Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-01 22:30:00,0.0,0,0.0,6.0936214769,2.0028765224,6.4143383967,0.0,0,0.0,5.8629006699,1.9270422604,6.1714743894
2020-09-01 23:00:00,0.0,0,0.0,5.5858124471,1.8359677659,5.8798025759,0.0,0,0.0,5.3774220186,1.7674731444,5.6604442300999995
2020-09-01 23:30:00,0.0,0,0.0,4.9800005186,1.6368470143,5.2421058091,0.0,0,0.0,4.7954259793,1.5761802969,5.0478168203
2020-09-02 00:00:00,0.0,0,0.0,4.6699852306,1.5349499167,4.915773927,0.0,0,0.0,4.4985699992,1.4786084548,4.7353368413
2020-09-02 00:30:00,0.0,0,0.0,4.5832467416,1.5064403541,4.8244702542999995,0.0,0,0.0,4.4158895147,1.4514326937,4.6483047523
2020-09-02 01:00:00,0.0,0,0.0,4.4445821834,1.4608635178,4.6785075614,0.0,0,0.0,4.2790553531,1.4064574798,4.5042687928
2020-09-02 01:30:00,0.0,0,0.0,4.4081559078,1.44889078,4.6401641135,0.0,0,0.0,4.2678340541,1.4027692171,4.4924568991000005
2020-09-02 02:00:00,0.0,0,0.0,4.2325378724,1.3911679232,4.4553030236,0.0,0,0.0,4.0772753485,1.3401355995,4.2918687879
2020-09-02 02:30:00,0.0,0,0.0,4.2442541223,1.3950188683,4.4676359182,0.0,0,0.0,4.1261629328,1.3562041714,4.343329403
2020-09-02 03:00:00,0.0,0,0.0,4.1076035928,1.3501040113,4.3237932555,0.0,0,0.0,3.996496344,1.3135848247,4.2068382568
2020-09-02 03:30:00,0.0,0,0.0,3.9101679006000003,1.2852100375,4.1159662112,0.0,0,0.0,3.769941812,1.2391199511,3.9683598021
2020-09-02 04:00:00,0.0,0,0.0,3.9382494498,1.2944399964,4.1455257367,0.0,0,0.0,3.7938096973,1.2469649456,3.9934838919
2020-09-02 04:30:00,0.0,0,0.0,3.9472645318,1.2974031105,4.1550152966,0.0,0,0.0,3.8016403856,1.2495387683999999,4.0017267217
2020-09-02 05:00:00,0.0,0,0.0,3.8900470301,1.2785966272,4.0947863475,0.0,0,0.0,3.7484627885,1.2320601374,3.9457503037
2020-09-02 05:30:00,0.0,0,0.0,4.120774748,1.3544331607,4.3376576294,0.0,0,0.0,4.0775688964,1.3402320840000002,4.2921777857
2020-09-02 06:00:00,0.0,0,0.0,4.3264574268,1.4220377879,4.5541657124,0.0,0,0.0,4.2442284533,1.3950104313,4.4676088982
2020-09-02 06:30:00,0.0,0,0.0,4.6513399981,1.5288215252000001,4.8961473664,0.0,0,0.0,4.4867523897,1.4747241944,4.7228972524
2020-09-02 07:00:00,0.044,0,0.044,5.2332106543,1.7200731611000002,5.508642794,0.044,0,0.044,5.0340831123,1.6546231032,5.299034855
2020-09-02 07:30:00,0.28500000000000003,0,0.28500000000000003,5.8015642821,1.9068819647000002,6.1069097706,0.28500000000000003,0,0.28500000000000003,5.5286647125,1.8171842139,5.8196470658
2020-09-02 08:00:00,0.738,0,0.738,5.8742980319,1.9307883922,6.1834716125,0.738,0,0.738,5.553106201,1.8252177426,5.8453749484
2020-09-02 08:30:00,0.602,0,0.602,6.58622097,2.1647861461,6.932864179,0.602,0,0.602,6.1650918514,2.0263676985,6.4895703699
2020-09-02 09:00:00,1.138,0,1.138,6.3572519073,2.0895276546,6.691844113,1.138,0,1.138,5.9318196124,1.9496948214,6.2440206446
2020-09-02 09:30:00,1.082,0,1.082,6.3180096116,2.0766293357,6.6505364333,1.082,0,1.082,6.0949483663,2.0033126499,6.4157351225
2020-09-02 10:00:00,0.9530000000000001,0,0.9530000000000001,6.4748935603,2.128194596,6.8156774319,0.9530000000000001,0,0.9530000000000001,6.2296987322,2.0476029533,6.5575776128
2020-09-02 10:30:00,1.8250000000000002,0,1.8250000000000002,5.8372997985,1.9186276609,6.1445261037,1.8250000000000002,0,1.8250000000000002,5.6174879845,1.8463790115,5.9131452468
2020-09-02 11:00:00,2.249,0,2.249,5.7128331552,1.8777174536999999,6.0135085844,2.249,0,2.249,5.4970016805,1.8067770785000001,5.7863175585
2020-09-02 11:30:00,1.317,0,1.317,6.3788345941,2.0966215406,6.7145627306,1.317,0,1.317,6.1380090893,2.0174660251,6.4610621993
2020-09-02 12:00:00,1.271,0,1.271,6.4865782175,2.1320351571,6.8279770711,1.271,0,1.271,6.1434505867,2.0192545588,6.4667900913
2020-09-02 12:30:00,1.075,0,1.075,6.8836962968,2.2625615575999998,7.2459961019,1.075,0,1.075,6.5706731294,2.159675818,6.9164980309
2020-09-02 13:00:00,3.319,0,3.319,5.1299620665,1.6861369914000002,5.39996007,3.319,0,3.319,4.9401589507,1.6237517241,5.2001673165
2020-09-02 13:30:00,2.204,0,2.204,5.7818149538,1.9003906744,6.086121004,2.204,0,2.204,5.5677789923,1.8300404559,5.8608199919
2020-09-02 14:00:00,1.252,0,1.252,6.1591837049,2.0244257847,6.4833512683,1.252,0,1.252,5.9293182019,1.9488726475,6.241387581
2020-09-02 14:30:00,1.255,0,1.255,6.0765756201,1.9972738202,6.3963953896,1.255,0,1.255,5.8485168193,1.9223145174,6.156333494
2020-09-02 15:00:00,1.009,0,1.009,6.326277331,2.0793468036,6.6592392958,1.009,0,1.009,6.0829589721,1.9993719266,6.4031147075
2020-09-02 15:30:00,1.2770000000000001,0,1.2770000000000001,6.2895943655,2.067289696,6.6206256479,1.2770000000000001,0,1.2770000000000001,6.0540461424,1.989868739,6.3726801499
2020-09-02 16:00:00,1.038,0,1.038,6.5479596906,2.1522102716,6.892589148,1.038,0,1.038,6.3042256915,2.0720987802,6.6360270436
2020-09-02 16:30:00,0.8280000000000001,0,0.8280000000000001,6.9945241485,2.2989889109,7.3626569984,0.8280000000000001,0,0.8280000000000001,6.7303059639,2.2121445933,7.0845325936
2020-09-02 17:00:00,0.806,0,0.806,7.4597456862,2.4518998357,7.8523638802,0.806,0,0.806,7.1736246106,2.357856386,7.5511838006000005
2020-09-02 17:30:00,0.589,0,0.589,7.993316183,2.627275977,8.4140170348,0.589,0,0.589,7.6953271473000004,2.5293317175,8.1003443656
2020-09-02 18:00:00,0.542,0,0.542,8.0971515378,2.6614050077,8.5233174082,0.542,0,0.542,7.7954042982,2.5622254863,8.2056887349
2020-09-02 18:30:00,0.352,0,0.352,8.2278271155,2.704355993,8.6608706479,0.352,0,0.352,7.9229150208,2.6041362340000003,8.3399105482
2020-09-02 19:00:00,0.125,0,0.125,8.2730078341,2.7192061771000002,8.708429299,0.125,0,0.125,7.9657006248,2.618199182,8.3849480261
2020-09-02 19:30:00,0.05,0,0.05,8.0499640305,2.6458952241,8.4736463479,0.05,0,0.05,7.7545474886,2.5487965024,8.162681567
2020-09-02 20:00:00,0.0,0,0.0,7.8788268799,2.5896451629,8.2935019788,0.0,0,0.0,7.5856665765999995,2.4932880309,7.9849121859
2020-09-02 20:30:00,0.0,0,0.0,7.9303593578000005,2.6065830693,8.3477466924,0.0,0,0.0,7.6395030112,2.5109832113,8.0415821171
2020-09-02 21:00:00,0.0,0,0.0,7.5009588998,2.465445964,7.8957462104000005,0.0,0,0.0,7.1763017549,2.3587363208,7.5540018473
2020-09-02 21:30:00,0.0,0,0.0,7.1637223029,2.3546016549,7.5407603189,0.0,0,0.0,6.7963924318,2.2338661649000002,7.1540972966
2020-09-02 22:00:00,0.0,0,0.0,6.5314670335,2.1467893974,6.8752284563,0.0,0,0.0,6.2895943655,2.067289696,6.6206256479
2020-09-02 22:30:00,0.0,0,0.0,6.2292143122,2.0474437322,6.5570676971,0.0,0,0.0,5.9984010311,1.9715790754,6.3141063485
2020-09-02 23:00:00,0.0,0,0.0,5.9138220283,1.9437793016,6.2250758193,0.0,0,0.0,5.5651061261,1.8291619273,5.8580064486
2020-09-02 23:30:00,0.0,0,0.0,5.1690131611,1.6989724655,5.4410664854,0.0,0,0.0,4.9730067052999996,1.634548259,5.2347439003
2020-09-03 00:00:00,0.0,0,0.0,4.8801099616,1.6040145759,5.1369578543,0.0,0,0.0,4.7007755168,1.5450701944,4.9481847545
2020-09-03 00:30:00,0.0,0,0.0,4.8629867687,1.5983864546,5.1189334408,0.0,0,0.0,4.6842960233,1.5396536468000002,4.9308379192
2020-09-03 01:00:00,0.0,0,0.0,4.5670765923,1.501125483,4.8074490446,0.0,0,0.0,4.4001659401,1.4462646047,4.6317536212
2020-09-03 01:30:00,0.0,0,0.0,4.5133655409,1.4834715142000001,4.7509110957,0.0,0,0.0,4.3503809282,1.4299010626,4.5793483455
2020-09-03 02:00:00,0.0,0,0.0,4.3960427758,1.4449093861,4.6274134483000005,0.0,0,0.0,4.2370819424,1.3926614868,4.4600862551
2020-09-03 02:30:00,0.0,0,0.0,4.4037619028,1.4474465404,4.635538845,0.0,0,0.0,4.2445154195,1.3951047526,4.4679109678
2020-09-03 03:00:00,0.0,0,0.0,4.1791736815,1.3736279619,4.399130191,0.0,0,0.0,4.031591781,1.325120137,4.2437808221
2020-09-03 03:30:00,0.0,0,0.0,4.1203413369,1.3542907053,4.3372014072,0.0,0,0.0,3.9748606738000003,1.3064735238,4.1840638671
2020-09-03 04:00:00,0.0,0,0.0,4.1167364888,1.3531058491,4.3334068303,0.0,0,0.0,3.9713861452,1.3053315015,4.1804064687
2020-09-03 04:30:00,0.0,0,0.0,4.1131316408,1.3519209928,4.3296122534,0.0,0,0.0,3.9679116167,1.3041894792,4.1767490702
2020-09-03 05:00:00,0.0,0,0.0,4.0594363856,1.3342722159,4.2730909322,0.0,0,0.0,3.9141693017,1.2865252345,4.1201782123
2020-09-03 05:30:00,0.0,0,0.0,4.1838872326,1.3751772312,4.4040918238,0.0,0,0.0,4.0352446761,1.3263207855,4.2476259749
2020-09-03 06:00:00,0.0,0,0.0,4.4089032704,1.4491364263,4.640950811,0.0,0,0.0,4.2420070981,1.3942803072,4.4652706296
2020-09-03 06:30:00,0.0,0,0.0,5.3415594736,1.7556856959,5.6226941828,0.0,0,0.0,4.9917812701,1.6407191600000002,5.2545066001
2020-09-03 07:00:00,0.009000000000000001,0,0.009000000000000001,5.7574297396,1.8923756421,6.0604523575,0.009000000000000001,0,0.009000000000000001,5.3879894165,1.7709464801,5.6715678068
2020-09-03 07:30:00,0.053,0,0.053,6.0252735049,1.9804116304,6.3423931631,0.053,0,0.053,5.7858670347,1.9017225290000002,6.0903863524
2020-09-03 08:00:00,0.07,0,0.07,6.5457106919,2.1514710615,6.8902217809,0.07,0,0.07,6.3000989072,2.0707423719,6.6316830602
2020-09-03 08:30:00,0.08600000000000001,0,0.08600000000000001,6.9780170115,2.2935632773,7.3452810647,0.08600000000000001,0,0.08600000000000001,6.7160372946999995,2.2074547086,7.0695129418
2020-09-03 09:00:00,0.14100000000000001,0,0.14100000000000001,7.1287022275,2.3430911127,7.5038970815,0.14100000000000001,0,0.14100000000000001,6.8602252937,2.254847012,7.2212897828
2020-09-03 09:30:00,0.41100000000000003,0,0.41100000000000003,7.1037111592,2.3348769458,7.4775906939,0.41100000000000003,0,0.41100000000000003,6.7024985464,2.2030047372,7.0552616278
2020-09-03 10:00:00,0.979,0,0.979,6.9925117653,2.2983274725,7.3605387003,0.979,0,0.979,6.4152737041,2.1085984969,6.7529196885000005
2020-09-03 10:30:00,0.8200000000000001,0,0.8200000000000001,6.9925117653,2.2983274725,7.3605387003,0.8200000000000001,0,0.8200000000000001,6.4152737041,2.1085984969,6.7529196885000005
2020-09-03 11:00:00,0.443,0,0.443,7.4049697006,2.4338958399,7.794704948,0.443,0,0.443,6.8077328612,2.2375935838,7.1660345908
2020-09-03 11:30:00,0.47600000000000003,0,0.47600000000000003,7.5446649676,2.4798114538,7.9417525975,0.47600000000000003,0,0.47600000000000003,6.9475512077,2.2835496519,7.3132117976
2020-09-03 12:00:00,0.923,0,0.923,7.4221340297000005,2.4395374821,7.8127726628000005,0.923,0,0.923,6.7908814964,2.232054808,7.148296312
2020-09-03 12:30:00,1.031,0,1.031,7.4544861753,2.4501711181,7.846827553,1.031,0,1.031,6.7849141137,2.2300934242,7.1420148566
2020-09-03 13:00:00,0.995,0,0.995,7.4475591672,2.4478943206,7.8395359655,0.995,0,0.995,6.8028162618,2.2359775756999998,7.160859223
2020-09-03 13:30:00,0.856,0,0.856,7.3477038228,2.4150734561,7.7344250766,0.856,0,0.856,6.7129892664,2.2064528701,7.0663044909
2020-09-03 14:00:00,1.292,0,1.292,6.6804146561,2.1957461135,7.0320154275,1.292,0,1.292,6.1772602705,2.0303672645,6.5023792321
2020-09-03 14:30:00,1.198,0,1.198,6.2103271988,2.0412358382,6.5371865251,1.198,0,1.198,5.977070427,1.9645680449,6.2916530811
2020-09-03 15:00:00,1.808,0,1.808,5.6919609730000005,1.8708570991000002,5.9915378664,1.808,0,1.808,5.4825483921,1.8020265122999999,5.7711035706
2020-09-03 15:30:00,1.191,0,1.191,6.2547042804,2.0558218796,6.5838992425,1.191,0,1.191,6.0228803649,1.9796250434,6.3398740684
2020-09-03 16:00:00,0.899,0,0.899,6.5778564983,2.1620368771,6.9240594719,0.899,0,0.899,6.3318218334,2.0811691935,6.6650756142
2020-09-03 16:30:00,1.005,0,1.005,6.6254402295,2.1776768932,6.97414761,1.005,0,1.005,6.3808009047,2.0972678357,6.7166325313
2020-09-03 17:00:00,0.858,0,0.858,7.2017755977,2.367109168,7.5808164187,0.858,0,0.858,6.933218037,2.2788385665,7.2981242495
2020-09-03 17:30:00,1.151,0,1.151,7.2774537126,2.3919833615,7.6604775922,1.151,0,1.151,7.0047325096,2.3023442369,7.3734026416
2020-09-03 18:00:00,1.048,0,1.048,7.5764862917,2.4902706172,7.9752487281,1.048,0,1.048,7.1954314074,2.3650239335,7.5741383236
2020-09-03 18:30:00,0.41100000000000003,0,0.41100000000000003,8.0455970108,2.6444598541,8.4690494851,0.41100000000000003,0,0.41100000000000003,7.6321162649000005,2.5085553051,8.0338065946
2020-09-03 19:00:00,0.296,0,0.296,7.8524217134,2.5809662043,8.2657070667,0.296,0,0.296,7.560431982,2.4849938208,7.9583494547
2020-09-03 19:30:00,0.134,0,0.134,7.9104751027999995,2.6000474307,8.3268158976,0.134,0,0.134,7.3950177004,2.4306247756,7.7842291583000005
2020-09-03 20:00:00,0.018000000000000002,0,0.018000000000000002,7.7906933798,2.5606770823,8.2007298735,0.018000000000000002,0,0.018000000000000002,7.2691178717,2.3892435031,7.6517030228
2020-09-03 20:30:00,0.0,0,0.0,7.871933768,2.5873795066,8.2862460716,0.0,0,0.0,7.3352908901,2.4109935224,7.7213588317
2020-09-03 21:00:00,0.0,0,0.0,7.5417969513,2.4788687824,7.9387336329,0.0,0,0.0,7.0996327511,2.3335364379,7.4732976327
2020-09-03 21:30:00,0.0,0,0.0,7.0111734523,2.3044612724,7.3801825813,0.0,0,0.0,6.7468275809,2.2175749862,7.1019237694
2020-09-03 22:00:00,0.0,0,0.0,6.6760292074,2.1943046862,7.0273991657,0.0,0,0.0,6.3156358879,2.0758491305,6.6480377768
2020-09-03 22:30:00,0.0,0,0.0,6.4355452977,2.1152614475,6.7742582081,0.0,0,0.0,6.0510840064,1.9888951320000001,6.369562112
2020-09-03 23:00:00,0.0,0,0.0,5.6139272344,1.8452086496,5.9093970889000005,0.0,0,0.0,5.4040707115,1.7762321461,5.6884954858
2020-09-03 23:30:00,0.0,0,0.0,5.1344580893,1.6876147627,5.4046927256,0.0,0,0.0,4.946741731,1.6259153793999999,5.2070965589
2020-09-04 00:00:00,0.0,0,0.0,4.7089257511,1.5477490469,4.9567639485,0.0,0,0.0,4.5407316492,1.492466319,4.7797175255
2020-09-04 00:30:00,0.0,0,0.0,4.7702400899,1.5679020954,5.0213053578,0.0,0,0.0,4.5980919758,1.5113197466,4.8400968167
2020-09-04 01:00:00,0.0,0,0.0,4.5362303609,1.4909868171,4.7749793273000005,0.0,0,0.0,4.367180626,1.4354228562,4.5970322379
2020-09-04 01:30:00,0.0,0,0.0,4.5362303609,1.4909868171,4.7749793273000005,0.0,0,0.0,4.3710148495,1.4366831045000001,4.6010682626
2020-09-04 02:00:00,0.0,0,0.0,4.2869663393,1.4090576952,4.5125961466,0.0,0,0.0,4.133912336,1.358751277,4.3514866695
2020-09-04 02:30:00,0.0,0,0.0,4.2176998781,1.3862909104,4.4396840822,0.0,0,0.0,4.0693607423,1.3375341942,4.2835376235
2020-09-04 03:00:00,0.0,0,0.0,4.031801082,1.3251889309,4.2440011389,0.0,0,0.0,3.888633261,1.2781319438,4.0932981694
2020-09-04 03:30:00,0.0,0,0.0,3.9828361615,1.3090949398,4.1924591174,0.0,0,0.0,3.8420117879,1.2628082066,4.0442229347
2020-09-04 04:00:00,0.0,0,0.0,3.9336468019,1.2929271791999999,4.1406808442,0.0,0,0.0,3.7965375215,1.247861538,3.9963552857
2020-09-04 04:30:00,0.0,0,0.0,4.0393714604,1.3276771939,4.2519699583,0.0,0,0.0,3.8964731638,1.2807087952,4.1015506987
2020-09-04 05:00:00,0.0,0,0.0,4.0742615454,1.3391450103,4.2886963636,0.0,0,0.0,3.9313938542,1.2921866711,4.1383093202
2020-09-04 05:30:00,0.0,0,0.0,4.1215319832,1.3546820519,4.3384547192,0.0,0,0.0,3.9768283008000003,1.3071202515,4.1861350535
2020-09-04 06:00:00,0.0,0,0.0,4.3992803598,1.4459735285,4.6308214314,0.0,0,0.0,4.2409072805,1.3939188146000001,4.4641129268
2020-09-04 06:30:00,0.0,0,0.0,4.9296313726,1.6202914766,5.1890856553999996,0.0,0,0.0,4.7296883464,1.5545733819,4.978619312
2020-09-04 07:00:00,0.019,0,0.019,5.242019068,1.7229683467,5.5179148084000005,0.019,0,0.019,5.0542247154,1.661243328,5.3202365426
2020-09-04 07:30:00,0.17300000000000001,0,0.17300000000000001,5.9224882753,1.9466277592,6.2341981845,0.17300000000000001,0,0.17300000000000001,5.7021068071,1.8741918735,6.0022176916
2020-09-04 08:00:00,0.17400000000000002,0,0.17400000000000002,6.4989250031,2.1360933493,6.8409736875,0.17400000000000002,0,0.17400000000000002,6.2012594625,2.0382554174,6.5276415395
2020-09-04 08:30:00,0.31,0,0.31,6.7844333138,2.2299353929,7.1415087513,0.31,0,0.31,6.526414191,2.1451286084,6.8699096747
2020-09-04 09:00:00,1.383,0,1.383,6.410244556,2.1069454959,6.7476258485,1.383,0,1.383,6.1697497864,2.0278986877,6.4944734593
2020-09-04 09:30:00,0.868,0,0.868,6.818813968,2.2412357675,7.1776989137000005,0.868,0,0.868,6.561807125,2.1567617032,6.9071653948
2020-09-04 10:00:00,0.9470000000000001,0,0.9470000000000001,6.6113788868,2.1730551534,6.9593461966,0.9470000000000001,0,0.9470000000000001,6.3640778849,2.0917712449,6.6990293525
2020-09-04 10:30:00,0.79,0,0.79,6.724914159,2.2103723928,7.0788570095,0.79,0,0.79,6.4659492326,2.1252547376,6.8062623501
2020-09-04 11:00:00,0.862,0,0.862,6.9208547969000005,2.274774966,7.2851103125,0.862,0,0.862,6.6522024583,2.1864732125,7.0023183772
2020-09-04 11:30:00,1.404,0,1.404,6.7919918449,2.2324197619,7.1494650999000005,1.404,0,1.404,6.3180672023,2.0766482648,6.650597055
2020-09-04 12:00:00,2.348,0,2.348,6.2890461021,2.0671094905,6.6200485285,2.348,0,2.348,5.6952143534,1.8719264335,5.9949624772
2020-09-04 12:30:00,2.351,0,2.351,6.497173588,2.135517687,6.8391300926,2.351,0,2.351,5.892071835,1.9366303587,6.2021808789
2020-09-04 13:00:00,0.988,0,0.988,7.3333601211,2.4103589094,7.7193264433,0.988,0,0.988,6.7025956278,2.2030366463,7.0553638188
2020-09-04 13:30:00,1.159,0,1.159,6.9865144354,2.2963562455,7.3542257215,1.159,0,1.159,6.3927639718,2.1011999057,6.7292252335
2020-09-04 14:00:00,1.6680000000000001,0,1.6680000000000001,6.2785599894,2.0636628719,6.6090105152,1.6680000000000001,0,1.6680000000000001,5.9013725667,1.9396873614,6.2119711229
2020-09-04 14:30:00,1.624,0,1.624,6.1030327828,2.0059698691,6.4242450345,1.624,0,1.624,5.8776662645,1.9318954767,6.1870171205
2020-09-04 15:00:00,2.526,0,2.526,5.3875490945,1.7708017532,5.6711043100000005,2.526,0,2.526,5.1900795062,1.7058966383,5.4632415854000005
2020-09-04 15:30:00,2.531,0,2.531,5.2061867993,1.7111908494999999,5.4801966308,2.531,0,2.531,5.016826309,1.6489510662,5.280869799
2020-09-04 16:00:00,1.7930000000000001,0,1.7930000000000001,5.7341275594,1.8847165859000001,6.0359237468,1.7930000000000001,0,1.7930000000000001,5.5223047258,1.8150937873,5.812952343
2020-09-04 16:30:00,1.16,0,1.16,6.4426315852,2.1175905976,6.7817174581,1.16,0,1.16,6.2051828694,2.0395449789,6.5317714414
2020-09-04 17:00:00,0.733,0,0.733,7.2077291587,2.3690660089,7.5870833249,0.733,0,0.733,6.9412906062,2.2814918917,7.3066216907
2020-09-04 17:30:00,0.485,0,0.485,7.6048235435,2.4995846215,8.0050774142,0.485,0,0.485,7.3204492758,2.4061153197,7.7057360798
2020-09-04 18:00:00,0.311,0,0.311,8.0987084609,2.6619167436,8.5249562747,0.311,0,0.311,7.7966696479,2.5626413866,8.207020682
2020-09-04 18:30:00,0.279,0,0.279,8.2193013899,2.7015537225,8.6518961999,0.279,0,0.279,7.9132713776,2.6009665218,8.3297593448
2020-09-04 19:00:00,0.23,0,0.23,7.7729827619,2.5548558837,8.1820871178,0.23,0,0.23,7.4780516272,2.4579167076,7.8716332918
2020-09-04 19:30:00,0.048,0,0.048,7.7867038259,2.5593657793,8.1965303431,0.048,0,0.048,7.4978522935,2.4644248719,7.8924760984
2020-09-04 20:00:00,0.0,0,0.0,7.6657120403,2.5195977025,8.0691705687,0.0,0,0.0,7.379815733,2.4256281306,7.7682270873
2020-09-04 20:30:00,0.0,0,0.0,7.4134328992,2.4366775588,7.8036135782,0.0,0,0.0,7.1246471848,2.3417582846,7.4996286155
2020-09-04 21:00:00,0.0,0,0.0,7.4134328992,2.4366775588,7.8036135782,0.0,0,0.0,6.940710092,2.2813010859,7.3060106232
2020-09-04 21:30:00,0.0,0,0.0,6.9554032869,2.2861305055,7.3214771441,0.0,0,0.0,6.5863476696,2.1648277902,6.9329975469
2020-09-04 22:00:00,0.0,0,0.0,6.5165674995,2.1418921574,6.8595447363,0.0,0,0.0,6.2258167906,2.0463270208,6.5534913586
2020-09-04 22:30:00,0.0,0,0.0,6.1597882426,2.0246244866,6.4839876238,0.0,0,0.0,5.9342644194,1.9504983906,6.2465941257
2020-09-04 23:00:00,0.0,0,0.0,5.7538627368,1.891203225,6.0566976177,0.0,0,0.0,5.5422515079,1.8216499775,5.8339489557
2020-09-04 23:30:00,0.0,0,0.0,5.3775033038,1.7674998615000002,5.6605297934,0.0,0,0.0,5.1764453218,1.7014152986000002,5.4488898124
2020-09-05 00:00:00,0.0,0,0.0,4.9975357317,1.6426105601,5.2605639281,0.0,0,0.0,4.8183042920000005,1.5837000347,5.0718992547
2020-09-05 00:30:00,0.0,0,0.0,4.8833580765,1.6050821796,5.1403769226,0.0,0,0.0,4.7112053551,1.5484983165,4.9591635317
2020-09-05 01:00:00,0.0,0,0.0,4.6989020094,1.5444544023,4.9462126414,0.0,0,0.0,4.529858198,1.4888923884,4.7682717874
2020-09-05 01:30:00,0.0,0,0.0,4.6289931652,1.5214764764000002,4.8726243844,0.0,0,0.0,4.4644670966,1.4673993727,4.699439049
2020-09-05 02:00:00,0.0,0,0.0,4.4317763177,1.4566544333,4.6650277028,0.0,0,0.0,4.2756749442,1.4053463931,4.5007104676
2020-09-05 02:30:00,0.0,0,0.0,4.4473949126,1.4617880172,4.6814683291,0.0,0,0.0,4.2907301377,1.4102947959,4.5165580396
2020-09-05 03:00:00,0.0,0,0.0,4.240134578,1.3936648396,4.4632995558,0.0,0,0.0,4.0853061233,1.3427751875,4.300322235
2020-09-05 03:30:00,0.0,0,0.0,4.0553079559,1.3329152667,4.2687452168,0.0,0,0.0,3.9128180596,1.2860811026,4.1187558522
2020-09-05 04:00:00,0.0,0,0.0,3.9641251111,1.302944915,4.1727632749,0.0,0,0.0,3.8236726088,1.2567804099,4.0249185356
2020-09-05 04:30:00,0.0,0,0.0,4.0223805616,1.3220925556,4.2340848016,0.0,0,0.0,3.8798617053,1.2752488728,4.084064953
2020-09-05 05:00:00,0.0,0,0.0,4.0223805616,1.3220925556,4.2340848016,0.0,0,0.0,3.8798617053,1.2752488728,4.084064953
2020-09-05 05:30:00,0.0,0,0.0,4.0851527675,1.3427247818999999,4.3001608079,0.0,0,0.0,3.9410829118,1.2953713103,4.1485083282
2020-09-05 06:00:00,0.0,0,0.0,4.2847173406,1.4083184850000001,4.5102287796,0.0,0,0.0,4.1297855518,1.3573948687000001,4.3471426861
2020-09-05 06:30:00,0.0,0,0.0,4.5840201022,1.5066945454,4.8252843181,0.0,0,0.0,4.3995732496,1.4460697967,4.6311297365
2020-09-05 07:00:00,0.049,0,0.049,4.8495737326,1.5939778028,5.1048144554,0.049,0,0.049,4.6740925986,1.5362999433,4.9200974722
2020-09-05 07:30:00,0.219,0,0.219,4.9992542379,1.6431754057,5.262372882,0.219,0,0.219,4.8181048636,1.5836344858,5.0716893301
2020-09-05 08:00:00,0.68,0,0.68,5.2710684699,1.7325164234,5.5484931262,0.68,0,0.68,5.0682281384,1.6658460305,5.3349769878
2020-09-05 08:30:00,0.62,0,0.62,5.971083628,1.9626002792000001,6.2853511874,0.62,0,0.62,5.6407796338,1.8540346064,5.9376627724
2020-09-05 09:00:00,1.408,0,1.408,5.7131122232,1.8778091789,6.0138023403,1.408,0,1.408,5.4120662737,1.7788601603,5.6969118671
2020-09-05 09:30:00,0.855,0,0.855,6.0058818971,1.9740379172,6.3219809443,0.855,0,0.855,5.7830911635,1.9008101442,6.0874643826
2020-09-05 10:00:00,2.914,0,2.914,5.1422496159,1.6901757136,5.4128943326,2.914,0,2.914,4.9514569275,1.6274651896,5.2120599237
2020-09-05 10:30:00,2.68,0,2.68,5.295159807,1.740434863,5.5738524285,2.68,0,2.68,5.0966361445,1.6751832906000002,5.3648801521
2020-09-05 11:00:00,2.2720000000000002,0,2.2720000000000002,5.2757125831,1.7340428695,5.5533816664,2.2720000000000002,0,2.2720000000000002,5.0790505807,1.6694031953000001,5.3463690323
2020-09-05 11:30:00,1.286,0,1.286,5.8218908336,1.9135629791,6.1283061407,1.286,0,1.286,5.6040644175,1.8419668984,5.8990151763
2020-09-05 12:00:00,3.938,0,3.938,4.3332472045,1.4242694799,4.5613128469,3.938,0,3.938,4.1746697605,1.3721475946,4.3943892216
2020-09-05 12:30:00,2.7439999999999998,0,2.7439999999999998,4.9205590291,1.6173095415,5.1795358201,2.7439999999999998,0,2.7439999999999998,4.7396739138,1.5578554792000001,4.9891304356
2020-09-05 13:00:00,3.224,0,3.224,4.4949987183,1.4774346315,4.7315775982,3.224,0,3.224,4.329747007,1.4231190206,4.5576284284
2020-09-05 13:30:00,2.417,0,2.417,5.1063515293,1.6783765831,5.3751068729,2.417,0,2.417,4.9191268309,1.6168388007,5.1780282431
2020-09-05 14:00:00,3.285,0,3.285,4.1645739481,1.3688292616,4.3837620506,3.285,0,3.285,4.0133858832,1.3191361477,4.2246167191
2020-09-05 14:30:00,1.879,0,1.879,5.0195567659,1.649848524,5.2837439641,1.879,0,1.879,4.7749263266,1.5694423869,5.0262382385
2020-09-05 15:00:00,2.229,0,2.229,4.5754111169,1.5038649088,4.8162222283,2.229,0,2.229,4.4086613895,1.4490569238,4.6406961995
2020-09-05 15:30:00,3.172,0,3.172,4.0853061233,1.3427751875,4.300322235,3.172,0,3.172,3.9403286383,1.2951233926,4.1477143561
2020-09-05 16:00:00,2.199,0,2.199,4.5624594645,1.4996079065,4.80258891,2.199,0,2.199,4.399068097,1.4459037611,4.6305979969
2020-09-05 16:30:00,1.293,0,1.293,5.2965400091,1.7408885134,5.5753052727,1.293,0,1.293,5.1029266932,1.6772508940000002,5.3715017824
2020-09-05 17:00:00,1.2810000000000001,0,1.2810000000000001,5.825155403,1.9146359912,6.1317425295,1.2810000000000001,0,1.2810000000000001,5.6100703037,1.8439409378,5.9053371618
2020-09-05 17:30:00,1.772,0,1.772,5.9359282967,1.9510452806,6.2483455755,1.772,0,1.772,5.7153552983,1.8785464420000002,6.0161634719
2020-09-05 18:00:00,1.501,0,1.501,6.477865898,2.1291715562,6.8188062084,1.501,0,1.501,6.1620392158,2.0253643457,6.4863570693
2020-09-05 18:30:00,0.628,0,0.628,6.9577829342,2.2869126577,7.323982036,0.628,0,0.628,6.7006260263,2.2023892696,7.053290554
2020-09-05 19:00:00,0.317,0,0.317,7.0130969813,2.3050935058,7.3822073487,0.317,0,0.317,6.7569358987,2.2208974296,7.1125641039
2020-09-05 19:30:00,0.09,0,0.09,7.1175483918,2.3394250242,7.4921562019,0.09,0,0.09,6.8534249851,2.2526118586,7.2141315632
2020-09-05 20:00:00,0.006,0,0.006,7.1077119021,2.3361919264,7.4818020022,0.006,0,0.006,6.8050952077,2.236726629,7.1632581133
2020-09-05 20:30:00,0.0,0,0.0,7.2935284258,2.3972668642,7.677398343,0.0,0,0.0,6.8767475688,2.2602776212,7.2386816514
2020-09-05 21:00:00,0.0,0,0.0,6.9384999259,2.2805746394,7.3036841325,0.0,0,0.0,6.5986556226,2.1688732187,6.945953287
2020-09-05 21:30:00,0.0,0,0.0,6.3871562841,2.0993567479,6.7233224043,0.0,0,0.0,6.149658863,2.0212951206,6.473325119
2020-09-05 22:00:00,0.0,0,0.0,6.1670808693,2.0270214571,6.4916640729,0.0,0,0.0,5.9284592779,1.9485903329,6.2404834505
2020-09-05 22:30:00,0.0,0,0.0,5.7729275587,1.8974695288999999,6.0767658512,0.0,0,0.0,5.5639812977,1.8287922141,5.8568224186
2020-09-05 23:00:00,0.0,0,0.0,5.4514096,1.7917916863,5.7383258947,0.0,0,0.0,5.2534523007,1.7267262686,5.5299497902
2020-09-05 23:30:00,0.0,0,0.0,5.0908629247,1.673285725,5.3588030787,0.0,0,0.0,4.909656947,1.6137262004,5.1680599442
2020-09-06 00:00:00,0.0,0,0.0,4.5793361692,1.5051550111,4.8203538623,0.0,0,0.0,4.4186604495,1.4523434559,4.6512215258000005
2020-09-06 00:30:00,0.0,0,0.0,4.534251874,1.4903365198,4.7728967094,0.0,0,0.0,4.3779520594,1.4389632552,4.6083705889
2020-09-06 01:00:00,0.0,0,0.0,4.3653064604,1.4348068478,4.595059432,0.0,0,0.0,4.2123212368,1.3845230365,4.4340223546
2020-09-06 01:30:00,0.0,0,0.0,4.405025607,1.4478618999,4.63686906,0.0,0,0.0,4.2506272725,1.3971136215,4.4743444974
2020-09-06 02:00:00,0.0,0,0.0,4.1993653063,1.380264628,4.4203845329,0.0,0,0.0,4.0588746296,1.3340875757,4.2724996101
2020-09-06 02:30:00,0.0,0,0.0,4.1103475423,1.3510059039,4.3266816235,0.0,0,0.0,3.9755237894,1.3066914793,4.1847618836
2020-09-06 03:00:00,0.0,0,0.0,3.9771195452,1.3072159789,4.1864416265,0.0,0,0.0,3.8456989084,1.2640201045000001,4.0481041141
2020-09-06 03:30:00,0.0,0,0.0,3.8750839818,1.273678511,4.0790357703,0.0,0,0.0,3.7483295072000002,1.23201633,3.9456100076
2020-09-06 04:00:00,0.0,0,0.0,3.8081372736,1.2516741922,4.0085655511,0.0,0,0.0,3.6872310512,1.2119342387,3.8812958434000002
2020-09-06 04:30:00,0.0,0,0.0,3.8423402194,1.2629161568,4.044568652,0.0,0,0.0,3.7134394222,1.2205485136,3.9088836023
2020-09-06 05:00:00,0.0,0,0.0,3.8423402194,1.2629161568,4.044568652,0.0,0,0.0,3.7134394222,1.2205485136,3.9088836023
2020-09-06 05:30:00,0.0,0,0.0,3.8867525136000003,1.277513772,4.0913184354,0.0,0,0.0,3.7557501498,1.2344553773,3.9534212103
2020-09-06 06:00:00,0.0,0,0.0,3.8799515468,1.2752784023000001,4.084159523,0.0,0,0.0,3.749184153,1.2322972385,3.9465096348
2020-09-06 06:30:00,0.0,0,0.0,4.0671137182,1.3367956331,4.2811723349,0.0,0,0.0,3.9267517155,1.2906608739,4.1334228584
2020-09-06 07:00:00,0.004,0,0.004,4.1728673365,1.3715551665,4.3924919331,0.004,0,0.004,4.0287415355,1.3241833066,4.2407805637
2020-09-06 07:30:00,0.051000000000000004,0,0.051000000000000004,4.5893592528,1.5084494393,4.8309044766,0.051000000000000004,0,0.051000000000000004,4.4822395833,1.4732409066,4.7181469298
2020-09-06 08:00:00,0.23700000000000002,0,0.23700000000000002,4.7973965681,1.5768279982,5.0498911243,0.23700000000000002,0,0.23700000000000002,4.6494299618,1.5281937266,4.8941368019
2020-09-06 08:30:00,1.135,0,1.135,4.6760194185,1.5369332584,4.9221257037,1.135,0,1.135,4.5099729557,1.4823564253,4.7473399533
2020-09-06 09:00:00,1.346,0,1.346,5.1142032793,1.6809573286,5.383371873,1.346,0,1.346,4.8984126117999995,1.6100303661000002,5.1562238018
2020-09-06 09:30:00,1.6760000000000002,0,1.6760000000000002,5.3526307078,1.7593246345,5.6343481134,1.6760000000000002,0,1.6760000000000002,5.0760927229,1.6684309944,5.3432554978
2020-09-06 10:00:00,1.248,0,1.248,5.8056805355000005,1.9082349118000002,6.1112426689,1.248,0,1.248,5.5934134309,1.8384660884000001,5.8878036114
2020-09-06 10:30:00,0.925,0,0.925,6.257312645,2.0566792075,6.5866448895000005,0.925,0,0.925,6.0216660241,1.9792259088000002,6.3385958149
2020-09-06 11:00:00,1.9809999999999999,0,1.9809999999999999,5.9032467323,1.9403033699,6.2139439288,1.9809999999999999,0,1.9809999999999999,5.5272647651,1.8167240734,5.8181734369
2020-09-06 11:30:00,2.451,0,2.451,5.9917073475,1.969378968,6.3070603658,2.451,0,2.451,5.5602790391,1.8275753405000001,5.8529253043
2020-09-06 12:00:00,1.624,0,1.624,6.4591242423,2.1230114718,6.7990781498,1.624,0,1.624,6.0487402299,1.9881247699000002,6.3670949789
2020-09-06 12:30:00,1.721,0,1.721,6.5918398468,2.1666329815,6.9387787861,1.721,0,1.721,6.126511355,2.0136869026,6.448959321
2020-09-06 13:00:00,2.042,0,2.042,6.3265498172,2.0794363655,6.6595261234,2.042,0,2.042,5.877466178,1.9318297114,6.1868065031
2020-09-06 13:30:00,3.895,0,3.895,5.0445040652,1.6580483047999999,5.3100042792,3.895,0,3.895,4.618167432,1.5179182299,4.8612288757
2020-09-06 14:00:00,3.286,0,3.286,5.0316360016,1.6538187768000001,5.2964589491,3.286,0,3.286,4.6573425934,1.5307944828,4.9024658878
2020-09-06 14:30:00,1.171,0,1.171,5.9920611189,1.9694952470000002,6.3074327567,1.171,0,1.171,5.6155644554,1.8457467781,5.9111204794
2020-09-06 15:00:00,1.72,0,1.72,5.7657692005,1.8951166903,6.0692307374,1.72,0,1.72,5.3553417483,1.7602157105,5.6372018403
2020-09-06 15:30:00,2.664,0,2.664,5.160739189,1.6962529424000001,5.4323570411,2.664,0,2.664,4.7587117502,1.5641129134,5.0091702634
2020-09-06 16:00:00,3.259,0,3.259,4.8376639781,1.5900632558,5.0922778717,3.259,0,3.259,4.5072382207,1.4814575614,4.7444612849
2020-09-06 16:30:00,3.166,0,3.166,5.403973301,1.7762001288,5.6883929484,3.166,0,3.166,5.0092809415,1.6464710238,5.2729273068
2020-09-06 17:00:00,2.6870000000000003,0,2.6870000000000003,6.1651915656,2.026400473,6.4896753322,2.6870000000000003,0,2.6870000000000003,5.8154446255,1.911444213,6.1215206584
2020-09-06 17:30:00,1.982,0,1.982,6.7733235762,2.2262837987,7.1298142907,1.982,0,1.982,6.4667722858,2.1255252622,6.8071287219
2020-09-06 18:00:00,1.8719999999999999,0,1.8719999999999999,6.9758772706,2.2928599785,7.3430287059,1.8719999999999999,0,1.8719999999999999,6.6309748593,2.1794960381,6.9799735361
2020-09-06 18:30:00,1.056,0,1.056,7.3172278172,2.4050564775,7.7023450708,1.056,0,1.056,7.0479314502,2.3165430421,7.4188752107
2020-09-06 19:00:00,0.253,0,0.253,7.5691015198,2.4878433601,7.967475284,0.253,0,0.253,7.2900976662,2.3961392281,7.6737870171
2020-09-06 19:30:00,0.08600000000000001,0,0.08600000000000001,7.4859662334,2.4605181128,7.8799644562,0.08600000000000001,0,0.08600000000000001,7.2092808164,2.3695760141,7.5887166488
2020-09-06 20:00:00,0.004,0,0.004,7.3596293736,2.4189931951,7.746978288,0.004,0,0.004,7.0872208057,2.3294568287,7.4602324271
2020-09-06 20:30:00,0.0,0,0.0,7.4299689962,2.442112711,7.821019996,0.0,0,0.0,7.1514860914,2.3505798067,7.5278800963
2020-09-06 21:00:00,0.0,0,0.0,7.018891921,2.3069982104,7.3883072853,0.0,0,0.0,6.7537647908,2.2198551368,7.1092260956
2020-09-06 21:30:00,0.0,0,0.0,6.5544045824,2.1543286051,6.8993732446,0.0,0,0.0,6.2868155324,2.0663763377,6.6177005605
2020-09-06 22:00:00,0.0,0,0.0,6.1641963985,2.0260733774,6.4886277879,0.0,0,0.0,5.9376408793,1.9516081793,6.250148294
2020-09-06 22:30:00,0.0,0,0.0,5.8228086647,1.9138646556,6.1292722786,0.0,0,0.0,5.6129169292,1.8448765783,5.9083336097
2020-09-06 23:00:00,0.0,0,0.0,5.20694206,1.7114390917,5.4809916421,0.0,0,0.0,5.0131671612,1.6477483625,5.2770180644
2020-09-06 23:30:00,0.0,0,0.0,4.6044644679,1.5134142835,4.846804703,0.0,0,0.0,4.4385085047,1.4588671962,4.6721142155
2020-09-07 00:00:00,0.0,0,0.0,4.3856461755,1.4414921888,4.6164696584,0.0,0,0.0,4.230660416,1.3905508331,4.4533267536
2020-09-07 00:30:00,0.0,0,0.0,4.4737658538,1.4704557264,4.7092272146,0.0,0,0.0,4.3144344654,1.4180860316000001,4.5415099636
2020-09-07 01:00:00,0.0,0,0.0,4.169616918,1.3704868056000001,4.38907044,0.0,0,0.0,4.0181557086,1.3207039135,4.229637588
2020-09-07 01:30:00,0.0,0,0.0,4.2711772759,1.4038680810000002,4.4959760799,0.0,0,0.0,4.1175460494,1.3533719388,4.3342589993
2020-09-07 02:00:00,0.0,0,0.0,4.1114026037,1.3513526858,4.3277922144,0.0,0,0.0,3.9644370881,1.3030474568,4.1730916717
2020-09-07 02:30:00,0.0,0,0.0,4.1186155907,1.35372348,4.3353848324,0.0,0,0.0,3.9713861452,1.3053315015,4.1804064687
2020-09-07 03:00:00,0.0,0,0.0,3.8238927698,1.2568527733,4.025150284,0.0,0,0.0,3.6885701170000003,1.2123743683,3.8827053864
2020-09-07 03:30:00,0.0,0,0.0,3.8205502062,1.2557541258,4.021631796,0.0,0,0.0,3.6853486584,1.2113155261,3.8793143773
2020-09-07 04:00:00,0.0,0,0.0,3.7838859987999998,1.2437031836,3.9830378935,0.0,0,0.0,3.7725610366,1.2399808485000001,3.9711168806
2020-09-07 04:30:00,0.0,0,0.0,4.0446079349,1.3293983399,4.2574820368,0.0,0,0.0,4.0298722875,1.3245549668,4.241970829
2020-09-07 05:00:00,0.0,0,0.0,3.9584015839,1.3010636825,4.1667385093,0.0,0,0.0,3.9518072854,1.2988962414,4.1597971425
2020-09-07 05:30:00,0.0,0,0.0,3.8704655376,1.2721605018,4.0741742501000004,0.0,0,0.0,3.7607694252,1.2361051333,3.9587046581000003
2020-09-07 06:00:00,0.0,0,0.0,4.1385324257,1.3602698271,4.3563499217,0.0,0,0.0,3.9917258603,1.3120168425,4.2018166951
2020-09-07 06:30:00,0.0,0,0.0,4.6265651417,1.5206784237000002,4.8700685702,0.0,0,0.0,4.4618041031,1.4665240891,4.696635898
2020-09-07 07:00:00,0.052000000000000005,0,0.052000000000000005,5.2563482897,1.7276781341,5.5329981997,0.052000000000000005,0,0.052000000000000005,5.0637666699,1.6643796167,5.3302807052
2020-09-07 07:30:00,0.297,0,0.297,5.9600449738000005,1.9589720490000002,6.2737315514,0.297,0,0.297,5.7339738746,1.8846660721,6.0357619732
2020-09-07 08:00:00,0.627,0,0.627,6.3570676171,2.0894670813,6.6916501233,0.627,0,0.627,6.1089603456,2.0079181648,6.4304845743
2020-09-07 08:30:00,0.686,0,0.686,6.489590046,2.1330250973,6.8311474169,0.686,0,0.686,6.2483472556,2.0537324265,6.5772076375
2020-09-07 09:00:00,0.745,0,0.745,6.4042735534,2.1049829222,6.7413405825,0.745,0,0.745,6.1656411021,2.0265482285,6.4901485285
2020-09-07 09:30:00,0.61,0,0.61,6.610873076,2.1728889014,6.9588137642,0.61,0,0.61,6.3662209167,2.0924756254,6.7012851755
2020-09-07 10:00:00,1.474,0,1.474,6.1081195215,2.0076417993,6.4295994964,1.474,0,1.474,5.8817166999,1.9332267904,6.1912807368
2020-09-07 10:30:00,2.035,0,2.035,5.8937890248,1.9371947717,6.2039884471,2.035,0,2.035,5.6734161129,1.8647616984000002,5.9720169609
2020-09-07 11:00:00,2.447,0,2.447,5.4787839355,1.8007891953000001,5.7671409848,2.447,0,2.447,5.2768736114,1.7344244811,5.5546038014
2020-09-07 11:30:00,2.359,0,2.359,5.629665618,1.8503816061,5.9259638084,2.359,0,2.359,5.4217365732000005,1.7820386341,5.7070911297
2020-09-07 12:00:00,2.076,0,2.076,5.8822550906,1.9334037509000002,6.1918474638,2.076,0,2.076,5.6643108604,1.8617689466,5.9624324846
2020-09-07 12:30:00,1.951,0,1.951,6.2452531547,2.0527154448,6.5739506891,1.951,0,1.951,6.0139027992,1.9766742602,6.3304239992
2020-09-07 13:00:00,1.259,0,1.259,6.735577322,2.2138772049,7.0900813916,1.259,0,1.259,6.4830530091,2.1308764771,6.8242663254
2020-09-07 13:30:00,1.078,0,1.078,6.9681127293,2.2903078972,7.3348555045,1.078,0,1.078,6.4129842274,2.1078459823,6.7505097131
2020-09-07 14:00:00,1.108,0,1.108,6.8691528378,2.2577813538,7.2306871977,1.108,0,1.108,6.3358041473,2.0824781168,6.6692675235
2020-09-07 14:30:00,0.883,0,0.883,6.9658696542000005,2.2895706341,7.3324943729,0.883,0,0.883,6.4189710264,2.109813748,6.7568116067
2020-09-07 15:00:00,1.18,0,1.18,6.6636814345,2.1902461695,7.01440151,1.18,0,1.18,6.1242643308,2.0129483415,6.4465940325
2020-09-07 15:30:00,0.8140000000000001,0,0.8140000000000001,6.8773919263,2.2604894113,7.2393599225,0.8140000000000001,0,0.8140000000000001,6.3747867913,2.0952910922,6.7103018856
2020-09-07 16:00:00,0.8290000000000001,0,0.8290000000000001,7.1117590467,2.3375221585,7.4860621544,0.8290000000000001,0,0.8290000000000001,6.5695930571,2.1593208154,6.9153611128
2020-09-07 16:30:00,1.11,0,1.11,7.4075115891,2.4347313183,7.7973806201,1.11,0,1.11,6.8289446639,2.2445655662,7.1883628041
2020-09-07 17:00:00,1.9500000000000002,0,1.9500000000000002,7.2046149833,2.3680424289,7.5838052456,1.9500000000000002,0,1.9500000000000002,6.590247711,2.1661096718,6.9371028537
2020-09-07 17:30:00,1.7730000000000001,0,1.7730000000000001,7.6117943206,2.5018758051,8.0124150743,1.7730000000000001,0,1.7730000000000001,7.0150017522,2.3057195738000003,7.3842123707
2020-09-07 18:00:00,1.051,0,1.051,7.9074389216,2.5990494862,8.3236199175,1.051,0,1.051,7.5623597892,2.4856274604,7.9603787255
2020-09-07 18:30:00,0.619,0,0.619,8.1125131137,2.6664541135,8.5394874881,0.619,0,0.619,7.8187555127,2.5699006593,8.2302689608
2020-09-07 19:00:00,0.41100000000000003,0,0.41100000000000003,8.1920419066,2.6925939637000003,8.623202007,0.41100000000000003,0,0.41100000000000003,7.9022142943,2.5973322342,8.3181203098
2020-09-07 19:30:00,0.126,0,0.126,7.8664011128,2.5855610107,8.2804222239,0.126,0,0.126,7.5864261155,2.4935376793,7.9857117006
2020-09-07 20:00:00,0.009000000000000001,0,0.009000000000000001,7.7246069120000005,2.5389555107,8.1311651705,0.009000000000000001,0,0.009000000000000001,7.4446259911,2.4469302323,7.8364484117
2020-09-07 20:30:00,0.0,0,0.0,7.8636657196,2.5846619305000003,8.2775428627,0.0,0,0.0,7.581292646,2.4918503895,7.9803080485
2020-09-07 21:00:00,0.0,0,0.0,7.7588351977,2.5502058042,8.167194945,0.0,0,0.0,7.2795895045,2.3926853623,7.6627257942
2020-09-07 21:30:00,0.0,0,0.0,7.1514860914,2.3505798067,7.5278800963,0.0,0,0.0,6.8124431214,2.2391417715,7.1709927594
2020-09-07 22:00:00,0.0,0,0.0,6.5422812486,2.150343858,6.8866118406,0.0,0,0.0,6.300127538,2.0707517823,6.6317131979
2020-09-07 22:30:00,0.0,0,0.0,6.1197571189,2.0114668926,6.4418495989,0.0,0,0.0,5.8714418628,1.9298496148000002,6.1804651187
2020-09-07 23:00:00,0.0,0,0.0,5.6008511861,1.8409107604,5.8956328275,0.0,0,0.0,5.3992495481,1.7746475063,5.6834205769
2020-09-07 23:30:00,0.0,0,0.0,5.2217576762,1.7163087493,5.4965870276,0.0,0,0.0,4.9678320996,1.6328474483000002,5.229296947
2020-09-08 00:00:00,0.0,0,0.0,4.663698631,1.5328836113,4.9091564536,0.0,0,0.0,4.4968728838,1.4780506399,4.733550404
2020-09-08 00:30:00,0.0,0,0.0,4.6184915853,1.5180247740000001,4.8615700897,0.0,0,0.0,4.4541784376999995,1.4640176541,4.6886088817000005
2020-09-08 01:00:00,0.0,0,0.0,4.4723270739,1.4699828223,4.7077127093,0.0,0,0.0,4.3117053249,1.4171890065000001,4.5386371841
2020-09-08 01:30:00,0.0,0,0.0,4.4841170398,1.4738579967,4.7201231998,0.0,0,0.0,4.3230618798,1.4209217256,4.5505914524
2020-09-08 02:00:00,0.0,0,0.0,4.3535540107,1.4309440043000001,4.5826884323,0.0,0,0.0,4.1962300691,1.3792341254,4.4170842833
2020-09-08 02:30:00,0.0,0,0.0,4.2593823736,1.3999912841,4.4835603933,0.0,0,0.0,4.1075831892,1.350097305,4.3237717781
2020-09-08 03:00:00,0.0,0,0.0,4.2685995166,1.4030208124999999,4.4932626491,0.0,0,0.0,4.1279097407,1.3567783194,4.3451681481
2020-09-08 03:30:00,0.0,0,0.0,4.1457993834,1.3626583606,4.3639993509,0.0,0,0.0,4.0028629124,1.3156774145,4.2135399078
2020-09-08 04:00:00,0.0,0,0.0,4.2689203791,1.4031262749,4.493600399,0.0,0,0.0,4.1691236126,1.370324664,4.3885511711
2020-09-08 04:30:00,0.0,0,0.0,4.3319979802,1.4238588798,4.5599978739,0.0,0,0.0,4.2118858512,1.3843799320999999,4.4335640539
2020-09-08 05:00:00,0.0,0,0.0,4.379268418,1.4393959213,4.6097562295,0.0,0,0.0,4.2118858512,1.3843799320999999,4.4335640539
2020-09-08 05:30:00,0.0,0,0.0,4.4270120868,1.4550885064,4.6600127229,0.0,0,0.0,4.282843175,1.4077024766,4.5082559737
2020-09-08 06:00:00,0.0,0,0.0,4.6412961819,1.5255202824,4.8855749283000005,0.0,0,0.0,4.4665262105,1.4680761708,4.7016065374
2020-09-08 06:30:00,0.0,0,0.0,5.0594374955,1.6629566859,5.3257236795,0.0,0,0.0,4.8637387386,1.5986336151,5.119724988
2020-09-08 07:00:00,0.022,0,0.022,5.7002619305,1.8735854919000001,6.0002757163,0.022,0,0.022,5.4899637692,1.804463829,5.7789092308
2020-09-08 07:30:00,0.182,0,0.182,6.644808472,2.1840429267,6.9945352336,0.182,0,0.182,6.3147328659,2.0755523215,6.6470872273
2020-09-08 08:00:00,0.261,0,0.261,6.9435415794,2.2822317508,7.3089911362,0.261,0,0.261,6.5759257293,2.1614022641,6.9220270835
2020-09-08 08:30:00,0.53,0,0.53,6.9394792967,2.2808965431,7.3047150492,0.53,0,0.53,6.4232347119,2.1112151536,6.7612996968
2020-09-08 09:00:00,0.797,0,0.797,6.6683946565,2.1917953307,7.0193627963,0.797,0,0.797,6.2963117435000004,2.0694975913,6.6276965721
2020-09-08 09:30:00,1.093,0,1.093,6.5572561442,2.1552658682,6.9023748886,1.093,0,1.093,6.3018542714,2.0713193322,6.633530812
2020-09-08 10:00:00,1.2690000000000001,0,1.2690000000000001,6.5199982591,2.1430197936,6.8631560622,1.2690000000000001,0,1.2690000000000001,6.2785599894,2.0636628719,6.6090105152
2020-09-08 10:30:00,1.443,0,1.443,6.2615871905,2.0580841827,6.5911444111,1.443,0,1.443,6.0299821197,1.9819592772,6.3473495997
2020-09-08 11:00:00,1.034,0,1.034,6.4452142808,2.1184394886,6.784436085,1.034,0,1.034,6.207986055,2.0404663415,6.5347221632
2020-09-08 11:30:00,0.97,0,0.97,6.696506482,2.2010352409,7.0489541916,0.97,0,0.97,6.4490037482,2.1196850263,6.7884249981
2020-09-08 12:00:00,0.894,0,0.894,6.8324343306,2.2457125642,7.1920361375,0.894,0,0.894,6.5789122179,2.1623838754,6.9251707557
2020-09-08 12:30:00,1.317,0,1.317,6.5531438399,2.1539142191,6.8980461473,1.317,0,1.317,6.31008612,2.07402501,6.6421959158
2020-09-08 13:00:00,1.105,0,1.105,6.6717892163,2.1929110685,7.0229360171,1.105,0,1.105,6.4242647625,2.1115537149,6.7623839606
2020-09-08 13:30:00,1.404,0,1.404,6.3585050807,2.0899395527,6.6931632429,1.404,0,1.404,6.1263464811,2.0136327111,6.4487857696
2020-09-08 14:00:00,1.399,0,1.399,6.0386819337,1.9848187679,6.3565072987,1.399,0,1.399,5.8145185672,1.9111398323,6.1205458602
2020-09-08 14:30:00,1.383,0,1.383,5.9417202746,1.9529490117,6.2544423943,1.383,0,1.383,5.7216096472,1.8806021471,6.022746997
2020-09-08 15:00:00,1.2770000000000001,0,1.2770000000000001,5.9210501535,1.9461550714,6.2326843721,1.2770000000000001,0,1.2770000000000001,5.7216096472,1.8806021471,6.022746997
2020-09-08 15:30:00,1.215,0,1.215,5.9210501535,1.9461550714,6.2326843721,1.215,0,1.215,5.7216096472,1.8806021471,6.022746997
2020-09-08 16:00:00,1.023,0,1.023,6.4407574196,2.1169745891,6.7797446522,1.023,0,1.023,6.2087485558,2.0407169633,6.5355247955
2020-09-08 16:30:00,1.615,0,1.615,6.6505004066,2.1859137751,7.0005267438,1.615,0,1.615,6.4047550115,2.1051411699,6.7418473806
2020-09-08 17:00:00,1.019,0,1.019,7.4402800332,2.4455017850000003,7.8318737191,1.019,0,1.019,7.163204974,2.3544316171,7.5402157621
2020-09-08 17:30:00,0.916,0,0.916,7.6193242209,2.5043507635999998,8.0203412852,0.916,0,0.916,7.3361593577,2.4112789739,7.7222730081
2020-09-08 18:00:00,1.314,0,1.314,7.4477062703,2.4479426711,7.8396908108000005,1.314,0,1.314,7.1689071104,2.3563058187,7.546218011
2020-09-08 18:30:00,0.768,0,0.768,8.2177375559,2.7010397151000003,8.6502500588,0.768,0,0.768,7.7099045026,2.5341230625,8.1156889501
2020-09-08 19:00:00,0.294,0,0.294,8.4468125854,2.7763330363,8.8913816689,0.294,0,0.294,7.8153185004,2.568770968,8.226651053
2020-09-08 19:30:00,0.066,0,0.066,8.1969749605,2.6942153801,8.6283946953,0.066,0,0.066,7.5806729702,2.4916467119,7.9796557581
2020-09-08 20:00:00,0.002,0,0.002,8.0753157811,2.6542279415000003,8.5003324011,0.002,0,0.002,7.5085154565,2.467929684,7.9037004805
2020-09-08 20:30:00,0.0,0,0.0,8.228140738,2.7044590757,8.6612007768,0.0,0,0.0,7.7129617455,2.5351279295999998,8.1189071005
2020-09-08 21:00:00,0.0,0,0.0,7.6525862995,2.5152834801,8.0553539994,0.0,0,0.0,7.3702326423,2.422478321,7.7581396234
2020-09-08 21:30:00,0.0,0,0.0,7.2208121178,2.3733661696,7.6008548609,0.0,0,0.0,6.9576522856,2.2868697156,7.3238445111
2020-09-08 22:00:00,0.0,0,0.0,6.7235306661,2.2099176606,7.0774007012,0.0,0,0.0,6.4788307889,2.1294887005,6.819821883
2020-09-08 22:30:00,0.0,0,0.0,6.33462831,2.0820916377,6.6680298,0.0,0,0.0,6.0515361756,1.9890437528,6.3700380796000005
2020-09-08 23:00:00,0.0,0,0.0,5.8693008055,1.9291458833,6.1782113742,0.0,0,0.0,5.5202321192,1.8144125545,5.8107706518
2020-09-08 23:30:00,0.0,0,0.0,5.0641158341,1.6644943814,5.3306482464,0.0,0,0.0,4.8653966923,1.5991785581,5.1214702024
2020-09-09 00:00:00,0.0,0,0.0,4.7007083825,1.5450481284,4.9481140868,0.0,0,0.0,4.5325070406,1.4897630209,4.7710600427
2020-09-09 00:30:00,0.0,0,0.0,4.6390781176,1.5247912398999999,4.8832401238,0.0,0,0.0,4.4726917052,1.4701026709,4.7080965318
2020-09-09 01:00:00,0.0,0,0.0,4.4685794009,1.4687510218,4.7037677904,0.0,0,0.0,4.3123661369,1.4174062049,4.5393327757
2020-09-09 01:30:00,0.0,0,0.0,4.4685794009,1.4687510218,4.7037677904,0.0,0,0.0,4.3123661369,1.4174062049,4.5393327757
2020-09-09 02:00:00,0.0,0,0.0,4.3088893047,1.4162634254,4.5356729524,0.0,0,0.0,4.1564181192,1.3661485703,4.3751769676
2020-09-09 02:30:00,0.0,0,0.0,4.2749634524,1.405112537,4.4999615288,0.0,0,0.0,4.1220397686,1.3548489528,4.3389892301
2020-09-09 03:00:00,0.0,0,0.0,4.0819658633,1.3416772971,4.2968061719,0.0,0,0.0,3.9389734471,1.2946779628,4.146287839
2020-09-09 03:30:00,0.0,0,0.0,4.0926984642,1.3452049325,4.3081036465,0.0,0,0.0,3.970045434,1.304890831,4.1789951937
2020-09-09 04:00:00,0.0,0,0.0,4.0162733158,1.3200852009,4.2276561219,0.0,0,0.0,3.8769739436,1.2742997114999999,4.0810252038
2020-09-09 04:30:00,0.0,0,0.0,4.0518821326,1.3317892531,4.265139087,0.0,0,0.0,3.910859318,1.2854372954,4.1166940189
2020-09-09 05:00:00,0.0,0,0.0,3.9869665658,1.310452538,4.1968069113,0.0,0,0.0,3.8461458122,1.2641669947,4.0485745391
2020-09-09 05:30:00,0.0,0,0.0,4.0945963242,1.3458287289,4.3101013939,0.0,0,0.0,3.9521409823,1.2990059223000001,4.1601484024
2020-09-09 06:00:00,0.0,0,0.0,4.3564796177,1.4319056049,4.5857680186,0.0,0,0.0,4.1983612537,1.3799346119,4.4193276355
2020-09-09 06:30:00,0.0,0,0.0,5.1359932925,1.6881193596,5.406308729,0.0,0,0.0,4.8868418195,1.6062272306,5.1440440206
2020-09-09 07:00:00,0.011,0,0.011,5.7409660424,1.8869642865,6.0431221499,0.011,0,0.011,5.4906035195000005,1.8046741047000001,5.7795826521
2020-09-09 07:30:00,0.101,0,0.101,6.6312776218,2.1795955513,6.9802922334,0.101,0,0.101,6.345258564,2.0855856332,6.679219541
2020-09-09 08:00:00,0.333,0,0.333,6.9000727853,2.2679442491,7.2632345108,0.333,0,0.333,6.6165353926,2.1747500149,6.9647740974
2020-09-09 08:30:00,0.272,0,0.272,7.0790982149,2.3267870622,7.4516823315,0.272,0,0.272,6.8133208035,2.2394302516,7.1719166353
2020-09-09 09:00:00,0.639,0,0.639,6.7366893159,2.2142426997,7.0912519115,0.639,0,0.639,6.4825258075,2.1307031943,6.8237113763
2020-09-09 09:30:00,0.876,0,0.876,6.8627862693,2.255688764,7.2239855467,0.876,0,0.876,6.6034349916,2.1704441213,6.9509842017
2020-09-09 10:00:00,1.01,0,1.01,6.6034349916,2.1704441213,6.9509842017,1.01,0,1.01,6.3556229135,2.0889922302,6.6901293827
2020-09-09 10:30:00,2.451,0,2.451,5.7363805072,1.885457094,6.0382952707,2.451,0,2.451,5.5204256239,1.8144761564,5.8109743409
2020-09-09 11:00:00,1.271,0,1.271,6.3954026127,2.102067185,6.7320027502,1.271,0,1.271,6.1556614583,2.0232680782,6.4796436403
2020-09-09 11:30:00,1.4140000000000001,0,1.4140000000000001,6.2827203408,2.0650303133,6.6133898324,1.4140000000000001,0,1.4140000000000001,6.0488290841,1.9881539749,6.3671885096
2020-09-09 12:00:00,1.081,0,1.081,6.739038687,2.2150149006,7.0937249337,1.081,0,1.081,6.4828572008,2.130812118,6.8240602114
2020-09-09 12:30:00,0.9560000000000001,0,0.9560000000000001,6.7331272495,2.2130719051,7.0875023679,0.9560000000000001,0,0.9560000000000001,6.4771754679,2.1289446228,6.8180794399
2020-09-09 13:00:00,0.71,0,0.71,6.9925812032,2.2983502957,7.3606117928,0.71,0,0.71,6.7290883322,2.2117443771,7.083250876
2020-09-09 13:30:00,1.092,0,1.092,6.7017686255,2.2027648238,7.05449329,1.092,0,1.092,6.4471986914,2.1190917328,6.7865249383
