Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-09 14:00:00,1.348,0,1.348,6.3915772745,2.1008098572,6.7279760785,1.348,0,1.348,6.149291599,2.0211744067,6.4729385252
2020-09-09 14:30:00,3.156,0,3.156,5.0600456532,1.6631565777000001,5.3263638455,3.156,0,3.156,4.8722641352,1.6014357774999999,5.1286990896
2020-09-09 15:00:00,2.179,0,2.179,5.4193299405,1.7812476122,5.7045578322,2.179,0,2.179,5.2153124553,1.7141903076,5.4898025846
2020-09-09 15:30:00,2.818,0,2.818,5.0616226508,1.6636749117,5.328023843,2.818,0,2.818,4.8721354611,1.6013934843,5.1285636433
2020-09-09 16:00:00,3.243,0,3.243,4.9961561879000005,1.642157126,5.2591117767,3.243,0,3.243,4.810199472,1.5810361092,5.0633678652
2020-09-09 16:30:00,3.099,0,3.099,5.412940994,1.7791476670000002,5.6978326253,3.099,0,3.099,5.2089179143,1.7120885236,5.4830714887
2020-09-09 17:00:00,2.615,0,2.615,6.206495608,2.0399764552,6.5331532716,2.615,0,2.615,5.974416648,1.9636957899,6.2888596295
2020-09-09 17:30:00,2.069,0,2.069,6.8790005166,2.2610181293,7.2410531753,2.069,0,2.069,6.6185727866,2.1754196739,6.9669187227
2020-09-09 18:00:00,1.45,0,1.45,7.5696478087,2.4880229165,7.9680503249,1.45,0,1.45,7.2811516931,2.3931988289,7.6643702032
2020-09-09 18:30:00,0.798,0,0.798,7.778448612,2.5566524217,8.1878406442,0.798,0,0.798,7.4846676456,2.4600912877,7.8785975217
2020-09-09 19:00:00,0.305,0,0.305,7.7716134198999995,2.5544058027,8.1806457051,0.305,0,0.305,7.4780963834,2.4579314182,7.8716804036
2020-09-09 19:30:00,0.07200000000000001,0,0.07200000000000001,7.7716134198999995,2.5544058027,8.1806457051,0.07200000000000001,0,0.07200000000000001,7.4780963834,2.4579314182,7.8716804036
2020-09-09 20:00:00,0.002,0,0.002,7.8215165749,2.5708081766,8.233175342,0.002,0,0.002,7.5318966182,2.4756147002,7.9283122296
2020-09-09 20:30:00,0.0,0,0.0,7.8627547994,2.5843625255,8.2765839994,0.0,0,0.0,7.5715729831,2.4886556908,7.9700768243
2020-09-09 21:00:00,0.0,0,0.0,7.7355109685,2.5425395008000002,8.1426431248,0.0,0,0.0,7.2401250732,2.3797140311,7.6211842876
2020-09-09 21:30:00,0.0,0,0.0,7.242058804,2.3803496177,7.6232197937,0.0,0,0.0,6.8703701404,2.2581814618,7.2319685689
2020-09-09 22:00:00,0.0,0,0.0,6.4876800097,2.1323972987,6.8291368523,0.0,0,0.0,6.2541830024,2.0556505438,6.5833505288000005
2020-09-09 22:30:00,0.0,0,0.0,6.1046640802,2.0065060506,6.4259621897,0.0,0,0.0,5.8857052665000005,1.9345377689,6.1954792279
2020-09-09 23:00:00,0.0,0,0.0,5.5911723303,1.8377294743,5.8854445582,0.0,0,0.0,5.392726333,1.7725034292,5.6765540347
2020-09-09 23:30:00,0.0,0,0.0,5.2716002788,1.7326912205,5.549052925,0.0,0,0.0,5.0584709592,1.6626390008,5.3247062729
2020-09-10 00:00:00,0.0,0,0.0,4.8513475259,1.5945608205,5.1066816062000004,0.0,0,0.0,4.6800912448,1.5382716029,4.9264118366
2020-09-10 00:30:00,0.0,0,0.0,4.6617655583,1.5322482411,4.9071216403,0.0,0,0.0,4.4923778483,1.4765731932000001,4.7288187877
2020-09-10 01:00:00,0.0,0,0.0,4.4282915873,1.4555090579,4.6613595656,0.0,0,0.0,4.2670396317,1.4025081031,4.4916206649
2020-09-10 01:30:00,0.0,0,0.0,4.7253604884,1.5531508837999999,4.974063672,0.0,0,0.0,4.5283947363,1.4884113718,4.7667313014
2020-09-10 02:00:00,0.0,0,0.0,4.587906322,1.5079718841,4.8293750757,0.0,0,0.0,4.4091379113,1.449213549,4.6411978014
2020-09-10 02:30:00,0.0,0,0.0,4.367628517,1.4355700708999999,4.5975037021,0.0,0,0.0,4.2162768945,1.3858231982,4.4381862047
2020-09-10 03:00:00,0.0,0,0.0,4.0242267545,1.3226993698,4.2360281626,0.0,0,0.0,3.8813014726,1.2757221014,4.0855804975
2020-09-10 03:30:00,0.0,0,0.0,4.0313745818,1.3250487471,4.2435521914,0.0,0,0.0,3.8847453958,1.2768540643000001,4.0892056798
2020-09-10 04:00:00,0.0,0,0.0,3.8906848059,1.2788062539,4.0954576904,0.0,0,0.0,3.7440556199,1.2306115712,3.9411111788
2020-09-10 04:30:00,0.0,0,0.0,4.0944808137,1.3457907624,4.3099798039,0.0,0,0.0,4.0412647131,1.328299476,4.2539628559
2020-09-10 05:00:00,0.0,0,0.0,4.1690166584,1.3702895099,4.3884385878,0.0,0,0.0,4.1440180211,1.3620728551,4.3621242327
2020-09-10 05:30:00,0.0,0,0.0,4.2021918573,1.3811936704,4.4233598498,0.0,0,0.0,4.0800884068,1.341060207,4.2948299019
2020-09-10 06:00:00,0.0,0,0.0,4.3795501188,1.4394885119,4.6100527566,0.0,0,0.0,4.2205748053,1.3872358532,4.4427103214
2020-09-10 06:30:00,0.0,0,0.0,4.907564595,1.6130384775,5.1658574684,0.0,0,0.0,4.7253022395,1.5531317383,4.9740023574
2020-09-10 07:00:00,0.022,0,0.022,5.5935269668,1.8385034059,5.8879231229,0.022,0,0.022,5.3867197886,1.7705291736,5.6702313564
2020-09-10 07:30:00,0.17500000000000002,0,0.17500000000000002,6.4618622682,2.1239114174,6.8019602823,0.17500000000000002,0,0.17500000000000002,6.2057883943,2.0397440053,6.5324088361
2020-09-10 08:00:00,0.427,0,0.427,6.8855671715,2.2631764844,7.2479654437,0.427,0,0.427,6.5852787864,2.1644764653,6.9318724067
2020-09-10 08:30:00,0.7030000000000001,0,0.7030000000000001,6.6044344369,2.1707726231,6.9520362494,0.7030000000000001,0,0.7030000000000001,6.3568105981,2.0893826032,6.6913795769
2020-09-10 09:00:00,1.051,0,1.051,6.3479024703,2.0864546432,6.6820026003,1.051,0,1.051,6.1096606484,2.0081483432,6.4312217351
2020-09-10 09:30:00,1.657,0,1.657,6.1897979281,2.0344881932,6.5155767664,1.657,0,1.657,5.9578117714,1.9582380309,6.271380812
2020-09-10 10:00:00,2.657,0,2.657,5.3784849782,1.7678225223,5.661563135,2.657,0,2.657,5.1783520673,1.7020420155,5.4508969129
2020-09-10 10:30:00,2.5,0,2.5,5.5410904796,1.821268366,5.8327268206,2.5,0,2.5,5.3326987347,1.7527733118,5.6133670892000005
2020-09-10 11:00:00,1.814,0,1.814,5.9150087256,1.9441693501000001,6.2263249743,1.814,0,1.814,5.6911329835,1.8705849521000002,5.9906662984
2020-09-10 11:30:00,2.531,0,2.531,5.4140269899,1.7795046166000001,5.6989757788,2.531,0,2.531,5.2142952392,1.7138559648,5.4887318308
2020-09-10 12:00:00,3.399,0,3.399,4.8618454858,1.598011333,5.1177320903,3.399,0,3.399,4.6822810073,1.5389913431,4.9287168498
2020-09-10 12:30:00,3.76,0,3.76,5.1058891583,1.6782246091,5.3746201666,3.76,0,3.76,4.6331406821000005,1.5228396993,4.8769901917
2020-09-10 13:00:00,2.899,0,2.899,5.6893299013,1.8699923077,5.9887683171,2.899,0,2.899,5.118346518,1.6823191453000002,5.3877331769
2020-09-10 13:30:00,3.75,0,3.75,4.9706619415,1.6337775724,5.2322757279,3.75,0,3.75,4.410406881,1.4496306392,4.642533559
2020-09-10 14:00:00,4.273,0,4.273,4.5893592528,1.5084494393,4.8309044766,4.273,0,4.273,3.9869665658,1.310452538,4.1968069113
2020-09-10 14:30:00,4.067,0,4.067,4.6883270424,1.5409785786999999,4.9350810973,4.067,0,4.067,4.082533543,1.3418638844,4.2974037294
2020-09-10 15:00:00,3.01,0,3.01,5.412841938,1.7791151089000001,5.6977283558,3.01,0,3.01,4.8043449670000005,1.5791118265000001,5.0572052285
2020-09-10 15:30:00,1.9420000000000002,0,1.9420000000000002,5.8897445129,1.935865405,6.1997310662,1.9420000000000002,0,1.9420000000000002,5.3498232439,1.7584018658,5.6313928883
2020-09-10 16:00:00,1.709,0,1.709,6.2774410846,2.0632951057,6.6078327206,1.709,0,1.709,5.7250242814,1.8817244831000002,6.0263413489
2020-09-10 16:30:00,1.677,0,1.677,6.4335638489,2.1146101768,6.7721724725,1.677,0,1.677,6.1512286207,2.0218110749,6.4749774955
2020-09-10 17:00:00,1.022,0,1.022,7.215119525,2.3714951048,7.5948626579,1.022,0,1.022,6.9428340367,2.2819991927,7.3082463544
2020-09-10 17:30:00,1.101,0,1.101,7.6169142974,2.5035586601,8.0178045236,1.101,0,1.101,7.3255175856,2.4077811926,7.7110711427
2020-09-10 18:00:00,0.87,0,0.87,7.8760677922,2.5887382946,8.290597676,0.87,0,0.87,7.5771550018,2.4904904116,7.9759526335
2020-09-10 18:30:00,0.641,0,0.641,7.895668372,2.5951806936,8.3112298653,0.641,0,0.641,7.6019904107,2.4986534156999998,8.0020951692
2020-09-10 19:00:00,0.277,0,0.277,7.9652448356,2.6180493713,8.384468248,0.277,0,0.277,7.6660829243,2.5197196062,8.069560973
2020-09-10 19:30:00,0.069,0,0.069,7.9132713776,2.6009665218,8.3297593448,0.069,0,0.069,7.6193650281,2.5043641763,8.0203842401
2020-09-10 20:00:00,0.0,0,0.0,7.9513171033,2.6134715471,8.3698074772,0.0,0,0.0,7.6513831477,2.5148880233,8.0540875239
2020-09-10 20:30:00,0.0,0,0.0,8.0280130925,2.6386802997,8.4505400973,0.0,0,0.0,7.7250735611,2.5391088909,8.1316563801
2020-09-10 21:00:00,0.0,0,0.0,7.4217009477,2.4393951349,7.8123167871,0.0,0,0.0,7.143078509,2.3478163679,7.5190300094
2020-09-10 21:30:00,0.0,0,0.0,7.0295725257,2.3105087554,7.3995500271,0.0,0,0.0,6.7651427365,2.2235948867,7.1212028805
2020-09-10 22:00:00,0.0,0,0.0,6.6632940959999996,2.1901188575,7.0139937852,0.0,0,0.0,6.346194495,2.0858932589,6.6802047315
2020-09-10 22:30:00,0.0,0,0.0,6.1207713733,2.0118002618,6.442917235,0.0,0,0.0,5.8910829206,1.9363053183,6.2011399164
2020-09-10 23:00:00,0.0,0,0.0,5.5583607755,1.8269448378000002,5.8509060795,0.0,0,0.0,5.3482544736,1.7578862359,5.6297415511
2020-09-10 23:30:00,0.0,0,0.0,5.018705411,1.6495686971999999,5.282847801,0.0,0,0.0,4.8433006257,1.5919159323,5.0982111849
2020-09-11 00:00:00,0.0,0,0.0,4.7793953641,1.5709112885,5.0309424885,0.0,0,0.0,4.6426470949,1.5259643061000001,4.886996942
2020-09-11 00:30:00,0.0,0,0.0,4.7850379353,1.572765912,5.0368820371,0.0,0,0.0,4.6183188132,1.5179679865,4.8613882244
2020-09-11 01:00:00,0.0,0,0.0,4.5258811495,1.4875851958,4.7640854206,0.0,0,0.0,4.3630574617,1.4340676376000001,4.5926920649
2020-09-11 01:30:00,0.0,0,0.0,4.5818263906,1.5059735073,4.822975148,0.0,0,0.0,4.4120635183,1.4501751495000001,4.6442773877
2020-09-11 02:00:00,0.0,0,0.0,4.2899074135,1.4100243795,4.5156920142,0.0,0,0.0,4.1362630234,1.3595239106,4.3539610773
2020-09-11 02:30:00,0.0,0,0.0,4.2861110353,1.4087765703000001,4.5116958266000005,0.0,0,0.0,4.1326058501,1.3583218558999999,4.3501114211
2020-09-11 03:00:00,0.0,0,0.0,4.08664848,1.3432163988,4.3017352421,0.0,0,0.0,3.9388780111,1.2946465945,4.1461873801
2020-09-11 03:30:00,0.0,0,0.0,4.0374745876,1.327053722,4.2499732501,0.0,0,0.0,3.8956264161,1.2804304827,4.1006593854
2020-09-11 04:00:00,0.0,0,0.0,3.9013038708,1.2822965718,4.1066356535,0.0,0,0.0,3.7631813233,1.2368978859,3.9612434982
2020-09-11 04:30:00,0.0,0,0.0,4.0226876022,1.3221934749,4.2344080023,0.0,0,0.0,3.8812208456,1.2756956006,4.085495627
2020-09-11 05:00:00,0.0,0,0.0,3.8670897359,1.2710509295,4.0706207746,0.0,0,0.0,3.7313089903,1.2264219566,3.927693674
2020-09-11 05:30:00,0.0,0,0.0,4.0543789358,1.3326099126,4.2677673009,0.0,0,0.0,3.9183707893,1.2879061966,4.1246008309
2020-09-11 06:00:00,0.0,0,0.0,4.3242242244,1.4213037698,4.5518149731,0.0,0,0.0,4.1763889248,1.3727126566,4.3961988683
2020-09-11 06:30:00,0.0,0,0.0,5.0733698351,1.6675360245,5.3403893001,0.0,0,0.0,4.8880094296,1.6066110055,5.1452730838
2020-09-11 07:00:00,0.01,0,0.01,5.6636243793,1.8615433112000002,5.961709873,0.01,0,0.01,5.4028445234,1.7758291176,5.6872047615
2020-09-11 07:30:00,0.085,0,0.085,6.44899223,2.1196812404,6.7884128737000005,0.085,0,0.085,6.2094192405,2.0409374067,6.5362307794
2020-09-11 08:00:00,0.202,0,0.202,6.9695018167,2.2907644682,7.3363177018,0.202,0,0.202,6.7111206953,2.2058387005,7.064337574
2020-09-11 08:30:00,0.39,0,0.39,6.9942822676,2.2989094085,7.362402387,0.39,0,0.39,6.7349612662,2.2136747172,7.0894329117
2020-09-11 09:00:00,0.51,0,0.51,6.9783625556,2.2936768522,7.3456447954,0.51,0,0.51,6.7148571792,2.2070668234,7.068270715
2020-09-11 09:30:00,0.716,0,0.716,7.0786236676,2.3266310861,7.451182808,0.716,0,0.716,6.8121986078,2.2390614037,7.1707353767
2020-09-11 10:00:00,0.837,0,0.837,6.9803805334,2.2943401294,7.3477689825,0.837,0,0.837,6.7166345925,2.2076510308,7.0701416763
2020-09-11 10:30:00,0.787,0,0.787,6.9263696813,2.2765876208,7.290915454,0.787,0,0.787,6.6638640793,2.1903062019,7.0145937676
2020-09-11 11:00:00,0.775,0,0.775,6.9863910268,2.2963156831,7.3540958177,0.775,0,0.775,6.7219233923,2.2093893753,7.075708834
2020-09-11 11:30:00,1.096,0,1.096,6.7402224225000005,2.2154039756,7.094970971,1.096,0,1.096,6.485596214,2.1317123881,6.8269433831
2020-09-11 12:00:00,1.063,0,1.063,6.8253052615000005,2.2433693524000002,7.1845318542,1.063,0,1.063,6.567085394,2.1584965864,6.9127214673
2020-09-11 12:30:00,1.317,0,1.317,6.6125596605,2.1734432549,6.9605891162999995,1.317,0,1.317,6.3640729486,2.0917696224,6.6990241564
2020-09-11 13:00:00,1.893,0,1.893,6.4528442244,2.1209473298,6.7924676046,1.893,0,1.893,6.1317063643,2.0153944196,6.4544277519
2020-09-11 13:30:00,1.803,0,1.803,6.5454549892,2.1513870161,6.8899526202,1.803,0,1.803,6.0270107692,1.9809826416,6.3442218623
2020-09-11 14:00:00,1.213,0,1.213,6.6227068108000005,2.176778462,6.9712703272,1.213,0,1.213,6.1091176505,2.0079698684,6.4306501584
2020-09-11 14:30:00,1.224,0,1.224,6.3331131812,2.081593639,6.6664349276,1.224,0,1.224,6.0187499607,1.9782674451000002,6.3355262744
2020-09-11 15:00:00,0.847,0,0.847,6.3687894615000005,2.0933198652,6.7039889068,0.847,0,0.847,6.1248981575,2.0131566702,6.4472612183999995
2020-09-11 15:30:00,1.196,0,1.196,6.2021025902,2.0385325401,6.5285290423,1.196,0,1.196,5.9647226541,1.9605095282,6.2786554254
2020-09-11 16:00:00,1.1280000000000001,0,1.1280000000000001,6.4250990048,2.1118279171,6.7632621103,1.1280000000000001,0,1.1280000000000001,6.1788682025,2.0308957662,6.5040717920999995
2020-09-11 16:30:00,0.901,0,0.901,6.9638694473000005,2.2889131979,7.3303888919,0.901,0,0.901,6.6999428361,2.2021647158,7.0525714065
2020-09-11 17:00:00,0.9550000000000001,0,0.9550000000000001,7.3884885617,2.4284787515,7.7773563807,0.9550000000000001,0,0.9550000000000001,7.0722485429,2.3245356839,7.4444721504
2020-09-11 17:30:00,0.449,0,0.449,8.1191337393,2.6686302079,8.5464565677,0.449,0,0.449,7.7954335872,2.5622351131,8.2057195654
2020-09-11 18:00:00,0.279,0,0.279,8.180517187,2.6888059715,8.6110707231,0.279,0,0.279,7.8720206477,2.5874080624999998,8.2863375239
2020-09-11 18:30:00,0.178,0,0.178,8.2505573379,2.7118270558,8.6847971978,0.178,0,0.178,7.9428558792,2.6106904772,8.3609009255
2020-09-11 19:00:00,0.14400000000000002,0,0.14400000000000002,7.9409833591000005,2.6100750096,8.3589298517,0.14400000000000002,0,0.14400000000000002,7.645096219,2.5128216097,8.0474697042
2020-09-11 19:30:00,0.097,0,0.097,7.6194693495,2.5043984651,8.0204940521,0.097,0,0.097,7.3352622593,2.410984112,7.721328694
2020-09-11 20:00:00,0.0,0,0.0,7.5426361299,2.4791446070000003,7.9396169788,0.0,0,0.0,7.2604996719,2.3864108378,7.6426312335
2020-09-11 20:30:00,0.0,0,0.0,7.6077320379,2.5005405973,8.0081389873,0.0,0,0.0,7.327402282,2.4084006624,7.7130550337
2020-09-11 21:00:00,0.0,0,0.0,7.1658929783,2.3553151214,7.5430452403,0.0,0,0.0,6.8989713221999995,2.2675822157,7.262075076
2020-09-11 21:30:00,0.0,0,0.0,6.8763809629,2.2601571237,7.2382957505,0.0,0,0.0,6.5801920476,2.1628045351,6.9265179448000005
2020-09-11 22:00:00,0.0,0,0.0,6.4704659881,2.1267393234,6.8110168296,0.0,0,0.0,6.1976539563,2.0370703448,6.5238462698
2020-09-11 22:30:00,0.0,0,0.0,6.1201447866,2.0115943127,6.4422576701,0.0,0,0.0,5.8890030739,1.9356217058,6.1989506042
2020-09-11 23:00:00,0.0,0,0.0,5.6429944071,1.8547625671999999,5.9399941128,0.0,0,0.0,5.4348445432,1.7863470155,5.7208889928
2020-09-11 23:30:00,0.0,0,0.0,5.2309656047,1.719335249,5.5062795839,0.0,0,0.0,5.0382026566,1.6559771319,5.3033712174
2020-09-12 00:00:00,0.0,0,0.0,4.9198689281,1.6170827162,5.178809398,0.0,0,0.0,4.7395541252,1.5578161066,4.9890043423
2020-09-12 00:30:00,0.0,0,0.0,4.8993617063,1.6103423183999999,5.1572228488,0.0,0,0.0,4.7353783065,1.5564435814,4.9846087437
2020-09-12 01:00:00,0.0,0,0.0,4.5795270412,1.5052177477000002,4.8205547802,0.0,0,0.0,4.4086613895,1.4490569238,4.6406961995
2020-09-12 01:30:00,0.0,0,0.0,4.6042854431,1.5133554409,4.8466162559,0.0,0,0.0,4.4313537666,1.4565155475,4.6645829122
2020-09-12 02:00:00,0.0,0,0.0,4.3844640855,1.4411036546,4.6152253531,0.0,0,0.0,4.2218158024,1.3876437493,4.4440166341000005
2020-09-12 02:30:00,0.0,0,0.0,4.4385085047,1.4588671962,4.6721142155,0.0,0,0.0,4.2763574761,1.4055707305,4.5014289223
2020-09-12 03:00:00,0.0,0,0.0,4.2057657709,1.382368359,4.4271218641,0.0,0,0.0,4.0534370812,1.3323003399,4.266775875
2020-09-12 03:30:00,0.0,0,0.0,4.0800035017,1.3410323001,4.2947405281,0.0,0,0.0,3.933415781,1.2928512463000001,4.1404376642
2020-09-12 04:00:00,0.0,0,0.0,4.0410893084,1.3282418233,4.2537782193,0.0,0,0.0,3.8881007939,1.2779569303,4.0927376778
2020-09-12 04:30:00,0.0,0,0.0,4.0410893084,1.3282418233,4.2537782193,0.0,0,0.0,3.8881007939,1.2779569303,4.0927376778
2020-09-12 05:00:00,0.0,0,0.0,3.9982813262,1.31417152,4.2087171855,0.0,0,0.0,3.8498859161,1.2653963074,4.0525114906
2020-09-12 05:30:00,0.0,0,0.0,4.049872053,1.3311285717999999,4.2630232137,0.0,0,0.0,3.9052638066,1.2835981398,4.110804007
2020-09-12 06:00:00,0.0,0,0.0,4.2241023173,1.3883952904,4.4464234919,0.0,0,0.0,4.0661593582,1.3364819502,4.2801677454
2020-09-12 06:30:00,0.0,0,0.0,4.543329483,1.4933201856,4.7824520873,0.0,0,0.0,4.3762315787,1.4383977605,4.6065595565
2020-09-12 07:00:00,0.001,0,0.001,4.8069681407000004,1.5799740219,5.0599664639,0.001,0,0.001,4.6290514141,1.5214956219,4.872685699
2020-09-12 07:30:00,0.085,0,0.085,5.23458954,1.7205263789,5.5100942526,0.085,0,0.085,5.0397622124,1.6564897331,5.3050128552
2020-09-12 08:00:00,0.218,0,0.218,5.6934458256,1.8713451466,5.993100869,0.218,0,0.218,5.453902125,1.7926109397,5.7409496053
2020-09-12 08:30:00,0.452,0,0.452,6.2725820758,2.0616980268,6.6027179746,0.452,0,0.452,5.9334522262,1.9502314356000001,6.2457391854
2020-09-12 09:00:00,0.794,0,0.794,6.2308508751,2.0479816444,6.5587903948,0.794,0,0.794,5.8506545857,1.9230171672,6.1585837744
2020-09-12 09:30:00,0.934,0,0.934,6.489590046,2.1330250973,6.8311474169,0.934,0,0.934,6.0657498868,1.9937155738,6.3849998809
2020-09-12 10:00:00,1.5779999999999998,0,1.5779999999999998,6.2066552165,2.040028916,6.5333212805,1.5779999999999998,0,1.5779999999999998,5.7776776387,1.8990308047000002,6.0817659355
2020-09-12 10:30:00,1.229,0,1.229,6.4103854064,2.1069917912,6.747774112,1.229,0,1.229,5.9137420596,1.9437530171000001,6.2249916416
2020-09-12 11:00:00,1.957,0,1.957,5.9845743293,1.9670344583000001,6.2995519256,1.957,0,1.957,5.4751873147,1.7996070432,5.7633550681
2020-09-12 11:30:00,3.23,0,3.23,5.2896449226,1.7386222081,5.568047287,3.23,0,3.23,4.7604332182,1.5646787326,5.010982335
2020-09-12 12:00:00,2.339,0,2.339,5.7180791734,1.8794417364,6.0190307088,2.339,0,2.339,5.2117533507000005,1.7130204865,5.4860561587
2020-09-12 12:30:00,3.946,0,3.946,4.799738041,1.5775976031,5.0523558326,3.946,0,3.946,4.2884791644,1.4095549367,4.5141885941
2020-09-12 13:00:00,3.377,0,3.377,4.9608290718,1.6305456644,5.2219253387,3.377,0,3.377,4.4547382192,1.4642016454,4.6891981254
2020-09-12 13:30:00,4.414,0,4.414,4.0328574598,1.3255361455,4.2451131155,4.414,0,4.414,3.8821087295,1.2759874340000001,4.0864302416
2020-09-12 14:00:00,3.424,0,3.424,4.2304395968,1.3904782534,4.4530943124,3.424,0,3.424,4.0717716531,1.3383266222999999,4.2860754243
2020-09-12 14:30:00,4.057,0,4.057,3.692475424,1.2136579806,3.8868162357,4.057,0,4.057,3.558029466,1.1694677312,3.7452941748
2020-09-12 15:00:00,3.528,0,3.528,3.8743000902,1.2734208583,4.0782106213,3.528,0,3.528,3.7335099419,1.2271453744,3.9300104652
2020-09-12 15:30:00,2.597,0,2.597,4.248232158,1.3963263854,4.4718233242,2.597,0,2.597,4.0908160714,1.3445862199,4.3061221804
2020-09-12 16:00:00,3.142,0,3.142,4.0624143179,1.3352510149,4.2762255978,3.142,0,3.142,3.9127417107999998,1.286056008,4.1186754851
2020-09-12 16:30:00,2.58,0,2.58,4.7379827221,1.5572996114,4.9873502338,2.58,0,2.58,4.5620102571,1.4994602592000001,4.8021160601
2020-09-12 17:00:00,1.7149999999999999,0,1.7149999999999999,5.5793609736,1.8338472691,5.8730115511,1.7149999999999999,0,1.7149999999999999,5.3698592093,1.7649873691,5.6524833782
2020-09-12 17:30:00,1.358,0,1.358,6.415981576,2.1088311631,6.7536648168,1.358,0,1.358,6.053398823,1.9896559754,6.3719987611
2020-09-12 18:00:00,1.048,0,1.048,6.7160372946999995,2.2074547086,7.0695129418,1.048,0,1.048,6.3359558577,2.0825279815,6.6694272186
2020-09-12 18:30:00,0.61,0,0.61,7.0646715827,2.3220452575,7.4364964028,0.61,0,0.61,6.8000301888,2.2350618378,7.1579265145
2020-09-12 19:00:00,0.269,0,0.269,7.0461129008,2.3159453138,7.4169609482,0.269,0,0.269,6.7821823405,2.2291955338,7.1391393058
2020-09-12 19:30:00,0.059000000000000004,0,0.059000000000000004,7.0584853554,2.320011943,7.4299845846,0.059000000000000004,0,0.059000000000000004,6.794080906,2.2331064031,7.1516641116
2020-09-12 20:00:00,0.0,0,0.0,7.3645110895,2.4205977375,7.7521169364,0.0,0,0.0,7.0953532693,2.3321298402,7.468792915
2020-09-12 20:30:00,0.0,0,0.0,7.2277121406,2.3756340974,7.6081180427,0.0,0,0.0,6.9674887753,2.2901028135,7.3341987109
2020-09-12 21:00:00,0.0,0,0.0,6.9774068793,2.2933627366,7.3446388203,0.0,0,0.0,6.6930148408,2.1998875938999998,7.0452787797
2020-09-12 21:30:00,0.0,0,0.0,6.6566840012,2.1879462244,7.0070357907,0.0,0,0.0,6.3387837251,2.0834574566,6.6724039211
2020-09-12 22:00:00,0.0,0,0.0,6.0924242487,2.0024830126,6.4130781565,0.0,0,0.0,5.8577757567,1.9253577829,6.1660797439
2020-09-12 22:30:00,0.0,0,0.0,5.7281196987000005,1.8827418974999999,6.0295996829,0.0,0,0.0,5.5140366774,1.8123762112000001,5.8042491341
2020-09-12 23:00:00,0.0,0,0.0,5.5497626501,1.8241187706000002,5.8418554212,0.0,0,0.0,5.3692642152,1.7647918040000001,5.6518570686
2020-09-12 23:30:00,0.0,0,0.0,5.1502267491,1.6927976705,5.4212913149,0.0,0,0.0,5.018441152,1.6494818394,5.2825696336
2020-09-13 00:00:00,0.0,0,0.0,4.760516807,1.5647062069,5.0110703232,0.0,0,0.0,4.6243816319,1.5199607387,4.8677701388
2020-09-13 00:30:00,0.0,0,0.0,4.8320339123,1.5882127427000001,5.0863514866,0.0,0,0.0,4.6719475922,1.5355949138,4.9178395707
2020-09-13 01:00:00,0.0,0,0.0,4.5834593335000005,1.5065102296,4.8246940352,0.0,0,0.0,4.4989451614,1.4787317646,4.7357317488
2020-09-13 01:30:00,0.0,0,0.0,4.5794352252,1.5051875691999999,4.8204581318,0.0,0,0.0,4.4743828969,1.4706585387,4.7098767336
2020-09-13 02:00:00,0.0,0,0.0,4.4659308874,1.4678804975,4.7009798814,0.0,0,0.0,4.3996314985,1.4460889422,4.6311910511
2020-09-13 02:30:00,0.0,0,0.0,4.3618292991,1.4336639601,4.5913992622,0.0,0,0.0,4.3283740449,1.4226677498,4.5561832052
2020-09-13 03:00:00,0.0,0,0.0,4.065241198,1.3361801655,4.2792012611,0.0,0,0.0,3.9143822227,1.2865952182,4.1204023397
2020-09-13 03:30:00,0.0,0,0.0,3.8656305524,1.2705713191,4.069084792,0.0,0,0.0,3.7269656651,1.2249943747,3.9231217527
2020-09-13 04:00:00,0.0,0,0.0,3.7763452385000003,1.2412246556,3.9751002510999998,0.0,0,0.0,3.6425933307,1.1972625294,3.8343087691
2020-09-13 04:30:00,0.0,0,0.0,3.8705119392,1.2721757533,4.0742230939,0.0,0,0.0,3.7327454667,1.2268941036,3.9292057544
2020-09-13 05:00:00,0.0,0,0.0,3.7893617216,1.2455029667,3.9888018122,0.0,0,0.0,3.6508949462,1.1999911385,3.8430473118
2020-09-13 05:30:00,0.0,0,0.0,3.8061337757,1.2510156743,4.0064566061,0.0,0,0.0,3.6681826839,1.2056733431,3.8612449304
2020-09-13 06:00:00,0.0,0,0.0,3.9079955798,1.2844960302000001,4.1136795577,0.0,0,0.0,3.7662958278,1.237921574,3.9645219239
2020-09-13 06:30:00,0.0,0,0.0,4.1835522193,1.3750671177,4.4037391782,0.0,0,0.0,4.1053703904,1.3493699932,4.3214425162
2020-09-13 07:00:00,0.007,0,0.007,4.222606934,1.3879037816,4.4448494042,0.007,0,0.007,4.0723028038,1.3385012031,4.2866345303
2020-09-13 07:30:00,0.124,0,0.124,4.4972085553,1.4781609698,4.7339037424,0.124,0,0.124,4.3367566166,1.4254229679,4.5650069648
2020-09-13 08:00:00,0.397,0,0.397,4.7872849594,1.5735044730999999,5.0392473257,0.397,0,0.397,4.6183188132,1.5179679865,4.8613882244
2020-09-13 08:30:00,0.887,0,0.887,5.0825948763,1.6705681489000002,5.3500998698,0.887,0,0.887,4.9012276447000005,1.6109556227000001,5.1591869944
2020-09-13 09:00:00,1.495,0,1.495,5.0603418339,1.6632539276,5.3266756146,1.495,0,1.495,4.8797874537,1.6039085727,5.1366183723
2020-09-13 09:30:00,2.09,0,2.09,5.2043991843,1.7106032889,5.4783149308,2.09,0,2.09,5.0134853909,1.6478529595,5.277353043
2020-09-13 10:00:00,2.586,0,2.586,5.1906672603,1.7060898237000002,5.463860274,2.586,0,2.586,5.0002688213,1.6435088832,5.2634408645
2020-09-13 10:30:00,3.045,0,3.045,4.9234668653,1.618265301,5.1825967003,3.045,0,3.045,4.7456531437,1.559820757,4.9954243618
2020-09-13 11:00:00,3.418,0,3.418,4.5858811042,1.5073062272,4.8272432676,3.418,0,3.418,4.4200623715,1.4528042454,4.6526972331
2020-09-13 11:30:00,3.692,0,3.692,4.3643961984,1.4345076590999999,4.5941012615,3.692,0,3.692,4.2073085432,1.3828754437000002,4.428745835
2020-09-13 12:00:00,3.911,0,3.911,4.3141748137,1.4180006882,4.541236646,3.911,0,3.911,4.2747758713,1.4050508821,4.499764075
2020-09-13 12:30:00,4.078,0,4.078,4.371585491,1.4368706653,4.6016689378999995,4.078,0,4.078,4.2067520526,1.3826925341,4.4281600554
2020-09-13 13:00:00,4.162,0,4.162,4.0418254819,1.3284837918,4.2545531389,4.162,0,4.162,3.8889314162,1.2782299426,4.093612017
2020-09-13 13:30:00,4.138,0,4.138,3.6526957248,1.2005830258,3.8449428682,4.138,0,4.138,3.5177163126,1.1562174385,3.7028592764
2020-09-13 14:00:00,4.077,0,4.077,3.6146878444,1.1880904396,3.8049345731,4.077,0,4.077,3.4796778268,1.1437147928,3.6628187651
2020-09-13 14:30:00,3.916,0,3.916,3.5726677029,1.174279087,3.7607028452,3.916,0,3.916,3.4391316779,1.1303879181,3.6201386083
2020-09-13 15:00:00,3.682,0,3.682,3.6669012088,1.2052521426,3.8598960093,3.682,0,3.682,3.5279806189,1.1595911528,3.7136638093
2020-09-13 15:30:00,3.395,0,3.395,3.8366120849,1.26103341,4.0385390367,3.395,0,3.395,3.6950130343,1.2144920528,3.8894874045
2020-09-13 16:00:00,3.068,0,3.068,4.2326056649,1.3911902055,4.4553743841,3.068,0,3.068,4.0743661959,1.3391794073,4.288806522
2020-09-13 16:30:00,2.594,0,2.594,4.9183797974,1.6165932626,5.177241892,2.594,0,2.594,4.7401626119,1.5580161065,4.9896448547
2020-09-13 17:00:00,2.142,0,2.142,5.7248719129,1.881674402,6.026180961,2.142,0,2.142,5.5154109558,1.8128279147000002,5.8056957429
2020-09-13 17:30:00,1.661,0,1.661,6.3980267736,2.102929705,6.7347650248,1.661,0,1.661,6.1585080838,2.0242037188,6.4826400882
2020-09-13 18:00:00,1.096,0,1.096,7.1018778007,2.33427435,7.4756608429,1.096,0,1.096,6.7278094898,2.211324042,7.0819047261
2020-09-13 18:30:00,0.5690000000000001,0,0.5690000000000001,7.2842638939,2.3942217599,7.6676462041,0.5690000000000001,0,0.5690000000000001,7.0062598146,2.3028462378,7.3750103312
2020-09-13 19:00:00,0.227,0,0.227,7.4232924253,2.4399182283,7.8139920266,0.227,0,0.227,7.1412500869,2.3472153947,7.5171053546
2020-09-13 19:30:00,0.045,0,0.045,7.5080382765,2.4677728425,7.9031981857,0.045,0,0.045,7.2239411023,2.3743946171,7.6041485287
2020-09-13 20:00:00,0.0,0,0.0,7.62933809,2.5076421632,8.0308822,0.0,0,0.0,7.3398362764,2.4124875187,7.7261434489
2020-09-13 20:30:00,0.0,0,0.0,7.5128298218000005,2.4693477473,7.9082419177,0.0,0,0.0,7.2013718047,2.3669764477,7.5803913734
2020-09-13 21:00:00,0.0,0,0.0,7.1783167709,2.3593986245,7.5561229167,0.0,0,0.0,6.7870594492,2.2307985619,7.1442731044
2020-09-13 21:30:00,0.0,0,0.0,6.5629513697,2.1571377983,6.9083698629,0.0,0,0.0,6.3125404706,2.074831716,6.6447794428
2020-09-13 22:00:00,0.0,0,0.0,6.2075621876,2.040327023,6.5342759869,0.0,0,0.0,5.9740882166,1.9635878397000002,6.2885139122
2020-09-13 22:30:00,0.0,0,0.0,5.6847999822,1.8685033952999999,5.9839999812,0.0,0,0.0,5.4705810468,1.7980930362,5.7585063651
2020-09-13 23:00:00,0.0,0,0.0,5.1888148146,1.7054809543,5.4619103312,0.0,0,0.0,4.9956599207,1.6419940108,5.2585893902
2020-09-13 23:30:00,0.0,0,0.0,4.7278204336,1.5539594287,4.976653088,0.0,0,0.0,4.5562985771,1.4975829207,4.7961037654
2020-09-14 00:00:00,0.0,0,0.0,4.3949304528,1.4445437832,4.6262425819,0.0,0,0.0,4.2312425755,1.3907421797000001,4.4539395532
2020-09-14 00:30:00,0.0,0,0.0,4.4470503558,1.4616747669,4.6811056376,0.0,0,0.0,4.2811088726,1.4071324389,4.5064303922
2020-09-14 01:00:00,0.0,0,0.0,4.2322927006,1.3910873392,4.455044948,0.0,0,0.0,4.0858389194,1.3429503091,4.3008830731
2020-09-14 01:30:00,0.0,0,0.0,4.2902134669,1.4101249744,4.5160141757,0.0,0,0.0,4.1317442934,1.3580386759,4.3492045193
2020-09-14 02:00:00,0.0,0,0.0,4.0805274124,1.3412045012,4.2952920131,0.0,0,0.0,3.9299593524,1.2917151731,4.1367993183
2020-09-14 02:30:00,0.0,0,0.0,4.1416689791,1.3613007624,4.359651557,0.0,0,0.0,3.9885817378,1.3109834194,4.1985070924
2020-09-14 03:00:00,0.0,0,0.0,3.8322641524,1.2596043137000001,4.0339622657,0.0,0,0.0,3.6931869158,1.2138918367,3.8875651745
2020-09-14 03:30:00,0.0,0,0.0,3.8957541029,1.2804724513,4.1007937925,0.0,0,0.0,3.7772930167,1.2415361752,3.9760979123
2020-09-14 04:00:00,0.0,0,0.0,3.8983943892,1.2813402714,4.1035730412,0.0,0,0.0,3.9141660108,1.2865241528,4.1201747482
2020-09-14 04:30:00,0.0,0,0.0,4.0164325952,1.3201375536,4.2278237844,0.0,0,0.0,3.9625066481999998,1.3024129519,4.1710596297
2020-09-14 05:00:00,0.0,0,0.0,3.749184153,1.2322972385,3.9465096348,0.0,0,0.0,3.6140441450000003,1.1878788659,3.8042569948000002
2020-09-14 05:30:00,0.0,0,0.0,3.8198620797,1.2555279496,4.0209074523,0.0,0,0.0,3.6862727422,1.2116192577,3.880287097
2020-09-14 06:00:00,0.0,0,0.0,4.1398076481,1.3606889724,4.3576922611,0.0,0,0.0,3.9886850719,1.3110173837,4.1986158652
2020-09-14 06:30:00,0.0,0,0.0,4.8588744644,1.5970348054999999,5.1146046994,0.0,0,0.0,4.7007597205,1.5450650023999999,4.9481681268
2020-09-14 07:00:00,0.002,0,0.002,5.5081936906,1.8104557143000002,5.7980986217,0.002,0,0.002,5.3003495509,1.7421406493,5.5793153167
2020-09-14 07:30:00,0.079,0,0.079,6.3117045829,2.074556973,6.643899561,0.079,0,0.079,5.9950920346,1.9704914609,6.3106231943
2020-09-14 08:00:00,0.368,0,0.368,6.6424755554,2.1832761341,6.992079532,0.368,0,0.368,6.3938242987,2.1015484183,6.730341367
2020-09-14 08:30:00,0.898,0,0.898,6.5339717349,2.1476126529,6.8778649841,0.898,0,0.898,6.2882003417,2.0668315025,6.6191582544
2020-09-14 09:00:00,1.4969999999999999,0,1.4969999999999999,6.0939258848,2.0029765765,6.4146588261,1.4969999999999999,0,1.4969999999999999,5.8652674827,1.9278201942000002,6.1739657713
2020-09-14 09:30:00,2.044,0,2.044,5.7911262165,1.9034511384,6.0959223331,2.044,0,2.044,5.574737593,1.8323276374000002,5.8681448348
2020-09-14 10:00:00,2.551,0,2.551,5.5665202244,1.8296267189000002,5.859494973,2.551,0,2.551,5.3598278985,1.7616902367,5.6419241037
2020-09-14 10:30:00,3.044,0,3.044,5.211192582,1.7128361707000002,5.4854658758,3.044,0,3.044,5.0144624581,1.648174106,5.2783815348
2020-09-14 11:00:00,3.42,0,3.42,4.8911588176,1.6076461593,5.1485882291,3.42,0,3.42,4.7088819822,1.5477346607,4.956717876
2020-09-14 11:30:00,3.7279999999999998,0,3.7279999999999998,4.6268228189,1.5207631181,4.8703398094,3.7279999999999998,0,3.7279999999999998,4.4552387645,1.4643661667,4.6897250153000005
2020-09-14 12:00:00,3.955,0,3.955,4.7437898381,1.5592083181,4.9934629875,3.955,0,3.955,4.5693236165,1.5018640442,4.8098143332
2020-09-14 12:30:00,4.101,0,4.101,4.7729952285,1.5688076657,5.0242055037,4.101,0,4.101,4.5974301765,1.5111022237,4.8394001858
2020-09-14 13:00:00,4.151,0,4.151,4.6408512527,1.5253740413,4.8851065818,4.151,0,4.151,4.4666779209000005,1.4681260355,4.7017662325
2020-09-14 13:30:00,4.144,0,4.144,4.665758074,1.5335605175,4.9113242884,4.144,0,4.144,4.3057853311,1.4152431987,4.5324056117
2020-09-14 14:00:00,4.057,0,4.057,4.7873685482,1.5735319474,5.0393353139,4.057,0,4.057,4.1421659045,1.3614640938,4.3601746363
2020-09-14 14:30:00,3.888,0,3.888,4.6865384402,1.5403906936,4.9331983581,3.888,0,3.888,4.0495008399,1.33100656,4.2626324631
2020-09-14 15:00:00,3.711,0,3.711,4.7586377051,1.564088576,5.0090923211,3.711,0,3.711,4.1346350169,1.3589888108000001,4.3522473862
2020-09-14 15:30:00,3.454,0,3.454,5.0707897722,1.6666879988,5.3376734445,3.454,0,3.454,4.4192001566,1.4525208491,4.6517896385
2020-09-14 16:00:00,3.111,0,3.111,5.5459478429,1.8228649041,5.8378398346,3.111,0,3.111,4.8723855692,1.6014756909,5.128826915
2020-09-14 16:30:00,2.696,0,2.696,6.1992395102,2.0375914912,6.5255152739,2.696,0,2.696,5.5190190947,1.8140138526,5.8094937839
2020-09-14 17:00:00,2.245,0,2.245,6.677206032,2.1946914897,7.0286379284,2.245,0,2.245,6.1810030071,2.0315974425,6.5063189548
2020-09-14 17:30:00,1.704,0,1.704,7.2076393172,2.3690364794,7.5869887549,1.704,0,1.704,6.933229226,2.2788422442,7.2981360274
2020-09-14 18:00:00,1.1320000000000001,0,1.1320000000000001,7.5105630523,2.4686026962,7.9058558445,1.1320000000000001,0,1.1320000000000001,7.2221686254,2.3738120321,7.6022827636
2020-09-14 18:30:00,0.539,0,0.539,7.9470254451,2.6120609473,8.3652899422,0.539,0,0.539,7.6470803005,2.5134737458,8.049558211
2020-09-14 19:00:00,0.203,0,0.203,8.2102445135,2.6985768712000002,8.6423626458,0.203,0,0.203,7.9027869103,2.597520444,8.3187230635
2020-09-14 19:30:00,0.033,0,0.033,8.0882654589,2.6584842948,8.513963641,0.033,0,0.033,7.7912518449,2.5608606409,8.2013177315
2020-09-14 20:00:00,0.0,0,0.0,8.0692177498,2.6522236156,8.4939134208,0.0,0,0.0,7.6429281763,2.5121090086,8.045187554
2020-09-14 20:30:00,0.0,0,0.0,7.9958584006,2.6281115635,8.4166930533,0.0,0,0.0,7.5740372065,2.4894656418,7.9726707436
2020-09-14 21:00:00,0.0,0,0.0,7.4867912612,2.4607892863,7.8808329065,0.0,0,0.0,7.2116087966,2.3703411842,7.5911671543
2020-09-14 21:30:00,0.0,0,0.0,7.0231292794,2.3083909627,7.3927676625,0.0,0,0.0,6.7198382802,2.2087040321,7.0735139792
2020-09-14 22:00:00,0.0,0,0.0,6.7352850904,2.2137811531000002,7.0897737793,0.0,0,0.0,6.3346316009,2.0820927194,6.6680332641
2020-09-14 22:30:00,0.0,0,0.0,6.1030327828,2.0059698691,6.4242450345,0.0,0,0.0,5.869412696,1.9291826599,6.1783291536
2020-09-14 23:00:00,0.0,0,0.0,5.6188517319999995,1.8468272537,5.9145807705,0.0,0,0.0,5.4046729456,1.7764300909,5.6891294164
2020-09-14 23:30:00,0.0,0,0.0,5.0399655898,1.6565565800000002,5.3052269367000005,0.0,0,0.0,4.8540592246,1.5954521126999999,5.1095360259
2020-09-15 00:00:00,0.0,0,0.0,4.7804198201,1.571248011,5.0320208633,0.0,0,0.0,4.6021503094,1.5126536564,4.8443687468
2020-09-15 00:30:00,0.0,0,0.0,4.9341458245,1.6217753052,5.19383771,0.0,0,0.0,4.7112721603,1.5485202743,4.959233853
2020-09-15 01:00:00,0.0,0,0.0,4.8631516427,1.598440646,5.1191069923,0.0,0,0.0,4.6329893009,1.5227899427,4.8768308430000005
2020-09-15 01:30:00,0.0,0,0.0,4.774759149,1.5693874383000002,5.0260622621,0.0,0,0.0,4.557076545,1.4978386264,4.796922679
2020-09-15 02:00:00,0.0,0,0.0,4.6472527046,1.5274780968,4.8918449522,0.0,0,0.0,4.4682075296,1.4686287936,4.7033763469
2020-09-15 02:30:00,0.0,0,0.0,4.5173281094,1.4847739474,4.7550822205,0.0,0,0.0,4.3748490731,1.4379433529,4.6051042874
2020-09-15 03:00:00,0.0,0,0.0,4.4510738059,1.462997211,4.6853408483,0.0,0,0.0,4.2899896859,1.4100514212,4.5157786168000005
2020-09-15 03:30:00,0.0,0,0.0,4.3364443105,1.4253203179,4.5646782216,0.0,0,0.0,4.2269525628,1.3893321207,4.4494237503
2020-09-15 04:00:00,0.0,0,0.0,4.2700962164,1.4035127539,4.4948381225,0.0,0,0.0,4.19123383,1.377591941,4.4118250842
2020-09-15 04:30:00,0.0,0,0.0,4.320452857,1.4200641813,4.5478451126,0.0,0,0.0,4.2022537262,1.3812140057,4.4234249749
2020-09-15 05:00:00,0.0,0,0.0,4.3513392373,1.4302160435,4.5803570919,0.0,0,0.0,4.2059270249,1.3824213606,4.4272916051
2020-09-15 05:30:00,0.0,0,0.0,4.4671511517999996,1.4682815790000001,4.7022643703,0.0,0,0.0,4.3223503879,1.4206878695,4.5498425136
2020-09-15 06:00:00,0.0,0,0.0,4.772813571,1.5687479577999999,5.0240142852,0.0,0,0.0,4.5892546023000005,1.5084150424,4.8307943182
2020-09-15 06:30:00,0.0,0,0.0,5.2515452262,1.7260994434999999,5.5279423434,0.0,0,0.0,5.0217244794,1.650561017,5.2860257678
2020-09-15 07:00:00,0.003,0,0.003,5.6539827107,1.858374248,5.9515607481,0.003,0,0.003,5.4406022957,1.7882394972000002,5.726949785
2020-09-15 07:30:00,0.111,0,0.111,6.4339567819,2.1147393276,6.7725860862000005,0.111,0,0.111,6.187588091,2.0337618549,6.5132506222
2020-09-15 08:00:00,0.249,0,0.249,6.8209283691,2.2419307375,7.179924599,0.249,0,0.249,6.5542627447,2.1542819854,6.8992239418
2020-09-15 08:30:00,0.547,0,0.547,6.6358572334,2.1811007969,6.9851128772,0.547,0,0.547,6.3769801739,2.0960120222,6.7126107093
2020-09-15 09:00:00,1.075,0,1.075,6.397378796,2.1027167251,6.7340829432,1.075,0,1.075,6.1521151882,2.0221024756,6.4759107244
2020-09-15 09:30:00,1.982,0,1.982,5.9139878894999995,1.9438338175,6.22525041,1.982,0,1.982,5.6872773691,1.869317673,5.9866077569
2020-09-15 10:00:00,2.089,0,2.089,5.7706522328,1.8967216653999999,6.0743707714,2.089,0,2.089,5.549908766,1.8241667966000001,5.8420092273
2020-09-15 10:30:00,1.832,0,1.832,5.9296203062,1.9489719444,6.2417055855,1.832,0,1.832,5.695429578,1.8719971744000001,5.9951890295
2020-09-15 11:00:00,1.462,0,1.462,6.1299503419,2.0148172429,6.4525793072,1.462,0,1.462,5.8887651421000005,1.9355435013000002,6.1987001496
2020-09-15 11:30:00,1.888,0,1.888,5.8960492125,1.9379376595000002,6.2063675921,1.888,0,1.888,5.6721714958,1.8643526125,5.9707068377
2020-09-15 12:00:00,2.826,0,2.826,5.4063401137,1.7769780626,5.6908843303,2.826,0,2.826,5.2053074717,1.7109018285,5.4792710228
2020-09-15 12:30:00,2.465,0,2.465,5.8385177593,1.9190279853,6.1458081677,2.465,0,2.465,5.619123231,1.8469164911,5.9148665589
2020-09-15 13:00:00,2.399,0,2.399,5.9219883881,1.9464634541999999,6.2336719875,2.399,0,2.399,5.6983387305,1.8729533666,5.9982512953
2020-09-15 13:30:00,2.01,0,2.01,6.0322929872,1.9827188226999999,6.3497820918,2.01,0,2.01,5.8062432788,1.9084198765,6.1118350303
2020-09-15 14:00:00,1.55,0,1.55,6.0322929872,1.9827188226999999,6.3497820918,1.55,0,1.55,5.8062432788,1.9084198765,6.1118350303
2020-09-15 14:30:00,3.029,0,3.029,4.9362095457,1.6224536175000002,5.1960100481,3.029,0,3.029,4.7522889075,1.5620018271,5.0024093763
2020-09-15 15:00:00,1.633,0,1.633,5.8950145546,1.9375975839000001,6.2052784786,1.633,0,1.633,5.6746613881,1.8651710006000002,5.973327777
2020-09-15 15:30:00,1.016,0,1.016,6.1641963985,2.0260733774,6.4886277879,1.016,0,1.016,5.9353780588,1.9508644262,6.2477663777
2020-09-15 16:00:00,1.26,0,1.26,6.319945646,2.0772656794,6.6525743642,1.26,0,1.26,6.0835595607,1.9995693305,6.403746906
2020-09-15 16:30:00,1.204,0,1.204,6.8432508493,2.2492677819,7.2034219467,1.204,0,1.204,6.5865977777,2.1649099967,6.9332608186
2020-09-15 17:00:00,0.773,0,0.773,7.4091942245,2.4352843738,7.7991518153,0.773,0,0.773,7.128561048,2.3430447093,7.5037484716
2020-09-15 17:30:00,0.673,0,0.673,7.9438382118,2.6110133543,8.3619349598,0.673,0,0.673,7.643554763,2.5123149577,8.045847119
2020-09-15 18:00:00,0.8,0,0.8,7.8265154468,2.5724512263,8.2384373124,0.8,0,0.8,7.5283799661,2.4744588326,7.9246104907
2020-09-15 18:30:00,0.738,0,0.738,7.8265154468,2.5724512263,8.2384373124,0.738,0,0.738,7.5283799661,2.4744588326,7.9246104907
2020-09-15 19:00:00,0.341,0,0.341,7.9828208558,2.6238263298,8.4029693219,0.341,0,0.341,7.6848226056,2.5258790416,8.0892869532
2020-09-15 19:30:00,0.043000000000000003,0,0.043000000000000003,8.0728087761,2.6534039289,8.4976934485,0.043000000000000003,0,0.043000000000000003,7.7710401457,2.5542173766,8.1800422586
2020-09-15 20:00:00,0.0,0,0.0,8.0451352981,2.6443080965,8.4685634716,0.0,0,0.0,7.764217459,2.5519748679000003,8.1728604832
2020-09-15 20:30:00,0.0,0,0.0,7.9803164836,2.6230031824,8.4003331406,0.0,0,0.0,7.6840235759,2.5256164132,8.0884458694
2020-09-15 21:00:00,0.0,0,0.0,7.4979924857,2.4644709508,7.8926236692,0.0,0,0.0,7.2175561048,2.3722959699,7.5974274787
2020-09-15 21:30:00,0.0,0,0.0,7.1205154642,2.3404002537,7.495279436,0.0,0,0.0,6.8569778370000005,2.2537796246,7.2178714073
2020-09-15 22:00:00,0.0,0,0.0,6.72870593,2.2116186876,7.0828483474,0.0,0,0.0,6.4066462898,2.1057628029,6.7438381998
2020-09-15 22:30:00,0.0,0,0.0,6.1667544123999996,2.0269141559,6.4913204341,0.0,0,0.0,5.9414438393,1.9528581518,6.2541514098
2020-09-15 23:00:00,0.0,0,0.0,5.5692868811,1.830536075,5.8624072433,0.0,0,0.0,5.3716007517,1.7655597865,5.6543165808
2020-09-15 23:30:00,0.0,0,0.0,5.0440597942,1.6579022799,5.3095366255,0.0,0,0.0,4.8663526977,1.5994927819,5.1224765239
2020-09-16 00:00:00,0.0,0,0.0,4.7336361059000005,1.5558709477,4.9827748483,0.0,0,0.0,4.5671792683,1.501159231,4.8075571245
2020-09-16 00:30:00,0.0,0,0.0,4.9320719015000005,1.6210936396,5.1916546332,0.0,0,0.0,4.7089938727,1.5477714373,4.9568356554
2020-09-16 01:00:00,0.0,0,0.0,4.8000434362,1.5776979816,5.0526773012,0.0,0,0.0,4.5561435759,1.4975319743,4.7959406062
2020-09-16 01:30:00,0.0,0,0.0,4.8701220906,1.6007317214999999,5.1264443059,0.0,0,0.0,4.6098128329,1.515172206,4.852434561
2020-09-16 02:00:00,0.0,0,0.0,4.5893997308,1.5084627438,4.8309470851,0.0,0,0.0,4.4134582003,1.4506335593,4.645745474
2020-09-16 02:30:00,0.0,0,0.0,4.6220273245,1.5191869153000002,4.8652919205,0.0,0,0.0,4.4173161183000005,1.4519015956,4.6498064403
2020-09-16 03:00:00,0.0,0,0.0,4.3155780519,1.4184619103,4.5427137389,0.0,0,0.0,4.1686230672,1.3701601427,4.3880242813
2020-09-16 03:30:00,0.0,0,0.0,4.101088934,1.3479627465,4.31693572,0.0,0,0.0,3.9505389739,1.2984793676,4.1584620777
2020-09-16 04:00:00,0.0,0,0.0,4.1046990475,1.3491493334,4.3207358394,0.0,0,0.0,3.9540135024,1.2996213899,4.1621194762
2020-09-16 04:30:00,0.0,0,0.0,4.1046990475,1.3491493334,4.3207358394,0.0,0,0.0,3.9540135024,1.2996213899,4.1621194762
2020-09-16 05:00:00,0.0,0,0.0,4.062208966,1.335183519,4.2760094378,0.0,0,0.0,3.9233041723,1.2895277212,4.1297938656
2020-09-16 05:30:00,0.0,0,0.0,4.167855301,1.3699077901,4.3872161064,0.0,0,0.0,4.0170864963,1.3203524805,4.2285121014
2020-09-16 06:00:00,0.0,0,0.0,4.4935526983,1.4769593477,4.7300554719,0.0,0,0.0,4.3271916258,1.4222791075,4.5549385534999995
2020-09-16 06:30:00,0.0,0,0.0,5.2593713072,1.7286717518999999,5.5361803234,0.0,0,0.0,5.0384379557,1.656054471,5.3036189007
2020-09-16 07:00:00,0.0,0,0.0,5.7694313102,1.8963203676,6.0730855897,0.0,0,0.0,5.5520254706,1.8248625237,5.8442373375
2020-09-16 07:30:00,0.043000000000000003,0,0.043000000000000003,6.6780998395,2.19498527,7.0295787784,0.043000000000000003,0,0.043000000000000003,6.4244487237,2.11161418,6.7625776039000005
2020-09-16 08:00:00,0.117,0,0.117,7.2296205315,2.3762613552,7.6101268753,0.117,0,0.117,6.8616206338,2.2553056381,7.2227585619
2020-09-16 08:30:00,0.291,0,0.291,7.0685387152,2.3233163225,7.4405670686,0.291,0,0.291,6.8054871534,2.2368554553,7.1636706878
2020-09-16 09:00:00,0.655,0,0.655,6.5995099393,2.169154019,6.9468525677,0.655,0,0.655,6.35417097,2.0885149994,6.688601021
2020-09-16 09:30:00,1.17,0,1.17,6.3665404628,2.0925806551,6.7016215398,1.17,0,1.17,6.1290249418,2.0145130786,6.4516052019
2020-09-16 10:00:00,2.017,0,2.017,5.7910163005,1.9034150108,6.0958066322,2.017,0,2.017,5.5767920997000004,1.8330029211,5.8703074734000005
2020-09-16 10:30:00,2.49,0,2.49,5.4482681101,1.7907591286,5.7350190633,2.49,0,2.49,5.253005397,1.7265793783999999,5.5294793652
2020-09-16 11:00:00,2.915,0,2.915,5.1093100453,1.6793490003,5.3782211003,2.915,0,2.915,4.9194888295,1.6169577839,5.1784092942
2020-09-16 11:30:00,3.253,0,3.253,5.0492314381,1.6596021171,5.3149804612,3.253,0,3.253,4.8638674127,1.5986759082000002,5.1198604344
2020-09-16 12:00:00,3.463,0,3.463,5.0807157744,1.669950518,5.3481218677,3.463,0,3.463,4.8929523562,1.6082356669,5.1504761645
2020-09-16 12:30:00,3.657,0,3.657,5.1201466385,1.6829108162000002,5.3896280405,3.657,0,3.657,4.930363268,1.620532039,5.1898560716
2020-09-16 13:00:00,3.715,0,3.715,5.0026471522,1.6442906028,5.2659443708,3.715,0,3.715,4.8167322307,1.5831833231,5.0702444534
2020-09-16 13:30:00,3.735,0,3.735,4.9281043966,1.6197895838,5.1874783123,3.735,0,3.735,4.7462691995,1.5600232448,4.9960728416
2020-09-16 14:00:00,3.6470000000000002,0,3.6470000000000002,4.6840959368,1.5395878815000001,4.9306273018999995,3.6470000000000002,0,3.6470000000000002,4.5120639913,1.4830437155,4.7495410435
2020-09-16 14:30:00,3.431,0,3.431,4.609365271,1.5150250994999999,4.8519634431,3.431,0,3.431,4.441640451,1.4598966171,4.6754110010000005
2020-09-16 15:00:00,3.2880000000000003,0,3.2880000000000003,4.7753202469,1.5695718623000001,5.0266528914,3.2880000000000003,0,3.2880000000000003,4.6011643568,1.5123295894000002,4.8433309019
2020-09-16 15:30:00,3.007,0,3.007,4.935274602,1.6221463164,5.1950258969,3.007,0,3.007,4.7545063136,1.5627306532,5.004743488
2020-09-16 16:00:00,2.646,0,2.646,5.420601543,1.7816655677000002,5.705896361,2.646,0,2.646,5.2177332388,1.7149859807,5.4923507777000005
2020-09-16 16:30:00,2.134,0,2.134,6.2778182213000004,2.0634190645,6.6082297065999995,2.134,0,2.134,6.0424217086,1.9860479724000002,6.3604439038
2020-09-16 17:00:00,1.5590000000000002,0,1.5590000000000002,6.9652299039,2.2893603583,7.3318209515,1.5590000000000002,0,1.5590000000000002,6.7022777272,2.2029321574,7.0550291866
2020-09-16 17:30:00,0.981,0,0.981,7.6486964598,2.5140049517,8.0512594313,0.981,0,0.981,7.3601167554,2.4191533898,7.7474913215
2020-09-16 18:00:00,0.496,0,0.496,7.9714465301,2.6200877697,8.3909963475,0.496,0,0.496,7.6750420611,2.5226643321,8.0789916432
2020-09-16 18:30:00,0.417,0,0.417,7.8902370763,2.5933955131,8.3055127119,0.417,0,0.417,7.5944085142,2.4961613668,7.9941142255
2020-09-16 19:00:00,0.17300000000000001,0,0.17300000000000001,7.9457123774,2.6116293628,8.3639077657,0.17300000000000001,0,0.17300000000000001,7.6518083315,2.5150277745,8.0545350858
2020-09-16 19:30:00,0.023,0,0.023,7.885904282,2.5919713924,8.3009518758,0.023,0,0.023,7.5927578005,2.4956188035,7.9923766321
2020-09-16 20:00:00,0.0,0,0.0,8.4047174115,2.7624970216999998,8.8470709595,0.0,0,0.0,7.7762015878,2.5559138606,8.1854753556
2020-09-16 20:30:00,0.0,0,0.0,8.3168985211,2.7336323483,8.7546300222,0.0,0,0.0,7.6302305811,2.5079355109,8.0318216644
2020-09-16 21:00:00,0.0,0,0.0,7.3932179091,2.4300332128,7.7823346412,0.0,0,0.0,7.1225979435,2.3410847316,7.4974715195
2020-09-16 21:30:00,0.0,0,0.0,6.9378259503,2.2803531144,7.3029746845,0.0,0,0.0,6.6840981566,2.1969568215,7.0358927964
2020-09-16 22:00:00,0.0,0,0.0,6.6415113226999996,2.1829592061,6.9910645502,0.0,0,0.0,6.3193756628,2.077078335,6.6519743818
2020-09-16 22:30:00,0.0,0,0.0,6.2380628748,2.0503521141,6.5663819735,0.0,0,0.0,5.9415846897,1.9529044470999999,6.2542996733
2020-09-16 23:00:00,0.0,0,0.0,5.9209086449,1.9461085598,6.2325354157,0.0,0,0.0,5.6090027368,1.8435900455,5.9042134072
2020-09-16 23:30:00,0.0,0,0.0,5.1048535132,1.6778842090000001,5.3735300139,0.0,0,0.0,4.9246713334,1.6186611905000001,5.1838645615
2020-09-17 00:00:00,0.0,0,0.0,4.946741731,1.6259153793999999,5.2070965589,0.0,0,0.0,4.7153940083,1.5498750602,4.9635726403
2020-09-17 00:30:00,0.0,0,0.0,4.7729606741,1.5687963082,5.0241691306,0.0,0,0.0,4.5994386107,1.5117623641,4.8415143270000005
2020-09-17 01:00:00,0.0,0,0.0,4.4799866355,1.4725003985,4.7157754058,0.0,0,0.0,4.3166729332,1.4188217804,4.5438662455
2020-09-17 01:30:00,0.0,0,0.0,4.5409205467,1.4925284066,4.7799163649,0.0,0,0.0,4.3774488813,1.4387978685,4.6078409277
2020-09-17 02:00:00,0.0,0,0.0,4.3062697511,1.4154024198,4.5329155275,0.0,0,0.0,4.1567340453,1.3662524101,4.3755095214
2020-09-17 02:30:00,0.0,0,0.0,4.3177023257,1.4191601253,4.5449498165,0.0,0,0.0,4.167759865,1.3698764218,4.3871156474
2020-09-17 03:00:00,0.0,0,0.0,4.0832851837,1.3421109368,4.2981949302,0.0,0,0.0,3.9410829118,1.2953713103,4.1485083282
2020-09-17 03:30:00,0.0,0,0.0,4.0904803999,1.34447589,4.305768842,0.0,0,0.0,3.948021438,1.2976518935999999,4.15581204
2020-09-17 04:00:00,0.0,0,0.0,3.9958141411,1.3133605954,4.2061201485,0.0,0,0.0,3.8573914638,1.2678632616,4.0604120672
2020-09-17 04:30:00,0.0,0,0.0,4.0640781952,1.335797905,4.2779770476,0.0,0,0.0,3.9258434281000003,1.2903623342000001,4.1324667664
2020-09-17 05:00:00,0.0,0,0.0,4.0605006616,1.3346220265,4.2742112227,0.0,0,0.0,3.9223906194,1.2892274509,4.128832231
2020-09-17 05:30:00,0.0,0,0.0,4.3995094062,1.4460488124,4.6310625329,0.0,0,0.0,4.2207393502,1.3872899365,4.4428835265
2020-09-17 06:00:00,0.0,0,0.0,4.7171431198,1.5504499653,4.9654138103,0.0,0,0.0,4.5160578234,1.4843564246,4.7537450772
2020-09-17 06:30:00,0.0,0,0.0,5.1504742246,1.6928790117,5.4215518153,0.0,0,0.0,4.9125427342,1.6146747127,5.171097615
2020-09-17 07:00:00,0.0,0,0.0,5.8805332935,1.9328378236,6.1900350458,0.0,0,0.0,5.5269379791,1.816616664,5.8178294516
2020-09-17 07:30:00,0.062,0,0.062,6.5782678604,2.1621720853,6.9244924846,0.062,0,0.062,6.3169608029,2.0762846089,6.6494324241000005
2020-09-17 08:00:00,0.337,0,0.337,7.109598244,2.3368119370000002,7.4837876253,0.337,0,0.337,6.725916237,2.2107017599,7.0799118285
2020-09-17 08:30:00,0.766,0,0.766,6.685898277,2.1975484925,7.03778766,0.766,0,0.766,6.4343852567,2.1148801605,6.7730371123
