Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-17 09:00:00,1.351,0,1.351,6.257962268,2.0568927283,6.5873287031,1.351,0,1.351,6.0310648246,1.9823151452,6.3484892891
2020-09-17 09:30:00,1.935,0,1.935,5.837276104,1.9186198729,6.1445011621,1.935,0,1.935,5.6281833982,1.849894424,5.9244035771
2020-09-17 10:00:00,2.499,0,2.499,5.411090852,1.7785395547,5.6958851073,2.499,0,2.499,5.2200069192,1.7157333033,5.4947441255000005
2020-09-17 10:30:00,2.981,0,2.981,5.2754012643,1.7339405440000002,5.5530539624,2.981,0,2.981,5.0902007962999996,1.6730680939,5.3581061014
2020-09-17 11:00:00,3.2880000000000003,0,3.2880000000000003,5.0033737822,1.6445294344999999,5.2667092444,3.2880000000000003,0,3.2880000000000003,4.8263511922,1.5863449229,5.080369676
2020-09-17 11:30:00,3.466,0,3.466,4.8878471884,1.6065576794,5.1451023036,3.466,0,3.466,4.7153801865,1.5498705172,4.963558091
2020-09-17 12:00:00,3.818,0,3.818,4.5712951926,1.5025120698999999,4.8118896764,3.818,0,3.818,4.4086613895,1.4490569238,4.6406961995
2020-09-17 12:30:00,4.032,0,4.032,4.6207757965,1.5187755579000002,4.8639745227,4.032,0,4.032,4.4543732587000004,1.4640816886999999,4.6888139566
2020-09-17 13:00:00,4.132,0,4.132,4.4270120868,1.4550885064,4.6600127229,4.132,0,4.132,4.2685995166,1.4030208124999999,4.4932626491
2020-09-17 13:30:00,4.191,0,4.191,4.3158284892,1.4185442251,4.542977357,4.191,0,4.191,4.1609240148,1.3676295865,4.3799200155
2020-09-17 14:00:00,4.107,0,4.107,4.0657848541,1.3363588566,4.2797735307,4.107,0,4.107,3.9210571482,1.2887891600999999,4.127428577
2020-09-17 14:30:00,3.941,0,3.941,4.1302860971,1.35755939,4.3476695759,3.941,0,3.941,3.9793455076,1.3079476174,4.1887847448
2020-09-17 15:00:00,3.692,0,3.692,4.2531898936,1.3979559143,4.4770419933,3.692,0,3.692,4.0979454696,1.3469295397,4.3136268101
2020-09-17 15:30:00,3.362,0,3.362,4.4586356279,1.4654826617,4.693300661,3.362,0,3.362,4.294853631,1.4116501226,4.520898559
2020-09-17 16:00:00,2.969,0,2.969,5.0816280109,1.6702503556,5.3490821167,2.969,0,2.969,4.8933492383,1.6083661157,5.1508939351
2020-09-17 16:30:00,2.5300000000000002,0,2.5300000000000002,5.7859292327,1.9017429725000001,6.0904518239,2.5300000000000002,0,2.5300000000000002,5.57695105,1.8330551655,5.8704747895
2020-09-17 17:00:00,2.023,0,2.023,6.5154143693,2.1415131418,6.8583309151,2.023,0,2.023,6.2765018627,2.0629863984,6.606844066
2020-09-17 17:30:00,1.4889999999999999,0,1.4889999999999999,7.1306655763,2.3437364343000002,7.5059637646,1.4889999999999999,0,1.4889999999999999,6.8680984345,2.2574347882,7.2295772995
2020-09-17 18:00:00,0.9400000000000001,0,0.9400000000000001,7.5861549457,2.4934485501,7.9854262586,0.9400000000000001,0,0.9400000000000001,7.304056662,2.4007273281,7.6884806969
2020-09-17 18:30:00,0.459,0,0.459,7.9216575692,2.6037229297,8.3385869149,0.459,0,0.459,7.6215692706,2.5050886757,8.0227044953
2020-09-17 19:00:00,0.16,0,0.16,7.8900165863,2.5933230415,8.3052806171,0.16,0,0.16,7.5991187744,2.4977095545,7.9990723941
2020-09-17 19:30:00,0.018000000000000002,0,0.018000000000000002,8.0093537091,2.6325472569,8.4308986412,0.018000000000000002,0,0.018000000000000002,7.634682506,2.5093987878,8.036507901
2020-09-17 20:00:00,0.0,0,0.0,8.3042519348,2.7294756164000002,8.7413178262,0.0,0,0.0,7.8774374634,2.5891884837,8.2920394351
2020-09-17 20:30:00,0.0,0,0.0,8.1383469806,2.6749452949,8.5666810322,0.0,0,0.0,7.645096219,2.5128216097,8.0474697042
2020-09-17 21:00:00,0.0,0,0.0,7.7543019877,2.5487158101,8.162423145,0.0,0,0.0,7.2672078354,2.3886157045,7.6496924583
2020-09-17 21:30:00,0.0,0,0.0,7.1661279483,2.3553923523,7.5432925772,0.0,0,0.0,6.7639474828,2.2232020259,7.1199447188
2020-09-17 22:00:00,0.0,0,0.0,6.5241612432,2.1443881003,6.8675381507,0.0,0,0.0,6.2822135427,2.0648637368,6.6128563608
2020-09-17 22:30:00,0.0,0,0.0,6.372942902,2.0946850351,6.7083609495,0.0,0,0.0,5.9987304498,1.9716873501,6.3144531051
2020-09-17 23:00:00,0.0,0,0.0,5.8154446255,1.911444213,6.1215206584,0.0,0,0.0,5.4985530092,1.8072869756,5.787950536
2020-09-17 23:30:00,0.0,0,0.0,5.2608265417,1.7291500644000002,5.5377121491,0.0,0,0.0,5.0233534732,1.6510964413,5.2877404981
2020-09-18 00:00:00,0.0,0,0.0,4.7854571955,1.5729037162,5.0373233637,0.0,0,0.0,4.6052167668,1.5136615521999999,4.8475965967
2020-09-18 00:30:00,0.0,0,0.0,4.7421239863,1.5586607791,4.9917094592,0.0,0,0.0,4.5684159872,1.5015657208,4.8088589339
2020-09-18 01:00:00,0.0,0,0.0,4.459968441,1.4659207362,4.6947036221000005,0.0,0,0.0,4.2993358321,1.4131233508,4.5256166654
2020-09-18 01:30:00,0.0,0,0.0,4.4939476059,1.4770891476,4.7304711641,0.0,0,0.0,4.3302827649,1.4232951158,4.5581923841
2020-09-18 02:00:00,0.0,0,0.0,4.2470991023,1.3959539681,4.470630634,0.0,0,0.0,4.0935593627,1.3454878961,4.3090098555
2020-09-18 02:30:00,0.0,0,0.0,4.2395754547,1.3934810647,4.4627110049,0.0,0,0.0,4.0863141249,1.3431065016,4.3013832894
2020-09-18 03:00:00,0.0,0,0.0,3.9992425971000003,1.3144874744,4.2097290496,0.0,0,0.0,3.8539347061,1.2667270803,4.0567733748
2020-09-18 03:30:00,0.0,0,0.0,4.0027911708,1.3156538342,4.2134643904,0.0,0,0.0,3.8573513149,1.2678500653,4.0603698051
2020-09-18 04:00:00,0.0,0,0.0,3.8749964439,1.2736497387,4.0789436252,0.0,0,0.0,3.7318055866,1.2265851799,3.928216407
2020-09-18 04:30:00,0.0,0,0.0,4.0213518273,1.3217544270000001,4.2330019235,0.0,0,0.0,3.8759284258,1.2739560664,4.0799246587
2020-09-18 05:00:00,0.0,0,0.0,4.0563587392,1.3332606425,4.2698513044,0.0,0,0.0,3.9070181835,1.2841747756,4.1126507195
2020-09-18 05:30:00,0.0,0,0.0,4.1261293657,1.3561931384,4.3432940692,0.0,0,0.0,3.9788439749,1.3077827716,4.1882568157
2020-09-18 06:00:00,0.0,0,0.0,4.5330454313,1.4899399813,4.7716267698,0.0,0,0.0,4.3662489732,1.4351166367000001,4.5960515507
2020-09-18 06:30:00,0.0,0,0.0,4.931655274,1.6209567007999999,5.1912160779,0.0,0,0.0,4.7475157911,1.5604329796,4.9973850432999996
2020-09-18 07:00:00,0.0,0,0.0,5.5812986535,1.8344841536,5.8750512142,0.0,0,0.0,5.3704008909,1.7651654113,5.6530535693
2020-09-18 07:30:00,0.091,0,0.091,6.3689964589,2.093387902,6.7042067988,0.091,0,0.091,6.1270625802,2.0138680815,6.4495395581
2020-09-18 08:00:00,0.34800000000000003,0,0.34800000000000003,6.6499508269,2.185733137,6.9999482388,0.34800000000000003,0,0.34800000000000003,6.5701011716,2.1594878245,6.9158959701
2020-09-18 08:30:00,0.833,0,0.833,6.5973603257,2.1684474752,6.9445898166,0.833,0,0.833,6.5642766138,2.1575733849,6.9097648566
2020-09-18 09:00:00,1.435,0,1.435,6.2057883943,2.0397440053,6.5324088361,1.435,0,1.435,6.2440338775,2.0523146877,6.5726672395
2020-09-18 09:30:00,2.068,0,2.068,5.9547752612,1.9572399783,6.2681844854,2.068,0,2.068,6.0173638351,1.9778118477,6.3340671948
2020-09-18 10:00:00,2.59,0,2.59,5.5559047794000005,1.8261375909000002,5.8483208205,2.59,0,2.59,5.6734161129,1.8647616984000002,5.9720169609
2020-09-18 10:30:00,3.099,0,3.099,5.1073338619,1.6786994602,5.3761409072,3.099,0,3.099,4.9687983068,1.6331650253,5.2303140072
2020-09-18 11:00:00,3.513,0,3.513,4.7102273007,1.5481768455,4.9581340007,3.513,0,3.513,4.7470734947,1.5602876038,4.9969194681
2020-09-18 11:30:00,3.785,0,3.785,4.5330454313,1.4899399813,4.7716267698,3.785,0,3.785,4.7386566977,1.5575211364000001,4.9880596818
2020-09-18 12:00:00,3.928,0,3.928,4.4865516450000005,1.4746582128,4.7226859422,3.928,0,3.928,4.70397723,1.5461225466,4.9515549789
2020-09-18 12:30:00,4.106,0,4.106,4.3184546246,1.419407394,4.5457417101,4.106,0,4.106,4.6125284807,1.5160647963,4.8552931376
2020-09-18 13:00:00,4.303,0,4.303,4.3226320887,1.4207804601,4.5501390406999995,4.303,0,4.303,4.4838981952,1.473786066,4.719892837
2020-09-18 13:30:00,4.38,0,4.38,3.9859444133,1.3101165728,4.1957309614,4.38,0,4.38,3.8352930936,1.2605998786,4.0371506248
2020-09-18 14:00:00,4.298,0,4.298,3.8221880854,1.2562924707,4.0233558794,4.298,0,4.298,3.6793618595,1.2093477604,3.8730124836
2020-09-18 14:30:00,4.123,0,4.123,3.8743000902,1.2734208583,4.0782106213,4.123,0,4.123,3.7293795377,1.2257877762,3.9256626713
2020-09-18 15:00:00,3.578,0,3.578,4.232980498,1.3913134072,4.4557689453,3.578,0,3.578,4.3999813208,1.4462039232000001,4.6315592851
2020-09-18 15:30:00,2.575,0,2.575,4.9201062017,1.6171607043,5.1790591597,2.575,0,2.575,5.0742251391,1.6678171493,5.3412896201
2020-09-18 16:00:00,1.952,0,1.952,5.3421814531,1.7558901306,5.623348898,1.952,0,1.952,5.4395245271,1.7878852518000001,5.7258152917
2020-09-18 16:30:00,1.8290000000000002,0,1.8290000000000002,5.7239155784,1.88136007,6.025174293,1.8290000000000002,0,1.8290000000000002,5.8024251806,1.9071649284,6.1078159796
2020-09-18 17:00:00,1.146,0,1.146,6.7073819078,2.2046098204,7.0604020082,1.146,0,1.146,6.7437295309,2.2165567064,7.0986626641
2020-09-18 17:30:00,1.0,0,1.0,7.200488199,2.3666860205,7.5794612621,1.0,0,1.0,7.3295834883,2.4091175902,7.7153510403
2020-09-18 18:00:00,0.617,0,0.617,7.5883229883,2.4941611512,7.9877084087,0.617,0,0.617,7.6009896491,2.4983244813,8.0010417359
2020-09-18 18:30:00,0.39,0,0.39,7.5883229883,2.4941611512,7.9877084087,0.39,0,0.39,7.5762941033,2.4902074479,7.9750464245
2020-09-18 19:00:00,0.111,0,0.111,7.8227598756,2.5712168298,8.2344840796,0.111,0,0.111,7.7721366724,2.5545777875,8.1811964973
2020-09-18 19:30:00,0.006,0,0.006,7.7469790848,2.5463088883,8.1547148261,0.006,0,0.006,7.688263567,2.5270100309,8.0929090179
2020-09-18 20:00:00,0.0,0,0.0,7.8017764611,2.5643199149,8.2123962749,0.0,0,0.0,7.5096218559,2.4682933398999998,7.9048651114
2020-09-18 20:30:00,0.0,0,0.0,7.4167257703,2.4377598732,7.8070797582,0.0,0,0.0,7.2581841971,2.385649778,7.6401938916
2020-09-18 21:00:00,0.0,0,0.0,7.1105749821,2.3371329753,7.4848157706,0.0,0,0.0,7.0332020555,2.3117017241,7.4033705847
2020-09-18 21:30:00,0.0,0,0.0,6.725486775,2.2105606025,7.0794597632,0.0,0,0.0,6.6124194683,2.173397176,6.9604415455
2020-09-18 22:00:00,0.0,0,0.0,6.3658381855,2.0923498277,6.7008823005,0.0,0,0.0,6.2456036351,2.0528306421,6.5743196159
2020-09-18 22:30:00,0.0,0,0.0,5.8702854417,1.9294695176,6.1792478334,0.0,0,0.0,5.653793155,1.858311944,5.9513612158
2020-09-18 23:00:00,0.0,0,0.0,5.7238431787,1.8813362734,6.0250980828,0.0,0,0.0,5.6001271889,1.840672794,5.8948707251
2020-09-18 23:30:00,0.0,0,0.0,5.3080466288,1.7446705564,5.587417504,0.0,0,0.0,5.1729049753,1.700251643,5.4451631319
2020-09-19 00:00:00,0.0,0,0.0,5.1041153651,1.6776415915,5.3727530159,0.0,0,0.0,4.95604345,1.6289727066,5.2168878422
2020-09-19 00:30:00,0.0,0,0.0,4.6924617248,1.5423375831000001,4.9394333946,0.0,0,0.0,4.520299789,1.4857506913,4.7582103042
2020-09-19 01:00:00,0.0,0,0.0,4.5896297645,1.5085383522,4.8311892258,0.0,0,0.0,4.4210200224000005,1.45311901,4.6537052867
2020-09-19 01:30:00,0.0,0,0.0,4.5653083936000005,1.5005443042,4.8055877828,0.0,0,0.0,4.3985497808,1.4457333988,4.6300524009
2020-09-19 02:00:00,0.0,0,0.0,4.3012965483,1.4137678071,4.5276805771,0.0,0,0.0,4.1449954174,1.3623941097,4.3631530709
2020-09-19 02:30:00,0.0,0,0.0,4.1636548007,1.3685271524,4.3827945271,0.0,0,0.0,4.0111964497,1.3184165158,4.2223120523
2020-09-19 03:00:00,0.0,0,0.0,4.0786581832,1.3405901153,4.2933244034,0.0,0,0.0,3.9299593524,1.2917151731,4.1367993183
2020-09-19 03:30:00,0.0,0,0.0,3.9162563883,1.2872112266,4.1223751456,0.0,0,0.0,3.7756324303,1.2409903668,3.9743499266
2020-09-19 04:00:00,0.0,0,0.0,3.9492417024,1.2980529751,4.1570965289,0.0,0,0.0,3.8063957311000003,1.2511017748,4.0067323485
2020-09-19 04:30:00,0.0,0,0.0,3.9457744139,1.2969133325,4.1534467514,0.0,0,0.0,3.8030567875,1.2500043171,4.003217671
2020-09-19 05:00:00,0.0,0,0.0,3.9457744139,1.2969133325,4.1534467514,0.0,0,0.0,3.8030567875,1.2500043171,4.003217671
2020-09-19 05:30:00,0.0,0,0.0,4.0023936305,1.315523169,4.2130459269,0.0,0,0.0,3.8599886394,1.2687169119,4.0631459362
2020-09-19 06:00:00,0.0,0,0.0,4.1722874805,1.3713645771,4.3918815584,0.0,0,0.0,4.0199775489,1.3213027235,4.2315553146
2020-09-19 06:30:00,0.0,0,0.0,4.5819014231,1.5059981693,4.8230541295,0.0,0,0.0,4.4107543997,1.449744863,4.6428993681
2020-09-19 07:00:00,0.0,0,0.0,4.9242273914,1.6185152739,5.1833972541,0.0,0,0.0,4.8023842509,1.5784673702,5.0551413167
2020-09-19 07:30:00,0.063,0,0.063,5.3440681241,1.7565102494,5.6253348674,0.063,0,0.063,5.2326202675,1.7198791104,5.5080213342
2020-09-19 08:00:00,0.256,0,0.256,5.6669396285,1.8626329809,5.965199609,0.256,0,0.256,5.5229750814,1.8153141226,5.8136579805
2020-09-19 08:30:00,0.714,0,0.714,5.7128331552,1.8777174536999999,6.0135085844,0.714,0,0.714,5.6215785689,1.8477235216,5.9174511251
2020-09-19 09:00:00,1.017,0,1.017,5.7178932377,1.8793806224,6.0188349871,1.017,0,1.017,5.5204763037,1.814492814,5.8110276881
2020-09-19 09:30:00,1.423,0,1.423,5.9402722801,1.9524730789,6.2529181896,1.423,0,1.423,5.7166259135,1.8789640730000001,6.0175009616
2020-09-19 10:00:00,1.92,0,1.92,5.5107141882,1.8112841619000002,5.8007517771,1.92,0,1.92,5.301025501,1.7423628233000001,5.5800268432
2020-09-19 10:30:00,2.133,0,2.133,5.4148562958,1.7797771963,5.6998487324,2.133,0,2.133,5.2110326444,1.7127836018,5.4852975204
2020-09-19 11:00:00,3.24,0,3.24,4.5858811042,1.5073062272,4.8272432676,3.24,0,3.24,4.4159645471,1.4514573557000001,4.6483837338
2020-09-19 11:30:00,3.596,0,3.596,4.3365068375,1.4253408695,4.5647440395,3.596,0,3.596,4.1745654391,1.3721133059000001,4.3942794096
2020-09-19 12:00:00,3.627,0,3.627,4.3710211022,1.4366851597,4.6010748444,3.627,0,3.627,4.2047054441,1.3820198464,4.4260057306
2020-09-19 12:30:00,3.5140000000000002,0,3.5140000000000002,4.3633052662,1.434149087,4.5929529118,3.5140000000000002,0,3.5140000000000002,4.2177788596,1.3863168703,4.4397672207
2020-09-19 13:00:00,3.346,0,3.346,4.4882300023,1.4752098621,4.724452634,3.346,0,3.346,4.3185415043,1.41943595,4.5458331624
2020-09-19 13:30:00,3.011,0,3.011,4.6454450151,1.526883938,4.8899421212,3.011,0,3.011,4.4689223123,1.4688637313,4.7041287498
2020-09-19 14:00:00,2.338,0,2.338,4.8079843695,1.5803080402,5.0610361784,2.338,0,2.338,4.6265003111,1.5206571149,4.8700003274
2020-09-19 14:30:00,3.495,0,3.495,3.9122901998,1.2859076035,4.1182002103,3.495,0,3.495,3.7667608314,1.2380744133000001,3.9650114015
2020-09-19 15:00:00,3.179,0,3.179,4.020300715,1.321408943,4.2318954894,3.179,0,3.179,4.0748499577,1.3393384121,4.289315745
2020-09-19 15:30:00,2.979,0,2.979,4.0739604284,1.3390460379,4.2883793983,2.979,0,2.979,4.0935593627,1.3454878961,4.3090098555
2020-09-19 16:00:00,2.767,0,2.767,4.3476481678,1.4290028477,4.5764717555,2.767,0,2.767,4.3615341057,1.4335669347,4.5910885323
2020-09-19 16:30:00,2.091,0,2.091,4.9427715934,1.6246104583,5.2029174668,2.091,0,2.091,4.9735135034,1.6347148355,5.235277372
2020-09-19 17:00:00,0.8140000000000001,0,0.8140000000000001,6.1706580738,2.0281972274,6.4954295514,0.8140000000000001,0,0.8140000000000001,6.1697497864,2.0278986877,6.4944734593
2020-09-19 17:30:00,0.531,0,0.531,6.8384211296,2.2476803298,7.1983380311,0.531,0,0.531,6.7560526221,2.2206071106,7.111634339
2020-09-19 18:00:00,0.373,0,0.373,7.3606350716,2.4193237521,7.7480369175,0.373,0,0.373,7.2870493087,2.3951372814000003,7.6705782197
2020-09-19 18:30:00,0.212,0,0.212,7.4015771154,2.4327807511,7.7911338057,0.212,0,0.212,7.3507518511,2.4160752946,7.7376335275
2020-09-19 19:00:00,0.074,0,0.074,7.3884885617,2.4284787515,7.7773563807,0.074,0,0.074,7.2946275853,2.3976281405,7.6785553529
2020-09-19 19:30:00,0.0,0,0.0,7.4557377033,2.4505824755,7.8481449508,0.0,0,0.0,7.3704893322,2.4225626909,7.7584098234
2020-09-19 20:00:00,0.0,0,0.0,7.4337074546,2.4433414829,7.8249552154,0.0,0,0.0,7.3524466629,2.4166323523,7.7394175398
2020-09-19 20:30:00,0.0,0,0.0,7.0993326213,2.33343779,7.4729817067,0.0,0,0.0,7.0008130518,2.3010559735,7.3692768966
2020-09-19 21:00:00,0.0,0,0.0,6.6966088289,2.2010688806,7.0490619251,0.0,0,0.0,6.6141155963,2.1739546663000002,6.9622269435
2020-09-19 21:30:00,0.0,0,0.0,6.3980267736,2.102929705,6.7347650248,0.0,0,0.0,6.2102350537,2.0412055516,6.5370895302
2020-09-19 22:00:00,0.0,0,0.0,5.9074738889,1.941692769,6.2183935673,0.0,0,0.0,5.6842221007,1.8683134548,5.983391685
2020-09-19 22:30:00,0.0,0,0.0,5.719817754,1.8800131803000002,6.0208607937,0.0,0,0.0,5.5425427522,1.8217457049,5.8342555287
2020-09-19 23:00:00,0.0,0,0.0,5.4326370098,1.7856214342999999,5.7185652734,0.0,0,0.0,5.2839582534,1.7367530903000001,5.5620613194
2020-09-19 23:30:00,0.0,0,0.0,5.0290296116,1.6529620978000001,5.2937153806,0.0,0,0.0,4.8631516427,1.598440646,5.1191069923
2020-09-20 00:00:00,0.0,0,0.0,4.6021503094,1.5126536564,4.8443687468,0.0,0,0.0,4.435885002,1.4580048926,4.6693526337
2020-09-20 00:30:00,0.0,0,0.0,4.6659456551,1.5336221724999999,4.9115217422,0.0,0,0.0,4.4888052510000005,1.4753989372,4.7250581589
2020-09-20 01:00:00,0.0,0,0.0,4.3405674748,1.4266755363999999,4.5690183945000005,0.0,0,0.0,4.181557936,1.3744116285,4.4016399327
2020-09-20 01:30:00,0.0,0,0.0,4.2734318691,1.4046091299,4.4983493359,0.0,0,0.0,4.1170468204,1.3532078501,4.3337334951
2020-09-20 02:00:00,0.0,0,0.0,4.1751104115,1.3722924296,4.3948530648,0.0,0,0.0,4.0246256112,1.3228304677,4.2364480118
2020-09-20 02:30:00,0.0,0,0.0,4.1220397686,1.3548489528,4.3389892301,0.0,0,0.0,3.9733429123,1.3059746597,4.1824662235
2020-09-20 03:00:00,0.0,0,0.0,3.8776985991,1.2745378942,4.081787999,0.0,0,0.0,3.7367820804000003,1.2282208743,3.9334548214
2020-09-20 03:30:00,0.0,0,0.0,3.8776985991,1.2745378942,4.081787999,0.0,0,0.0,3.7367820804000003,1.2282208743,3.9334548214
2020-09-20 04:00:00,0.0,0,0.0,3.7930215276,1.2467058867,3.9926542396,0.0,0,0.0,3.6576718895,1.202218612,3.8501809363
2020-09-20 04:30:00,0.0,0,0.0,3.875470333,1.2738054986,4.0794424558,0.0,0,0.0,3.7360478813,1.2279795548,3.9326819804
2020-09-20 05:00:00,0.0,0,0.0,3.8006715457,1.2492203261000001,4.0007068902,0.0,0,0.0,3.6636958756,1.2041986005,3.8565219743
2020-09-20 05:30:00,0.0,0,0.0,3.8006715457,1.2492203261000001,4.0007068902,0.0,0,0.0,3.6636958756,1.2041986005,3.8565219743
2020-09-20 06:00:00,0.0,0,0.0,3.8686950352,1.2715785659,4.0723105634,0.0,0,0.0,3.7276412861,1.2252164406000001,3.9238329328
2020-09-20 06:30:00,0.0,0,0.0,4.1837611913,1.3751358034,4.4039591487,0.0,0,0.0,4.0311797607,1.3249847125,4.2433471165
2020-09-20 07:00:00,0.0,0,0.0,4.2438763273,1.3948946931,4.4672382393,0.0,0,0.0,4.0861571491,1.3430549062,4.3012180517
2020-09-20 07:30:00,0.063,0,0.063,4.5059959072,1.4810492327,4.7431535865,0.063,0,0.063,4.3439044439,1.4277723451,4.5725309935
2020-09-20 08:00:00,0.28400000000000003,0,0.28400000000000003,4.8632632041,1.5984773145,5.1192244253,0.28400000000000003,0,0.28400000000000003,4.6840327515,1.5395671136,4.9305607911
2020-09-20 08:30:00,0.675,0,0.675,5.2712264329,1.7325683433,5.5486594031,0.675,0,0.675,5.0923576499,1.6737770174,5.3603764736
2020-09-20 09:00:00,0.834,0,0.834,5.6647123497,1.8619009098000001,5.962855105,0.834,0,0.834,5.5474968679,1.823374044,5.8394703872000004
2020-09-20 09:30:00,1.1400000000000001,0,1.1400000000000001,5.6797780741,1.8668527739,5.9787137622,1.1400000000000001,0,1.1400000000000001,5.4966725909,1.8066689120000001,5.7859711483
2020-09-20 10:00:00,2.169,0,2.169,5.4334511776,1.7858890383000001,5.7194222922,2.169,0,2.169,5.2331721508,1.7200605056,5.508602264
2020-09-20 10:30:00,1.486,0,1.486,6.0556089892,1.9903824219000001,6.3743252517,1.486,0,1.486,5.8247338392,1.9144974298,6.1312987781
2020-09-20 11:00:00,1.4100000000000001,0,1.4100000000000001,5.838068881,1.9188804461000002,6.1453356642,1.4100000000000001,0,1.4100000000000001,5.6166037206,1.8460883680000002,5.9122144427
2020-09-20 11:30:00,2.646,0,2.646,4.8969001157,1.6095332327,5.1546317007,2.646,0,2.646,4.7129324176,1.5490659745,4.9609814923
2020-09-20 12:00:00,3.732,0,3.732,4.4270877774,1.4551133847,4.6600923972,3.732,0,3.732,4.2575022844,1.3993733287,4.481581352
2020-09-20 12:30:00,3.9210000000000003,0,3.9210000000000003,4.4231630542,1.4538233905,4.6559611097,3.9210000000000003,0,3.9210000000000003,4.2537312461,1.3981338483,4.477611838
2020-09-20 13:00:00,3.991,0,3.991,4.3408537828,1.4267696413,4.5693197713,3.991,0,3.991,4.3446952463,1.4280322693,4.5733634172
2020-09-20 13:30:00,3.702,0,3.702,4.2614526766,1.4006717598,4.4857396596,3.702,0,3.702,4.3639025639,1.4343454093,4.5935816462
2020-09-20 14:00:00,4.097,0,4.097,3.8944673623,1.2800495201,4.0994393288,4.097,0,4.097,4.0253328248,1.3230629176,4.2371924472
2020-09-20 14:30:00,3.444,0,3.444,4.0294559891,1.3244181361,4.2415326201,3.444,0,3.444,4.1031490352,1.3486398690999999,4.3191042476
2020-09-20 15:00:00,3.2560000000000002,0,3.2560000000000002,3.8539090371,1.2667186433,4.0567463548,3.2560000000000002,0,3.2560000000000002,3.7116360109,1.219955761,3.9069852746000002
2020-09-20 15:30:00,3.202,0,3.202,3.9871370342,1.3105085683,4.1969863518,3.202,0,3.202,3.8390052249,1.2618199971,4.0410581314
2020-09-20 16:00:00,2.8369999999999997,0,2.8369999999999997,4.4895901298,1.4756569144,4.7258843472,2.8369999999999997,0,2.8369999999999997,4.325324042,1.4216652624,4.5529726757999995
2020-09-20 16:30:00,2.342,0,2.342,5.1856904375,1.7044540212000001,5.4586215131,2.342,0,2.342,5.2007374037,1.7093997198,5.4744604249
2020-09-20 17:00:00,1.897,0,1.897,6.0954275209,2.0034701404,6.4162394957,1.897,0,1.897,6.1213996054,2.0120067517,6.443578532
2020-09-20 17:30:00,1.217,0,1.217,6.7560526221,2.2206071106,7.111634339,1.217,0,1.217,6.772052961,2.2258661677,7.1284768011
2020-09-20 18:00:00,0.685,0,0.685,7.3556654888,2.4176903292,7.7428057776,0.685,0,0.685,7.3109293704,2.4029862781,7.6957151267
2020-09-20 18:30:00,0.279,0,0.279,7.5070431093,2.4674457469,7.9021506414000005,0.279,0,0.279,7.4378391752,2.4446995138,7.829304395
2020-09-20 19:00:00,0.099,0,0.099,7.5470748912,2.4806035573000003,7.9442893591,0.099,0,0.099,7.4717130314,2.4558333119,7.8649610857
2020-09-20 19:30:00,0.005,0,0.005,7.5470748912,2.4806035573000003,7.9442893591,0.005,0,0.005,7.4312860129,2.4425455935000002,7.8224063294
2020-09-20 20:00:00,0.0,0,0.0,7.6141035427,2.5026348097,8.0148458344,0.0,0,0.0,7.5347814181,2.4765628881,7.9313488611
2020-09-20 20:30:00,0.0,0,0.0,7.304573991,2.4008973659,7.6890252536,0.0,0,0.0,7.1837845955,2.3611958116,7.5618785216
2020-09-20 21:00:00,0.0,0,0.0,7.0232480807,2.3084300109,7.3928927166000005,0.0,0,0.0,6.8996081107,2.2677915179,7.2627453797
2020-09-20 21:30:00,0.0,0,0.0,6.6218018143,2.176481004,6.9703176993,0.0,0,0.0,6.4587925199,2.1229024399,6.7987289683
2020-09-20 22:00:00,0.0,0,0.0,6.0628456706,1.9927610041000001,6.3819428112,0.0,0,0.0,5.837276104,1.9186198729,6.1445011621
2020-09-20 22:30:00,0.0,0,0.0,5.595946763,1.8392987544000001,5.8904702769,0.0,0,0.0,5.3881368487,1.7709949387,5.6717229986
2020-09-20 23:00:00,0.0,0,0.0,5.1731435653,1.7003300637,5.4454142792999995,0.0,0,0.0,4.9713520425,1.6340043976,5.23300215
2020-09-20 23:30:00,0.0,0,0.0,4.8570052352,1.5964204196,5.1126370897,0.0,0,0.0,4.6184412345,1.5180082245,4.861517089
2020-09-21 00:00:00,0.0,0,0.0,4.6123214833,1.5159967596000001,4.8550752456,0.0,0,0.0,4.4246630448,1.4543164136,4.6575400472
2020-09-21 00:30:00,0.0,0,0.0,4.3417587793,1.4270670993,4.5702723993,0.0,0,0.0,4.1911334577,1.3775589502,4.4117194291
2020-09-21 01:00:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 01:30:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 02:00:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 02:30:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 03:00:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 03:30:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 04:00:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 04:30:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 05:00:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 05:30:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 06:00:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 06:30:00,0.0,0,0.0,4.3430184654,1.4274811381,4.5715983846,0.0,0,0.0,4.1923515797,1.3779593276,4.4130016629
2020-09-21 07:00:00,0.0,0,0.0,5.5490603728,1.8238879432,5.8411161819,0.0,0,0.0,5.3785603397,1.7678472924,5.6616424629
2020-09-21 07:30:00,0.074,0,0.074,6.2749265105,2.0624686052,6.6051858006,0.074,0,0.074,6.039075525,1.9849481350000002,6.3569216052
2020-09-21 08:00:00,0.311,0,0.311,6.4430406436,2.1177250486,6.7821480459,0.311,0,0.311,6.2037773275,2.0390829996,6.5302919236
2020-09-21 08:30:00,0.718,0,0.718,6.4186057369,2.1096936831,6.7564270914,0.718,0,0.718,6.1815242851,2.0317687783,6.5068676685
2020-09-21 09:00:00,1.241,0,1.241,6.1931816279,2.0356003616,6.5191385557,1.241,0,1.241,5.9587852186,1.9585579874999999,6.2724054933
2020-09-21 09:30:00,1.794,0,1.794,5.8591260116,1.9258015902,6.1675010648,1.794,0,1.794,5.6364869883,1.8526236821,5.9331441982
2020-09-21 10:00:00,2.322,0,2.322,5.5288470281,1.8172441381,5.819838977,2.322,0,2.322,5.3248746282,1.7502016524,5.6051311876
2020-09-21 10:30:00,2.779,0,2.779,5.0180610534,1.6493569071,5.2821695299,2.779,0,2.779,4.828740383,1.5871302119,5.0828846137
2020-09-21 11:00:00,3.1390000000000002,0,3.1390000000000002,4.8103659913,1.5810908414,5.0635431488,3.1390000000000002,0,3.1390000000000002,4.6290277196,1.5214878339,4.8726607575
2020-09-21 11:30:00,3.455,0,3.455,4.5800470029,1.5053886508,4.8211021083,3.455,0,3.455,4.4066710553,1.4484027326,4.6386011108
2020-09-21 12:00:00,3.677,0,3.677,4.596363597,1.5107516559,4.8382774705,3.677,0,3.677,4.4250174744,1.454432909,4.6579131309
2020-09-21 12:30:00,3.8200000000000003,0,3.8200000000000003,4.5678078295999995,1.5013658291,4.808218768,3.8200000000000003,0,3.8200000000000003,4.3962770877,1.4449864007,4.6276600923
2020-09-21 13:00:00,3.896,0,3.896,4.6511474807,1.5287582477,4.8959447165,3.896,0,3.896,4.4763037932,1.4712899068,4.7118987297
2020-09-21 13:30:00,3.8890000000000002,0,3.8890000000000002,4.3899407955,1.4429037622,4.620990311,3.8890000000000002,0,3.8890000000000002,4.5963027154,1.5107316451,4.8382133846
2020-09-21 14:00:00,3.802,0,3.802,4.2442284533,1.3950104313,4.4676088982,3.802,0,3.802,4.5451460578,1.4939172649,4.7843642714
2020-09-21 14:30:00,3.657,0,3.657,4.2479777717000005,1.3962427727,4.4715555492,3.657,0,3.657,4.5491576607,1.495235815,4.7885870113
2020-09-21 15:00:00,3.44,0,3.44,4.2517270901,1.3974751141000001,4.4755022001,3.44,0,3.44,4.509702444,1.4822675124,4.7470552042000005
2020-09-21 15:30:00,3.153,0,3.153,4.5201701277,1.4857080737000001,4.7580738186,3.153,0,3.153,4.791310055,1.5748274580000001,5.0434842684
2020-09-21 16:00:00,2.801,0,2.801,5.1280434738,1.6855063805000001,5.3979404987,2.801,0,2.801,5.3585592579,1.7612732547,5.6405886925
2020-09-21 16:30:00,2.371,0,2.371,5.7340225798,1.8846820807,6.0358132419,2.371,0,2.371,5.9355610327,1.9509245668,6.2479589818
2020-09-21 17:00:00,1.884,0,1.884,6.5415875276,2.150115843,6.885881608,1.884,0,1.884,6.6917682491,2.199477859,7.0439665781
2020-09-21 17:30:00,1.322,0,1.322,7.2838768845,2.394094556,7.6672388258,1.322,0,1.322,7.372100226,2.4230921661,7.7601055011
2020-09-21 18:00:00,0.793,0,0.793,7.584291311,2.492836003,7.9834645379,0.793,0,0.793,7.5887777902,2.4943106374,7.9881871476
2020-09-21 18:30:00,0.355,0,0.355,7.8783187654999995,2.5894781537,8.2929671215,0.355,0,0.355,7.8893926323,2.5931179578,8.3046238235
2020-09-21 19:00:00,0.097,0,0.097,8.0637607852,2.6504299981,8.4881692475,0.097,0,0.097,8.0649764424,2.6508295652,8.4894488867
2020-09-21 19:30:00,0.004,0,0.004,8.1856937672,2.6905074311,8.616519755,0.004,0,0.004,8.2215026706,2.7022772485,8.6542133374
2020-09-21 20:00:00,0.0,0,0.0,8.3117634062,2.7319445176,8.7492246381,0.0,0,0.0,8.5902887635,2.8234913754,9.0424092247
2020-09-21 20:30:00,0.0,0,0.0,7.8644700147,2.5849262895000003,8.2783894891,0.0,0,0.0,7.8158614983,2.5689494428,8.2272226298
2020-09-21 21:00:00,0.0,0,0.0,7.3773548005,2.4248192612,7.7656366321,0.0,0,0.0,7.3096205808,2.4025560998,7.6943374535
2020-09-21 21:30:00,0.0,0,0.0,6.8017401386,2.2356238711,7.1597264617,0.0,0,0.0,6.540806927,2.1498592719,6.8850599231
2020-09-21 22:00:00,0.0,0,0.0,6.3823018827,2.0977611833,6.7182125081,0.0,0,0.0,6.140742508,2.0183644564,6.4639394821
2020-09-21 22:30:00,0.0,0,0.0,5.9527247035,1.9565659926,6.2660260037,0.0,0,0.0,5.7272262203,1.8824482254000001,6.0286591793
2020-09-21 23:00:00,0.0,0,0.0,5.5587632522,1.8270771254,5.8513297391,0.0,0,0.0,5.3968471936,1.7738578906,5.6808917827
2020-09-21 23:30:00,0.0,0,0.0,5.1646161942,1.6975272524,5.4364380992,0.0,0,0.0,5.0558912254,1.6617910833,5.3219907636
2020-09-22 00:00:00,0.0,0,0.0,4.8492160122,1.5938602257999999,5.1044379076,0.0,0,0.0,4.6989066166,1.5444559166,4.9462174912
2020-09-22 00:30:00,0.0,0,0.0,4.6043894354,1.5133896215,4.8467257215,0.0,0,0.0,4.435885002,1.4580048926,4.6693526337
2020-09-22 01:00:00,0.0,0,0.0,4.3867071606,1.4418409177,4.6175864848,0.0,0,0.0,4.230047651,1.390349427,4.4526817379
2020-09-22 01:30:00,0.0,0,0.0,4.4237666046,1.454021768,4.6565964259,0.0,0,0.0,4.2614526766,1.4006717598,4.4857396596
2020-09-22 02:00:00,0.0,0,0.0,4.195249382,1.3789117891,4.416051981,0.0,0,0.0,4.0405239323,1.3280559932,4.2531830867
2020-09-22 02:30:00,0.0,0,0.0,4.1657313564,1.3692096833,4.3849803752,0.0,0,0.0,4.0325724681,1.3254424733,4.2448131243
2020-09-22 03:00:00,0.0,0,0.0,3.9079955798,1.2844960302000001,4.1136795577,0.0,0,0.0,3.7703900321,1.2392672739,3.9688316128
2020-09-22 03:30:00,0.0,0,0.0,3.9935259807000003,1.3126085135,4.2037115587,0.0,0,0.0,3.8478077149,1.2647132357,4.0503239104
2020-09-22 04:00:00,0.0,0,0.0,3.9409483141,1.2953270702,4.1483666464,0.0,0,0.0,3.7975498012,1.2481942583,3.9974208434
2020-09-22 04:30:00,0.0,0,0.0,4.0536987075,1.3323863323,4.2670512711,0.0,0,0.0,3.9029210174,1.2828281021999999,4.108337913
2020-09-22 05:00:00,0.0,0,0.0,3.9763902825,1.3069762818,4.1856739816,0.0,0,0.0,3.8336887815000003,1.2600725667,4.0354618753
2020-09-22 05:30:00,0.0,0,0.0,4.3269806793,1.4222097727,4.5547165046,0.0,0,0.0,4.1467369598,1.362966527,4.3649862735
2020-09-22 06:00:00,0.0,0,0.0,4.592208511,1.5093859452,4.8339036958,0.0,0,0.0,4.4141018997,1.4508451331,4.6464230523
2020-09-22 06:30:00,0.0,0,0.0,5.0081784911,1.6461086659,5.2717668328,0.0,0,0.0,4.82597603,1.5862216130000002,5.0799747684
2020-09-22 07:00:00,0.0,0,0.0,5.6428417095,1.854712378,5.9398333785,0.0,0,0.0,5.4324928685,1.7855740574,5.7184135458
2020-09-22 07:30:00,0.055,0,0.055,6.3650223722,2.0920816829,6.7000235497,0.055,0,0.055,6.124408143,2.0129956102,6.4467454137
2020-09-22 08:00:00,0.295,0,0.295,6.7623494235,2.2226767692,7.118262551,0.295,0,0.295,6.6607311458,2.1892764565,7.0112959429
2020-09-22 08:30:00,0.718,0,0.718,6.6141241527,2.1739574787000002,6.9622359502,0.718,0,0.718,6.5711387912,2.1598288736,6.9169882013
2020-09-22 09:00:00,1.214,0,1.214,6.2442273822,2.0523782897,6.5728709286,1.214,0,1.214,6.243488905,2.0521355639,6.5720935842
2020-09-22 09:30:00,1.526,0,1.526,6.1207799296,2.0118030742,6.4429262417,1.526,0,1.526,6.168768441,2.0275761351,6.4934404642
2020-09-22 10:00:00,1.634,0,1.634,6.1589326095,2.0243432536,6.4830869573,1.634,0,1.634,5.9373407495,1.9515095314000002,6.2498323679
2020-09-22 10:30:00,0.969,0,0.969,6.4980792427,2.1358153613,6.8400834134,0.969,0,0.969,6.2558876868,2.0562108464,6.5851449335000005
2020-09-22 11:00:00,0.989,0,0.989,6.3630899578,2.0914465289,6.6979894292,0.989,0,0.989,6.1215799465,2.012066027,6.4437683648
2020-09-22 11:30:00,0.936,0,0.936,6.6191013046,2.1755933894,6.9674750575,0.936,0,0.936,6.4228503352,2.1110888151,6.7608950897
2020-09-22 12:00:00,0.714,0,0.714,6.8490392073,2.2511703232,7.209514955,0.714,0,0.714,6.7054360006,2.2039702317,7.0583536849
2020-09-22 12:30:00,0.764,0,0.764,6.9515549125,2.284865606,7.3174262237,0.764,0,0.764,7.010889777,2.3043680329000003,7.3798839758
2020-09-22 13:00:00,0.803,0,0.803,7.0788895721,2.3267184847,7.4514627074,0.803,0,0.803,7.0481157404,2.3166036153,7.4190692004
2020-09-22 13:30:00,0.54,0,0.54,7.1694329957,2.3564786688,7.5467715744,0.54,0,0.54,6.8977322996,2.2671749687,7.2607708417
2020-09-22 14:00:00,0.732,0,0.732,6.740914498,2.2156314499,7.0956994716,0.732,0,0.732,6.4828572008,2.130812118,6.8240602114
2020-09-22 14:30:00,0.511,0,0.511,6.7468275809,2.2175749862,7.1019237694,0.511,0,0.511,6.4885389337,2.1326796133,6.8300409828
2020-09-22 15:00:00,0.259,0,0.259,6.73824229,2.2147531376,7.0928866211,0.259,0,0.259,6.4813654374,2.1303217991,6.8224899341
2020-09-22 15:30:00,0.456,0,0.456,6.74874025,2.2182036501,7.1039371052,0.456,0,0.456,6.4923458428,2.1339308838,6.8340482556
2020-09-22 16:00:00,0.808,0,0.808,6.687649363,2.1981240466,7.0396309085,0.808,0,0.808,6.4333018935,2.1145240762,6.77189673
2020-09-22 16:30:00,0.435,0,0.435,7.4509899269,2.4490219568000002,7.8431472914,0.435,0,0.435,7.1659347727,2.3553288585,7.5430892344
2020-09-22 17:00:00,0.094,0,0.094,8.2783321756,2.7209562035,8.714033869,0.094,0,0.094,8.1956717655,2.6937870406,8.6270229111
2020-09-22 17:30:00,0.113,0,0.113,8.7207540529,2.8663732424,9.1797411084,0.113,0,0.113,8.6771078795,2.8520274389,9.1337977679
2020-09-22 18:00:00,0.105,0,0.105,8.7854873041,2.8876500331,9.2478813728,0.105,0,0.105,8.7139205063,2.8641271642,9.1725479014
2020-09-22 18:30:00,0.052000000000000005,0,0.052000000000000005,8.847190956,2.9079310427,9.3128325852,0.052000000000000005,0,0.052000000000000005,8.7654674642,2.8810698299,9.226807857
2020-09-22 19:00:00,0.002,0,0.002,8.8048634447,2.8940186626,9.2682773103,0.002,0,0.002,8.7273407824,2.8685381956000002,9.1866745077
2020-09-22 19:30:00,0.0,0,0.0,8.5997365983,2.8265967286,9.052354314,0.0,0,0.0,8.4145854939,2.7657405035,8.8574584146
2020-09-22 20:00:00,0.0,0,0.0,8.3566828275,2.7467088174,8.7965082395,0.0,0,0.0,8.0427941543,2.6435385997000003,8.4660991097
2020-09-22 20:30:00,0.0,0,0.0,7.8687968854,2.5863484631,8.2829440899,0.0,0,0.0,7.6650949972,2.5193948903,8.0685210497
2020-09-22 21:00:00,0.0,0,0.0,7.4025505626,2.4331007077,7.7921584869,0.0,0,0.0,7.3269046985,2.4082371146,7.7125312616
2020-09-22 21:30:00,0.0,0,0.0,6.9496527743000005,2.2842404034,7.3154239729,0.0,0,0.0,6.8282943828,2.2443518291,7.1876782977
2020-09-22 22:00:00,0.0,0,0.0,6.5167468533,2.1419511082,6.8597335298,0.0,0,0.0,6.2716379176,2.061387697,6.6017241238
2020-09-22 22:30:00,0.0,0,0.0,5.9905663937,1.9690039546,6.3058593618,0.0,0,0.0,5.7653081459,1.894965149,6.0687454167
2020-09-22 23:00:00,0.0,0,0.0,5.4529826485,1.7923087224,5.7399817353,0.0,0,0.0,5.2474908417,1.7247668317,5.5236745702
2020-09-22 23:30:00,0.0,0,0.0,5.1982471823,1.7085812236,5.4718391392,0.0,0,0.0,5.0436905556,1.6577809171,5.3091479533
2020-09-23 00:00:00,0.0,0,0.0,4.9455165302,1.6255126754,5.2058068739,0.0,0,0.0,4.7946855275,1.5759369222,5.0470373974
2020-09-23 00:30:00,0.0,0,0.0,4.8684144444,1.6001704453,5.1246467836,0.0,0,0.0,4.7540376899,1.5625766241,5.0042501999
2020-09-23 01:00:00,0.0,0,0.0,4.6596146284,1.5315412646,4.9048575035,0.0,0,0.0,4.557076545,1.4978386264,4.796922679
2020-09-23 01:30:00,0.0,0,0.0,4.5855138402,1.5071855133,4.8268566739,0.0,0,0.0,4.474574098,1.4707213835,4.7100779979
2020-09-23 02:00:00,0.0,0,0.0,4.2510011183,1.3972364986999999,4.4747380193,0.0,0,0.0,4.0964671989,1.3464436557,4.3120707357
2020-09-23 02:30:00,0.0,0,0.0,4.2926059487,1.4109113451,4.5185325776,0.0,0,0.0,4.1392857119,1.3605174203,4.3571428546
2020-09-23 03:00:00,0.0,0,0.0,4.0665519621,1.3366109928,4.2805810128,0.0,0,0.0,3.9191418464,1.2881596308,4.1254124699
2020-09-23 03:30:00,0.0,0,0.0,4.005731916,1.3166204104,4.2165599116,0.0,0,0.0,3.8603944069000002,1.2688502813,4.0635730599
2020-09-23 04:00:00,0.0,0,0.0,3.9458718244,1.2969453498,4.1535492888,0.0,0,0.0,3.8098353762,1.2522323315000001,4.0103530275
2020-09-23 04:30:00,0.0,0,0.0,4.0535446936,1.3323357104,4.2668891511,0.0,0,0.0,3.9101330171,1.2851985719,4.1159294917
2020-09-23 05:00:00,0.0,0,0.0,4.0429147687,1.3288418230999999,4.2556997565,0.0,0,0.0,3.8998881271,1.2818312394,4.105145397
2020-09-23 05:30:00,0.0,0,0.0,4.1285152657,1.3569773458,4.3458055428,0.0,0,0.0,3.978822255,1.3077756326,4.1882339527
2020-09-23 06:00:00,0.0,0,0.0,4.4390278082,1.4590378830000001,4.6726608507,0.0,0,0.0,4.2791879762,1.4065010709,4.5044083961
2020-09-23 06:30:00,0.0,0,0.0,5.0562222896,1.6618998989,5.3223392522,0.0,0,0.0,4.9079084937,1.6131515116,5.1662194671
2020-09-23 07:00:00,0.0,0,0.0,5.7502460416000005,1.8900144747,6.0528905701,0.0,0,0.0,5.5655125519,1.829295513,5.8584342651
2020-09-23 07:30:00,0.0,0,0.0,6.5981126247,2.1686947439,6.9453817102,0.0,0,0.0,6.3486221893,2.0866912034,6.6827601993
2020-09-23 08:00:00,0.0,0,0.0,6.9450669099999995,2.2827331027,7.3105967473,0.0,0,0.0,6.6825879642,2.1964604453,7.0343031202
2020-09-23 08:30:00,0.0,0,0.0,7.2343442844,2.3778139777,7.6150992467,0.0,0,0.0,7.130616542,2.3437203175,7.5059121495
2020-09-23 09:00:00,0.0,0,0.0,7.2279194670999996,2.3757022423,7.6083362811,0.0,0,0.0,7.1895071355,2.3630767195,7.5679022479
2020-09-23 09:30:00,0.002,0,0.002,7.1993008435,2.3662957557,7.5782114143,0.002,0,0.002,7.1423972934,2.3475924632,7.5183129403999995
2020-09-23 10:00:00,0.003,0,0.003,6.9310809288,2.278136133,7.2958746619,0.003,0,0.003,6.9067914796,2.2701525771,7.2703068207
2020-09-23 10:30:00,0.003,0,0.003,7.1102179198,2.3370156146,7.4844399156,0.003,0,0.003,7.0801480109,2.3271321135,7.4527873799
2020-09-23 11:00:00,0.003,0,0.003,7.0820307328,2.3277509343,7.4547691924,0.003,0,0.003,7.0801480109,2.3271321135,7.4527873799
2020-09-23 11:30:00,0.011,0,0.011,6.9533339711,2.2854503543,7.319298917,0.011,0,0.011,6.9331476118,2.2788154189,7.2980501177
2020-09-23 12:00:00,0.01,0,0.01,6.8166850871,2.2405360381,7.1754579864,0.01,0,0.01,6.816772954,2.2405649186,7.1755504779
2020-09-23 12:30:00,0.012,0,0.012,6.9453976451,2.2828418101,7.3109448895,0.012,0,0.012,6.9801636633,2.2942688477,7.3475406981999996
2020-09-23 13:00:00,0.007,0,0.007,6.7966218073,2.233941557,7.1543387445,0.007,0,0.007,6.8431758169,2.24924312,7.2033429652
2020-09-23 13:30:00,0.007,0,0.007,6.8819537671,2.2619888158,7.2441618601,0.007,0,0.007,6.8734553559,2.2591955231,7.2352161641
2020-09-23 14:00:00,0.01,0,0.01,6.6736617364,2.1935265361,7.024907091,0.01,0,0.01,6.6611592914,2.1894171811,7.0117466225
2020-09-23 14:30:00,0.006,0,0.006,6.1780040131,2.0306117208,6.503162119,0.006,0,0.006,5.942503508,1.953206448,6.2552668505
2020-09-23 15:00:00,0.006,0,0.006,6.673120713,2.1933487103,7.0243375927,0.006,0,0.006,6.4191332676,2.1098670741,6.7569823869
2020-09-23 15:30:00,0.01,0,0.01,6.2634613561,2.0587001912,6.5931172169,0.01,0,0.01,6.0281063086,1.981342728,6.3453750617
2020-09-23 16:00:00,0.006,0,0.006,6.7437548708,2.2165650353,7.0986893377,0.006,0,0.006,6.4864097236,2.1319797758,6.8277997091
2020-09-23 16:30:00,0.017,0,0.017,6.7259613223,2.2107165787,7.0799592867,0.017,0,0.017,6.4693102252,2.1263594425,6.8098002371
2020-09-23 17:00:00,0.013000000000000001,0,0.013000000000000001,7.0314940802,2.3111403398,7.401572716,0.013000000000000001,0,0.013000000000000001,6.7651460274,2.2235959684,7.1212063446
2020-09-23 17:30:00,0.008,0,0.008,8.0107243675,2.6329977706000003,8.4323414395,0.008,0,0.008,7.7078694122,2.5334541606,8.1135467497
2020-09-23 18:00:00,0.002,0,0.002,8.6224431262,2.8340600034000003,9.0762559223,0.002,0,0.002,8.4713623445,2.7844021518,8.9172235205
2020-09-23 18:30:00,0.0,0,0.0,8.7780564598,2.8852076327000002,9.2400594313,0.0,0,0.0,8.6612546436,2.8468167322999998,9.1171101512
2020-09-23 19:00:00,0.0,0,0.0,8.6785917447,2.8525151618,9.1353597313,0.0,0,0.0,8.5517872485,2.8108365395,9.0018813143
2020-09-23 19:30:00,0.0,0,0.0,8.7212105003,2.8665232694,9.1802215792,0.0,0,0.0,8.6225800275,2.8341050007,9.076400029
2020-09-23 20:00:00,0.0,0,0.0,8.2980943383,2.7274517123,8.7348361456,0.0,0,0.0,8.2028887016,2.6961591328,8.6346196859
2020-09-23 20:30:00,0.0,0,0.0,7.8365566303000005,2.5757516037,8.2490069792,0.0,0,0.0,7.6874240593,2.5267340981,8.0920253256
2020-09-23 21:00:00,0.0,0,0.0,7.3827077728,2.4265786981,7.7712713398,0.0,0,0.0,7.1669987195000004,2.3556785609,7.5442091784
2020-09-23 21:30:00,0.0,0,0.0,6.9471569583,2.2834200684,7.3127967983,0.0,0,0.0,6.6835146806,2.1967650423,7.0352786112
2020-09-23 22:00:00,0.0,0,0.0,6.487986063,2.1324978935,6.8294590137,0.0,0,0.0,6.2428517875,2.0519261535,6.5714229342
2020-09-23 22:30:00,0.0,0,0.0,6.1093888203,2.0080589976,6.4309356003,0.0,0,0.0,5.8827783431,1.9335757357,6.1923982559
2020-09-23 23:00:00,0.0,0,0.0,5.4947230638,1.8060281334,5.7839190145,0.0,0,0.0,5.2896449226,1.7386222081,5.568047287
2020-09-23 23:30:00,0.0,0,0.0,5.0065494973,1.6455732416000002,5.2700521025,0.0,0,0.0,4.8332317986,1.5886064689000001,5.0876124196
2020-09-24 00:00:00,0.0,0,0.0,4.7995419035,1.5775331358,5.0521493722,0.0,0,0.0,4.6431009095,1.5261134677000001,4.8874746416
2020-09-24 00:30:00,0.0,0,0.0,4.5920150063000005,1.5093223433,4.8337000066,0.0,0,0.0,4.4192317492,1.4525312331,4.6518228939
2020-09-24 01:00:00,0.0,0,0.0,4.458485563,1.4654333377,4.6931426979,0.0,0,0.0,4.2977733144,1.4126097761,4.5239719099
2020-09-24 01:30:00,0.0,0,0.0,4.4663350095,1.468013326,4.7014052731,0.0,0,0.0,4.3053331619,1.4150945778000001,4.5319296442
2020-09-24 02:00:00,0.0,0,0.0,4.3551073138,1.4314545504,4.5843234883,0.0,0,0.0,4.1962567254,1.3792428869,4.4171123425
2020-09-24 02:30:00,0.0,0,0.0,4.2918687879,1.4106690521,4.5177566188,0.0,0,0.0,4.1304973727,1.3576288329000001,4.3478919712
2020-09-24 03:00:00,0.0,0,0.0,4.0891209305,1.344029054,4.3043378216,0.0,0,0.0,3.9398481674,1.2949654694000001,4.1472085972
2020-09-24 03:30:00,0.0,0,0.0,4.1618632366,1.3679382938,4.3809086701,0.0,0,0.0,4.0913034531,1.3447464144999999,4.3066352138
2020-09-24 04:00:00,0.0,0,0.0,4.2308243026,1.3906047001,4.4534992659,0.0,0,0.0,4.1833350202,1.3749957278,4.4035105475
2020-09-24 04:30:00,0.0,0,0.0,4.2917865155,1.4106420104000001,4.5176700163,0.0,0,0.0,4.2214093767,1.3875101636,4.4435888176
2020-09-24 05:00:00,0.0,0,0.0,4.2566127551,1.3990809545,4.4806450053999995,0.0,0,0.0,4.1902593956,1.3772716599,4.4107993637
2020-09-24 05:30:00,0.0,0,0.0,4.4077688984,1.4487635762,4.6397567351,0.0,0,0.0,4.3318709516,1.4238171275,4.5598641596
2020-09-24 06:00:00,0.0,0,0.0,4.6249575388,1.5201500301,4.8683763566,0.0,0,0.0,4.4840242365,1.4738274938,4.7200255121
2020-09-24 06:30:00,0.0,0,0.0,5.1182616129,1.6822912383,5.3876438031,0.0,0,0.0,4.9480686205,1.6263515069,5.2084932847
2020-09-24 07:00:00,0.0,0,0.0,5.7790459935000005,1.8994805612,6.0832063089,0.0,0,0.0,5.5720186543,1.8314339654,5.8652827940000005
2020-09-24 07:30:00,0.0,0,0.0,6.5662600371,2.1582253047,6.9118526707,0.0,0,0.0,6.3186819418,2.0768503199,6.6512441492
2020-09-24 08:00:00,0.003,0,0.003,6.9228533583,2.2754318614,7.2872140614,0.003,0,0.003,6.7744855916999995,2.2266657348,7.131037465
2020-09-24 08:30:00,0.006,0,0.006,6.7799576945,2.228464328,7.1367975731,0.006,0,0.006,6.5220675748,2.1436999447,6.8653342893
2020-09-24 09:00:00,0.01,0,0.01,6.6849106789,2.1972238847,7.0367480831,0.01,0,0.01,6.4304644825,2.1135914643,6.7689099816
2020-09-24 09:30:00,0.018000000000000002,0,0.018000000000000002,5.9125563495,1.9433632931,6.2237435258,0.018000000000000002,0,0.018000000000000002,5.6868156563,1.8691659153,5.9861217435
2020-09-24 10:00:00,0.024,0,0.024,5.5126334391,1.8119149891,5.8027720411,0.024,0,0.024,5.3071939575,1.7443902969,5.5865199553
2020-09-24 10:30:00,0.029,0,0.029,5.1134634858,1.6807141702,5.3825931429,0.029,0,0.029,4.9207745828,1.6173803905000002,5.1797627187
2020-09-24 11:00:00,0.018000000000000002,0,0.018000000000000002,5.7021262233000005,1.8741982553,6.0022381298,0.018000000000000002,0,0.018000000000000002,5.4858587049,1.8031145596,5.7745881104
2020-09-24 11:30:00,0.01,0,0.01,6.5418037395,2.1501869084,6.8861091995,0.01,0,0.01,6.2915708779,2.0679393442,6.6227061873
2020-09-24 12:00:00,0.026000000000000002,0,0.026000000000000002,5.3759730369,1.7669968871,5.6589189862,0.026000000000000002,0,0.026000000000000002,5.1715484678,1.6998057805,5.4437352292
2020-09-24 12:30:00,0.015,0,0.015,6.1807598098,2.0315175074,6.5060629577,0.015,0,0.015,5.946688212,1.9545818937,6.2596718021
2020-09-24 13:00:00,0.014,0,0.014,6.9659288904,2.2895901041,7.3325567267,0.014,0,0.014,6.7036243621,2.2033747749,7.0564466969
2020-09-24 13:30:00,0.018000000000000002,0,0.018000000000000002,5.7941702958,1.9044516789000001,6.0991266271,0.018000000000000002,0,0.018000000000000002,5.5809129604,1.8343573825,5.8746452215
2020-09-24 14:00:00,0.023,0,0.023,4.9798241266000005,1.636789037,5.2419201332,0.023,0,0.023,4.800325466,1.5777906804000001,5.0529741747
2020-09-24 14:30:00,0.028,0,0.028,4.7413591819,1.5584094,4.990904402,0.028,0,0.028,4.5735984911,1.5032691274999999,4.8143142012
2020-09-24 15:00:00,0.031,0,0.031,4.4228385718,1.4537167383,4.6556195492,0.031,0,0.031,4.2653639072,1.4019573191,4.4898567444
2020-09-24 15:30:00,0.032,0,0.032,4.8516321884,1.5946543845,5.106981251,0.032,0,0.032,4.6759901295,1.5369236315,4.9220948732
2020-09-24 16:00:00,0.021,0,0.021,5.380605961,1.7685196556,5.6637957484,0.021,0,0.021,5.1869847471,1.7048794402,5.4599839443
2020-09-24 16:30:00,0.025,0,0.025,5.9576794774,1.958194548,6.2712415551,0.025,0,0.025,5.7424367441,1.8874476828,6.0446702569
2020-09-24 17:00:00,0.018000000000000002,0,0.018000000000000002,6.5869005402,2.16500951,6.933579516,0.018000000000000002,0,0.018000000000000002,6.3436611628,2.0850605929,6.6775380661
2020-09-24 17:30:00,0.01,0,0.01,7.4403047149,2.4455098975,7.8318996999,0.01,0,0.01,7.324777463,2.4075379261,7.7102920663
2020-09-24 18:00:00,0.002,0,0.002,8.4820028003,2.7878995005,8.9284240003,0.002,0,0.002,8.3979273047,2.7602652215,8.8399234786
2020-09-24 18:30:00,0.001,0,0.001,8.5573314219,2.8126588211,9.0077172862,0.001,0,0.001,8.4724430749,2.7847573708,8.9183611315
2020-09-24 19:00:00,0.0,0,0.0,8.5808004506,2.8203727177999998,9.0324215269,0.0,0,0.0,8.5431252798,2.807989488,8.9927634524
2020-09-24 19:30:00,0.0,0,0.0,8.9217975549,2.9324530459,9.3913658473,0.0,0,0.0,8.3570639133,2.7468340743,8.7969093825
2020-09-24 20:00:00,0.0,0,0.0,8.5974569943,2.8258474590000002,9.0499547308,0.0,0,0.0,8.1446121894,2.6770045695,8.5732759889
2020-09-24 20:30:00,0.0,0,0.0,8.162252053,2.6828025123,8.5918442663,0.0,0,0.0,7.8503533849,2.5802863777000002,8.2635298788
2020-09-24 21:00:00,0.0,0,0.0,7.6394279788,2.5109585493,8.0415031356,0.0,0,0.0,7.3472381609,2.4149204005,7.7339349062
2020-09-24 21:30:00,0.0,0,0.0,7.182105251,2.3606438377,7.5601107905,0.0,0,0.0,6.9079133463,2.2705213169,7.2714877329
2020-09-24 22:00:00,0.0,0,0.0,6.7779933583,2.2278186819,7.1347298509,0.0,0,0.0,6.5031959287,2.1374971346000002,6.8454693986
2020-09-24 22:30:00,0.0,0,0.0,6.2601382088,2.0576079254,6.5896191671,0.0,0,0.0,6.0290155834,1.9816415921,6.346332193
2020-09-24 23:00:00,0.0,0,0.0,5.5910851216,1.8377008101999999,5.8853527595,0.0,0,0.0,5.391694966,1.7721644353000001,5.6754683852
2020-09-24 23:30:00,0.0,0,0.0,5.0517789211,1.6604394343000002,5.3176620222,0.0,0,0.0,4.8796153398,1.6038520016,5.1364371998
2020-09-25 00:00:00,0.0,0,0.0,4.8984929096,1.6100567586999999,5.1563083259,0.0,0,0.0,4.7255579422,1.5532157837,4.9742715181
2020-09-25 00:30:00,0.0,0,0.0,4.9662978836,1.6323431759,5.2276819828,0.0,0,0.0,4.799738041,1.5775976031,5.0523558326
2020-09-25 01:00:00,0.0,0,0.0,4.7254114973,1.5531676496,4.9741173656,0.0,0,0.0,4.6060934617000004,1.5139497078000002,4.8485194333
2020-09-25 01:30:00,0.0,0,0.0,4.9123344205,1.6146062433,5.1708783373,0.0,0,0.0,4.7213393419,1.5518291968,4.9698308862000005
2020-09-25 02:00:00,0.0,0,0.0,4.6718593962,1.5355659252,4.9177467328,0.0,0,0.0,4.5247431575,1.4872111559,4.7628875342
2020-09-25 02:30:00,0.0,0,0.0,4.6842515962,1.5396390442999999,4.9307911539,0.0,0,0.0,4.5367345263,1.4911525282,4.7755100277
2020-09-25 03:00:00,0.0,0,0.0,4.4624102862,1.4667233319,4.6972739855,0.0,0,0.0,4.3880636681,1.4422867802,4.6190143875
2020-09-25 03:30:00,0.0,0,0.0,4.4624102862,1.4667233319,4.6972739855,0.0,0,0.0,4.3919196116,1.4435541675,4.6230732753
