Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-25 04:00:00,0.0,0,0.0,4.1808984404,1.3741948627,4.4009457267,0.0,0,0.0,4.0883943006,1.3437902223,4.303572948
2020-09-25 04:30:00,0.0,0,0.0,4.1624315745,1.3681250974,4.3815069205,0.0,0,0.0,3.9968517608000003,1.3137016445,4.2072123798
2020-09-25 05:00:00,0.0,0,0.0,4.1661249476,1.3693390505,4.3853946817,0.0,0,0.0,4.0349484954,1.3262234357,4.2473142057
2020-09-25 05:30:00,0.0,0,0.0,4.2987487362,1.4129303817,4.5249986696,0.0,0,0.0,4.1404332475,1.3608945970000002,4.3583507868
2020-09-25 06:00:00,0.0,0,0.0,4.5713870086,1.5025422484000002,4.8119863249,0.0,0,0.0,4.4029164714,1.4471686606,4.6346489173
2020-09-25 06:30:00,0.0,0,0.0,5.1355210489,1.6879641406,5.4058116304,0.0,0,0.0,4.9490134369,1.626662053,5.2094878283
2020-09-25 07:00:00,0.0,0,0.0,6.0104526233,1.9755402422000001,6.326792235,0.0,0,0.0,5.8329084262,1.9171842866,6.1399036065
2020-09-25 07:30:00,0.0,0,0.0,6.7081677738,2.2048681221,7.0612292356,0.0,0,0.0,6.4216633088,2.1106986584,6.7596455882
2020-09-25 08:00:00,0.002,0,0.002,7.0205340784,2.3075379614,7.390035872,0.002,0,0.002,6.7537983579,2.2198661698,7.1092614294
2020-09-25 08:30:00,0.005,0,0.005,6.8353928466,2.2466849813,7.1951503648,0.005,0,0.005,6.5723284503,2.1602198956,6.918240474
2020-09-25 09:00:00,0.009000000000000001,0,0.009000000000000001,6.543075671,2.1506049721,6.8874480748,0.009000000000000001,0,0.009000000000000001,6.29316433,2.0684630866,6.6243835053
2020-09-25 09:30:00,0.017,0,0.017,6.1075195911,2.0074446117,6.4289679906,0.017,0,0.017,5.8745464946,1.9308700579,6.1837331522
2020-09-25 10:00:00,0.022,0,0.022,5.9671773338000005,1.9613163424,6.2812392988,0.022,0,0.022,5.4828853799,1.8021372749,5.7714582946
2020-09-25 10:30:00,0.036000000000000004,0,0.036000000000000004,5.5007704153,1.8080158016999999,5.7902846476,0.036000000000000004,0,0.036000000000000004,5.0018978151,1.6440443075,5.2651555948
2020-09-25 11:00:00,0.044,0,0.044,5.2956672633,1.7406016558,5.5743865929,0.044,0,0.044,4.8091299306,1.5806845679000001,5.0622420322
2020-09-25 11:30:00,0.042,0,0.042,4.7909832689,1.5747200487000002,5.0431402831,0.042,0,0.042,4.5303847414,1.4890654549,4.7688260436
2020-09-25 12:00:00,0.034,0,0.034,4.7684853839,1.5673253515,5.0194582988,0.034,0,0.034,4.5854272896,1.5071570655,4.826765568
2020-09-25 12:30:00,0.038,0,0.038,4.7995419035,1.5775331358,5.0521493722,0.038,0,0.038,4.6165111237000005,1.5173738278,4.8594853934
2020-09-25 13:00:00,0.043000000000000003,0,0.043000000000000003,4.7995419035,1.5775331358,5.0521493722,0.043000000000000003,0,0.043000000000000003,4.6165111237000005,1.5173738278,4.8594853934
2020-09-25 13:30:00,0.027,0,0.027,4.9526804829,1.6278673528,5.2133478767,0.027,0,0.027,4.7663528829,1.5666244323,5.017213561
2020-09-25 14:00:00,0.029,0,0.029,5.1839024934,1.7038663524,5.4567394667,0.029,0,0.029,4.9935827068,1.6413112636,5.2564028493
2020-09-25 14:30:00,0.032,0,0.032,4.8064675953,1.5798095006000001,5.059439574,0.032,0,0.032,4.9043572873,1.6119842864,5.162481355
2020-09-25 15:00:00,0.03,0,0.03,5.0964446143,1.6751203377000001,5.3646785414,0.03,0,0.03,5.1783079693,1.7020275212,5.450850494
2020-09-25 15:30:00,0.029,0,0.029,4.7211353063,1.5517621336,4.9696161119,0.029,0,0.029,4.7805340143,1.5712855448,5.0321410676
2020-09-25 16:00:00,0.028,0,0.028,5.2443036084,1.7237192388,5.5203195876999995,0.028,0,0.028,5.2776252521,1.7346715335,5.5553950022
2020-09-25 16:30:00,0.019,0,0.019,6.5496844495,2.1527771725,6.8944046836,0.019,0,0.019,6.5268821565,2.1452824212,6.87040227
2020-09-25 17:00:00,0.02,0,0.02,6.3957784331,2.1021907112,6.7323983506000005,0.02,0,0.02,6.397378796,2.1027167251,6.7340829432
2020-09-25 17:30:00,0.015,0,0.015,7.1165268976,2.3390892753,7.4910809448,0.015,0,0.015,7.0864247379,2.3291951739,7.4593944609000005
2020-09-25 18:00:00,0.008,0,0.008,7.6513831477,2.5148880233,8.0540875239,0.008,0,0.008,7.4187671134,2.4384308302,7.8092285405
2020-09-25 18:30:00,0.002,0,0.002,7.9283937052999995,2.6059369905,8.3456775845,0.002,0,0.002,7.629826459,2.5078026824,8.0313962727
2020-09-25 19:00:00,0.0,0,0.0,8.0923188562,2.6598165821,8.518230375,0.0,0,0.0,7.9120366332,2.6005606809,8.3284596139
2020-09-25 19:30:00,0.0,0,0.0,8.2981594981,2.7274731293,8.7349047348,0.0,0,0.0,8.1911889062,2.692313596,8.6223041118
2020-09-25 20:00:00,0.0,0,0.0,8.2043258361,2.696631496,8.6361324591,0.0,0,0.0,8.0831658857,2.6568081461,8.5085956691
2020-09-25 20:30:00,0.0,0,0.0,7.9458196606,2.6116646251,8.3640206954,0.0,0,0.0,7.8222030559,2.571033812,8.2338979536
2020-09-25 21:00:00,0.0,0,0.0,7.6159645447,2.5032464914,8.0168047839,0.0,0,0.0,7.4903559603,2.4619609463,7.8845852214
2020-09-25 21:30:00,0.0,0,0.0,7.0231641629,2.3084024284,7.392804382,0.0,0,0.0,6.7998524804,2.2350034279,7.157739453
2020-09-25 22:00:00,0.0,0,0.0,6.5342169067,2.147693237,6.8781230596,0.0,0,0.0,6.286799078,2.0663709294,6.61768324
2020-09-25 22:30:00,0.0,0,0.0,6.2290655637,2.0473948409,6.5569111197000005,0.0,0,0.0,6.0115988425,1.9759169863000001,6.3279987816
2020-09-25 23:00:00,0.0,0,0.0,5.8026042054,1.907223771,6.1080044268,0.0,0,0.0,5.5722960769,1.8315251498,5.8655748178
2020-09-25 23:30:00,0.0,0,0.0,5.2658816878,1.7308116105,5.5430333556,0.0,0,0.0,5.0678753543,1.665730076,5.3346056361
2020-09-26 00:00:00,0.0,0,0.0,4.9164467248,1.6159578924,5.1752070787,0.0,0,0.0,4.7355579895,1.5565026403000002,4.9847978837
2020-09-26 00:30:00,0.0,0,0.0,4.8983191503,1.6099996468,5.1561254214,0.0,0,0.0,4.7154137536,1.5498815502,4.9635934249
2020-09-26 01:00:00,0.0,0,0.0,4.5998637945,1.5119021152,4.841961889,0.0,0,0.0,4.4285443282,1.4555921298,4.6616256086
2020-09-26 01:30:00,0.0,0,0.0,4.6905187795,1.5416989679,4.937388189,0.0,0,0.0,4.5183002403,1.4850934714,4.7561055161
2020-09-26 02:00:00,0.0,0,0.0,4.4856275613,1.4743544812,4.7217132224,0.0,0,0.0,4.32180377,1.4205082049,4.5492671263
2020-09-26 02:30:00,0.0,0,0.0,4.5307036293,1.4891702682,4.7691617151,0.0,0,0.0,4.3628182135,1.4339890006,4.5924402248
2020-09-26 03:00:00,0.0,0,0.0,4.2595850929,1.4000579147,4.483773782,0.0,0,0.0,4.1033320091,1.3487000096,4.3192968516
2020-09-26 03:30:00,0.0,0,0.0,4.2053521052,1.3822323937,4.4266864266,0.0,0,0.0,4.0487630209,1.3307640506,4.2618558115
2020-09-26 04:00:00,0.0,0,0.0,4.0382769082,1.327317432,4.2508177981,0.0,0,0.0,3.8930582004,1.279586351,4.0979560005
2020-09-26 04:30:00,0.0,0,0.0,4.1339873684,1.358775939,4.351565651,0.0,0,0.0,3.9812213186000003,1.3085641666,4.1907592827
2020-09-26 05:00:00,0.0,0,0.0,3.9894531671999998,1.3112698444,4.1994243865,0.0,0,0.0,3.8427858068000003,1.2630626142999999,4.0450376914
2020-09-26 05:30:00,0.0,0,0.0,4.0543789358,1.3326099126,4.2677673009,0.0,0,0.0,3.9085793849,1.2846879176,4.1142940893
2020-09-26 06:00:00,0.0,0,0.0,4.2899074135,1.4100243795,4.5156920142,0.0,0,0.0,4.1335871954,1.3586444085,4.3511444162
2020-09-26 06:30:00,0.0,0,0.0,4.708554538,1.547627035,4.9563731979,0.0,0,0.0,4.5331112492,1.4899616146,4.7716960518
2020-09-26 07:00:00,0.0,0,0.0,4.9261575023,1.6191496706000001,5.1854289497,0.0,0,0.0,4.741010676,1.5582948517,4.9905375536
2020-09-26 07:30:00,0.0,0,0.0,5.377863986,1.767618412,5.660909459,0.0,0,0.0,5.1767994223,1.7015316858,5.4492625498
2020-09-26 08:00:00,0.001,0,0.001,5.9763102299,1.9643181802,6.2908528736000004,0.001,0,0.001,5.7861618991,1.9018194462,6.0906967359
2020-09-26 08:30:00,0.006,0,0.006,6.0759895114,1.9970811756,6.3957784331,0.006,0,0.006,5.9593647455,1.9587484688,6.2730155216
2020-09-26 09:00:00,0.009000000000000001,0,0.009000000000000001,6.00201641,1.972767393,6.3179120105,0.009000000000000001,0,0.009000000000000001,5.9197357694,1.9457230543000001,6.2313008099000005
2020-09-26 09:30:00,0.014,0,0.014,6.0073420679,1.9745178521,6.3235179662,0.014,0,0.014,5.9617664418,1.9595378682,6.2755436229
2020-09-26 10:00:00,0.023,0,0.023,5.7995390644,1.9062163078,6.1047779625,0.023,0,0.023,5.753580707,1.8911105262999999,6.0564007442
2020-09-26 10:30:00,0.024,0,0.024,5.265331779,1.7306308643000001,5.5424545043,0.024,0,0.024,5.2248672443,1.7173308149,5.4998602572
2020-09-26 11:00:00,0.028,0,0.028,4.7979454896,1.5770084199999999,5.0504689365,0.028,0,0.028,4.6145392185,1.5167256939,4.8574097037
2020-09-26 11:30:00,0.04,0,0.04,4.7979454896,1.5770084199999999,5.0504689365,0.04,0,0.04,4.6145392185,1.5167256939,4.8574097037
2020-09-26 12:00:00,0.029,0,0.029,4.6085715067,1.5147642018,4.8511279018,0.029,0,0.029,4.4333194191,1.4571616262,4.6666520201
2020-09-26 12:30:00,0.036000000000000004,0,0.036000000000000004,4.25270317,1.397795936,4.4765296527,0.036000000000000004,0,0.036000000000000004,4.0898850767,1.3442802167,4.305142186
2020-09-26 13:00:00,0.043000000000000003,0,0.043000000000000003,4.0636859203,1.3356689704,4.2775641267,0.043000000000000003,0,0.043000000000000003,3.9110659863,1.285505224,4.1169115645
2020-09-26 13:30:00,0.04,0,0.04,3.9764350387,1.3069909925,4.1857210934,0.04,0,0.04,3.8268848529,1.2578362235,4.0282998452
2020-09-26 14:00:00,0.041,0,0.041,3.5606677778,1.1703349024,3.748071345,0.041,0,0.041,3.4287100667,1.1269625001999999,3.6091684913
2020-09-26 14:30:00,0.037,0,0.037,3.4019616597,1.118170724,3.5810122734,0.037,0,0.037,3.2758413409,1.0767169798,3.4482540431
2020-09-26 15:00:00,0.033,0,0.033,3.5381922707999998,1.1629475605,3.7244129166,0.033,0,0.033,3.4060993039,1.1195307019,3.5853676883
2020-09-26 15:30:00,0.033,0,0.033,3.7930399566,1.246711944,3.9926736385,0.033,0,0.033,3.6504506752,1.1998451137,3.8425796581
2020-09-26 16:00:00,0.028,0,0.028,4.1206677938,1.3543980065,4.3375450461,0.028,0,0.028,3.9657343595,1.3034738493,4.1744572205
2020-09-26 16:30:00,0.026000000000000002,0,0.026000000000000002,4.7479057624,1.560561157,4.9977955394,0.026000000000000002,0,0.026000000000000002,4.5693236165,1.5018640442,4.8098143332
2020-09-26 17:00:00,0.021,0,0.021,5.4679878203,1.7972406839000001,5.755776653,0.021,0,0.021,5.2617802435,1.729463531,5.5387160458
2020-09-26 17:30:00,0.016,0,0.016,6.4628877115,2.1242484643,6.8030396964,0.016,0,0.016,6.3624311203,2.0912299795,6.6972959161
2020-09-26 18:00:00,0.008,0,0.008,7.1414166062,2.3472701269,7.5172806381,0.008,0,0.008,7.0048114911,2.3023701969,7.3734857801
2020-09-26 18:30:00,0.001,0,0.001,7.7108799243,2.5344436680999998,8.1167157098,0.001,0,0.001,7.6043983597,2.4994448703,8.0046298523
2020-09-26 19:00:00,0.0,0,0.0,7.8253544185,2.5720696147,8.2372151773,0.0,0,0.0,7.6972924707,2.529977688,8.1024131271
2020-09-26 19:30:00,0.0,0,0.0,7.9097027293,2.5997935638,8.326002873,0.0,0,0.0,7.7797327198,2.5570744875,8.1891923366
2020-09-26 20:00:00,0.0,0,0.0,7.7992569508,2.5634917918999998,8.2097441587,0.0,0,0.0,7.6691892016,2.5207405902,8.0728307385
2020-09-26 20:30:00,0.0,0,0.0,7.5645140101,2.4863355185,7.9626463264,0.0,0,0.0,7.3926436477,2.4298444622,7.7817301554
2020-09-26 21:00:00,0.0,0,0.0,6.9920855942,2.2981873969,7.3600900991,0.0,0,0.0,6.7274251131,2.2111977035,7.0815001191
2020-09-26 21:30:00,0.0,0,0.0,6.545601105,2.1514350421,6.8901064264,0.0,0,0.0,6.2983836919,2.0701786079,6.6298775705
2020-09-26 22:00:00,0.0,0,0.0,6.3193114903,2.0770572425,6.6519068319,0.0,0,0.0,6.0817545039,1.998976037,6.4018468463
2020-09-26 22:30:00,0.0,0,0.0,6.112463834,2.0090697057,6.4341724569,0.0,0,0.0,5.8784883304,1.9321656767,6.1878824531
2020-09-26 23:00:00,0.0,0,0.0,5.6397239142,1.8536876082,5.9365514886,0.0,0,0.0,5.4463452393,1.7901271115,5.7329949887
2020-09-26 23:30:00,0.0,0,0.0,5.1440727726,1.6907749562,5.4148134449,0.0,0,0.0,4.9534574636,1.6281227339000002,5.2141657511
2020-09-27 00:00:00,0.0,0,0.0,4.8555993642,1.5959583321,5.1111572255,0.0,0,0.0,4.7007399751,1.5450585124,4.9481473422
2020-09-27 00:30:00,0.0,0,0.0,4.7994329749,1.5774973327000001,5.0520347104,0.0,0,0.0,4.6494977542,1.5282160088999999,4.8942081623
2020-09-27 01:00:00,0.0,0,0.0,4.5608469252,1.4990778905,4.8008915002,0.0,0,0.0,4.3913706900000005,1.4433737458,4.6224954632
2020-09-27 01:30:00,0.0,0,0.0,4.5775847541,1.5045793488,4.8185102674,0.0,0,0.0,4.4136905376,1.4507099249,4.6459900396
2020-09-27 02:00:00,0.0,0,0.0,4.5106916875,1.482592661,4.7480965131,0.0,0,0.0,4.3435648233,1.4276607172,4.5721734983
2020-09-27 02:30:00,0.0,0,0.0,4.4819137846,1.4731338218,4.7178039837,0.0,0,0.0,4.3185415043,1.41943595,4.5458331624
2020-09-27 03:00:00,0.0,0,0.0,4.3015979944,1.4138668876,4.5279978888,0.0,0,0.0,4.14357737,1.3619280201000001,4.3616603895
2020-09-27 03:30:00,0.0,0,0.0,4.1586611943,1.3668858334,4.3775380993,0.0,0,0.0,4.0122778383,1.318771951,4.2234503561
2020-09-27 04:00:00,0.0,0,0.0,4.155000401,1.3656825888,4.3736846326,0.0,0,0.0,4.0087490099,1.3176120812,4.2197357999
2020-09-27 04:30:00,0.0,0,0.0,4.1239985102,1.3554927601,4.3410510634,0.0,0,0.0,3.9758505755,1.3067988887,4.1851058689
2020-09-27 05:00:00,0.0,0,0.0,4.0188428478,1.3209297653,4.2303608924,0.0,0,0.0,3.8764523365,1.2741282675,4.0804761437
2020-09-27 05:30:00,0.0,0,0.0,4.062208966,1.335183519,4.2760094378,0.0,0,0.0,3.9157407048,1.2870417297,4.1218323209
2020-09-27 06:00:00,0.0,0,0.0,4.1267092217,1.3563837279,4.3439044439,0.0,0,0.0,3.9783269751,1.3076128419,4.1877126054
2020-09-27 06:30:00,0.0,0,0.0,4.3580967643,1.4324371352,4.5874702782,0.0,0,0.0,4.2010035146,1.380803081,4.4221089627
2020-09-27 07:00:00,0.0,0,0.0,4.5715489207,1.5025954663,4.8121567587000005,0.0,0,0.0,4.405256628,1.4479378328,4.63711224
2020-09-27 07:30:00,0.0,0,0.0,4.813374529,1.5820796999,5.0667100305,0.0,0,0.0,4.6349694333,1.5234407807,4.8789151929
2020-09-27 08:00:00,0.001,0,0.001,5.147814522,1.6920048098,5.4187521284,0.001,0,0.001,4.9562205003,1.6290309002,5.2170742108
2020-09-27 08:30:00,0.006,0,0.006,5.4542364801,1.7927208369,5.741301558,0.006,0,0.006,5.2137831757,1.7136876577,5.4881928166
2020-09-27 09:00:00,0.012,0,0.012,5.5616158013,1.828014713,5.8543324224,0.012,0,0.012,5.3820029466,1.7689788226,5.6652662596
2020-09-27 09:30:00,0.017,0,0.017,5.7453646547,1.8884100405000002,6.0477522681,0.017,0,0.017,5.5771060513,1.8331061119,5.8706379487
2020-09-27 10:00:00,0.023,0,0.023,5.5803212572,1.834162899,5.874022376,0.023,0,0.023,5.487272474,1.8035792430000002,5.7760762885
2020-09-27 10:30:00,0.027,0,0.027,5.2991411337,1.7417434617,5.5780432986,0.027,0,0.027,5.2268486931,1.7179820856,5.5019459928
2020-09-27 11:00:00,0.033,0,0.033,4.8252059602,1.5859685033000002,5.0791641686,0.033,0,0.033,4.7005770757,1.5450049699,4.9479758692
2020-09-27 11:30:00,0.036000000000000004,0,0.036000000000000004,4.6472941699,1.5274917257,4.8918885999,0.036000000000000004,0,0.036000000000000004,4.4754215039,1.4709999123,4.7109700041
2020-09-27 12:00:00,0.036000000000000004,0,0.036000000000000004,4.6390761431000005,1.5247905909,4.8832380454,0.036000000000000004,0,0.036000000000000004,4.4635713145,1.4671049434,4.6984961206
2020-09-27 12:30:00,0.041,0,0.041,4.6227322345,1.519418608,4.8660339311000005,0.041,0,0.041,4.4675213777,1.4684032664,4.7026540817
2020-09-27 13:00:00,0.043000000000000003,0,0.043000000000000003,4.4280684646,1.4554357209,4.6611246995,0.043000000000000003,0,0.043000000000000003,4.2599372188,1.4001736529,4.4841444408
2020-09-27 13:30:00,0.043000000000000003,0,0.043000000000000003,3.9875822925,1.3106549176,4.1974550448,0.043000000000000003,0,0.043000000000000003,3.8386662625,1.2617085856,4.040701329
2020-09-27 14:00:00,0.047,0,0.047,3.9405418884000003,1.2951934845,4.1479388299,0.047,0,0.047,3.7930215276,1.2467058867,3.9926542396
2020-09-27 14:30:00,0.044,0,0.044,3.9646957526,1.3031324757,4.1733639501,0.044,0,0.044,3.7963371059,1.2477956646,3.996144322
2020-09-27 15:00:00,0.038,0,0.038,3.9618511015999998,1.3021974842000001,4.1703695806,0.038,0,0.038,3.8158346806,1.2542042075,4.0166680848
2020-09-27 15:30:00,0.032,0,0.032,4.1727027916,1.3715010832,4.392318728,0.032,0,0.032,4.0186697466,1.3208728697,4.2301786807
2020-09-27 16:00:00,0.029,0,0.029,4.7066428562,1.5469986956000001,4.9543609013,0.029,0,0.029,4.5303847414,1.4890654549,4.7688260436
2020-09-27 16:30:00,0.025,0,0.025,5.5737009606,1.8319869128000001,5.8670536428,0.025,0,0.025,5.4679878203,1.7972406839000001,5.755776653
2020-09-27 17:00:00,0.02,0,0.02,6.4702448398,2.1266666355,6.8107840419,0.02,0,0.02,6.410589442,2.1070588544,6.7479888863
2020-09-27 17:30:00,0.014,0,0.014,7.2793180055,2.392596125,7.6624400058,0.014,0,0.014,7.1894604047,2.3630613598,7.5678530576
2020-09-27 18:00:00,0.008,0,0.008,7.876125712,2.5887573319,8.2906586442,0.008,0,0.008,7.749725667,2.5472116462,8.1576059653
2020-09-27 18:30:00,0.002,0,0.002,7.9554113077,2.614817247,8.374117166,0.002,0,0.002,7.808963121,2.5666820558,8.21996118
2020-09-27 19:00:00,0.0,0,0.0,8.0659860894,2.6511614202000002,8.4905116731,0.0,0,0.0,7.9302260765,2.6065392618,8.3476063963
2020-09-27 19:30:00,0.0,0,0.0,8.264337638,2.7163564215,8.6993027769,0.0,0,0.0,8.0749491752,2.654107444,8.4999465002
2020-09-27 20:00:00,0.0,0,0.0,8.0291366046,2.6390495802,8.4517227416,0.0,0,0.0,7.7246115192,2.538957025,8.1311700202
2020-09-27 20:30:00,0.0,0,0.0,7.7108799243,2.5344436680999998,8.1167157098,0.0,0,0.0,7.4238308159,2.4400951887,7.8145587536
2020-09-27 21:00:00,0.0,0,0.0,7.2623916083,2.3870326872,7.6446227455999995,0.0,0,0.0,6.984394769,2.2956595449,7.3519944937
2020-09-27 21:30:00,0.0,0,0.0,6.7330880879,2.2130590332,7.0874611451,0.0,0,0.0,6.4530828144,2.1210257505,6.792718752
2020-09-27 22:00:00,0.0,0,0.0,6.1889482186,2.0342089072,6.5146823354,0.0,0,0.0,5.9571190377,1.9580103403,6.2706516186
2020-09-27 22:30:00,0.0,0,0.0,5.8475259304,1.9219888279,6.155290453,0.0,0,0.0,5.6279102538,1.8498046458,5.9241160566
2020-09-27 23:00:00,0.0,0,0.0,5.4468645428,1.7902977983000001,5.733541624,0.0,0,0.0,5.264403088,1.7303256183,5.5414769348
2020-09-27 23:30:00,0.0,0,0.0,4.9139864505,1.6151492393,5.1726173163,0.0,0,0.0,4.8465375515,1.5929798583,5.1016184753
2020-09-28 00:00:00,0.0,0,0.0,4.6637150854,1.5328890197,4.9091737741,0.0,0,0.0,4.520299789,1.4857506913,4.7582103042
2020-09-28 00:30:00,0.0,0,0.0,4.827609631,1.5867585517,5.0816943484,0.0,0,0.0,4.5611789767,1.4991870305,4.8012410281
2020-09-28 01:00:00,0.0,0,0.0,4.6103963089,1.5153639853,4.8530487462,0.0,0,0.0,4.3871942132,1.4420010042,4.6180991718
2020-09-28 01:30:00,0.0,0,0.0,4.7270266693,1.553698531,4.9758175467,0.0,0,0.0,4.5164359474,1.484480708,4.7541431025000005
2020-09-28 02:00:00,0.0,0,0.0,4.6454331679,1.5268800439999999,4.8899296504,0.0,0,0.0,4.4077688984,1.4487635762,4.6397567351
2020-09-28 02:30:00,0.0,0,0.0,4.6227006419,1.5194082240000002,4.8660006757000005,0.0,0,0.0,4.4155564759,1.4513232292,4.6479541852
2020-09-28 03:00:00,0.0,0,0.0,4.2256062571,1.3888896114,4.4480065864,0.0,0,0.0,4.0733433853,1.3388432257,4.2877298793
2020-09-28 03:30:00,0.0,0,0.0,4.1312654679,1.3578812936,4.3487004926,0.0,0,0.0,3.9828503124,1.309099591,4.192474013
2020-09-28 04:00:00,0.0,0,0.0,4.0616689298,1.3350060177,4.2754409788,0.0,0,0.0,3.9150650838,1.2868196638,4.1211211408
2020-09-28 04:30:00,0.0,0,0.0,4.1262396107,1.3562293742,4.3434101166,0.0,0,0.0,3.9777198047,1.3074132747,4.1870734786
2020-09-28 05:00:00,0.0,0,0.0,3.9900567176,1.3114682218,4.2000597028,0.0,0,0.0,3.8435249422,1.2633055564,4.0458157286
2020-09-28 05:30:00,0.0,0,0.0,4.1886932579,1.3767568953,4.4091507978,0.0,0,0.0,4.0363978063,1.3266998011,4.2488397961
2020-09-28 06:00:00,0.0,0,0.0,4.4129388968,1.4504628725,4.6451988388,0.0,0,0.0,4.2558943524,1.398844827,4.479888792
2020-09-28 06:30:00,0.0,0,0.0,5.0838612133,1.6709843737,5.3514328561,0.0,0,0.0,4.8951263225,1.6089502150000001,5.15276455
2020-09-28 07:00:00,0.0,0,0.0,5.8313850702,1.9166835837,6.1383000738,0.0,0,0.0,5.6133635038000005,1.8450233603,5.9088036883
2020-09-28 07:30:00,0.0,0,0.0,6.7222946054,2.2095113871,7.0760995846,0.0,0,0.0,6.474316337,2.1280048719,6.8150698284
2020-09-28 08:00:00,0.001,0,0.001,7.2451325014,2.3813598931,7.6264552646,0.001,0,0.001,6.9720015817,2.2915861012,7.3389490334
2020-09-28 08:30:00,0.002,0,0.002,7.3245543402,2.4074645891,7.7100572002,0.002,0,0.002,7.0478876813,2.3165286559,7.4188291382
2020-09-28 09:00:00,0.003,0,0.003,7.070413539,2.3239325473,7.4425405673,0.003,0,0.003,6.8017401386,2.2356238711,7.1597264617
2020-09-28 09:30:00,0.003,0,0.003,7.090789783,2.3306298948,7.4639892453,0.003,0,0.003,6.8225050376,2.2424489634,7.1815842501
2020-09-28 10:00:00,0.006,0,0.006,7.2163437385,2.3718974844,7.5961513037,0.006,0,0.006,6.9411958284,2.2814607397,7.3065219246
2020-09-28 10:30:00,0.017,0,0.017,6.9700217784,2.2909353713,7.3368650299,0.017,0,0.017,6.7060244129,2.2041636335,7.0589730662
2020-09-28 11:00:00,0.025,0,0.025,6.5489436686,2.1525336896,6.8936249144,0.025,0,0.025,6.3028836639,2.0716576771,6.634614383
2020-09-28 11:30:00,0.03,0,0.03,5.7281196987000005,1.8827418974999999,6.0295996829,0.03,0,0.03,5.5121575754,1.8117585803,5.8022711319999996
2020-09-28 12:00:00,0.028,0,0.028,5.2658899151,1.7308143147,5.5430420159,0.028,0,0.028,5.0701928036,1.6664917847,5.3370450564
2020-09-28 12:30:00,0.015,0,0.015,6.3096438235,2.0738796341,6.6417303405,0.015,0,0.015,6.0700474686,1.9951281206,6.3895236512
2020-09-28 13:00:00,0.011,0,0.011,6.6765129692,2.194463691,7.0279083886,0.011,0,0.011,6.4230869507,2.1111665869,6.7611441586000005
2020-09-28 13:30:00,0.011,0,0.011,6.6882673934,2.1983271834,7.0402814668,0.011,0,0.011,6.4343852567,2.1148801605,6.7730371123
2020-09-28 14:00:00,0.008,0,0.008,6.6747332523,2.1938787263,7.0260350024,0.008,0,0.008,6.4246494683,2.1116801616,6.7627889141
2020-09-28 14:30:00,0.009000000000000001,0,0.009000000000000001,6.4554667399,2.1218093089,6.7952281472,0.009000000000000001,0,0.009000000000000001,6.2154939064,2.0429340529,6.5426251646
2020-09-28 15:00:00,0.008,0,0.008,6.2758245962,2.0627637917,6.6061311539,0.008,0,0.008,6.0469986875,1.9875523526,6.3652617763
2020-09-28 15:30:00,0.006,0,0.006,6.6125596605,2.1734432549,6.9605891162999995,0.006,0,0.006,6.3640729486,2.0917696224,6.6990241564
2020-09-28 16:00:00,0.004,0,0.004,7.0945986667,2.3318818144,7.4679985965,0.004,0,0.004,6.8985846419,2.26745512,7.2616680441
2020-09-28 16:30:00,0.004,0,0.004,7.6388701718,2.510775207,8.0409159703,0.004,0,0.004,7.5804426075,2.4915709953,7.979413271
2020-09-28 17:00:00,0.002,0,0.002,8.1581456723,2.6814528102,8.5875217603,0.002,0,0.002,8.0914549959,2.6595326449,8.5173210483
2020-09-28 17:30:00,0.001,0,0.001,8.7680442361,2.8819167739,9.2295202486,0.001,0,0.001,8.6853851424,2.8547480437,9.1425106762
2020-09-28 18:00:00,0.001,0,0.001,9.0440787138,2.9726449192,9.5200828567,0.001,0,0.001,8.9513869929,2.9421786239000003,9.4225126242
2020-09-28 18:30:00,0.0,0,0.0,9.1181001914,2.9969746023,9.5980002015,0.0,0,0.0,9.0479241264,2.9739088452,9.5241306594
2020-09-28 19:00:00,0.0,0,0.0,9.02815604,2.9674113894,9.5033221474,0.0,0,0.0,8.9479674224,2.9410546654000003,9.4189130762
2020-09-28 19:30:00,0.0,0,0.0,8.8922973002,2.9227567811,9.3603129476,0.0,0,0.0,8.7601836007,2.879333108,9.2212458954
2020-09-28 20:00:00,0.0,0,0.0,8.5210377695,2.8007296745,8.9695134416,0.0,0,0.0,8.204420943,2.6966627562000003,8.6362325716
2020-09-28 20:30:00,0.0,0,0.0,8.1581361287,2.6814496734,8.5875117144,0.0,0,0.0,7.8503533849,2.5802863777000002,8.2635298788
2020-09-28 21:00:00,0.0,0,0.0,7.6364355666,2.5099749909,8.038353228,0.0,0,0.0,7.3507518511,2.4160752946,7.7376335275
2020-09-28 21:30:00,0.0,0,0.0,7.0956589935,2.3322303269,7.46911473,0.0,0,0.0,6.8312871241,2.2453354956,7.1908285517
2020-09-28 22:00:00,0.0,0,0.0,6.533032513,2.1473039456,6.8768763295,0.0,0,0.0,6.2840212322,2.0654578956,6.6147591918
2020-09-28 22:30:00,0.0,0,0.0,6.1404180256,2.0182578042,6.4635979217,0.0,0,0.0,5.9134606879,1.9436605347,6.2246954609
2020-09-28 23:00:00,0.0,0,0.0,5.575354307,1.8325303415,5.8687940074,0.0,0,0.0,5.3756531617,1.7668917492,5.6585822755
2020-09-28 23:30:00,0.0,0,0.0,5.0305697511,1.6534683172,5.2953365802,0.0,0,0.0,4.8445123338,1.5923142015,5.0994866671
2020-09-29 00:00:00,0.0,0,0.0,4.7685597581,1.5673497970999999,5.0195365875,0.0,0,0.0,4.5935798276,1.5098366751999999,4.8353471869
2020-09-29 00:30:00,0.0,0,0.0,4.7356962072,1.5565480701999999,4.984943376,0.0,0,0.0,4.5605803626,1.4989902756,4.800610908
2020-09-29 01:00:00,0.0,0,0.0,4.6552258887,1.5300987556,4.9002377776,0.0,0,0.0,4.4816008203,1.4730309554,4.7174745477
2020-09-29 01:30:00,0.0,0,0.0,4.7049092119,1.5464288743,4.9525360125,0.0,0,0.0,4.5357762172000005,1.4908375473,4.7745012813
2020-09-29 02:00:00,0.0,0,0.0,4.6141199583,1.5165878897,4.8569683772,0.0,0,0.0,4.4469434016000005,1.4616396127,4.6809930543
2020-09-29 02:30:00,0.0,0,0.0,4.5028916045,1.4800288977,4.7398858995,0.0,0,0.0,4.3354639524,1.4249980897,4.5636462657
2020-09-29 03:00:00,0.0,0,0.0,4.4613637812,1.4663793623,4.6961724012,0.0,0,0.0,4.2956269917,1.411904314,4.5217126228
2020-09-29 03:30:00,0.0,0,0.0,4.327871196,1.4225024714,4.5556538905,0.0,0,0.0,4.1687043523,1.3701868598,4.3881098446
2020-09-29 04:00:00,0.0,0,0.0,4.1939382888,1.3784808536,4.4146718829000005,0.0,0,0.0,4.0447922251,1.3294589132,4.2576760265
2020-09-29 04:30:00,0.0,0,0.0,4.2314910382,1.3908238455,4.4542010929,0.0,0,0.0,4.0783883297,1.3405014187,4.293040347
2020-09-29 05:00:00,0.0,0,0.0,4.1237829565,1.355421911,4.3408241647,0.0,0,0.0,3.9745753531,1.3063797434,4.1837635295
2020-09-29 05:30:00,0.0,0,0.0,4.2063186416,1.3825500788,4.4277038332,0.0,0,0.0,4.0553059814,1.3329146177,4.2687431383
2020-09-29 06:00:00,0.0,0,0.0,4.5402130039,1.4922958485,4.7791715831,0.0,0,0.0,4.3729716166,1.4373262628,4.6031280175
2020-09-29 06:30:00,0.0,0,0.0,5.111203298,1.6799712824,5.3802139979,0.0,0,0.0,4.9205590291,1.6173095415,5.1795358201
2020-09-29 07:00:00,0.0,0,0.0,5.8792603748,1.9324194354,6.1886951313,0.0,0,0.0,5.6592474869,1.8601046962,5.9571026178
2020-09-29 07:30:00,0.0,0,0.0,6.7783583188000005,2.2279386386,7.1351140197,0.0,0,0.0,6.5222689777,2.1437661427,6.8655462923
2020-09-29 08:00:00,0.001,0,0.001,7.1246823973,2.3417698585,7.4996656814,0.001,0,0.001,6.9903144337,2.2976052446,7.3582257197
2020-09-29 08:30:00,0.005,0,0.005,6.9188591972,2.2741190441,7.2830096813,0.005,0,0.005,6.9127157516,2.2720997912,7.2765428964
2020-09-29 09:00:00,0.008,0,0.008,6.50236037,2.1372224998,6.8445898632,0.008,0,0.008,6.5389850866,2.149260462,6.8831421965
2020-09-29 09:30:00,0.011,0,0.011,6.2738619055000004,2.0621186864,6.6040651637,0.011,0,0.011,6.3061936476,2.0727456161,6.6380985764
2020-09-29 10:00:00,0.018000000000000002,0,0.018000000000000002,5.8054995362,1.9081754202,6.1110521434,0.018000000000000002,0,0.018000000000000002,5.8784883304,1.9321656767,6.1878824531
2020-09-29 10:30:00,0.025,0,0.025,5.3561134636,1.7604693610000002,5.6380141722,0.025,0,0.025,5.5287752866,1.8172205578,5.8197634596
2020-09-29 11:00:00,0.017,0,0.017,5.3841686856,1.7696906666,5.6675459849,0.017,0,0.017,5.563049974,1.8284861028,5.8558420779
2020-09-29 11:30:00,0.02,0,0.02,5.2817230765,1.7360184232,5.5597085016,0.02,0,0.02,5.4441080878,1.7893917953,5.7306400924
2020-09-29 12:00:00,0.012,0,0.012,5.3472882663,1.757568659,5.6287244909,0.012,0,0.012,5.4892239757,1.8042206706,5.7781305007
2020-09-29 12:30:00,0.018000000000000002,0,0.018000000000000002,6.5261617792,2.1450456447,6.8696439781,0.018000000000000002,0,0.018000000000000002,6.5915367552,2.1665333601,6.9384597423
2020-09-29 13:00:00,0.013000000000000001,0,0.013000000000000001,5.9056882485,1.9411058574000002,6.2165139458,0.013000000000000001,0,0.013000000000000001,6.0337406526,1.9831946473,6.3513059501
2020-09-29 13:30:00,0.036000000000000004,0,0.036000000000000004,4.82597603,1.5862216130000002,5.0799747684,0.036000000000000004,0,0.036000000000000004,5.0296594892,1.6531691285,5.2943784096
2020-09-29 14:00:00,0.008,0,0.008,5.0973851526,1.6754294776,5.3656685817,0.008,0,0.008,5.2707696565,1.7324182081,5.5481785858
2020-09-29 14:30:00,0.011,0,0.011,6.4601302693000004,2.1233421369,6.8001371256,0.011,0,0.011,6.5399637993,2.1495821493,6.8841724203
2020-09-29 15:00:00,0.031,0,0.031,5.5010896322,1.8081207233,5.7906206655,0.031,0,0.031,5.5490294384,1.8238777756000002,5.8410836194
2020-09-29 15:30:00,0.026000000000000002,0,0.026000000000000002,5.372519241,1.7658616793,5.6552834115,0.026000000000000002,0,0.026000000000000002,5.1679028126,1.6986075116000001,5.4398976975
2020-09-29 16:00:00,0.006,0,0.006,6.3958146329,2.1022026095,6.7324364557,0.006,0,0.006,6.1543335816,2.0228316262,6.4782458753
2020-09-29 16:30:00,0.003,0,0.003,7.3009493975,2.3997060197,7.6852098921,0.003,0,0.003,7.213243714,2.3708785556,7.59288812
2020-09-29 17:00:00,0.002,0,0.002,8.1096167957,2.6655021398,8.5364387323,0.002,0,0.002,8.0779580419,2.6550964107,8.5031137283
2020-09-29 17:30:00,0.002,0,0.002,8.62906803,2.836237504,9.0832295053,0.002,0,0.002,8.4693690485,2.7837469871,8.9151253142
2020-09-29 18:00:00,0.002,0,0.002,8.5149065002,2.7987144237,8.9630594739,0.002,0,0.002,8.1887200757,2.6915021306,8.6197053428
2020-09-29 18:30:00,0.001,0,0.001,8.5816741836,2.8206599,9.0333412459,0.001,0,0.001,8.2561492293,2.7136650217,8.6906833993
2020-09-29 19:00:00,0.0,0,0.0,8.7121174241,2.8635345197,9.1706499201,0.0,0,0.0,8.3797539868,2.7542919408,8.8207936703
2020-09-29 19:30:00,0.0,0,0.0,8.8761436055,2.9174473184,9.3433090584,0.0,0,0.0,8.6839387934,2.8542726517,9.1409882036
2020-09-29 20:00:00,0.0,0,0.0,8.4769578559,2.7862413075,8.9231135325,0.0,0,0.0,8.2625641739,2.715773512,8.6974359725
2020-09-29 20:30:00,0.0,0,0.0,8.2062980704,2.6972797380999998,8.6382084952,0.0,0,0.0,7.8958309423,2.5952341279,8.3114009919
2020-09-29 21:00:00,0.0,0,0.0,7.6660829243,2.5197196062,8.069560973,0.0,0,0.0,7.3727429381,2.4233034153,7.7607820401000005
2020-09-29 21:30:00,0.0,0,0.0,7.1241900792,2.3416080412999998,7.4991474518,0.0,0,0.0,6.8545731789,2.2529892517,7.2153401883
2020-09-29 22:00:00,0.0,0,0.0,6.6103047382,2.1727020978000002,6.9582155138,0.0,0,0.0,6.3621922012,2.0911514506,6.6970444223
2020-09-29 22:30:00,0.0,0,0.0,6.3248596127,2.0788808222,6.6577469608,0.0,0,0.0,6.0435323862,1.9864130345,6.3616130381
2020-09-29 23:00:00,0.0,0,0.0,5.5581399564,1.826872258,5.8506736383,0.0,0,0.0,5.3397076862,1.7550770427,5.6207449328
2020-09-29 23:30:00,0.0,0,0.0,4.9232042517,1.6181789841,5.182320265,0.0,0,0.0,4.7433218726,1.5590545053,4.9929703922
2020-09-30 00:00:00,0.0,0,0.0,4.7552401835,1.5629718646000001,5.0055159826,0.0,0,0.0,4.5818586414,1.5059841076,4.8230090962
2020-09-30 00:30:00,0.0,0,0.0,4.8192507538000005,1.5840111216000001,5.0728955303,0.0,0,0.0,4.647305359,1.5274954034000001,4.8919003778
2020-09-30 01:00:00,0.0,0,0.0,4.5102145075,1.4824358196,4.7475942184,0.0,0,0.0,4.3505138805,1.4299447619,4.5794882952
2020-09-30 01:30:00,0.0,0,0.0,4.7126415024,1.5489703552,4.9606752657,0.0,0,0.0,4.5531922999,1.4965619368,4.7928339999
2020-09-30 02:00:00,0.0,0,0.0,4.5636942089,1.5000137474000002,4.8038886409,0.0,0,0.0,4.4083484253,1.4489540575,4.6403667634
2020-09-30 02:30:00,0.0,0,0.0,4.5636942089,1.5000137474000002,4.8038886409,0.0,0,0.0,4.4083484253,1.4489540575,4.6403667634
2020-09-30 03:00:00,0.0,0,0.0,4.3979199032,1.445526368,4.6293893718,0.0,0,0.0,4.252424102,1.3977042108,4.4762358968000004
2020-09-30 03:30:00,0.0,0,0.0,4.3497280144,1.4296864602000001,4.5786610678,0.0,0,0.0,4.2006477686,1.380686153,4.4217344933
2020-09-30 04:00:00,0.0,0,0.0,4.198791703,1.3800760937,4.41978074,0.0,0,0.0,4.051296353,1.3315967166,4.2645224769
2020-09-30 04:30:00,0.0,0,0.0,4.2158036635,1.3856676548,4.4376880669,0.0,0,0.0,4.0708232167,1.3380148863,4.2850770702
2020-09-30 05:00:00,0.0,0,0.0,4.1220532613,1.3548533877,4.3390034329,0.0,0,0.0,3.9829236994,1.3091237121,4.1925512625
2020-09-30 05:30:00,0.0,0,0.0,4.2285934038,1.3898714391,4.4511509514,0.0,0,0.0,4.0763315193,1.3398253778,4.2908752835
2020-09-30 06:00:00,0.0,0,0.0,4.5230493331,1.4866544227,4.7611045611,0.0,0,0.0,4.3662489732,1.4351166367000001,4.5960515507
2020-09-30 06:30:00,0.0,0,0.0,5.186489138,1.7047165414,5.4594622506,0.0,0,0.0,4.9990235461,1.643099581,5.2621300484999995
2020-09-30 07:00:00,0.0,0,0.0,6.1875226022,2.0337403298,6.5131816865,0.0,0,0.0,5.8375031759,1.9186945078000002,6.1447401852
2020-09-30 07:30:00,0.0,0,0.0,6.8945453954,2.2661274839,7.2574162057,0.0,0,0.0,6.6254724803,2.1776874936,6.9741815582
2020-09-30 08:00:00,0.0,0,0.0,7.5716065503,2.4886667237,7.9701121582,0.0,0,0.0,7.2841789888,2.3941938529,7.6675568303
2020-09-30 08:30:00,0.0,0,0.0,7.3030522804,2.4003972039,7.6874234531,0.0,0,0.0,7.0236683282,2.3085681395,7.3933350823
2020-09-30 09:00:00,0.001,0,0.001,7.3004399667,2.3995385779,7.6846736492000005,0.001,0,0.001,7.1848748695,2.3615541673,7.5630261784
2020-09-30 09:30:00,0.002,0,0.002,7.3933887066,2.4300893513,7.782514428,0.002,0,0.002,7.1644871073,2.3548530339,7.5415653761
2020-09-30 10:00:00,0.004,0,0.004,7.2364392691,2.3785025659,7.6173044938,0.004,0,0.004,6.9640550539,2.2889742038,7.3305842672
2020-09-30 10:30:00,0.006,0,0.006,7.4421469588,2.4461154138,7.833838904,0.006,0,0.006,7.158154106,2.3527714771,7.5348990589
2020-09-30 11:00:00,0.008,0,0.008,7.3074104147,2.4018296533,7.6920109628,0.008,0,0.008,7.0292589033,2.3104056727,7.3992198982
2020-09-30 11:30:00,0.003,0,0.003,7.6937544279,2.5288147896,8.0986888714,0.003,0,0.003,7.3999257435,2.4322379714,7.7893955195
2020-09-30 12:00:00,0.002,0,0.002,7.7442199971,2.5454020201,8.1518105233,0.002,0,0.002,7.4484743655,2.4481951318,7.8404993322
2020-09-30 12:30:00,0.002,0,0.002,7.817493783,2.5694859488,8.2289408242,0.002,0,0.002,7.520406782,2.4718381737,7.9162176653
2020-09-30 13:00:00,0.002,0,0.002,7.7854529562,2.5589546383,8.1952136381,0.002,0,0.002,7.4902911296,2.4619396375,7.8845169786
2020-09-30 13:30:00,0.001,0,0.001,7.8747468264,2.5883041141,8.2892071856,0.001,0,0.001,7.5772557033,2.4905235105,7.976058635
2020-09-30 14:00:00,0.002,0,0.002,7.6759700939,2.5229693617,8.0799685199,0.002,0,0.002,7.3837184072,2.4269108776,7.7723351654
2020-09-30 14:30:00,0.003,0,0.003,7.2839502715,2.3941186771,7.6673160752000005,0.003,0,0.003,7.0069926973,2.3030871247,7.3757817866
2020-09-30 15:00:00,0.002,0,0.002,7.2967854261,2.3983373885,7.6808267644,0.002,0,0.002,7.0193289521,2.3071418556,7.388767318
2020-09-30 15:30:00,0.002,0,0.002,7.4623514181,2.4527562984,7.8551067558,0.002,0,0.002,7.1801445348,2.3599993814999998,7.5580468788
2020-09-30 16:00:00,0.003,0,0.003,7.981151384,2.6232776009,8.4012119832,0.003,0,0.003,7.6754600049,2.5228017036,8.0794315841
2020-09-30 16:30:00,0.002,0,0.002,8.1795272853,2.6884806064999998,8.6100287213,0.002,0,0.002,7.8758104441,2.5886537084,8.2903267833
2020-09-30 17:00:00,0.001,0,0.001,8.7238955428,2.8674058001000002,9.1830479398,0.001,0,0.001,8.3915551417,2.7581707928,8.8332159387
2020-09-30 17:30:00,0.001,0,0.001,9.1332508209,3.0019543734,9.6139482325,0.001,0,0.001,8.7839721754,2.8871520344,9.2462865004
2020-09-30 18:00:00,0.004,0,0.004,9.1165416228,2.9964623256,9.5963596029,0.004,0,0.004,8.7726166078,2.8834196398,9.2343332713
2020-09-30 18:30:00,0.003,0,0.003,8.6460368798,2.8418148952,9.1010914525,0.003,0,0.003,8.3199662949,2.7346406768,8.7578592578
2020-09-30 19:00:00,0.0,0,0.0,8.8293292859,2.9020601957,9.2940308273,0.0,0,0.0,8.4980031392,2.7931585576,8.9452664623
2020-09-30 19:30:00,0.0,0,0.0,8.9376985088,2.9376794367,9.4081036935,0.0,0,0.0,8.6008308214,2.8269563823,9.0535061278
2020-09-30 20:00:00,0.0,0,0.0,8.7781203031,2.885228617,9.2401266349,0.0,0,0.0,8.4515636528,2.7778946366,8.8963827924
2020-09-30 20:30:00,0.0,0,0.0,8.3952343641,2.7593800947,8.8370888043,0.0,0,0.0,8.0887821297,2.6586541163,8.514507505000001
2020-09-30 21:00:00,0.0,0,0.0,7.9063446985,2.5986898325,8.3224681037,0.0,0,0.0,7.5227966311,2.4726236791,7.9187332959
2020-09-30 21:30:00,0.0,0,0.0,7.3550082967,2.4174743206000002,7.7421139965,0.0,0,0.0,7.0252578313,2.3090905838999998,7.3950082434
2020-09-30 22:00:00,0.0,0,0.0,6.7405156413,2.215500352,7.0952796225,0.0,0,0.0,6.4857449625,2.1317612794,6.8270999605
2020-09-30 22:30:00,0.0,0,0.0,6.1711823136,2.0283695367,6.4959813828,0.0,0,0.0,5.943013597,1.9533741062,6.2558037863
2020-09-30 23:00:00,0.0,0,0.0,5.5958615288,1.8392707393,5.8903805566,0.0,0,0.0,5.3873371608,1.770732094,5.6708812219
2020-09-30 23:30:00,0.0,0,0.0,5.3087604242,1.7449051697,5.5881688676,0.0,0,0.0,5.0738595205,1.6676969763,5.3409047584
2020-10-01 00:00:00,0.0,0,0.0,5.0343365113,1.6547063914,5.2993015909,0.0,0,0.0,4.8197187193,1.5841649345,5.0733881256
2020-10-01 00:30:00,0.0,0,0.0,4.9712329121,1.6339652412999999,5.2328767496,0.0,0,0.0,4.7787733846,1.5707068538,5.0302877733
2020-10-01 01:00:00,0.0,0,0.0,4.7560668567,1.5632435789999999,5.0063861649,0.0,0,0.0,4.5754111169,1.5038649088,4.8162222283
2020-10-01 01:30:00,0.0,0,0.0,4.8893343446,1.607046484,5.1466677311,0.0,0,0.0,4.7254114973,1.5531676496,4.9741173656
2020-10-01 02:00:00,0.0,0,0.0,4.8010593359,1.5780318917,5.0537466694,0.0,0,0.0,4.6226433802999995,1.519389403,4.8659404003
2020-10-01 02:30:00,0.0,0,0.0,4.6413435708,1.5255358584,4.8856248114,0.0,0,0.0,4.4607121836,1.4661651925,4.6954865091
2020-10-01 03:00:00,0.0,0,0.0,4.2937037918,1.4112721887,4.5196882019,0.0,0,0.0,4.1376850198,1.3599912982,4.3554579156
2020-10-01 03:30:00,0.0,0,0.0,4.2114458584,1.3842353135,4.4331009035,0.0,0,0.0,4.0632673183,1.3355313826000001,4.2771234929
2020-10-01 04:00:00,0.0,0,0.0,4.1778359321,1.3731882649,4.3977220337,0.0,0,0.0,4.0235225027,1.3224678935,4.2352868449
2020-10-01 04:30:00,0.0,0,0.0,4.1267092217,1.3563837279,4.3439044439,0.0,0,0.0,3.9805680756,1.308349456,4.1900716586
2020-10-01 05:00:00,0.0,0,0.0,4.2304297241,1.3904750084,4.4530839201,0.0,0,0.0,4.0743550069,1.3391757296,4.2887947441
2020-10-01 05:30:00,0.0,0,0.0,4.391800152,1.4435149031,4.6229475284,0.0,0,0.0,4.2363849305,1.3924323901,4.4593525584
2020-10-01 06:00:00,0.0,0,0.0,4.6493529548,1.5281684156000002,4.8940557419,0.0,0,0.0,4.4843589207,1.4739374991,4.7203778112
2020-10-01 06:30:00,0.0,0,0.0,5.3173878386,1.7477408636,5.5972503564,0.0,0,0.0,5.1278048838,1.6854279598000002,5.3976893513
2020-10-01 07:00:00,0.0,0,0.0,6.3277473744,2.0798299836,6.6607867099,0.0,0,0.0,5.9699443197,1.9622258067,6.2841519154
2020-10-01 07:30:00,0.0,0,0.0,7.3290418067,2.4089395481,7.7147808492,0.0,0,0.0,6.8658599667,2.2566990394,7.2272210176
2020-10-01 08:00:00,0.001,0,0.001,7.527568431,2.4741920939,7.9237562432,0.001,0,0.001,7.2409958445000004,2.3800002397,7.6221008889
2020-10-01 08:30:00,0.002,0,0.002,7.527568431,2.4741920939,7.9237562432,0.002,0,0.002,7.2409958445000004,2.3800002397,7.6221008889
2020-10-01 09:00:00,0.003,0,0.003,7.2405871151,2.3798658969,7.6216706475,0.003,0,0.003,6.9701961959,2.2909926996,7.3370486272
2020-10-01 09:30:00,0.003,0,0.003,7.5526904770000005,2.4824493111,7.9502005021,0.003,0,0.003,7.2669327164,2.3885252773,7.6494028594
2020-10-01 10:00:00,0.004,0,0.004,7.4887569137,2.4614353651,7.8829020144,0.004,0,0.004,7.2058852693,2.3684599518000002,7.5851423888
2020-10-01 10:30:00,0.017,0,0.017,6.8793121645,2.261120563,7.2413812258,0.017,0,0.017,6.6193619436,2.1756790573,6.9677494143
2020-10-01 11:00:00,0.017,0,0.017,5.9282565587,1.9485237023000002,6.2402700618,0.017,0,0.017,5.7060808937,1.8754980926,6.0064009407
2020-10-01 11:30:00,0.008,0,0.008,7.1386966802,2.3463761305,7.5144175581,0.008,0,0.008,6.8688448099,2.2576801099,7.2303629578
2020-10-01 12:00:00,0.019,0,0.019,6.959782812,2.2875699858,7.3260871705,0.019,0,0.019,6.6960187711,2.200874938,7.0484408117
2020-10-01 12:30:00,0.03,0,0.03,6.0764196316,1.9972225493,6.3962311911,0.03,0,0.03,5.8506545857,1.9230171672,6.1585837744
2020-10-01 13:00:00,0.02,0,0.02,6.1639150268,2.025980895,6.4883316072,0.02,0,0.02,5.9342644194,1.9504983906,6.2465941257
2020-10-01 13:30:00,0.041,0,0.041,6.40277093,2.1044890338,6.7397588737,0.041,0,0.041,6.1641963985,2.0260733774,6.4886277879
2020-10-01 14:00:00,0.029,0,0.029,5.3696768936,1.7649274449,5.652291467,0.029,0,0.029,5.1463619202,1.6915273627,5.4172230739
2020-10-01 14:30:00,0.021,0,0.021,5.1854762001,1.7043836048,5.4583960001000005,0.021,0,0.021,4.9920412509,1.6408046116000001,5.2547802641
2020-10-01 15:00:00,0.013000000000000001,0,0.013000000000000001,5.7128331552,1.8777174536999999,6.0135085844,0.013000000000000001,0,0.013000000000000001,5.4992329084,1.8075104477,5.7886662194
2020-10-01 15:30:00,0.012,0,0.012,5.8740824781,1.9307175431,6.1832447138,0.012,0,0.012,5.6502126596,1.8571350921,5.9475922733
2020-10-01 16:00:00,0.01,0,0.01,6.566501918,2.1583048071,6.9121072821,0.01,0,0.01,6.3804112626,2.0971397665,6.7162223817
2020-10-01 16:30:00,0.006,0,0.006,7.3715503172,2.4229114198,7.7595266497,0.006,0,0.006,7.3535635931,2.4169994695,7.7405932559
2020-10-01 17:00:00,0.005,0,0.005,8.1488159806,2.6783862889,8.5777010323,0.005,0,0.005,8.112852076,2.6665655251000002,8.5398442906
2020-10-01 17:30:00,0.002,0,0.002,8.7365569381,2.8715673995,9.1963757243,0.002,0,0.002,8.6825697804,2.8538226789000003,9.1395471373
2020-10-01 18:00:00,0.001,0,0.001,9.1454310871,3.0059578333,9.6267695654,0.001,0,0.001,9.0880171189,2.9870867746,9.5663338094
2020-10-01 18:30:00,0.0,0,0.0,9.501770022,3.1230807773,10.0018631811,0.0,0,0.0,9.4186001812,3.0957441726,9.9143159802
2020-10-01 19:00:00,0.0,0,0.0,9.4041070729,3.0909805182,9.8990600767,0.0,0,0.0,9.347248608,3.0722920446,9.839209061
2020-10-01 19:30:00,0.0,0,0.0,9.164088825,3.0120903352,9.6464092895,0.0,0,0.0,9.0863035491,2.9865235514,9.5645300517
2020-10-01 20:00:00,0.0,0,0.0,8.7393087858,2.8724718880999998,9.1992724061,0.0,0,0.0,8.6013438722,2.827125014,9.0540461813
2020-10-01 20:30:00,0.0,0,0.0,8.4008275718,2.7612184932,8.8429763914,0.0,0,0.0,8.0840231642,2.6570899199999998,8.5094980676
2020-10-01 21:00:00,0.0,0,0.0,8.0269705365,2.6383376281,8.44944267,0.0,0,0.0,7.7268598597,2.5396960188,8.1335366944
2020-10-01 21:30:00,0.0,0,0.0,7.3948847482,2.4305810764,7.7840892086,0.0,0,0.0,7.0933510878,2.331471755,7.4666853556
2020-10-01 22:00:00,0.0,0,0.0,6.9495375929000005,2.2842025451,7.3153027294,0.0,0,0.0,6.6872185847,2.1979824566,7.0391774576
2020-10-01 22:30:00,0.0,0,0.0,6.3710753182,2.09407119,6.7063950718,0.0,0,0.0,6.1340626462,2.016168892,6.4569080486
2020-10-01 23:00:00,0.0,0,0.0,5.7602404943,1.8932994925000002,6.0634110467,0.0,0,0.0,5.5463819121,1.8230075758000002,5.8382967496
2020-10-01 23:30:00,0.0,0,0.0,5.5100467944,1.8110648001,5.8000492572999995,0.0,0,0.0,5.265401546,1.7306537955999999,5.5425279432
2020-10-02 00:00:00,0.0,0,0.0,4.9509310423,1.6272923394,5.2115063603,0.0,0,0.0,4.7715735612,1.5683403862,5.0227090118
2020-10-02 00:30:00,0.0,0,0.0,4.8882483487,1.6066895344,5.1455245776,0.0,0,0.0,4.7087072356,1.5476772243,4.9565339322
2020-10-02 01:00:00,0.0,0,0.0,4.6718593962,1.5355659252,4.9177467328,0.0,0,0.0,4.5020188588,1.4797420401,4.7389672197
2020-10-02 01:30:00,0.0,0,0.0,4.8432519204,1.5918999236,5.0981599162,0.0,0,0.0,4.6677651918,1.5342202253,4.913437044
2020-10-02 02:00:00,0.0,0,0.0,4.6941315257,1.5428864200999999,4.9411910797,0.0,0,0.0,4.5248402389999995,1.487243065,4.7629897252
2020-10-02 02:30:00,0.0,0,0.0,4.7702400899,1.5679020954,5.0213053578,0.0,0,0.0,4.5980919758,1.5113197466,4.8400968167
2020-10-02 03:00:00,0.0,0,0.0,4.456778575,1.4648722779,4.6913458684,0.0,0,0.0,4.2987487362,1.4129303817,4.5249986696
2020-10-02 03:30:00,0.0,0,0.0,4.5307036293,1.4891702682,4.7691617151,0.0,0,0.0,4.3687839508,1.4359498436,4.5987199482
2020-10-02 04:00:00,0.0,0,0.0,4.5427107944,1.4931168325,4.7818008362,0.0,0,0.0,4.3433410424,1.427587164,4.5719379393
2020-10-02 04:30:00,0.0,0,0.0,4.3923796789,1.4437053844,4.6235575567,0.0,0,0.0,4.2292311796,1.3900810659,4.4518222943
2020-10-02 05:00:00,0.0,0,0.0,4.3252496678,1.4216408167,4.5528943871,0.0,0,0.0,4.1679810133,1.3699491098,4.387348435
2020-10-02 05:30:00,0.0,0,0.0,4.5108318796999995,1.48263874,4.7482440839,0.0,0,0.0,4.3480917806,1.4291486561,4.5769387164
2020-10-02 06:00:00,0.0,0,0.0,4.7088819822,1.5477346607,4.956717876,0.0,0,0.0,4.5384885742000005,1.4917290559,4.7773563938
2020-10-02 06:30:00,0.0,0,0.0,5.4203543966,1.7815843346,5.705636207,0.0,0,0.0,5.220255711,1.7158150772,5.4950060116
2020-10-02 07:00:00,0.0,0,0.0,6.191332144,2.0349924656,6.5171917306000005,0.0,0,0.0,5.9587852186,1.9585579874999999,6.2724054933
2020-10-02 07:30:00,0.0,0,0.0,7.1812710087,2.3603696355,7.5592326407,0.0,0,0.0,6.9430880939,2.2820826973,7.308513783
2020-10-02 08:00:00,0.0,0,0.0,7.7062252803,2.5329137606,8.1118160845,0.0,0,0.0,7.4057667558,2.4341578193,7.7955439534
2020-10-02 08:30:00,0.0,0,0.0,7.9465179889,2.6118941545,8.3647557778,0.0,0,0.0,7.5590178838,2.4845290292,7.9568609303
2020-10-02 09:00:00,0.001,0,0.001,7.9394856721,2.6095827437,8.357353339,0.001,0,0.001,7.4805632395,2.4587422346,7.8742770942
2020-10-02 09:30:00,0.001,0,0.001,8.0435174933,2.6437763498,8.4668605193,0.001,0,0.001,7.7419887693,2.5446686509000003,8.1494618624
2020-10-02 10:00:00,0.002,0,0.002,8.0168243734,2.6350027455,8.438762498300001,0.002,0,0.002,7.7169483375,2.536438259,8.1231035132
2020-10-02 10:30:00,0.003,0,0.003,8.1148940773,2.6672366984,8.541993765600001,0.003,0,0.003,7.8104446826,2.5671690216,8.2215207185
2020-10-02 11:00:00,0.003,0,0.003,8.2292886027,2.7048363606,8.6624090555,0.003,0,0.003,7.9197432547,2.6030937249,8.336571847
2020-10-02 11:30:00,0.003,0,0.003,8.1456057111,2.6773311243,8.5743218011,0.003,0,0.003,7.8376478916,2.5761102839000003,8.2501556753
2020-10-02 12:00:00,0.007,0,0.007,7.8745283108,2.5882322916,8.2889771693,0.007,0,0.007,7.5764862917,2.4902706172,7.9752487281
2020-10-02 12:30:00,0.011,0,0.011,7.8745283108,2.5882322916,8.2889771693,0.011,0,0.011,7.5764862917,2.4902706172,7.9752487281
2020-10-02 13:00:00,0.007,0,0.007,7.5772557033,2.4905235105,7.976058635,0.007,0,0.007,7.2957237829,2.3979884432,7.6797092452
2020-10-02 13:30:00,0.005,0,0.005,7.5705560961,2.4883214562,7.969006417,0.005,0,0.005,7.2828451884,2.3937554539,7.6661528299
2020-10-02 14:00:00,0.013000000000000001,0,0.013000000000000001,7.0061541769,2.3028115164000003,7.3748991335,0.013000000000000001,0,0.013000000000000001,6.7437295309,2.2165567064,7.0986626641
2020-10-02 14:30:00,0.007,0,0.007,7.2811668312,2.3932038046,7.6643861381,0.007,0,0.007,7.0118408461,2.3046806342,7.3808851011
2020-10-02 15:00:00,0.008,0,0.008,6.76445099,2.2233675207,7.1204747263,0.008,0,0.008,6.5147390773,2.1412911841,6.8576200814
2020-10-02 15:30:00,0.007,0,0.007,7.2597875219,2.3861767654,7.6418816019,0.007,0,0.007,6.9877198908,2.2967524596,7.3554946219
2020-10-02 16:00:00,0.006,0,0.006,7.4556083711,2.450539966,7.8480088116,0.006,0,0.006,7.2932625214,2.3971794657,7.6771184436
2020-10-02 16:30:00,0.004,0,0.004,7.5945236956,2.4961992251,7.994235469,0.004,0,0.004,7.5382181013,2.4776924713,7.9349664224000005
2020-10-02 17:00:00,0.004,0,0.004,8.2736811515,2.7194274858,8.7091380542,0.004,0,0.004,7.9628928319,2.6172763051,8.3819924546
2020-10-02 17:30:00,0.002,0,0.002,8.4303172957,2.7709112967,8.874018206,0.002,0,0.002,8.1716251845,2.6858833116,8.6017107205
2020-10-02 18:00:00,0.0,0,0.0,9.1493242177,3.0072374435,9.6308675976,0.0,0,0.0,8.9750788153,2.9499657493,9.4474513845
2020-10-02 18:30:00,0.0,0,0.0,9.5704503745,3.1456549175,10.074158289,0.0,0,0.0,9.2081503096,3.0265726449,9.6927897996
2020-10-02 19:00:00,0.0,0,0.0,9.5332290184,3.1334208494,10.0349779141,0.0,0,0.0,9.1712290832,3.0144372246,9.6539253508
2020-10-02 19:30:00,0.0,0,0.0,9.097315218,2.9901429119,9.5761212821,0.0,0,0.0,8.7495375504,2.8758339205,9.2100395267
2020-10-02 20:00:00,0.0,0,0.0,8.6689194707,2.8493360390999998,9.1251783902,0.0,0,0.0,8.3409352294,2.7415328322,8.7799318204
2020-10-02 20:30:00,0.0,0,0.0,8.2808161443,2.7217726445,8.7166485729,0.0,0,0.0,7.9683030658,2.619054563,8.3876874376
2020-10-02 21:00:00,0.0,0,0.0,7.969203455,2.6193505066,8.3886352158,0.0,0,0.0,7.8718649883000005,2.5873568998,8.2861736719
2020-10-02 21:30:00,0.0,0,0.0,7.4066941304,2.4344626326,7.7965201373,0.0,0,0.0,7.1823224501,2.3607152276,7.5603394212
2020-10-02 22:00:00,0.0,0,0.0,6.9841150428,2.2955676033,7.351700045,0.0,0,0.0,6.720450387,2.2089052218,7.0741583021
2020-10-02 22:30:00,0.0,0,0.0,6.7048406775,2.2037745584,7.0577270289,0.0,0,0.0,6.4534533694,2.121147546,6.7931088098
2020-10-02 23:00:00,0.0,0,0.0,6.0607585841,1.9920750119,6.379745878,0.0,0,0.0,5.8107926142,1.9099151708000002,6.1166238044
2020-10-02 23:30:00,0.0,0,0.0,5.578466837,1.8335533806000002,5.8720703547,0.0,0,0.0,5.369226699,1.7647794731,5.6518175779
2020-10-03 00:00:00,0.0,0,0.0,5.3684177966,1.7645135996999999,5.6509661017,0.0,0,0.0,5.1679028126,1.6986075116000001,5.4398976975
