Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-03 00:30:00,0.0,0,0.0,5.2804231724,1.7355911654,5.5583401814,0.0,0,0.0,5.0861747135,1.6717447845,5.3538681195
2020-10-03 01:00:00,0.0,0,0.0,5.1368726201,1.6884083805999999,5.4072343369,0.0,0,0.0,4.9466025261,1.625869625,5.2069500274
2020-10-03 01:30:00,0.0,0,0.0,5.2652870228,1.7306161536,5.5424073925,0.0,0,0.0,5.0696935746,1.6663276961,5.3365195522
2020-10-03 02:00:00,0.0,0,0.0,5.0380650971,1.6559319182999999,5.303226418,0.0,0,0.0,4.8507923516,1.5943783435,5.1060972122
2020-10-03 02:30:00,0.0,0,0.0,5.1019532461,1.6769309372999999,5.3704771011,0.0,0,0.0,4.9147604694,1.615403647,5.173432073
2020-10-03 03:00:00,0.0,0,0.0,4.8374885733,1.590005603,5.0920932351,0.0,0,0.0,4.6595988321,1.5315360726,4.9048408758
2020-10-03 03:30:00,0.0,0,0.0,4.7662511942,1.5665910088000001,5.0171065202,0.0,0,0.0,4.5898351164,1.5086058482,4.8314053857
2020-10-03 04:00:00,0.0,0,0.0,4.524282432,1.4870597227,4.76240256,0.0,0,0.0,4.3576413042,1.4322874328,4.5869908465
2020-10-03 04:30:00,0.0,0,0.0,4.5489562578000005,1.4951696171,4.7883750083,0.0,0,0.0,4.3782209257,1.4390516272,4.608653606
2020-10-03 05:00:00,0.0,0,0.0,4.5118013778,1.4829573986,4.7492646082,0.0,0,0.0,4.3449957052,1.4281310254,4.5736796896000005
2020-10-03 05:30:00,0.0,0,0.0,4.5118013778,1.4829573986,4.7492646082,0.0,0,0.0,4.3674659467,1.4355166366,4.5973325755
2020-10-03 06:00:00,0.0,0,0.0,4.6226433802999995,1.519389403,4.8659404003,0.0,0,0.0,4.4502609544,1.4627300396,4.6844852152000005
2020-10-03 06:30:00,0.0,0,0.0,5.012825237,1.6476359775,5.2766581442,0.0,0,0.0,4.8274391626,1.5867025215,5.081514908
2020-10-03 07:00:00,0.0,0,0.0,5.2566030051,1.727761855,5.5332663211,0.0,0,0.0,5.0620981854,1.6638312123999999,5.3285244057
2020-10-03 07:30:00,0.0,0,0.0,5.8503189143,1.9229068373,6.1582304361,0.0,0,0.0,5.68013744,1.8669708917,5.9790920421
2020-10-03 08:00:00,0.0,0,0.0,6.2853718161,2.0659018111,6.6161808591,0.0,0,0.0,6.0500315777,1.9885492154,6.3684542923
2020-10-03 08:30:00,0.0,0,0.0,6.9720825378,2.2916127102,7.3390342503,0.0,0,0.0,6.5233204191,2.1441117348,6.8666530728
2020-10-03 09:00:00,0.0,0,0.0,7.4113951761,2.4360077916,7.8014686064,0.0,0,0.0,6.9679636517,2.2902588978000002,7.3346985807
2020-10-03 09:30:00,0.0,0,0.0,7.5477761812,2.4808340602,7.9450275592,0.0,0,0.0,7.2611124368,2.3866122439,7.6432762493
2020-10-03 10:00:00,0.0,0,0.0,7.864706301,2.5850039531,8.2786382116,0.0,0,0.0,7.5672062925,2.487220429,7.9654803079
2020-10-03 10:30:00,0.0,0,0.0,7.9710614952,2.6199612149,8.3905910476,0.0,0,0.0,7.6646395371,2.5192451878,8.068041618
2020-10-03 11:00:00,0.0,0,0.0,8.217984044,2.7011207319,8.65050952,0.0,0,0.0,7.8992903327,2.5963711745999998,8.3150424555
2020-10-03 11:30:00,0.001,0,0.001,8.2034389395,2.6963399872,8.6351988837,0.001,0,0.001,7.8922998103,2.594073501,8.3076840108
2020-10-03 12:00:00,0.001,0,0.001,8.3251464951,2.7363433262,8.7633121001,0.001,0,0.001,8.0097361113,2.6326729465,8.4313011698
2020-10-03 12:30:00,0.002,0,0.002,8.466629048,2.7828463924999998,8.9122411032,0.002,0,0.002,8.1434623502,2.6766266356,8.5720656317
2020-10-03 13:00:00,0.002,0,0.002,8.2602434337,2.7150107216,8.6949930881,0.002,0,0.002,7.9460539725,2.6117416396,8.3642673394
2020-10-03 13:30:00,0.002,0,0.002,8.1253341175,2.6706681737,8.5529832816,0.002,0,0.002,7.8186548113,2.5698675604,8.2301629593
2020-10-03 14:00:00,0.003,0,0.003,7.8490054337,2.5798433275,8.2621109828,0.003,0,0.003,7.544266111,2.4796803559000002,7.9413327484
2020-10-03 14:30:00,0.004,0,0.004,7.5120788392,2.4691009113,7.9074514097,0.004,0,0.004,7.2277776294,2.3756556226,7.6081869784
2020-10-03 15:00:00,0.002,0,0.002,7.4688973403,2.454907839,7.8619972004,0.002,0,0.002,7.1845582853,2.3614501111,7.5626929318
2020-10-03 15:30:00,0.002,0,0.002,7.4152020852,2.4372590621,7.8054758792,0.002,0,0.002,7.1349499945,2.3451446545,7.5104736785
2020-10-03 16:00:00,0.0,0,0.0,7.5937440822,2.4959429786,7.9934148233,0.0,0,0.0,7.3036578054,2.4005962303,7.6880608478
2020-10-03 16:30:00,0.001,0,0.001,7.7647782278,2.5521591837,8.1734507661,0.001,0,0.001,7.4692800716,2.4550336367,7.8624000754
2020-10-03 17:00:00,0.001,0,0.001,8.2916145631,2.7253219131,8.7280153295,0.001,0,0.001,7.978115532,2.6222797646,8.3980163494
2020-10-03 17:30:00,0.0,0,0.0,8.8896711648,2.9218936121,9.3575485945,0.0,0,0.0,8.551138612799999,2.8106233432,9.0011985398
2020-10-03 18:00:00,0.0,0,0.0,9.1714018553,3.014494012,9.6541072161,0.0,0,0.0,8.8236893475,2.9002064375,9.28809405
2020-10-03 18:30:00,0.0,0,0.0,9.2944139223,3.0549261232,9.7835936024,0.0,0,0.0,8.9406968446,2.9386649421,9.4112598365
2020-10-03 19:00:00,0.0,0,0.0,9.346136285,3.0719264417,9.8380381947,0.0,0,0.0,8.7382728115,2.8721313799,9.1981819069
2020-10-03 19:30:00,0.0,0,0.0,8.9205269398,2.9320354149,9.3900283577,0.0,0,0.0,8.38414865,2.7557363967,8.825419631599999
2020-10-03 20:00:00,0.0,0,0.0,8.1961963344,2.693959458,8.6275750888,0.0,0,0.0,7.8868593001,2.5922852917,8.301957158
2020-10-03 20:30:00,0.0,0,0.0,7.9256760829,2.6050437513,8.3428169294,0.0,0,0.0,7.632825124,2.5087882959,8.0345527621
2020-10-03 21:00:00,0.0,0,0.0,7.4818006166,2.4591489408,7.8755795964,0.0,0,0.0,7.1822826303,2.3607021395,7.5602975056
2020-10-03 21:30:00,0.0,0,0.0,7.0024561964,2.301596049,7.3710065226,0.0,0,0.0,6.7431424349,2.2163637373,7.0980446684
2020-10-03 22:00:00,0.0,0,0.0,6.6478512349,2.1850430345,6.997738142,0.0,0,0.0,6.4009885804,2.1039032038,6.7378827163
2020-10-03 22:30:00,0.0,0,0.0,6.3345381394,2.0820620001,6.6679348836,0.0,0,0.0,6.1006922971,2.0052005887,6.4217813654
2020-10-03 23:00:00,0.0,0,0.0,5.9125563495,1.9433632931,6.2237435258,0.0,0,0.0,5.6785548478,1.8664507189,5.9774261556
2020-10-03 23:30:00,0.0,0,0.0,5.3821605805,1.7690306343,5.66543219,0.0,0,0.0,5.1823985537,1.7033720313,5.4551563723
2020-10-04 00:00:00,0.0,0,0.0,5.0406751071,1.6567897871000001,5.305973797,0.0,0,0.0,4.8566642983,1.596308359,5.1122782088
2020-10-04 00:30:00,0.0,0,0.0,5.0443938202,1.6580120690000002,5.3098882318000005,0.0,0,0.0,4.8591798596,1.5971351840999999,5.114926168
2020-10-04 01:00:00,0.0,0,0.0,4.8421099793,1.5915245857,5.096957873,0.0,0,0.0,4.6659713241,1.5336306095,4.9115487622
2020-10-04 01:30:00,0.0,0,0.0,4.9913574026,1.6405798415000001,5.2540604238,0.0,0,0.0,4.8083236609,1.5804195599000002,5.0613933273
2020-10-04 02:00:00,0.0,0,0.0,4.9104072714,1.6139728200999999,5.1688497594,0.0,0,0.0,4.7308470711,1.5549542363,4.9798390222
2020-10-04 02:30:00,0.0,0,0.0,4.8818238605,1.6045779072,5.1387619584,0.0,0,0.0,4.7044675736,1.5462837148,4.9520711301
2020-10-04 03:00:00,0.0,0,0.0,4.7312024879,1.5550710562,4.9802131452000005,0.0,0,0.0,4.5610996661000005,1.4991609624,4.8011575432
2020-10-04 03:30:00,0.0,0,0.0,4.5407316492,1.492466319,4.7797175255,0.0,0,0.0,4.3800918003,1.439666554,4.6106229477
2020-10-04 04:00:00,0.0,0,0.0,4.4545608398,1.4641433436,4.6890114104,0.0,0,0.0,4.2939933907,1.4113673753,4.5199930428
2020-10-04 04:30:00,0.0,0,0.0,4.4545608398,1.4641433436,4.6890114104,0.0,0,0.0,4.2939933907,1.4113673753,4.5199930428
2020-10-04 05:00:00,0.0,0,0.0,4.3494094556,1.429581755,4.5783257427,0.0,0,0.0,4.1907000466,1.3774164949,4.411263207
2020-10-04 05:30:00,0.0,0,0.0,4.321825819,1.4205154521,4.5492903358,0.0,0,0.0,4.165050799,1.3689859949,4.384263999
2020-10-04 06:00:00,0.0,0,0.0,4.3658731528,1.4349931105,4.5956559503,0.0,0,0.0,4.2071782237,1.3828326098,4.4286086566
2020-10-04 06:30:00,0.0,0,0.0,4.5840201022,1.5066945454,4.8252843181,0.0,0,0.0,4.4159645471,1.4514573557000001,4.6483837338
2020-10-04 07:00:00,0.0,0,0.0,4.7975611129,1.5768820814,5.0500643294,0.0,0,0.0,4.6226400894,1.5193883214000001,4.8659369362
2020-10-04 07:30:00,0.0,0,0.0,5.1436456142,1.6906345561,5.4143638045,0.0,0,0.0,4.9509646094,1.6273033724000001,5.2115416941
2020-10-04 08:00:00,0.0,0,0.0,5.5731171556,1.8317950253,5.8664391111,0.0,0,0.0,5.3668118391,1.763985747,5.6492756201
2020-10-04 08:30:00,0.0,0,0.0,6.0629898119,1.9928083810000001,6.3820945389,0.0,0,0.0,5.8301983729,1.9162935352,6.1370509188
2020-10-04 09:00:00,0.0,0,0.0,6.6318558323,2.1797855999,6.9809008761,0.0,0,0.0,6.3835501197,2.098171459,6.7195264418
2020-10-04 09:30:00,0.0,0,0.0,7.1772788221,2.3590574673,7.5550303391,0.0,0,0.0,6.9718781731,2.2915455387,7.3388191296
2020-10-04 10:00:00,0.0,0,0.0,7.5857402927,2.4933122602,7.9849897818,0.0,0,0.0,7.2963460915,2.3981929861,7.6803643068
2020-10-04 10:30:00,0.001,0,0.001,7.9582704386,2.6157569979,8.3771267775,0.001,0,0.001,7.6583427357,2.5171755292,8.061413406
2020-10-04 11:00:00,0.002,0,0.002,8.0726633185,2.6533561192,8.4975403352,0.002,0,0.002,7.7672039476,2.5529564793,8.1760041554
2020-10-04 11:30:00,0.004,0,0.004,8.0289463907,2.63898706,8.4515225166,0.004,0,0.004,7.7277944742999995,2.5400032118,8.1345204993
2020-10-04 12:00:00,0.005,0,0.005,8.218237443,2.7012040201,8.6507762558,0.005,0,0.005,7.959960314,2.6163124331,8.3789055936
2020-10-04 12:30:00,0.005,0,0.005,8.4511473544,2.7777578059,8.8959445835,0.005,0,0.005,8.1374173023,2.6746397245,8.5657024235
2020-10-04 13:00:00,0.003,0,0.003,8.7088495638,2.862460426,9.1672100672,0.003,0,0.003,8.3748791817,2.7526896698,8.8156622966
2020-10-04 13:30:00,0.003,0,0.003,8.4332652808,2.7718802525,8.8771213482,0.003,0,0.003,8.1097694933,2.6655523291,8.5365994666
2020-10-04 14:00:00,0.003,0,0.003,8.0494621688,2.6457302701,8.4731180724,0.003,0,0.003,7.7624416912,2.5513912013,8.1709912539
2020-10-04 14:30:00,0.005,0,0.005,7.9741618489,2.6209802518,8.3938545777,0.005,0,0.005,7.6727687097,2.5219171176,8.0765986418
2020-10-04 15:00:00,0.004,0,0.004,7.9446981231,2.6112959934999997,8.3628401296,0.004,0,0.004,7.6442909366,2.5125569262000003,8.0466220385
2020-10-04 15:30:00,0.003,0,0.003,7.9595055121,2.6161629469000003,8.3784268548,0.003,0,0.003,7.6782052708,2.5237040288,8.0823213377
2020-10-04 16:00:00,0.002,0,0.002,8.0516914221,2.6464629903,8.4754646549,0.002,0,0.002,7.7483105815,2.5467465301,8.1561164016
2020-10-04 16:30:00,0.003,0,0.003,8.4876812422,2.7897659141,8.9344013076,0.003,0,0.003,8.1666888397,2.6842608136,8.5965145681
2020-10-04 17:00:00,0.0,0,0.0,9.1049056708,2.9926377732000002,9.5841112325,0.0,0,0.0,8.8177680373,2.898260197,9.2818610919
2020-10-04 17:30:00,0.001,0,0.001,9.5666668308,3.1444113268000002,10.0701756114,0.001,0,0.001,9.1984981101,3.0234001203,9.6826295896
2020-10-04 18:00:00,0.0,0,0.0,9.718274485,3.194242353,10.2297626158,0.0,0,0.0,9.5657911232,3.1441234957,10.0692538139
2020-10-04 18:30:00,0.0,0,0.0,9.265726519,3.0454970297,9.7533963358,0.0,0,0.0,8.950173639399999,2.9417798139,9.4212354099
2020-10-04 19:00:00,0.0,0,0.0,9.1083459741,2.9937685461,9.5877326043,0.0,0,0.0,8.762176567600001,2.8799881645000003,9.2233437554
2020-10-04 19:30:00,0.0,0,0.0,8.9652946508,2.94674985,9.437152264,0.0,0,0.0,8.6249646112,2.8348887754,9.078910117
2020-10-04 20:00:00,0.0,0,0.0,8.4262309894,2.7695681928,8.869716831,0.0,0,0.0,8.1119803176,2.6662789919,8.5389266501
2020-10-04 20:30:00,0.0,0,0.0,8.1600099652,2.6820655737,8.5894841739,0.0,0,0.0,7.853734452,2.5813976807,8.2670888968
2020-10-04 21:00:00,0.0,0,0.0,7.7080036808,2.5334982925,8.113688085,0.0,0,0.0,7.4204227635,2.4389750161,7.81097133
2020-10-04 21:30:00,0.0,0,0.0,7.359098552,2.4188187225,7.7464195284,0.0,0,0.0,7.0357919911,2.3125529948,7.4060968327
2020-10-04 22:00:00,0.0,0,0.0,6.7271434124,2.2111051129,7.081203592,0.0,0,0.0,6.4716763798,2.1271371599,6.8122909261
2020-10-04 22:30:00,0.0,0,0.0,6.1299503419,2.0148172429,6.4525793072,0.0,0,0.0,5.8992420403,1.9389870913,6.2097284635
2020-10-04 23:00:00,0.0,0,0.0,5.6730086999000005,1.8646277882,5.9715881052,0.0,0,0.0,5.4613142113,1.7950471746,5.7487518013
2020-10-04 23:30:00,0.0,0,0.0,5.2064211111,1.7112678640999999,5.4804432748,0.0,0,0.0,5.0109658805,1.6470248365,5.2747009268
2020-10-05 00:00:00,0.0,0,0.0,4.7677620447999995,1.5670876014,5.0186968893,0.0,0,0.0,4.5899753086,1.5086519271,4.8315529564
2020-10-05 00:30:00,0.0,0,0.0,4.9955592193000005,1.6419609119,5.2584833887,0.0,0,0.0,4.8115085906,1.5814663957000001,5.0647458849
2020-10-05 01:00:00,0.0,0,0.0,4.729338195,1.5544582927000001,4.9782507316,0.0,0,0.0,4.5569946017,1.497811693,4.7968364229
2020-10-05 01:30:00,0.0,0,0.0,5.0459207962,1.6585139617,5.311495575,0.0,0,0.0,4.8538653908,1.5953884026,5.1093319903
2020-10-05 02:00:00,0.0,0,0.0,4.9357494784,1.6223024007,5.1955257667,0.0,0,0.0,4.7474160770000005,1.5604002052000001,4.997280081
2020-10-05 02:30:00,0.0,0,0.0,5.0187922906,1.6495972531,5.2829392533,0.0,0,0.0,4.8313520385,1.5879886216,5.0856337248
2020-10-05 03:00:00,0.0,0,0.0,4.7456531437,1.559820757,4.9954243618,0.0,0,0.0,4.5716190168,1.5026185058000001,4.812230544
2020-10-05 03:30:00,0.0,0,0.0,4.7148529849,1.5496972344,4.963003142,0.0,0,0.0,4.5427107944,1.4931168325,4.7818008362
2020-10-05 04:00:00,0.0,0,0.0,4.5163171460000004,1.4844416598,4.7540180484,0.0,0,0.0,4.3518437318,1.4303818629,4.5808881387
2020-10-05 04:30:00,0.0,0,0.0,4.5634161281,1.4999223466,4.8035959243,0.0,0,0.0,4.3972702802,1.4453128473,4.6287055582
2020-10-05 05:00:00,0.0,0,0.0,4.3625638272,1.4339053878,4.5921724497,0.0,0,0.0,4.2084132972,1.3832385588,4.4299087339
2020-10-05 05:30:00,0.0,0,0.0,4.4485756863,1.4621761188,4.6827112487,0.0,0,0.0,4.2886726692,1.4096185387,4.5143922833
2020-10-05 06:00:00,0.0,0,0.0,4.7005188268,1.5449858244999999,4.9479145546000005,0.0,0,0.0,4.5266058049,1.4878233785,4.7648482157
2020-10-05 06:30:00,0.0,0,0.0,5.3587596735,1.7613391281,5.6407996563000005,0.0,0,0.0,5.1606430948,1.6962213578,5.4322558893
2020-10-05 07:00:00,0.0,0,0.0,6.1548206343,2.0229917127,6.4787585624,0.0,0,0.0,5.9379252127,1.9517016352,6.2504475924000005
2020-10-05 07:30:00,0.0,0,0.0,7.2514878808,2.3834488053,7.6331451377,0.0,0,0.0,6.9742466313,2.2923240133,7.3413122435
2020-10-05 08:00:00,0.0,0,0.0,7.7324632692,2.5415377705,8.1394350203,0.0,0,0.0,7.4364336333,2.4442375345,7.8278248772
2020-10-05 08:30:00,0.001,0,0.001,7.6674071811,2.5201548684,8.0709549275,0.001,0,0.001,7.3656109072,2.4209592301000002,7.7532746391
2020-10-05 09:00:00,0.002,0,0.002,7.6129000618,2.5022392446,8.0135790124,0.002,0,0.002,7.3191710916,2.4056952009,7.7043906228
2020-10-05 09:30:00,0.004,0,0.004,7.6624642545,2.518530207,8.0657518469,0.004,0,0.004,7.3674669728,2.4215692894,7.7552283924
2020-10-05 10:00:00,0.008,0,0.008,7.3960503838000005,2.4309642022,7.7853161934,0.008,0,0.008,7.1105749821,2.3371329753,7.4848157706
2020-10-05 10:30:00,0.004,0,0.004,7.422131397,2.4395366167,7.8127698915,0.004,0,0.004,7.1369436197,2.3457999273,7.5125722312
2020-10-05 11:00:00,0.005,0,0.005,7.7277398455,2.5399852562,8.1344629952,0.005,0,0.005,7.4287171391,2.4417012455,7.8197022517
2020-10-05 11:30:00,0.005,0,0.005,7.77039151,2.5540041802999998,8.1793594842,0.005,0,0.005,7.471406649,2.4557326088,7.8646385778
2020-10-05 12:00:00,0.004,0,0.004,7.7907901322,2.5607088832000002,8.2008317181,0.004,0,0.004,7.4918233711,2.4624432609,7.8861298643
2020-10-05 12:30:00,0.004,0,0.004,8.116445406,2.6677465955,8.5436267431,0.004,0,0.004,7.8066713407,2.565928784,8.2175487796
2020-10-05 13:00:00,0.007,0,0.007,8.0717277166,2.6530486018,8.4965554911,0.007,0,0.007,7.7619138314,2.5512177021999998,8.170435612
2020-10-05 13:30:00,0.007,0,0.007,7.8244303347,2.5717658831,8.2362424576,0.007,0,0.007,7.5252160982,2.4734189195000003,7.9212801034
2020-10-05 14:00:00,0.005,0,0.005,7.3133656211,2.403787035,7.6982796011,0.005,0,0.005,7.0333567276,2.3117525624,7.4035333975
2020-10-05 14:30:00,0.003,0,0.003,7.3198319037,2.4059123993,7.7050862144,0.003,0,0.003,7.0395699403,2.3137947467,7.4100736213000005
2020-10-05 15:00:00,0.004,0,0.004,7.3262981863,2.4080377636,7.7118928276,0.004,0,0.004,7.0457831529,2.3158369309,7.4166138452
2020-10-05 15:30:00,0.004,0,0.004,7.3859555586,2.4276461937000002,7.7746900617,0.004,0,0.004,7.1054931797,2.3354626676,7.4794665049
2020-10-05 16:00:00,0.004,0,0.004,7.990386956,2.6263131867,8.4109336379,0.004,0,0.004,7.6850924591,2.5259677381,8.0895710096
2020-10-05 16:30:00,0.002,0,0.002,8.5813615484,2.8205571418,9.0330121562,0.002,0,0.002,8.2538765361,2.7129180235,8.6882910907
2020-10-05 17:00:00,0.002,0,0.002,9.2026617524,3.0247686433,9.6870123709,0.002,0,0.002,9.054243635,2.9759859673,9.5307827737
2020-10-05 17:30:00,0.001,0,0.001,9.9033048136,3.255058881,10.4245313827,0.001,0,0.001,9.6932149661,3.1860056874,10.2033841749
2020-10-05 18:00:00,0.0,0,0.0,10.0900013231,3.3164230561,10.6210540243,0.0,0,0.0,9.7060208318,3.1902147719,10.2168640335
2020-10-05 18:30:00,0.0,0,0.0,9.9317253252,3.2644002514,10.4544477107,0.0,0,0.0,9.5498526531,3.1388847739,10.052476477
2020-10-05 19:00:00,0.0,0,0.0,9.8142011572,3.2257719254,10.3307380602,0.0,0,0.0,9.4385627596,3.1023055548,9.9353292206
2020-10-05 19:30:00,0.0,0,0.0,9.6054734118,3.1571664332,10.111024644,0.0,0,0.0,9.2387444583,3.0366284553,9.7249941667
2020-10-05 20:00:00,0.0,0,0.0,9.042710359,2.9721951628000003,9.5186424832,0.0,0,0.0,8.6995787792,2.8594132665,9.1574513465
2020-10-05 20:30:00,0.0,0,0.0,8.6389423651,2.8394830410000003,9.0936235422,0.0,0,0.0,8.3112348882,2.7317708022,8.7486683034
2020-10-05 21:00:00,0.0,0,0.0,8.0884211184,2.6585354576,8.514127493,0.0,0,0.0,7.7880534226,2.5598093703,8.1979509712
2020-10-05 21:30:00,0.0,0,0.0,7.5477761812,2.4808340602,7.9450275592,0.0,0,0.0,7.3021630802,2.4001049379,7.6864874528
2020-10-05 22:00:00,0.0,0,0.0,7.1524723731,2.3509039818,7.5289182875,0.0,0,0.0,6.9516635121,2.284901301,7.317540539
2020-10-05 22:30:00,0.0,0,0.0,6.5867623225,2.16496408,6.9334340237,0.0,0,0.0,6.3344874596,2.0820453424,6.6678815365
2020-10-05 23:00:00,0.0,0,0.0,5.8075464738,1.908848216,6.1132068146,0.0,0,0.0,5.5893047465,1.8371156292,5.8834786806
2020-10-05 23:30:00,0.0,0,0.0,5.3085952212,1.74485087,5.5879949697,0.0,0,0.0,5.1150898468,1.6812487292,5.3843051019
2020-10-06 00:00:00,0.0,0,0.0,5.1546905212,1.6942648413999999,5.4259900223,0.0,0,0.0,4.9649848159,1.6319115915,5.2262998062
2020-10-06 00:30:00,0.0,0,0.0,5.0757254589,1.6683102806,5.3428689041,0.0,0,0.0,4.8893343446,1.607046484,5.1466677311
2020-10-06 01:00:00,0.0,0,0.0,4.9945805066,1.6416392246,5.2574531649,0.0,0,0.0,4.8118896764,1.5815916525,5.0651470278
2020-10-06 01:30:00,0.0,0,0.0,5.2587424169,1.7284650457000001,5.5355183336,0.0,0,0.0,5.0641158341,1.6644943814,5.3306482464
2020-10-06 02:00:00,0.0,0,0.0,5.2248672443,1.7173308149,5.4998602572,0.0,0,0.0,5.0346748155,1.6548175866000001,5.2996577005
2020-10-06 02:30:00,0.0,0,0.0,5.1633455791,1.6971096214,5.4351006096,0.0,0,0.0,4.9753379764000005,1.6353145107,5.2371978699
2020-10-06 03:00:00,0.0,0,0.0,4.9529467164,1.6279548595,5.2136281225,0.0,0,0.0,4.7705560160000005,1.5680059353,5.0216379115
2020-10-06 03:30:00,0.0,0,0.0,4.8076575835,1.5802006308,5.0606921931,0.0,0,0.0,4.6307890074,1.5220667412000002,4.8745147447
2020-10-06 04:00:00,0.0,0,0.0,4.723244771,1.5524554811,4.9718366011,0.0,0,0.0,4.5504740193,1.4956684812,4.7899726519
2020-10-06 04:30:00,0.0,0,0.0,4.7273952497,1.5538196775,4.976205526,0.0,0,0.0,4.5584643161,1.4982947647,4.7983834906
2020-10-06 05:00:00,0.0,0,0.0,4.6389346345,1.5247440793,4.883089089,0.0,0,0.0,4.4741844559,1.4705933143,4.7096678483000005
2020-10-06 05:30:00,0.0,0,0.0,4.6267161939,1.5207280721,4.8702275725,0.0,0,0.0,4.4624102862,1.4667233319,4.6972739855
2020-10-06 06:00:00,0.0,0,0.0,4.9009979401,1.6108801224,5.1589452001,0.0,0,0.0,4.7252367507,1.5531102132,4.9739334218
2020-10-06 06:30:00,0.0,0,0.0,5.6527624462,1.8579731663999999,5.9502762592,0.0,0,0.0,5.444171273,1.7894125633,5.7307066032
2020-10-06 07:00:00,0.0,0,0.0,6.4743281843,2.1280087659,6.8150822992,0.0,0,0.0,6.2760911588,2.0628514066,6.6064117461
2020-10-06 07:30:00,0.0,0,0.0,7.4456122728,2.4472544074,7.837486603,0.0,0,0.0,7.126512794,2.3423714807,7.5015924147
2020-10-06 08:00:00,0.0,0,0.0,7.8724826895,2.5875599283,8.2868238837,0.0,0,0.0,7.6964263067,2.5296929937,8.1015013755
2020-10-06 08:30:00,0.002,0,0.002,7.7524413148,2.5481042365,8.1604645419,0.002,0,0.002,7.4591773483,2.4517130321,7.8517656298
2020-10-06 09:00:00,0.002,0,0.002,7.808963121,2.5666820558,8.21996118,0.002,0,0.002,7.5149646264,2.4700494237,7.9104890804
2020-10-06 09:30:00,0.006,0,0.006,7.6687301215,2.5205896978,8.0723474963,0.006,0,0.006,7.3811060935,2.4260522516,7.7695853616
2020-10-06 10:00:00,0.007,0,0.007,7.7094490425,2.53397336,8.1152095184,0.007,0,0.007,7.420263155,2.4389225553,7.8108033211
2020-10-06 10:30:00,0.018000000000000002,0,0.018000000000000002,7.3714680448,2.4228843782,7.7594400472,0.018000000000000002,0,0.018000000000000002,7.0913159974,2.3308028531,7.4645431551
2020-10-06 11:00:00,0.009000000000000001,0,0.009000000000000001,7.3302364021,2.4093321926,7.716038318,0.009000000000000001,0,0.009000000000000001,7.0500481548,2.3172387692,7.4211033209
2020-10-06 11:30:00,0.019,0,0.019,6.8174475878,2.24078666,7.1762606187,0.019,0,0.019,6.5594574249,2.1559893942,6.9046920262
2020-10-06 12:00:00,0.013000000000000001,0,0.013000000000000001,6.6582116354,2.1884483335000002,7.0086438267,0.013000000000000001,0,0.013000000000000001,6.4062342695,2.1056273784,6.7434044942
2020-10-06 12:30:00,0.016,0,0.016,7.215119525,2.3714951048,7.5948626579,0.016,0,0.016,6.9428340367,2.2819991927,7.3082463544
2020-10-06 13:00:00,0.016,0,0.016,7.1454999506,2.3486122573,7.5215788954,0.016,0,0.016,6.8472664013,2.25058763,7.2076488435
2020-10-06 13:30:00,0.02,0,0.02,6.7148825191,2.2070751522,7.0682973886,0.02,0,0.02,6.5021698271,2.1371598713,6.8443892917
2020-10-06 14:00:00,0.014,0,0.014,7.3745799166,2.423907201,7.7627157017,0.014,0,0.014,7.2277595295,2.3756496734,7.6081679258
2020-10-06 14:30:00,0.025,0,0.025,6.6189407088,2.1755406041,6.9673060093,0.025,0,0.025,6.3718249844,2.0943175934,6.7071841942
2020-10-06 15:00:00,0.009000000000000001,0,0.009000000000000001,6.5778176657,2.1620241135000002,6.9240185955,0.009000000000000001,0,0.009000000000000001,6.3329107911,2.0815271166000002,6.6662218854
2020-10-06 15:30:00,0.02,0,0.02,6.5282301077,2.1457254713,6.871821166,0.02,0,0.02,6.2849265578,2.0657554618,6.6157121661
2020-10-06 16:00:00,0.007,0,0.007,6.9677527052,2.290189563,7.3344765318,0.007,0,0.007,6.7040735695,2.2035224222,7.0569195468
2020-10-06 16:30:00,0.008,0,0.008,7.9302260765,2.6065392618,8.3476063963,0.008,0,0.008,7.6333348838,2.5089558458,8.0350893514
2020-10-06 17:00:00,0.005,0,0.005,8.7073841276,2.8619787604,9.1656675027,0.005,0,0.005,8.4954191273,2.792309234,8.9425464497
2020-10-06 17:30:00,0.002,0,0.002,9.3480153869,3.0725440726,9.8400161967,0.002,0,0.002,9.0257602674,2.966623937,9.5008002814
2020-10-06 18:00:00,0.001,0,0.001,9.5475203947,3.1381181976,10.0500214682,0.001,0,0.001,9.186336931,3.019402934,9.6698283485
2020-10-06 18:30:00,0.0,0,0.0,9.7715629854,3.211757436,10.2858557741,0.0,0,0.0,9.3916790021,3.0868956089,9.8859778969
2020-10-06 19:00:00,0.0,0,0.0,9.891409539,3.2511490933,10.412010041,0.0,0,0.0,9.6617036445,3.1756484169,10.1702143627
2020-10-06 19:30:00,0.0,0,0.0,9.6135640809,3.1598257075,10.1195411378,0.0,0,0.0,9.5158932336,3.1277228525,10.0167297196
2020-10-06 20:00:00,0.0,0,0.0,9.1533052153,3.0085459341,9.6350581213,0.0,0,0.0,8.847906396900001,2.9081661968,9.3135856809
2020-10-06 20:30:00,0.0,0,0.0,8.7423851159,2.8734830289,9.2025106483,0.0,0,0.0,8.4129492601,2.7652026995,8.8557360633
2020-10-06 21:00:00,0.0,0,0.0,8.2889436714,2.7244440335,8.7252038647,0.0,0,0.0,7.9762321519,2.6216607275,8.3960338441
2020-10-06 21:30:00,0.0,0,0.0,7.7054953594,2.5326738472,8.1110477468,0.0,0,0.0,7.4148657556,2.4371485159,7.805121848
2020-10-06 22:00:00,0.0,0,0.0,7.2140907908,2.3711569762,7.5937797797,0.0,0,0.0,6.9433029894,2.2821533301,7.3087399889
2020-10-06 22:30:00,0.0,0,0.0,6.6600637519,2.1890570947,7.0105934231,0.0,0,0.0,6.3594772116,2.0902590767,6.6941865385
2020-10-06 23:00:00,0.0,0,0.0,6.0752615651,1.9968419112,6.3950121738,0.0,0,0.0,5.8435462492,1.9206807700000001,6.151101315
2020-10-06 23:30:00,0.0,0,0.0,5.5310144126,1.8179565228999999,5.8221204343,0.0,0,0.0,5.373785578,1.7662779041,5.6566163978
2020-10-07 00:00:00,0.0,0,0.0,5.1641768595,1.6973828501,5.4359756416,0.0,0,0.0,4.9703641154,1.6336796816999999,5.2319622267
2020-10-07 00:30:00,0.0,0,0.0,5.2120600623,1.7131212976999999,5.4863790129,0.0,0,0.0,5.0201678854,1.6500493893,5.2843872478
2020-10-07 01:00:00,0.0,0,0.0,5.0119649967,1.6473532301,5.2757526281,0.0,0,0.0,4.827928848,1.5868634733,5.0820303663
2020-10-07 01:30:00,0.0,0,0.0,5.3028848576,1.7429739643,5.5819840606,0.0,0,0.0,5.1054728599,1.6780877785000001,5.3741819578
2020-10-07 02:00:00,0.0,0,0.0,5.1963894712,1.7079706235,5.4698836539,0.0,0,0.0,5.0046440682,1.6449469573000002,5.2680463876
2020-10-07 02:30:00,0.0,0,0.0,5.2776252521,1.7346715335,5.5553950022,0.0,0,0.0,5.0835538435,1.6708833462000001,5.351109309
2020-10-07 03:00:00,0.0,0,0.0,4.9488416521000005,1.6266055901,5.2093070022,0.0,0,0.0,4.7642062311,1.5659188620000002,5.0149539275
2020-10-07 03:30:00,0.0,0,0.0,4.8807187775,1.604214684,5.1375987131,0.0,0,0.0,4.6988059152,1.5444228176,4.9461114897
2020-10-07 04:00:00,0.0,0,0.0,4.7107933349,1.548362892,4.9587298262,0.0,0,0.0,4.5366193449,1.4911146699,4.7753887841000004
2020-10-07 04:30:00,0.0,0,0.0,4.6983418988,1.5442703028,4.9456230513,0.0,0,0.0,4.5246388361,1.4871768671,4.7627777222
2020-10-07 05:00:00,0.0,0,0.0,4.6144977532,1.5167120649,4.857366056,0.0,0,0.0,4.4442919263,1.4607681149,4.6782020277
2020-10-07 05:30:00,0.0,0,0.0,4.6413448872,1.5255362910999999,4.885626197,0.0,0,0.0,4.4672186152,1.4683037532,4.7023353843999995
2020-10-07 06:00:00,0.0,0,0.0,4.8877632706,1.6065300969,5.145013969,0.0,0,0.0,4.7044675736,1.5462837148,4.9520711301
2020-10-07 06:30:00,0.0,0,0.0,5.6893822265,1.8700095061000002,5.9888233963,0.0,0,0.0,5.518304312,1.8137789148999999,5.808741381
2020-10-07 07:00:00,0.0,0,0.0,6.5845231965,2.1642281149,6.931077049,0.0,0,0.0,6.3792926869,2.0967721085,6.7150449335
2020-10-07 07:30:00,0.0,0,0.0,7.524070208,2.4730422836,7.9200739032000005,0.0,0,0.0,7.3215866097,2.4064891433,7.7069332734
2020-10-07 08:00:00,0.0,0,0.0,7.9108769212,2.600179502,8.3272388645,0.0,0,0.0,7.6891830435,2.5273122482,8.0938768879
2020-10-07 08:30:00,0.001,0,0.001,7.7341228684,2.5420832543,8.1411819667,0.001,0,0.001,7.4427136512,2.4463016765,7.8344354223
2020-10-07 09:00:00,0.003,0,0.003,7.5943045219,2.4961271862,7.9940047598,0.003,0,0.003,7.3068881494,2.401657993,7.6914612099
2020-10-07 09:30:00,0.006,0,0.006,7.3544083663,2.417277133,7.7414824908,0.006,0,0.006,7.0417991936,2.3145274668,7.4124202038
2020-10-07 10:00:00,0.014,0,0.014,6.4374033379,2.1158721558,6.7762140399,0.014,0,0.014,6.1706580738,2.0281972274,6.4954295514
2020-10-07 10:30:00,0.012,0,0.012,6.8712866551000005,2.2584827057,7.2329333212,0.012,0,0.012,6.6101744187,2.1726592639,6.9580783354
2020-10-07 11:00:00,0.029,0,0.029,5.6810779782,1.8672800317,5.9800820823,0.029,0,0.029,5.7207201179,1.8803097729,6.0218106504
2020-10-07 11:30:00,0.03,0,0.03,5.6810779782,1.8672800317,5.9800820823,0.03,0,0.03,5.5755619626,1.8325985946,5.8690125922
2020-10-07 12:00:00,0.024,0,0.024,5.7798568704,1.8997470834999999,6.0840598636,0.024,0,0.024,5.5607726736,1.8277375903,5.8534449196
2020-10-07 12:30:00,0.022,0,0.022,6.5514039429,2.1533423426000002,6.8962146767,0.022,0,0.022,6.3076801456,2.0732342044,6.6396633111
2020-10-07 13:00:00,0.024,0,0.024,6.0042417142,1.9734988151000001,6.320254436,0.024,0,0.024,5.8707356364,1.9296174894,6.1797217225
2020-10-07 13:30:00,0.029,0,0.029,5.0154612452,1.6485023914,5.2794328896,0.029,0,0.029,5.1849588712,1.704213567,5.4578514433
2020-10-07 14:00:00,0.021,0,0.021,5.9202817291,1.9459025026,6.2318755044,0.021,0,0.021,6.0007668566,1.9723566846,6.3165966912
2020-10-07 14:30:00,0.014,0,0.014,6.1555192916,2.0232213503,6.4794939911,0.014,0,0.014,6.2157453309,2.0430166921,6.542889822
2020-10-07 15:00:00,0.016,0,0.016,6.2490386729,2.0539596844,6.5779354452,0.016,0,0.016,6.3076248585,2.0732160324,6.6396051142
2020-10-07 15:30:00,0.017,0,0.017,5.5812986535,1.8344841536,5.8750512142,0.017,0,0.017,5.6374373992999995,1.8529360671,5.9341446308
2020-10-07 16:00:00,0.011,0,0.011,6.8924796997,2.2654485226,7.2552417891,0.011,0,0.011,6.7513236037,2.2190527575,7.106656425
2020-10-07 16:30:00,0.004,0,0.004,7.9241579924,2.6045447790000003,8.3412189393,0.004,0,0.004,7.7135613468,2.535325009,8.1195382598
2020-10-07 17:00:00,0.001,0,0.001,8.7443846646,2.8741402488,9.2046154364,0.001,0,0.001,8.4120623635,2.7649111907,8.8548024879
2020-10-07 17:30:00,0.001,0,0.001,9.416745761,3.0951346541,9.9123639589,0.001,0,0.001,9.0620549071,2.9785534082,9.5390051653
2020-10-07 18:00:00,0.0,0,0.0,9.7544884978,3.2061453234,10.2678826292,0.0,0,0.0,9.3841079655,3.0844071296,9.8780083848
2020-10-07 18:30:00,0.0,0,0.0,9.9550031527,3.2720513033,10.4789506871,0.0,0,0.0,9.5836435787,3.149991314,10.0880458724
2020-10-07 19:00:00,0.0,0,0.0,9.7813247717,3.2149659801,10.2961313387,0.0,0,0.0,9.4087679696,3.0925124809,9.903966283799999
2020-10-07 19:30:00,0.0,0,0.0,9.4444676152,3.104246387,9.9415448581,0.0,0,0.0,9.0872124947,2.9868223073999998,9.5654868365
2020-10-07 20:00:00,0.0,0,0.0,8.9693816152,2.9480931702,9.4414543318,0.0,0,0.0,8.6309816864,2.8368664924,9.0852438804
2020-10-07 20:30:00,0.0,0,0.0,8.6316569783,2.8370884501,9.085954714,0.0,0,0.0,8.3072167035,2.7304500887,8.7444386353
2020-10-07 21:00:00,0.0,0,0.0,8.187737414,2.6911791453,8.6186709621,0.0,0,0.0,7.8789624648,2.5896897275,8.2936446998
2020-10-07 21:30:00,0.0,0,0.0,7.6316693611,2.508408415,8.0333361696,0.0,0,0.0,7.3386025193,2.4120820023,7.7248447572
2020-10-07 22:00:00,0.0,0,0.0,7.0667461639,2.3227271394,7.4386801725,0.0,0,0.0,6.8004698526,2.2352063483,7.1583893185
2020-10-07 22:30:00,0.0,0,0.0,6.6141155963,2.1739546663000002,6.9622269435,0.0,0,0.0,6.4261389281,2.1121697233,6.7643567664
2020-10-07 23:00:00,0.0,0,0.0,5.8661839974,1.928121438,6.1749305236,0.0,0,0.0,5.6496880907,1.8569626746,5.9470400955
2020-10-07 23:30:00,0.0,0,0.0,5.4069676877,1.7771843362,5.6915449343999995,0.0,0,0.0,5.2057507555,1.7110475288,5.4797376373
2020-10-08 00:00:00,0.0,0,0.0,5.0906598764,1.6732189862,5.3585893436,0.0,0,0.0,4.9018667368,1.6111656821,5.1598597229
2020-10-08 00:30:00,0.0,0,0.0,5.20694206,1.7114390917,5.4809916421,0.0,0,0.0,5.0131671612,1.6477483625,5.2770180644
2020-10-08 01:00:00,0.0,0,0.0,4.9163466815,1.6159250098,5.17510177,0.0,0,0.0,4.7308470711,1.5549542363,4.9798390222
2020-10-08 01:30:00,0.0,0,0.0,5.3067174356999995,1.7442336718,5.5860183533,0.0,0,0.0,5.1912638998,1.7062859297,5.4644883156
2020-10-08 02:00:00,0.0,0,0.0,5.2495200085,1.7254337866,5.5258105352,0.0,0,0.0,5.2050827035000005,1.7108279508000002,5.4790344247
2020-10-08 02:30:00,0.0,0,0.0,5.2874788545,1.7379102560000002,5.5657672153,0.0,0,0.0,5.2142952392,1.7138559648,5.4887318308
2020-10-08 03:00:00,0.0,0,0.0,5.0526174416,1.6607150426000001,5.3185446753,0.0,0,0.0,4.9649848159,1.6319115915,5.2262998062
2020-10-08 03:30:00,0.0,0,0.0,4.895260262,1.6089942388,5.1529055389,0.0,0,0.0,4.7705560160000005,1.5680059353,5.0216379115
2020-10-08 04:00:00,0.0,0,0.0,4.7459730189,1.5599258949,4.9957610725,0.0,0,0.0,4.569050143,1.5017741578,4.8095264663
2020-10-08 04:30:00,0.0,0,0.0,4.8465375515,1.5929798583,5.1016184753,0.0,0,0.0,4.6700773757,1.5349802033,4.9158709218
2020-10-08 05:00:00,0.0,0,0.0,4.7765322841,1.5699702396,5.0279287201,0.0,0,0.0,4.6248469646,1.5201136862,4.8682599628
2020-10-08 05:30:00,0.0,0,0.0,4.7919902833,1.5750510383,5.0442002982,0.0,0,0.0,4.6453923608,1.5268666312999999,4.8898866955999996
2020-10-08 06:00:00,0.0,0,0.0,4.9785525242,1.6363710815,5.2405816044,0.0,0,0.0,4.8294722784,1.5873707743,5.0836550299
2020-10-08 06:30:00,0.0,0,0.0,5.5163820993,1.8131471141,5.8067179993,0.0,0,0.0,5.3122704945,1.7460588739,5.5918636784
2020-10-08 07:00:00,0.0,0,0.0,6.3035451341,2.0718750918,6.6353106674,0.0,0,0.0,6.1316984661,2.0153918236,6.454419438
2020-10-08 07:30:00,0.0,0,0.0,7.2875004907,2.3952855778,7.6710531481,0.0,0,0.0,7.1269208652,2.3425056072,7.5020219633
2020-10-08 08:00:00,0.0,0,0.0,7.9371211629000005,2.6088055671,8.354864382,0.0,0,0.0,7.6357879181,2.5097621192,8.0376714928
2020-10-08 08:30:00,0.0,0,0.0,7.9482891494,2.6124763068,8.3666201573,0.0,0,0.0,7.6480751385,2.5138007332,8.050605409
2020-10-08 09:00:00,0.0,0,0.0,7.7994557209,2.5635571245,8.2099533904,0.0,0,0.0,7.5029380450000005,2.4660964775,7.8978295211
2020-10-08 09:30:00,0.002,0,0.002,7.7559783704,2.5492668105,8.1641877584,0.002,0,0.002,7.45992866,2.4519599763,7.8525564842
2020-10-08 10:00:00,0.009000000000000001,0,0.009000000000000001,7.3398155438,2.4124807042,7.726121625,0.009000000000000001,0,0.009000000000000001,7.0605243949,2.3206821428,7.432130942
2020-10-08 10:30:00,0.005,0,0.005,7.4751678146,2.4569688442,7.8685976996,0.005,0,0.005,7.1900270971,2.3632476226,7.5684495759
2020-10-08 11:00:00,0.011,0,0.011,7.5843163218,2.4928442236,7.983490865,0.011,0,0.011,7.2939529515,2.3974063991,7.6778452121
2020-10-08 11:30:00,0.013000000000000001,0,0.013000000000000001,7.1503089378,2.350192895,7.5266409871,0.013000000000000001,0,0.013000000000000001,6.8778487028,2.2606395464,7.2398407398
2020-10-08 12:00:00,0.014,0,0.014,7.1629308423,2.3543415144,7.5399272024,0.014,0,0.014,6.8899789474,2.264626565,7.2526094183
2020-10-08 12:30:00,0.016,0,0.016,6.5854788729,2.1645422305,6.9320830241,0.016,0,0.016,6.3343610892,2.0820038065,6.6677485149999995
2020-10-08 13:00:00,0.012,0,0.012,7.198003243,2.365869255,7.576845519,0.012,0,0.012,6.9227069134,2.2753837273,7.2870599089
2020-10-08 13:30:00,0.011,0,0.011,7.4794110966,2.4583635435,7.8730643122,0.011,0,0.011,7.1924505133,2.364044161,7.5710005403
2020-10-08 14:00:00,0.009000000000000001,0,0.009000000000000001,7.0497480251,2.3171401214,7.4207873948,0.009000000000000001,0,0.009000000000000001,6.7815518048,2.2289882867,7.138475584
2020-10-08 14:30:00,0.011,0,0.011,6.5192449729,2.1427722003,6.8623631293,0.011,0,0.011,6.2738619055000004,2.0621186864,6.6040651637
2020-10-08 15:00:00,0.01,0,0.01,6.3829143185,2.0979624812,6.7188571774,0.01,0,0.01,6.1420924337,2.0188081555,6.4653604566
2020-10-08 15:30:00,0.014,0,0.014,6.472668256,2.1274631739,6.8133350064,0.014,0,0.014,6.2296987322,2.0476029533,6.5575776128
2020-10-08 16:00:00,0.009000000000000001,0,0.009000000000000001,7.432145266,2.4428280163,7.8233108063,0.009000000000000001,0,0.009000000000000001,7.3329441518,2.4102221869,7.7188885809
2020-10-08 16:30:00,0.004,0,0.004,7.5985998,2.4975389759,7.9985261053,0.004,0,0.004,7.61981259,2.5045112828000002,8.0208553579
2020-10-08 17:00:00,0.002,0,0.002,8.3685537495,2.7506106008,8.8090039468,0.002,0,0.002,8.3472682307,2.7436143891,8.7865981376
2020-10-08 17:30:00,0.002,0,0.002,8.9082443267,2.9279983152,9.3770992912,0.002,0,0.002,8.6009608118,2.8269991081,9.0536429598
2020-10-08 18:00:00,0.001,0,0.001,9.3332968521,3.0677063242,9.8245230022,0.001,0,0.001,8.9803880187,2.9517108001,9.4530400196
2020-10-08 18:30:00,0.0,0,0.0,9.4143190539,3.0943370341,9.9098095304,0.0,0,0.0,9.1905064969,3.0207734041,9.6742173652
2020-10-08 19:00:00,0.0,0,0.0,9.6157824743,3.1605548582,10.1218762887,0.0,0,0.0,9.2491015679,3.0400326726,9.7358963873
2020-10-08 19:30:00,0.0,0,0.0,9.4409216742,3.1030808925,9.9378122886,0.0,0,0.0,9.0823018189,2.9852082463,9.560317704100001
2020-10-08 20:00:00,0.0,0,0.0,8.9611352867,2.9453827330999998,9.432773986,0.0,0,0.0,8.6204771446,2.8334138165000002,9.074186468
2020-10-08 20:30:00,0.0,0,0.0,8.5716336583,2.8173597389,9.0227722719,0.0,0,0.0,8.2479608205,2.7109736218,8.6820640216
2020-10-08 21:00:00,0.0,0,0.0,8.1331161005,2.6732259878,8.5611748427,0.0,0,0.0,7.9506427986,2.6132499139,8.3690976827
2020-10-08 21:30:00,0.0,0,0.0,7.5467352706,2.4804919294,7.9439318638,0.0,0,0.0,7.4204148653,2.4389724201,7.8109630161
2020-10-08 22:00:00,0.0,0,0.0,7.0889745245,2.3300332482,7.4620784468,0.0,0,0.0,6.9390741874,2.28076339,7.3042886183
2020-10-08 22:30:00,0.0,0,0.0,6.4964509071,2.1352801532,6.8383693759,0.0,0,0.0,6.2537910566,2.0555217174,6.5829379543
2020-10-08 23:00:00,0.0,0,0.0,5.9213670668,1.9462592358,6.2330179651,0.0,0,0.0,5.7011879887,1.8738898725,6.0012505145
2020-10-08 23:30:00,0.0,0,0.0,5.3510010558,1.7587889938,5.6326326903,0.0,0,0.0,5.1568296039,1.6949679239000002,5.4282416884
2020-10-09 00:00:00,0.0,0,0.0,5.1572531423,1.6951071343000002,5.4286875182,0.0,0,0.0,4.9704174279,1.6336972047,5.2320183452
2020-10-09 00:30:00,0.0,0,0.0,5.1708606704,1.6995797125,5.443011232,0.0,0,0.0,4.9835204616,1.6380039636000001,5.2458110122
2020-10-09 01:00:00,0.0,0,0.0,5.0036472557,1.6446193209,5.2669971112,0.0,0,0.0,4.8122056025,1.5816954924000002,5.0654795816
2020-10-09 01:30:00,0.0,0,0.0,5.415561864,1.7800091053,5.7005914358,0.0,0,0.0,5.1341322905,1.6875076778,5.4043497795
2020-10-09 02:00:00,0.0,0,0.0,5.242643022,1.7231734304000002,5.5185716021,0.0,0,0.0,4.9656617533,1.63213409,5.2270123719
2020-10-09 02:30:00,0.0,0,0.0,5.3290300433,1.7515674712,5.6095053087,0.0,0,0.0,5.053731081,1.6610810782,5.3197169273
2020-10-09 03:00:00,0.0,0,0.0,5.0384379557,1.656054471,5.3036189007,0.0,0,0.0,4.8238237836,1.5855142038999999,5.0777092459
2020-10-09 03:30:00,0.0,0,0.0,4.9550732937,1.6286538316999999,5.215866625,0.0,0,0.0,4.7642914653,1.5659468771,5.0150436477
2020-10-09 04:00:00,0.0,0,0.0,4.6906438336,1.5417400712,4.9375198248,0.0,0,0.0,4.5611924693,1.4991914653,4.8012552309
2020-10-09 04:30:00,0.0,0,0.0,4.5859811475,1.5073391098,4.8273485763,0.0,0,0.0,4.423004433,1.4537712543,4.65579414
2020-10-09 05:00:00,0.0,0,0.0,4.5047575429,1.480642202,4.7418500451,0.0,0,0.0,4.3413375446,1.4269286461,4.5698289943
2020-10-09 05:30:00,0.0,0,0.0,4.5800114612,1.5053769688,4.8210646960000005,0.0,0,0.0,4.4115294058,1.4499995952,4.643715164
2020-10-09 06:00:00,0.0,0,0.0,4.8475379841,1.5933086846,5.1026715622,0.0,0,0.0,4.6741551256000005,1.5363204949,4.9201632901
2020-10-09 06:30:00,0.0,0,0.0,5.7153552983,1.8785464420000002,6.0161634719,0.0,0,0.0,5.4408777438,1.7883300326,5.7272397303
2020-10-09 07:00:00,0.0,0,0.0,6.5962532681,2.168083603,6.9434244928,0.0,0,0.0,6.2071860381,2.0402033886,6.5338800401
2020-10-09 07:30:00,0.0,0,0.0,7.3047214231,2.4009458245,7.6891804454,0.0,0,0.0,7.0020816924,2.3014729555,7.3706123078
2020-10-09 08:00:00,0.0,0,0.0,7.8454854907,2.5786863782,8.2584057797,0.0,0,0.0,7.4887444083,2.4614312547,7.8828888508
2020-10-09 08:30:00,0.003,0,0.003,7.8524345479,2.5809704228,8.2657205767,0.003,0,0.003,7.5445020682,2.4797579113,7.9415811245
2020-10-09 09:00:00,0.005,0,0.005,7.4132545327,2.4366189325,7.8034258238,0.005,0,0.005,7.1335928288,2.3446985756,7.509045083
2020-10-09 09:30:00,0.013000000000000001,0,0.013000000000000001,7.3794366217,2.4255035227,7.7678280228,0.013000000000000001,0,0.013000000000000001,7.0969901612,2.3326678606,7.4705159591
2020-10-09 10:00:00,0.012,0,0.012,7.443267509,2.4464837208,7.8350184306,0.012,0,0.012,7.1593125016,2.3531522233,7.5361184226999995
2020-10-09 10:30:00,0.02,0,0.02,6.8935558229,2.2658022271,7.2563745504,0.02,0,0.02,6.6317422964,2.1797482825,6.9807813646
2020-10-09 11:00:00,0.019,0,0.019,7.1675588301,2.3558626604,7.5447987685,0.019,0,0.019,6.8936055154,2.2658185603,7.2564268583
2020-10-09 11:30:00,0.02,0,0.02,7.0090044224,2.3037483468,7.377899392,0.02,0,0.02,6.7431654712,2.216371309,7.0980689171
2020-10-09 12:00:00,0.023,0,0.023,6.2683582101,2.0603097092,6.5982718001,0.023,0,0.023,6.0316288843,1.9825005426,6.3490830361
2020-10-09 12:30:00,0.009000000000000001,0,0.009000000000000001,7.0313426989,2.3110905832,7.4014133673,0.009000000000000001,0,0.009000000000000001,6.7654866351,2.2237079208,7.1215648791
2020-10-09 13:00:00,0.007,0,0.007,7.2442084177,2.3810561615,7.6254825449,0.007,0,0.007,6.9661168005,2.2896518672,7.3327545269
2020-10-09 13:30:00,0.01,0,0.01,7.0706722034,2.3240175662,7.4428128457,0.01,0,0.01,6.8077387848,2.2375955308,7.1660408261
2020-10-09 14:00:00,0.012,0,0.012,6.7770775018,2.2275176544,7.1337657914,0.012,0,0.012,6.5199982591,2.1430197936,6.8631560622
2020-10-09 14:30:00,0.015,0,0.015,6.3873310307,2.0994141843,6.7235063481,0.015,0,0.015,6.1433837815,2.019232601,6.46671977
2020-10-09 15:00:00,0.025,0,0.025,5.531783166,1.8182092,5.8229296484,0.025,0,0.025,5.3228171597,1.7495253952,5.6029654313
2020-10-09 15:30:00,0.016,0,0.016,6.3561270789,2.0891579413,6.690660083,0.016,0,0.016,6.1147668034,2.0098266552,6.4365966352
2020-10-09 16:00:00,0.012,0,0.012,7.091024424,2.3307070176,7.4642362357,0.012,0,0.012,6.8203778021,2.2417497749,7.1793450548
2020-10-09 16:30:00,0.016,0,0.016,7.371240973,2.4228097433,7.7592010242,0.016,0,0.016,7.091024424,2.3307070176,7.4642362357
2020-10-09 17:00:00,0.016,0,0.016,7.5289130914,2.4746340624,7.9251716751,0.016,0,0.016,7.2810342081,2.3931602135,7.6642465348
2020-10-09 17:30:00,0.01,0,0.01,8.5495579952,2.8101038193,8.9995347318,0.01,0,0.01,8.4816408016,2.7877805173,8.9280429491
2020-10-09 18:00:00,0.004,0,0.004,8.8453309412,2.9073196854,9.310874675,0.004,0,0.004,8.7776019869,2.8850582547,9.2395810389
2020-10-09 18:30:00,0.0,0,0.0,9.0399275769,2.9712805065000003,9.5157132389,0.0,0,0.0,8.7806753552,2.886068422,9.2428161634
2020-10-09 19:00:00,0.0,0,0.0,9.3589319489,3.076132173,9.8515073146,0.0,0,0.0,9.1701108366,3.0140696747,9.652748249
2020-10-09 19:30:00,0.0,0,0.0,9.1600551731,3.010764538,9.6421633401,0.0,0,0.0,9.0578277505,2.977164009,9.5345555268
2020-10-09 20:00:00,0.0,0,0.0,8.7931860275,2.8901804811,9.2559852921,0.0,0,0.0,8.684249125000001,2.8543746528,9.1413148684
2020-10-09 20:30:00,0.0,0,0.0,8.4310202312,2.7711423404,8.8747581381,0.0,0,0.0,8.2698439661,2.718166264,8.7050989117
2020-10-09 21:00:00,0.0,0,0.0,7.9564558382,2.6151605676000003,8.3752166718,0.0,0,0.0,7.661228852,2.5181241498,8.0644514231
2020-10-09 21:30:00,0.0,0,0.0,7.4879888184,2.4611829044,7.8820934931,0.0,0,0.0,7.2249316621,2.3747201983,7.6051912233
2020-10-09 22:00:00,0.0,0,0.0,6.9004936909,2.2680825941,7.2636775694,0.0,0,0.0,6.7099629579,2.2054581706,7.0631189031
2020-10-09 22:30:00,0.0,0,0.0,6.4658495184,2.1252219632,6.8061573878,0.0,0,0.0,6.2291389507,2.047418962,6.5569883691
2020-10-09 23:00:00,0.0,0,0.0,6.0807060243,1.9986314185,6.4007431835,0.0,0,0.0,5.8567848678,1.9250320935,6.1650367029
2020-10-09 23:30:00,0.0,0,0.0,5.6696164437,1.8635128075,5.9680173092,0.0,0,0.0,5.4717407587,1.7984742151000002,5.7597271145
2020-10-10 00:00:00,0.0,0,0.0,5.384823574,1.769905918,5.6682353411,0.0,0,0.0,5.1865621959,1.7047405543,5.4595391536
2020-10-10 00:30:00,0.0,0,0.0,5.4775432675,1.8003814075,5.7658350184,0.0,0,0.0,5.3051252999,1.7437103621,5.584342421
2020-10-10 01:00:00,0.0,0,0.0,5.3746560201,1.7665640046000002,5.6575326527000005,0.0,0,0.0,5.207455769,1.7116079397,5.4815323884
2020-10-10 01:30:00,0.0,0,0.0,5.5376695927,1.8201439748000001,5.829125887,0.0,0,0.0,5.3874161423,1.770758054,5.6709643603
2020-10-10 02:00:00,0.0,0,0.0,5.4497700753,1.7912528006000001,5.7366000793000005,0.0,0,0.0,5.2875598106,1.7379368649,5.5658524322
2020-10-10 02:30:00,0.0,0,0.0,5.3792494535,1.7680737931000001,5.6623678458,0.0,0,0.0,5.2004764356,1.7093139437,5.4741857217
2020-10-10 03:00:00,0.0,0,0.0,5.0507422887,1.6600987097000002,5.3165708302,0.0,0,0.0,4.862635301,1.5982709327,5.1185634747
2020-10-10 03:30:00,0.0,0,0.0,4.9575697679,1.629474383,5.2184944925,0.0,0,0.0,4.7767172325,1.5700310292,5.0281234026
2020-10-10 04:00:00,0.0,0,0.0,4.7394053766,1.5577672153000002,4.9888477649,0.0,0,0.0,4.5674438564,1.5012461969,4.8078356383
2020-10-10 04:30:00,0.0,0,0.0,4.7352223181,1.5563923104000001,4.9844445453,0.0,0,0.0,4.5634161281,1.4999223466,4.8035959243
2020-10-10 05:00:00,0.0,0,0.0,4.5102145075,1.4824358196,4.7475942184,0.0,0,0.0,4.3423109918,1.4272486027,4.5708536755
2020-10-10 05:30:00,0.0,0,0.0,4.7126415024,1.5489703552,4.9606752657,0.0,0,0.0,4.5372018336,1.4913061247,4.7760019301
2020-10-10 06:00:00,0.0,0,0.0,4.8261076658,1.5862648796,5.0801133324,0.0,0,0.0,4.6494023182,1.5281846406000001,4.8941077034
2020-10-10 06:30:00,0.0,0,0.0,5.221033679,1.7160707829000001,5.4958249252,0.0,0,0.0,5.0305552712,1.6534635578999999,5.2953213381
2020-10-10 07:00:00,0.0,0,0.0,5.5991181999999995,1.8403411554,5.8938086316,0.0,0,0.0,5.3889250184,1.7712539975000001,5.6725526509
2020-10-10 07:30:00,0.0,0,0.0,6.0179933836,1.9780187703,6.3347298775,0.0,0,0.0,5.7903215923,1.9031866713,6.0950753603
2020-10-10 08:00:00,0.0,0,0.0,6.4585746625,2.1228308337,6.7984996448,0.0,0,0.0,6.2188736571,2.0440449232,6.546182797
2020-10-10 08:30:00,0.003,0,0.003,6.8395890688000005,2.2480642129,7.1995674408,0.003,0,0.003,6.5752849918,2.1611916638,6.9213526229
2020-10-10 09:00:00,0.008,0,0.008,6.7118492998,2.2060781812,7.0651045261,0.008,0,0.008,6.4562851858,2.1220783191,6.7960896693
2020-10-10 09:30:00,0.005,0,0.005,7.1986755732,2.3660902393,7.577553235,0.005,0,0.005,6.9733725692,2.292036723,7.3403921781
2020-10-10 10:00:00,0.003,0,0.003,7.5467352706,2.4804919294,7.9439318638,0.003,0,0.003,7.2605997151,2.3864437204,7.6427365422
2020-10-10 10:30:00,0.017,0,0.017,7.1991323496,2.3662403744000002,7.5780340523,0.017,0,0.017,6.9228652056,2.2754357554,7.2872265322
2020-10-10 11:00:00,0.024,0,0.024,6.7802078026,2.2285465345,7.1370608449,0.024,0,0.024,6.520937481,2.1433285009,6.8641447168
2020-10-10 11:30:00,0.021,0,0.021,6.4121769705,2.1075806498,6.7496599689,0.021,0,0.021,6.1684771967,2.0274804077,6.4931338913
2020-10-10 12:00:00,0.018000000000000002,0,0.018000000000000002,7.0979787465,2.3329927929,7.4715565753,0.018000000000000002,0,0.018000000000000002,6.8292079357,2.2446520994,7.1886399323
2020-10-10 12:30:00,0.012,0,0.012,6.6722038693,2.1930473583,7.0233724939,0.012,0,0.012,6.4193886411,2.1099510113,6.7572512012
2020-10-10 13:00:00,0.012,0,0.012,7.0186095621,2.3069054035,7.3880100653,0.012,0,0.012,6.7538516704,2.2198836928,7.1093175478
2020-10-10 13:30:00,0.007,0,0.007,6.8026418443,2.2359202474,7.1606756256,0.007,0,0.007,6.5447717991,2.1511624624,6.8892334727
2020-10-10 14:00:00,0.02,0,0.02,6.3453072693,2.0856016419,6.6792708098,0.02,0,0.02,6.1090821088,2.0079581864,6.4306127460999996
2020-10-10 14:30:00,0.026000000000000002,0,0.026000000000000002,5.3114132159,1.7457771001,5.5909612799,0.026000000000000002,0,0.026000000000000002,5.1209700208,1.6831814489,5.3904947587
2020-10-10 15:00:00,0.031,0,0.031,5.9261115524,1.9478186728,6.2380121604,0.031,0,0.031,5.7043413258,1.8749263243,6.0045698166
2020-10-10 15:30:00,0.019,0,0.019,5.5554016014,1.8259722043000002,5.8477911593,0.019,0,0.019,5.3479372311,1.7577819634,5.6294076117
2020-10-10 16:00:00,0.021,0,0.021,6.7023909341,2.2029693667,7.0551483517,0.021,0,0.021,6.4505389514,2.1201896232,6.7900410015
2020-10-10 16:30:00,0.006,0,0.006,6.8879247698,2.2639513895,7.2504471261,0.006,0,0.006,6.6295489138,2.1790273525,6.9784725409
2020-10-10 17:00:00,0.011,0,0.011,6.9901485725,2.2975507286,7.3580511289,0.011,0,0.011,6.7782767045,2.2279118133,7.13502811
2020-10-10 17:30:00,0.008,0,0.008,7.7710408039,2.5542175929,8.1800429514,0.008,0,0.008,7.6638174712,2.5189749878,8.0671762854
2020-10-10 18:00:00,0.003,0,0.003,8.5808004506,2.8203727177999998,9.0324215269,0.003,0,0.003,8.45489766,2.7789904718000003,8.8998922737
2020-10-10 18:30:00,0.0,0,0.0,8.9041501223,2.9266526153,9.3727896024,0.0,0,0.0,8.7812650839,2.8862622564000002,9.2434369304
2020-10-10 19:00:00,0.0,0,0.0,9.1904275154,3.0207474441,9.6741342268,0.0,0,0.0,8.9082443267,2.9279983152,9.3770992912
2020-10-10 19:30:00,0.0,0,0.0,8.7371163905,2.8717512827,9.1969646216,0.0,0,0.0,8.4113567953,2.7646792816,8.8540597845
2020-10-10 20:00:00,0.0,0,0.0,8.3455957971,2.7430646868,8.7848376812,0.0,0,0.0,8.0350924691,2.6410071781999997,8.4579920727
2020-10-10 20:30:00,0.0,0,0.0,7.9564558382,2.6151605676000003,8.3752166718,0.0,0,0.0,7.6589818278,2.5173855887,8.0620861345
2020-10-10 21:00:00,0.0,0,0.0,7.4591773483,2.4517130321,7.8517656298,0.0,0,0.0,7.1429152805,2.3477627173,7.5188581899999996
2020-10-10 21:30:00,0.0,0,0.0,7.016520501,2.3062187623,7.3858110536,0.0,0,0.0,6.7459528606,2.2172874796,7.1010030111
2020-10-10 22:00:00,0.0,0,0.0,6.6266558867,2.1780764604,6.9754272491,0.0,0,0.0,6.3743520639,2.0951482042,6.7098442778
2020-10-10 22:30:00,0.0,0,0.0,6.2346271788,2.0492228554,6.5627654514,0.0,0,0.0,5.9998950981,1.9720701515,6.3156790506
2020-10-10 23:00:00,0.0,0,0.0,5.8354019385,1.9180038645000002,6.1425283563,0.0,0,0.0,5.6139272344,1.8452086496,5.9093970889000005
