Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-10 23:30:00,0.0,0,0.0,5.4311060847,1.7851182436,5.7169537734,0.0,0,0.0,5.2314197484000005,1.7194845187999999,5.5067576299
2020-10-11 00:00:00,0.0,0,0.0,5.1450755088,1.6911045397,5.4158689566,0.0,0,0.0,4.9529467164,1.6279548595,5.2136281225
2020-10-11 00:30:00,0.0,0,0.0,5.1963894712,1.7079706235,5.4698836539,0.0,0,0.0,5.0027847117,1.6443358164,5.2660891702
2020-10-11 01:00:00,0.0,0,0.0,5.053731081,1.6610810782,5.3197169273,0.0,0,0.0,4.8639148016,1.5986914842000002,5.1199103174
2020-10-11 01:30:00,0.0,0,0.0,5.1413265195,1.6898723064999999,5.4119226521,0.0,0,0.0,4.9462174912,1.6257430701,5.2065447276
2020-10-11 02:00:00,0.0,0,0.0,5.0612293887,1.6635456526999999,5.3276098828,0.0,0,0.0,4.8767190218,1.6029000279,5.133388444
2020-10-11 02:30:00,0.0,0,0.0,5.10282303,1.6772168215,5.3713926632,0.0,0,0.0,4.9180052934,1.6164701691,5.1768476772
2020-10-11 03:00:00,0.0,0,0.0,4.9401135363,1.6237367971999999,5.2001195119,0.0,0,0.0,4.7640140427,1.5658556927,5.0147516239
2020-10-11 03:30:00,0.0,0,0.0,4.7475157911,1.5604329796,4.9973850432999996,0.0,0,0.0,4.5798219055,1.5053146649,4.8208651637
2020-10-11 04:00:00,0.0,0,0.0,4.6103173274,1.5153380253000002,4.8529656077,0.0,0,0.0,4.4439055750000005,1.4606411274,4.6777953421
2020-10-11 04:30:00,0.0,0,0.0,4.6454279025,1.5268783133000001,4.8899241079,0.0,0,0.0,4.4768040095,1.4714543199,4.7124252732
2020-10-11 05:00:00,0.0,0,0.0,4.4063031331,1.4482818024,4.6382138243,0.0,0,0.0,4.2445733392000005,1.3951237899,4.467971936
2020-10-11 05:30:00,0.0,0,0.0,4.3719372878,1.4369862953,4.6020392503,0.0,0,0.0,4.2103269535,1.3838675472,4.431923109
2020-10-11 06:00:00,0.0,0,0.0,4.5310903097,1.4892973639,4.769568747,0.0,0,0.0,4.3658376111,1.4349814286,4.595618538
2020-10-11 06:30:00,0.0,0,0.0,4.8162306981,1.5830184773,5.0697165243,0.0,0,0.0,4.6347538796,1.5233699316,4.8786882943
2020-10-11 07:00:00,0.0,0,0.0,5.1874849633,1.7050438533,5.4605104877,0.0,0,0.0,4.9802683976,1.6369350618,5.242387787
2020-10-11 07:30:00,0.0,0,0.0,5.4899637692,1.804463829,5.7789092308,0.0,0,0.0,5.2527661488,1.7265007413,5.5292275251
2020-10-11 08:00:00,0.001,0,0.001,5.767749333,1.8957675284,6.0713150873,0.001,0,0.001,5.5433296056,1.8220043311,5.8350837954
2020-10-11 08:30:00,0.003,0,0.003,5.8436696578,1.9207213323999999,6.1512312188,0.003,0,0.003,5.6230153742999995,1.8481957767,5.9189635519
2020-10-11 09:00:00,0.01,0,0.01,6.2026159701,2.0387012799,6.5290694422,0.01,0,0.01,5.9683472476,1.9617008745,6.2824707869
2020-10-11 09:30:00,0.017,0,0.017,6.4374033379,2.1158721558,6.7762140399,0.017,0,0.017,6.1889442695,2.0342076092,6.5146781784
2020-10-11 10:00:00,0.016,0,0.016,6.4626415525,2.1241675558,6.8027805816,0.016,0,0.016,6.2144339086,2.0425856484,6.5415093775
2020-10-11 10:30:00,0.021,0,0.021,6.5541080726,2.1542311471,6.899061129,0.021,0,0.021,6.3038860709,2.0719871524,6.6356695484
2020-10-11 11:00:00,0.029,0,0.029,5.8833581991,1.9337663251000001,6.1930086307,0.029,0,0.029,5.6592474869,1.8601046962,5.9571026178
2020-10-11 11:30:00,0.027,0,0.027,5.6952308078,1.8719318419,5.9949797977,0.027,0,0.027,5.4746824912,1.7994411157,5.7628236749
2020-10-11 12:00:00,0.031,0,0.031,6.7802739496,2.228568276,7.1371304733,0.031,0,0.031,6.5261617792,2.1450456447,6.8696439781
2020-10-11 12:30:00,0.035,0,0.035,6.0808422674,1.9986761994000002,6.4008865973,0.035,0,0.035,5.8525106514,1.9236272265,6.1605375278
2020-10-11 13:00:00,0.028,0,0.028,6.2571066349,2.0566114953,6.5864280367,0.028,0,0.028,6.0173638351,1.9778118477,6.3340671948
2020-10-11 13:30:00,0.013000000000000001,0,0.013000000000000001,5.9765501363,1.9643970336,6.2911054066,0.013000000000000001,0,0.013000000000000001,5.7504487608,1.8900811053000002,6.0531039587
2020-10-11 14:00:00,0.014,0,0.014,6.5541949522,2.154259703,6.8991525813,0.014,0,0.014,6.3028188332,2.0716363683,6.6345461402
2020-10-11 14:30:00,0.039,0,0.039,4.838720685,1.5904105785,5.0933901947,0.039,0,0.039,4.6535119898,1.5295354243000001,4.8984336735
2020-10-11 15:00:00,0.024,0,0.024,5.6647406514,1.8619102121000002,5.9628848963,0.024,0,0.024,5.4489012786,1.7909672410000002,5.7356855564
2020-10-11 15:30:00,0.031,0,0.031,5.6411136598,1.8541443955,5.9380143787,0.031,0,0.031,5.4265620148,1.78362468,5.7121705419
2020-10-11 16:00:00,0.026000000000000002,0,0.026000000000000002,6.7284285075,2.2115275032,7.0825563236,0.026000000000000002,0,0.026000000000000002,6.4701237348,2.1266268302,6.810656563
2020-10-11 16:30:00,0.023,0,0.023,7.1116695343,2.3374927372,7.4859679308,0.023,0,0.023,6.8365502549,2.247065403,7.1963686894
2020-10-11 17:00:00,0.012,0,0.012,7.9249955255,2.6048200629,8.3421005532,0.012,0,0.012,7.7319482439,2.5413684898,8.1388928884
2020-10-11 17:30:00,0.007,0,0.007,7.9446981231,2.6112959934999997,8.3628401296,0.007,0,0.007,7.8689759102,2.5864073057,8.2831325371
2020-10-11 18:00:00,0.002,0,0.002,8.6821985673,2.8537006671,9.1391563867,0.002,0,0.002,8.5593619051,2.8133262087,9.0098546369
2020-10-11 18:30:00,0.0,0,0.0,8.966580075,2.9471723485,9.438505342100001,0.0,0,0.0,8.828815577,2.9018913477,9.293490081
2020-10-11 19:00:00,0.0,0,0.0,9.1165416228,2.9964623256,9.5963596029,0.0,0,0.0,8.983281704,2.9526619084,9.4560860042
2020-10-11 19:30:00,0.0,0,0.0,8.9868131651,2.9538226436,9.4598033316,0.0,0,0.0,8.8265004313,2.9011303961,9.2910530856
2020-10-11 20:00:00,0.0,0,0.0,8.3562711364,2.7465735011,8.7960748804,0.0,0,0.0,8.0421665803,2.6433323261,8.4654385056
2020-10-11 20:30:00,0.0,0,0.0,8.0476044577,2.64511967,8.4711625871,0.0,0,0.0,7.7419887693,2.5446686509000003,8.1494618624
2020-10-11 21:00:00,0.0,0,0.0,7.6274227882,2.507012634,8.0288660929,0.0,0,0.0,7.3367244047,2.4114646959,7.7228677944
2020-10-11 21:30:00,0.0,0,0.0,7.0974633921,2.3328234041,7.471014097,0.0,0,0.0,6.7706954662,2.2254199807,7.1270478591
2020-10-11 22:00:00,0.0,0,0.0,6.4020344274,2.1042469571,6.7389836078,0.0,0,0.0,6.1650918514,2.0263676985,6.4895703699
2020-10-11 22:30:00,0.0,0,0.0,6.065365181,1.9935891271,6.3845949274,0.0,0,0.0,5.8370875357,1.9185578935,6.1443026691
2020-10-11 23:00:00,0.0,0,0.0,5.5546437079,1.8257230967,5.8469933767,0.0,0,0.0,5.3349997296,1.7535296122,5.615789189
2020-10-11 23:30:00,0.0,0,0.0,4.8566642983,1.596308359,5.1122782088,0.0,0,0.0,4.6760562765,1.536945373,4.9221645016
2020-10-12 00:00:00,0.0,0,0.0,4.6431851565,1.5261411583,4.8875633226,0.0,0,0.0,4.473476584,1.4703606481,4.70892272
2020-10-12 00:30:00,0.0,0,0.0,4.9383923974,1.6231710862000002,5.1983077867,0.0,0,0.0,4.7541212787,1.5626040984,5.0043381881
2020-10-12 01:00:00,0.0,0,0.0,4.7249023956,1.5530003159999999,4.9735814691,0.0,0,0.0,4.5472423589,1.4946062858,4.7865709041
2020-10-12 01:30:00,0.0,0,0.0,5.0068752961,1.6456803264,5.2703950485,0.0,0,0.0,4.8192507538000005,1.5840111216000001,5.0728955303
2020-10-12 02:00:00,0.0,0,0.0,4.8836799262,1.6051879665,5.1407157117,0.0,0,0.0,4.7003806092,1.5449403945,4.9477690623
2020-10-12 02:30:00,0.0,0,0.0,4.9816801922,1.6373990963,5.2438738866,0.0,0,0.0,4.7962385015999995,1.5764473601,5.048672107
2020-10-12 03:00:00,0.0,0,0.0,4.6677286628,1.5342082188,4.9133985925,0.0,0,0.0,4.4939476059,1.4770891476,4.7304711641
2020-10-12 03:30:00,0.0,0,0.0,4.6267806955,1.5207492727,4.8702954689,0.0,0,0.0,4.4564284236,1.4647571887,4.690977288
2020-10-12 04:00:00,0.0,0,0.0,4.4151194449,1.4511795840000001,4.6474941525,0.0,0,0.0,4.2506272725,1.3971136215,4.4743444974
2020-10-12 04:30:00,0.0,0,0.0,4.4644670966,1.4673993727,4.699439049,0.0,0,0.0,4.300018364,1.4133476882,4.52633512
2020-10-12 05:00:00,0.0,0,0.0,4.2835546669,1.4079363327,4.5090049125,0.0,0,0.0,4.1284119315,1.3569433815,4.34569677
2020-10-12 05:30:00,0.0,0,0.0,4.3789840846,1.4393024654,4.6094569311,0.0,0,0.0,4.2184982496,1.3865533224,4.4405244733
2020-10-12 06:00:00,0.0,0,0.0,4.6636966564,1.5328829623,4.9091543752,0.0,0,0.0,4.4895901298,1.4756569144,4.7258843472
2020-10-12 06:30:00,0.0,0,0.0,5.4408583275,1.7883236508,5.7272192921,0.0,0,0.0,5.2339155644,1.7203048539,5.5093848046
2020-10-12 07:00:00,0.0,0,0.0,6.4459116218,2.1186686935,6.7851701282,0.0,0,0.0,6.1635872535,2.0258731611,6.4879865827
2020-10-12 07:30:00,0.0,0,0.0,7.1332354374,2.3445811068,7.5086688815,0.0,0,0.0,6.8023344746,2.2358192199,7.1603520785
2020-10-12 08:00:00,0.0,0,0.0,7.775725066,2.5557572353999998,8.1849737537,0.0,0,0.0,7.4566236126,2.4508736598,7.849077487
2020-10-12 08:30:00,0.001,0,0.001,7.8164861105,2.5691547429,8.2278801163,0.001,0,0.001,7.5178194791,2.4709877684,7.9134941886
2020-10-12 09:00:00,0.002,0,0.002,7.7961055882,2.5624559891,8.206426935,0.002,0,0.002,7.4955664368,2.4636735471,7.8900699334
2020-10-12 09:30:00,0.002,0,0.002,7.7431162304,2.5450392295,8.1506486636,0.002,0,0.002,7.4443844393,2.446850838,7.8361941467000005
2020-10-12 10:00:00,0.003,0,0.003,7.7907901322,2.5607088832000002,8.2008317181,0.003,0,0.003,7.4899673054,2.4618332016,7.884176111
2020-10-12 10:30:00,0.004,0,0.004,7.8601454475,2.583504873,8.2738373132,0.004,0,0.004,7.5590129474,2.4845274067,7.9568557341
2020-10-12 11:00:00,0.006,0,0.006,7.7726168142,2.5547356025,8.1817019097,0.006,0,0.006,7.471406649,2.4557326088,7.8646385778
2020-10-12 11:30:00,0.005,0,0.005,7.8863551348000005,2.5921195806,8.3014264577,0.005,0,0.005,7.5761173822,2.4901493625,7.9748604023
2020-10-12 12:00:00,0.005,0,0.005,7.9884713252,2.6256835493,8.4089171844,0.005,0,0.005,7.68151328,2.5247913189,8.0858034526
2020-10-12 12:30:00,0.008,0,0.008,7.893932095,2.594610007,8.3094022052,0.008,0,0.008,7.5931089391,2.4957342172,7.9927462517
2020-10-12 13:00:00,0.004,0,0.004,8.1417978147,2.6760795293,8.5703134891,0.004,0,0.004,7.8210973147,2.5706703724,8.2327340155
2020-10-12 13:30:00,0.004,0,0.004,8.2473483847,2.7107723239,8.6814193523,0.004,0,0.004,7.9302260765,2.6065392618,8.3476063963
2020-10-12 14:00:00,0.004,0,0.004,7.7674501067,2.5530373878,8.1762632702,0.004,0,0.004,7.4692162282,2.4550126523999998,7.8623328718
2020-10-12 14:30:00,0.006,0,0.006,7.6823030952,2.5250509186,8.086634837,0.006,0,0.006,7.3859555586,2.4276461937000002,7.7746900617
2020-10-12 15:00:00,0.011,0,0.011,7.5778553046,2.49072059,7.9766897943,0.011,0,0.011,7.2844376533,2.3942788718,7.6678291087
2020-10-12 15:30:00,0.01,0,0.01,7.4980915417,2.4645035089,7.8927279386,0.01,0,0.01,7.2107005091,2.3700426446,7.5902110623
2020-10-12 16:00:00,0.008,0,0.008,7.9724081301,2.6204038324,8.392008558,0.008,0,0.008,7.6697930811,2.5209390758,8.0734664012
2020-10-12 16:30:00,0.004,0,0.004,8.3816074197,2.7549011347,8.8227446523,0.004,0,0.004,8.0618606215,2.6498054445,8.4861690753
2020-10-12 17:00:00,0.001,0,0.001,9.1519858948,3.0081122945,9.633669363,0.001,0,0.001,8.8976380962,2.9245122159,9.3659348381
2020-10-12 17:30:00,0.004,0,0.004,9.3265771705,3.0654976717,9.8174496531,0.004,0,0.004,9.2149216583,3.0287982796,9.699917535099999
2020-10-12 18:00:00,0.001,0,0.001,9.5089764273,3.1254494082,10.0094488708,0.001,0,0.001,9.3935284859,3.0875035049,9.887924722
2020-10-12 18:30:00,0.0,0,0.0,9.8059916867,3.2230736029,10.3220965123,0.0,0,0.0,9.4603863399,3.1094786188,9.9583014105
2020-10-12 19:00:00,0.0,0,0.0,9.9231495779,3.2615815396,10.4454206083,0.0,0,0.0,9.539614674,3.1355197129,10.0416996568
2020-10-12 19:30:00,0.0,0,0.0,9.6151733293,3.1603546419,10.1212350835,0.0,0,0.0,9.2431338561,3.0380711806,9.7296145854
2020-10-12 20:00:00,0.0,0,0.0,8.974211664,2.9496807305,9.4465385937,0.0,0,0.0,8.6357801426,2.8384436687,9.090294887
2020-10-12 20:30:00,0.0,0,0.0,8.6631785017,2.8474490738,9.119135265,0.0,0,0.0,8.3305442236,2.7381174738,8.7689939196
2020-10-12 21:00:00,0.0,0,0.0,8.1436242623,2.6766798536,8.5722360655,0.0,0,0.0,7.8352626497,2.5753262929,8.2476448945
2020-10-12 21:30:00,0.0,0,0.0,7.6795795492,2.5241557323,8.0837679465,0.0,0,0.0,7.3692190461,2.422145168,7.7570726801
2020-10-12 22:00:00,0.0,0,0.0,7.1112153906,2.3373434674,7.4854898848,0.0,0,0.0,6.912798024,2.2721268328,7.2766294989
2020-10-12 22:30:00,0.0,0,0.0,6.4749350256,2.128208225,6.8157210796,0.0,0,0.0,6.2286025346,2.0472426506,6.5564237206
2020-10-12 23:00:00,0.0,0,0.0,5.8383505818,1.9189730367000002,6.1456321913,0.0,0,0.0,5.6174883136,1.8463791197,5.9131455932
2020-10-12 23:30:00,0.0,0,0.0,5.461236217,1.7950215392,5.7486697021,0.0,0,0.0,5.2617595108,1.7294567165,5.5386942219
2020-10-13 00:00:00,0.0,0,0.0,5.2913673779,1.7391883518,5.5698603978,0.0,0,0.0,5.1168468565,1.6818262304,5.3861545858
2020-10-13 00:30:00,0.0,0,0.0,5.1309980407,1.6864774997,5.4010505691,0.0,0,0.0,4.9414259458,1.6241681653,5.2015009956
2020-10-13 01:00:00,0.0,0,0.0,5.0897032128,1.6729045461,5.3575823293,0.0,0,0.0,4.9002703229,1.6106409662,5.1581792872
2020-10-13 01:30:00,0.0,0,0.0,5.2628912502,1.7298287012,5.5398855265,0.0,0,0.0,5.0639493147,1.6644396492,5.3304729628
2020-10-13 02:00:00,0.0,0,0.0,5.1676842971,1.698535689,5.4396676811,0.0,0,0.0,4.9714283913,1.6340294923,5.2330825172
2020-10-13 02:30:00,0.0,0,0.0,5.1676842971,1.698535689,5.4396676811,0.0,0,0.0,4.9714283913,1.6340294923,5.2330825172
2020-10-13 03:00:00,0.0,0,0.0,5.0354419235,1.6550697228,5.3004651826,0.0,0,0.0,4.8487115178,1.5936944065,5.1039068608000004
2020-10-13 03:30:00,0.0,0,0.0,4.9411399669,1.6240741686,5.2011999652,0.0,0,0.0,4.759580876,1.5643985812999999,5.0100851327
2020-10-13 04:00:00,0.0,0,0.0,4.8071205092,1.580024103,5.0601268518,0.0,0,0.0,4.6290392377,1.5214916197,4.8726728818
2020-10-13 04:30:00,0.0,0,0.0,4.7661422655,1.5665552057,5.0169918585,0.0,0,0.0,4.5898890870999995,1.5086235875,4.8314621970000005
2020-10-13 05:00:00,0.0,0,0.0,4.7046749001,1.5463518597,4.9522893685,0.0,0,0.0,4.5306045733,1.4891377101,4.7690574456
2020-10-13 05:30:00,0.0,0,0.0,4.7042931561,1.5462263864999999,4.9518875327,0.0,0,0.0,4.5310274535,1.4892767041,4.7695025827
2020-10-13 06:00:00,0.0,0,0.0,5.0860805939,1.6717138489,5.3537690462,0.0,0,0.0,4.8951263225,1.6089502150000001,5.15276455
2020-10-13 06:30:00,0.0,0,0.0,5.6728968094,1.8645910116,5.9714703257,0.0,0,0.0,5.459063238,1.7943073155,5.7463823558
2020-10-13 07:00:00,0.0,0,0.0,6.4915402313,2.1336660922,6.8332002435,0.0,0,0.0,6.2449625685,2.0526199337,6.5736448089
2020-10-13 07:30:00,0.0,0,0.0,7.6130514431,2.5022890012,8.0137383611,0.0,0,0.0,7.3590811103,2.4188129897,7.7464011687
2020-10-13 08:00:00,0.0,0,0.0,8.1318106019,2.6727968912,8.5598006336,0.0,0,0.0,7.8217617467,2.5708887606,8.2334334176
2020-10-13 08:30:00,0.0,0,0.0,8.0898164585,2.6589940837,8.5155962721,0.0,0,0.0,7.78753017,2.5596373855,8.197400179
2020-10-13 09:00:00,0.0,0,0.0,8.0614104269,2.6496574726,8.4856951862,0.0,0,0.0,7.7590734586,2.5502841168,8.1674457459
2020-10-13 09:30:00,0.001,0,0.001,8.0757929611,2.6543847830000002,8.5008346959,0.001,0,0.001,7.7659826959,2.5525550731999997,8.1747186273
2020-10-13 10:00:00,0.004,0,0.004,7.6882740979,2.5270134922,8.092920103,0.004,0,0.004,7.3935733259,2.4301500327,7.7827087641
2020-10-13 10:30:00,0.003,0,0.003,7.5779750932,2.4907599626,7.9768158876,0.003,0,0.003,7.2886776443,2.3956724895,7.6722922572000005
2020-10-13 11:00:00,0.017,0,0.017,7.4963216975,2.4639217893,7.8908649448,0.017,0,0.017,7.2058806621,2.3684584374,7.585137539
2020-10-13 11:30:00,0.022,0,0.022,6.687649363,2.1981240466,7.0396309085,0.022,0,0.022,6.4314376006,2.1139113128,6.7699343165
2020-10-13 12:00:00,0.025,0,0.025,6.2864351048,2.0662512972,6.6173001103,0.025,0,0.025,6.0462746902,1.9873143862,6.3644996739
2020-10-13 12:30:00,0.028,0,0.028,6.3886516675,2.0998482566,6.7248964921,0.028,0,0.028,6.1417073988,2.0186816007,6.4649551567
2020-10-13 13:00:00,0.028,0,0.028,6.0528390415,1.9894719842000002,6.3714095174,0.028,0,0.028,5.8200321353,1.9129520545,6.1263496161
2020-10-13 13:30:00,0.018000000000000002,0,0.018000000000000002,6.9142394367,2.2726006022,7.2781467754,0.018000000000000002,0,0.018000000000000002,6.6480733704,2.1851160469,6.9979719689
2020-10-13 14:00:00,0.018000000000000002,0,0.018000000000000002,6.8812251626,2.2617493351,7.243394908,0.018000000000000002,0,0.018000000000000002,6.6150301365,2.1742552611,6.9631896174
2020-10-13 14:30:00,0.011,0,0.011,7.2191956295,2.3728348556,7.5991532942,0.011,0,0.011,6.938771754,2.280663985,7.3039702673
2020-10-13 15:00:00,0.027,0,0.027,6.7656021456,2.2237458872,7.1216864691,0.027,0,0.027,6.422394546,2.1109390045,6.7604153116
2020-10-13 15:30:00,0.023,0,0.023,5.9167891007,1.9447545311,6.2281990533,0.023,0,0.023,5.3904750306,1.7717634619,5.6741842428
2020-10-13 16:00:00,0.026000000000000002,0,0.026000000000000002,6.3781859584,2.0964083444,6.7138799561999996,0.026000000000000002,0,0.026000000000000002,5.834398215,1.9176739566,6.1414718053
2020-10-13 16:30:00,0.02,0,0.02,7.2656479504,2.3881029951,7.6480504741,0.02,0,0.02,6.8346497622,2.2464407413,7.1943681707
2020-10-13 17:00:00,0.013000000000000001,0,0.013000000000000001,8.0332011909,2.6403855451,8.4560012535,0.013000000000000001,0,0.013000000000000001,7.7273791632,2.5398667056,8.1340833297
2020-10-13 17:30:00,0.004,0,0.004,8.8340869351,2.9036239593,9.299038879,0.004,0,0.004,8.5074624922,2.7962676966,8.955223676
2020-10-13 18:00:00,0.001,0,0.001,9.5142188254,3.1271725011,10.0149671847,0.001,0,0.001,9.2579185379,3.0429306705,9.7451774083
2020-10-13 18:30:00,0.0,0,0.0,9.970468721,3.2771345898,10.4952302326,0.0,0,0.0,9.5904777836,3.1522376085,10.0952397722
2020-10-13 19:00:00,0.0,0,0.0,10.1100603247,3.3230161311,10.6421687629,0.0,0,0.0,9.723031476,3.1958059003,10.2347699747
2020-10-13 19:30:00,0.0,0,0.0,9.7338466784,3.1993606854,10.2461543983,0.0,0,0.0,9.3603522998,3.0765990198,9.8530024208
2020-10-13 20:00:00,0.0,0,0.0,9.2927233888,3.0543704717,9.7818140934,0.0,0,0.0,8.9188403553,2.9314810614,9.3882530056
2020-10-13 20:30:00,0.0,0,0.0,8.9467415634,2.9406517450000003,9.4176226983,0.0,0,0.0,8.4418782152,2.7747111872,8.8861875949
2020-10-13 21:00:00,0.0,0,0.0,8.3305442236,2.7381174738,8.7689939196,0.0,0,0.0,8.0181947027,2.635453151,8.4402049502
2020-10-13 21:30:00,0.0,0,0.0,7.8132774864000005,2.5681001191,8.2245026172,0.0,0,0.0,7.5135297955,2.4695778176,7.9089787321
2020-10-13 22:00:00,0.0,0,0.0,7.2277121406,2.3756340974,7.6081180427,0.0,0,0.0,6.9302173975,2.277852304,7.2949656816
2020-10-13 22:30:00,0.0,0,0.0,6.7323055127,2.2128018132,7.0866373817,0.0,0,0.0,6.3871365388,2.0993502579,6.7233016197
2020-10-13 23:00:00,0.0,0,0.0,5.9987538152,1.9716950299,6.3144777002,0.0,0,0.0,5.7727169413,1.8974003023,6.0765441487
2020-10-13 23:30:00,0.0,0,0.0,5.4251469293,1.7831595639,5.7106809782,0.0,0,0.0,5.2230029515,1.7167180514,5.4978978436
2020-10-14 00:00:00,0.0,0,0.0,5.2276128393,1.7182332483,5.5027503572,0.0,0,0.0,5.0308971953,1.6535759428999999,5.2956812583
2020-10-14 00:30:00,0.0,0,0.0,5.2645584184,1.7303766729,5.5416404404,0.0,0,0.0,5.0701164548,1.6664666901,5.3369646893
2020-10-14 01:00:00,0.0,0,0.0,4.9690862603,1.633259671,5.2306171161,0.0,0,0.0,4.7827731403,1.5720215099,5.0344980424
2020-10-14 01:30:00,0.0,0,0.0,5.3753181485,1.7667816357000001,5.65822963,0.0,0,0.0,5.175179643,1.7009992901,5.447557519
2020-10-14 02:00:00,0.0,0,0.0,5.2998098438,1.7419632561,5.5787472041,0.0,0,0.0,5.1069086781,1.6785597091,5.3756933453
2020-10-14 02:30:00,0.0,0,0.0,5.3139050828,1.7465961371,5.5935842977,0.0,0,0.0,5.1159474545,1.6815306112,5.3852078468
2020-10-14 03:00:00,0.0,0,0.0,5.1829185153,1.7035429344000002,5.4557037003,0.0,0,0.0,4.9904682023,1.6402875755,5.2531244235
2020-10-14 03:30:00,0.0,0,0.0,4.986355898,1.6389359264,5.2487956821,0.0,0,0.0,4.8036578278,1.5788859747,5.056481924
2020-10-14 04:00:00,0.0,0,0.0,4.8573172122,1.5965229615,5.1129654865,0.0,0,0.0,4.6824152759,1.539035475,4.9288581852
2020-10-14 04:30:00,0.0,0,0.0,4.840244041,1.5909112815,5.0949937273,0.0,0,0.0,4.6659713241,1.5336306095,4.9115487622
2020-10-14 05:00:00,0.0,0,0.0,4.840244041,1.5909112815,5.0949937273,0.0,0,0.0,4.6659713241,1.5336306095,4.9115487622
2020-10-14 05:30:00,0.0,0,0.0,4.7965465295000005,1.576548604,5.0489963469,0.0,0,0.0,4.6208557653,1.5188018424,4.8640587003
2020-10-14 06:00:00,0.0,0,0.0,5.1581249008,1.6953936673999999,5.4296051588,0.0,0,0.0,4.96724994,1.6326561016999999,5.2286841474
2020-10-14 06:30:00,0.0,0,0.0,5.7870613011,1.9021150654,6.0916434748,0.0,0,0.0,5.5763939013,1.8328720396,5.8698883171
2020-10-14 07:00:00,0.0,0,0.0,6.9188591972,2.2741190441,7.2830096813,0.0,0,0.0,6.5163009368,2.1418045425,6.859264144
2020-10-14 07:30:00,0.0,0,0.0,7.6155525244,2.5031110669,8.0163710783,0.0,0,0.0,7.3237872322,2.4072124529,7.7092497181
2020-10-14 08:00:00,0.0,0,0.0,8.1852593689,2.6903646513,8.6160624935,0.0,0,0.0,7.8716662181,2.5872915672,8.2859644401
2020-10-14 08:30:00,0.0,0,0.0,8.0966240071,2.6612316167,8.5227621127,0.0,0,0.0,7.7880534226,2.5598093703,8.1979509712
2020-10-14 09:00:00,0.0,0,0.0,7.6215692706,2.5050886757,8.0227044953,0.0,0,0.0,7.3279202692,2.4085709165,7.7136002833
2020-10-14 09:30:00,0.0,0,0.0,7.1240064472,2.3415476844,7.4989541549,0.0,0,0.0,6.7560526221,2.2206071106,7.111634339
2020-10-14 10:00:00,0.0,0,0.0,6.8901638958,2.2646873546,7.2528041008,0.0,0,0.0,6.3004240478,2.0708492404,6.6320253135
2020-10-14 10:30:00,0.0,0,0.0,6.8185118637,2.2411364706,7.1773809092,0.0,0,0.0,6.1738584707,2.0292491469,6.4987983902
2020-10-14 11:00:00,0.0,0,0.0,6.7764222843,2.2273022948,7.1330760888,0.0,0,0.0,6.1638854088,2.02597116,6.4883004303
2020-10-14 11:30:00,0.0,0,0.0,6.8842185621,2.2627332179,7.2465458549,0.0,0,0.0,6.5669498090000005,2.1584520217,6.9125787464
2020-10-14 12:00:00,0.0,0,0.0,6.1502393772,2.0214859263,6.4739361865,0.0,0,0.0,5.9191299154,1.9455239197,6.2306630688
2020-10-14 12:30:00,0.0,0,0.0,5.7626586451,1.8940943002,6.0659564685,0.0,0,0.0,5.5425427522,1.8217457049,5.8342555287
2020-10-14 13:00:00,0.0,0,0.0,5.8332111886,1.9172837999,6.1402223038,0.0,0,0.0,5.6084353863,1.8434035664000001,5.9036161961
2020-10-14 13:30:00,0.0,0,0.0,5.6250577047,1.8488670582000002,5.9211133733,0.0,0,0.0,5.4313071585,1.7851843333000001,5.71716543
2020-10-14 14:00:00,0.0,0,0.0,5.6596904416000005,1.8602502884,5.9575688859,0.0,0,0.0,5.4423556854,1.7888158084999999,5.7287954583000005
2020-10-14 14:30:00,0.0,0,0.0,6.2709073386,2.0611475672,6.6009550933,0.0,0,0.0,6.0318421344,1.9825706345,6.3493075099
2020-10-14 15:00:00,0.0,0,0.0,5.9664829547,1.961088111,6.2805083733,0.0,0,0.0,5.7399995061,1.8866466014,6.0421047433
2020-10-14 15:30:00,0.0,0,0.0,5.9392593422,1.9521401423,6.2518519391,0.0,0,0.0,5.7189726518,1.8797354086,6.0199712124
2020-10-14 16:00:00,0.0,0,0.0,5.9688385784,1.9618623671000002,6.2829879773,0.0,0,0.0,5.7418957207,1.8872698570000002,6.0441007586
2020-10-14 16:30:00,0.0,0,0.0,7.6841657426,2.5256631412,8.0885955185,0.0,0,0.0,7.3965795599,2.4311381340000002,7.785873221
2020-10-14 17:00:00,0.0,0,0.0,7.8434688293,2.5780235337,8.2562829783,0.0,0,0.0,7.5423715418,2.4790576412,7.9393384651000005
2020-10-14 17:30:00,0.0,0,0.0,8.6611546003,2.8467838496,9.1170048425,0.0,0,0.0,8.3361041933,2.7399449475,8.7748465193
2020-10-14 18:00:00,0.0,0,0.0,9.3233517628,3.0644375314,9.8140544872,0.0,0,0.0,8.9663187778,2.9470864642,9.4382302924
2020-10-14 18:30:00,0.0,0,0.0,9.6797535538,3.1815811352,10.1892142672,0.0,0,0.0,9.3089902903,3.0597171437,9.7989371477
2020-10-14 19:00:00,0.0,0,0.0,9.9447049502,3.2686664478,10.4681104739,0.0,0,0.0,9.5635230373,3.1433780119,10.0668663551
2020-10-14 19:30:00,0.0,0,0.0,9.5328946633,3.1333109522,10.0346259613,0.0,0,0.0,9.1674478431,3.0131943911,9.649945098
2020-10-14 20:00:00,0.0,0,0.0,9.0155551972,2.9632696927,9.4900581023,0.0,0,0.0,8.6819721536,2.8536262485,9.1389180565
2020-10-14 20:30:00,0.0,0,0.0,8.7725313736,2.8833916246999998,9.2342435511,0.0,0,0.0,8.3132403605,2.732429969,8.7507793269
2020-10-14 21:00:00,0.0,0,0.0,8.1787157502,2.6882138679,8.6091744739,0.0,0,0.0,7.8709511063,2.5870565213,8.2852116908
2020-10-14 21:30:00,0.0,0,0.0,7.7925708363,2.5612941724000002,8.2027061434,0.0,0,0.0,7.4156878216,2.4374187159,7.8059871806
2020-10-14 22:00:00,0.0,0,0.0,7.1118314464,2.3375459551,7.4861383646,0.0,0,0.0,6.8339573575,2.2462131589,7.1936393237
2020-10-14 22:30:00,0.0,0,0.0,6.5339717349,2.1476126529,6.8778649841,0.0,0,0.0,6.297847934,2.0700025127,6.6293136147
2020-10-14 23:00:00,0.0,0,0.0,5.9116381894,1.9430615084,6.2227770415,0.0,0,0.0,5.6993286322,1.8732787316000001,5.9992932971
2020-10-14 23:30:00,0.0,0,0.0,5.4655732896,1.796447066,5.7532350416,0.0,0,0.0,5.264403088,1.7303256183,5.5414769348
2020-10-15 00:00:00,0.0,0,0.0,5.1690131611,1.6989724655,5.4410664854,0.0,0,0.0,4.979620091,1.6367219737,5.2417053589
2020-10-15 00:30:00,0.0,0,0.0,5.3545058606,1.7599409675,5.6363219585,0.0,0,0.0,5.1487392639,1.6923087578,5.4197255409
2020-10-15 01:00:00,0.0,0,0.0,5.222490888,1.7165497443,5.4973588294,0.0,0,0.0,5.0201678854,1.6500493893,5.2843872478
2020-10-15 01:30:00,0.0,0,0.0,5.4836195789,1.8023785944,5.7722311357,0.0,0,0.0,5.2650922018,1.730552119,5.5422023177
2020-10-15 02:00:00,0.0,0,0.0,5.4071950887,1.7772590792,5.6917843039000005,0.0,0,0.0,5.2070875176,1.7114869013,5.4811447554
2020-10-15 02:30:00,0.0,0,0.0,5.4119675468,1.7788277103999999,5.696807944,0.0,0,0.0,5.2162710935,1.7145053967,5.4908116774
2020-10-15 03:00:00,0.0,0,0.0,5.20028326,1.7092504499999999,5.4739823789,0.0,0,0.0,5.0096445855,1.6465905479,5.27331009
2020-10-15 03:30:00,0.0,0,0.0,5.040380901,1.6566930862,5.3056641063,0.0,0,0.0,4.8553492561,1.5958761256,5.1108939538
2020-10-15 04:00:00,0.0,0,0.0,5.0271050953,1.6523295399,5.291689574,0.0,0,0.0,4.8754994155,1.6024991627,5.1321046479
2020-10-15 04:30:00,0.0,0,0.0,4.9936949264,1.6413481484,5.2565209751,0.0,0,0.0,4.862635301,1.5982709327,5.1185634747
2020-10-15 05:00:00,0.0,0,0.0,4.9406315234000004,1.6239070513,5.2006647615,0.0,0,0.0,4.8280775965,1.5869123645,5.0821869437
2020-10-15 05:30:00,0.0,0,0.0,5.0027847117,1.6443358164,5.2660891702,0.0,0,0.0,4.8702422083,1.6007712023,5.1265707456
2020-10-15 06:00:00,0.0,0,0.0,5.2192138132,1.7154726219,5.493909277,0.0,0,0.0,5.0358713855,1.6552108801,5.3009172479
2020-10-15 06:30:00,0.0,0,0.0,5.7036897283,1.8747121546,6.0038839245,0.0,0,0.0,5.4902793662,1.8045675607,5.7792414381
2020-10-15 07:00:00,0.0,0,0.0,6.5974248273,2.1684686758,6.9446577129,0.0,0,0.0,6.3487179544,2.0867226799,6.6828610047
2020-10-15 07:30:00,0.0,0,0.0,7.8294522428,2.5734165045,8.2415286767,0.0,0,0.0,7.3613468925,2.4195577163,7.7487862027
2020-10-15 08:00:00,0.015,0,0.015,8.445526174,2.7759102133,8.8900275516,0.015,0,0.015,7.8401627947,2.5769368926,8.2528029418
2020-10-15 08:30:00,0.109,0,0.109,8.3047116731,2.729626725,8.7418017611,0.109,0,0.109,7.6891830435,2.5273122482,8.0938768879
2020-10-15 09:00:00,0.331,0,0.331,7.7456331081,2.5458664872,8.1532980085,0.331,0,0.331,7.1215988273,2.3407563380000003,7.4964198182
2020-10-15 09:30:00,0.719,0,0.719,7.2524040664000005,2.383749941,7.6341095436,0.719,0,0.719,6.691320029,2.1993305362,7.0434947674
2020-10-15 10:00:00,1.024,0,1.024,6.8044241939,2.2365060774,7.162551783,1.024,0,1.024,6.275328329,2.0626006765,6.6056087674
2020-10-15 10:30:00,1.266,0,1.266,6.6383741111,2.1819280545,6.9877622222,1.266,0,1.266,6.0538503341,1.9898043799,6.3724740358
2020-10-15 11:00:00,1.508,0,1.508,6.3303823953,2.080696073,6.6635604161,1.508,0,1.508,5.7450612341,1.8883103109000001,6.047432878
2020-10-15 11:30:00,1.6480000000000001,0,1.6480000000000001,6.2866605312,2.0663253913,6.6175374013,1.6480000000000001,0,1.6480000000000001,5.6618953423,1.8609750042000002,5.959889834
2020-10-15 12:00:00,1.708,0,1.708,5.8206909728,1.9131686039,6.1270431292,1.708,0,1.708,5.5539884904,1.8255077371000001,5.8463036741
2020-10-15 12:30:00,1.246,0,1.246,6.3067975271,2.0729441017,6.6387342391,1.246,0,1.246,6.0713717254,1.9955633828,6.3909176057
2020-10-15 13:00:00,1.315,0,1.315,6.7085663014,2.2049991118,7.0616487383,1.315,0,1.315,6.4512234579,2.1204146096,6.7907615346
2020-10-15 13:30:00,1.428,0,1.428,6.0252735049,1.9804116304,6.3423931631,1.428,0,1.428,5.7963439329,1.9051661189,6.1014146663
2020-10-15 14:00:00,0.604,0,0.604,6.7230962678,2.2097748808,7.0769434398,0.604,0,0.604,6.4654964052,2.1251059005,6.8057856897
2020-10-15 14:30:00,0.769,0,0.769,6.375556532,2.0955440937,6.711112139,0.769,0,0.769,6.1337690982,2.0160724074,6.4565990508
2020-10-15 15:00:00,0.746,0,0.746,6.5605615207,2.1563522929,6.9058542323,0.746,0,0.746,6.3110651617,2.0743468054,6.643226486
2020-10-15 15:30:00,0.6940000000000001,0,0.6940000000000001,6.7578662351,2.2212032164,7.1135434054,0.6940000000000001,0,0.6940000000000001,6.5076396262,2.1389577074,6.850146975
2020-10-15 16:00:00,0.426,0,0.426,7.4359715914,2.4440856687,7.8273385173,0.426,0,0.426,7.1527925774,2.3510092278,7.5292553446
2020-10-15 16:30:00,0.497,0,0.497,7.7237670752,2.5386794697,8.1302811317,0.497,0,0.497,7.432097548,2.4428123322,7.8232605769
2020-10-15 17:00:00,0.273,0,0.273,8.5546026105,2.8117619042,9.0048448532,0.273,0,0.273,8.2327124514,2.7059617253,8.6660131068
2020-10-15 17:30:00,0.107,0,0.107,9.2681486189,3.0462931355,9.7559459146,0.107,0,0.107,9.1289591627,3.0005437736,9.6094306976
2020-10-15 18:00:00,0.056,0,0.056,9.4036578655,3.0908328709,9.8985872268,0.056,0,0.056,9.325561928900001,3.0651639779,9.8163809778
2020-10-15 18:30:00,0.011,0,0.011,9.6451056788,3.1701929294,10.1527428198,0.011,0,0.011,9.5838324762,3.1500534016,10.0882447118
2020-10-15 19:00:00,0.0,0,0.0,9.9586073426,3.2732359432,10.4827445712,0.0,0,0.0,9.8675873972,3.2433191339,10.3869341023
2020-10-15 19:30:00,0.0,0,0.0,9.5751254221,3.1471915314,10.0790793917,0.0,0,0.0,9.2886528788,3.0530325598,9.7775293461
2020-10-15 20:00:00,0.0,0,0.0,9.1203432665,2.9977118655,9.6003613331,0.0,0,0.0,8.7747764232,2.8841295368,9.236606761200001
2020-10-15 20:30:00,0.0,0,0.0,8.7102146277,2.8629091008,9.1686469765,0.0,0,0.0,8.3823929567,2.7551593282,8.823571533399999
2020-10-15 21:00:00,0.0,0,0.0,8.330101598,2.7379719898,8.7685279979,0.0,0,0.0,7.9990910483,2.6291740834,8.4200958403
2020-10-15 21:30:00,0.0,0,0.0,7.9547863664000005,2.6146118387,8.3734593331,0.0,0,0.0,7.4857437688,2.4604449922000002,7.8797302829
2020-10-15 22:00:00,0.0,0,0.0,7.2547093394,2.3845076476,7.6365361467,0.0,0,0.0,6.9125551558,2.2720470059,7.2763738482
2020-10-15 22:30:00,0.0,0,0.0,6.7537430709,2.2198479979,7.1092032325,0.0,0,0.0,6.4752996569,2.1283280735,6.816104902
2020-10-15 23:00:00,0.0,0,0.0,6.2450945334,2.0526633085,6.5737837194,0.0,0,0.0,5.9331902708,1.9501453350000002,6.2454634429
2020-10-15 23:30:00,0.0,0,0.0,5.5123550292,1.8118234802000002,5.8024789781,0.0,0,0.0,5.3655682093,1.7635769856999999,5.6479665361
2020-10-16 00:00:00,0.0,0,0.0,5.0399655898,1.6565565800000002,5.3052269367000005,0.0,0,0.0,4.8723131695,1.6014518943,5.1287507048
2020-10-16 00:30:00,0.0,0,0.0,5.262350885,1.7296510918,5.5393167210000005,0.0,0,0.0,5.0663918181,1.6652424612,5.3330440191
2020-10-16 01:00:00,0.0,0,0.0,5.0262205023,1.6520387882,5.2907584235,0.0,0,0.0,4.842846482,1.5917666624,5.0977331389
2020-10-16 01:30:00,0.0,0,0.0,5.4147161036,1.7797311172999999,5.6997011617,0.0,0,0.0,5.2148000628,1.7140218923,5.4892632239
2020-10-16 02:00:00,0.0,0,0.0,5.2587424169,1.7284650457000001,5.5355183336,0.0,0,0.0,5.0663589091,1.6652316446,5.333009378
2020-10-16 02:30:00,0.0,0,0.0,5.3902203152,1.771679741,5.6739161213,0.0,0,0.0,5.1915972676,1.7063955024,5.4648392291
2020-10-16 03:00:00,0.0,0,0.0,5.1078620508,1.6788730675,5.3766968956,0.0,0,0.0,4.9209828965,1.61744886,5.1799819964000005
2020-10-16 03:30:00,0.0,0,0.0,5.0445040652,1.6580483047999999,5.3100042792,0.0,0,0.0,4.8594760403,1.5972325340000002,5.1152379372
2020-10-16 04:00:00,0.0,0,0.0,4.8945290248,1.6087538928,5.1521358155,0.0,0,0.0,4.7195523851,1.5512418525,4.9679498791
2020-10-16 04:30:00,0.0,0,0.0,5.0451240702,1.6582520905,5.310656916,0.0,0,0.0,4.95320571,1.6280399865000001,5.2139007473
2020-10-16 05:00:00,0.0,0,0.0,4.9321732611,1.6211269549,5.1917613275,0.0,0,0.0,4.8361389766,1.5895620121,5.090672607
2020-10-16 05:30:00,0.0,0,0.0,4.9321732611,1.6211269549,5.1917613275,0.0,0,0.0,4.8361389766,1.5895620121,5.090672607
2020-10-16 06:00:00,0.0,0,0.0,5.227394982,1.7181616421,5.5025210337,0.0,0,0.0,5.08686284,1.6719709607,5.3545924631
2020-10-16 06:30:00,0.0,0,0.0,5.6834309692,1.8680534225,5.982558915,0.0,0,0.0,5.4731031899,1.7989220245,5.7611612525
2020-10-16 07:00:00,0.0,0,0.0,6.5597012803,2.1560695456,6.9049487161,0.0,0,0.0,6.3108917315,2.0742898016,6.6430439279
2020-10-16 07:30:00,0.0,0,0.0,7.6461453568,2.5131664447,8.0485740598,0.0,0,0.0,7.3552169396,2.4175428982,7.7423336206
2020-10-16 08:00:00,0.005,0,0.005,8.1507266752,2.6790143038,8.5797122897,0.005,0,0.005,7.8413985263,2.5773430580000003,8.254103711900001
2020-10-16 08:30:00,0.041,0,0.041,8.1938387361,2.693184553,8.6250934065,0.041,0,0.041,7.8817037816,2.5905907548,8.2965302965
2020-10-16 09:00:00,0.163,0,0.163,8.0454884113,2.6444241592,8.4689351697,0.163,0,0.163,7.7466058971,2.5461862275,8.154321997
2020-10-16 09:30:00,0.28700000000000003,0,0.28700000000000003,8.2311463138,2.7054469607,8.6643645408,0.28700000000000003,0,0.28700000000000003,7.7256264317,2.5392906106,8.1322383492
2020-10-16 10:00:00,0.406,0,0.406,7.7985336117,2.5632540419,8.2089827492,0.406,0,0.406,7.4578297262,2.4512700901,7.8503470802
2020-10-16 10:30:00,0.531,0,0.531,7.6306570813,2.5080756947,8.0322706119,0.531,0,0.531,7.3372157355,2.4116261885,7.7233849847
2020-10-16 11:00:00,0.585,0,0.585,7.4289866635,2.4417898339,7.8199859616000005,0.585,0,0.585,7.1436478341,2.3480034961,7.519629299
2020-10-16 11:30:00,0.716,0,0.716,7.2073279984,2.3689341539,7.5866610509,0.716,0,0.716,6.9310680943000005,2.2781319145,7.2958611519
2020-10-16 12:00:00,1.867,0,1.867,5.7737150702,1.8977283714,6.0775948107,1.867,0,1.867,5.5556447986,1.8260521393,5.8480471564
2020-10-16 12:30:00,1.732,0,1.732,5.8967709061,1.9381748687,6.2071272696,1.732,0,1.732,5.6706438616,1.8638505035000001,5.9690988017
2020-10-16 13:00:00,1.436,0,1.436,6.3412058249,2.0842535623,6.6749534999,1.436,0,1.436,6.0986328541,2.0045236825,6.4196135306
2020-10-16 13:30:00,1.426,0,1.426,5.8280316466,1.9155813667000001,6.1347701543,1.426,0,1.426,5.6090027368,1.8435900455,5.9042134072
2020-10-16 14:00:00,1.151,0,1.151,6.1930493338,2.0355568786,6.5189992988,1.151,0,1.151,6.2185518074,2.0439391363,6.5458440077999995
2020-10-16 14:30:00,1.068,0,1.068,6.1712043626,2.0283767838,6.4960045923,1.068,0,1.068,5.9436681563,1.9535892494,6.2564927961
2020-10-16 15:00:00,0.489,0,0.489,6.7263924298,2.2108582769,7.080413084,0.489,0,0.489,6.4702148927,2.1266567923,6.8107525186
2020-10-16 15:30:00,0.41100000000000003,0,0.41100000000000003,6.8982565395,2.267347278,7.2613226731000005,0.41100000000000003,0,0.41100000000000003,6.6337839685999995,2.1804193477,6.9829304932
2020-10-16 16:00:00,0.364,0,0.364,7.1823224501,2.3607152276,7.5603394212,0.364,0,0.364,6.916754998,2.2734274273,7.2807947347
2020-10-16 16:30:00,0.28600000000000003,0,0.28600000000000003,7.7132753679,2.5352310123,8.1192372294,0.28600000000000003,0,0.28600000000000003,7.4224065159,2.439627044,7.8130594904
2020-10-16 17:00:00,0.17500000000000002,0,0.17500000000000002,8.3797539868,2.7542919408,8.8207936703,0.17500000000000002,0,0.17500000000000002,8.0627491636,2.6500974941,8.4871043827
2020-10-16 17:30:00,0.1,0,0.1,8.9632016406,2.9460619108,9.4349490954,0.1,0,0.1,8.6251271814,2.8349422097,9.0790812436
2020-10-16 18:00:00,0.04,0,0.04,9.255492489,3.0421332667,9.7426236726,0.04,0,0.04,8.9131036645,2.9295955022999998,9.3822143837
2020-10-16 18:30:00,0.001,0,0.001,9.6492071231,3.1715410089000002,10.1570601296,0.001,0,0.001,9.2904822882,3.0536338576,9.7794550402
2020-10-16 19:00:00,0.0,0,0.0,9.6492071231,3.1715410089000002,10.1570601296,0.0,0,0.0,9.2904822882,3.0536338576,9.7794550402
2020-10-16 19:30:00,0.0,0,0.0,9.231001637,3.034083513,9.7168438284,0.0,0,0.0,8.8855322042,2.9205332016,9.3531917939
2020-10-16 20:00:00,0.0,0,0.0,8.6718783158,2.8503085644,9.128292964,0.0,0,0.0,8.3503162591,2.7446162276,8.7898065885
2020-10-16 20:30:00,0.0,0,0.0,8.3177212453,2.7339027646,8.7554960477,0.0,0,0.0,7.994960644,2.6278164852,8.4157480464
2020-10-16 21:00:00,0.0,0,0.0,7.9383368201,2.6092051343,8.3561440212,0.0,0,0.0,7.5590178838,2.4845290292,7.9568609303
2020-10-16 21:30:00,0.0,0,0.0,7.3941584473,2.4303423528,7.7833246814,0.0,0,0.0,7.1199764153,2.340223077,7.4947120161
2020-10-16 22:00:00,0.0,0,0.0,6.9056603985,2.2697808087,7.2691162089,0.0,0,0.0,6.6491942498,2.1854844621,6.9991518419
2020-10-16 22:30:00,0.0,0,0.0,6.6723151016,2.1930839186,7.0234895806,0.0,0,0.0,6.4257361224,2.1120373275,6.7639327604
2020-10-16 23:00:00,0.0,0,0.0,6.135012728,2.0164811688,6.4579081348,0.0,0,0.0,5.8671367119,1.9284345801,6.175933381
2020-10-16 23:30:00,0.0,0,0.0,5.5614183475,1.8279498131,5.8541245763,0.0,0,0.0,5.3573465625,1.760874661,5.639312171
2020-10-17 00:00:00,0.0,0,0.0,5.3263489499,1.7506862385000002,5.6066831051,0.0,0,0.0,5.1344284712,1.6876050277,5.4046615487
2020-10-17 00:30:00,0.0,0,0.0,5.3119650993,1.7459584954,5.5915422098,0.0,0,0.0,5.1168468565,1.6818262304,5.3861545858
2020-10-17 01:00:00,0.0,0,0.0,5.1828174848,1.7035097273000002,5.4555973524,0.0,0,0.0,4.9934089475,1.6412541517,5.2562199447
2020-10-17 01:30:00,0.0,0,0.0,5.3485256434,1.7579753651,5.6300269930999995,0.0,0,0.0,5.154157725,1.6940897198,5.4254291843
2020-10-17 02:00:00,0.0,0,0.0,5.3696400356,1.7649153302,5.652252669,0.0,0,0.0,5.1778870636,1.7018891762,5.4504074354
2020-10-17 02:30:00,0.0,0,0.0,5.3696400356,1.7649153302,5.652252669,0.0,0,0.0,5.1778870636,1.7018891762,5.4504074354
2020-10-17 03:00:00,0.0,0,0.0,5.2623192923,1.7296407078,5.5392834656000005,0.0,0,0.0,5.076452747,1.6685493286000002,5.3436344705
2020-10-17 03:30:00,0.0,0,0.0,4.9830314343,1.6378432281,5.2452962467,0.0,0,0.0,4.8017010608,1.5782428165,5.0544221692
2020-10-17 04:00:00,0.0,0,0.0,4.8470956875999995,1.5931633088,5.1022059869,0.0,0,0.0,4.6699852306,1.5349499167,4.915773927
2020-10-17 04:30:00,0.0,0,0.0,4.7131074933,1.5491235191000001,4.9611657825,0.0,0,0.0,4.5485998538,1.4950524727,4.7879998461
2020-10-17 05:00:00,0.0,0,0.0,4.6495207905000004,1.5282235805000002,4.8942324111,0.0,0,0.0,4.4846857067,1.4740449085,4.7207217965
2020-10-17 05:30:00,0.0,0,0.0,4.6125584279,1.5160746395,4.8553246609,0.0,0,0.0,4.4519333880000005,1.463279742,4.6862456716
2020-10-17 06:00:00,0.0,0,0.0,4.8362949651000005,1.589613283,5.0908368054,0.0,0,0.0,4.6596146284,1.5315412646,4.9048575035
2020-10-17 06:30:00,0.0,0,0.0,5.2372591152,1.7214038259,5.5129043318,0.0,0,0.0,5.0455499122,1.658392058,5.3111051707
2020-10-17 07:00:00,0.0,0,0.0,5.5419109000999995,1.8215380252000002,5.8335904212,0.0,0,0.0,5.341179046,1.7555606553,5.6222937326
2020-10-17 07:30:00,0.0,0,0.0,6.1679707277,2.0273139394,6.492600766,0.0,0,0.0,5.9471186613,1.9547233756,6.2601249066
2020-10-17 08:00:00,0.001,0,0.001,6.5957632536,2.167922543,6.942908688,0.001,0,0.001,6.3501376472,2.0871893103,6.6843554181
2020-10-17 08:30:00,0.027,0,0.027,6.9413498423,2.2815113617,7.3066840445,0.027,0,0.027,6.6795083432,2.1954482228,7.0310614139
2020-10-17 09:00:00,0.077,0,0.077,7.2086621278,2.369372661,7.5880653977,0.077,0,0.077,6.9394904858,2.2809002207,7.3047268271
2020-10-17 09:30:00,0.128,0,0.128,7.4532172056,2.4497540279,7.8454917954,0.128,0,0.128,7.1741087015,2.358015499,7.55169337
2020-10-17 10:00:00,0.275,0,0.275,7.5010161614,2.465464785,7.8958064857,0.275,0,0.275,7.2237192958,2.3743217128,7.6039150482
2020-10-17 10:30:00,0.337,0,0.337,7.5593683642,2.4846442265,7.9572298571,0.337,0,0.337,7.2752165612,2.3912480454000002,7.658122696
2020-10-17 11:00:00,0.541,0,0.541,2.96e-08,9.700000000000001e-09,3.12e-08,0.541,0,0.541,2.96e-08,9.700000000000001e-09,3.12e-08
2020-10-17 11:30:00,1.114,0,1.114,6.5714622864,2.1599352013,6.9173287225,1.114,0,1.114,6.3246789425,2.0788214388,6.6575567816
2020-10-17 12:00:00,0.8190000000000001,0,0.8190000000000001,6.8320769392,2.2455950953,7.1916599361,0.8190000000000001,0,0.8190000000000001,6.5803450743,2.1628548325,6.9266790256
2020-10-17 12:30:00,0.894,0,0.894,6.7682625064,2.2246203055000002,7.1244868488,0.894,0,0.894,6.5142520246,2.1411310976,6.8571073944
2020-10-17 13:00:00,0.515,0,0.515,7.0493373212,2.3170051295,7.4203550749,0.515,0,0.515,6.7821316607,2.2291788761,7.1390859587
2020-10-17 13:30:00,0.794,0,0.794,6.6921960657,2.1996184755,7.0444169113,0.794,0,0.794,6.4481129025,2.1193922194,6.7874872657
2020-10-17 14:00:00,0.726,0,0.726,6.3344874596,2.0820453424,6.6678815365,0.726,0,0.726,6.0957934686,2.0035904216,6.4166247038
2020-10-17 14:30:00,0.516,0,0.516,6.6372591553,2.1815615863,6.9865885845,0.516,0,0.516,6.3939072293,2.1015756763,6.7304286624
2020-10-17 15:00:00,0.491,0,0.491,6.5446938049,2.1511368269,6.8891513735,0.491,0,0.491,6.2991577108,2.0704330156,6.6306923272
2020-10-17 15:30:00,1.141,0,1.141,5.5722131463,1.8314978919,5.8654875224000005,1.141,0,1.141,5.3673916951,1.7641763364,5.6498859948
2020-10-17 16:00:00,0.591,0,0.591,6.353146843,2.0881783852,6.6875229926,0.591,0,0.591,6.1163368902,2.0103427177,6.4382493581
2020-10-17 16:30:00,0.433,0,0.433,6.9045345828,2.269410771,7.2679311398,0.433,0,0.433,6.6430327042,2.1834592601,6.9926660044
2020-10-17 17:00:00,0.158,0,0.158,7.7290351423,2.5404109997,8.1358264656,0.158,0,0.158,7.5326568153,2.4758645649,7.9291124371
2020-10-17 17:30:00,0.088,0,0.088,8.5039530801,2.7951142086000003,8.9515295581,0.088,0,0.088,8.2152071855,2.7002080226,8.6475865111
2020-10-17 18:00:00,0.018000000000000002,0,0.018000000000000002,9.2576365081,3.0428379717,9.7448805348,0.018000000000000002,0,0.018000000000000002,8.9031756878,2.9263323342,9.3717638819
2020-10-17 18:30:00,0.0,0,0.0,9.3796721661,3.0829491528,9.8733391222,0.0,0,0.0,9.0215308071,2.9652337807,9.496348218
2020-10-17 19:00:00,0.0,0,0.0,9.2372833003,3.0361481958,9.7234561056,0.0,0,0.0,9.0820619125,2.9851293929000002,9.5600651711
2020-10-17 19:30:00,0.0,0,0.0,8.9460998386,2.9404408203,9.4169471985,0.0,0,0.0,8.8054587679,2.8942143358,9.2689039662
2020-10-17 20:00:00,0.0,0,0.0,8.2748902269,2.7198248897,8.7104107651,0.0,0,0.0,8.0675857942,2.6516872177,8.4921955729
2020-10-17 20:30:00,0.0,0,0.0,7.8979153961,2.5959192548,8.3135951538,0.0,0,0.0,7.5978672464,2.4972981972,7.9977549963
2020-10-17 21:00:00,0.0,0,0.0,7.546512806,2.4804188089,7.9436976905000005,0.0,0,0.0,7.2569385927,2.3852403677,7.6388827292
2020-10-17 21:30:00,0.0,0,0.0,7.2148200534,2.3713966733,7.5945474247,0.0,0,0.0,6.8811863301,2.2617365715,7.2433540316
2020-10-17 22:00:00,0.0,0,0.0,6.6882673934,2.1983271834,7.0402814668,0.0,0,0.0,6.4343852567,2.1148801605,6.7730371123
2020-10-17 22:30:00,0.0,0,0.0,6.2629578489,2.0585346963,6.5925872093999995,0.0,0,0.0,6.0270107692,1.9809826416,6.3442218623
2020-10-17 23:00:00,0.0,0,0.0,5.9345102494,1.950579191,6.2468528941,0.0,0,0.0,5.7119327659,1.87742151,6.0125608062
2020-10-17 23:30:00,0.0,0,0.0,5.5745352029,1.832261115,5.8679317925,0.0,0,0.0,5.3939324465,1.7728998596,5.6778236279000005
2020-10-18 00:00:00,0.0,0,0.0,5.0820696492,1.6703955151,5.3495469991,0.0,0,0.0,4.8956841294,1.6091335573,5.1533517152
2020-10-18 00:30:00,0.0,0,0.0,5.2120600623,1.7131212976999999,5.4863790129,0.0,0,0.0,5.0179307339,1.6493140731,5.2820323515
2020-10-18 01:00:00,0.0,0,0.0,5.0946369249,1.6745261788999999,5.3627757104,0.0,0,0.0,4.9070900477,1.6128825014000001,5.165357945
2020-10-18 01:30:00,0.0,0,0.0,5.19311832,1.7068954481,5.4664403369,0.0,0,0.0,4.9998696356,1.6433776772000002,5.263020669
2020-10-18 02:00:00,0.0,0,0.0,5.19311832,1.7068954481,5.4664403369,0.0,0,0.0,4.9998696356,1.6433776772000002,5.263020669
2020-10-18 02:30:00,0.0,0,0.0,5.1637977483,1.6972582422,5.4355765771,0.0,0,0.0,4.9737491316,1.6347922826999999,5.2355254017
2020-10-18 03:00:00,0.0,0,0.0,5.0005620402,1.6436052596000001,5.263749516,0.0,0,0.0,4.8221138338,1.5849521705,5.0759092987
2020-10-18 03:30:00,0.0,0,0.0,4.8017010608,1.5782428165,5.0544221692,0.0,0,0.0,4.6286811882,1.5213739345000001,4.8722959876
2020-10-18 04:00:00,0.0,0,0.0,4.7090363252,1.5477853908,4.9568803424,0.0,0,0.0,4.5417893434,1.4928139662,4.7808308878
2020-10-18 04:30:00,0.0,0,0.0,4.6469506003,1.5273787999000001,4.8915269477,0.0,0,0.0,4.4774595561,1.4716697877,4.7131153222
2020-10-18 05:00:00,0.0,0,0.0,4.4512995614,1.4630714132,4.6855784857,0.0,0,0.0,4.2862331275,1.4088167001,4.5118243448
2020-10-18 05:30:00,0.0,0,0.0,4.3990440735,1.4458958649,4.6305727089,0.0,0,0.0,4.2382794996,1.3930551048,4.4613468417
2020-10-18 06:00:00,0.0,0,0.0,4.489447634,1.4756100783,4.7257343516,0.0,0,0.0,4.325324042,1.4216652624,4.5529726757999995
2020-10-18 06:30:00,0.0,0,0.0,4.7454497663,1.5597539101,4.9952102803,0.0,0,0.0,4.5695042867,1.5019234276,4.8100045123
2020-10-18 07:00:00,0.0,0,0.0,5.0232244701,1.6510540401,5.2876047053,0.0,0,0.0,4.8364832044,1.5896751543,5.091034952
2020-10-18 07:30:00,0.0,0,0.0,5.3689907417,1.7647019177,5.6515692018,0.0,0,0.0,5.1710818187,1.6996524004,5.4432440196
2020-10-18 08:00:00,0.0,0,0.0,5.7421695233,1.8873598515,6.0443889719,0.0,0,0.0,5.5280012677,1.8169661501,5.8189487029
2020-10-18 08:30:00,0.0,0,0.0,6.2591769379,2.057291971,6.588607303,0.0,0,0.0,6.0228757577,1.979623529,6.3398692186
2020-10-18 09:00:00,0.017,0,0.017,6.6740128751,2.1936419498,7.0252767106,0.017,0,0.017,6.4225893671,2.1110030391,6.7606203864
2020-10-18 09:30:00,0.053,0,0.053,7.2947342103,2.3976631864,7.6786675898,0.053,0,0.053,7.016520501,2.3062187623,7.3858110536
2020-10-18 10:00:00,0.094,0,0.094,7.705115919,2.5325491312,8.1106483358,0.094,0,0.094,7.4613838945,2.4524382888,7.85408831
2020-10-18 10:30:00,0.17,0,0.17,8.0036163601,2.6306614815,8.4248593264,0.17,0,0.17,7.7078694122,2.5334541606,8.1135467497
2020-10-18 11:00:00,0.231,0,0.231,7.9881649427,2.6255828462,8.4085946765,0.231,0,0.231,7.688263567,2.5270100309,8.0929090179
2020-10-18 11:30:00,0.269,0,0.269,7.9032130814,2.5976605197,8.3191716646,0.269,0,0.269,7.6048235435,2.4995846215,8.0050774142
2020-10-18 12:00:00,0.369,0,0.369,7.8363687201,2.5756898406,8.248809179,0.369,0,0.369,7.5380176857,2.4776265978,7.9347554586
2020-10-18 12:30:00,0.382,0,0.382,7.9699271232,2.6195883648000002,8.3893969718,0.382,0,0.382,7.6700096221,2.5210102493,8.073694339
2020-10-18 13:00:00,0.376,0,0.376,7.8726656634,2.5876200689,8.2870164878,0.376,0,0.376,7.5742491402,2.489535301,7.9728938318
2020-10-18 13:30:00,0.43,0,0.43,7.5655183917,2.4866656428000002,7.9637035702,0.43,0,0.43,7.2762058047,2.3915731940000002,7.6591640049
2020-10-18 14:00:00,0.32,0,0.32,7.5401429467,2.4783251374,7.9369925755,0.32,0,0.32,7.2522605833,2.3837027803,7.6339585087
2020-10-18 14:30:00,0.227,0,0.227,7.4309088762,2.4424216346,7.8220093433999995,0.227,0,0.227,7.1491920075,2.3498257777,7.525465271
2020-10-18 15:00:00,0.26,0,0.26,7.3898348675,2.4289212608,7.7787735447,0.26,0,0.26,7.1100741076,2.3369683458,7.4842885344
2020-10-18 15:30:00,0.241,0,0.241,7.5839039724,2.4927086909,7.9830568131,0.241,0,0.241,7.2935429058,2.3972716236,7.677413585
2020-10-18 16:00:00,0.23900000000000002,0,0.23900000000000002,7.632392042,2.5086459487,8.0340968863,0.23900000000000002,0,0.23900000000000002,7.3403568963,2.4126586381,7.7266914697
2020-10-18 16:30:00,0.222,0,0.222,8.1761261437,2.6873627054,8.6064485723,0.222,0,0.222,7.8644700147,2.5849262895000003,8.2783894891
2020-10-18 17:00:00,0.089,0,0.089,9.0988050068,2.9906325819,9.5776894809,0.089,0,0.089,8.7516769622,2.8765371111,9.2122915392
2020-10-18 17:30:00,0.077,0,0.077,9.3531774872,3.074240773,9.8454499865,0.077,0,0.077,8.9969050284,2.9571396786,9.4704263456
2020-10-18 18:00:00,0.018000000000000002,0,0.018000000000000002,9.5127076458,3.1266758004,10.0133764692,0.018000000000000002,0,0.018000000000000002,9.2985871082,3.0562977831,9.7879864297
2020-10-18 18:30:00,0.0,0,0.0,9.5211408972,3.1294476761,10.022253576,0.0,0,0.0,9.3969434493,3.088625949,9.8915194203
2020-10-18 19:00:00,0.0,0,0.0,9.5380074001,3.1349914275,10.0400077896,0.0,0,0.0,9.4052519758,3.0913568296,9.9002652376
2020-10-18 19:30:00,0.0,0,0.0,9.0999887423,2.9910216569,9.5789355182,0.0,0,0.0,8.8982788338,2.9247228161,9.3666092987
2020-10-18 20:00:00,0.0,0,0.0,8.5513498884,2.8106927861,9.0014209352,0.0,0,0.0,8.2258617921,2.7037100225,8.6588018864
2020-10-18 20:30:00,0.0,0,0.0,8.320545492699999,2.7348310499,8.7584689397,0.0,0,0.0,8.0044608042,2.6309390369,8.4257482149
2020-10-18 21:00:00,0.0,0,0.0,7.683308135,2.5253812592,8.0876927737,0.0,0,0.0,7.3915859535,2.4294968150000003,7.7806167932
