Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-18 21:30:00,0.0,0,0.0,7.1551893373,2.3517970047,7.5317782498,0.0,0,0.0,6.8831009737,2.2623658844,7.245369446
2020-10-18 22:00:00,0.0,0,0.0,6.7821823405,2.2291955338,7.1391393058,0.0,0,0.0,6.4911180093,2.1335273145,6.8327557992
2020-10-18 22:30:00,0.0,0,0.0,6.1639150268,2.025980895,6.4883316072,0.0,0,0.0,5.932386963,1.9498813005,6.2446178557
2020-10-18 23:00:00,0.0,0,0.0,5.5568235977,1.8264395919,5.8492879976,0.0,0,0.0,5.3506686752,1.7586797456,5.6322828161
2020-10-18 23:30:00,0.0,0,0.0,5.2148836515,1.7140493666,5.4893512121,0.0,0,0.0,5.1160089942,1.6815508384,5.3852726255
2020-10-19 00:00:00,0.0,0,0.0,4.983834084,1.6381070463,5.2461411411,0.0,0,0.0,4.9370082463,1.6227161377,5.1968507856
2020-10-19 00:30:00,0.0,0,0.0,5.233583842,1.720195822,5.5090356231,0.0,0,0.0,5.0805650513,1.6699009777,5.3479632119
2020-10-19 01:00:00,0.0,0,0.0,4.9693669738,1.6333519371,5.230912604,0.0,0,0.0,4.8487806266,1.5937171215000001,5.1039796069
2020-10-19 01:30:00,0.0,0,0.0,5.1628861699,1.6969586209,5.434617021,0.0,0,0.0,4.9731877046,1.6346077506,5.2349344259
2020-10-19 02:00:00,0.0,0,0.0,5.0913605083,1.6734492728,5.3593268508,0.0,0,0.0,4.9012259992,1.6109550818,5.1591852623
2020-10-19 02:30:00,0.0,0,0.0,5.2560290727,1.7275732126,5.5326621818,0.0,0,0.0,5.0582034093,1.6625510613999999,5.3244246414
2020-10-19 03:00:00,0.0,0,0.0,4.9050957644,1.6122270122,5.1632586994,0.0,0,0.0,4.7229995992,1.552374897,4.9715785255
2020-10-19 03:30:00,0.0,0,0.0,4.8932366897,1.6083291228,5.1507754628,0.0,0,0.0,4.7089257511,1.5477490469,4.9567639485
2020-10-19 04:00:00,0.0,0,0.0,4.6454084862,1.5268719315000001,4.8899036697,0.0,0,0.0,4.4766289338,1.4713967753000001,4.712240983
2020-10-19 04:30:00,0.0,0,0.0,4.6331406821000005,1.5228396993,4.8769901917,0.0,0,0.0,4.464817248,1.4675144619,4.6998076294
2020-10-19 05:00:00,0.0,0,0.0,4.4155564759,1.4513232292,4.6479541852,0.0,0,0.0,4.2513677242,1.3973569962,4.4751239202
2020-10-19 05:30:00,0.0,0,0.0,4.5978616131,1.5112440299999998,4.8398543295,0.0,0,0.0,4.4704545537,1.4693673547000001,4.7057416355
2020-10-19 06:00:00,0.0,0,0.0,4.9827760608,1.6377592908,5.2450274324,0.0,0,0.0,4.8859496575,1.6059339911000001,5.1431049026
2020-10-19 06:30:00,0.0,0,0.0,5.5845609192,1.8355564085,5.8784851781,0.0,0,0.0,5.3838698722,1.7695924512999999,5.6672314444000005
2020-10-19 07:00:00,0.0,0,0.0,6.3489588481,2.0868018578,6.6831145768999995,0.0,0,0.0,6.107064131,2.0072949092,6.428488559
2020-10-19 07:30:00,0.0,0,0.0,7.3500940009,2.4158590697,7.7369410536,0.0,0,0.0,7.067594557,2.3230059927,7.4395732179
2020-10-19 08:00:00,0.0,0,0.0,8.3109670092,2.7316827546,8.7483863255,0.0,0,0.0,7.7798452685,2.5571114805,8.1893108089
2020-10-19 08:30:00,0.042,0,0.042,8.4467382112,2.7763085906000002,8.8913033802,0.042,0,0.042,7.8701547093,2.5867947583,8.2843733782
2020-10-19 09:00:00,0.139,0,0.139,7.921341314,2.6036189816,8.3382540148,0.139,0,0.139,7.6184070481,2.5040493035,8.0193758401
2020-10-19 09:30:00,0.308,0,0.308,7.7879211286,2.5597658873,8.1978117143,0.308,0,0.308,7.491940527,2.4624817682,7.8862531863
2020-10-19 10:00:00,0.542,0,0.542,7.3921960857,2.4296973557,7.7812590376,0.542,0,0.542,7.0460941427,2.3159391483,7.4169412028
2020-10-19 10:30:00,0.461,0,0.461,7.888440905,2.5928051401000003,8.3036220053,0.461,0,0.461,7.3803175947,2.4257930845,7.7687553628
2020-10-19 11:00:00,1.023,0,1.023,7.0644425363,2.3219699736,7.4362553014,1.023,0,1.023,6.7976314543,2.2342734119,7.1554015309
2020-10-19 11:30:00,1.179,0,1.179,6.6214687756,2.1763715395,6.9699671322,1.179,0,1.179,6.3710753182,2.09407119,6.7063950718
2020-10-19 12:00:00,1.211,0,1.211,6.5802447019,2.1628218417,6.9265733705,1.211,0,1.211,6.331453253,2.081048047,6.6646876348
2020-10-19 12:30:00,1.291,0,1.291,6.6090054922,2.1722750563,6.9568478865,1.291,0,1.291,6.3635931359,2.0916119156,6.6985190904
2020-10-19 13:00:00,0.808,0,0.808,7.1899579883,2.3632249077,7.5683768298,0.808,0,0.808,7.1473375873,2.3492162593,7.5235132498
2020-10-19 13:30:00,0.648,0,0.648,7.164100756,2.3547260464,7.5411586906,0.648,0,0.648,7.1950058945,2.3648840742,7.5736904152
2020-10-19 14:00:00,0.516,0,0.516,7.1068325745,2.3359029054000002,7.4808763943,0.516,0,0.516,7.1213102157,2.3406614759,7.4961160165
2020-10-19 14:30:00,0.639,0,0.639,6.810584094,2.2385307387,7.1690358884,0.639,0,0.639,6.8389720257,2.2478614006,7.1989179218
2020-10-19 15:00:00,0.386,0,0.386,7.0889745245,2.3300332482,7.4620784468,0.386,0,0.386,7.0727895663,2.3247135097,7.4450416487
2020-10-19 15:30:00,0.296,0,0.296,7.2592981655,2.3860159218,7.64136649,0.296,0,0.296,7.2410201971,2.3800082441,7.6221265233
2020-10-19 16:00:00,0.203,0,0.203,7.8096693474,2.5669141812,8.2207045762,0.203,0,0.203,7.5526904770000005,2.4824493111,7.9502005021
2020-10-19 16:30:00,0.193,0,0.193,8.4604013554,2.780799449,8.9056856373,0.193,0,0.193,8.1503561202,2.6788925083,8.579322231799999
2020-10-19 17:00:00,0.152,0,0.152,9.1427740173,3.0050844967,9.6239726497,0.152,0,0.152,8.9386620833,2.9379961484,9.4091179824
2020-10-19 17:30:00,0.075,0,0.075,9.5667672031,3.1444443176,10.0702812664,0.075,0,0.075,9.2053444912,3.025650417,9.6898363066
2020-10-19 18:00:00,0.009000000000000001,0,0.009000000000000001,10.0175732976,3.2926171154,10.5448139975,0.009000000000000001,0,0.009000000000000001,9.6421139247,3.1692095874,10.149593605
2020-10-19 18:30:00,0.0,0,0.0,10.2639377103,3.3735931819,10.8041449582,0.0,0,0.0,9.8699041883,3.2440806263,10.3893728298
2020-10-19 19:00:00,0.0,0,0.0,10.1052421231,3.3214324648,10.6370969717,0.0,0,0.0,9.7269193412,3.1970837798,10.2388624644
2020-10-19 19:30:00,0.0,0,0.0,9.6054734118,3.1571664332,10.111024644,0.0,0,0.0,9.2469980269,3.039341272,9.7336821335
2020-10-19 20:00:00,0.0,0,0.0,9.0200518782,2.9647476803,9.4947914508,0.0,0,0.0,8.6833299775,2.8540725436,9.1403473448
2020-10-19 20:30:00,0.0,0,0.0,8.5615631858,2.8140497347,9.0121717745,0.0,0,0.0,8.2434391287,2.7094874136,8.677304346
2020-10-19 21:00:00,0.0,0,0.0,8.1083899494,2.665098895,8.5351473152,0.0,0,0.0,7.8086261332,2.5665712933,8.219606456
2020-10-19 21:30:00,0.0,0,0.0,7.5145285826,2.469906103,7.910030087,0.0,0,0.0,7.201005528,2.3668560583,7.5800058189
2020-10-19 22:00:00,0.0,0,0.0,6.9698977116,2.2908945925,7.3367344332,0.0,0,0.0,6.633143231,2.1802087474,6.9822560326000005
2020-10-19 22:30:00,0.0,0,0.0,6.4757669642,2.12848167,6.8165968044,0.0,0,0.0,6.2358454687,2.0496232879,6.5640478618
2020-10-19 23:00:00,0.0,0,0.0,5.9680961522,1.9616183434,6.282206476,0.0,0,0.0,5.7488154888,1.8895442748,6.0513847251
2020-10-19 23:30:00,0.0,0,0.0,5.4437401656,1.7892708652,5.7302528059,0.0,0,0.0,5.2474806399,1.7247634786,5.5236638314
2020-10-20 00:00:00,0.0,0,0.0,5.1545865289,1.6942306608000002,5.4258805567,0.0,0,0.0,4.972036549,1.6342293840000002,5.2337226832
2020-10-20 00:30:00,0.0,0,0.0,5.1228241119,1.6837908592000002,5.3924464335,0.0,0,0.0,4.9457988891,1.6256054823000001,5.2061040938
2020-10-20 01:00:00,0.0,0,0.0,5.0727192249,1.6673221792000001,5.3397044472,0.0,0,0.0,4.8909396439,1.6075741203,5.1483575199
2020-10-20 01:30:00,0.0,0,0.0,5.3104529323,1.7454614702,5.5899504551,0.0,0,0.0,5.1191804312,1.6825932393,5.3886109802
2020-10-20 02:00:00,0.0,0,0.0,5.2531347292,1.7266218879,5.5296155044,0.0,0,0.0,5.0643744985,1.6645794003,5.3309205248
2020-10-20 02:30:00,0.0,0,0.0,5.2764819947,1.7342957629,5.5541915733,0.0,0,0.0,5.08686284,1.6719709607,5.3545924631
2020-10-20 03:00:00,0.0,0,0.0,5.069008739,1.6661026015,5.3357986727,0.0,0,0.0,4.8889216662,1.6069108431,5.1462333328
2020-10-20 03:30:00,0.0,0,0.0,4.986355898,1.6389359264,5.2487956821,0.0,0,0.0,4.8096446268,1.5808537404,5.0627838177
2020-10-20 04:00:00,0.0,0,0.0,4.855070188,1.5957844003,5.1106001979,0.0,0,0.0,4.6824152759,1.539035475,4.9288581852
2020-10-20 04:30:00,0.0,0,0.0,4.7726793024,1.5687038258000001,5.0238729499,0.0,0,0.0,4.5999519905,1.5119311039,4.8420547269
2020-10-20 05:00:00,0.0,0,0.0,4.6307422767,1.5220513814999999,4.8744655544,0.0,0,0.0,4.4661365684,1.4679481016,4.7011963878
2020-10-20 05:30:00,0.0,0,0.0,4.7642914653,1.5659468771,5.0150436477,0.0,0,0.0,4.5937456888,1.5098911911,4.8355217777
2020-10-20 06:00:00,0.0,0,0.0,5.0399655898,1.6565565800000002,5.3052269367000005,0.0,0,0.0,4.8600196964,1.5974112251,5.1158102068
2020-10-20 06:30:00,0.0,0,0.0,5.710329112,1.8768944145000002,6.0108727495,0.0,0,0.0,5.5022789622,1.8085116371,5.7918725918
2020-10-20 07:00:00,0.0,0,0.0,6.4740596471,2.127920502,6.8147996285,0.0,0,0.0,6.2354887356,2.0495060354,6.5636723532
2020-10-20 07:30:00,0.0,0,0.0,7.6468571777,2.5134004089,8.0493233449,0.0,0,0.0,7.5101944719,2.4684815497,7.9054678651
2020-10-20 08:00:00,0.0,0,0.0,7.8439752983,2.578190002,8.2568161035,0.0,0,0.0,7.5626964479000005,2.4857381147,7.9607331031
2020-10-20 08:30:00,0.007,0,0.007,7.1669987195000004,2.3556785609,7.5442091784,0.007,0,0.007,6.9083918426,2.2706785910000002,7.2719914133
2020-10-20 09:00:00,0.09,0,0.09,7.1677543094,2.3559269113,7.5450045362000004,0.09,0,0.09,6.906598304,2.2700890834,7.2701034779
2020-10-20 09:30:00,0.421,0,0.421,6.8332912801,2.2459942298,7.1929381895,0.421,0,0.421,6.5863289115,2.1648216247,6.9329778015
2020-10-20 10:00:00,0.652,0,0.652,6.4522107268,2.1207391092,6.7918007651,0.652,0,0.652,6.2181624944,2.0438111753,6.5454342046
2020-10-20 10:30:00,0.481,0,0.481,6.7153929372,2.2072429185,7.0688346707,0.481,0,0.481,6.4683621179,2.1260478147,6.8088022294
2020-10-20 11:00:00,0.254,0,0.254,7.1980279248,2.3658773675,7.5768714998,0.254,0,0.254,6.9330873884,2.2787956244,7.2979867246
2020-10-20 11:30:00,0.64,0,0.64,6.5648992514,2.157778036,6.9104202646,0.64,0,0.64,6.3238749765,2.0785571879,6.6567105016
2020-10-20 12:00:00,0.554,0,0.554,6.7083882639,2.2049405937,7.0614613304,0.554,0,0.554,6.4606683309,2.1235189892,6.8007035062
2020-10-20 12:30:00,0.865,0,0.865,6.409646271,2.1067488491,6.7469960748,0.865,0,0.865,6.1721685953,2.0286937118,6.497019574
2020-10-20 13:00:00,1.6280000000000001,0,1.6280000000000001,5.6042075715,1.8420139509000002,5.8991658647000005,1.6280000000000001,0,1.6280000000000001,5.3407834802,1.7554306392,5.6218773476
2020-10-20 13:30:00,1.6219999999999999,0,1.6219999999999999,5.3923643343,1.772384446,5.6761729835,1.6219999999999999,0,1.6219999999999999,4.9690862603,1.633259671,5.2306171161
2020-10-20 14:00:00,1.701,0,1.701,4.8959299594,1.6092143577,5.1536104836,1.701,0,1.701,4.7126415024,1.5489703552,4.9606752657
2020-10-20 14:30:00,1.427,0,1.427,4.8959299594,1.6092143577,5.1536104836,1.427,0,1.427,4.7126415024,1.5489703552,4.9606752657
2020-10-20 15:00:00,0.735,0,0.735,6.2341898187,2.0490791021,6.5623050723,0.735,0,0.735,6.0032587235,1.9731757217,6.3192197089
2020-10-20 15:30:00,0.9500000000000001,0,0.9500000000000001,6.235398565,2.0494763978,6.5635774368,0.9500000000000001,0,0.9500000000000001,6.1077963555,2.0075355797,6.4292593216
2020-10-20 16:00:00,0.906,0,0.906,6.592273587,2.166775545,6.9392353547,0.906,0,0.906,6.3489588481,2.0868018578,6.6831145768999995
2020-10-20 16:30:00,0.634,0,0.634,7.3658244864,2.4210294302,7.7534994593,0.634,0,0.634,7.090470237,2.3305248651,7.463652881
2020-10-20 17:00:00,0.216,0,0.216,8.4618740316,2.7812834942,8.9072358227,0.216,0,0.216,8.1997623499,2.6951315507,8.6313287894
2020-10-20 17:30:00,0.13,0,0.13,9.1554130345,3.0092387408,9.6372768784,0.13,0,0.13,8.8926869424,2.9228848503,9.3607230972
2020-10-20 18:00:00,0.031,0,0.031,9.5669297734,3.1444977519,10.0704523931,0.031,0,0.031,9.2128839352,3.0281285124,9.697772563400001
2020-10-20 18:30:00,0.0,0,0.0,9.9844296913,3.2817233388,10.5099259909,0.0,0,0.0,9.6037772837,3.1566089428,10.109239246
2020-10-20 19:00:00,0.0,0,0.0,9.9162100644,3.2593006318,10.4381158572,0.0,0,0.0,9.5396245467,3.1355229579,10.0417100491
2020-10-20 19:30:00,0.0,0,0.0,9.4325759606,3.1003377891,9.9290273269,0.0,0,0.0,9.1114433659,2.9947866096,9.5909930167
2020-10-20 20:00:00,0.0,0,0.0,8.840257037,2.9056519737,9.3055337231,0.0,0,0.0,8.5615631858,2.8140497347,9.0121717745
2020-10-20 20:30:00,0.0,0,0.0,8.509429132,2.7969140998,8.9572938231,0.0,0,0.0,8.1868366956,2.6908830935,8.6177228374
2020-10-20 21:00:00,0.0,0,0.0,8.0356812105,2.6412006882,8.4586118005,0.0,0,0.0,7.7324932164,2.5415476136,8.1394665436
2020-10-20 21:30:00,0.0,0,0.0,7.6160000863,2.5032581734,8.0168421962,0.0,0,0.0,7.3270156017,2.4082735667,7.7126480018
2020-10-20 22:00:00,0.0,0,0.0,6.976117506,2.2929389401,7.3432815853,0.0,0,0.0,6.7148571792,2.2070668234,7.068270715
2020-10-20 22:30:00,0.0,0,0.0,6.4448805839,2.1183298077,6.7840848251,0.0,0,0.0,6.2087485558,2.0407169633,6.5355247955
2020-10-20 23:00:00,0.0,0,0.0,5.7992573636,1.9061237173,6.1044814354,0.0,0,0.0,5.5907040358,1.8375755533,5.8849516166
2020-10-20 23:30:00,0.0,0,0.0,5.2378814238,1.7216083688000001,5.5135593934,0.0,0,0.0,5.0463186656,1.6586447350000002,5.3119143848
2020-10-21 00:00:00,0.0,0,0.0,5.1258316622,1.6847793932,5.395612276,0.0,0,0.0,4.9360249264,1.6223929361,5.195815712
2020-10-21 00:30:00,0.0,0,0.0,5.3819335087,1.7689559994000001,5.665193167,0.0,0,0.0,5.1190152282,1.6825389397000001,5.3884370823
2020-10-21 01:00:00,0.0,0,0.0,5.1532783975,1.6938006988,5.4245035763,0.0,0,0.0,4.897341754,1.6096783922,5.1550965832
2020-10-21 01:30:00,0.0,0,0.0,5.2433133776,1.7233937657,5.5192772396,0.0,0,0.0,5.0239715036,1.6512995781000002,5.2883910564
2020-10-21 02:00:00,0.0,0,0.0,5.0879847066,1.6723397005,5.3557733754,0.0,0,0.0,4.9007438829000005,1.6107966178000002,5.1586777714
2020-10-21 02:30:00,0.0,0,0.0,5.1438489917,1.690701403,5.4145778859,0.0,0,0.0,4.9546076319,1.628500776,5.2153764546
2020-10-21 03:00:00,0.0,0,0.0,4.8869339646,1.6062575172,5.1441410154,0.0,0,0.0,4.7048526084999995,1.5464102696,4.95247643
2020-10-21 03:30:00,0.0,0,0.0,4.6699440944,1.5349363959,4.9157306257,0.0,0,0.0,4.5002523055,1.4791614021,4.73710769
2020-10-21 04:00:00,0.0,0,0.0,4.5831295856,1.5064018468,4.8243469323,0.0,0,0.0,4.4098763885,1.4494562747,4.6419751458
2020-10-21 04:30:00,0.0,0,0.0,4.5831295856,1.5064018468,4.8243469323,0.0,0,0.0,4.4137379265,1.4507255009,4.6460399226
2020-10-21 05:00:00,0.0,0,0.0,4.4425727619,1.4602030529,4.676392381,0.0,0,0.0,4.2835902085,1.4079480146,4.5090423248
2020-10-21 05:30:00,0.0,0,0.0,4.5116499966,1.482907642,4.7491052595,0.0,0,0.0,4.3503809282,1.4299010626,4.5793483455
2020-10-21 06:00:00,0.0,0,0.0,4.8686063037,1.6002335064,5.1248487407,0.0,0,0.0,4.6883823295,1.5409967507,4.9351392942
2020-10-21 06:30:00,0.0,0,0.0,5.6180655368,1.8465688438,5.9137531966,0.0,0,0.0,5.3310417683,1.7522286933,5.611622914
2020-10-21 07:00:00,0.0,0,0.0,6.6483382876,2.185203121,6.998250829,0.0,0,0.0,6.1985105766,2.0373519023,6.5247479754
2020-10-21 07:30:00,0.0,0,0.0,7.3126939491,2.4035662671,7.697572578,0.0,0,0.0,7.0332020555,2.3117017241,7.4033705847
2020-10-21 08:00:00,0.0,0,0.0,8.069813073,2.6524192889,8.4945400768,0.0,0,0.0,7.7634967527,2.5517379832,8.1721018449
2020-10-21 08:30:00,0.0,0,0.0,8.2238556616,2.7030506393,8.6566901701,0.0,0,0.0,7.8800389171,2.5900435402,8.2947778075
2020-10-21 09:00:00,0.021,0,0.021,7.8683048964,2.5861867541,8.2824262067,0.021,0,0.021,7.569406915,2.4879437386,7.9677967527
2020-10-21 09:30:00,0.052000000000000005,0,0.052000000000000005,8.0525296135,2.6467384903999998,8.476346961600001,0.052000000000000005,0,0.052000000000000005,7.7459131634,2.5459585369,8.1535928036
2020-10-21 10:00:00,0.077,0,0.077,7.9324533553,2.607271333,8.3499509003,0.077,0,0.077,7.6333348838,2.5089558458,8.0350893514
2020-10-21 10:30:00,0.133,0,0.133,8.0055823417,2.6313076684,8.4269287807,0.133,0,0.133,7.7046709898,2.53240289,8.1101799893
2020-10-21 11:00:00,0.191,0,0.191,7.9740390984000005,2.6209399057000002,8.3937253668,0.191,0,0.191,7.6746800625,2.5225453489,8.0786105921
2020-10-21 11:30:00,0.52,0,0.52,7.468231592,2.4546890181,7.8612964126,0.52,0,0.52,7.1834742639,2.3610938105,7.5615518567999995
2020-10-21 12:00:00,0.453,0,0.453,7.671422404,2.5214746083,8.0751814779,0.453,0,0.453,7.3772014448,2.4247688556,7.765475205
2020-10-21 12:30:00,0.341,0,0.341,8.0639523154,2.650492951,8.4883708583,0.341,0,0.341,7.7564917503,2.5494355503,8.1647281582
2020-10-21 13:00:00,0.177,0,0.177,8.2047855744,2.6967826047,8.6366163941,0.177,0,0.177,7.8927822557,2.5942320731,8.3081918481
2020-10-21 13:30:00,0.311,0,0.311,7.8827433759000005,2.5909324528,8.2976246062,0.311,0,0.311,7.5829575106,2.492397604,7.9820605375
2020-10-21 14:00:00,0.453,0,0.453,7.3638246085,2.4203721021,7.7513943248,0.453,0,0.453,7.0832707426,2.3281585058,7.4560744659000004
2020-10-21 14:30:00,0.28,0,0.28,7.3251355125,2.4076556112,7.7106689605,0.28,0,0.28,7.1138138825,2.3381975504,7.4882251394
2020-10-21 15:00:00,0.381,0,0.381,7.0620414982,2.3211807906,7.4337278928,0.381,0,0.381,7.0887872725,2.3299717015,7.4618813395
2020-10-21 15:30:00,0.453,0,0.453,6.9147942818,2.272782971,7.278730823,0.453,0,0.453,6.895960481,2.2665926,7.2589057694
2020-10-21 16:00:00,0.306,0,0.306,7.4189550236,2.4384925933,7.8094263407,0.306,0,0.306,7.1332354374,2.3445811068,7.5086688815
2020-10-21 16:30:00,0.306,0,0.306,7.7716489616,2.5544174847,8.1806831174,0.306,0,0.306,7.4751678146,2.4569688442,7.8685976996
2020-10-21 17:00:00,0.082,0,0.082,8.7054991021,2.8613591825,9.1636832653,0.082,0,0.082,8.4227666626,2.7684295236,8.8660701712
2020-10-21 17:30:00,0.02,0,0.02,9.5856984145,3.1506667059,10.0902088574,0.02,0,0.02,9.2228757553,3.0314126648,9.7082902687
2020-10-21 18:00:00,0.004,0,0.004,9.8726751232,3.2449913886,10.3922896034,0.004,0,0.004,9.5005201395,3.1226699608,10.0005475153
2020-10-21 18:30:00,0.0,0,0.0,9.9594507994,3.2735131741,10.4836324204,0.0,0,0.0,9.584285961700001,3.1502024551,10.088722065
2020-10-21 19:00:00,0.0,0,0.0,9.9618110304,3.2742889445,10.4861168741,0.0,0,0.0,9.5835840135,3.1499717359,10.0879831721
2020-10-21 19:30:00,0.0,0,0.0,9.4485799195,3.1055980361,9.9458735995,0.0,0,0.0,9.0890833694,2.9874372342,9.5674561783
2020-10-21 20:00:00,0.0,0,0.0,8.8773776917,2.9178529429,9.3446080965,0.0,0,0.0,8.5369699869,2.8059663411,8.9862841967
2020-10-21 20:30:00,0.0,0,0.0,8.4354945341,2.7726129727,8.8794679306,0.0,0,0.0,8.2243058562,2.7031986111,8.6571640592
2020-10-21 21:00:00,0.0,0,0.0,8.1189405637,2.6685667142,8.546253225000001,0.0,0,0.0,8.0119673392,2.6334063156000003,8.4336498307
2020-10-21 21:30:00,0.0,0,0.0,7.5790683291,2.4911192918,7.9779666622,0.0,0,0.0,7.4912520714,2.4622554838,7.8855284962
2020-10-21 22:00:00,0.0,0,0.0,6.8920298341,2.2653006589,7.2547682465,0.0,0,0.0,6.6725033408000005,2.1931457899,7.0236877272
2020-10-21 22:30:00,0.0,0,0.0,6.476555463,2.128740837,6.8174268032,0.0,0,0.0,6.2329922614,2.048685484,6.5610444857
2020-10-21 23:00:00,0.0,0,0.0,5.8288135636,1.9158383704,6.1355932248,0.0,0,0.0,5.6116288723,1.8444532145,5.9069777603
2020-10-21 23:30:00,0.0,0,0.0,5.2541697162,1.7269620716,5.5307049644,0.0,0,0.0,5.0604366117,1.6632850795,5.3267753808
2020-10-22 00:00:00,0.0,0,0.0,5.1737856192,1.7005410966,5.4460901255,0.0,0,0.0,4.9879427683,1.6394575055,5.2504660719
2020-10-22 00:30:00,0.0,0,0.0,5.2167469571,1.7146618056,5.4913125865,0.0,0,0.0,5.0239715036,1.6512995781000002,5.2883910564
2020-10-22 01:00:00,0.0,0,0.0,4.9830314343,1.6378432281,5.2452962467,0.0,0,0.0,4.7998252497,1.5776262671999999,5.0524476313
2020-10-22 01:30:00,0.0,0,0.0,5.293852992,1.7400053336,5.5724768337,0.0,0,0.0,5.0970142685,1.6753075739,5.3652781774000005
2020-10-22 02:00:00,0.0,0,0.0,5.1528278738,1.6936526188,5.4240293408,0.0,0,0.0,4.9627476645,1.6311762753,5.22394491
2020-10-22 02:30:00,0.0,0,0.0,5.1418316721,1.6900383421,5.4124543917,0.0,0,0.0,4.9534574636,1.6281227339000002,5.2141657511
2020-10-22 03:00:00,0.0,0,0.0,4.8984929096,1.6100567586999999,5.1563083259,0.0,0,0.0,4.7154196772,1.5498834972000002,4.9635996603
2020-10-22 03:30:00,0.0,0,0.0,4.7544707719,1.5627189713,5.0047060757,0.0,0,0.0,4.5812504837,1.5057842157999999,4.8223689302
2020-10-22 04:00:00,0.0,0,0.0,4.7007113443,1.5450491019,4.9481172045,0.0,0,0.0,4.5311120296,1.4893045029,4.7695916101
2020-10-22 04:30:00,0.0,0,0.0,4.6800050233,1.5382432633,4.9263210771,0.0,0,0.0,4.5039818785,1.4803872535,4.7410335564
2020-10-22 05:00:00,0.0,0,0.0,4.6906438336,1.5417400712,4.9375198248,0.0,0,0.0,4.5136722525,1.4835723254,4.75123395
2020-10-22 05:30:00,0.0,0,0.0,4.7701203013,1.5678627228000002,5.0211792645,0.0,0,0.0,4.5962688191000005,1.510720504,4.8381777044
2020-10-22 06:00:00,0.0,0,0.0,4.894570161,1.6087674135999999,5.1521791168,0.0,0,0.0,4.7023798288,1.5455975062,4.949873504
2020-10-22 06:30:00,0.0,0,0.0,5.4286300141,1.7843043985,5.7143473833,0.0,0,0.0,5.2279814197,1.7183543948,5.5031383366
2020-10-22 07:00:00,0.0,0,0.0,6.2015520232,2.0383515775,6.5279494981,0.0,0,0.0,6.0903200494,2.0017913957,6.4108632099000005
2020-10-22 07:30:00,0.0,0,0.0,7.2953769224,2.3978744357,7.6793441289,0.0,0,0.0,7.0151580698,2.3057709529,7.3843769156
2020-10-22 08:00:00,0.0,0,0.0,7.7825681563,2.5580064504,8.1921770066,0.0,0,0.0,7.4846676456,2.4600912877,7.8785975217
2020-10-22 08:30:00,0.027,0,0.027,7.8773176747,2.5891491111000002,8.2919133418,0.027,0,0.027,7.5772514251,2.4905221044,7.9760541317
2020-10-22 09:00:00,0.052000000000000005,0,0.052000000000000005,7.7209648768,2.5377584316,8.1273314492,0.052000000000000005,0,0.052000000000000005,7.4326109279,2.4429810720000003,7.8238009767
2020-10-22 09:30:00,0.091,0,0.091,7.8146435375,2.5685491184,8.2259405658,0.091,0,0.091,7.5170448021,2.4707331444,7.912678739
2020-10-22 10:00:00,0.38,0,0.38,7.5992204631,2.4977429780000002,7.9991794348,0.38,0,0.38,7.0807571559,2.3273323298,7.4534285851
2020-10-22 10:30:00,0.677,0,0.677,7.189450532,2.3630581149,7.5678426653,0.677,0,0.677,6.9124096982,2.2719991963,7.2762207349
2020-10-22 11:00:00,0.616,0,0.616,7.1957848497,2.3651401044,7.5745103681,0.616,0,0.616,6.9245794336,2.2759991949,7.2890309827
2020-10-22 11:30:00,0.621,0,0.621,6.9330873884,2.2787956244,7.2979867246,0.621,0,0.621,6.667669672,2.1915570398,7.0185996547
2020-10-22 12:00:00,0.633,0,0.633,6.9269896862,2.2767914066,7.2915680907,0.633,0,0.633,6.6618105598,2.1896312427,7.0124321682
2020-10-22 12:30:00,0.559,0,0.559,7.1856554702,2.3618107383,7.5638478633,0.559,0,0.559,6.9103482806,2.2713216411,7.2740508217
2020-10-22 13:00:00,0.45,0,0.45,7.3192359223,2.4057165097,7.7044588656,0.45,0,0.45,7.0376796493,2.3131734381,7.4080838414
2020-10-22 13:30:00,0.422,0,0.422,7.3550082967,2.4174743206000002,7.7421139965,0.422,0,0.422,7.072652665,2.3246685124,7.4448975421
2020-10-22 14:00:00,0.732,0,0.732,6.7274655911,2.2112110079,7.0815427275,0.732,0,0.732,6.4702448398,2.1266666355,6.8107840419
2020-10-22 14:30:00,1.053,0,1.053,6.1766152547,2.030155258,6.5017002681000005,1.053,0,1.053,5.9431893308,1.9534318671,6.2559887693
2020-10-22 15:00:00,0.715,0,0.715,6.4939886583,2.1344708512,6.8357775351,0.715,0,0.715,6.2462670799,2.0530487059,6.5750179788
2020-10-22 15:30:00,0.395,0,0.395,6.9595715364,2.2875005429,7.3258647752,0.395,0,0.395,6.6958851607,2.2008310224,7.0483001692
2020-10-22 16:00:00,0.431,0,0.431,7.1555042761,2.3519005201,7.5321097643,0.431,0,0.431,7.0474128049,2.3163725716,7.4183292683
2020-10-22 16:30:00,0.297,0,0.297,7.7557019351,2.5491759506,8.1638967738,0.297,0,0.297,7.6847752167,2.5258634656,8.0892370702
2020-10-22 17:00:00,0.189,0,0.189,8.3619291748,2.7484332084,8.8020307103,0.189,0,0.189,8.0514390104,2.6463800265,8.4751989583
2020-10-22 17:30:00,0.048,0,0.048,9.2108843865,3.0274712925,9.6956677752,0.048,0,0.048,9.0440073014,2.9726214471,9.5200076857
2020-10-22 18:00:00,0.011,0,0.011,9.4273095389,3.0986067999999998,9.9234837251,0.011,0,0.011,9.3623288123,3.077248668,9.8550829603
2020-10-22 18:30:00,0.0,0,0.0,9.7723034371,3.2120008108,10.2866351969,0.0,0,0.0,9.4354907077,3.1012958202,9.9320954817
2020-10-22 19:00:00,0.0,0,0.0,9.7549920049,3.2063108182,10.2684126368,0.0,0,0.0,9.4271407159,3.0985513106,9.9233060167
2020-10-22 19:30:00,0.0,0,0.0,9.2864150692,3.0522970273,9.775173757,0.0,0,0.0,8.9423228766,2.9391993929,9.4129714491
2020-10-22 20:00:00,0.0,0,0.0,8.904850096,2.9268826855,9.3735264168,0.0,0,0.0,8.5292847562,2.8034403279,8.978194480199999
2020-10-22 20:30:00,0.0,0,0.0,8.5668960836,2.8158025734,9.0177853512,0.0,0,0.0,8.0739382118,2.6537751564,8.4988823282
2020-10-22 21:00:00,0.0,0,0.0,8.0320483898,2.6400066378,8.4547877787,0.0,0,0.0,7.733339635,2.541825818,8.1403575105
2020-10-22 21:30:00,0.0,0,0.0,7.4978522935,2.4644248719,7.8924760984,0.0,0,0.0,7.2144669402,2.3712806106,7.5941757266
2020-10-22 22:00:00,0.0,0,0.0,7.0152094078,2.3057878268,7.3844309556,0.0,0,0.0,6.6465407999,2.1846123153,6.9963587367
2020-10-22 22:30:00,0.0,0,0.0,6.5751454578,2.1611458012,6.921205745,0.0,0,0.0,6.2340999772,2.0490495726,6.5622105023
2020-10-22 23:00:00,0.0,0,0.0,5.8625498603,1.9269269548999999,6.1711051161,0.0,0,0.0,5.6483789721,1.8565323881,5.9456620758
2020-10-22 23:30:00,0.0,0,0.0,5.3337501762,1.7531189039,5.6144738696,0.0,0,0.0,5.1405344007,1.6896119496000002,5.4110888428
2020-10-23 00:00:00,0.0,0,0.0,5.0869204307,1.6719898898999999,5.3546530849,0.0,0,0.0,4.8940186066999996,1.6085861265,5.1515985334
2020-10-23 00:30:00,0.0,0,0.0,5.1323387519,1.6869181702,5.4024618441,0.0,0,0.0,4.9381389984,1.6230877979,5.1980410509
2020-10-23 01:00:00,0.0,0,0.0,4.95320571,1.6280399865000001,5.2139007473,0.0,0,0.0,4.7725160739,1.5686501752000002,5.0237011305
2020-10-23 01:30:00,0.0,0,0.0,5.2571361303,1.7279370848000002,5.5338275056,0.0,0,0.0,5.0611823289,1.6635301849,5.3275603462
2020-10-23 02:00:00,0.0,0,0.0,5.0764152308,1.6685369976,5.3435949798,0.0,0,0.0,4.8928022913,1.6081863429,5.1503182014
2020-10-23 02:30:00,0.0,0,0.0,5.1400874969,1.6894650595,5.4106184178,0.0,0,0.0,4.9501718325,1.6270427992,5.2107071921
2020-10-23 03:00:00,0.0,0,0.0,4.8695126166,1.6005313970000001,5.1258027543,0.0,0,0.0,4.6947824651,1.5431003735000002,4.941876279
2020-10-23 03:30:00,0.0,0,0.0,4.7438879068,1.5592405516999999,4.9935662177,0.0,0,0.0,4.5668495205,1.5010508481,4.8072100215999995
2020-10-23 04:00:00,0.0,0,0.0,4.5607172639,1.4990352729,4.8007550146,0.0,0,0.0,4.3952193935,1.4446387534,4.62654673
2020-10-23 04:30:00,0.0,0,0.0,4.6015447845,1.5124546299000001,4.8437313521,0.0,0,0.0,4.4344261476,1.4575253903,4.6678169974
2020-10-23 05:00:00,0.0,0,0.0,4.4572297569,1.4650205742,4.6918207968,0.0,0,0.0,4.2937462443,1.4112861422,4.5197328888
2020-10-23 05:30:00,0.0,0,0.0,4.5095563282,1.4822194865,4.7469013981,0.0,0,0.0,4.3449957052,1.4281310254,4.5736796896000005
2020-10-23 06:00:00,0.0,0,0.0,4.7864971188,1.5732455224000002,5.0384180198,0.0,0,0.0,4.6144977532,1.5167120649,4.857366056
2020-10-23 06:30:00,0.0,0,0.0,5.4783702698,1.80065323,5.7667055472,0.0,0,0.0,5.2203833978,1.7158570458,5.4951404187
2020-10-23 07:00:00,0.0,0,0.0,6.2924390164,2.0682246875,6.6236200173,0.0,0,0.0,5.8751948012,1.9310831460000002,6.1844155802
2020-10-23 07:30:00,0.0,0,0.0,6.9515549125,2.284865606,7.3174262237,0.0,0,0.0,6.6613307471,2.1894735359,7.0119271022
2020-10-23 08:00:00,0.004,0,0.004,7.4352459487,2.4438471614,7.8265746829000005,0.004,0,0.004,7.1509694207,2.3504099851999998,7.5273362323
2020-10-23 08:30:00,0.011,0,0.011,7.7040677685,2.5322046207,8.1095450195,0.011,0,0.011,7.4088095187,2.4351579271,7.7987468618
2020-10-23 09:00:00,0.108,0,0.108,7.8060085541,2.5657109366,8.2168511096,0.108,0,0.108,7.5081646469,2.4678143785,7.9033312072
2020-10-23 09:30:00,0.124,0,0.124,7.9205370189,2.6033546226,8.3374073883,0.124,0,0.124,7.6190073076000004,2.5042465992,8.0200076922
2020-10-23 10:00:00,0.181,0,0.181,7.8403783484,2.5770077417,8.2530298404,0.181,0,0.181,7.5384961821,2.477783872,7.935259139
2020-10-23 10:30:00,0.26,0,0.26,7.8735272201,2.5879032489,8.2879233896,0.26,0,0.26,7.567564013,2.487338006,7.9658568558
2020-10-23 11:00:00,0.468,0,0.468,7.7565769845,2.5494635654,8.1648178784,0.468,0,0.468,7.3204492758,2.4061153197,7.7057360798
2020-10-23 11:30:00,0.529,0,0.529,7.4189550236,2.4384925933,7.8094263407,0.529,0,0.529,7.1332354374,2.3445811068,7.5086688815
2020-10-23 12:00:00,0.47300000000000003,0,0.47300000000000003,7.5270738093,2.4740295196,7.9232355887,0.47300000000000003,0,0.47300000000000003,7.243681216,2.3808828787,7.6249275958
2020-10-23 12:30:00,0.676,0,0.676,7.3837184072,2.4269108776,7.7723351654,0.676,0,0.676,7.097283051,2.3327641288,7.4708242642
2020-10-23 13:00:00,0.846,0,0.846,7.2574694143,2.3854148403,7.6394414888,0.846,0,0.846,6.9802334303,2.294291779,7.3476141372
2020-10-23 13:30:00,0.485,0,0.485,7.5209303636,2.4720102667,7.9167688038,0.485,0,0.485,7.2305110481,2.3765540538,7.6110642612
2020-10-23 14:00:00,1.078,0,1.078,6.3434429764,2.0849888784,6.6773083962,1.078,0,1.078,6.1008719801,2.0052596476,6.4219705054
2020-10-23 14:30:00,1.415,0,1.415,5.8015754712,1.9068856424,6.1069215486,1.415,0,1.415,5.5788462774,1.8336780966,5.8724697656
2020-10-23 15:00:00,0.547,0,0.547,6.6925883406,2.19974741,7.0448298322,0.547,0,0.547,6.4354347236,2.1152251036,6.7741418143
2020-10-23 15:30:00,0.916,0,0.916,6.2842650876,2.065538047,6.6150158817,0.916,0,0.916,6.0975738436,2.0041756025,6.4184987827
2020-10-23 16:00:00,0.713,0,0.713,6.857242096,2.2538664823,7.2181495747,0.713,0,0.713,6.487986063,2.1324978935,6.8294590137
2020-10-23 16:30:00,0.533,0,0.533,7.6040541319,2.4993317281,8.0042675073,0.533,0,0.533,7.002880393,2.3017354756,7.3714530453
2020-10-23 17:00:00,0.438,0,0.438,7.7369267122,2.5430048332,8.1441333813,0.438,0,0.438,7.4419478595,2.446049973,7.8336293258000005
2020-10-23 17:30:00,0.108,0,0.108,8.6776558137,2.8522075362,9.1343745408,0.108,0,0.108,8.3489706115,2.7441739346,8.7883901174
2020-10-23 18:00:00,0.031,0,0.031,9.0684517517,2.9806559494,9.545738686,0.031,0,0.031,8.7432499635,2.8737672906,9.2034210142
2020-10-23 18:30:00,0.0,0,0.0,9.6652775582,3.1768231055,10.173976377,0.0,0,0.0,9.4441349056,3.1041370306,9.9411946375
2020-10-23 19:00:00,0.0,0,0.0,9.8639996618,3.2421399023,10.3831575387,0.0,0,0.0,9.4858124647,3.1178357819,9.9850657524
2020-10-23 19:30:00,0.0,0,0.0,9.4486654828,3.1056261594,9.9459636661,0.0,0,0.0,8.9839770704,2.9528904643000002,9.4568179689
2020-10-23 20:00:00,0.0,0,0.0,8.8132581927,2.8967778828,9.2771138871,0.0,0,0.0,8.4254579578,2.7693141096,8.8689031135
2020-10-23 20:30:00,0.0,0,0.0,8.3450330538,2.742879722,8.7842453198,0.0,0,0.0,8.1294355619,2.6720162533,8.5573005914
2020-10-23 21:00:00,0.0,0,0.0,7.9976150812,2.6286889565,8.4185421907,0.0,0,0.0,7.6919381821,2.5282178185,8.0967770337
2020-10-23 21:30:00,0.0,0,0.0,7.6664396575,2.5198368587,8.0699364816,0.0,0,0.0,7.2522388634,2.3836956414,7.6339356457
2020-10-23 22:00:00,0.0,0,0.0,7.0375730243,2.3131383921,7.4079716045,0.0,0,0.0,6.7072403992,2.2045633088,7.0602530518
2020-10-23 22:30:00,0.0,0,0.0,6.7023909341,2.2029693667,7.0551483517,0.0,0,0.0,6.4194004884,2.1099549053,6.757263672
2020-10-23 23:00:00,0.0,0,0.0,6.2999833967,2.0707044054,6.6315614703,0.0,0,0.0,5.965849128,1.9608797823000002,6.2798411874
2020-10-23 23:30:00,0.0,0,0.0,5.8795420755,1.9325120259,6.1889916584,0.0,0,0.0,5.6064605193,1.842754459,5.9015373886999996
2020-10-24 00:00:00,0.0,0,0.0,5.5624115401,1.8282762597,5.8551700422,0.0,0,0.0,5.3168356262,1.7475593602,5.5966690802
2020-10-24 00:30:00,0.0,0,0.0,5.5477091307,1.8234438114,5.8396938218,0.0,0,0.0,5.3027946870000005,1.7429443266,5.5818891442
2020-10-24 01:00:00,0.0,0,0.0,5.1528278738,1.6936526188,5.4240293408,0.0,0,0.0,4.9542696568,1.628389689,5.2150206914
2020-10-24 01:30:00,0.0,0,0.0,5.3949443972,1.7732324717,5.6788888392,0.0,0,0.0,5.1942688175,1.7072735983,5.4676513868
2020-10-24 02:00:00,0.0,0,0.0,5.243795823,1.7235523378000002,5.5197850769,0.0,0,0.0,5.0427510047,1.6574721016,5.3081589523
2020-10-24 02:30:00,0.0,0,0.0,5.3243099104,1.7500160386,5.6045367478,0.0,0,0.0,5.1250533652,1.6845235793,5.394793016
2020-10-24 03:00:00,0.0,0,0.0,5.0334604747,1.6544184521,5.298379447,0.0,0,0.0,4.8489329951,1.5937672026,5.1041399948
2020-10-24 03:30:00,0.0,0,0.0,4.9061817603,1.6125839617,5.1644018529,0.0,0,0.0,4.7254917952,1.5531940422,4.9742018897
2020-10-24 04:00:00,0.0,0,0.0,4.6389346345,1.5247440793,4.883089089,0.0,0,0.0,4.4719334826,1.4698534552,4.7072984028
2020-10-24 04:30:00,0.0,0,0.0,4.634861821,1.5234054103,4.8788019168000005,0.0,0,0.0,4.468010734,1.46856411,4.7031691937
2020-10-24 05:00:00,0.0,0,0.0,4.5691004937,1.5017907072,4.8095794671,0.0,0,0.0,4.4060148505,1.4481870485,4.637910369
2020-10-24 05:30:00,0.0,0,0.0,4.6101445553,1.5152812379,4.8527837424,0.0,0,0.0,4.4432717484,1.4604327987,4.6771281562
2020-10-24 06:00:00,0.0,0,0.0,4.7232102166,1.5524441236,4.971800228,0.0,0,0.0,4.5505984152,1.4957093681,4.790103595
2020-10-24 06:30:00,0.0,0,0.0,5.0100444295,1.6467219702,5.2737309784,0.0,0,0.0,4.8300883343,1.5875732621,5.0843035098
2020-10-24 07:00:00,0.0,0,0.0,5.3468923715,1.7574385345999999,5.6283077594,0.0,0,0.0,5.1504742246,1.6928790117,5.4215518153
2020-10-24 07:30:00,0.0,0,0.0,5.8056548665,1.9082264748000002,6.111215649,0.0,0,0.0,5.5950203756,1.8389942656,5.8894951323
2020-10-24 08:00:00,0.0,0,0.0,6.2876000822,2.0666342067,6.6185264023,0.0,0,0.0,6.0519784721,1.9891891287,6.3705036548
2020-10-24 08:30:00,0.001,0,0.001,6.5520374405,2.1535505632,6.8968815163,0.001,0,0.001,6.3072822762000005,2.0731034311,6.6392445012
2020-10-24 09:00:00,0.015,0,0.015,6.8658385759,2.2566920086,7.2271985009,0.015,0,0.015,6.698892382,2.2018194483,7.0514656652
2020-10-24 09:30:00,0.053,0,0.053,7.3204492758,2.4061153197,7.7057360798,0.053,0,0.053,7.0848658402,2.328682789,7.457753516
2020-10-24 10:00:00,0.062,0,0.062,7.5772557033,2.4905235105,7.976058635,0.062,0,0.062,7.2870493087,2.3951372814000003,7.6705782197
2020-10-24 10:30:00,0.091,0,0.091,7.7624416912,2.5513912013,8.1709912539,0.091,0,0.091,7.4648511831,2.4535779314,7.8577380874
2020-10-24 11:00:00,0.163,0,0.163,7.6386687689,2.5107090091,8.0407039673,0.163,0,0.163,7.3444188498,2.4139937377000003,7.7309672104
2020-10-24 11:30:00,0.272,0,0.272,7.3788728911,2.4253182334,7.7672346222,0.272,0,0.272,7.0989219175,2.3333027982,7.4725493868
2020-10-24 12:00:00,0.325,0,0.325,7.3179692562,2.4053001767,7.7031255329,0.325,0,0.325,7.0377056474,2.3131819832,7.4081112078
2020-10-24 12:30:00,0.321,0,0.321,7.4780516272,2.4579167076,7.8716332918,0.321,0,0.321,7.1913263431,2.3636746641,7.5698172032
2020-10-24 13:00:00,0.295,0,0.295,7.580587736,2.4916186967,7.9795660379,0.295,0,0.295,7.2898478872,2.3960571297,7.6735240917
2020-10-24 13:30:00,0.34500000000000003,0,0.34500000000000003,7.4937399892,2.4630732228,7.888147357,0.34500000000000003,0,0.34500000000000003,7.2062350916,2.3685749328,7.5855106228
2020-10-24 14:00:00,0.216,0,0.216,7.4375907125000005,2.444617848,7.8290428553,0.216,0,0.216,7.1553621094,2.3518537922,7.5319601151
2020-10-24 14:30:00,0.203,0,0.203,7.4050638203,2.4339267756,7.7948040213,0.203,0,0.203,7.1225479219,2.3410682903,7.4974188651
2020-10-24 15:00:00,0.279,0,0.279,7.2046673085,2.3680596274,7.5838603248,0.279,0,0.279,6.7614717414,2.222388289,7.1173386751
2020-10-24 15:30:00,0.253,0,0.253,7.2309306374,2.3766919662,7.6115059341,0.253,0,0.253,6.7436939892000005,2.2165450244000002,7.0986252518
2020-10-24 16:00:00,0.11,0,0.11,7.5433667089,2.4793847368,7.9403860094,0.11,0,0.11,7.033560105,2.3118194093,7.403747479
2020-10-24 16:30:00,0.196,0,0.196,7.6909538749,2.5278942923,8.095740921,0.196,0,0.196,7.1771452117,2.3590135517,7.5548896965
2020-10-24 17:00:00,0.058,0,0.058,8.1169462804,2.667911225,8.5441539794,0.058,0,0.058,7.7925718235,2.5612944969,8.2027071827
2020-10-24 17:30:00,0.027,0,0.027,8.8349843625,2.9039189295,9.2999835395,0.027,0,0.027,8.5337060757,2.8048935454,8.9828485008
2020-10-24 18:00:00,0.001,0,0.001,9.2681206463,3.0462839413,9.7559164697,0.001,0,0.001,8.9717671861,2.9488772694,9.443965459
2020-10-24 18:30:00,0.0,0,0.0,9.3801845587,3.0831175681,9.8738784828,0.0,0,0.0,9.0191873597,2.9644635268,9.4938814313
2020-10-24 19:00:00,0.0,0,0.0,9.0230854267,2.9657447594,9.4979846596,0.0,0,0.0,8.7813239909,2.8862816182,9.2434989378
2020-10-24 19:30:00,0.0,0,0.0,8.6889251598,2.8559115911,9.1462370104,0.0,0,0.0,8.35532632,2.746262955,8.7950803368
2020-10-24 20:00:00,0.0,0,0.0,8.1710867938,2.6857063512,8.6011439935,0.0,0,0.0,7.8600194062,2.5834634452,8.2737046381
2020-10-24 20:30:00,0.0,0,0.0,7.8316874197,2.5741511716,8.2438814945,0.0,0,0.0,7.4394961416,2.4452441323,7.8310485701
2020-10-24 21:00:00,0.0,0,0.0,7.3103001509,2.4027794637,7.6950527905,0.0,0,0.0,7.0332942006,2.3117320108,7.4034675796
2020-10-24 21:30:00,0.0,0,0.0,6.931283648,2.2782027636,7.2960880505,0.0,0,0.0,6.6670842215,2.1913646115,7.0179833911
2020-10-24 22:00:00,0.0,0,0.0,6.5399394466,2.1495741449,6.8841467859000005,0.0,0,0.0,6.2915708779,2.0679393442,6.6227061873
2020-10-24 22:30:00,0.0,0,0.0,6.2533194712,2.0553667148,6.5824415486,0.0,0,0.0,6.0204747196,1.9788343460000002,6.3373418101
2020-10-24 23:00:00,0.0,0,0.0,5.9538241921,1.956927377,6.2671833601,0.0,0,0.0,5.7074676775,1.8759539064,6.0078607132
2020-10-24 23:30:00,0.0,0,0.0,5.5418681184,1.8215239635,5.8335453878,0.0,0,0.0,5.3332848434,1.7529659564000002,5.6139840457
2020-10-25 00:00:00,0.0,0,0.0,5.0425394,1.6574025505,5.3079362105,0.0,0,0.0,4.8544251723,1.5955723939,5.109921234
2020-10-25 00:30:00,0.0,0,0.0,5.1368726201,1.6884083805999999,5.4072343369,0.0,0,0.0,4.9447365877,1.6252563207000001,5.2049858818
2020-10-25 01:00:00,0.0,0,0.0,5.098095328,1.675662901,5.3664161348,0.0,0,0.0,4.909656947,1.6137262004,5.1680599442
2020-10-25 01:30:00,0.0,0,0.0,5.1739063951,1.7005807938,5.446217258,0.0,0,0.0,4.9809996348,1.6371754079,5.2431575103
2020-10-25 02:00:00,0.0,0,0.0,5.1739063951,1.7005807938,5.446217258,0.0,0,0.0,4.9809996348,1.6371754079,5.2431575103
2020-10-25 02:30:00,0.0,0,0.0,4.8622548734,1.5981458922,5.1181630246,0.0,0,0.0,4.6823580143,1.5390166541,4.9287979098
2020-10-25 03:00:00,0.0,0,0.0,4.6390781176,1.5247912398999999,4.8832401238,0.0,0,0.0,4.4644670966,1.4673993727,4.699439049
2020-10-25 03:30:00,0.0,0,0.0,4.5289344433,1.4885887649,4.767299414,0.0,0,0.0,4.3630653598,1.4340702336,4.5927003788
2020-10-25 04:00:00,0.0,0,0.0,4.3748790202,1.437953196,4.6051358108,0.0,0,0.0,4.2166306658,1.3859394773,4.4385585956
2020-10-25 04:30:00,0.0,0,0.0,4.2621463976000005,1.4008997748,4.4864698922,0.0,0,0.0,4.1061838999999996,1.3496373809,4.3222988421
2020-10-25 05:00:00,0.0,0,0.0,4.2847173406,1.4083184850000001,4.5102287796,0.0,0,0.0,4.1279097407,1.3567783194,4.3451681481
2020-10-25 05:30:00,0.0,0,0.0,4.4668868928,1.4681947213,4.701986203,0.0,0,0.0,4.3044610744,1.4148079365,4.5310116572
2020-10-25 06:00:00,0.0,0,0.0,4.6513900197,1.5288379665,4.8962000208,0.0,0,0.0,4.4807448581,1.4727496142,4.7165735349
2020-10-25 06:30:00,0.0,0,0.0,4.996160137,1.642158424,5.2591159337,0.0,0,0.0,4.813639117,1.5821666658,5.0669885442
2020-10-25 07:00:00,0.0,0,0.0,5.3216561314,1.7491437836000001,5.6017432962,0.0,0,0.0,5.123529351,1.6840226601000001,5.3931887905
2020-10-25 07:30:00,0.0,0,0.0,5.5827269026,1.8349535964,5.8765546343,0.0,0,0.0,5.3743835339,1.7664744426999999,5.6572458251
2020-10-25 08:00:00,0.0,0,0.0,6.0619084233,1.9924529458,6.3809562351,0.0,0,0.0,5.832893288,1.917179311,6.1398876716
2020-10-25 08:30:00,0.015,0,0.015,6.3486883364,2.0867129449,6.6828298278,0.015,0,0.015,6.1067363577,2.0071871753,6.4281435344
2020-10-25 09:00:00,0.091,0,0.091,7.0148609018,2.3056732785,7.3840641072,0.091,0,0.091,6.7468815516,2.2175927255,7.1019805806
2020-10-25 09:30:00,0.30000000000000004,0,0.30000000000000004,7.3892945023,2.4287436514,7.7782047391999996,0.30000000000000004,0,0.30000000000000004,7.1093527431,2.3367312448,7.4835292033
2020-10-25 10:00:00,0.272,0,0.272,6.8288380389,2.2445305202,7.1882505672,0.272,0,0.272,6.5664124056,2.1582753858,6.9120130586
2020-10-25 10:30:00,0.253,0,0.253,5.9541786216,1.9570438722999999,6.2675564438,0.253,0,0.253,5.7276843131,1.8825987932000001,6.0291413822
2020-10-25 11:00:00,0.759,0,0.759,7.0273962558,2.3097934501,7.3972592167,0.759,0,0.759,6.7569431387000005,2.2208998093,7.1125717249000004
2020-10-25 11:30:00,1.536,0,1.536,5.3304576342,1.7520366977,5.611008036,1.536,0,1.536,5.1280434738,1.6855063805000001,5.3979404987
2020-10-25 12:00:00,0.708,0,0.708,5.6349784414,1.8521278467000002,5.9315562541,0.708,0,0.708,5.4202981223,1.7815658381000001,5.7055769708
2020-10-25 12:30:00,1.783,0,1.783,6.7446207057,2.2168496214,7.0996007428,1.783,0,1.783,6.4857449625,2.1317612794,6.8270999605
2020-10-25 13:00:00,1.756,0,1.756,7.3643893263999995,2.4205577159000002,7.7519887646,1.756,0,1.756,7.0790156134,2.3267599124,7.4515953825
2020-10-25 13:30:00,1.047,0,1.047,7.2926109239,2.3969652959,7.6764325515,1.047,0,1.047,7.0109157751,2.304376578,7.3799113422
2020-10-25 14:00:00,0.504,0,0.504,6.6505004066,2.1859137751,7.0005267438,0.504,0,0.504,6.3886371876,2.0998434973,6.7248812501
2020-10-25 14:30:00,0.442,0,0.442,7.1059473234,2.3356119374,7.4799445509,0.442,0,0.442,6.8316886135,2.2454674588,7.1912511721
2020-10-25 15:00:00,0.755,0,0.755,6.0296760663,1.9818586824,6.3470274382,0.755,0,0.755,5.8030030621,1.9073548688000002,6.1084242759
2020-10-25 15:30:00,0.467,0,0.467,6.7561026437,2.2206235519,7.1116869933,0.467,0,0.467,6.4987683565,2.136041862,6.8408087963
2020-10-25 16:00:00,0.986,0,0.986,7.9313117433,2.6068961032,8.3487492034,0.986,0,0.986,7.6278242776,2.5071445971,8.0292887133
2020-10-25 16:30:00,0.596,0,0.596,8.6342133468,2.8379286878,9.0886456282,0.596,0,0.596,8.3049854757,2.7297167196,8.7420899744
2020-10-25 17:00:00,0.083,0,0.083,9.0193653972,2.9645220449,9.4940688392,0.083,0,0.083,8.6721669274,2.8504034265,9.1285967657
2020-10-25 17:30:00,0.089,0,0.089,9.9368620856,3.2660886229,10.4598548269,0.089,0,0.089,9.5547593799,3.140497537,10.0576414525
2020-10-25 18:00:00,0.052000000000000005,0,0.052000000000000005,10.1843437577,3.3474319148,10.7203618502,0.052000000000000005,0,0.052000000000000005,9.9932976702,3.2846381024999998,10.5192607055
2020-10-25 18:30:00,0.0,0,0.0,9.9728483683,3.277916742,10.4977351245,0.0,0,0.0,9.759977055,3.2079493249,10.2736600579
2020-10-25 19:00:00,0.0,0,0.0,9.4179831381,3.0955413603,9.9136664611,0.0,0,0.0,9.0558818433,2.9765244203,9.5325072035
2020-10-25 19:30:00,0.0,0,0.0,8.7277735352,2.8686804346,9.1871300371,0.0,0,0.0,8.3929814163,2.7586395866,8.8347172803
2020-10-25 20:00:00,0.0,0,0.0,8.3018193041,2.7286760493,8.7387571622,0.0,0,0.0,7.8320026876,2.5742547951,8.2442133554
2020-10-25 20:30:00,0.0,0,0.0,7.9728760956,2.6205576452,8.3925011532,0.0,0,0.0,7.5884177661,2.4941923032,7.9878081749
2020-10-25 21:00:00,0.0,0,0.0,7.503833827,2.4663909069,7.8987724495,0.0,0,0.0,7.2185828645,2.3726334495,7.5985082784
2020-10-25 21:30:00,0.0,0,0.0,7.0112534211,2.3044875569,7.380266759,0.0,0,0.0,6.7431654712,2.216371309,7.0980689171
2020-10-25 22:00:00,0.0,0,0.0,6.6465407999,2.1846123153,6.9963587367,0.0,0,0.0,6.3702542395,2.0938013145,6.7055307785
2020-10-25 22:30:00,0.0,0,0.0,6.0415279011,1.9857541921,6.3595030538,0.0,0,0.0,5.8124946659,1.9104746081,6.1184154378
2020-10-25 23:00:00,0.0,0,0.0,5.5917600844,1.8379226597,5.8860632468,0.0,0,0.0,5.3832320965000005,1.7693828246,5.6665601015
2020-10-25 23:30:00,0.0,0,0.0,5.2927275054,1.7396354041,5.571292111,0.0,0,0.0,5.0984899065,1.6757925927000001,5.3668314806
2020-10-26 00:00:00,0.0,0,0.0,5.1432112159,1.6904917762,5.4139065431,0.0,0,0.0,4.9529467164,1.6279548595,5.2136281225
2020-10-26 00:30:00,0.0,0,0.0,5.676962383,1.8659273010000001,5.9757498768,0.0,0,0.0,5.4635283264,1.7957749190999999,5.7510824489
2020-10-26 01:00:00,0.0,0,0.0,5.5354442884,1.8194125527,5.8267834615,0.0,0,0.0,5.3302493204,1.7519682283,5.6107887584
2020-10-26 01:30:00,0.0,0,0.0,5.3560624547,1.7604525952,5.6379604786,0.0,0,0.0,5.1605585188,1.6961935590000001,5.4321668619
2020-10-26 02:00:00,0.0,0,0.0,5.1901913966,1.7059334149,5.4633593649,0.0,0,0.0,4.9999683624,1.6434101271000001,5.2631245921
2020-10-26 02:30:00,0.0,0,0.0,5.0745802269,1.667933861,5.3416633967,0.0,0,0.0,4.8950374683,1.6089210101,5.1526710192
2020-10-26 03:00:00,0.0,0,0.0,4.9116660394,1.6143865571,5.1701747783,0.0,0,0.0,4.7335123681999995,1.5558302771,4.9826445981
2020-10-26 03:30:00,0.0,0,0.0,4.7500125943,1.5612536392,5.0000132572,0.0,0,0.0,4.5773685422,1.5045082833999999,4.818282676
2020-10-26 04:00:00,0.0,0,0.0,4.6371088451,1.5241439714,4.8811672054,0.0,0,0.0,4.4743828969,1.4706585387,4.7098767336
2020-10-26 04:30:00,0.0,0,0.0,4.4906915929,1.4760189478,4.727043782,0.0,0,0.0,4.3357979784000005,1.4251078788,4.563997872
2020-10-26 05:00:00,0.0,0,0.0,4.5114913753,1.4828555057,4.7489382898,0.0,0,0.0,4.3319979802,1.4238588798,4.5599978739
2020-10-26 05:30:00,0.0,0,0.0,4.6925278719,1.5423593246,4.939503023,0.0,0,0.0,4.5198890851,1.4856156994,4.7577779843
2020-10-26 06:00:00,0.0,0,0.0,5.0380887915,1.6559397062999999,5.3032513595,0.0,0,0.0,4.8542458185,1.5955134432,5.1097324405
2020-10-26 06:30:00,0.0,0,0.0,5.6233605893,1.8483092434000001,5.9193269361,0.0,0,0.0,5.4167722558,1.7804069418,5.7018655324
2020-10-26 07:00:00,0.0,0,0.0,6.2571066349,2.0566114953,6.5864280367,0.0,0,0.0,6.0214580395,1.9791575476,6.3383768836
2020-10-26 07:30:00,0.03,0,0.03,6.8843057709,2.2627618821,7.2466376536,0.03,0,0.03,6.5267133335,2.1452269318,6.8702245615
2020-10-26 08:00:00,0.084,0,0.084,7.2751053289,2.3912114851,7.6580056093,0.084,0,0.084,6.9963565197,2.2995911822,7.3645858102
2020-10-26 08:30:00,0.299,0,0.299,7.4260929782,2.4408387255,7.8169399771,0.299,0,0.299,7.1441862247,2.3481804565,7.5201960261
2020-10-26 09:00:00,0.302,0,0.302,7.7142254497,2.5355432891,8.1202373155,0.302,0,0.302,7.4269700021,2.4411269893,7.8178631601
2020-10-26 09:30:00,0.252,0,0.252,7.9318978519000005,2.6070887477999998,8.3493661599,0.252,0,0.252,7.6294322096,2.5076730987999998,8.0309812733
2020-10-26 10:00:00,0.671,0,0.671,7.3556654888,2.4176903292,7.7428057776,0.671,0,0.671,7.0746587955,2.3253278956,7.4470092584
2020-10-26 10:30:00,0.766,0,0.766,7.443267509,2.4464837208,7.8350184306,0.766,0,0.766,7.1637223029,2.3546016549,7.5407603189
2020-10-26 11:00:00,0.848,0,0.848,7.2788842654,2.3924535615,7.6619834372,0.848,0,0.848,6.9986509328,2.3003453193,7.3670009819
2020-10-26 11:30:00,1.6179999999999999,0,1.6179999999999999,6.5973596675,2.1684472589,6.9445891237,1.6179999999999999,0,1.6179999999999999,5.9571947283,1.9580352186,6.2707312929
2020-10-26 12:00:00,0.766,0,0.766,7.4812280006,2.458960731,7.8749768427,0.766,0,0.766,6.8757767543,2.2599585299,7.2376597414
2020-10-26 12:30:00,0.863,0,0.863,7.6523677839,2.5152116576,8.0551239831,0.863,0,0.863,7.0170941042,2.3064072965999998,7.3864148465
2020-10-26 13:00:00,0.903,0,0.903,7.5025520228,2.4659695982,7.8974231819,0.903,0,0.903,6.837225876,2.2472874689,7.1970798693999996
2020-10-26 13:30:00,0.996,0,0.996,6.7200301395,2.2087670932,7.0737159363,0.996,0,0.996,6.4247988751000005,2.1117292692,6.7629461843000005
2020-10-26 14:00:00,1.387,0,1.387,5.947139723,1.9547302981999999,6.2601470769,1.387,0,1.387,5.7181413713,1.8794621799,6.0190961803
2020-10-26 14:30:00,1.299,0,1.299,5.9729064556,1.9631994137,6.2872699533,1.299,0,1.299,5.7441414285,1.8880079854,6.0464646616
2020-10-26 15:00:00,0.854,0,0.854,6.4219456678,2.1107914653,6.7599428082,0.854,0,0.854,6.431721605,2.1140046605,6.7702332684
2020-10-26 15:30:00,0.748,0,0.748,6.6647565704,2.1905995496,7.015533232,0.748,0,0.748,6.5737260940999995,2.1606792789,6.9197116780000005
2020-10-26 16:00:00,0.329,0,0.329,7.4309088762,2.4424216346,7.8220093433999995,0.329,0,0.329,7.1469430088,2.3490865676,7.523097904
2020-10-26 16:30:00,0.12,0,0.12,8.0833666304,2.6568741277,8.508806979300001,0.12,0,0.12,7.773405313,2.5549947695,8.1825319085
2020-10-26 17:00:00,0.016,0,0.016,9.1068713233,2.9932838519000002,9.5861803403,0.016,0,0.016,8.8880961417,2.9213759271,9.3558906755
2020-10-26 17:30:00,0.0,0,0.0,10.4476651729,3.4339814786,10.9975422873,0.0,0,0.0,10.0456301651,3.3018389618,10.5743475422
2020-10-26 18:00:00,0.0,0,0.0,10.4440353141,3.4327884017,10.9937213832,0.0,0,0.0,10.0427466816,3.3008912066000002,10.5713122964
2020-10-26 18:30:00,0.0,0,0.0,10.4388054213,3.431069419,10.9882162329,0.0,0,0.0,10.0375158015,3.2991718994,10.5658061069
2020-10-26 19:00:00,0.0,0,0.0,10.0075640358,3.2893272301,10.5342779324,0.0,0,0.0,9.6355759006,3.1670606428,10.1427114743
2020-10-26 19:30:00,0.0,0,0.0,9.2334698094,3.034894762,9.7194419046,0.0,0,0.0,8.8826128499,2.9195736562,9.3501187894
