Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-26 20:00:00,0.0,0,0.0,8.6037844011,2.8279271770000003,9.056615159,0.0,0,0.0,8.2798403934,2.7214519307,8.7156214668
2020-10-26 20:30:00,0.0,0,0.0,8.4870339229,2.7895531505999998,8.9337199188,0.0,0,0.0,8.1374360604,2.67464589,8.5657221689
2020-10-26 21:00:00,0.0,0,0.0,8.151636279,2.6793132761000003,8.5806697673,0.0,0,0.0,7.7869851976,2.5594582617,8.1968265238
2020-10-26 21:30:00,0.0,0,0.0,7.5414375854,2.4787506645,7.938355353,0.0,0,0.0,7.1301235657,2.343558284,7.505393227
2020-10-26 22:00:00,0.0,0,0.0,6.7148825191,2.2070751522,7.0682973886,0.0,0,0.0,6.4675857954,2.1257926498,6.8079850478
2020-10-26 22:30:00,0.0,0,0.0,6.2964466702,2.0695419396,6.6278386003000005,0.0,0,0.0,6.0611205827,1.9921939951,6.3801269291
2020-10-26 23:00:00,0.0,0,0.0,5.820783447,1.9131989987,6.1271404705,0.0,0,0.0,5.6056736659,1.8424958328,5.900709122
2020-10-26 23:30:00,0.0,0,0.0,5.6271125405,1.8495424501,5.9232763584,0.0,0,0.0,5.3986598194,1.7744536719,5.6827998099
2020-10-27 00:00:00,0.0,0,0.0,5.5228220548,1.8152638251000002,5.8134968997000005,0.0,0,0.0,5.3055985309,1.7438659055999999,5.5848405588
2020-10-27 00:30:00,0.0,0,0.0,6.0267820519,1.9809074658,6.3439811072,0.0,0,0.0,5.7226334451,1.8809386531999999,6.023824679
2020-10-27 01:00:00,0.0,0,0.0,5.7942222919,1.9044687692000002,6.0991813599,0.0,0,0.0,5.5597498629,1.8274014087000001,5.8523682768
2020-10-27 01:30:00,0.0,0,0.0,5.6040782393,1.8419714414000001,5.8990297255,0.0,0,0.0,5.3844777008,1.7697922349000001,5.667871264
2020-10-27 02:00:00,0.0,0,0.0,5.2290851864,1.7187171854,5.5043001962,0.0,0,0.0,5.033278159,1.6543585278,5.2981875358
2020-10-27 02:30:00,0.0,0,0.0,5.2429800098,1.723284193,5.5189263261,0.0,0,0.0,5.0466408444,1.6587506301000001,5.3122535204
2020-10-27 03:00:00,0.0,0,0.0,5.0438781367,1.657842572,5.3093454071,0.0,0,0.0,4.8573172122,1.5965229615,5.1129654865
2020-10-27 03:30:00,0.0,0,0.0,4.855070188,1.5957844003,5.1106001979,0.0,0,0.0,4.6782921116,1.5376802565,4.9245180122
2020-10-27 04:00:00,0.0,0,0.0,4.6966556434,1.5437160575000002,4.9438480457,0.0,0,0.0,4.5293872707,1.4887376021,4.7677760744
2020-10-27 04:30:00,0.0,0,0.0,4.5449518949000005,1.4938534467,4.7841598894,0.0,0,0.0,4.3803517812,1.4397520056,4.6108966118
2020-10-27 05:00:00,0.0,0,0.0,4.6003969198,1.512077345,4.8425230734,0.0,0,0.0,4.4345910215,1.4575795817000001,4.6679905489
2020-10-27 05:30:00,0.0,0,0.0,4.7348234613999995,1.5562612126,4.9840246962,0.0,0,0.0,4.5614238194,1.4992675064,4.8014987572
2020-10-27 06:00:00,0.0,0,0.0,5.0620981854,1.6638312123999999,5.3285244057,0.0,0,0.0,4.8750209192,1.6023418886,5.1316009676
2020-10-27 06:30:00,0.0,0,0.0,5.7106707071,1.8770066913,6.0112323233,0.0,0,0.0,5.4698504678,1.7978529065000002,5.7577373345
2020-10-27 07:00:00,0.0,0,0.0,6.2638513273,2.0588283685,6.593527713,0.0,0,0.0,6.027446813,1.9811259622000001,6.3446808558
2020-10-27 07:30:00,0.0,0,0.0,6.8881893579,2.2640383554,7.2507256399,0.0,0,0.0,6.6255738399,2.1777208089,6.9742882525
2020-10-27 08:00:00,0.013000000000000001,0,0.013000000000000001,7.4613838945,2.4524382888,7.85408831,0.013000000000000001,0,0.013000000000000001,7.129152093,2.3432389764,7.5043706242
2020-10-27 08:30:00,0.09,0,0.09,7.6825403688,2.5251289066,8.0868845988,0.09,0,0.09,7.3869872547,2.4279852958,7.7757760576
2020-10-27 09:00:00,0.146,0,0.146,7.793619645,2.5616388991,8.2038101526,0.146,0,0.146,7.494378094,2.4632829577,7.8888190464
2020-10-27 09:30:00,0.199,0,0.199,7.7869851976,2.5594582617,8.1968265238,0.199,0,0.199,7.5076542288,2.4676466122000003,7.9027939251
2020-10-27 10:00:00,0.171,0,0.171,7.9605826225000005,2.6165169759999998,8.3795606553,0.171,0,0.171,7.6562780272,2.5164968924,8.0592400286
2020-10-27 10:30:00,0.331,0,0.331,7.8830711491,2.5910401867,8.2979696307,0.331,0,0.331,7.5800983797,2.4914578531,7.979050926
2020-10-27 11:00:00,0.771,0,0.771,7.4764213171,2.4573808505,7.8699171759,0.771,0,0.771,7.194413204,2.3646892662,7.5730665305
2020-10-27 11:30:00,0.582,0,0.582,7.6184830678,2.50407429,8.0194558608,0.582,0,0.582,7.3242917266,2.4073782722,7.7097807649
2020-10-27 12:00:00,0.369,0,0.369,7.8361222319,2.5756088239,8.2485497178,0.369,0,0.369,7.5360197824,2.4769699188,7.9326524026000005
2020-10-27 12:30:00,0.92,0,0.92,7.1856910118,2.3618224203000002,7.5638852756,0.92,0,0.92,6.9102627173,2.2712935178,7.273960755
2020-10-27 13:00:00,0.403,0,0.403,7.8347617753000005,2.5751616634,8.2471176582,0.403,0,0.403,7.5343825614,2.4764317903,7.930929012
2020-10-27 13:30:00,0.398,0,0.398,7.8318993535,2.5742208309,8.2441045826,0.398,0,0.398,7.4466354126,2.4475906972,7.8385635922
2020-10-27 14:00:00,0.262,0,0.262,7.7518588262,2.5479127817,8.159851396,0.262,0,0.262,7.466300823,2.454054405,7.8592640242
2020-10-27 14:30:00,0.382,0,0.382,7.3609727176,2.4194347309,7.7483923343,0.382,0,0.382,7.0789356446,2.326733628,7.4515112049
2020-10-27 15:00:00,0.876,0,0.876,6.7298274676,2.2119873192,7.0840289132,0.876,0,0.876,6.5368157276000005,2.1485474282,6.8808586607
2020-10-27 15:30:00,0.531,0,0.531,7.1046303066,2.3351790549,7.4785582175,0.531,0,0.531,7.1209636843,2.3405475766,7.4957512466
2020-10-27 16:00:00,0.187,0,0.187,7.7069002431,2.5331356101,8.1125265717,0.187,0,0.187,7.6746800625,2.5225453489,8.0786105921
2020-10-27 16:30:00,0.123,0,0.123,8.2366269729,2.7072483663,8.6701336557,0.123,0,0.123,7.7934899837,2.5615962815,8.203673667
2020-10-27 17:00:00,0.014,0,0.014,9.2640679072,3.0449518704,9.7516504286,0.014,0,0.014,8.7216603658,2.866671133,9.1806951219
2020-10-27 17:30:00,0.0,0,0.0,10.1536663492,3.3373487383000002,10.6880698413,0.0,0,0.0,9.9124271788,3.2580572574,10.4341338724
2020-10-27 18:00:00,0.0,0,0.0,10.4893693884,3.4476889913,11.0414414614,0.0,0,0.0,10.3682571559,3.4078813256,10.913954901
2020-10-27 18:30:00,0.0,0,0.0,10.4436802263,3.43267169,10.9933476067,0.0,0,0.0,10.0423846829,3.3007722234,10.5709312452
2020-10-27 19:00:00,0.0,0,0.0,9.9417266888,3.2676875406,10.4649754619,0.0,0,0.0,9.5726220372,3.1463687085,10.0764442496
2020-10-27 19:30:00,0.0,0,0.0,9.2924996078,3.0542969185,9.7815785345,0.0,0,0.0,8.9436379189,2.9396316264,9.4143557041
2020-10-27 20:00:00,0.0,0,0.0,8.7895123997,2.888973018,9.2521183155,0.0,0,0.0,8.4638699604,2.7819395243000002,8.9093368004
2020-10-27 20:30:00,0.0,0,0.0,8.5476798806,2.8094865129,8.997557769,0.0,0,0.0,8.233959043,2.7063714601,8.6673253085
2020-10-27 21:00:00,0.0,0,0.0,8.3778156487,2.7536548398000003,8.8187533144,0.0,0,0.0,7.8714174263,2.5872097933,8.285702554
2020-10-27 21:30:00,0.0,0,0.0,7.5348630323,2.4765897134,7.9314347708,0.0,0,0.0,7.239162486,2.379397644,7.6201710379000005
2020-10-27 22:00:00,0.0,0,0.0,7.060337472,2.3206207042,7.431934181,0.0,0,0.0,6.6866969776000005,2.1978110127,7.0386283975
2020-10-27 22:30:00,0.0,0,0.0,6.5490223211,2.1525595414,6.8937077064,0.0,0,0.0,6.3061041352,2.0727161948,6.6380043529
2020-10-27 23:00:00,0.0,0,0.0,5.9430458477,1.9533847065,6.2558377345,0.0,0,0.0,5.720023106,1.8800806762,6.0210769536
2020-10-27 23:30:00,0.0,0,0.0,5.6911329835,1.8705849521000002,5.9906662984,0.0,0,0.0,5.4787839355,1.8007891953000001,5.7671409848
2020-10-28 00:00:00,0.0,0,0.0,5.4168262265,1.7804246812,5.7019223436,0.0,0,0.0,5.2135538002,1.7136122656000001,5.4879513687
2020-10-28 00:30:00,0.0,0,0.0,5.9741885889,1.9636208305,6.2886195673,0.0,0,0.0,5.750365172,1.890053631,6.0530159705
2020-10-28 01:00:00,0.0,0,0.0,5.800371003,1.9064897528,6.1056536874,0.0,0,0.0,5.5827269026,1.8349535964,5.8765546343
2020-10-28 01:30:00,0.0,0,0.0,5.5583028557,1.8269258005000002,5.8508451113,0.0,0,0.0,5.3497340606,1.7583725527,5.6312990112
2020-10-28 02:00:00,0.0,0,0.0,5.3303157965,1.7519900779,5.6108587332,0.0,0,0.0,5.1310905149,1.6865078945,5.4011479104
2020-10-28 02:30:00,0.0,0,0.0,5.3863518664,1.7704082434,5.6698440699,0.0,0,0.0,5.1851168342,1.7042654869,5.4580177202
2020-10-28 03:00:00,0.0,0,0.0,5.0397622124,1.6564897331,5.3050128552,0.0,0,0.0,4.8531976679,1.5951689327,5.1086291241
2020-10-28 03:30:00,0.0,0,0.0,4.9603946734,1.6304028846,5.2214680773,0.0,0,0.0,4.7770002496,1.5701240525,5.0284213153
2020-10-28 04:00:00,0.0,0,0.0,4.7562573996,1.5633062074000001,5.0065867364,0.0,0,0.0,4.6223735268,1.5193007065000002,4.865656344
2020-10-28 04:30:00,0.0,0,0.0,4.6760194185,1.5369332584,4.9221257037,0.0,0,0.0,4.5980452451,1.511304387,4.8400476264000005
2020-10-28 05:00:00,0.0,0,0.0,4.6923304181,1.5422944247,4.9392951769,0.0,0,0.0,4.6186205884,1.5180671753000001,4.8617058825
2020-10-28 05:30:00,0.0,0,0.0,5.0002151797,1.643491252,5.2633843997,0.0,0,0.0,4.8332113951,1.5885997625,5.0875909422
2020-10-28 06:00:00,0.0,0,0.0,5.1087466438,1.6791638192,5.3776280461,0.0,0,0.0,4.9180052934,1.6164701691,5.1768476772
2020-10-28 06:30:00,0.0,0,0.0,5.8424628861,1.9203246857,6.1499609327,0.0,0,0.0,5.5516335248,1.8247336974000001,5.843824763
2020-10-28 07:00:00,0.0,0,0.0,6.5664124056,2.1582753858,6.9120130586,0.0,0,0.0,6.1437885618,2.0193656458,6.4671458545
2020-10-28 07:30:00,0.014,0,0.014,7.1191043277,2.3399364356,7.4937940292,0.014,0,0.014,6.6489879106,2.1854166417,6.9989346427
2020-10-28 08:00:00,0.088,0,0.088,7.3615275627,2.4196170997,7.7489763818,0.088,0,0.088,7.0128593786,2.3050154096,7.3819572406
2020-10-28 08:30:00,0.18,0,0.18,7.516695638,2.4706183797,7.9123111979,0.18,0,0.18,7.2284154052,2.3758652493,7.6088583213
2020-10-28 09:00:00,0.301,0,0.301,7.7712691921,2.5542926605,8.1802833601,0.301,0,0.301,7.4756137311,2.4571154099,7.8690670854
2020-10-28 09:30:00,0.418,0,0.418,7.6473063851,2.5135480562,8.0497961948,0.418,0,0.418,7.3542109125,2.4172122331,7.7412746447
2020-10-28 10:00:00,0.463,0,0.463,7.4667454231,2.4542005380000003,7.8597320243,0.463,0,0.463,7.1789565212,2.3596089003,7.5567963381
2020-10-28 10:30:00,0.88,0,0.88,7.0005984853,2.3009854489,7.3690510372,0.88,0,0.88,6.7308706818,2.2123302071,7.0851270334
2020-10-28 11:00:00,0.8130000000000001,0,0.8130000000000001,6.9943977781,2.298947375,7.3625239769,0.8130000000000001,0,0.8130000000000001,6.724914159,2.2103723928,7.0788570095
2020-10-28 11:30:00,0.704,0,0.704,7.1179623866,2.3395610977,7.4925919859,0.704,0,0.704,6.8415560376,2.2487107243,7.2016379343
2020-10-28 12:00:00,1.092,0,1.092,6.6295522047,2.1790284341,6.978476005,1.092,0,1.092,6.3744718525,2.0951875768,6.7099703711
2020-10-28 12:30:00,1.45,0,1.45,6.2522222863,2.0550060875,6.5812866171,1.45,0,1.45,6.0144885788,1.9768667966,6.3310406092000004
2020-10-28 13:00:00,0.244,0,0.244,7.9357268101,2.6083472655,8.3533966422,0.244,0,0.244,7.6298606844,2.5078139317,8.0314322993
2020-10-28 13:30:00,0.882,0,0.882,7.0738712839,2.3250690531,7.4461802989,0.882,0,0.882,6.8024805904,2.2358672458,7.1605058846
2020-10-28 14:00:00,0.978,0,0.978,6.637661961,2.1816939821,6.9870125906,0.978,0,0.978,6.3778937267,2.0963122925,6.7135723439
2020-10-28 14:30:00,0.525,0,0.525,6.7723425599,2.2259613543,7.128781642,0.525,0,0.525,6.5088510053,2.1393558684,6.8514221108
2020-10-28 15:00:00,0.585,0,0.585,5.9905663937,1.9690039546,6.3058593618,0.585,0,0.585,5.7611849816,1.8936099305,6.0644052438
2020-10-28 15:30:00,0.39,0,0.39,6.8103017351,2.2384379318,7.1687386685,0.39,0,0.39,6.5473752274,2.1520181679,6.8919739235
2020-10-28 16:00:00,0.154,0,0.154,7.3911555042,2.4293553332,7.7801636887,0.154,0,0.154,7.1071175662,2.3359965776,7.4811763855
2020-10-28 16:30:00,0.105,0,0.105,7.759096824,2.5502917966,8.167470341,0.105,0,0.105,7.4616823788,2.4525363958,7.854402504
2020-10-28 17:00:00,0.001,0,0.001,8.8140200353,2.8970282883,9.2779158266,0.001,0,0.001,8.5180937335,2.7997620166,8.9664144563
2020-10-28 17:30:00,0.0,0,0.0,10.3119913815,3.3893876598,10.85472777,0.0,0,0.0,9.9143020026,3.2586734822,10.4361073711
2020-10-28 18:00:00,0.0,0,0.0,10.5674669704,3.4733584252,11.1236494425,0.0,0,0.0,10.1465086493,3.3349961161,10.6805354203
2020-10-28 18:30:00,0.0,0,0.0,10.4956958079,3.4497683848,11.0481008504,0.0,0,0.0,9.7850497375,3.2161903171,10.3000523553
2020-10-28 19:00:00,0.0,0,0.0,9.8018974823,3.221727903,10.3177868235,0.0,0,0.0,9.4235059207,3.0973566112,9.9194799165
2020-10-28 19:30:00,0.0,0,0.0,9.2700237717,3.0469094684,9.7579197597,0.0,0,0.0,8.9157943015,2.9304798719000003,9.3850466331
2020-10-28 20:00:00,0.0,0,0.0,8.8809884634,2.9190397462,9.3484089088,0.0,0,0.0,8.4626072434,2.7815244893,8.9080076246
2020-10-28 20:30:00,0.0,0,0.0,8.679848209,2.8529281417,9.1366823253,0.0,0,0.0,8.1046636673,2.6638741253,8.5312249129
2020-10-28 21:00:00,0.0,0,0.0,8.3276117057,2.7371536018000002,8.7659070586,0.0,0,0.0,7.7925718235,2.5612944969,8.2027071827
2020-10-28 21:30:00,0.0,0,0.0,7.6591397908,2.5174375086,8.0622524114,0.0,0,0.0,7.1886784877,2.3628043562,7.5670299871
2020-10-28 22:00:00,0.0,0,0.0,7.0803681719,2.3272044769,7.4530191283,0.0,0,0.0,6.7100011323,2.2054707179,7.0631590866
2020-10-28 22:30:00,0.0,0,0.0,6.4726998486,2.1274735578,6.8133682617,0.0,0,0.0,6.2245010902,2.045894571,6.5521064107
2020-10-28 23:00:00,0.0,0,0.0,6.0251148837,1.9803594941,6.3422261934,0.0,0,0.0,5.7962330297,1.9051296668000002,6.101297926
2020-10-28 23:30:00,0.0,0,0.0,5.5613308096,1.8279210408000002,5.8540324312,0.0,0,0.0,5.3503274093,1.7585675769,5.6319235887
2020-10-29 00:00:00,0.0,0,0.0,5.3655682093,1.7635769856999999,5.6479665361,0.0,0,0.0,5.1650542126,1.6976712220999999,5.4368991711
2020-10-29 00:30:00,0.0,0,0.0,6.0528275234,1.9894681983,6.3713973931,0.0,0,0.0,5.8217355033,1.9135119245,6.1281426351
2020-10-29 01:00:00,0.0,0,0.0,5.883629369,1.9338554544000002,6.1932940726,0.0,0,0.0,5.658744638,1.8599394178000002,5.9565733031
2020-10-29 01:30:00,0.0,0,0.0,5.6083155976,1.8433641938,5.9034901028,0.0,0,0.0,5.3942269818,1.7729966686,5.678133665
2020-10-29 02:00:00,0.0,0,0.0,5.3638618795,1.7630161422000001,5.6461703994,0.0,0,0.0,5.1626071019,1.6968668957,5.4343232652
2020-10-29 02:30:00,0.0,0,0.0,5.3685711524,1.7645640053,5.6511275288,0.0,0,0.0,5.1671357046,1.6983553754,5.4390902154
2020-10-29 03:00:00,0.0,0,0.0,5.1900795062,1.7058966383,5.4632415854000005,0.0,0,0.0,5.0005311058,1.6435950919,5.2637169534
2020-10-29 03:30:00,0.0,0,0.0,5.1040610653,1.677623744,5.3726958582,0.0,0,0.0,4.8809214967,1.6042813146000001,5.1378121018
2020-10-29 04:00:00,0.0,0,0.0,4.6185968939,1.5180593873000001,4.861680941,0.0,0,0.0,4.4476414008,1.461869034,4.6817277903
2020-10-29 04:30:00,0.0,0,0.0,4.6226986674,1.519407575,4.8659985973,0.0,0,0.0,4.4515878439,1.4631661671,4.685881941
2020-10-29 05:00:00,0.0,0,0.0,4.5434117554,1.4933472273000001,4.7825386899,0.0,0,0.0,4.3744011821,1.4377961382,4.6046328232
2020-10-29 05:30:00,0.0,0,0.0,4.7228508507,1.5523260058,4.9714219481,0.0,0,0.0,4.5489575742,1.4951700498,4.7883763939
2020-10-29 06:00:00,0.0,0,0.0,4.9779226466,1.6361640507000001,5.2399185753,0.0,0,0.0,4.7880645728,1.5737607196,5.0400679714
2020-10-29 06:30:00,0.0,0,0.0,5.5009520727,1.8080755097,5.7904758660999995,0.0,0,0.0,5.286951982,1.7377370813000002,5.5652126126
2020-10-29 07:00:00,0.0,0,0.0,6.1493952622,2.0212084792,6.4730476444,0.0,0,0.0,5.9384129236,1.951861938,6.2509609722
2020-10-29 07:30:00,0.0,0,0.0,6.84880325,2.2510927678,7.2092665789,0.0,0,0.0,6.4649162202,2.1249152029,6.8051749686
2020-10-29 08:00:00,0.01,0,0.01,7.5400626488,2.4782987447,7.9369080514,0.01,0,0.01,6.9862014712,2.2962533792,7.3538962855
2020-10-29 08:30:00,0.03,0,0.03,7.9155065545,2.6017011889,8.3321121626,0.03,0,0.03,7.5798574861,2.4913786752,7.9787973538
2020-10-29 09:00:00,0.059000000000000004,0,0.059000000000000004,8.0119673392,2.6334063156000003,8.4336498307,0.059000000000000004,0,0.059000000000000004,7.6992235688,2.5306124092999998,8.1044458619
2020-10-29 09:30:00,0.127,0,0.127,8.1354012991,2.6739770963,8.5635803148,0.127,0,0.127,7.8227598756,2.5712168298,8.2344840796
2020-10-29 10:00:00,0.374,0,0.374,7.7318797933,2.5413459912,8.138820835,0.374,0,0.374,7.4385977269,2.4449488376,7.8301028704
2020-10-29 10:30:00,0.203,0,0.203,8.0133857156,2.6338725134,8.4351428585,0.203,0,0.203,7.7121196051,2.5348511314,8.1180206369
2020-10-29 11:00:00,0.275,0,0.275,7.8922596614,2.5940603046,8.3076417488,0.275,0,0.275,7.5927578005,2.4956188035,7.9923766321
2020-10-29 11:30:00,0.2,0,0.2,8.1384766419,2.6749879126,8.5668175178,0.2,0,0.2,7.8296582529,2.5734842167,8.2417455294
2020-10-29 12:00:00,0.272,0,0.272,8.0291366046,2.6390495802,8.4517227416,0.272,0,0.272,7.7246115192,2.538957025,8.1311700202
2020-10-29 12:30:00,0.37,0,0.37,8.0465513708,2.6447735371,8.4700540746,0.37,0,0.37,7.740651678,2.5442291703,8.1480543979
2020-10-29 13:00:00,0.438,0,0.438,7.7016427068,2.5314075415,8.106992323,0.438,0,0.438,7.4061916105,2.4342974623,7.795991169
2020-10-29 13:30:00,0.195,0,0.195,7.9342429448,2.6078595426,8.3518346787,0.195,0,0.195,7.6821191341,2.5249904535,8.0864411938
2020-10-29 14:00:00,0.169,0,0.169,7.7562979165,2.5493718402,8.1645241226,0.169,0,0.169,7.7386801019,2.5435811446,8.1459790546
2020-10-29 14:30:00,0.166,0,0.166,7.6145027284,2.5027660157,8.0152660299,0.166,0,0.166,7.5660462514999995,2.4868391419,7.9642592121
2020-10-29 15:00:00,0.094,0,0.094,7.7467243694,2.5462251674000003,8.1544467046,0.094,0,0.094,7.4482453191,2.4481198479,7.8402582307
2020-10-29 15:30:00,0.126,0,0.126,7.7174390102,2.5365995353,8.1236200107,0.126,0,0.126,7.4192077645,2.4385756652,7.8096923837
2020-10-29 16:00:00,0.042,0,0.042,8.1641114096,2.6834136532,8.5938014837,0.042,0,0.042,7.851495326,2.5806617155,8.2647319221
2020-10-29 16:30:00,0.048,0,0.048,8.3842217079,2.7557604097,8.8254965346,0.048,0,0.048,8.0557783865,2.6478063105,8.4797667227
2020-10-29 17:00:00,0.005,0,0.005,9.1613840372,3.0112013145,9.6435621444,0.005,0,0.005,8.8657937359,2.9140454808,9.3324144588
2020-10-29 17:30:00,0.0,0,0.0,10.0881304484,3.3158081294,10.6190846825,0.0,0,0.0,9.7019012875,3.1888607432000002,10.2125276711
2020-10-29 18:00:00,0.0,0,0.0,10.4417257629,3.4320292889,10.9912902767,0.0,0,0.0,10.0415764387,3.3005065664,10.5700804618
2020-10-29 18:30:00,0.0,0,0.0,10.0880090143,3.3157682159,10.6189568572,0.0,0,0.0,9.7009772038,3.1885570116,10.2115549513
2020-10-29 19:00:00,0.0,0,0.0,9.8196337692,3.2275575386,10.3364565992,0.0,0,0.0,9.4438406994,3.1040403297,9.9408849468
2020-10-29 19:30:00,0.0,0,0.0,9.1494301846,3.0072722731,9.6309791417,0.0,0,0.0,8.8013816762,2.8928742606,9.2646122907
2020-10-29 20:00:00,0.0,0,0.0,8.7264719857,2.8682526360000002,9.1857599849,0.0,0,0.0,8.3973253997,2.7600673849,8.8392898944
2020-10-29 20:30:00,0.0,0,0.0,8.4865442375,2.7893921988,8.9332044605,0.0,0,0.0,8.1661846744,2.6840951024,8.5959838678
2020-10-29 21:00:00,0.0,0,0.0,8.0799026327,2.6557355668,8.505160666,0.0,0,0.0,7.7838654277,2.5584328429000003,8.1935425554
2020-10-29 21:30:00,0.0,0,0.0,7.5641819586,2.4862263785,7.9622967985,0.0,0,0.0,7.3432137235,2.4135976319,7.7296986564
2020-10-29 22:00:00,0.0,0,0.0,6.9862511637,2.2962697123,7.3539485934,0.0,0,0.0,6.721856258,2.2093673093,7.0756381663
2020-10-29 22:30:00,0.0,0,0.0,6.4895558207,2.1330138479,6.8311113902,0.0,0,0.0,6.2459221939,2.0529353473,6.574654941
2020-10-29 23:00:00,0.0,0,0.0,5.9950867692,1.9704897302000002,6.3106176518,0.0,0,0.0,5.7712613777,1.8969218817,6.0750119766
2020-10-29 23:30:00,0.0,0,0.0,5.7043413258,1.8749263243,6.0045698166,0.0,0,0.0,5.4825483921,1.8020265122999999,5.7711035706
2020-10-30 00:00:00,0.0,0,0.0,5.4642770054,1.796020998,5.751870532,0.0,0,0.0,5.2588194239,1.7284903566,5.5355993936
2020-10-30 00:30:00,0.0,0,0.0,6.0340694132,1.9833027057,6.3516520139,0.0,0,0.0,5.9064066512,1.9413419850000002,6.2172701591
2020-10-30 01:00:00,0.0,0,0.0,5.9208967977,1.9461046658,6.232522945,0.0,0,0.0,5.8342889573,1.9176380453,6.1413567971
2020-10-30 01:30:00,0.0,0,0.0,5.6455830264,1.8556134052000002,5.9427189751,0.0,0,0.0,5.5624115401,1.8282762597,5.8551700422
2020-10-30 02:00:00,0.0,0,0.0,5.3516032899,1.7589869386,5.6332666209,0.0,0,0.0,5.2062700589,1.7112182156,5.4802842726
2020-10-30 02:30:00,0.0,0,0.0,5.2680089234,1.7315107991,5.5452725509,0.0,0,0.0,5.0711590108,1.6668093617,5.3380621167
2020-10-30 03:00:00,0.0,0,0.0,5.0080402735,1.646063236,5.2716213405,0.0,0,0.0,4.8224346962,1.5850576329,5.0762470486
2020-10-30 03:30:00,0.0,0,0.0,4.7895112509,1.5742362197,5.0415907904,0.0,0,0.0,4.6096035319,1.5151034121,4.8522142441
2020-10-30 04:00:00,0.0,0,0.0,4.5476915663,1.4947539331000002,4.787043754,0.0,0,0.0,4.3815746783,1.4401539524,4.6121838719
2020-10-30 04:30:00,0.0,0,0.0,4.5278326512,1.4882266234000001,4.7661396328,0.0,0,0.0,4.3913706900000005,1.4433737458,4.6224954632
2020-10-30 05:00:00,0.0,0,0.0,4.6842960233,1.5396536468000002,4.9308379192,0.0,0,0.0,4.5528454394,1.4964479293,4.7924688835
2020-10-30 05:30:00,0.0,0,0.0,4.8669233392,1.5996803427000001,5.1230771991,0.0,0,0.0,4.6618577034,1.5322785277,4.9072186352
2020-10-30 06:00:00,0.0,0,0.0,4.894570161,1.6087674135999999,5.1521791168,0.0,0,0.0,4.71280144,1.5490229242,4.960843621
2020-10-30 06:30:00,0.0,0,0.0,5.5163820993,1.8131471141,5.8067179993,0.0,0,0.0,5.2798604291,1.7354062006,5.5577478201
2020-10-30 07:00:00,0.0,0,0.0,6.0485118417,1.9880497024000001,6.3668545702,0.0,0,0.0,5.8672565006,1.9284739527,6.1760594743
2020-10-30 07:30:00,0.021,0,0.021,6.5300693898,2.1463300141,6.8737572524,0.021,0,0.021,6.2819213111,2.0647676849,6.6125487485
2020-10-30 08:00:00,0.084,0,0.084,6.8700413798,2.2580734035,7.2316225051,0.084,0,0.084,6.6067637335,2.1715382259,6.9544881405000005
2020-10-30 08:30:00,0.2,0,0.2,7.2390272302,2.3793531875,7.6200286633,0.2,0,0.2,7.0801085201,2.3271191335,7.4527458107
2020-10-30 09:00:00,0.333,0,0.333,7.3232616759999996,2.407039711,7.7086965011,0.333,0,0.333,7.2031943032,2.367575474,7.5823097929
2020-10-30 09:30:00,0.37,0,0.37,7.5389674384,2.4779387665,7.9357551984,0.37,0,0.37,7.2517610252,2.3835385835,7.6334326581
2020-10-30 10:00:00,0.194,0,0.194,7.7726168142,2.5547356025,8.1817019097,0.194,0,0.194,7.4777172722,2.4578068104,7.8712813391
2020-10-30 10:30:00,0.281,0,0.281,7.786410278,2.5592692948,8.1962213452,0.281,0,0.281,7.4843464541,2.4599857171,7.8782594254
2020-10-30 11:00:00,0.522,0,0.522,7.3295834883,2.4091175902,7.7153510403,0.522,0,0.522,7.0539419436,2.3185185957,7.4252020459
2020-10-30 11:30:00,0.92,0,0.92,6.718196781,2.2081644974,7.0717860853,0.92,0,0.92,6.4661134483,2.1253087127,6.8064352088
2020-10-30 12:00:00,0.442,0,0.442,7.4099840397,2.4355439735,7.7999831997,0.442,0,0.442,7.1235088636,2.3413841366,7.4984303828
2020-10-30 12:30:00,0.257,0,0.257,7.6837405588,2.52552339,8.0881479566,0.257,0,0.257,7.3944332372,2.4304326719000002,7.7836139339
2020-10-30 13:00:00,0.23,0,0.23,7.7594206482,2.5503982325,8.1678112086,0.23,0,0.23,7.4670083657,2.4542869631,7.860008806
2020-10-30 13:30:00,0.223,0,0.223,7.5623749273000005,2.485632436,7.9603946603,0.223,0,0.223,7.2746567797,2.3910640541,7.6575334523
2020-10-30 14:00:00,0.2,0,0.2,7.3614999192,2.4196080137,7.7489472834,0.2,0,0.2,7.0829982564,2.3280689439,7.4557876383
2020-10-30 14:30:00,0.26,0,0.26,7.3227960142,2.4068866553,7.7082063307,0.26,0,0.26,7.0419114132,2.3145643516,7.4125383296
2020-10-30 15:00:00,0.136,0,0.136,7.2969888035,2.3984042354,7.6810408458,0.136,0,0.136,7.0232984315,2.3084465603,7.3929457173
2020-10-30 15:30:00,0.099,0,0.099,7.4247328507,2.4403916732,7.8155082639,0.099,0,0.099,7.144304697,2.3482193965000002,7.5203207337
2020-10-30 16:00:00,0.049,0,0.049,7.5906549176,2.4949276193,7.9901630712,0.049,0,0.049,7.2934866315,2.3972531271,7.6773543489
2020-10-30 16:30:00,0.008,0,0.008,8.1048268958,2.6639277759,8.5313967324,0.008,0,0.008,7.7912528322,2.5608609654,8.2013187707
2020-10-30 17:00:00,0.0,0,0.0,8.8892426901,2.9217527793,9.3570975685,0.0,0,0.0,8.6260209889,2.83523599,9.0800220936
2020-10-30 17:30:00,0.0,0,0.0,9.827814938,3.2302465588000002,10.3450683558,0.0,0,0.0,9.7750990537,3.2129196855,10.2895779512
2020-10-30 18:00:00,0.0,0,0.0,9.9681440317,3.2763705013,10.492783191200001,0.0,0,0.0,9.7289988587,3.1977672841,10.2410514302
2020-10-30 18:30:00,0.0,0,0.0,9.8005877055,3.2212974002,10.3164081111,0.0,0,0.0,9.4218690287,3.0968185908,9.9177568723
2020-10-30 19:00:00,0.0,0,0.0,9.4794817671,3.1157549822,9.9784018601,0.0,0,0.0,9.1139878871,2.9956229533,9.5936714601
2020-10-30 19:30:00,0.0,0,0.0,8.7519517521,2.8766274302,9.2125807917,0.0,0,0.0,8.4139819434,2.7655421261,8.8568230984
2020-10-30 20:00:00,0.0,0,0.0,8.2300181944,2.7050761658,8.6631770468,0.0,0,0.0,7.8802018165,2.5900970827,8.2949492805
2020-10-30 20:30:00,0.0,0,0.0,7.957027467,2.6153484529,8.3758183863,0.0,0,0.0,7.6059217157,2.4999455731999998,8.006233385
2020-10-30 21:00:00,0.0,0,0.0,7.6357879181,2.5097621192,8.0376714928,0.0,0,0.0,7.340278902,2.4126330027,7.7266093705
2020-10-30 21:30:00,0.0,0,0.0,7.1116695343,2.3374927372,7.4859679308,0.0,0,0.0,6.9248555398,2.2760899466,7.2893216208
2020-10-30 22:00:00,0.0,0,0.0,6.6214687756,2.1763715395,6.9699671322,0.0,0,0.0,6.3688342177,2.0933345759,6.7040360186
2020-10-30 22:30:00,0.0,0,0.0,6.3942754806,2.1016967146,6.7308162954,0.0,0,0.0,6.1531011408,2.0224265425,6.4769485693
2020-10-30 23:00:00,0.0,0,0.0,6.0187499607,1.9782674451000002,6.3355262744,0.0,0,0.0,5.7859453581,1.9017482726,6.090468798
2020-10-30 23:30:00,0.0,0,0.0,5.7437333573,1.8878738589,6.046035113,0.0,0,0.0,5.5257298909,1.8162195847,5.8165577799
2020-10-31 00:00:00,0.0,0,0.0,5.6256553315,1.8490634887000001,5.9217424542,0.0,0,0.0,5.4135432281,1.7793456118000002,5.6984665559
2020-10-31 00:30:00,0.0,0,0.0,6.0351909507,1.9836713372,6.3528325797,0.0,0,0.0,5.8249938199999995,1.9145828813999999,6.1315724421
2020-10-31 01:00:00,0.0,0,0.0,5.8660806632,1.9280874737,6.1748217508,0.0,0,0.0,5.6454461251,1.855568408,5.9425748685
2020-10-31 01:30:00,0.0,0,0.0,5.5133386782,1.81214679,5.8035143981,0.0,0,0.0,5.3016981603,1.7425839157,5.5807349056
2020-10-31 02:00:00,0.0,0,0.0,5.3768938297,1.7672995371,5.6598882418,0.0,0,0.0,5.2190881009,1.7154313023,5.4937769484
2020-10-31 02:30:00,0.0,0,0.0,5.2445487802,1.7237998229,5.5205776633,0.0,0,0.0,5.0704712134,1.6665832936,5.3373381194
2020-10-31 03:00:00,0.0,0,0.0,5.0201399128,1.6500401950999999,5.2843578029,0.0,0,0.0,4.8328395238,1.5884775343,5.0871994987
2020-10-31 03:30:00,0.0,0,0.0,4.6924910138,1.5423472099,4.9394642251,0.0,0,0.0,4.5160578234,1.4843564246,4.7537450772
2020-10-31 04:00:00,0.0,0,0.0,4.5157695408,1.4842616707,4.7534416219,0.0,0,0.0,4.3465648046,1.4286467634,4.5753313733
2020-10-31 04:30:00,0.0,0,0.0,4.4054804089,1.4480113861000001,4.6373477989000005,0.0,0,0.0,4.2431503556,1.3946560778000001,4.4664740585
2020-10-31 05:00:00,0.0,0,0.0,4.417135119,1.451842104,4.6496159147,0.0,0,0.0,4.254365731,1.3983423934,4.4782797168
2020-10-31 05:30:00,0.0,0,0.0,4.4775707884,1.471706348,4.7132324088,0.0,0,0.0,4.3157541149,1.4185197794,4.5428990683
2020-10-31 06:00:00,0.0,0,0.0,4.5677775533,1.5013558778,4.8081868982,0.0,0,0.0,4.4001744964,1.446267417,4.6317626278
2020-10-31 06:30:00,0.0,0,0.0,4.9258550689,1.6190502655999999,5.1851105988,0.0,0,0.0,4.7449561318,1.5595916603000002,4.9946906651
2020-10-31 07:00:00,0.0,0,0.0,5.3908571037,1.7718890433,5.674586425,0.0,0,0.0,5.2085151086,1.7119561278000002,5.4826474827
2020-10-31 07:30:00,0.0,0,0.0,5.6702940393,1.8637355224,5.9687305677,0.0,0,0.0,5.4584152605,1.7940943356,5.7457002742
2020-10-31 08:00:00,0.011,0,0.011,6.0954920224,2.003491341,6.416307392,0.011,0,0.011,5.8836767579,1.9338710303000002,6.1933439557
2020-10-31 08:30:00,0.019,0,0.019,6.7576098743,2.2211189547,7.1132735519,0.019,0,0.019,6.6453402808,2.1842177238,6.9950950325
2020-10-31 09:00:00,0.022,0,0.022,7.2419031446,2.3802984549,7.6230559417,0.022,0,0.022,6.9659288904,2.2895901041,7.3325567267
2020-10-31 09:30:00,0.106,0,0.106,7.4370371837,2.4444359119,7.8284601934,0.106,0,0.106,7.1525148257,2.3509179353,7.5289629744
2020-10-31 10:00:00,0.129,0,0.129,7.5281252507000005,2.4743751117,7.9243423692,0.129,0,0.129,7.2423457702,2.3804439389,7.6235218634
2020-10-31 10:30:00,0.14100000000000001,0,0.14100000000000001,7.6701175635,2.521045728,8.0738079616,0.14100000000000001,0,0.14100000000000001,7.3827610854,2.4265962211,7.7713274583
2020-10-31 11:00:00,0.128,0,0.128,7.9349402858,2.6080887475,8.352568721899999,0.128,0,0.128,7.6372270272,2.5102351315,8.0391863444
2020-10-31 11:30:00,0.367,0,0.367,7.5010721067,2.4654831733,7.8958653754,0.367,0,0.367,7.2163437385,2.3718974844,7.5961513037
2020-10-31 12:00:00,0.613,0,0.613,7.3261132379,2.407976974,7.7116981451,0.613,0,0.613,6.953256306,2.285424827,7.3192171642
2020-10-31 12:30:00,1.062,0,1.062,6.6676525593000004,2.1915514151,7.0185816414,1.062,0,1.062,6.275328329,2.0626006765,6.6056087674
2020-10-31 13:00:00,0.9470000000000001,0,0.9470000000000001,6.2980124788000005,2.070056596,6.6294868198,0.9470000000000001,0,0.9470000000000001,6.0507180587,1.9887748508,6.3691769039
2020-10-31 13:30:00,1.074,0,1.074,6.2147866927,2.042701603,6.5418807292,1.074,0,1.074,6.1079862402,2.0075979918,6.4294592002
2020-10-31 14:00:00,1.039,0,1.039,6.0491338211,1.9882541371,6.3675092854,1.039,0,1.039,6.0626804676,1.9927067045,6.3817689133
2020-10-31 14:30:00,1.147,0,1.147,5.7299234391,1.8833347583000002,6.0314983569,1.147,0,1.147,5.7163004438,1.8788570963,6.0171583619
2020-10-31 15:00:00,0.513,0,0.513,6.3850978284,2.0986801662,6.7211556088,0.513,0,0.513,6.2968659305,2.0696797438,6.6282799268
2020-10-31 15:30:00,0.265,0,0.265,6.7065140983,2.2043245853,7.0594885246,0.265,0,0.265,6.4587925199,2.1229024399,6.7987289683
2020-10-31 16:00:00,0.077,0,0.077,7.0479590937,2.3165521281,7.4189043092,0.077,0,0.077,6.7807698877,2.228731283,7.1376525134
2020-10-31 16:30:00,0.07,0,0.07,7.485322205,2.4603064309000002,7.8792865315,0.07,0,0.07,7.203230174,2.3675872641,7.5823475516
2020-10-31 17:00:00,0.005,0,0.005,8.3169725663,2.7336566857999998,8.7547079645,0.005,0,0.005,8.2170277095,2.7008063999000003,8.6495028521
2020-10-31 17:30:00,0.0,0,0.0,9.0489048136,2.9742311815,9.5251629617,0.0,0,0.0,8.9359786863,2.9371141584,9.406293354
2020-10-31 18:00:00,0.0,0,0.0,9.391381505,3.0867978263999998,9.8856647422,0.0,0,0.0,9.0295895546,2.9678825629,9.5048311101
2020-10-31 18:30:00,0.0,0,0.0,9.184417022,3.0187718905,9.6678073916,0.0,0,0.0,8.8300664468,2.9023024887,9.2948067861
2020-10-31 19:00:00,0.0,0,0.0,8.689884127100001,2.8562267884,9.1472464496,0.0,0,0.0,8.4591231712,2.7803793301,8.9043401802
2020-10-31 19:30:00,0.0,0,0.0,8.1068968697,2.6646081434,8.5335756523,0.0,0,0.0,7.824768968,2.5718771865,8.2365989136
2020-10-31 20:00:00,0.0,0,0.0,8.0268994531,2.6383142641,8.4493678454,0.0,0,0.0,7.7994557209,2.5635571245,8.2099533904
2020-10-31 20:30:00,0.0,0,0.0,7.6975267826,2.5300547026,8.1026597711,0.0,0,0.0,7.4020720662,2.4329434336,7.7916548066
2020-10-31 21:00:00,0.0,0,0.0,7.2788842654,2.3924535615,7.6619834372,0.0,0,0.0,6.9986509328,2.3003453193,7.3670009819
2020-10-31 21:30:00,0.0,0,0.0,7.0048812581,2.3023931282,7.373559219,0.0,0,0.0,6.6257397011,2.1777753248,6.9744628431999995
2020-10-31 22:00:00,0.0,0,0.0,6.5047676608,2.138013738,6.8471238535,0.0,0,0.0,6.2315547978,2.0482130126,6.5595313661
2020-10-31 22:30:00,0.0,0,0.0,6.1172922374,2.0106567252,6.4392549868,0.0,0,0.0,5.8866240848,1.9348397698,6.1964464051
2020-10-31 23:00:00,0.0,0,0.0,5.8075523974,1.908850163,6.1132130499,0.0,0,0.0,5.5824359873,1.8348579772,5.8762484077
2020-10-31 23:30:00,0.0,0,0.0,5.6647406514,1.8619102121000002,5.9628848963,0.0,0,0.0,5.4234639648,1.7826064002000002,5.7089094366
2020-11-01 00:00:00,0.0,0,0.0,5.5483199211,1.8236445685,5.8403367591,0.0,0,0.0,5.3315189483,1.7523855348000001,5.6121252088
2020-11-01 00:30:00,0.0,0,0.0,6.2025356722,2.0386748873,6.5289849181,0.0,0,0.0,5.905495731,1.94104258,6.2163112958
2020-11-01 01:00:00,0.0,0,0.0,6.1144693064,2.0097288726,6.4362834804,0.0,0,0.0,5.7729275587,1.8974695288999999,6.0767658512
2020-11-01 01:30:00,0.0,0,0.0,5.4742615855,1.7993027707,5.7623806163,0.0,0,0.0,5.2363314115,1.7210989044,5.5119278016
2020-11-01 02:00:00,0.0,0,0.0,5.1930034677,1.706857698,5.4663194397,0.0,0,0.0,4.9942925532,1.6415445788,5.257150056
2020-11-01 02:30:00,0.0,0,0.0,5.1545865289,1.6942306608000002,5.4258805567,0.0,0,0.0,4.9619338258,1.6309087795,5.2230882376
2020-11-01 03:00:00,0.0,0,0.0,4.9168633523,1.6160948311999999,5.175645634,0.0,0,0.0,4.731518414,1.555174896,4.9805456989
2020-11-01 03:30:00,0.0,0,0.0,4.7438424924,1.5592256247,4.9935184131,0.0,0,0.0,4.5652040722,1.5005100154000002,4.8054779708
2020-11-01 04:00:00,0.0,0,0.0,4.532247718,1.4896777856,4.7707870715,0.0,0,0.0,4.3630574617,1.4340676376000001,4.5926920649
2020-11-01 04:30:00,0.0,0,0.0,4.4173625199,1.4519168471000001,4.6498552842,0.0,0,0.0,4.2528723221,1.3978515336,4.4767077075
2020-11-01 05:00:00,0.0,0,0.0,4.3088893047,1.4162634254,4.5356729524,0.0,0,0.0,4.1523058149,1.3647969212,4.3708482262
2020-11-01 05:30:00,0.0,0,0.0,4.3794566573,1.4394577926,4.6099543761,0.0,0,0.0,4.2174033684,1.3861934523000001,4.4393719667
2020-11-01 06:00:00,0.0,0,0.0,4.4961808083,1.4778231657,4.7328219035,0.0,0,0.0,4.3280475880000004,1.4225604486,4.5558395662999995
2020-11-01 06:30:00,0.0,0,0.0,4.7781744414,1.5705099907,5.0296573068,0.0,0,0.0,4.6022579217,1.5126890268,4.8444820229
2020-11-01 07:00:00,0.0,0,0.0,5.1532905738,1.693804701,5.4245163935,0.0,0,0.0,4.9697487178,1.6334774103,5.2313144397
2020-11-01 07:30:00,0.001,0,0.001,5.3462865174,1.7572394,5.6276700183,0.001,0,0.001,5.1765687304,1.7014558611,5.4490197163000005
2020-11-01 08:00:00,0.032,0,0.032,5.6379409064,1.8531015619,5.9346746383,0.032,0,0.032,5.426309603,1.7835417163,5.7119048453
2020-11-01 08:30:00,0.123,0,0.123,5.9841504618,1.9668951398,6.2991057493,0.123,0,0.123,5.7574297396,1.8923756421,6.0604523575
2020-11-01 09:00:00,0.246,0,0.246,6.2808817169,2.0644259869,6.6114544388,0.246,0,0.246,6.0356016546,1.9838063291,6.3532648996
2020-11-01 09:30:00,0.162,0,0.162,6.9597288413000005,2.2875522464999998,7.3260303592,0.162,0,0.162,6.8390852325000004,2.2478986099,7.1990370869
2020-11-01 10:00:00,0.23,0,0.23,7.1112153906,2.3373434674,7.4854898848,0.23,0,0.23,7.0354684959,2.3124466671,7.4057563115
2020-11-01 10:30:00,0.299,0,0.299,7.3780853796,2.4250593909,7.7664056627,0.299,0,0.299,7.3150805072,2.4043506908,7.7000847445
2020-11-01 11:00:00,0.253,0,0.253,7.6678883102,2.5203130078,8.0714613791,0.253,0,0.253,7.5805966214,2.4916216172,7.979575391
2020-11-01 11:30:00,0.182,0,0.182,7.6022092553,2.4987253465,8.0023255319,0.182,0,0.182,7.3121295603,2.4033807615000002,7.6969784845
2020-11-01 12:00:00,0.186,0,0.186,7.805578763,2.5655696711,8.2163986979,0.186,0,0.186,7.5010161614,2.465464785,7.8958064857
2020-11-01 12:30:00,0.265,0,0.265,7.805578763,2.5655696711,8.2163986979,0.265,0,0.265,7.5010161614,2.465464785,7.8958064857
2020-11-01 13:00:00,0.363,0,0.363,7.5750225009,2.4897894924,7.9737078957000005,0.363,0,0.363,7.2870493087,2.3951372814000003,7.6705782197
2020-11-01 13:30:00,0.41300000000000003,0,0.41300000000000003,7.2477764077,2.3822289031,7.6292383239,0.41300000000000003,0,0.41300000000000003,6.9639023563,2.2889240145,7.3304235329
2020-11-01 14:00:00,0.388,0,0.388,7.1963614148,2.3653296122,7.5751172787000005,0.388,0,0.388,6.9221820155,2.2752112016,7.2865073847
2020-11-01 14:30:00,0.228,0,0.228,7.0481157404,2.3166036153,7.4190692004,0.228,0,0.228,6.7807981895000005,2.2287405853,7.1376823047
2020-11-01 15:00:00,0.088,0,0.088,7.3356031962,2.4110961725,7.721687575,0.088,0,0.088,7.0561909423,2.3192578058,7.427569413
2020-11-01 15:30:00,0.135,0,0.135,7.5010721067,2.4654831733,7.8958653754,0.135,0,0.135,7.214102638,2.3711608701999998,7.5937922505
2020-11-01 16:00:00,0.093,0,0.093,7.6937633133,2.5288177101000002,8.0986982245,0.093,0,0.093,7.4148680592,2.4371492731,7.8051242729
2020-11-01 16:30:00,0.007,0,0.007,8.5530400929,2.8112483295,9.0032000977,0.007,0,0.007,8.4504378371,2.7775245988,8.8951977232
2020-11-01 17:00:00,0.0,0,0.0,9.5477958428,3.138208733,10.0503114135,0.0,0,0.0,9.4520291082,3.1067317295,9.9495043244
2020-11-01 17:30:00,0.0,0,0.0,10.2212370114,3.3595581409,10.7591968541,0.0,0,0.0,9.9142552718,3.2586581225,10.4360581809
2020-11-01 18:00:00,0.0,0,0.0,10.0717427709,3.3104217603,10.6018344957,0.0,0,0.0,9.6835315031,3.1828228871,10.1931910559
2020-11-01 18:30:00,0.0,0,0.0,9.9027147559,3.2548649384,10.4239102693,0.0,0,0.0,9.5213929799,3.1295305317,10.0225189262
2020-11-01 19:00:00,0.0,0,0.0,9.2108432503,3.0274577717,9.695624474,0.0,0,0.0,8.8896711648,2.9218936121,9.3575485945
2020-11-01 19:30:00,0.0,0,0.0,8.6231282909,2.8342852061,9.0769771483,0.0,0,0.0,8.4806749235,2.7874630485000003,8.9270262353
2020-11-01 20:00:00,0.0,0,0.0,8.1106159118,2.6658305334,8.5374904335,0.0,0,0.0,7.9061544847,2.5986273122,8.3222678786
2020-11-01 20:30:00,0.0,0,0.0,7.8679155833,2.5860587931,8.2820164035,0.0,0,0.0,7.567075973,2.487177595,7.9653431295
2020-11-01 21:00:00,0.0,0,0.0,7.4628894796,2.4529331507,7.8556731365,0.0,0,0.0,7.1781693387,2.3593501659,7.555967725
2020-11-01 21:30:00,0.0,0,0.0,7.0112534211,2.3044875569,7.380266759,0.0,0,0.0,6.724407361,2.2102058163000002,7.0783235379
2020-11-01 22:00:00,0.0,0,0.0,6.4561973189,2.1220494386,6.7959971778,0.0,0,0.0,6.210056029,2.041146709,6.5369010831
2020-11-01 22:30:00,0.0,0,0.0,6.0635637443,1.9929970235,6.3826986782,0.0,0,0.0,5.8348665096,1.9178278775000002,6.1419647469
2020-11-01 23:00:00,0.0,0,0.0,5.5770981531,1.833103516,5.8706296349,0.0,0,0.0,5.3664317406,1.7638608146,5.6488755164
2020-11-01 23:30:00,0.0,0,0.0,4.9876508658,1.6393615618,5.2501588061,0.0,0,0.0,4.8307952188000005,1.5878056038000001,5.0850475988
2020-11-02 00:00:00,0.0,0,0.0,4.6139468571,1.5165309941,4.8567861654,0.0,0,0.0,4.4445821834,1.4608635178,4.6785075614
2020-11-02 00:30:00,0.0,0,0.0,5.3480823597,1.7578296648,5.6295603786,0.0,0,0.0,5.1494303522,1.6925359075,5.4204530023
2020-11-02 01:00:00,0.0,0,0.0,5.3501368664,1.7585049485000002,5.6317230172,0.0,0,0.0,5.1272217369,1.6852362886,5.3970755125
2020-11-02 01:30:00,0.0,0,0.0,4.9320719015000005,1.6210936396,5.1916546332,0.0,0,0.0,4.7812777569,1.5715300011000002,5.0329239546
2020-11-02 02:00:00,0.0,0,0.0,4.7213426328,1.5518302785,4.9698343503,0.0,0,0.0,4.619676308,1.5184141735,4.8628171663
2020-11-02 02:30:00,0.0,0,0.0,4.6403378728,1.5252053015,4.8845661819,0.0,0,0.0,4.5486278264,1.4950616669,4.7880292909
2020-11-02 03:00:00,0.0,0,0.0,4.5030788565,1.4800904445,4.7400830069,0.0,0,0.0,4.424116756,1.4541368572,4.6569650063
2020-11-02 03:30:00,0.0,0,0.0,4.2566153878,1.3990818198000001,4.4806477767,0.0,0,0.0,4.2497357686,1.3968205984,4.4734060722
2020-11-02 04:00:00,0.0,0,0.0,4.1366480583,1.3596504655000001,4.3543663772,0.0,0,0.0,4.1568775284,1.3662995708,4.3756605562
2020-11-02 04:30:00,0.0,0,0.0,4.0938114454,1.3455707517,4.3092752057,0.0,0,0.0,4.1677361706,1.3698686339,4.3870907059
2020-11-02 05:00:00,0.0,0,0.0,3.9423071253,1.2957736898,4.149796974,0.0,0,0.0,3.8903478181,1.2786954914,4.0951029664
2020-11-02 05:30:00,0.0,0,0.0,4.213301924,1.3848453727,4.4350546568,0.0,0,0.0,4.0591622539,1.3341821132,4.2728023726
2020-11-02 06:00:00,0.0,0,0.0,4.5302639655,1.4890257577,4.7686989110999995,0.0,0,0.0,4.3658731528,1.4349931105,4.5956559503
2020-11-02 06:30:00,0.0,0,0.0,5.1786943205,1.7021545087,5.4512571795,0.0,0,0.0,4.9832795679,1.6379247856,5.2455574399
2020-11-02 07:00:00,0.0,0,0.0,6.3470521026,2.0861751409,6.6811074764,0.0,0,0.0,5.9592130351,1.958698604,6.2728558265
2020-11-02 07:30:00,0.008,0,0.008,7.1911015748,2.3636007864,7.5695806051,0.008,0,0.008,6.67223612,2.1930579587,7.0234064421
2020-11-02 08:00:00,0.066,0,0.066,7.5889505623,2.4943674248,7.9883690129,0.066,0,0.066,7.0334080656,2.3117694364,7.4035874375
2020-11-02 08:30:00,0.23500000000000001,0,0.23500000000000001,7.6643255856,2.5191419969,8.0677111427,0.23500000000000001,0,0.23500000000000001,7.0081504347,2.3034676546,7.3770004576
2020-11-02 09:00:00,0.273,0,0.273,7.9399572575,2.6097377464,8.3578497448,0.273,0,0.273,7.0625825215999996,2.3213586164,7.4342973911
2020-11-02 09:30:00,0.636,0,0.636,7.4961133838,2.4638533199,7.8906456671,0.636,0,0.636,6.5995425192,2.1691647275,6.9468868623
2020-11-02 10:00:00,0.866,0,0.866,6.9965250136,2.2996465635,7.3647631722,0.866,0,0.866,6.343790166,2.0851029941,6.6776738589
2020-11-02 10:30:00,1.318,0,1.318,6.006325839,1.9741838338000002,6.3224482516,1.318,0,1.318,5.5786619872,1.8336175233,5.8722757759
2020-11-02 11:00:00,1.051,0,1.051,6.5086022135,2.1392740945,6.8511602247,1.051,0,1.051,5.9373170551,1.9515017434000002,6.2498074264
2020-11-02 11:30:00,1.627,0,1.627,6.065365181,1.9935891271,6.3845949274,1.627,0,1.627,5.4826573207,1.8020623155000002,5.7712182324
2020-11-02 12:00:00,0.446,0,0.446,7.3002773965,2.3994851436,7.6845025226,0.446,0,0.446,6.8516100556,2.2520153202,7.2122211112
2020-11-02 12:30:00,0.877,0,0.877,6.6067637335,2.1715382259,6.9544881405000005,0.877,0,0.877,6.3511900759,2.0875352269,6.6854632378000005
2020-11-02 13:00:00,1.114,0,1.114,6.3568105981,2.0893826032,6.6913795769,1.114,0,1.114,6.1106011866,2.0084574831,6.4322117754
2020-11-02 13:30:00,1.292,0,1.292,5.9501219335,1.9557105034000002,6.2632862458,1.292,0,1.292,5.7235799069,1.8812497401,6.0248209547
2020-11-02 14:00:00,0.307,0,0.307,7.1180249137,2.3395816494,7.4926578039,0.307,0,0.307,6.8406661792,2.2484182419,7.2007012413
2020-11-02 14:30:00,0.6910000000000001,0,0.6910000000000001,6.6273078133,2.1782907384,6.9761134877,0.6910000000000001,0,0.6910000000000001,6.3725762961,2.0945645376,6.7079750486
2020-11-02 15:00:00,0.586,0,0.586,6.4832346666,2.1309361851,6.8244575438,0.586,0,0.586,6.234128608,2.0490589831,6.56224064
2020-11-02 15:30:00,0.161,0,0.161,7.2582799621,2.3856812545,7.640294697,0.161,0,0.161,6.9782223634000005,2.2936307733,7.3454972247
2020-11-02 16:00:00,0.137,0,0.137,7.6470151407,2.5134523288,8.0494896218,0.137,0,0.137,7.3503279837,2.4159359761,7.7371873512
2020-11-02 16:30:00,0.044,0,0.044,8.4203300829,2.7676286586,8.8635053504,0.044,0,0.044,8.2427085497,2.7092472839,8.6765353154
2020-11-02 17:00:00,0.004,0,0.004,9.1560142813,3.009436361,9.6379097698,0.004,0,0.004,8.9109711635,2.9288945832,9.3799696458
2020-11-02 17:30:00,0.0,0,0.0,10.2389861328,3.365391995,10.7778801398,0.0,0,0.0,9.9495011028,3.2702428669,10.4731590556
2020-11-02 18:00:00,0.0,0,0.0,10.4466798785,3.433657628,10.9965051353,0.0,0,0.0,10.3192135831,3.3917614826999998,10.8623300874
2020-11-02 18:30:00,0.0,0,0.0,10.2143004597,3.3572782066,10.7518952208,0.0,0,0.0,10.0825411897,3.3139710289,10.6132012523
2020-11-02 19:00:00,0.0,0,0.0,9.748234478,3.2040897265,10.2612994505,0.0,0,0.0,9.6258466941,3.1638628072,10.1324702043
2020-11-02 19:30:00,0.0,0,0.0,9.2599654756,3.0436034663,9.7473320795,0.0,0,0.0,9.0409181368,2.9716060878,9.5167559335
2020-11-02 20:00:00,0.0,0,0.0,8.7012620728,2.8599665383,9.1592232345,0.0,0,0.0,8.3328758238,2.7388838337,8.7714482356
2020-11-02 20:30:00,0.0,0,0.0,8.3071406838,2.7304251023,8.7443586145,0.0,0,0.0,7.9009779045,2.5969258526,8.3168188468
2020-11-02 21:00:00,0.0,0,0.0,7.8238004571,2.5715588523,8.2355794285,0.0,0,0.0,7.5240310463,2.4730294118,7.9200326804
2020-11-02 21:30:00,0.0,0,0.0,7.4303658783,2.4422431599,7.8214377666,0.0,0,0.0,7.1429152805,2.3477627173,7.5188581899999996
2020-11-02 22:00:00,0.0,0,0.0,6.9534126236,2.2854762061000002,7.319381709,0.0,0,0.0,6.663561975,2.190206905,7.0142757631
2020-11-02 22:30:00,0.0,0,0.0,6.3326215213,2.0814320382,6.6659173908,0.0,0,0.0,6.0863176611,2.0004758743,6.4066501696
2020-11-02 23:00:00,0.0,0,0.0,5.9236022436999995,1.9469939029,6.2353707829000005,0.0,0,0.0,5.6701199509,1.8636783022999999,5.9685473168000005
2020-11-02 23:30:00,0.0,0,0.0,5.5835571957,1.8352265006000001,5.8774286271000005,0.0,0,0.0,5.3854712225,1.7701187897000001,5.6689170763
2020-11-03 00:00:00,0.0,0,0.0,5.341571979,1.7556898062,5.6227073464,0.0,0,0.0,5.1477506786,1.6919838255,5.4186849248
2020-11-03 00:30:00,0.0,0,0.0,5.7393301378,1.8864265907000002,6.041400145,0.0,0,0.0,5.5130638884,1.8120564709,5.8032251456
2020-11-03 01:00:00,0.0,0,0.0,5.5958615288,1.8392707393,5.8903805566,0.0,0,0.0,5.3832320965000005,1.7693828246,5.6665601015
2020-11-03 01:30:00,0.0,0,0.0,5.3014789866,1.7425118768,5.5805041964,0.0,0,0.0,5.0958762765,1.674933534,5.3640802911
2020-11-03 02:00:00,0.0,0,0.0,5.0373687434,1.6557030379,5.3024934141,0.0,0,0.0,4.8475379841,1.5933086846,5.1026715622
2020-11-03 02:30:00,0.0,0,0.0,5.0794523992,1.6695352666,5.3467919991,0.0,0,0.0,4.8891316254,1.6069798534,5.1464543425
2020-11-03 03:00:00,0.0,0,0.0,4.8297947863,1.5874767775,5.0839945119,0.0,0,0.0,4.6472954863,1.5274921583999999,4.8918899855
2020-11-03 03:30:00,0.0,0,0.0,4.6000329466,1.5119577128000001,4.8421399438,0.0,0,0.0,4.42902809,1.4557511346,4.6621348315999995
2020-11-03 04:00:00,0.0,0,0.0,4.4469434016000005,1.4616396127,4.6809930543,0.0,0,0.0,4.2798425356,1.4067162141,4.5050974059
2020-11-03 04:30:00,0.0,0,0.0,4.4118667227,1.4501104659,4.6440702345,0.0,0,0.0,4.2461134788,1.3956300093,4.4695931356
2020-11-03 05:00:00,0.0,0,0.0,4.3923796789,1.4437053844,4.6235575567,0.0,0,0.0,4.2311227869,1.3907028071,4.4538134599
2020-11-03 05:30:00,0.0,0,0.0,4.6225999405,1.519375125,4.8658946742,0.0,0,0.0,4.4497446128,1.4625603263,4.6839416976
2020-11-03 06:00:00,0.0,0,0.0,4.9252284822,1.6188443165000002,5.1844510339,0.0,0,0.0,4.7424464941,1.5587667823,4.9920489412
2020-11-03 06:30:00,0.0,0,0.0,5.6601373454,1.8603971786,5.9580393109,0.0,0,0.0,5.4436332114,1.789235711,5.7301402226
2020-11-03 07:00:00,0.0,0,0.0,6.8575547311000005,2.2539692405,7.2184786643,0.0,0,0.0,6.4266799515,2.1123475491,6.7649262647
2020-11-03 07:30:00,0.012,0,0.012,7.3623269215,2.4198798362,7.7498178121,0.012,0,0.012,7.0524570911,2.3180305483,7.4236390433
2020-11-03 08:00:00,0.065,0,0.065,7.9064184146,2.5987140618,8.3225456996,0.065,0,0.065,7.6035937355000005,2.4991804031,8.0037828795
2020-11-03 08:30:00,0.10300000000000001,0,0.10300000000000001,8.0394545525,2.6424409257,8.4625837394,0.10300000000000001,0,0.10300000000000001,7.7290351423,2.5404109997,8.1358264656
2020-11-03 09:00:00,0.151,0,0.151,7.874239041,2.5881372132,8.2886726748,0.151,0,0.151,7.5734902595,2.489285869,7.97209501
2020-11-03 09:30:00,0.35000000000000003,0,0.35000000000000003,7.6022092553,2.4987253465,8.0023255319,0.35000000000000003,0,0.35000000000000003,7.3098924089,2.4026454454,7.6946235883
2020-11-03 10:00:00,0.8170000000000001,0,0.8170000000000001,7.2341501215,2.3777501594,7.6148948647,0.8170000000000001,0,0.8170000000000001,6.6689485144,2.1919773749,7.0199458046
2020-11-03 10:30:00,0.496,0,0.496,7.6746800625,2.5225453489,8.0786105921,0.496,0,0.496,7.1395480352,2.3466559573,7.5153137212
2020-11-03 11:00:00,0.8320000000000001,0,0.8320000000000001,6.8454761536,2.2499992041,7.2057643722,0.8320000000000001,0,0.8320000000000001,6.5788325782,2.1623576991,6.9250869245
2020-11-03 11:30:00,1.4,0,1.4,6.1342693145,2.0162368206,6.4571255942,1.4,0,1.4,5.8978578892,1.9385321428000002,6.2082714624
2020-11-03 12:00:00,0.628,0,0.628,7.1868174857,2.3621926744,7.5650710376,0.628,0,0.628,6.9107945262,2.2714683149,7.2745205539
2020-11-03 12:30:00,1.343,0,1.343,6.2968659305,2.0696797438,6.6282799268,1.343,0,1.343,6.0585790233,1.9913586249000002,6.3774516035
2020-11-03 13:00:00,0.994,0,0.994,6.7711117646000005,2.2255568114,7.127486068,0.994,0,0.994,6.5142638719,2.1411349916,6.8571198651
2020-11-03 13:30:00,0.6880000000000001,0,0.6880000000000001,7.1324291678,2.3443160988000002,7.5078201766,0.6880000000000001,0,0.6880000000000001,6.7308782508,2.2123326949,7.0851350009
2020-11-03 14:00:00,1.131,0,1.131,6.579686895,2.1626384994,6.9259862052,1.131,0,1.131,6.0369384168,1.9842457015,6.3546720176000004
2020-11-03 14:30:00,0.298,0,0.298,7.3261649049,2.4079939562,7.7117525315,0.298,0,0.298,6.9638796491,2.288916551,7.3303996306
2020-11-03 15:00:00,0.337,0,0.337,7.0989781918,2.3333212947,7.4726086229,0.337,0,0.337,6.8247402145,2.2431836305,7.1839370679
2020-11-03 15:30:00,0.257,0,0.257,7.3116362549,2.4032186198,7.6964592157,0.257,0,0.257,7.0272656072,2.309750508,7.3971216918
2020-11-03 16:00:00,0.20800000000000002,0,0.20800000000000002,7.877142599,2.5890915665,8.2917290516,0.20800000000000002,0,0.20800000000000002,7.5738881288,2.4894166424,7.9725138198
2020-11-03 16:30:00,0.055,0,0.055,8.613416197,2.8310929953,9.0667538916,0.055,0,0.055,8.2793609098,2.7212943321000003,8.7151167472
2020-11-03 17:00:00,0.001,0,0.001,9.5470089894,3.1379501068,10.0494831468,0.001,0,0.001,9.2390880279,3.0367413811,9.7253558189
