Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-03 17:30:00,0.0,0,0.0,10.7089613705,3.5198653855,11.2725909163,0.0,0,0.0,10.0687875458,3.3094504247,10.5987237325
2020-11-03 18:00:00,0.0,0,0.0,11.0616839392,3.6357996873,11.6438778308,0.0,0,0.0,10.3006460157,3.3856586184,10.8427852797
2020-11-03 18:30:00,0.0,0,0.0,10.729221775,3.5265246584,11.2939176579,0.0,0,0.0,10.318861128,3.3916456363,10.8619590821
2020-11-03 19:00:00,0.0,0,0.0,10.3028657254,3.3863882017,10.8451218162,0.0,0,0.0,9.907395398,3.256403391,10.428837261
2020-11-03 19:30:00,0.0,0,0.0,9.6308541222,3.1655086693,10.137741181300001,0.0,0,0.0,9.2620950147,3.044303412,9.7495736997
2020-11-03 20:00:00,0.0,0,0.0,9.0293881517,2.967816365,9.504619107,0.0,0,0.0,8.6844278206,2.8544333872000003,9.1415029691
2020-11-03 20:30:00,0.0,0,0.0,8.5984956012,2.8261888325999998,9.0510480013,0.0,0,0.0,8.2652923271,2.7166702126,8.7003077128
2020-11-03 21:00:00,0.0,0,0.0,8.180517187,2.6888059715,8.6110707231,0.0,0,0.0,7.8720206477,2.5874080624999998,8.2863375239
2020-11-03 21:30:00,0.0,0,0.0,7.5958367633,2.4966308096,7.9956176456,0.0,0,0.0,7.3022525926,2.4001343592,7.6865816764
2020-11-03 22:00:00,0.0,0,0.0,7.127606688,2.3427310263,7.5027438821,0.0,0,0.0,6.8594792474,2.2546017984,7.220504471
2020-11-03 22:30:00,0.0,0,0.0,6.6154977729,2.1744089658,6.9636818662,0.0,0,0.0,6.3669666339,2.0927207308,6.7020701409
2020-11-03 23:00:00,0.0,0,0.0,6.0074973982,1.9745689067,6.3236814718,0.0,0,0.0,5.7829160878,1.9007525996,6.0872800924
2020-11-03 23:30:00,0.0,0,0.0,5.6158244363000005,1.8458322297,5.9113941434,0.0,0,0.0,5.407306321,1.7772956395000001,5.6919013905
2020-11-04 00:00:00,0.0,0,0.0,5.4017443767,1.7754675169,5.6860467123,0.0,0,0.0,5.2020017661,1.7098152956,5.4757913328
2020-11-04 00:30:00,0.0,0,0.0,5.945924724,1.9543309474,6.2588681306,0.0,0,0.0,5.7249660326,1.8817053376000001,6.0262800343
2020-11-04 01:00:00,0.0,0,0.0,5.92173466,1.9463800578,6.2334049052000005,0.0,0,0.0,5.7007753103,1.8737542317,6.0008161161
2020-11-04 01:30:00,0.0,0,0.0,5.711242994,1.8771947929000001,6.0118347305,0.0,0,0.0,5.4816628118,1.8017354362,5.7701713808
2020-11-04 02:00:00,0.0,0,0.0,5.5829039528,1.83501179,5.8767410029,0.0,0,0.0,5.3794123529,1.7681273356,5.6625393188
2020-11-04 02:30:00,0.0,0,0.0,5.6702134124,1.8637090216,5.9686456972,0.0,0,0.0,5.4518505801,1.7919366294999999,5.7387900843
2020-11-04 03:00:00,0.0,0,0.0,5.4694384475,1.797717482,5.757303629,0.0,0,0.0,5.2875032072,1.7379182603,5.5657928497
2020-11-04 03:30:00,0.0,0,0.0,5.2656187452,1.7307251854999999,5.5427565739,0.0,0,0.0,5.0749346564,1.6680503564,5.3420364804
2020-11-04 04:00:00,0.0,0,0.0,5.0965785538,1.6751643614,5.3648195303,0.0,0,0.0,4.9769018105,1.6358285181,5.238844011
2020-11-04 04:30:00,0.0,0,0.0,5.0096445855,1.6465905479,5.27331009,0.0,0,0.0,4.9315071837,1.6209080258,5.1910601933
2020-11-04 05:00:00,0.0,0,0.0,4.9656617533,1.63213409,5.2270123719,0.0,0,0.0,4.8882483487,1.6066895344,5.1455245776
2020-11-04 05:30:00,0.0,0,0.0,5.0150564649,1.6483693466,5.2790068051,0.0,0,0.0,4.8315333669000005,1.5880482214,5.0858245968
2020-11-04 06:00:00,0.0,0,0.0,5.2998098438,1.7419632561,5.5787472041,0.0,0,0.0,5.1005315787,1.6764636579,5.3689806092
2020-11-04 06:30:00,0.0,0,0.0,6.0821461206,1.9991047552,6.4022590744,0.0,0,0.0,5.8506512948000005,1.9230160856,6.1585803103
2020-11-04 07:00:00,0.0,0,0.0,6.9838491383,2.2954802047,7.3514201456,0.0,0,0.0,6.717080838,2.2077977047,7.0706114084
2020-11-04 07:30:00,0.011,0,0.011,7.8657110117,2.5853341855,8.2796958018,0.011,0,0.011,7.5616035412,2.4853788936,7.9595826749
2020-11-04 08:00:00,0.099,0,0.099,8.1292288936,2.6719483246999998,8.5570830459,0.099,0,0.099,7.8171587697,2.5693758353,8.2285881787
2020-11-04 08:30:00,0.252,0,0.252,8.1761580654,2.6873731975,8.6064821741,0.252,0,0.252,7.8606157166,2.583659443,8.2743323333
2020-11-04 09:00:00,0.419,0,0.419,7.6454226759,2.5129289109,8.0478133431,0.419,0,0.419,7.3490425595,2.4155134776000002,7.7358342731
2020-11-04 09:30:00,0.682,0,0.682,7.2551414341000005,2.3846496702,7.6369909833000005,0.682,0,0.682,6.9515203581,2.2848542485,7.3173898506
2020-11-04 10:00:00,1.072,0,1.072,7.042806537,2.3148585646,7.4134805653,1.072,0,1.072,6.4832294012,2.1309344544,6.8244520013
2020-11-04 10:30:00,1.351,0,1.351,6.7371750523,2.2144023535,7.0917632129,1.351,0,1.351,6.1979790969,2.0371772134,6.524188523
2020-11-04 11:00:00,1.499,0,1.499,6.4301340765,2.1134828651,6.7685621858000005,1.499,0,1.499,5.8915538478,1.9364601046,6.2016356293
2020-11-04 11:30:00,1.5750000000000002,0,1.5750000000000002,6.2190072675,2.0440888388,6.5463234395,1.5750000000000002,0,1.5750000000000002,5.6469431539,1.8560604575,5.9441506883
2020-11-04 12:00:00,1.625,0,1.625,6.1460276878,2.020101611,6.4695028293,1.625,0,1.625,5.6008005063,1.8408941027,5.8955794803
2020-11-04 12:30:00,1.635,0,1.635,6.3318560588,2.0811804428,6.6651116408,1.635,0,1.635,5.7688152543,1.8961178798,6.0724371098
2020-11-04 13:00:00,1.593,0,1.593,6.3453072693,2.0856016419,6.6792708098,1.593,0,1.593,5.7586588895,1.8927796441,6.0617461994
2020-11-04 13:30:00,1.479,0,1.479,5.9285813702,1.9486304626000002,6.2406119686,1.479,0,1.479,5.6996063839,1.8733700242,5.9995856672
2020-11-04 14:00:00,1.319,0,1.319,5.9564858692,1.9578022279,6.2699851255,1.319,0,1.319,5.7291810128,1.8830907346,6.0307168556
2020-11-04 14:30:00,1.071,0,1.071,6.0977044922,2.0042185447,6.4186363076,1.071,0,1.071,5.866652292,1.9282753590000001,6.1754234652
2020-11-04 15:00:00,0.704,0,0.704,6.323087465,2.0782983454,6.6558815421,0.704,0,0.704,6.0822889455,1.9991516995,6.4024094164
2020-11-04 15:30:00,0.401,0,0.401,6.9698977116,2.2908945925,7.3367344332,0.401,0,0.401,6.8902504464,2.2647158024,7.2528952067
2020-11-04 16:00:00,0.217,0,0.217,7.6726838046,2.5218892106,8.076509268,0.217,0,0.217,7.4230758843,2.4398470547,7.8137640887
2020-11-04 16:30:00,0.07,0,0.07,8.5093185579,2.7968777558999998,8.9571774293,0.07,0,0.07,8.2995831399,2.7279410577,8.7364033052
2020-11-04 17:00:00,0.003,0,0.003,9.4723059672,3.1133964108,9.9708483865,0.003,0,0.003,9.3560014055,3.07516895,9.8484225321
2020-11-04 17:30:00,0.0,0,0.0,10.4703693972,3.4414439962,11.0214414708,0.0,0,0.0,10.1745253678,3.3442047661,10.710026703
2020-11-04 18:00:00,0.0,0,0.0,10.7239622642,3.5247959408,11.2883813307,0.0,0,0.0,10.3099503675,3.388716811,10.8525793342
2020-11-04 18:30:00,0.0,0,0.0,10.5331067197,3.4620647569000003,11.0874807575,0.0,0,0.0,10.1285502269,3.3290934681,10.6616318178
2020-11-04 19:00:00,0.0,0,0.0,10.0509666829,3.3035929904,10.579964929399999,0.0,0,0.0,9.6619553981,3.1757311643,10.1704793664
2020-11-04 19:30:00,0.0,0,0.0,9.5470883,3.137976175,10.0495666316,0.0,0,0.0,9.177541681,3.0165120751,9.6605701905
2020-11-04 20:00:00,0.0,0,0.0,9.1924553659,3.0214139663,9.6762688062,0.0,0,0.0,8.6407872417,2.8400894226,9.0955655176
2020-11-04 20:30:00,0.0,0,0.0,8.5505337461,2.8104245331,9.000561838,0.0,0,0.0,8.2109685108,2.6988148376,8.6431247482
2020-11-04 21:00:00,0.0,0,0.0,8.088324366,2.6585036565999998,8.5140256484,0.0,0,0.0,7.7779483957,2.5564880086,8.1873141007
2020-11-04 21:30:00,0.0,0,0.0,7.6480751385,2.5138007332,8.050605409,0.0,0,0.0,7.3514238522,2.4162961707,7.7383408971000005
2020-11-04 22:00:00,0.0,0,0.0,7.2638580318,2.3875146773,7.6461663492,0.0,0,0.0,6.9039817122,2.2692290512,7.2673491707
2020-11-04 22:30:00,0.0,0,0.0,6.7982402702,2.23447352,7.1560423897,0.0,0,0.0,6.5095802679,2.1395955655,6.8521897556999996
2020-11-04 23:00:00,0.0,0,0.0,6.1793855314,2.031065804,6.5046163489,0.0,0,0.0,5.9373407495,1.9515095314000002,6.2498323679
2020-11-04 23:30:00,0.0,0,0.0,5.6396505272,1.853663487,5.9364742391,0.0,0,0.0,5.4249244647,1.7830864433,5.7104468049
2020-11-05 00:00:00,0.0,0,0.0,5.4404996198,1.7882057492,5.726841705,0.0,0,0.0,5.2331721508,1.7200605056,5.508602264
2020-11-05 00:30:00,0.0,0,0.0,6.0004654105,1.9722576041000002,6.3162793794,0.0,0,0.0,5.7644712709,1.8946900815,6.0678644957
2020-11-05 01:00:00,0.0,0,0.0,5.9705919681,1.9624386784,6.2848336505999995,0.0,0,0.0,5.7432996172,1.8877312954,6.0455785444
2020-11-05 01:30:00,0.0,0,0.0,5.6807021578,1.8671565055000001,5.9796864819,0.0,0,0.0,5.4646153096,1.7961321932,5.7522266417
2020-11-05 02:00:00,0.0,0,0.0,5.5097400829000005,1.8109639889,5.799726403,0.0,0,0.0,5.2990654431,1.7417185834,5.5779636243
2020-11-05 02:30:00,0.0,0,0.0,5.6810779782,1.8672800317,5.9800820823,0.0,0,0.0,5.4773010575,1.8003017969,5.7655800606
2020-11-05 03:00:00,0.0,0,0.0,5.5509967363,1.8245243951,5.8431544593,0.0,0,0.0,5.343190442,1.7562217692000002,5.6244109915
2020-11-05 03:30:00,0.0,0,0.0,5.3204661432,1.7487526534,5.6004906771,0.0,0,0.0,5.1473126603,1.6918398558,5.4182238529
2020-11-05 04:00:00,0.0,0,0.0,5.1041805248,1.6776630085000002,5.3728216051,0.0,0,0.0,5.002444433,1.6442239722,5.2657309821
2020-11-05 04:30:00,0.0,0,0.0,5.0575985426,1.6623522513,5.3237879395,0.0,0,0.0,4.9802901175,1.6369422008,5.24241065
2020-11-05 05:00:00,0.0,0,0.0,4.9081799927,1.6132407489,5.1665052554,0.0,0,0.0,4.7431079643,1.558984197,4.9927452256
2020-11-05 05:30:00,0.0,0,0.0,5.0670177466,1.665448194,5.3337028912,0.0,0,0.0,4.8755132373,1.6025037057,5.1321191972
2020-11-05 06:00:00,0.0,0,0.0,5.3357609139,1.7537798014,5.6165904357,0.0,0,0.0,5.1331815505,1.6871951847000002,5.4033490006000005
2020-11-05 06:30:00,0.0,0,0.0,6.2167720906,2.0433541717,6.5439706217,0.0,0,0.0,5.9314342484,1.9495681584,6.2436149983
2020-11-05 07:00:00,0.0,0,0.0,7.1550948886,2.3517659609,7.5316788301,0.0,0,0.0,6.7538516704,2.2198836928,7.1093175478
2020-11-05 07:30:00,0.009000000000000001,0,0.009000000000000001,7.6747258059,2.522560384,8.0786587431,0.009000000000000001,0,0.009000000000000001,7.3557592793,2.4177211566,7.7429045045
2020-11-05 08:00:00,0.063,0,0.063,8.1118401254,2.666232913,8.5387790793,0.063,0,0.063,7.8010044168,2.5640661562,8.2115835967
2020-11-05 08:30:00,0.17200000000000001,0,0.17200000000000001,8.1408368729,2.675763683,8.5693019715,0.17200000000000001,0,0.17200000000000001,7.8288651469,2.5732235354,8.2409106809
2020-11-05 09:00:00,0.403,0,0.403,7.7634967527,2.5517379832,8.1721018449,0.403,0,0.403,7.4607033371,2.4522146003,7.8533719338
2020-11-05 09:30:00,0.634,0,0.634,7.5794296695,2.4912380587,7.9783470205,0.634,0,0.634,7.2840851982,2.3941630254,7.6674581034
2020-11-05 10:00:00,1.002,0,1.002,7.2319149446,2.3770154923,7.6125420469,1.002,0,1.002,6.9497110231,2.2842595489,7.3154852875
2020-11-05 10:30:00,1.2850000000000001,0,1.2850000000000001,6.8961348985,2.2666499283,7.2590893668,1.2850000000000001,0,1.2850000000000001,6.6273078133,2.1782907384,6.9761134877
2020-11-05 11:00:00,1.447,0,1.447,6.6584143546,2.188514964,7.0088572154,1.447,0,1.447,6.3994625917,2.1034016356,6.7362764123000005
2020-11-05 11:30:00,1.524,0,1.524,6.4980710155,2.1358126571,6.8400747531,1.524,0,1.524,6.2428517875,2.0519261535,6.5714229342
2020-11-05 12:00:00,1.591,0,1.591,6.3127609607,2.0749041876,6.6450115376,1.591,0,1.591,6.0676207615,1.9943305006,6.3869692226
2020-11-05 12:30:00,1.587,0,1.587,6.5331815906,2.1473529451,6.8770332533000005,1.587,0,1.587,6.277993297,2.0634766091,6.6084139968999995
2020-11-05 13:00:00,1.542,0,1.542,6.4962034317,2.135198812,6.8381088755,1.542,0,1.542,6.2450948625,2.0526634166,6.5737840658
2020-11-05 13:30:00,1.444,0,1.444,6.4847563772,2.1314363471,6.8260593444,1.444,0,1.444,6.2340999772,2.0490495726,6.5622105023
2020-11-05 14:00:00,1.272,0,1.272,6.4446916864,2.1182677201,6.7838859857,1.272,0,1.272,6.3525018273,2.0879663787,6.6868440287
2020-11-05 14:30:00,1.015,0,1.015,6.6840148969,2.1969294554,7.0358051546,1.015,0,1.015,6.6530821149,2.1867623416,7.0032443315
2020-11-05 15:00:00,0.637,0,0.637,6.9737325933,2.2921550572,7.3407711508,0.637,0,0.637,6.9435415794,2.2822317508,7.3089911362
2020-11-05 15:30:00,0.374,0,0.374,7.6417365427,2.5117173375,8.0439332028,0.374,0,0.374,7.5339126214,2.4762773285,7.9304343382999996
2020-11-05 16:00:00,0.249,0,0.249,8.3114619601,2.7318454371,8.7489073264,0.249,0,0.249,8.0007901382,2.6297325473,8.421884356
2020-11-05 16:30:00,0.043000000000000003,0,0.043000000000000003,9.325565878,3.0651652759,9.8163851347,0.043000000000000003,0,0.043000000000000003,9.2658765839,3.0455463537,9.7535542989
2020-11-05 17:00:00,0.002,0,0.002,10.2710855376,3.3759425591,10.8116689869,0.002,0,0.002,10.0308007271,3.2969647612,10.5587376075
2020-11-05 17:30:00,0.0,0,0.0,11.2808089431,3.7078225932,11.8745357296,0.0,0,0.0,10.8442491398,3.5643323248,11.4149990945
2020-11-05 18:00:00,0.0,0,0.0,11.5437015546,3.7942312159,12.1512647943,0.0,0,0.0,11.0967352782,3.6473205053,11.6807739771
2020-11-05 18:30:00,0.0,0,0.0,11.1146581589,3.6532114713,11.6996401673,0.0,0,0.0,10.9375825855,3.5950095449,11.5132448268
2020-11-05 19:00:00,0.0,0,0.0,10.6489067869,3.5001263984,11.2093755652,0.0,0,0.0,10.4774741137,3.4437792036,11.0289201197
2020-11-05 19:30:00,0.0,0,0.0,10.0560609908,3.3052674083999998,10.5853273587,0.0,0,0.0,9.6656129005,3.1769333272,10.174329369
2020-11-05 20:00:00,0.0,0,0.0,9.3066843591,3.0589592208,9.7965098517,0.0,0,0.0,9.0700886437,2.9811939697,9.5474617302
2020-11-05 20:30:00,0.0,0,0.0,9.0119918144,2.9620984654,9.4863071731,0.0,0,0.0,8.6512364964,2.8435239265,9.106564733
2020-11-05 21:00:00,0.0,0,0.0,8.5986015681,2.8262236622,9.0511595454,0.0,0,0.0,8.1097694933,2.6655523291,8.5365994666
2020-11-05 21:30:00,0.0,0,0.0,7.8732817192,2.5878225567,8.2876649676,0.0,0,0.0,7.5686190744,2.4876847879,7.9669674467
2020-11-05 22:00:00,0.0,0,0.0,7.4296218066,2.4419985953,7.8206545332,0.0,0,0.0,7.1015756964,2.3341750531,7.4753428383
2020-11-05 22:30:00,0.0,0,0.0,6.7308719981,2.2123306398,7.0851284191,0.0,0,0.0,6.4626415525,2.1241675558,6.8027805816
2020-11-05 23:00:00,0.0,0,0.0,6.4203581393,2.1102696699,6.7582717255,0.0,0,0.0,6.1439119704,2.0194062083,6.4672757583
2020-11-05 23:30:00,0.0,0,0.0,5.995317461,1.9705655549,6.3108604853,0.0,0,0.0,5.762459875,1.8940289676000002,6.0657472368
2020-11-06 00:00:00,0.0,0,0.0,5.7890832279,1.9027796406,6.0937718189,0.0,0,0.0,5.5572757669,1.8265882127,5.8497639652
2020-11-06 00:30:00,0.0,0,0.0,6.6249693022,2.1775221069,6.9736518971,0.0,0,0.0,6.2734689725,2.0619895356,6.60365155
2020-11-06 01:00:00,0.0,0,0.0,6.4269563868,2.112438409,6.7652172493,0.0,0,0.0,6.0705934284,1.9953075689,6.3900983456
2020-11-06 01:30:00,0.0,0,0.0,6.223388109,2.0455287518,6.5509348516,0.0,0,0.0,5.8982327224,1.9386553444999999,6.2086660235
2020-11-06 02:00:00,0.0,0,0.0,5.8361483138,1.9182491862000002,6.1433140145,0.0,0,0.0,5.6001271889,1.840672794,5.8948707251
2020-11-06 02:30:00,0.0,0,0.0,6.0837790635,1.9996414776,6.4039779616,0.0,0,0.0,5.7901208476,1.9031206897000001,6.0948640501
2020-11-06 03:00:00,0.0,0,0.0,5.7829160878,1.9007525996,6.0872800924,0.0,0,0.0,5.5646526406,1.8290128738,5.8575290954
2020-11-06 03:30:00,0.0,0,0.0,5.711242994,1.8771947929000001,6.0118347305,0.0,0,0.0,5.4614573653,1.7950942270999999,5.7489024897
2020-11-06 04:00:00,0.0,0,0.0,5.3819335087,1.7689559994000001,5.665193167,0.0,0,0.0,5.2289686887,1.7186788945,5.504177567
2020-11-06 04:30:00,0.0,0,0.0,5.427117189,1.783807157,5.7127549358,0.0,0,0.0,5.2683008259,1.7316067428,5.5455798167
2020-11-06 05:00:00,0.0,0,0.0,5.4126961513000005,1.7790671911,5.6975748961,0.0,0,0.0,5.2747128087,1.7337142596000001,5.5523292723
2020-11-06 05:30:00,0.0,0,0.0,5.5383412646,1.8203647427,5.8298329101,0.0,0,0.0,5.350186888,1.7585213898,5.6317756716
2020-11-06 06:00:00,0.0,0,0.0,5.6496466254,1.8569490456,5.9469964478,0.0,0,0.0,5.4349294483,1.7863749224,5.7209783666
2020-11-06 06:30:00,0.0,0,0.0,6.3325965105,2.0814238175,6.6658910637,0.0,0,0.0,6.0906873135,2.0019121096,6.4112498037
2020-11-06 07:00:00,0.0,0,0.0,7.1405938821,2.3469997106,7.5164146127,0.0,0,0.0,6.8658053378,2.2566810838,7.2271635135
2020-11-06 07:30:00,0.007,0,0.007,7.886146492,2.592051003,8.3012068336,0.007,0,0.007,7.5833037129,2.4925113952,7.982424961
2020-11-06 08:00:00,0.075,0,0.075,8.3112075738,2.7317618243,8.7486395513,0.075,0,0.075,7.9916197259,2.6267183785,8.4122312904
2020-11-06 08:30:00,0.211,0,0.211,8.3708066973,2.7513511089,8.8113754708,0.211,0,0.211,8.0466007343,2.6447897621000003,8.4701060361
2020-11-06 09:00:00,0.37,0,0.37,8.3259392721,2.7366038994,8.7641466022,0.37,0,0.37,7.997786866,2.6287454195,8.4187230168
2020-11-06 09:30:00,0.5670000000000001,0,0.5670000000000001,7.9523869738,2.6138231965000003,8.3709336566,0.5670000000000001,0,0.5670000000000001,7.6417365427,2.5117173375,8.0439332028
2020-11-06 10:00:00,0.886,0,0.886,7.5809342674,2.4917325961,7.9799308078,0.886,0,0.886,7.286191372,2.3948552913,7.6696751284
2020-11-06 10:30:00,1.177,0,1.177,7.5809342674,2.4917325961,7.9799308078,1.177,0,1.177,7.1136266304,2.3381360036,7.488028032
2020-11-06 11:00:00,1.349,0,1.349,7.3373631677,2.4116746471,7.7235401765,1.349,0,1.349,6.7172621664,2.2078573044,7.0708022804
2020-11-06 11:30:00,1.452,0,1.452,7.0909388606,2.3306788943,7.4641461691,1.452,0,1.452,6.4592252728,2.1230446789,6.7991844977
2020-11-06 12:00:00,1.405,0,1.405,7.2946275853,2.3976281405,7.6785553529,1.405,0,1.405,6.6571763192999995,2.1881080415,7.0075540203
2020-11-06 12:30:00,1.085,0,1.085,7.7970951608,2.5627812459,8.2074685903,1.085,0,1.085,7.1736937194,2.357879101,7.5512565468
2020-11-06 13:00:00,1.43,0,1.43,6.9615865524,2.2881628466,7.3279858446,1.43,0,1.43,6.6799243125,2.1955849453,7.0314992763
2020-11-06 13:30:00,1.338,0,1.338,6.8778911554,2.2606534999,7.2398854267,1.338,0,1.338,6.612025877,2.1732678088,6.960027239
2020-11-06 14:00:00,1.163,0,1.163,6.9966912039,2.2997011876,7.3649381094,1.163,0,1.163,6.724095384,2.2101032744,7.077995141
2020-11-06 14:30:00,0.901,0,0.901,6.9966912039,2.2997011876,7.3649381094,0.901,0,0.901,6.724095384,2.2101032744,7.077995141
2020-11-06 15:00:00,0.5670000000000001,0,0.5670000000000001,7.0090419386,2.3037606777,7.3779388827,0.5670000000000001,0,0.5670000000000001,6.7359544587,2.2140011638,7.0904783776
2020-11-06 15:30:00,0.336,0,0.336,7.5132879146,2.4694983152,7.9087241206000005,0.336,0,0.336,7.2214321227,2.3735699554,7.6015074976
2020-11-06 16:00:00,0.176,0,0.176,8.1839272139,2.6899267932,8.6146602252,0.176,0,0.176,8.0331143112,2.6403569892,8.4559098013
2020-11-06 16:30:00,0.047,0,0.047,9.0513489625,2.9750345343999998,9.5277357499,0.047,0,0.047,8.9523989436,2.942511236,9.4235778354
2020-11-06 17:00:00,0.0,0,0.0,10.2647410182,3.3738572164000002,10.8049905454,0.0,0,0.0,9.8685555789,3.2436373599,10.387953241
2020-11-06 17:30:00,0.0,0,0.0,11.1460454137,3.6635279631,11.7326793828,0.0,0,0.0,10.7130483349,3.5212087057,11.2768929841
2020-11-06 18:00:00,0.0,0,0.0,11.23134973,3.691566136,11.8224734,0.0,0,0.0,10.796167825,3.5485287609,11.3643871842
2020-11-06 18:30:00,0.0,0,0.0,11.0161297039,3.6208267343,11.5959260042,0.0,0,0.0,10.59067898,3.4809878438,11.1480831368
2020-11-06 19:00:00,0.0,0,0.0,10.5205335204,3.4579321461,11.0742458109,0.0,0,0.0,10.1155808037,3.3248306248,10.6479797933
2020-11-06 19:30:00,0.0,0,0.0,9.8918442664,3.2512919813,10.4124676489,0.0,0,0.0,9.5143767885,3.1272244211,10.0151334616
2020-11-06 20:00:00,0.0,0,0.0,9.1943196588,3.0220267298,9.6782312197,0.0,0,0.0,8.8438013325,2.9068169274,9.3092645606
2020-11-06 20:30:00,0.0,0,0.0,8.8788813023,2.9183471558000003,9.3461908446,0.0,0,0.0,8.5691352096,2.8165385385,9.0201423259
2020-11-06 21:00:00,0.0,0,0.0,8.3737178243,2.7523079501,8.8144398151,0.0,0,0.0,8.1987872572,2.6948110532,8.630302376
2020-11-06 21:30:00,0.0,0,0.0,7.7219011368,2.5380661654,8.1283169861,0.0,0,0.0,7.4253150103,2.4405830198,7.8161210634
2020-11-06 22:00:00,0.0,0,0.0,7.2391509679,2.3793938581000003,7.6201589135,0.0,0,0.0,6.9618988585,2.2882654966000002,7.3283145878
2020-11-06 22:30:00,0.0,0,0.0,6.8466825962,2.2503957426,7.2070343118,0.0,0,0.0,6.5498338562,2.1528262801,6.8945619539
2020-11-06 23:00:00,0.0,0,0.0,6.3960634247,2.1022843834,6.7326983418,0.0,0,0.0,6.1081195215,2.0076417993,6.4295994964
2020-11-06 23:30:00,0.0,0,0.0,6.0082000046,1.9747998422,6.3244210575,0.0,0,0.0,5.7808744156,1.9000815344,6.0851309638
2020-11-07 00:00:00,0.0,0,0.0,5.7605248278,1.8933929484,6.063710345,0.0,0,0.0,5.5418681184,1.8215239635,5.8335453878
2020-11-07 00:30:00,0.0,0,0.0,6.3819533767,2.0976466349,6.7178456597,0.0,0,0.0,6.1412071826,2.0185171875,6.4644286132
2020-11-07 01:00:00,0.0,0,0.0,6.2582834595,2.0569982988,6.5876667995,0.0,0,0.0,6.0220938407,1.9793665253000001,6.3390461480999996
2020-11-07 01:30:00,0.0,0,0.0,5.9850692801,1.9671971408000002,6.3000729264,0.0,0,0.0,5.7574182215,1.8923718563,6.0604402331
2020-11-07 02:00:00,0.0,0,0.0,5.7144305564,1.8782424940000002,6.0151900594,0.0,0,0.0,5.5030223758,1.8087559854,5.7926551324
2020-11-07 02:30:00,0.0,0,0.0,5.7615456639,1.8937284810000001,6.0647849094,0.0,0,0.0,5.5441575952,1.8222764781,5.8359553633
2020-11-07 03:00:00,0.0,0,0.0,5.5208870076,1.8146278059,5.811460008,0.0,0,0.0,5.3135773095,1.7464884032999999,5.5932392732
2020-11-07 03:30:00,0.0,0,0.0,5.4364755115,1.7868830888,5.7226058016,0.0,0,0.0,5.2080642557,1.7118079395999999,5.4821729008
2020-11-07 04:00:00,0.0,0,0.0,5.2419328465,1.7229400071,5.5178240489,0.0,0,0.0,5.040380901,1.6566930862,5.3056641063
2020-11-07 04:30:00,0.0,0,0.0,5.2007374037,1.7093997198,5.4744604249,0.0,0,0.0,5.0096445855,1.6465905479,5.27331009
2020-11-07 05:00:00,0.0,0,0.0,5.0756152138,1.6682740448,5.3427528566,0.0,0,0.0,4.9213778041000005,1.6175786598,5.1803976886
2020-11-07 05:30:00,0.0,0,0.0,5.2085151086,1.7119561278000002,5.4826474827,0.0,0,0.0,5.0134853909,1.6478529595,5.277353043
2020-11-07 06:00:00,0.0,0,0.0,5.3115800644,1.7458319406,5.5911369099,0.0,0,0.0,5.0929019642,1.6739559249,5.360949436
2020-11-07 06:30:00,0.0,0,0.0,5.4408254185,1.7883128341,5.7271846511,0.0,0,0.0,5.2306865367,1.7192435238,5.5059858281
2020-11-07 07:00:00,0.0,0,0.0,5.7392412835,1.8863973857,6.0413066143,0.0,0,0.0,5.5223804164,1.8151186656,5.8130320173
2020-11-07 07:30:00,0.001,0,0.001,5.9654186787,1.9607383004,6.2793880829,0.001,0,0.001,5.7371686769,1.8857161528000002,6.0391249231
2020-11-07 08:00:00,0.044,0,0.044,6.4824948731,2.1306930267,6.8236788138,0.044,0,0.044,6.2883520520000005,2.0668813673,6.6193179495
2020-11-07 08:30:00,0.058,0,0.058,6.8570206186,2.2537936862,7.2179164407,0.058,0,0.058,6.6166976338,2.174803341,6.9649448776
2020-11-07 09:00:00,0.11,0,0.11,7.2862555445,2.3948763836999998,7.6697426784000005,0.11,0,0.11,7.0067998508,2.3030237391,7.3755787903
2020-11-07 09:30:00,0.124,0,0.124,7.7246115192,2.538957025,8.1311700202,0.124,0,0.124,7.4255131222,2.4406481361,7.8163296024
2020-11-07 10:00:00,0.154,0,0.154,7.9740213276,2.6209340647,8.3937066606,0.154,0,0.154,7.676785249,2.5232372902,8.0808265779
2020-11-07 10:30:00,0.23700000000000002,0,0.23700000000000002,8.0730865278,2.6534952214,8.4979858187,0.23700000000000002,0,0.23700000000000002,7.7647798732,2.5521597245,8.1734524981
2020-11-07 11:00:00,0.189,0,0.189,8.3622263427,2.7485308828,8.8023435187,0.189,0,0.189,8.0403039329,2.6427201035,8.4634778241
2020-11-07 11:30:00,0.21,0,0.21,8.3671488658,2.7501488378000003,8.8075251219,0.21,0,0.21,8.04628415,2.6446857059,8.4697727895
2020-11-07 12:00:00,0.233,0,0.233,8.4197561505,2.7674400162,8.862901211,0.233,0,0.233,8.0941522147,2.6604191779,8.520160226
2020-11-07 12:30:00,0.332,0,0.332,8.2844239541,2.7229584743,8.7204462675,0.332,0,0.332,7.9646876868,2.6178662454,8.3838817756
2020-11-07 13:00:00,0.224,0,0.224,8.3949799778,2.759296482,8.8368210292,0.224,0,0.224,8.0730865278,2.6534952214,8.4979858187
2020-11-07 13:30:00,0.281,0,0.281,8.1518070765,2.6793694145,8.5808495542,0.281,0,0.281,7.839180133,2.5766139073,8.251768561
2020-11-07 14:00:00,0.30000000000000004,0,0.30000000000000004,7.9330088586,2.6074539181,8.3505356406,0.30000000000000004,0,0.30000000000000004,7.6298011191,2.5077943535,8.0313695991
2020-11-07 14:30:00,0.133,0,0.133,7.9469754235,2.612044506,8.3652372879,0.133,0,0.133,7.6432220534,2.5122056013,8.0454968983
2020-11-07 15:00:00,0.157,0,0.157,7.7135613468,2.535325009,8.1195382598,0.157,0,0.157,7.4161472307,2.4375697164,7.8064707692
2020-11-07 15:30:00,0.08600000000000001,0,0.08600000000000001,7.9132713776,2.6009665218,8.3297593448,0.08600000000000001,0,0.08600000000000001,7.6111621394,2.5016680171,8.0117496204
2020-11-07 16:00:00,0.029,0,0.029,8.1271819559,2.6712755288,8.5549283746,0.029,0,0.029,7.8325970235,2.5744501439,8.2448389722
2020-11-07 16:30:00,0.004,0,0.004,8.894417954,2.9234538063,9.3625452147,0.004,0,0.004,8.6629642643,2.8473786574,9.1189097519
2020-11-07 17:00:00,0.0,0,0.0,9.6589330387,3.1747377628,10.1672979355,0.0,0,0.0,9.4065406908,3.0917804098,9.9016217798
2020-11-07 17:30:00,0.0,0,0.0,10.6353960112,3.4956856212,11.195153696,0.0,0,0.0,10.4060748225,3.4203113915,10.9537629711
2020-11-07 18:00:00,0.0,0,0.0,10.5690301462,3.4738722162,11.1252948908,0.0,0,0.0,10.1592608734,3.3391875694,10.6939588141
2020-11-07 18:30:00,0.0,0,0.0,10.2497315682,3.3689238488,10.7891911244,0.0,0,0.0,9.8538969385,3.2388192978,10.3725230931
2020-11-07 19:00:00,0.0,0,0.0,9.6768351868,3.1806219143,10.1861423019,0.0,0,0.0,9.4419796974,3.103428648,9.9389259973
2020-11-07 19:30:00,0.0,0,0.0,9.0550255521,2.976242971,9.5316058443,0.0,0,0.0,8.71771129,2.8653731346,9.1765382
2020-11-07 20:00:00,0.0,0,0.0,8.5162083788,2.7991423305,8.9644298725,0.0,0,0.0,8.1910635231,2.6922723845,8.6221721296
2020-11-07 20:30:00,0.0,0,0.0,8.11849728,2.6684210138999997,8.5457866105,0.0,0,0.0,7.8099234046,2.5669976858,8.2209720048
2020-11-07 21:00:00,0.0,0,0.0,7.7407217741,2.5442522097999998,8.1481281833,0.0,0,0.0,7.4234628937,2.4399742585,7.8141714670999995
2020-11-07 21:30:00,0.0,0,0.0,7.2314094629,2.3768493485,7.6120099609,0.0,0,0.0,7.0107666975,2.3043275786,7.3797544184
2020-11-07 22:00:00,0.0,0,0.0,6.9064281647,2.2700331612999998,7.2699243838,0.0,0,0.0,6.6760292074,2.1943046862,7.0273991657
2020-11-07 22:30:00,0.0,0,0.0,6.3983716595,2.1030430635,6.7351280627,0.0,0,0.0,6.156313714,2.0234824643,6.4803302253
2020-11-07 23:00:00,0.0,0,0.0,5.9261115524,1.9478186728,6.2380121604,0.0,0,0.0,5.7043413258,1.8749263243,6.0045698166
2020-11-07 23:30:00,0.0,0,0.0,5.6059287104,1.8425796618999999,5.9009775899,0.0,0,0.0,5.3936813511,1.7728173285,5.677559317
2020-11-08 00:00:00,0.0,0,0.0,5.4641766331,1.7959880072,5.7517648769,0.0,0,0.0,5.2573941366,1.7280218874000002,5.5340990912
2020-11-08 00:30:00,0.0,0,0.0,6.0333756922,1.9830746906,6.3509217812,0.0,0,0.0,5.804335217,1.907792727,6.1098265442
2020-11-08 01:00:00,0.0,0,0.0,5.8894305614,1.9357622141,6.199400591,0.0,0,0.0,5.6690379041,1.8633226507,5.9674083201
2020-11-08 01:30:00,0.0,0,0.0,5.5844009816,1.8355038396,5.8783168228000005,0.0,0,0.0,5.3751661091,1.7667316627,5.6580695885
2020-11-08 02:00:00,0.0,0,0.0,5.3787466045,1.7679085147,5.661838531,0.0,0,0.0,5.1769353363,1.7015763586000001,5.4494056172
2020-11-08 02:30:00,0.0,0,0.0,5.3592184244,1.7614899123,5.641282552,0.0,0,0.0,5.1586988332,1.6955823099,5.4302092981
2020-11-08 03:00:00,0.0,0,0.0,5.1696009152,1.6991656509,5.4416851739,0.0,0,0.0,4.9764094923,1.635666701,5.2383257814
2020-11-08 03:30:00,0.0,0,0.0,4.9313044644,1.6208413953,5.1908468047,0.0,0,0.0,4.7461770544,1.5599929582,4.9959758468
2020-11-08 04:00:00,0.0,0,0.0,4.6800912448,1.5382716029,4.9264118366,0.0,0,0.0,4.5066468466,1.4812631861,4.7438387858
2020-11-08 04:30:00,0.0,0,0.0,4.6531977092,1.5294321253,4.8981028518,0.0,0,0.0,4.4811387784,1.4728790896000001,4.7169881878
2020-11-08 05:00:00,0.0,0,0.0,4.4813734193,1.4729562123,4.7172351783,0.0,0,0.0,4.3151986116,1.4183371943,4.542314328
2020-11-08 05:30:00,0.0,0,0.0,4.5151060961,1.484043607,4.752743259,0.0,0,0.0,4.3494163665,1.4295840265,4.5783330173
2020-11-08 06:00:00,0.0,0,0.0,4.5811056843,1.5057366226,4.8222165098000005,0.0,0,0.0,4.4120227112,1.4501617369,4.6442344329
2020-11-08 06:30:00,0.0,0,0.0,4.7311244937,1.5550454207,4.980131046,0.0,0,0.0,4.5552132394000004,1.4972261875,4.7949613047
2020-11-08 07:00:00,0.0,0,0.0,5.0645308160999996,1.6646307794,5.3310850696,0.0,0,0.0,4.8764109939,1.602798784,5.1330642041
2020-11-08 07:30:00,0.0,0,0.0,5.1737253958,1.7005213021999999,5.4460267325,0.0,0,0.0,4.9782412054,1.6362687559,5.2402539004
2020-11-08 08:00:00,0.001,0,0.001,5.6202115304,1.8472741978,5.9160121373,0.001,0,0.001,5.4078891387,1.7774872025000001,5.6925148829
2020-11-08 08:30:00,0.025,0,0.025,6.1780040131,2.0306117208,6.503162119,0.025,0,0.025,5.9648157865,1.9605401393,6.2787534595
2020-11-08 09:00:00,0.107,0,0.107,6.504401055,2.1378932405,6.8467379526,0.107,0,0.107,6.2563164906,2.0563517874,6.5855963059
2020-11-08 09:30:00,0.203,0,0.203,7.0268335125,2.3096084853,7.3966668553,0.203,0,0.203,6.8086891957999995,2.2379079157,7.1670412587
2020-11-08 10:00:00,0.228,0,0.228,7.5142922962,2.4698284394,7.9097813645,0.228,0,0.228,7.3982598917,2.4316904324,7.7876419912
2020-11-08 10:30:00,0.512,0,0.512,7.3115046191,2.4031753532,7.6963206517,0.512,0,0.512,7.262834892,2.3871783876,7.64508936
2020-11-08 11:00:00,0.586,0,0.586,7.3764392731,2.4245183419,7.7646729191,0.586,0,0.586,7.3155988234,2.4045210531,7.7006303405
2020-11-08 11:30:00,0.741,0,0.741,6.8413269912,2.2486354403,7.2013968329,0.741,0,0.741,6.5986845825,2.1688827374,6.945983771
2020-11-08 12:00:00,0.888,0,0.888,6.9879252428,2.2968199555,7.3557107819,0.888,0,0.888,6.9066025822,2.2700904895000003,7.2701079812
2020-11-08 12:30:00,0.547,0,0.547,7.921341314,2.6036189816,8.3382540148,0.547,0,0.547,7.8526425325,2.5810387841,8.2659395079
2020-11-08 13:00:00,0.647,0,0.647,7.633533654,2.5090211784000003,8.0352985831,0.647,0,0.647,7.5910103344,2.4950444392,7.9905371941
2020-11-08 13:30:00,0.7030000000000001,0,0.7030000000000001,7.4750476969,2.4569293634,7.8684712599,0.7030000000000001,0,0.7030000000000001,7.4079153821,2.4348640386,7.7978056654
2020-11-08 14:00:00,0.362,0,0.362,7.7456169827,2.545861187,8.1532810344,0.362,0,0.362,7.5225261194,2.4725347662,7.9184485467
2020-11-08 14:30:00,0.295,0,0.295,7.5775736039,2.4906279994,7.9763932672,0.295,0,0.295,7.2840851982,2.3941630254,7.6674581034
2020-11-08 15:00:00,0.17200000000000001,0,0.17200000000000001,7.8893926323,2.5931179578,8.3046238235,0.17200000000000001,0,0.17200000000000001,7.5883782754,2.4941793232,7.9877666057
2020-11-08 15:30:00,0.14300000000000002,0,0.14300000000000002,8.0678405096,2.6517709386,8.4924636943,0.14300000000000002,0,0.14300000000000002,7.8700072772,2.5867462996,8.2842181865
2020-11-08 16:00:00,0.099,0,0.099,8.5150045689,2.7987466573,8.9631627041,0.099,0,0.099,8.4184226792,2.7670017253,8.8614975571
2020-11-08 16:30:00,0.027,0,0.027,9.161508104,3.0112420932,9.643692741,0.027,0,0.027,8.8520114612,2.9095154662000002,9.3179068013
2020-11-08 17:00:00,0.0,0,0.0,10.2814979342,3.3793649484,10.8226294045,0.0,0,0.0,10.0080965029,3.2895022436,10.5348384241
2020-11-08 17:30:00,0.0,0,0.0,11.0151559277,3.6205066695,11.5949009765,0.0,0,0.0,10.5936427614,3.4819619916,11.1512029067
2020-11-08 18:00:00,0.0,0,0.0,10.8471141943,3.5652740227,11.4180149414,0.0,0,0.0,10.4316605558,3.4287210153,10.9806953219
2020-11-08 18:30:00,0.0,0,0.0,10.2487732591,3.3686088678,10.788182378,0.0,0,0.0,9.9388672288,3.2667476816,10.461965504
2020-11-08 19:00:00,0.0,0,0.0,9.7099810967,3.1915164481,10.2210327334,0.0,0,0.0,9.5608396403,3.1424960219,10.0640417266
2020-11-08 19:30:00,0.0,0,0.0,8.9782818449,2.9510185342,9.4508229946,0.0,0,0.0,8.8301543137,2.9023313692,9.2948992776
2020-11-08 20:00:00,0.0,0,0.0,8.3950823246,2.7593301218,8.8369287628,0.0,0,0.0,8.0818044418,2.6563606612,8.5071625703
2020-11-08 20:30:00,0.0,0,0.0,7.9970385161,2.6284994488,8.4179352801,0.0,0,0.0,7.694445187,2.5290418311,8.0994159864
2020-11-08 21:00:00,0.0,0,0.0,7.5302557771,2.4750753819,7.9265850286,0.0,0,0.0,7.2439780549,2.3809804449,7.6252400578
2020-11-08 21:30:00,0.0,0,0.0,7.0314940802,2.3111403398,7.401572716,0.0,0,0.0,6.8124990667,2.2391601598,7.1710516491
2020-11-08 22:00:00,0.0,0,0.0,6.5120181641,2.1403968632,6.8547559622000005,0.0,0,0.0,6.280474633,2.0642921848,6.6110259295
2020-11-08 22:30:00,0.0,0,0.0,6.039075525,1.9849481350000002,6.3569216052,0.0,0,0.0,5.8128652208,1.9105964036,6.1188054956
2020-11-08 23:00:00,0.0,0,0.0,5.5679599916,1.8300999475,5.8610105175000005,0.0,0,0.0,5.3592184244,1.7614899123,5.641282552
2020-11-08 23:30:00,0.0,0,0.0,5.2872478336,1.737834323,5.5655240354,0.0,0,0.0,5.0853901638,1.6714869155,5.3530422777
2020-11-09 00:00:00,0.0,0,0.0,5.0908629247,1.673285725,5.3588030787,0.0,0,0.0,4.9012276447000005,1.6109556227000001,5.1591869944
2020-11-09 00:30:00,0.0,0,0.0,5.7370969354,1.8856925725,6.0390494056,0.0,0,0.0,5.5231221845,1.815362473,5.8138128258
2020-11-09 01:00:00,0.0,0,0.0,5.5842795474999996,1.8354639262,5.8781889974,0.0,0,0.0,5.3746560201,1.7665640046000002,5.6575326527000005
2020-11-09 01:30:00,0.0,0,0.0,5.3286617919,1.7514464329,5.6091176757,0.0,0,0.0,5.1309068828,1.6864475374999999,5.4009546135
2020-11-09 02:00:00,0.0,0,0.0,5.0768055311,1.6686652832000002,5.3440058222,0.0,0,0.0,4.8880265423,1.6066166301,5.1452910972
2020-11-09 02:30:00,0.0,0,0.0,5.1457090064,1.6913127603,5.4165357962,0.0,0,0.0,4.9543920782,1.6284299269,5.215149556
2020-11-09 03:00:00,0.0,0,0.0,4.8083842134,1.5804394626,5.0614570668,0.0,0,0.0,4.6302124424,1.5218772334000001,4.8739078341
2020-11-09 03:30:00,0.0,0,0.0,4.739799297,1.5578966906,4.9892624178,0.0,0,0.0,4.5772388808,1.5044656657000002,4.8181461904
2020-11-09 04:00:00,0.0,0,0.0,4.3669196579000005,1.4353370801,4.5967575346,0.0,0,0.0,4.2065713824,1.3826331507,4.4279698762
2020-11-09 04:30:00,0.0,0,0.0,4.4506361166,1.4628533495,4.6848801228,0.0,0,0.0,4.2823284788,1.4075333041,4.5077141882
2020-11-09 05:00:00,0.0,0,0.0,4.3300066587,1.423204364,4.557901746,0.0,0,0.0,4.1737308677,1.3718389955,4.3934009134
2020-11-09 05:30:00,0.0,0,0.0,4.4920866039,1.4764774658,4.7285122147,0.0,0,0.0,4.3280475880000004,1.4225604486,4.5558395662999995
2020-11-09 06:00:00,0.0,0,0.0,4.7413591819,1.5584094,4.990904402,0.0,0,0.0,4.5635490803,1.4999660459,4.8037358741
2020-11-09 06:30:00,0.0,0,0.0,5.4749724191,1.7995364105,5.7631288623,0.0,0,0.0,5.2743698973,1.7336015501,5.5519683129
2020-11-09 07:00:00,0.0,0,0.0,6.2304668274,2.047855414,6.5583861341,0.0,0,0.0,5.9941403073,1.9701786432000001,6.3096213761
2020-11-09 07:30:00,0.0,0,0.0,6.9905434801,2.2976805285,7.3584668211,0.0,0,0.0,6.7231752493,2.2098008408,7.0770265782
2020-11-09 08:00:00,0.001,0,0.001,7.4097862568,2.4354789654,7.7997750072,0.001,0,0.001,7.1241900792,2.3416080412999998,7.4991474518
2020-11-09 08:30:00,0.022,0,0.022,7.6673281996,2.5201289084000003,8.070871789,0.022,0,0.022,7.371240973,2.4228097433,7.7592010242
2020-11-09 09:00:00,0.193,0,0.193,7.3739984152,2.4237160707,7.7621035949,0.193,0,0.193,7.090470237,2.3305248651,7.463652881
2020-11-09 09:30:00,0.214,0,0.214,7.6159645447,2.5032464914,8.0168047839,0.214,0,0.214,7.3198319037,2.4059123993,7.7050862144
2020-11-09 10:00:00,0.152,0,0.152,7.899115257,2.59631363,8.3148581653,0.152,0,0.152,7.5966206548,2.4968884623,7.9964427946
2020-11-09 10:30:00,0.461,0,0.461,7.6638013458,2.5189696876000003,8.0671593113,0.461,0,0.461,7.5237003112,2.4729207044,7.9196845382
2020-11-09 11:00:00,1.288,0,1.288,6.4326743195,2.1143178026,6.7712361258,1.288,0,1.288,6.5234793694,2.1441639792,6.8668203889
2020-11-09 11:30:00,1.078,0,1.078,6.7114070033,2.2059328054,7.0646389508,1.078,0,1.078,6.7947552107,2.2333280364,7.152373906
2020-11-09 12:00:00,0.706,0,0.706,7.3377646571,2.4118066103,7.7239627969,0.706,0,0.706,7.3074104147,2.4018296533,7.6920109628
2020-11-09 12:30:00,1.077,0,1.077,6.8616206338,2.2553056381,7.2227585619,1.077,0,1.077,6.5992239604,2.1690600223,6.9465515373
2020-11-09 13:00:00,0.851,0,0.851,7.1790190482,2.3596294519,7.556862156,0.851,0,0.851,6.9002399628,2.2679991977,7.2634104872
2020-11-09 13:30:00,0.766,0,0.766,7.273865319,2.3908039136,7.6567003358,0.766,0,0.766,6.9927865551,2.2984177916,7.3608279528
2020-11-09 14:00:00,0.916,0,0.916,6.8586963431,2.2543444702,7.2196803612,0.916,0,0.916,6.592725427,2.1669240577,6.9397109758
2020-11-09 14:30:00,0.588,0,0.588,7.1078270835,2.3362297847,7.4819232458,0.588,0,0.588,6.8343239634,2.2463336564,7.1940252246
2020-11-09 15:00:00,0.11900000000000001,0,0.11900000000000001,7.5965475969,2.4968644493,7.9963658915,0.11900000000000001,0,0.11900000000000001,7.3031464,2.4004281395,7.6875225264000004
2020-11-09 15:30:00,0.097,0,0.097,7.9547863664000005,2.6146118387,8.3734593331,0.097,0,0.097,7.6496337071,2.51431301,8.0522460075
2020-11-09 16:00:00,0.026000000000000002,0,0.026000000000000002,8.5127753156,2.7980139372,8.9608161217,0.026000000000000002,0,0.026000000000000002,8.1893499533,2.6917091614,8.6203683718
2020-11-09 16:30:00,0.02,0,0.02,8.9107802915,2.9288318466,9.3797687279,0.02,0,0.02,8.7202831256,2.8662184561,9.1792453954
2020-11-09 17:00:00,0.0,0,0.0,9.9788141055,3.279877585,10.5040148479,0.0,0,0.0,9.5920426049,3.1527519404,10.0968869525
2020-11-09 17:30:00,0.0,0,0.0,10.8334800099,3.560792683,11.4036631684,0.0,0,0.0,10.4211461414,3.4252650944,10.9696275173
2020-11-09 18:00:00,0.0,0,0.0,10.8827842218,3.5769981938,11.4555623388,0.0,0,0.0,10.4631975464,3.4390867228,11.0138921541
2020-11-09 18:30:00,0.0,0,0.0,10.4466087952,3.433634264,10.9964303107,0.0,0,0.0,10.0430833403,3.3010018609,10.571666674
2020-11-09 19:00:00,0.0,0,0.0,9.7937090736,3.2190365032,10.3091674459,0.0,0,0.0,9.706627344,3.1904141229,10.2175024674
2020-11-09 19:30:00,0.0,0,0.0,9.2845109564,3.0516711757,9.7731694278,0.0,0,0.0,9.1903722284,3.0207292721,9.6740760299
2020-11-09 20:00:00,0.0,0,0.0,8.6060807887,2.8286819631,9.0590324091,0.0,0,0.0,8.4657572895,2.7825598594,8.9113234627
2020-11-09 20:30:00,0.0,0,0.0,8.2092272974,2.6982425285,8.641291892,0.0,0,0.0,7.9036145708,2.5977924829,8.319594285
2020-11-09 21:00:00,0.0,0,0.0,7.9050757288,2.5982727423,8.3211323461,0.0,0,0.0,7.6137747821,2.5025267513,8.0144997706
2020-11-09 21:30:00,0.0,0,0.0,7.3027047617,2.40028298,7.6870576439,0.0,0,0.0,7.0255085976,2.3091730068,7.395272208
2020-11-09 22:00:00,0.0,0,0.0,6.7490805287,2.2183154943,7.1042952933,0.0,0,0.0,6.4990619044,2.1361383466,6.8411177941
2020-11-09 22:30:00,0.0,0,0.0,6.2909186222,2.0677249581,6.6220196024,0.0,0,0.0,6.0629963937,1.9928105444000002,6.3821014671
2020-11-09 23:00:00,0.0,0,0.0,5.7851552137999995,1.9014885648000002,6.0896370672,0.0,0,0.0,5.5728700093,1.8317137923,5.8661789571
2020-11-09 23:30:00,0.0,0,0.0,5.4119162088,1.7788108364,5.696753904,0.0,0,0.0,5.2168242932,1.7146872247,5.4913939929
2020-11-10 00:00:00,0.0,0,0.0,5.1518254667,1.6933231436,5.4229741754,0.0,0,0.0,4.9691043602,1.6332656202,5.2306361686
2020-11-10 00:30:00,0.0,0,0.0,5.9712751582,1.9626632322000002,6.2855527981,0.0,0,0.0,5.8393381798,1.9192976445,6.1466717682
2020-11-10 01:00:00,0.0,0,0.0,5.8210681095,1.9132925628000002,6.1274401153,0.0,0,0.0,5.7176082461,1.8792869501,6.0185349959
2020-11-10 01:30:00,0.0,0,0.0,5.4169512805,1.7804657844,5.7020539795000005,0.0,0,0.0,5.2412730217,1.7227231331000001,5.5171294966
2020-11-10 02:00:00,0.0,0,0.0,5.1362680824,1.6882096786,5.4065979815,0.0,0,0.0,4.943225079,1.6247595118,5.20339482
2020-11-10 02:30:00,0.0,0,0.0,5.1407894451,1.6896957787,5.4113573107,0.0,0,0.0,4.9475726824,1.6261884999,5.2079712446
2020-11-10 03:00:00,0.0,0,0.0,4.9043108856,1.611969035,5.1624325112000005,0.0,0,0.0,4.723244771,1.5524554811,4.9718366011
2020-11-10 03:30:00,0.0,0,0.0,4.620630668,1.5187278565,4.8638217558,0.0,0,0.0,4.4537670756,1.4638824459,4.688175869
2020-11-10 04:00:00,0.0,0,0.0,4.5811056843,1.5057366226,4.8222165098000005,0.0,0,0.0,4.4181444370000005,1.4521738508,4.6506783547
2020-11-10 04:30:00,0.0,0,0.0,4.5422276908,1.4929580440999999,4.7812923061,0.0,0,0.0,4.377392607,1.438779372,4.6077816916
2020-11-10 05:00:00,0.0,0,0.0,4.5390611901,1.4919172656000002,4.7779591475,0.0,0,0.0,4.373354677,1.4374521686000001,4.6035312389000005
2020-11-10 05:30:00,0.0,0,0.0,4.6104594941,1.5153847533,4.8531152569,0.0,0,0.0,4.4411938763,1.4597498352,4.6749409224
2020-11-10 06:00:00,0.0,0,0.0,4.8945543647,1.6087622216000002,5.1521624891,0.0,0,0.0,4.7161838234,1.5501346598999999,4.9644040247
2020-11-10 06:30:00,0.0,0,0.0,5.5952810147,1.8390799334999999,5.8897694891,0.0,0,0.0,5.394969408,1.7732406923,5.6789151664
2020-11-10 07:00:00,0.0,0,0.0,6.2920230471,2.068087965,6.6231821549,0.0,0,0.0,6.0528275234,1.9894681983,6.3713973931
2020-11-10 07:30:00,0.0,0,0.0,7.1927348468,2.3641376169,7.5712998387,0.0,0,0.0,7.1172160113,2.339315776,7.4918063277
2020-11-10 08:00:00,0.053,0,0.053,7.4953716157,2.4636095125,7.8898648586,0.053,0,0.053,7.4282379846,2.441543755,7.8191978785
2020-11-10 08:30:00,0.155,0,0.155,7.5791167053,2.4911351923,7.9780175845,0.155,0,0.155,7.3649079717,2.4207281864,7.752534707
2020-11-10 09:00:00,0.14200000000000002,0,0.14200000000000002,7.5148129161,2.4699995589,7.9103293853,0.14200000000000002,0,0.14200000000000002,7.2273188785,2.3755048384,7.6077040826
2020-11-10 09:30:00,0.224,0,0.224,7.7251058119,2.5391194912,8.1316903283,0.224,0,0.224,7.4337074546,2.4433414829,7.8249552154
2020-11-10 10:00:00,0.35100000000000003,0,0.35100000000000003,7.4846538239000004,2.4600867447,7.8785829725,0.35100000000000003,0,0.35100000000000003,7.2031943032,2.367575474,7.5823097929
2020-11-10 10:30:00,0.34500000000000003,0,0.34500000000000003,7.4824127233,2.4593501305,7.8762239193,0.34500000000000003,0,0.34500000000000003,7.1999090012,2.3664956474,7.5788515802
2020-11-10 11:00:00,0.377,0,0.377,7.4684675493,2.4547665735,7.8615447887,0.377,0,0.377,7.1856910118,2.3618224203000002,7.5638852756
2020-11-10 11:30:00,0.481,0,0.481,7.4750476969,2.4569293634,7.8684712599,0.481,0,0.481,7.1920164441,2.3639014894,7.5705436253
2020-11-10 12:00:00,1.054,0,1.054,6.7207577567,2.2090062494,7.0744818492,1.054,0,1.054,6.4670460884,2.1256152567,6.8074169352
2020-11-10 12:30:00,1.117,0,1.117,6.5583144964999995,2.1556137318,6.9034889437,1.117,0,1.117,6.3129393273,2.0749628138,6.6451992919
2020-11-10 13:00:00,0.444,0,0.444,7.7166554477,2.5363419908,8.1227952082,0.444,0,0.444,7.4228201816,2.4397630093,7.813494928
2020-11-10 13:30:00,0.9560000000000001,0,0.9560000000000001,6.8376964742,2.2474421471,7.197575236,0.9560000000000001,0,0.9560000000000001,6.5794874666,2.1625729505,6.9257762807
2020-11-10 14:00:00,0.544,0,0.544,7.2027391722,2.3674258797,7.5818307076,0.544,0,0.544,6.9326957717,2.2786669062,7.2975744965
2020-11-10 14:30:00,0.108,0,0.108,7.8228753861,2.5712547962,8.2346056696,0.108,0,0.108,7.5294034349,2.4747952305,7.9256878263
2020-11-10 15:00:00,0.024,0,0.024,7.8432851973,2.5779631767,8.2560896814,0.024,0,0.024,7.5487736519,2.481161913,7.9460775284
2020-11-10 15:30:00,0.002,0,0.002,8.2720159578,2.7188801631,8.7073852188,0.002,0,0.002,7.9628803264,2.6172721947,8.381979291
2020-11-10 16:00:00,0.015,0,0.015,8.8111148318,2.8960733941,9.2748577177,0.015,0,0.015,8.5209492444,2.8007005777,8.9694202573
2020-11-10 16:30:00,0.006,0,0.006,9.2186647241,3.0300285658,9.7038576043,0.006,0,0.006,8.8671976324,2.9145069192,9.3338922446
2020-11-10 17:00:00,0.0,0,0.0,10.123088655,3.3272983362,10.6558827947,0.0,0,0.0,9.7357142621,3.1999745305,10.2481202759
2020-11-10 17:30:00,0.0,0,0.0,11.0075013023,3.6179907158,11.5868434761,0.0,0,0.0,10.5873193037,3.4798835716,11.1445466355
2020-11-10 18:00:00,0.0,0,0.0,11.28519505,3.7092642368,11.8791526843,0.0,0,0.0,10.8499147472,3.56619452,11.4209628918
2020-11-10 18:30:00,0.0,0,0.0,10.8225706879,3.5572069623,11.3921796715,0.0,0,0.0,10.4212389447,3.4252955974,10.9697252049
2020-11-10 19:00:00,0.0,0,0.0,10.1974550185,3.3517413779,10.7341631774,0.0,0,0.0,10.1011370588,3.3200831954,10.6327758513
2020-11-10 19:30:00,0.0,0,0.0,9.5663894082,3.1443201424,10.0698835876,0.0,0,0.0,9.4298389219,3.099438168,9.9261462336
2020-11-10 20:00:00,0.0,0,0.0,8.9359326137,2.9370990151000003,9.4062448566,0.0,0,0.0,8.5956084977,2.8252398875,9.048008945
2020-11-10 20:30:00,0.0,0,0.0,8.4877526547,2.7897893863,8.9344764786,0.0,0,0.0,8.1653461539,2.6838194940999998,8.5951012147
2020-11-10 21:00:00,0.0,0,0.0,8.0410193738,2.6429552576,8.4642309197,0.0,0,0.0,7.7395001933,2.5438506955999998,8.1468423087
2020-11-10 21:30:00,0.0,0,0.0,7.6302812609,2.5079521685,8.0318750115,0.0,0,0.0,7.3416854312,2.4130953065,7.7280899276
2020-11-10 22:00:00,0.0,0,0.0,7.2062350916,2.3685749328,7.5855106228,0.0,0,0.0,6.7972480649,2.2341473979,7.154997963
2020-11-10 22:30:00,0.0,0,0.0,6.5755745907000005,2.1612868504,6.9216574639,0.0,0,0.0,6.3082152452999996,2.0734100832,6.640226574
2020-11-10 23:00:00,0.0,0,0.0,5.8755936578,1.9312142438,6.1848354293,0.0,0,0.0,5.6539827107,1.858374248,5.9515607481
2020-11-10 23:30:00,0.0,0,0.0,5.6115015146000005,1.844411354,5.9068436995999996,0.0,0,0.0,5.3632721508,1.7628223077,5.6455496324
2020-11-11 00:00:00,0.0,0,0.0,5.4720856447,1.7985875735999999,5.7600901523,0.0,0,0.0,5.2412730217,1.7227231331000001,5.5171294966
2020-11-11 00:30:00,0.0,0,0.0,5.8843178245,1.9340817387,6.1940187627,0.0,0,0.0,5.6681579184,1.8630334134000002,5.9664820194
2020-11-11 01:00:00,0.0,0,0.0,5.8579811087,1.9254252789000001,6.1662959039,0.0,0,0.0,5.7605248278,1.8933929484,6.063710345
2020-11-11 01:30:00,0.0,0,0.0,5.5681982525,1.8301782601,5.8612613185,0.0,0,0.0,5.4094322401,1.7779943954,5.6941392001
2020-11-11 02:00:00,0.0,0,0.0,5.1633455791,1.6971096214,5.4351006096,0.0,0,0.0,4.9712329121,1.6339652412999999,5.2328767496
2020-11-11 02:30:00,0.0,0,0.0,5.2542914793,1.7270020931999999,5.5308331362,0.0,0,0.0,5.0591225567,1.6628531706,5.325392165
2020-11-11 03:00:00,0.0,0,0.0,4.9331223557,1.6214389072,5.1927603744,0.0,0,0.0,4.7479620367,1.5605796535,4.9978547755000005
2020-11-11 03:30:00,0.0,0,0.0,4.7869907533,1.5734077722,5.038937635,0.0,0,0.0,4.6083977474,1.5147070899,4.8509449973
2020-11-11 04:00:00,0.0,0,0.0,4.6700773757,1.5349802033,4.9158709218,0.0,0,0.0,4.4929247953,1.476752966,4.7293945213
2020-11-11 04:30:00,0.0,0,0.0,4.6431367803,1.5261252579,4.8875124003,0.0,0,0.0,4.4682075296,1.4686287936,4.7033763469
2020-11-11 05:00:00,0.0,0,0.0,4.6390531068000005,1.5247830193,4.8832137966,0.0,0,0.0,4.4642811609,1.4673382586,4.6992433273
2020-11-11 05:30:00,0.0,0,0.0,4.7186750321,1.5509534806,4.9670263496,0.0,0,0.0,4.5449390604,1.4938492282,4.7841463794
2020-11-11 06:00:00,0.0,0,0.0,4.9865721099,1.6390069919,5.2490232736,0.0,0,0.0,4.8120265777,1.5816366498,5.0652911345
2020-11-11 06:30:00,0.0,0,0.0,5.6678498905,1.8629321695,5.9661577795,0.0,0,0.0,5.4649996863,1.7962585317,5.7526312487
2020-11-11 07:00:00,0.0,0,0.0,6.5991397135,2.1690323317,6.9464628563,0.0,0,0.0,6.4498281177,2.1199559834,6.7892927555
2020-11-11 07:30:00,0.0,0,0.0,7.2757773299,2.3914323612,7.6587129789,0.0,0,0.0,6.9965115209,2.2996421286,7.3647489694
2020-11-11 08:00:00,0.003,0,0.003,7.6741074465,2.5223571391,8.0780078384,0.003,0,0.003,7.3777526699,2.4249500345,7.766055442
2020-11-11 08:30:00,0.047,0,0.047,7.7876802349,2.5596867094,8.197558142,0.047,0,0.047,7.4862041652,2.4605963172,7.8802149108
2020-11-11 09:00:00,0.078,0,0.078,7.6995872129,2.5307319333000002,8.1048286451,0.078,0,0.078,7.4033173415,2.4333527356999998,7.7929656226
2020-11-11 09:30:00,0.179,0,0.179,7.6858990578,2.5262328543,8.0904200609,0.179,0,0.179,7.3901675771,2.4290306172,7.7791237654
2020-11-11 10:00:00,0.234,0,0.234,7.7920294838,2.5611162384,8.2021362987,0.234,0,0.234,7.4914867123,2.4623326065,7.8857754867
2020-11-11 10:30:00,0.17300000000000001,0,0.17300000000000001,7.7781892893,2.5565671865,8.187567673,0.17300000000000001,0,0.17300000000000001,7.4781921485,2.4579628947,7.871781209
2020-11-11 11:00:00,0.20600000000000002,0,0.20600000000000002,7.8573471982,2.5825851329000002,8.2708917876,0.20600000000000002,0,0.20600000000000002,7.5574204825999995,2.4840039888,7.9551794554
2020-11-11 11:30:00,0.123,0,0.123,7.9611532639,2.6167045368,8.3801613305,0.123,0,0.123,7.6624116002000004,2.5185129003,8.0656964212
2020-11-11 12:00:00,0.16,0,0.16,8.2391899231,2.7080907673,8.672831498,0.16,0,0.16,7.9944880713,2.6276611581,8.4152506014
2020-11-11 12:30:00,0.15,0,0.15,8.44705677,2.7764132958000003,8.8916387052,0.15,0,0.15,8.2111129811,2.6988623227,8.6432768222
2020-11-11 13:00:00,0.241,0,0.241,8.3825413761,2.7552081113,8.8237277643,0.241,0,0.241,8.0616121588,2.6497237787,8.485907535599999
2020-11-11 13:30:00,0.154,0,0.154,8.2597501283,2.7148485799,8.6944738192,0.154,0,0.154,7.9441080653,2.6111020509,8.3622190162
