Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-11 14:00:00,0.147,0,0.147,8.0245556766,2.637543902,8.4469007122,0.147,0,0.147,7.720774992,2.5376960195000002,8.1271315706
2020-11-11 14:30:00,0.094,0,0.094,7.8649590419,2.585087025,8.2789042546,0.094,0,0.094,7.5630077667,2.4858404403,7.9610608071
2020-11-11 15:00:00,0.078,0,0.078,7.9012911978,2.5970288271,8.3171486293,0.078,0,0.078,7.5988173283,2.497610474,7.9987550824
2020-11-11 15:30:00,0.058,0,0.058,8.1435433062,2.6766532445999998,8.5721508486,0.058,0,0.058,7.8320026876,2.5742547951,8.2442133554
2020-11-11 16:00:00,0.012,0,0.012,8.7280140998,2.8687595044,9.1873832629,0.012,0,0.012,8.3953561272,2.7594201163000003,8.837216976
2020-11-11 16:30:00,0.0,0,0.0,9.6521583991,3.1725110465,10.1601667359,0.0,0,0.0,9.2820309368,3.0508560327,9.7705588809
2020-11-11 17:00:00,0.0,0,0.0,10.6154620636,3.4891336494000003,11.1741705933,0.0,0,0.0,10.255996777,3.3709831234,10.795786081
2020-11-11 17:30:00,0.0,0,0.0,11.1208114773,3.6552339693,11.7061173445,0.0,0,0.0,11.0122931768,3.6195657288,11.5918875545
2020-11-11 18:00:00,0.0,0,0.0,11.036858403,3.6276399282,11.6177456874,0.0,0,0.0,10.9460339369,3.5977873698,11.5221409862
2020-11-11 18:30:00,0.0,0,0.0,10.721740909,3.5240658166000003,11.2860430621,0.0,0,0.0,10.6071354372,3.4863968197,11.1654057234
2020-11-11 19:00:00,0.0,0,0.0,10.469292945,3.4410901835,11.0203083631,0.0,0,0.0,10.1595820649,3.33929314,10.6942969104
2020-11-11 19:30:00,0.0,0,0.0,9.7259686011,3.1967712867,10.2378616854,0.0,0,0.0,9.3560780834,3.0751941528,9.8485032457
2020-11-11 20:00:00,0.0,0,0.0,9.1045252432,2.9925127326,9.5837107823,0.0,0,0.0,8.758991967,2.878941437,9.219991544300001
2020-11-11 20:30:00,0.0,0,0.0,8.6083620381,2.8294317736,9.0614337244,0.0,0,0.0,8.2799861802,2.7214998485,8.7157749265
2020-11-11 21:00:00,0.0,0,0.0,8.0011435805,2.6298487181,8.4222564005,0.0,0,0.0,7.7072059674,2.5332360968,8.1128483868
2020-11-11 21:30:00,0.0,0,0.0,7.6406311305,2.5113540061,8.0427696111,0.0,0,0.0,7.3527263891,2.4167242938,7.7397119885
2020-11-11 22:00:00,0.0,0,0.0,7.2387547439,2.3792636256,7.6197418357,0.0,0,0.0,6.9206343068,2.2747024944,7.2848782177
2020-11-11 22:30:00,0.0,0,0.0,6.5555843688,2.1547163822,6.900615125,0.0,0,0.0,6.303372362,2.0718183044,6.6351288021
2020-11-11 23:00:00,0.0,0,0.0,6.0655251186,1.993641696,6.3847632827,0.0,0,0.0,5.8251695539,1.9146406423000002,6.1317574251
2020-11-11 23:30:00,0.0,0,0.0,5.5837503714,1.8352899944,5.8776319699,0.0,0,0.0,5.37373786,1.76626222,5.6565661684
2020-11-12 00:00:00,0.0,0,0.0,5.4542364801,1.7927208369,5.741301558,0.0,0,0.0,5.2483978127,1.7250649387,5.5246292766
2020-11-12 00:30:00,0.0,0,0.0,5.9897884258000005,1.9687482488999999,6.3050404482,0.0,0,0.0,5.7615601438,1.8937332403,6.0648001514
2020-11-12 01:00:00,0.0,0,0.0,5.8388320399,1.9191312843000001,6.1461389894,0.0,0,0.0,5.6179835935,1.8465419103,5.9136669405
2020-11-12 01:30:00,0.0,0,0.0,5.6495584294,1.856920057,5.9469036099,0.0,0,0.0,5.4386326942,1.7875921205,5.7248765202000005
2020-11-12 02:00:00,0.0,0,0.0,5.3561907996,1.7604947801000002,5.6380955786,0.0,0,0.0,5.1592622347,1.695767491,5.4308023523
2020-11-12 02:30:00,0.0,0,0.0,5.6603548736,1.8604686766,5.958268288,0.0,0,0.0,5.3993344532,1.7746754133,5.6835099506999995
2020-11-12 03:00:00,0.0,0,0.0,5.416182198,1.7802129992,5.701244419,0.0,0,0.0,5.1842592266,1.7039836049,5.4571149753
2020-11-12 03:30:00,0.0,0,0.0,5.1910789514,1.7062251401,5.4642936331,0.0,0,0.0,4.9974830774,1.6425932534,5.2605085025000005
2020-11-12 04:00:00,0.0,0,0.0,4.7148529849,1.5496972344,4.963003142,0.0,0,0.0,4.5509281631,1.4958177510000001,4.7904506979
2020-11-12 04:30:00,0.0,0,0.0,4.7106952662,1.5483306583,4.958626596,0.0,0,0.0,4.5469185347,1.4944998499,4.7862300365
2020-11-12 05:00:00,0.0,0,0.0,4.6249535897000005,1.5201487321,4.8683721997,0.0,0,0.0,4.4549142821,1.4642595145000001,4.6893834549
2020-11-12 05:30:00,0.0,0,0.0,4.7532498493,1.5623176734,5.003420894,0.0,0,0.0,4.5818586414,1.5059841076,4.8230090962
2020-11-12 06:00:00,0.0,0,0.0,5.1592441347,1.6957615418,5.4307832997,0.0,0,0.0,4.9671278478000005,1.6326159719,5.2285556292
2020-11-12 06:30:00,0.0,0,0.0,5.8176521589,1.9121697941,6.1238443778,0.0,0,0.0,5.6002558629,1.8407150871,5.8950061715
2020-11-12 07:00:00,0.0,0,0.0,6.5787410913,2.1623276288,6.9249906224,0.0,0,0.0,6.3295550639,2.0804241424,6.662689541
2020-11-12 07:30:00,0.001,0,0.001,7.5222207242,2.4724343877,7.9181270781,0.001,0,0.001,7.3071478011,2.4017433364,7.6917345274999995
2020-11-12 08:00:00,0.042,0,0.042,7.9781260628,2.622283226,8.3980274346,0.042,0,0.042,7.6746800625,2.5225453489,8.0786105921
2020-11-12 08:30:00,0.165,0,0.165,7.9518828084,2.6136574854,8.3704029562,0.165,0,0.165,7.6511172433,2.5148006247,8.0538076245
2020-11-12 09:00:00,0.333,0,0.333,7.6171278766,2.5036288601,8.0180293438,0.333,0,0.333,7.3226884019,2.4068512849,7.7080930546
2020-11-12 09:30:00,0.306,0,0.306,7.4296218066,2.4419985953,7.8206545332,0.306,0,0.306,7.0378563705,2.3132315235,7.4082698636
2020-11-12 10:00:00,0.017,0,0.017,7.9657006248,2.618199182,8.3849480261,0.017,0,0.017,6.7633491978,2.2230053791,7.1193149451
2020-11-12 10:30:00,0.02,0,0.02,6.7394043056,2.2151350736,7.0941097953,0.02,0,0.02,6.3121435885,2.0747012672,6.6443616721000005
2020-11-12 11:00:00,0.023,0,0.023,6.3361829295,2.0826026164,6.6696662416,0.023,0,0.023,6.0930923007,2.0027025906,6.4137813691
2020-11-12 11:30:00,0.028,0,0.028,6.3117045829,2.074556973,6.643899561,0.028,0,0.028,6.0685922342,1.9946498082000002,6.3879918254
2020-11-12 12:00:00,0.029,0,0.029,6.4014585205,2.1040576656,6.73837739,0.029,0,0.029,6.1561985326,2.023444606,6.4802089817
2020-11-12 12:30:00,0.025,0,0.025,6.5815732369,2.16325851,6.9279718283000005,0.025,0,0.025,6.3249385943,2.0789067822,6.6578300992
2020-11-12 13:00:00,0.005,0,0.005,7.3648329392,2.4207035244,7.7524557255,0.005,0,0.005,7.0768515198,2.3260486093,7.4493173893
2020-11-12 13:30:00,0.007,0,0.007,7.5255066844,2.4735144306,7.9215859835,0.007,0,0.007,7.2314818626,2.3768731451000003,7.6120861711
2020-11-12 14:00:00,0.009000000000000001,0,0.009000000000000001,7.6496827415,2.5143291268,8.0522976226,0.009000000000000001,0,0.009000000000000001,7.3518957668,2.4164512815,7.7388376492
2020-11-12 14:30:00,0.003,0,0.003,7.5737430003,2.4893689409,7.972361053,0.003,0,0.003,7.2867248263,2.3950306292,7.6702366593
2020-11-12 15:00:00,0.002,0,0.002,7.7248945363,2.5390500483,8.131467933,0.002,0,0.002,7.4291923446,2.441857438,7.820202468
2020-11-12 15:30:00,0.001,0,0.001,7.9398637961,2.6097070271,8.3577513643,0.001,0,0.001,7.8613232594,2.583892001,8.2750771152
2020-11-12 16:00:00,0.001,0,0.001,8.3196286489,2.7345296979000002,8.7575038409,0.001,0,0.001,8.0843871374,2.6572095522,8.5098811972
2020-11-12 16:30:00,0.0,0,0.0,10.2510321305,3.369351323,10.7905601373,0.0,0,0.0,9.0864365013,2.9865672507000003,9.5646700014
2020-11-12 17:00:00,0.0,0,0.0,10.2528638435,3.3699533779,10.7924882563,0.0,0,0.0,9.8610773456,3.2411793834,10.3800814165
2020-11-12 17:30:00,0.0,0,0.0,10.9538725233,3.6003637886,11.5303921298,0.0,0,0.0,10.5382122165,3.4637428526000003,11.0928549648
2020-11-12 18:00:00,0.0,0,0.0,11.1251587516,3.6566628492,11.7106934227,0.0,0,0.0,10.7008321979,3.5171934556,11.2640338925
2020-11-12 18:30:00,0.0,0,0.0,10.7380308469,3.5294200603,11.3031903651,0.0,0,0.0,10.3262547853,3.3940758139,10.8697418792
2020-11-12 19:00:00,0.0,0,0.0,10.3557316746,3.4037643989,10.9007701838,0.0,0,0.0,9.957713206,3.2729420547,10.4818033747
2020-11-12 19:30:00,0.0,0,0.0,9.6797535538,3.1815811352,10.1892142672,0.0,0,0.0,9.4702396132,3.1127172331,9.9686732771
2020-11-12 20:00:00,0.0,0,0.0,9.0923272061,2.9885034317,9.5708707433,0.0,0,0.0,8.8542726362,2.9102586784,9.3202869855
2020-11-12 20:30:00,0.0,0,0.0,8.6272017626,2.8356240915,9.0812650133,0.0,0,0.0,8.2963350251,2.726873454,8.7329842369
2020-11-12 21:00:00,0.0,0,0.0,8.1692794335,2.6851123005,8.5992415089,0.0,0,0.0,7.8580478301,2.5828154195,8.2716292948
2020-11-12 21:30:00,0.0,0,0.0,7.6048235435,2.4995846215,8.0050774142,0.0,0,0.0,7.3144782732,2.4041527461,7.6994508139
2020-11-12 22:00:00,0.0,0,0.0,7.0170477026,2.3063920451,7.3863660027,0.0,0,0.0,6.7464596587,2.2174540560000002,7.1015364828
2020-11-12 22:30:00,0.0,0,0.0,6.5727510014,2.1603587815,6.9186852647,0.0,0,0.0,6.3221722666,2.0779975342,6.6549181754
2020-11-12 23:00:00,0.0,0,0.0,5.99176428,1.9693976808,6.3071202948,0.0,0,0.0,5.7655121815,1.8950322123,6.068960191
2020-11-12 23:30:00,0.0,0,0.0,5.6279003811,1.8498014008,5.9241056643,0.0,0,0.0,5.4181211942,1.7808503165,5.7032854676
2020-11-13 00:00:00,0.0,0,0.0,5.3594965052,1.7615813130000002,5.6415752686000005,0.0,0,0.0,5.1624195208,1.6968052407,5.4341258114
2020-11-13 00:30:00,0.0,0,0.0,6.1516245155,2.0219411993,6.4753942269,0.0,0,0.0,5.9670470143,1.9612735085000002,6.2811021204
2020-11-13 01:00:00,0.0,0,0.0,5.9631772491,1.9600015781,6.2770286833,0.0,0,0.0,5.7414080098,1.8871095542,6.0435873788
2020-11-13 01:30:00,0.0,0,0.0,5.6429944071,1.8547625671999999,5.9399941128,0.0,0,0.0,5.430703279,1.7849858477,5.7165297673
2020-11-13 02:00:00,0.0,0,0.0,5.4453747539,1.7898081283,5.7319734252,0.0,0,0.0,5.208494705,1.7119494214,5.4826260053
2020-11-13 02:30:00,0.0,0,0.0,5.7185415443,1.8795937104,6.0195174151,0.0,0,0.0,5.4120662737,1.7788601603,5.6969118671
2020-11-13 03:00:00,0.0,0,0.0,5.3787466045,1.7679085147,5.661838531,0.0,0,0.0,5.1300380862,1.6861619778999999,5.4000400907
2020-11-13 03:30:00,0.0,0,0.0,5.1769353363,1.7015763586000001,5.4494056172,0.0,0,0.0,4.9832548862,1.6379166732,5.2455314592
2020-11-13 04:00:00,0.0,0,0.0,4.9712329121,1.6339652412999999,5.2328767496,0.0,0,0.0,4.8034254905000004,1.5788096092,5.0562373585
2020-11-13 04:30:00,0.0,0,0.0,4.9386385565,1.6232519947,5.1985669015,0.0,0,0.0,4.7190561179,1.5510787374000001,4.9674274925
2020-11-13 05:00:00,0.0,0,0.0,4.9342873331,1.6218218168,5.1939866664,0.0,0,0.0,4.7149020192,1.5497133511999999,4.9630547571
2020-11-13 05:30:00,0.0,0,0.0,4.9725973178,1.6344136998,5.2343129661,0.0,0,0.0,4.8112183335,1.5813709928000002,5.0644403511
2020-11-13 06:00:00,0.0,0,0.0,5.2921539022,1.7394468698,5.5706883181,0.0,0,0.0,5.1368726201,1.6884083805999999,5.4072343369
2020-11-13 06:30:00,0.0,0,0.0,5.8291025043,1.9159333406,6.135897373,0.0,0,0.0,5.6106784614,1.8441408295000001,5.9059773277000005
2020-11-13 07:00:00,0.0,0,0.0,6.6866969776000005,2.1978110127,7.0386283975,0.0,0,0.0,6.4320177857,2.1141020104,6.7705450376
2020-11-13 07:30:00,0.0,0,0.0,7.4726111171,2.4561284984,7.865906439,0.0,0,0.0,7.1877326841,2.3624934855,7.5660344043
2020-11-13 08:00:00,0.012,0,0.012,7.8210973147,2.5706703724,8.2327340155,0.012,0,0.012,7.5248406069,2.4732955015,7.9208848494
2020-11-13 08:30:00,0.14300000000000002,0,0.14300000000000002,7.8002224998,2.5638091525,8.2107605261,0.14300000000000002,0,0.14300000000000002,7.5047743653,2.4667000467999998,7.8997624898000005
2020-11-13 09:00:00,0.316,0,0.316,7.4393184332,2.4451857224,7.8308615086,0.316,0,0.316,7.1528221954,2.3510189628,7.5292865214999996
2020-11-13 09:30:00,0.492,0,0.492,7.30363806,2.4005897403,7.6880400631,0.492,0,0.492,7.0226892865,2.3082463441,7.3923045121
2020-11-13 10:00:00,0.519,0,0.519,7.3533608739,2.4169328389,7.7403798673,0.519,0,0.519,7.0700768802,2.3238218929,7.4421861897
2020-11-13 10:30:00,0.781,0,0.781,7.0129998998,2.3050615967,7.3821051577,0.781,0,0.781,6.7427837272,2.2162458358,7.0976670813
2020-11-13 11:00:00,0.865,0,0.865,6.8370336876,2.2472242997,7.1968775659,0.865,0,0.865,6.5727510014,2.1603587815,6.9186852647
2020-11-13 11:30:00,0.9450000000000001,0,0.9450000000000001,6.871935949,2.2586961182,7.2336167884,0.9450000000000001,0,0.9450000000000001,6.6056928758,2.171186252,6.9533609218
2020-11-13 12:00:00,0.7010000000000001,0,0.7010000000000001,7.1279374231,2.3428397337,7.5030920243,0.7010000000000001,0,0.7010000000000001,6.8532183168,2.25254393,7.2139140176
2020-11-13 12:30:00,0.884,0,0.884,7.2300522971,2.3764032697,7.6105813654,0.884,0,0.884,6.951575316,2.2848723123,7.3174477011
2020-11-13 13:00:00,0.651,0,0.651,7.527568431,2.4741920939,7.9237562432,0.651,0,0.651,7.2387547439,2.3792636256,7.6197418357
2020-11-13 13:30:00,0.399,0,0.399,7.6566913638,2.5166327495000003,8.0596751198,0.399,0,0.399,7.3597741731,2.4190407884000003,7.7471307085
2020-11-13 14:00:00,0.457,0,0.457,7.4131870693,2.4365967584,7.8033548098,0.457,0,0.457,7.1303618266,2.3436365966,7.505644028
2020-11-13 14:30:00,0.633,0,0.633,7.0026839265,2.3016709002,7.3712462384,0.633,0,0.633,6.7354549006,2.213836967,7.089952527
2020-11-13 15:00:00,0.262,0,0.262,7.4665999655,2.4541527284,7.859578911,0.262,0,0.262,7.1774664032,2.3591191222,7.5552277929
2020-11-13 15:30:00,0.084,0,0.084,7.9021866508,2.5973231483,8.3180912113,0.084,0,0.084,7.6003466079,2.4981131239,8.0003648504
2020-11-13 16:00:00,0.055,0,0.055,8.3367314382,2.7401511129,8.775506777,0.055,0,0.055,8.017832375,2.6353340596,8.4398235526
2020-11-13 16:30:00,0.01,0,0.01,8.9446465787,2.9399631569,9.4154174512,0.01,0,0.01,8.7557974938,2.8778914644,9.2166289408
2020-11-13 17:00:00,0.0,0,0.0,10.1434741136,3.3339987124,10.6773411722,0.0,0,0.0,9.7950902629,3.2194904782,10.3106213293
2020-11-13 17:30:00,0.0,0,0.0,10.6845814217,3.5118520838,11.2469278123,0.0,0,0.0,10.3458102798,3.4005033942000003,10.8903266103
2020-11-13 18:00:00,0.0,0,0.0,10.722537306,3.5243275797,11.2868813747,0.0,0,0.0,10.4458041709,3.4333697968,10.9955833378
2020-11-13 18:30:00,0.0,0,0.0,10.4355658627,3.4300046276,10.9848061713,0.0,0,0.0,10.0368823039,3.2989636789,10.5651392673
2020-11-13 19:00:00,0.0,0,0.0,9.9699092686,3.2769507067,10.4946413353,0.0,0,0.0,9.588398266,3.1515541042,10.0930508064
2020-11-13 19:30:00,0.0,0,0.0,9.3993918763,3.0894307081,9.8940967119,0.0,0,0.0,9.040471233,2.9714591975999998,9.5162855085
2020-11-13 20:00:00,0.0,0,0.0,8.8497723352,2.908779501,9.3155498265,0.0,0,0.0,8.5128204009,2.798028756,8.9608635799
2020-11-13 20:30:00,0.0,0,0.0,8.4626072434,2.7815244893,8.9080076246,0.0,0,0.0,8.1425204956,2.676317063,8.5710742059
2020-11-13 21:00:00,0.0,0,0.0,7.9815759097,2.6234171358,8.4016588523,0.0,0,0.0,7.6833028695,2.5253795285000002,8.0876872311
2020-11-13 21:30:00,0.0,0,0.0,7.5657013655,2.4867257834,7.9638961742,0.0,0,0.0,7.1726804524,2.3575460562,7.5501899499
2020-11-13 22:00:00,0.0,0,0.0,6.8924069709,2.2654246178,7.2551652325,0.0,0,0.0,6.6284171745,2.1786553678000002,6.9772812363
2020-11-13 22:30:00,0.0,0,0.0,6.5209717063,2.1433397502,6.8641807435,0.0,0,0.0,6.2730872285,2.0618640624,6.6032497142
2020-11-13 23:00:00,0.0,0,0.0,6.1924240635,2.0353513622,6.5183411195000005,0.0,0,0.0,5.9156162251,1.9443690255,6.2269644475
2020-11-13 23:30:00,0.0,0,0.0,5.7565678538,1.8920923539,6.0595451093,0.0,0,0.0,5.5305257144999995,1.8177958956,5.8216060152
2020-11-14 00:00:00,0.0,0,0.0,5.5190243601999995,1.8140155833,5.8094993265,0.0,0,0.0,5.3128618686,1.7462532492,5.5924861775
2020-11-14 00:30:00,0.0,0,0.0,6.1026694678,2.0058504532,6.4238625977,0.0,0,0.0,5.8696108079,1.9292477762,6.1785376926
2020-11-14 01:00:00,0.0,0,0.0,5.988258817,1.9682454909,6.3034303337,0.0,0,0.0,5.7614548352,1.893698627,6.0646893002
2020-11-14 01:30:00,0.0,0,0.0,5.7107338923,1.8770274593,6.011298834,0.0,0,0.0,5.496071015,1.8064711836,5.7853379105
2020-11-14 02:00:00,0.0,0,0.0,5.4278336172,1.7840426355,5.7135090707,0.0,0,0.0,5.2238325865,1.7169907393,5.4987711437
2020-11-14 02:30:00,0.0,0,0.0,5.5059604882,1.8097216962,5.7957478823,0.0,0,0.0,5.298114374,1.7414059820999999,5.5769624989
2020-11-14 03:00:00,0.0,0,0.0,5.1650542126,1.6976712220999999,5.4368991711,0.0,0,0.0,4.9701656743000004,1.6336144573,5.2317533414
2020-11-14 03:30:00,0.0,0,0.0,4.9447365877,1.6252563207000001,5.2049858818,0.0,0,0.0,4.7642914653,1.5659468771,5.0150436477
2020-11-14 04:00:00,0.0,0,0.0,4.7736484714,1.5690223763,5.0248931278,0.0,0,0.0,4.5982170299,1.5113608499,4.8402284525
2020-11-14 04:30:00,0.0,0,0.0,4.678088076,1.5376131932,4.9243032379,0.0,0,0.0,4.5022459306,1.479816675,4.7392062428
2020-11-14 05:00:00,0.0,0,0.0,4.6063521261,1.5140347267,4.8487917117,0.0,0,0.0,4.4323558446,1.4568449146,4.6656377311
2020-11-14 05:30:00,0.0,0,0.0,4.6349671297,1.5234400235,4.8789127681,0.0,0,0.0,4.4637082158,1.4671499407000002,4.6986402272
2020-11-14 06:00:00,0.0,0,0.0,4.781285655,1.5715325971,5.0329322684,0.0,0,0.0,4.6044990223,1.5134256409,4.8468410761000005
2020-11-14 06:30:00,0.0,0,0.0,5.1851168342,1.7042654869,5.4580177202,0.0,0,0.0,4.9917812701,1.6407191600000002,5.2545066001
2020-11-14 07:00:00,0.0,0,0.0,5.4770614803,1.8002230517000002,5.7653278740000005,0.0,0,0.0,5.2717793035,1.7327500631000001,5.5492413721
2020-11-14 07:30:00,0.0,0,0.0,5.9063905258,1.9413366848,6.217253185,0.0,0,0.0,5.6810980527,1.8672866299000002,5.9801032133
2020-11-14 08:00:00,0.0,0,0.0,6.2106260122,2.0413340534,6.5375010655,0.0,0,0.0,5.9725375461,1.9630781590000002,6.2868816275
2020-11-14 08:30:00,0.008,0,0.008,6.6173637112,2.1750222701,6.9656460118,0.008,0,0.008,6.3647255334,2.0919841166,6.6997110877
2020-11-14 09:00:00,0.014,0,0.014,7.0901901817,2.3304328154,7.463358086,0.014,0,0.014,6.8659580354,2.2567312730999998,7.2273242478
2020-11-14 09:30:00,0.033,0,0.033,7.6257467346,2.5064617418,8.0271018259,0.033,0,0.033,7.520406782,2.4718381737,7.9162176653
2020-11-14 10:00:00,0.112,0,0.112,7.6747034278,2.5225530287,8.0786351872,0.112,0,0.112,7.6080130805,2.5006329715,8.0084348215
2020-11-14 10:30:00,0.097,0,0.097,7.898616028,2.5961495413,8.3143326611,0.097,0,0.097,7.6215024654,2.5050667179,8.0226341741
2020-11-14 11:00:00,0.242,0,0.242,7.7358992943,2.5426671373,8.1430518888,0.242,0,0.242,7.4387398936,2.4449955656,7.8302525196
2020-11-14 11:30:00,0.191,0,0.191,7.967301975,2.6187255204,8.3866336579,0.191,0,0.191,7.6624642545,2.518530207,8.0657518469
2020-11-14 12:00:00,0.079,0,0.079,8.3392650994,2.7409838871,8.7781737889,0.079,0,0.079,8.0197766366,2.6359731075,8.4418701438
2020-11-14 12:30:00,0.066,0,0.066,8.7810505174,2.8861917318,9.243211071,0.066,0,0.066,8.4443562603,2.7755256812,8.888796063400001
2020-11-14 13:00:00,0.079,0,0.079,8.7757910066,2.8844630142,9.2376747438,0.079,0,0.079,8.4306944324,2.7710352555,8.874415192
2020-11-14 13:30:00,0.044,0,0.044,8.7990895668,2.8921208806000003,9.262199544,0.044,0,0.044,8.4605375985,2.7808442299,8.9058290511
2020-11-14 14:00:00,0.158,0,0.158,8.3186713271,2.7342150414,8.7564961338,0.158,0,0.158,7.9980830467,2.6288427693000003,8.419034786
2020-11-14 14:30:00,0.276,0,0.276,7.7562979165,2.5493718402,8.1645241226,0.276,0,0.276,7.4525438882,2.4495327192,7.8447830402
2020-11-14 15:00:00,0.02,0,0.02,8.1117492966,2.666203059,8.5386834701,0.02,0,0.02,7.92908249,2.6061633831,8.346402621
2020-11-14 15:30:00,0.001,0,0.001,8.4820028003,2.7878995005,8.9284240003,0.001,0,0.001,8.3856881314,2.7562423998,8.8270401383
2020-11-14 16:00:00,0.057,0,0.057,8.3945518321,2.7591557573000003,8.8363703496,0.057,0,0.057,8.2818406004,2.722109367,8.7177269477
2020-11-14 16:30:00,0.049,0,0.049,8.8151981762,2.8974155245,9.279155975,0.049,0,0.049,8.6821985673,2.8537006671,9.1391563867
2020-11-14 17:00:00,0.0,0,0.0,9.5836435787,3.149991314,10.0880458724,0.0,0,0.0,9.2699342593,3.0468800471,9.7578255361
2020-11-14 17:30:00,0.0,0,0.0,10.1699418071,3.3426982226,10.7052019023,0.0,0,0.0,9.8920647565,3.2513644529,10.4126997437
2020-11-14 18:00:00,0.0,0,0.0,10.4589299118,3.4376840191999998,11.0093999071,0.0,0,0.0,10.3396484051,3.3984780839,10.8838404264
2020-11-14 18:30:00,0.0,0,0.0,10.1260557273,3.3282735657,10.6590060288,0.0,0,0.0,10.0103297052,3.2902362617,10.5371891634
2020-11-14 19:00:00,0.0,0,0.0,9.5341471785,3.133722634,10.0359443984,0.0,0,0.0,9.2375712537,3.0362428416,9.7237592145
2020-11-14 19:30:00,0.0,0,0.0,9.0232743241,2.965806847,9.4981834991,0.0,0,0.0,8.8657838632,2.9140422358,9.3324040665
2020-11-14 20:00:00,0.0,0,0.0,8.3515259926,2.7450138478,8.7910799923,0.0,0,0.0,8.0465513708,2.6447735371,8.4700540746
2020-11-14 20:30:00,0.0,0,0.0,7.9858850096000005,2.6248334684,8.4061947469,0.0,0,0.0,7.6835608758,2.5254643311000002,8.0879588167
2020-11-14 21:00:00,0.0,0,0.0,7.623090652,2.5055887297,8.0243059495,0.0,0,0.0,7.3315836952,2.4097750264,7.7174565212
2020-11-14 21:30:00,0.0,0,0.0,7.1714368226,2.3571372949000002,7.5488808659,0.0,0,0.0,6.8957426236,2.2665209938,7.2586764459
2020-11-14 22:00:00,0.0,0,0.0,6.8384211296,2.2476803298,7.1983380311,0.0,0,0.0,6.5747926737,2.1610298467,6.9208343933
2020-11-14 22:30:00,0.0,0,0.0,6.5076396262,2.1389577074,6.850146975,0.0,0,0.0,6.2491413489,2.0539934324,6.5780435252
2020-11-14 23:00:00,0.0,0,0.0,5.9694125108,1.9620510095,6.2835921166,0.0,0,0.0,5.7371749296,1.8857182080000001,6.0391315049
2020-11-14 23:30:00,0.0,0,0.0,5.629162769,1.8502163276,5.9254344937,0.0,0,0.0,5.4189811055,1.7811329556,5.7041906374
2020-11-15 00:00:00,0.0,0,0.0,5.4802378536,1.8012670751000002,5.7686714248,0.0,0,0.0,5.2738433538,1.7334284836,5.5514140567
2020-11-15 00:30:00,0.0,0,0.0,5.9828420014,1.9664650696,6.2977284225,0.0,0,0.0,5.7555605104000005,1.8917612562000001,6.0584847478
2020-11-15 01:00:00,0.0,0,0.0,5.9029403499,1.9402026668,6.2136214209,0.0,0,0.0,5.6841687882,1.8682959318,5.9833355666
2020-11-15 01:30:00,0.0,0,0.0,5.6024851163000005,1.8414478072,5.897352754,0.0,0,0.0,5.3910183577,1.7719420449,5.674756166
2020-11-15 02:00:00,0.0,0,0.0,5.3150990201,1.7469885653000001,5.5948410737,0.0,0,0.0,5.1167761022,1.6818029746,5.3860801076
2020-11-15 02:30:00,0.0,0,0.0,5.2891888044,1.7384722893,5.5675671625,0.0,0,0.0,5.0906598764,1.6732189862,5.3585893436
2020-11-15 03:00:00,0.0,0,0.0,5.0106183618,1.6469106126000002,5.2743351177,0.0,0,0.0,4.8250302263,1.5859107424,5.0789791856
2020-11-15 03:30:00,0.0,0,0.0,4.9534008601,1.6281041293,5.2141061686,0.0,0,0.0,4.7496492794,1.5611342233,4.9996308204
2020-11-15 04:00:00,0.0,0,0.0,4.8417657515,1.5914114435,5.0965955279,0.0,0,0.0,4.620836349,1.5187954606,4.8640382621
2020-11-15 04:30:00,0.0,0,0.0,4.8374885733,1.590005603,5.0920932351,0.0,0,0.0,4.5734833097,1.5032312692,4.8141929575999995
2020-11-15 05:00:00,0.0,0,0.0,4.7743379143,1.5692489852,5.0256188571,0.0,0,0.0,4.5099729557,1.4823564253,4.7473399533
2020-11-15 05:30:00,0.0,0,0.0,4.8462150436,1.5928738551000001,5.1012789933,0.0,0,0.0,4.5938825901,1.5099361884,4.8356658843
2020-11-15 06:00:00,0.0,0,0.0,4.8504886019,1.5942785058,5.1057774757,0.0,0,0.0,4.6330715733,1.5228169843,4.8769174455
2020-11-15 06:30:00,0.0,0,0.0,5.0503822646,1.6599803755,5.3161918575,0.0,0,0.0,4.8561101113,1.5961262066000002,5.111694854
2020-11-15 07:00:00,0.0,0,0.0,5.2947036888,1.7402849441,5.573372304,0.0,0,0.0,5.117755473,1.6821248782,5.3871110242
2020-11-15 07:30:00,0.0,0,0.0,5.643717088,1.855000101,5.9407548295,0.0,0,0.0,5.472020485,1.7985661566000002,5.7600215631000005
2020-11-15 08:00:00,0.012,0,0.012,5.8508362432,1.9230768751,6.1587749928,0.012,0,0.012,5.6341267573,1.8518479117000002,5.9306597446
2020-11-15 08:30:00,0.054,0,0.054,6.2872262363,2.0665113295,6.6181328803,0.054,0,0.054,6.0481755121,1.9879391561,6.3665005390000005
2020-11-15 09:00:00,0.253,0,0.253,6.4506205656,2.1202164485,6.7901269112,0.253,0,0.253,6.2341898187,2.0490791021,6.5623050723
2020-11-15 09:30:00,0.433,0,0.433,6.6337839685999995,2.1804193477,6.9829304932,0.433,0,0.433,6.3811602706,2.0973859536,6.7170108112
2020-11-15 10:00:00,0.601,0,0.601,6.5548212099,2.154465544,6.8998117998,0.601,0,0.601,6.3009637548,2.0710266335,6.6325934261
2020-11-15 10:30:00,0.803,0,0.803,6.4594046266,2.1231036297,6.7993732912,0.803,0,0.803,6.2094192405,2.0409374067,6.5362307794
2020-11-15 11:00:00,0.965,0,0.965,6.3678620868,2.0930150519,6.7030127230000005,0.965,0,0.965,6.1221173499,2.012242663,6.4443340526
2020-11-15 11:30:00,0.497,0,0.497,7.6293558608000005,2.5076480042,8.0309009061,0.497,0,0.497,7.3364571839,2.4113768647000002,7.7225865093
2020-11-15 12:00:00,1.163,0,1.163,6.831180499,2.2453004496,7.1907163148,1.163,0,1.163,6.566501918,2.1583048071,6.9121072821
2020-11-15 12:30:00,0.733,0,0.733,7.8049653399,2.5653680487,8.2157529894,0.733,0,0.733,7.6415509361,2.5116563316000002,8.0437378275
2020-11-15 13:00:00,0.784,0,0.784,7.6855186302,2.5261078138,8.0900196107,0.784,0,0.784,7.6252797564,2.5063082535,8.0266102699
2020-11-15 13:30:00,0.426,0,0.426,8.1566660852,2.6809664935,8.5859643002,0.426,0,0.426,8.0576360976,2.6484169106,8.481722208
2020-11-15 14:00:00,0.096,0,0.096,8.6236851106,2.8344682239,9.0775632743,0.096,0,0.096,8.4754483216,2.7857451476,8.9215245491
2020-11-15 14:30:00,0.217,0,0.217,8.2247244583,2.7033361988999998,8.6576046929,0.217,0,0.217,7.9098093544,2.5998286098,8.3261151099
2020-11-15 15:00:00,0.131,0,0.131,8.2663398195,2.7170145067,8.7014103363,0.131,0,0.131,7.9498993851,2.6130055656,8.3683151422
2020-11-15 15:30:00,0.24,0,0.24,8.1748127469,2.6869310127,8.6050660494,0.24,0,0.24,7.8619998677,2.5841143914,8.2757893344
2020-11-15 16:00:00,0.059000000000000004,0,0.059000000000000004,8.7332627507,2.8704846525,9.1929081586,0.059000000000000004,0,0.059000000000000004,8.3974629592,2.7601125985,8.8394346939
2020-11-15 16:30:00,0.008,0,0.008,9.5914443199,3.1525552937,10.0962571788,0.008,0,0.008,9.2209189882,3.0307695066,9.7062305139
2020-11-15 17:00:00,0.0,0,0.0,10.5974240015,3.4832048251,11.1551831595,0.0,0,0.0,10.1933384361,3.3503883226,10.7298299327
2020-11-15 17:30:00,0.0,0,0.0,11.2212601704,3.6882498581,11.8118528109,0.0,0,0.0,10.790131991700001,3.5465448784999998,11.3580336755
2020-11-15 18:00:00,0.0,0,0.0,11.2513708864,3.6981467718000003,11.8435483014,0.0,0,0.0,10.8190599595,3.5560530417000003,11.3884841679
2020-11-15 18:30:00,0.0,0,0.0,10.6121540544,3.4880463594,11.1706884783,0.0,0,0.0,10.2043422068,3.3540050872,10.7414128493
2020-11-15 19:00:00,0.0,0,0.0,9.8501272165,3.2375802501,10.3685549647,0.0,0,0.0,9.4725001301,3.1134602291,9.9710527685
2020-11-15 19:30:00,0.0,0,0.0,9.2394631901,3.036864691,9.7257507265,0.0,0,0.0,8.8846150314,2.9202317414000003,9.3522263488
2020-11-15 20:00:00,0.0,0,0.0,8.461622278,2.7812007468,8.906970819,0.0,0,0.0,8.1394211292,2.6752983505,8.567811715
2020-11-15 20:30:00,0.0,0,0.0,8.2916145631,2.7253219131,8.7280153295,0.0,0,0.0,7.9758823296,2.6215457465,8.3956656101
2020-11-15 21:00:00,0.0,0,0.0,7.6787706468,2.5238898589,8.0829164704,0.0,0,0.0,7.3892945023,2.4287436514,7.7782047391999996
2020-11-15 21:30:00,0.0,0,0.0,7.2756667558,2.3913960172,7.6585965851,0.0,0,0.0,7.0026921537,2.3016736044,7.3712548986
2020-11-15 22:00:00,0.0,0,0.0,6.8694174259,2.2578683197,7.2309657114,0.0,0,0.0,6.6101744187,2.1726592639,6.9580783354
2020-11-15 22:30:00,0.0,0,0.0,6.2986956689,2.0702811497,6.6302059673,0.0,0,0.0,6.0629963937,1.9928105444000002,6.3821014671
2020-11-15 23:00:00,0.0,0,0.0,5.9114930609,1.943013807,6.2226242746,0.0,0,0.0,5.675453836,1.8654314656,5.9741619327
2020-11-15 23:30:00,0.0,0,0.0,5.5843802490000005,1.8354970251,5.8782949989,0.0,0,0.0,5.3778942623,1.7676283633,5.6609413287
2020-11-16 00:00:00,0.0,0,0.0,5.1705924623,1.6994915567,5.4427289077,0.0,0,0.0,4.9758882143,1.6354953652000002,5.2377770677
2020-11-16 00:30:00,0.0,0,0.0,5.8924555535,1.9367564809000002,6.2025847932,0.0,0,0.0,5.6722304029,1.8643719743,5.9707688451
2020-11-16 01:00:00,0.0,0,0.0,5.7463463292,1.8887327012,6.0487856096,0.0,0,0.0,5.5296934467,1.8175223424,5.8207299439
2020-11-16 01:30:00,0.0,0,0.0,5.497113571,1.8068138552000002,5.7864353379,0.0,0,0.0,5.2904130179,1.7388746688,5.5688558083
2020-11-16 02:00:00,0.0,0,0.0,5.262350885,1.7296510918,5.5393167210000005,0.0,0,0.0,5.0645308160999996,1.6646307794,5.3310850696
2020-11-16 02:30:00,0.0,0,0.0,5.3453779009,1.7569407522,5.6267135799,0.0,0,0.0,5.1437239376,1.6906602997,5.4144462501
2020-11-16 03:00:00,0.0,0,0.0,5.1114280663,1.6800451601000002,5.3804505961,0.0,0,0.0,4.9196244145,1.6170023485,5.1785520152
2020-11-16 03:30:00,0.0,0,0.0,4.9270213626,1.6194336078,5.1863382764,0.0,0,0.0,4.7432185385,1.559020541,4.9928616194
2020-11-16 04:00:00,0.0,0,0.0,4.6125995641,1.5160881603,4.8553679622,0.0,0,0.0,4.4381261025,1.4587415067,4.6717116869
2020-11-16 04:30:00,0.0,0,0.0,4.6003969198,1.512077345,4.8425230734,0.0,0,0.0,4.4263953728,1.4548858023,4.6593635503
2020-11-16 05:00:00,0.0,0,0.0,4.4608800194,1.4662203575000001,4.6956631783,0.0,0,0.0,4.2946436718,1.4115811123,4.5206775493
2020-11-16 05:30:00,0.0,0,0.0,4.630860749,1.5220903215,4.8745902621,0.0,0,0.0,4.4543732587000004,1.4640816886999999,4.6888139566
2020-11-16 06:00:00,0.0,0,0.0,4.9229343982,1.6180902875,5.1820362086,0.0,0,0.0,4.7433218726,1.5590545053,4.9929703922
2020-11-16 06:30:00,0.0,0,0.0,5.6838561531,1.8681931736,5.9830064769,0.0,0,0.0,5.4754094502,1.7996800556,5.763588895
2020-11-16 07:00:00,0.0,0,0.0,6.6662697246,2.1910968993,7.0171260259,0.0,0,0.0,6.4112219523,2.1072667505,6.7486546866
2020-11-16 07:30:00,0.0,0,0.0,7.4277739682,2.4413912402,7.8187094402,0.0,0,0.0,7.2978852438,2.398698881,7.6819844671
2020-11-16 08:00:00,0.008,0,0.008,7.8812259435000005,2.5904336969,8.2960273089,0.008,0,0.008,7.6433665237,2.5122530864,8.0456489724
2020-11-16 08:30:00,0.047,0,0.047,8.1036661965,2.6635462725,8.5301749437,0.047,0,0.047,7.7989495810000005,2.5633907644000002,8.2094206116
2020-11-16 09:00:00,0.076,0,0.076,8.1612588604,2.6824760657,8.5907988005,0.076,0,0.076,7.8439752983,2.578190002,8.2568161035
2020-11-16 09:30:00,0.14200000000000002,0,0.14200000000000002,8.1309003399,2.6724977025000003,8.5588424631,0.14200000000000002,0,0.14200000000000002,7.8205622149,2.5704944936,8.2321707526
2020-11-16 10:00:00,0.24,0,0.24,8.0729970154,2.6534658001,8.4978915951,0.24,0,0.24,7.7559954830999995,2.5492724351,8.1642057717
2020-11-16 10:30:00,0.219,0,0.219,8.1965928874,2.6940897987,8.6279925131,0.219,0,0.219,7.8829279951,2.5909931343,8.2978189423
2020-11-16 11:00:00,0.36,0,0.36,7.9858850096000005,2.6248334684,8.4061947469,0.36,0,0.36,7.6772166855,2.5233790965000003,8.0812807216
2020-11-16 11:30:00,0.6950000000000001,0,0.6950000000000001,7.4509454998,2.4490073543,7.8431005261,0.6950000000000001,0,0.6950000000000001,7.1672580422,2.3557637962,7.5444821497
2020-11-16 12:00:00,0.493,0,0.493,7.9623320631,2.6170919893,8.3814021717,0.493,0,0.493,7.6574670281,2.5168876981,8.0604916086
2020-11-16 12:30:00,0.257,0,0.257,8.3856980041,2.7562456448,8.8270505306,0.257,0,0.257,8.0618606215,2.6498054445,8.4861690753
2020-11-16 13:00:00,0.184,0,0.184,8.660731062,2.8466446393,9.1165590126,0.184,0,0.184,8.3290142858,2.7376146076,8.7673834588
2020-11-16 13:30:00,0.125,0,0.125,8.5546539485,2.8117787782,9.0048988932,0.125,0,0.125,8.2265686767,2.7039423642,8.6595459755
2020-11-16 14:00:00,0.052000000000000005,0,0.052000000000000005,8.3972131801,2.7600305001,8.8391717686,0.052000000000000005,0,0.052000000000000005,8.0749491752,2.654107444,8.4999465002
2020-11-16 14:30:00,0.02,0,0.02,8.4719056715,2.7845807348,8.9177954437,0.02,0,0.02,8.1465847528,2.6776529197,8.5753523714
2020-11-16 15:00:00,0.04,0,0.04,8.3026792154,2.7289586885,8.739662332,0.04,0,0.04,7.9835471567,2.6240650533,8.4037338491
2020-11-16 15:30:00,0.036000000000000004,0,0.036000000000000004,8.2880360422,2.7241457102,8.7242484654,0.036000000000000004,0,0.036000000000000004,7.9694792322,2.6194411502,8.3889255076
2020-11-16 16:00:00,0.005,0,0.005,8.7761987487,2.8845970326,9.238103946,0.005,0,0.005,8.4366443733,2.7729909066,8.8806782877
2020-11-16 16:30:00,0.0,0,0.0,9.7308743406,3.1983837253,10.2430256217,0.0,0,0.0,9.4122520418,3.0936576401,9.9076337282
2020-11-16 17:00:00,0.0,0,0.0,10.7552662593,3.5350850663999998,11.3213329045,0.0,0,0.0,10.5873696544,3.4799001211,11.1445996363
2020-11-16 17:30:00,0.0,0,0.0,11.2844348529,3.7090143721,11.8783524768,0.0,0,0.0,10.850758204,3.5664717508,11.4218507411
2020-11-16 18:00:00,0.0,0,0.0,11.3536029163,3.7317488151,11.9511609645,0.0,0,0.0,10.9181264761,3.588614631,11.4927647116
2020-11-16 18:30:00,0.0,0,0.0,10.9984658168,3.6150208953,11.577332438700001,0.0,0,0.0,10.5745855087,3.4756981756,11.1311426407
2020-11-16 19:00:00,0.0,0,0.0,10.3793000883,3.4115109619,10.9255790404,0.0,0,0.0,9.9816702746,3.2808163624,10.5070213417
2020-11-16 19:30:00,0.0,0,0.0,9.6053756722,3.1571343077,10.1109217602,0.0,0,0.0,9.2536324743,3.0415219095,9.7406657624
2020-11-16 20:00:00,0.0,0,0.0,9.0144685432,2.9629125268000003,9.488914256,0.0,0,0.0,8.8893213425,2.9217786311,9.3571803605
2020-11-16 20:30:00,0.0,0,0.0,8.5224285024,2.8011867863,8.9709773709,0.0,0,0.0,8.3556718641,2.7463765298,8.7954440675
2020-11-16 21:00:00,0.0,0,0.0,8.0802182297,2.6558392985,8.5054928733,0.0,0,0.0,7.7716331652,2.5544122927,8.1806664897
2020-11-16 21:30:00,0.0,0,0.0,7.5999454476,2.4979812689,7.9999425764000005,0.0,0,0.0,7.3109293704,2.4029862781,7.6957151267
2020-11-16 22:00:00,0.0,0,0.0,6.8570206186,2.2537936862,7.2179164407,0.0,0,0.0,6.5920238079,2.1666934466,6.9389724294
2020-11-16 22:30:00,0.0,0,0.0,6.428223382,2.1128548502,6.7665509284,0.0,0,0.0,6.1834102979,2.0323886807,6.5088529452
2020-11-16 23:00:00,0.0,0,0.0,5.9199957502,1.9458085058,6.2315744739,0.0,0,0.0,5.6978128453,1.8727805165,5.9976977318
2020-11-16 23:30:00,0.0,0,0.0,5.6369760156,1.8527844176000001,5.9336589637,0.0,0,0.0,5.4224207506,1.7822635123000001,5.7078113164
2020-11-17 00:00:00,0.0,0,0.0,5.4199683745,1.7814574553,5.7052298679,0.0,0,0.0,5.2144476077,1.7139060459,5.4888922187
2020-11-17 00:30:00,0.0,0,0.0,6.1543335816,2.0228316262,6.4782458753,0.0,0,0.0,5.9180034415,1.9451536656,6.2294773068
2020-11-17 01:00:00,0.0,0,0.0,6.0371895122,1.9843282326,6.3549363286,0.0,0,0.0,5.807514223,1.9088376157,6.1131728664
2020-11-17 01:30:00,0.0,0,0.0,5.7411911397,1.8870382723999999,6.0433590945,0.0,0,0.0,5.5212595371,1.8147502504,5.8118521443
2020-11-17 02:00:00,0.0,0,0.0,5.4824789541,1.8020036892,5.771030478,0.0,0,0.0,5.2757125831,1.7340428695,5.5533816664
2020-11-17 02:30:00,0.0,0,0.0,5.5665202244,1.8296267189000002,5.859494973,0.0,0,0.0,5.3557155942,1.7603385877000002,5.6375953623
2020-11-17 03:00:00,0.0,0,0.0,5.2322227272,1.7197484452,5.5076028706999995,0.0,0,0.0,5.0312173996,1.6536811889,5.2960183153
2020-11-17 03:30:00,0.0,0,0.0,4.96604975,1.6322616184,5.2274207895,0.0,0,0.0,4.7767988467,1.5700578545,5.0282093123
2020-11-17 04:00:00,0.0,0,0.0,4.8717059991,1.601252327,5.128111578,0.0,0,0.0,4.6884020749,1.5410032407,4.9351600788
2020-11-17 04:30:00,0.0,0,0.0,4.7807406826,1.5713534732999999,5.0323586132,0.0,0,0.0,4.604222587,1.5133347810000002,4.8465500916
2020-11-17 05:00:00,0.0,0,0.0,4.7089622801,1.5477610533,4.9568024001,0.0,0,0.0,4.5364969236,1.491074432,4.7752599195
2020-11-17 05:30:00,0.0,0,0.0,4.8528929309,1.5950687705000002,5.1083083483,0.0,0,0.0,4.6678323261,1.5342422912,4.9135077117
2020-11-17 06:00:00,0.0,0,0.0,5.0927775683,1.6739150379,5.360818493,0.0,0,0.0,4.900762641,1.6108027833,5.1586975168
2020-11-17 06:30:00,0.0,0,0.0,5.7728755625,1.8974524386,6.0767111184000004,0.0,0,0.0,5.5558429106,1.8261172556,5.8482556953
2020-11-17 07:00:00,0.0,0,0.0,6.5735003386,2.1606050767,6.9194740406,0.0,0,0.0,6.3233852911,2.0783962361,6.6561950433
2020-11-17 07:30:00,0.0,0,0.0,7.5107720242,2.468671382,7.906075815,0.0,0,0.0,7.444078386,2.4467502432,7.8358719852
2020-11-17 08:00:00,0.0,0,0.0,7.9453618969,2.6115141654,8.3635388389,0.0,0,0.0,7.7150856901000004,2.5358260364,8.1211428317
2020-11-17 08:30:00,0.031,0,0.031,8.1979112206,2.6945231139,8.6293802322,0.031,0,0.031,7.8835565564,2.5911997324,8.2984805857
2020-11-17 09:00:00,0.069,0,0.069,7.9765161562,2.6217540753,8.396332796,0.069,0,0.069,7.6719696801,2.5216544893,8.075757558
2020-11-17 09:30:00,0.083,0,0.083,8.1775487983,2.6878303092999998,8.6079461035,0.083,0,0.083,7.8631760341,2.5845009786,8.2770274044
2020-11-17 10:00:00,0.074,0,0.074,8.1399483308,2.6754716333,8.568366664,0.074,0,0.074,7.8280555863,2.5729574457,8.2400585119
2020-11-17 10:30:00,0.084,0,0.084,8.1689161185,2.6849928846999997,8.5988590721,0.084,0,0.084,7.8558886729,2.5821057388,8.2693564977
2020-11-17 11:00:00,0.12,0,0.12,8.1761580654,2.6873731975,8.6064821741,0.12,0,0.12,7.8698052161,2.5866798854,8.2840054907
2020-11-17 11:30:00,0.157,0,0.157,8.2614419782,2.7154046641000003,8.6962547139,0.157,0,0.157,7.9447033885,2.6112977242,8.3628456721
2020-11-17 12:00:00,0.17500000000000002,0,0.17500000000000002,8.3000139183,2.7280826477,8.7368567561,0.17500000000000002,0,0.17500000000000002,7.9814534883,2.6233768978,8.4015299877
2020-11-17 12:30:00,0.129,0,0.129,8.536107772,2.8056829448,8.9853766021,0.129,0,0.129,8.2060561895,2.6972002357,8.6379538837
2020-11-17 13:00:00,0.168,0,0.168,8.3945518321,2.7591557573000003,8.8363703496,0.168,0,0.168,8.0700658138,2.6525023608,8.4948061198
2020-11-17 13:30:00,0.195,0,0.195,8.3945518321,2.7591557573000003,8.8363703496,0.195,0,0.195,8.0700658138,2.6525023608,8.4948061198
2020-11-17 14:00:00,0.155,0,0.155,8.2636672824,2.7161360862,8.6985971394,0.155,0,0.155,7.9447033885,2.6112977242,8.3628456721
2020-11-17 14:30:00,0.077,0,0.077,8.0963985806,2.6611575226,8.5225248217,0.077,0,0.077,7.7835968905,2.558344579,8.1932598847
2020-11-17 15:00:00,0.069,0,0.069,8.0149087425,2.6343731081,8.4367460447,0.069,0,0.069,7.7096359654,2.5340347986,8.1154062794
2020-11-17 15:30:00,0.051000000000000004,0,0.051000000000000004,8.2488493626,2.7112656715,8.682999329,0.051000000000000004,0,0.051000000000000004,7.9308460814,2.6067430476,8.3482590331
2020-11-17 16:00:00,0.017,0,0.017,8.7732589908,2.8836307809,9.235009464000001,0.017,0,0.017,8.4368701288,2.7730651088,8.8809159251
2020-11-17 16:30:00,0.0,0,0.0,9.4993189623,3.1222751529,9.9992831182,0.0,0,0.0,9.3289512232,3.0662779851,9.8199486561
2020-11-17 17:00:00,0.0,0,0.0,10.4283561666,3.4276349151,10.9772170175,0.0,0,0.0,10.0334071172,3.2978214402,10.561481176000001
2020-11-17 17:30:00,0.0,0,0.0,11.0213266878,3.6225349002,11.6013965134,0.0,0,0.0,10.5966638044,3.4829549604,11.154382952
2020-11-17 18:00:00,0.0,0,0.0,11.003803651,3.6167753566,11.5829512116,0.0,0,0.0,10.5802112963,3.4775472825,11.1370645224
2020-11-17 18:30:00,0.0,0,0.0,10.851249534899999,3.5666332434,11.4223679314,0.0,0,0.0,10.440423226,3.4316011657,10.9899191853
2020-11-17 19:00:00,0.0,0,0.0,10.2683122991,3.3750310397,10.8087497885,0.0,0,0.0,9.8705801385,3.2443028004,10.3900843563
2020-11-17 19:30:00,0.0,0,0.0,9.5742714345,3.1469108392,10.0781804574,0.0,0,0.0,9.2476956969,3.0395705851,9.7344165231
2020-11-17 20:00:00,0.0,0,0.0,9.096052501,2.9897278769,9.5747921063,0.0,0,0.0,8.9322000789,2.9358721902,9.402315872500001
2020-11-17 20:30:00,0.0,0,0.0,8.6960190164,2.858243229,9.1537042278,0.0,0,0.0,8.3630401814,2.7487983786,8.803200191
2020-11-17 21:00:00,0.0,0,0.0,8.1607494297,2.6823086239,8.590262557500001,0.0,0,0.0,7.8495724551,2.5800296984999997,8.2627078475
2020-11-17 21:30:00,0.0,0,0.0,7.5790683291,2.4911192918,7.9779666622,0.0,0,0.0,7.2880589558,2.3954691364,7.6716410061
2020-11-17 22:00:00,0.0,0,0.0,6.9842460205,2.2956106536,7.3518379163,0.0,0,0.0,6.7195342014,2.2086040862,7.0731938962
2020-11-17 22:30:00,0.0,0,0.0,6.5339717349,2.1476126529,6.8778649841,0.0,0,0.0,6.2863261761,2.0662154941,6.6171854486
2020-11-17 23:00:00,0.0,0,0.0,6.1068429828,2.0072222213,6.4282557713,0.0,0,0.0,5.9135172913,1.9436791394,6.2247550435
2020-11-17 23:30:00,0.0,0,0.0,5.7686191169,1.8960534126000002,6.0722306494,0.0,0,0.0,5.6223344878,1.8479719801,5.9182468293
2020-11-18 00:00:00,0.0,0,0.0,5.606771509,1.8428566764,5.9018647463,0.0,0,0.0,5.4496094796,1.7912000154,5.7364310311
2020-11-18 00:30:00,0.0,0,0.0,6.1870872166,2.0335972254,6.5127233859,0.0,0,0.0,6.069622943,1.9949885858,6.3890767821
2020-11-18 01:00:00,0.0,0,0.0,6.0296464482,1.9818489474,6.3469962613,0.0,0,0.0,5.8587712529000004,1.9256849866999999,6.1671276347
2020-11-18 01:30:00,0.0,0,0.0,5.6281504892,1.8498836074,5.9243689360000005,0.0,0,0.0,5.4202981223,1.7815658381000001,5.7055769708
2020-11-18 02:00:00,0.0,0,0.0,5.4034612375,1.7760318217000002,5.6878539342,0.0,0,0.0,5.202056395,1.7098332513,5.4758488369
2020-11-18 02:30:00,0.0,0,0.0,5.6125476906,1.8447552155,5.9079449375,0.0,0,0.0,5.3480823597,1.7578296648,5.6295603786
2020-11-18 03:00:00,0.0,0,0.0,5.3245639676,1.7500995432000002,5.6048041764,0.0,0,0.0,5.0876552879,1.6722314258000002,5.3554266188
2020-11-18 03:30:00,0.0,0,0.0,4.9488416521000005,1.6266055901,5.2093070022,0.0,0,0.0,4.7664473316,1.5666554761,5.0173129807
2020-11-18 04:00:00,0.0,0,0.0,4.7112774258,1.5485220049000001,4.9592393956,0.0,0,0.0,4.5338352465,1.4901995810000002,4.7724581542
2020-11-18 04:30:00,0.0,0,0.0,4.7296113395,1.5545480710000001,4.9785382521,0.0,0,0.0,4.5587203479,1.4983789183,4.7986529978
2020-11-18 05:00:00,0.0,0,0.0,4.5505984152,1.4957093681,4.790103595,0.0,0,0.0,4.3859222817,1.4415829406,4.6167602966
2020-11-18 05:30:00,0.0,0,0.0,4.6495207905000004,1.5282235805000002,4.8942324111,0.0,0,0.0,4.4766289338,1.4713967753000001,4.712240983
2020-11-18 06:00:00,0.0,0,0.0,5.2222262999,1.7164627784,5.4970803157,0.0,0,0.0,5.0269662194,1.6522838936,5.2915433889
2020-11-18 06:30:00,0.0,0,0.0,5.8993664362,1.9390279782,6.2098594065,0.0,0,0.0,5.7995390644,1.9062163078,6.1047779625
2020-11-18 07:00:00,0.0,0,0.0,6.6771514031,2.1946735341,7.0285804243,0.0,0,0.0,6.6255738399,2.1777208089,6.9742882525
2020-11-18 07:30:00,0.0,0,0.0,7.4492595735,2.4484532171,7.8413258668,0.0,0,0.0,7.2541452797,2.3843222501,7.6359423997
2020-11-18 08:00:00,0.0,0,0.0,7.9263777021,2.6052743623,8.3435554759,0.0,0,0.0,7.622606232,2.5054295085,8.0237960337
2020-11-18 08:30:00,0.06,0,0.06,8.0209337159,2.6363534211,8.443088122,0.06,0,0.06,7.7141622645,2.5355225211,8.1201708048
2020-11-18 09:00:00,0.178,0,0.178,7.6855660191,2.5261233898,8.0900694938,0.178,0,0.178,7.3894949179000005,2.4288095248,7.778415703
2020-11-18 09:30:00,0.094,0,0.094,8.0976431977,2.6615666085000003,8.523834945,0.094,0,0.094,7.7882679891,2.5598798949,8.1981768306
2020-11-18 10:00:00,0.128,0,0.128,8.0976431977,2.6615666085000003,8.523834945,0.128,0,0.128,7.7882679891,2.5598798949,8.1981768306
2020-11-18 10:30:00,0.117,0,0.117,8.0037262761,2.6306976091000003,8.4249750274,0.117,0,0.117,7.6987263143,2.5304489696,8.1039224361
2020-11-18 11:00:00,0.082,0,0.082,8.1535147227,2.6799306907,8.5826470765,0.082,0,0.082,7.842619778,2.5777444640000002,8.25538924
2020-11-18 11:30:00,0.08700000000000001,0,0.08700000000000001,8.3953561272,2.7594201163000003,8.837216976,0.08700000000000001,0,0.08700000000000001,8.0739839553,2.6537901916,8.4989304792
2020-11-18 12:00:00,0.107,0,0.107,8.3953561272,2.7594201163000003,8.837216976,0.107,0,0.107,8.0739839553,2.6537901916,8.4989304792
2020-11-18 12:30:00,0.157,0,0.157,8.4477554273,2.7766429334,8.892374134,0.157,0,0.157,8.1242724743,2.6703192284,8.5518657624
2020-11-18 13:00:00,0.132,0,0.132,8.4847908478,2.7888158874,8.9313587872,0.132,0,0.132,8.158944702,2.6817154386,8.5883628442
2020-11-18 13:30:00,0.07,0,0.07,8.3823639968,2.7551498095999998,8.8235410493,0.07,0,0.07,8.0606824806,2.6494182083,8.4849289269
2020-11-18 14:00:00,0.085,0,0.085,8.1415115067,2.6759854244,8.5700121123,0.085,0,0.085,7.8294522428,2.5734165045,8.2415286767
2020-11-18 14:30:00,0.092,0,0.092,8.0577664171,2.6484597446,8.4818593865,0.092,0,0.092,7.7497309325,2.5472133769000003,8.1576115078
2020-11-18 15:00:00,0.316,0,0.316,7.4704239873,2.4554096236,7.8636041971,0.316,0,0.316,7.182105251,2.3606438377,7.5601107905
2020-11-18 15:30:00,0.075,0,0.075,7.9712211037,2.6200136757,8.3907590565,0.075,0,0.075,7.6660829243,2.5197196062,8.069560973
2020-11-18 16:00:00,0.092,0,0.092,8.4065004193,2.7630830680000003,8.8489478097,0.092,0,0.092,8.0861839669,2.6578001415,8.5117725967
2020-11-18 16:30:00,0.008,0,0.008,9.1088277613,2.993926902,9.5882397488,0.008,0,0.008,8.7579931799,2.8786131515,9.2189401894
2020-11-18 17:00:00,0.0,0,0.0,10.2268012593,3.3613870208,10.7650539571,0.0,0,0.0,10.0389364815,3.2996388544,10.5673015595
2020-11-18 17:30:00,0.0,0,0.0,11.0862274456,3.6438667477999998,11.6697131006,0.0,0,0.0,10.9754453374,3.6074544296,11.5531003551
2020-11-18 18:00:00,0.0,0,0.0,11.0567949833,3.6341927652,11.6387315614,0.0,0,0.0,10.9073553717,3.5850743402000003,11.4814267071
2020-11-18 18:30:00,0.0,0,0.0,10.7524972989,3.5341749531,11.3184182094,0.0,0,0.0,10.4345509503,3.429671042,10.9837378424
2020-11-18 19:00:00,0.0,0,0.0,10.2860495732,3.3808609998,10.8274206034,0.0,0,0.0,9.8872340495,3.2497766762,10.4076147889
2020-11-18 19:30:00,0.0,0,0.0,9.7117673953,3.192103576,10.2229130477,0.0,0,0.0,9.3379097018,3.0692224946,9.8293786335
2020-11-18 20:00:00,0.0,0,0.0,9.1393807738,3.0039691915,9.6204008146,0.0,0,0.0,8.787225555700001,2.8882213688,9.2497111112
2020-11-18 20:30:00,0.0,0,0.0,8.8008847508,2.8927109291,9.2640892114,0.0,0,0.0,8.4616486052,2.7812094001,8.9069985318
2020-11-18 21:00:00,0.0,0,0.0,8.2319357999,2.7057064523000003,8.6651955788,0.0,0,0.0,7.9165596414,2.6020473217999998,8.3332206751
2020-11-18 21:30:00,0.0,0,0.0,7.7209648768,2.5377584316,8.1273314492,0.0,0,0.0,7.3849508479,2.4273159612,7.7736324715
2020-11-18 22:00:00,0.0,0,0.0,7.0146051992,2.3055892331,7.3837949465,0.0,0,0.0,6.7478642133,2.2179157108,7.1030149614
2020-11-18 22:30:00,0.0,0,0.0,6.7059033079,2.2041238282,7.0588455873000004,0.0,0,0.0,6.4497076709,2.1199163945,6.7891659694
2020-11-18 23:00:00,0.0,0,0.0,6.0081555775,1.9747852398,6.3243742921,0.0,0,0.0,5.7819179589,1.9004245305,6.0862294304
2020-11-18 23:30:00,0.0,0,0.0,5.6133974001,1.8450345015,5.9088393685,0.0,0,0.0,5.4017443767,1.7754675169,5.6860467123
2020-11-19 00:00:00,0.0,0,0.0,5.5351194769,1.8193057923,5.8264415547,0.0,0,0.0,5.3244813661,1.7500723934,5.6047172275
2020-11-19 00:30:00,0.0,0,0.0,6.1774445607,2.0304278377,6.5025732217000005,0.0,0,0.0,5.9420085572,1.9530437656,6.2547458496
2020-11-19 01:00:00,0.0,0,0.0,6.0868833662,2.0006618125,6.4072456486,0.0,0,0.0,5.8543976514,1.9242474534,6.1625238436
2020-11-19 01:30:00,0.0,0,0.0,5.7168065837,1.8790234564000001,6.0176911407,0.0,0,0.0,5.5017497860999995,1.8083377054,5.7913155643
2020-11-19 02:00:00,0.0,0,0.0,5.4720856447,1.7985875735999999,5.7600901523,0.0,0,0.0,5.2658816878,1.7308116105,5.5430333556
2020-11-19 02:30:00,0.0,0,0.0,5.6274304411,1.849646939,5.9236109906,0.0,0,0.0,5.4176351288,1.7806905545,5.7027738198
2020-11-19 03:00:00,0.0,0,0.0,5.3895762868,1.7714680591,5.6732381966,0.0,0,0.0,5.1915972676,1.7063955024,5.4648392291
2020-11-19 03:30:00,0.0,0,0.0,5.1654849909,1.6978128121,5.437352622,0.0,0,0.0,4.9722899481,1.6343126723,5.233989419
2020-11-19 04:00:00,0.0,0,0.0,4.9708992152,1.6338555605,5.2325254897,0.0,0,0.0,4.785261058,1.5728392489,5.0371169032
2020-11-19 04:30:00,0.0,0,0.0,5.0258440237,1.6519150457,5.2903621302,0.0,0,0.0,4.8574623407,1.5965706629,5.1131182534
2020-11-19 05:00:00,0.0,0,0.0,5.0213555699,1.6504397623,5.285637442,0.0,0,0.0,4.8665501515,1.5995576819,5.12268437
2020-11-19 05:30:00,0.0,0,0.0,5.238348402,1.7217618571000002,5.5140509495,0.0,0,0.0,5.0280304954,1.6526337041999999,5.2926636793
2020-11-19 06:00:00,0.0,0,0.0,5.3730849461,1.7660476176,5.6558788906,0.0,0,0.0,5.1669839943,1.6983055106,5.4389305203
2020-11-19 06:30:00,0.0,0,0.0,6.0124011631,1.9761806963000002,6.3288433296,0.0,0,0.0,5.7849854036,1.9014327508000002,6.0894583195
2020-11-19 07:00:00,0.0,0,0.0,6.8091288595,2.2380524262,7.1675040627,0.0,0,0.0,6.5491088717,2.1525879892,6.8937988123
2020-11-19 07:30:00,0.0,0,0.0,7.6728207058999995,2.5219342079000002,8.0766533746,0.0,0,0.0,7.3770118891,2.4247065517,7.7652756728
2020-11-19 08:00:00,0.001,0,0.001,8.1467499558,2.6777072193,8.5755262693,0.001,0,0.001,7.8351533920000005,2.5752903816,8.2475298863
2020-11-19 08:30:00,0.011,0,0.011,8.272772535,2.719128838,8.7081816157,0.011,0,0.011,8.0829842282,2.6567484382,8.5084044507
2020-11-19 09:00:00,0.031,0,0.031,8.2123500291,2.6992689207,8.644578978,0.031,0,0.031,8.1911171647,2.6922900157000003,8.6222285944
2020-11-19 09:30:00,0.068,0,0.068,8.2914164511,2.7252567969,8.7278067906,0.068,0,0.068,8.2783321756,2.7209562035,8.714033869
2020-11-19 10:00:00,0.259,0,0.259,8.0547325396,2.6474625572,8.4786658312,0.259,0,0.259,7.7469790848,2.5463088883,8.1547148261
2020-11-19 10:30:00,0.293,0,0.293,8.0903729491,2.6591769933,8.5161820517,0.293,0,0.293,7.7072059674,2.5332360968,8.1128483868
2020-11-19 11:00:00,0.393,0,0.393,7.9255648506,2.605007191,8.3426998428,0.393,0,0.393,7.6234664724,2.5057122558,8.0247015499
