Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-19 11:30:00,0.6980000000000001,0,0.6980000000000001,7.5642342839,2.486243577,7.9623518777,0.6980000000000001,0,0.6980000000000001,7.2746567797,2.3910640541,7.6575334523
2020-11-19 12:00:00,0.738,0,0.738,7.5155191425,2.4702316843,7.9110727815,0.738,0,0.738,7.2255263271,2.3749156553,7.6058171864
2020-11-19 12:30:00,1.097,0,1.097,7.2467032463,2.381876172,7.6281086803,1.097,0,1.097,6.9676704328,2.2901625214,7.3343899293
2020-11-19 13:00:00,0.6940000000000001,0,0.6940000000000001,7.5645508680999995,2.4863476332,7.9626851243,0.6940000000000001,0,0.6940000000000001,7.2735500512,2.39070029,7.6563684749
2020-11-19 13:30:00,0.34500000000000003,0,0.34500000000000003,7.9354349075,2.6082513218,8.3530893763,0.34500000000000003,0,0.34500000000000003,7.6265737369,2.5067335643,8.0279723546
2020-11-19 14:00:00,0.508,0,0.508,7.3682581043,2.4218293217999998,7.7560611625,0.508,0,0.508,7.0844623763,2.3285501768,7.4573288171
2020-11-19 14:30:00,0.308,0,0.308,7.6018209295,2.49859771,8.0019167679,0.308,0,0.308,7.3056757831,2.4012595075,7.6901850349
2020-11-19 15:00:00,0.314,0,0.314,7.3028087541,2.4003171606,7.6871671095,0.314,0,0.314,7.0230493106,2.3083646783000003,7.3926834848
2020-11-19 15:30:00,0.291,0,0.291,7.7970951608,2.5627812459,8.2074685903,0.291,0,0.291,7.4981339942,2.4645174624,7.8927726255
2020-11-19 16:00:00,0.062,0,0.062,8.0016069387,2.6300010166,8.422744146,0.062,0,0.062,7.6977360836,2.5301234965,8.102880088
2020-11-19 16:30:00,0.003,0,0.003,8.7095998882,2.8627070457,9.1679998823,0.003,0,0.003,8.4860130868,2.789217618,8.9326453545
2020-11-19 17:00:00,0.0,0,0.0,9.7001702759,3.1882917872,10.2107055536,0.0,0,0.0,9.619228043,3.1616873618,10.1255032031
2020-11-19 17:30:00,0.0,0,0.0,10.3172209452,3.3911065343,10.8602325739,0.0,0,0.0,9.9239604548,3.2618480619,10.4462741629
2020-11-19 18:00:00,0.0,0,0.0,10.3793033792,3.4115120436,10.9255825045,0.0,0,0.0,9.9835105439,3.2814212297,10.5089584673
2020-11-19 18:30:00,0.0,0,0.0,10.1572817282,3.3385370559,10.6918755033,0.0,0,0.0,9.7713109027,3.2116745805,10.2855904239
2020-11-19 19:00:00,0.0,0,0.0,9.748234478,3.2040897265,10.2612994505,0.0,0,0.0,9.3746114254,3.0812857678,9.8680120267
2020-11-19 19:30:00,0.0,0,0.0,9.2538062336,3.0415790214,9.740848667,0.0,0,0.0,8.9001250267,2.9253296304000003,9.3685526597
2020-11-19 20:00:00,0.0,0,0.0,8.7393087858,2.8724718880999998,9.1992724061,0.0,0,0.0,8.3603146609,2.7479025433,8.800331222
2020-11-19 20:30:00,0.0,0,0.0,8.3782770324,2.7538064893,8.8192389815,0.0,0,0.0,8.0565918962,2.6480736982,8.4806230486
2020-11-19 21:00:00,0.0,0,0.0,7.9816795729,2.6234512082,8.4017679715,0.0,0,0.0,7.676550608,2.5231601675,8.0805795874
2020-11-19 21:30:00,0.0,0,0.0,7.496220667,2.4638885822,7.8907585968,0.0,0,0.0,7.1960948521,2.3652419973,7.5748366865
2020-11-19 22:00:00,0.0,0,0.0,6.8717835805,2.2586460371,7.2334564005,0.0,0,0.0,6.543266543,2.1506677086,6.8876489927
2020-11-19 22:30:00,0.0,0,0.0,6.318818514,2.0768952091,6.6513879094,0.0,0,0.0,6.0793521495,1.9981864213,6.3993180521
2020-11-19 23:00:00,0.0,0,0.0,5.8784067162,1.9321388514,6.1877965434,0.0,0,0.0,5.6390907457,1.8534794958,5.9358849954
2020-11-19 23:30:00,0.0,0,0.0,5.7544629964,1.8914005207,6.0573294699,0.0,0,0.0,5.5082499649,1.8104742108,5.7981578578
2020-11-20 00:00:00,0.0,0,0.0,5.2769473274,1.7344487104000001,5.5546813972999995,0.0,0,0.0,5.0761667681,1.6684553319000002,5.3433334401
2020-11-20 00:30:00,0.0,0,0.0,5.9290707265,1.9487913063,6.2411270805,0.0,0,0.0,5.7056214846,1.8753470921000002,6.0059173522
2020-11-20 01:00:00,0.0,0,0.0,5.9343223392,1.9505174279,6.2466550939,0.0,0,0.0,5.6369750283,1.8527840931,5.9336579245
2020-11-20 01:30:00,0.0,0,0.0,5.8187226876,1.9125216597999999,6.1249712501,0.0,0,0.0,5.5074140772,1.8101994678,5.797277976
2020-11-20 02:00:00,0.0,0,0.0,5.4423556854,1.7888158084999999,5.7287954583000005,0.0,0,0.0,5.2045634,1.710657264,5.4784877895
2020-11-20 02:30:00,0.0,0,0.0,5.4946470441,1.8060031470000002,5.7838389938,0.0,0,0.0,5.2894158762,1.7385469242,5.5678061855
2020-11-20 03:00:00,0.0,0,0.0,5.2263096443,1.7178049088,5.5013785729,0.0,0,0.0,5.0269662194,1.6522838936,5.2915433889
2020-11-20 03:30:00,0.0,0,0.0,5.0027847117,1.6443358164,5.2660891702,0.0,0,0.0,4.8170175514,1.5832771035,5.070544791
2020-11-20 04:00:00,0.0,0,0.0,4.8009270419,1.5779884088,5.0536074125,0.0,0,0.0,4.6226756311,1.5194000033,4.8659743485
2020-11-20 04:30:00,0.0,0,0.0,4.7394053766,1.5577672153000002,4.9888477649,0.0,0,0.0,4.5633387921,1.4998969275,4.803514518
2020-11-20 05:00:00,0.0,0,0.0,4.5552132394000004,1.4972261875,4.7949613047,0.0,0,0.0,4.3830891489,1.4406517348,4.6137780515
2020-11-20 05:30:00,0.0,0,0.0,4.77974025,1.5710246471,5.0313055263,0.0,0,0.0,4.6022934634,1.5127007088000002,4.8445194352000005
2020-11-20 06:00:00,0.0,0,0.0,5.0002507214,1.643502934,5.263421812,0.0,0,0.0,4.8116171902,1.5815020906,5.0648602002
2020-11-20 06:30:00,0.0,0,0.0,5.7902567616,1.9031653624,6.0950071175,0.0,0,0.0,5.5426385173,1.8217771814,5.834356334
2020-11-20 07:00:00,0.0,0,0.0,6.4315863492,2.1139602041,6.7700908938,0.0,0,0.0,6.1872632796,2.0336550945,6.5129087153
2020-11-20 07:30:00,0.0,0,0.0,7.1586872312,2.3529467069,7.5354602434,0.0,0,0.0,6.8863931865,2.2634479824,7.2488349332
2020-11-20 08:00:00,0.0,0,0.0,7.7332797407000005,2.5418061317,8.1402944639,0.0,0,0.0,7.4355668112,2.4439526238,7.8269124328
2020-11-20 08:30:00,0.011,0,0.011,7.8601454475,2.583504873,8.2738373132,0.011,0,0.011,7.5612402262,2.4852594778,7.9592002381
2020-11-20 09:00:00,0.073,0,0.073,7.7885463989,2.5599714038,8.1984698936,0.073,0,0.073,7.4948444141,2.4634362297,7.8893099096
2020-11-20 09:30:00,0.077,0,0.077,7.9287372749,2.6060499164,8.3460392367,0.077,0,0.077,7.6334319653,2.508987755,8.0351915424
2020-11-20 10:00:00,0.131,0,0.131,7.7788895921000005,2.5567973649,8.1883048338,0.131,0,0.131,7.4800090525,2.4585600821,7.8736937395
2020-11-20 10:30:00,0.131,0,0.131,8.252939947,2.7126101816,8.6873052074,0.131,0,0.131,7.9330792838,2.6074770657,8.3506097724
2020-11-20 11:00:00,0.155,0,0.155,8.6179280162,2.8325759585,9.0715031749,0.155,0,0.155,8.0056586905,2.6313327631,8.4270091479
2020-11-20 11:30:00,0.27,0,0.27,8.1701709373,2.6854053237,8.600179934,0.27,0,0.27,7.8521765416000004,2.5808856203,8.2654489911
2020-11-20 12:00:00,0.261,0,0.261,8.3052796818,2.7298134205,8.7423996651,0.261,0,0.261,7.9870322161,2.625210537,8.4074023328
2020-11-20 12:30:00,0.13,0,0.13,8.6428236485,2.8407587571,9.0977091036,0.13,0,0.13,8.3081733672,2.7307645289,8.7454456496
2020-11-20 13:00:00,0.149,0,0.149,8.6208941012,2.8335508635,9.0746253697,0.149,0,0.149,8.2970912731,2.7271220207,8.7337802874
2020-11-20 13:30:00,0.134,0,0.134,8.4769578559,2.7862413075,8.9231135325,0.134,0,0.134,8.1520032139,2.6794338818,8.5810560147
2020-11-20 14:00:00,0.083,0,0.083,8.2391886067,2.7080903346,8.6728301123,0.083,0,0.083,7.9257734935,2.6050757686,8.3429194668
2020-11-20 14:30:00,0.037,0,0.037,8.1231436968,2.6699482172,8.5506775756,0.037,0,0.037,7.8142410609,2.5684168307,8.2255169062
2020-11-20 15:00:00,0.028,0,0.028,8.1376493105,2.6747159819,8.5659466427,0.028,0,0.028,7.8950743652,2.594985453,8.3106045949
2020-11-20 15:30:00,0.015,0,0.015,8.1739133449,2.6866353936,8.6041193104,0.015,0,0.015,8.1666888397,2.6842608136,8.5965145681
2020-11-20 16:00:00,0.004,0,0.004,8.6083620381,2.8294317736,9.0614337244,0.004,0,0.004,8.5733554553,2.8179256662,9.0245846898
2020-11-20 16:30:00,0.0,0,0.0,9.184523647,3.0188069364,9.6679196285,0.0,0,0.0,8.894417954,2.9234538063,9.3625452147
2020-11-20 17:00:00,0.0,0,0.0,9.7089602606,3.1911809155,10.219958169,0.0,0,0.0,9.504570575,3.1240012745,10.0048111316
2020-11-20 17:30:00,0.0,0,0.0,10.0633279485,3.3076559419000002,10.5929767879,0.0,0,0.0,9.9827740413,3.281179153,10.5081832014
2020-11-20 18:00:00,0.0,0,0.0,10.0543668372,3.304710567,10.5835440392,0.0,0,0.0,9.9738925697,3.2782599544,10.4988342839
2020-11-20 18:30:00,0.0,0,0.0,9.965587663200001,3.2755302637,10.4900922771,0.0,0,0.0,9.8577581474,3.2400884157,10.3765875236
2020-11-20 19:00:00,0.0,0,0.0,9.614426954,3.1601093202,10.1204494253,0.0,0,0.0,9.5186470558,3.1286279901,10.0196284798
2020-11-20 19:30:00,0.0,0,0.0,8.9297750172,2.935075111,9.399763176,0.0,0,0.0,8.8478649316,2.9081525678,9.3135420332
2020-11-20 20:00:00,0.0,0,0.0,8.4428042735,2.7750155678,8.8871623931,0.0,0,0.0,8.3381893054,2.7406302906,8.7770413741
2020-11-20 20:30:00,0.0,0,0.0,8.1292186918,2.6719449715,8.5570723071,0.0,0,0.0,7.8817919777,2.5906197434,8.2966231344
2020-11-20 21:00:00,0.0,0,0.0,7.7565536191,2.5494558856,8.1647932833,0.0,0,0.0,7.455061424,2.4503601932,7.8474330779
2020-11-20 21:30:00,0.0,0,0.0,7.1793655796,2.3597433513,7.5572269259,0.0,0,0.0,6.9041850896,2.2692958982,7.2675632522
2020-11-20 22:00:00,0.0,0,0.0,6.6848112939,2.1971912184,7.0366434672,0.0,0,0.0,6.4300165915,2.1134442497,6.7684385174
2020-11-20 22:30:00,0.0,0,0.0,6.2887216197,2.0670028383,6.6197069681,0.0,0,0.0,6.0494504054,1.9883581933,6.367842532
2020-11-20 23:00:00,0.0,0,0.0,5.8475410685,1.9219938036,6.1553063879,0.0,0,0.0,5.6272968307,1.8496030234,5.9234703481
2020-11-20 23:30:00,0.0,0,0.0,5.5893047465,1.8371156292,5.8834786806,0.0,0,0.0,5.3785201908,1.7678340961,5.6616002008
2020-11-21 00:00:00,0.0,0,0.0,5.3574897165,1.7609217135000002,5.6394628595,0.0,0,0.0,5.1543535334,1.6941540789,5.4256352983
2020-11-21 00:30:00,0.0,0,0.0,5.9626049622,1.9598134765,6.2764262760000005,0.0,0,0.0,5.7319203551,1.8839911129,6.0336003738
2020-11-21 01:00:00,0.0,0,0.0,5.8988642454,1.9388629161000002,6.2093307846,0.0,0,0.0,5.7421195017,1.8873434102000002,6.0443363175
2020-11-21 01:30:00,0.0,0,0.0,5.8005608878,1.9065521649,6.1058535661,0.0,0,0.0,5.6784235411,1.8664075603999999,5.977287938
2020-11-21 02:00:00,0.0,0,0.0,5.4051494674,1.7765867160000002,5.6896310183,0.0,0,0.0,5.2137831757,1.7136876577,5.4881928166
2020-11-21 02:30:00,0.0,0,0.0,5.554269862,1.8256002195,5.8465998548,0.0,0,0.0,5.3425645134,1.7560160365000002,5.6237521194
2020-11-21 03:00:00,0.0,0,0.0,5.2998292601,1.741969638,5.5787676423,0.0,0,0.0,5.1011265728,1.6766592230000001,5.3696069188
2020-11-21 03:30:00,0.0,0,0.0,5.0277165438,1.6525305133,5.2923332041,0.0,0,0.0,4.838720685,1.5904105785,5.0933901947
2020-11-21 04:00:00,0.0,0,0.0,4.9236228537,1.6183165719,5.1827608987,0.0,0,0.0,4.7439971646,1.559276463,4.9936812259
2020-11-21 04:30:00,0.0,0,0.0,4.943225079,1.6247595118,5.20339482,0.0,0,0.0,4.7644402138,1.5659957684,5.0152002251
2020-11-21 05:00:00,0.0,0,0.0,4.7005188268,1.5449858244999999,4.9479145546000005,0.0,0,0.0,4.5348014537,1.490517158,4.7734752144
2020-11-21 05:30:00,0.0,0,0.0,4.6186347393,1.5180718264,4.8617207782000005,0.0,0,0.0,4.4446493177,1.4608855838,4.6785782291
2020-11-21 06:00:00,0.0,0,0.0,4.7756569056,1.5696825167,5.027007269,0.0,0,0.0,4.5963487879,1.5107467885,4.838261882
2020-11-21 06:30:00,0.0,0,0.0,4.9847209806,1.6383985551,5.2470747164,0.0,0,0.0,4.7957221599,1.5762776468,5.0481285894
2020-11-21 07:00:00,0.0,0,0.0,5.1630191221,1.6970023202000002,5.4347569707,0.0,0,0.0,4.9684310428,1.6330443114,5.2299274135000005
2020-11-21 07:30:00,0.0,0,0.0,5.3853675592,1.7700847173,5.6688079571,0.0,0,0.0,5.1815126443,1.703080847,5.4542238361
2020-11-21 08:00:00,0.0,0,0.0,5.8107926142,1.9099151708000002,6.1166238044,0.0,0,0.0,5.5886873744,1.8369127088,5.8828288151
2020-11-21 08:30:00,0.007,0,0.007,6.2867655108000005,2.0663598964,6.6176479061,0.007,0,0.007,6.0868833662,2.0006618125,6.4072456486
2020-11-21 09:00:00,0.049,0,0.049,6.6630624169,2.1900427082,7.0137499125,0.049,0,0.049,6.4519448224,2.1206517106,6.7915208657
2020-11-21 09:30:00,0.148,0,0.148,6.9984840843,2.3002904789,7.3668253519,0.148,0,0.148,6.7304902541,2.2122051666,7.0847265833
2020-11-21 10:00:00,0.257,0,0.257,6.9984840843,2.3002904789,7.3668253519,0.257,0,0.257,6.7304902541,2.2122051666,7.0847265833
2020-11-21 10:30:00,0.171,0,0.171,7.496925577,2.4641202749,7.8915006074,0.171,0,0.171,7.2050553052,2.3681871558,7.5842687423
2020-11-21 11:00:00,0.227,0,0.227,7.5467352706,2.4804919294,7.9439318638,0.227,0,0.227,7.2546392433,2.3844846081,7.6364623614
2020-11-21 11:30:00,0.224,0,0.224,7.3777526699,2.4249500345,7.766055442,0.224,0,0.224,7.0909388606,2.3306788943,7.4641461691
2020-11-21 12:00:00,0.20700000000000002,0,0.20700000000000002,7.4294200746,2.4419322892,7.8204421838,0.20700000000000002,0,0.20700000000000002,7.1423874207,2.3475892182,7.5183025481
2020-11-21 12:30:00,0.337,0,0.337,7.3671431486,2.4214628535,7.7548875248,0.337,0,0.337,7.0828215353,2.3280108585,7.4556016161
2020-11-21 13:00:00,0.71,0,0.71,6.8881893579,2.2640383554,7.2507256399,0.71,0,0.71,6.6237079016,2.1771075046,6.9723241069
2020-11-21 13:30:00,0.35000000000000003,0,0.35000000000000003,7.3081340828,2.4020675115,7.6927727188,0.35000000000000003,0,0.35000000000000003,7.0273442597,2.3097763598,7.3972044838
2020-11-21 14:00:00,0.6880000000000001,0,0.6880000000000001,6.4683621179,2.1260478147,6.8088022294,0.6880000000000001,0,0.6880000000000001,6.2231333936,2.0454450309,6.5506667301
2020-11-21 14:30:00,0.489,0,0.489,6.6045163802,2.1707995566,6.9521225055,0.489,0,0.489,6.3524919546,2.0879631337,6.6868336364
2020-11-21 15:00:00,0.145,0,0.145,7.0252874493,2.3091003189,7.3950394203,0.145,0,0.145,6.7550883894,2.2202901827,7.1106193572
2020-11-21 15:30:00,0.066,0,0.066,7.239162486,2.379397644,7.6201710379000005,0.066,0,0.066,6.959782812,2.2875699858,7.3260871705
2020-11-21 16:00:00,0.009000000000000001,0,0.009000000000000001,7.4089599127,2.4352073592,7.7989051712,0.009000000000000001,0,0.009000000000000001,7.1609744043,2.3536984643,7.537867794
2020-11-21 16:30:00,0.0,0,0.0,8.090464436,2.6592070636000003,8.5162783537,0.0,0,0.0,7.9732867995,2.620692637,8.3929334731
2020-11-21 17:00:00,0.0,0,0.0,8.9750788153,2.9499657493,9.4474513845,0.0,0,0.0,8.8187306246,2.8985765841,9.2828743416
2020-11-21 17:30:00,0.0,0,0.0,9.7787279253,3.2141124379,10.2933978161,0.0,0,0.0,9.405131858,3.0913173488,9.9001387979
2020-11-21 18:00:00,0.0,0,0.0,9.7680390933,3.2105991887,10.2821464141,0.0,0,0.0,9.3880096525,3.085689552,9.8821154236
2020-11-21 18:30:00,0.0,0,0.0,9.322912099,3.0642930209,9.8135916832,0.0,0,0.0,8.9701437868,2.9483436839,9.4422566177
2020-11-21 19:00:00,0.0,0,0.0,8.9527073006,2.9426125880000003,9.4239024217,0.0,0,0.0,8.6155375089,2.8317902368,9.0689868515
2020-11-21 19:30:00,0.0,0,0.0,8.377607335,2.7535863704,8.8185340368,0.0,0,0.0,8.0615989952,2.6497194521000003,8.4858936792
2020-11-21 20:00:00,0.0,0,0.0,7.9621385584,2.6170283874,8.3811984825,0.0,0,0.0,7.6570132135,2.5167385364,8.0600139089
2020-11-21 20:30:00,0.0,0,0.0,7.6855966244000005,2.5261334493,8.0901017099,0.0,0,0.0,7.3903462728000004,2.4290893516,7.7793118661000005
2020-11-21 21:00:00,0.0,0,0.0,7.208034883,2.3691664956,7.5874051398999995,0.0,0,0.0,6.9372309562000005,2.2801575493,7.302348375
2020-11-21 21:30:00,0.0,0,0.0,6.7878597952,2.2310616229,7.1451155739,0.0,0,0.0,6.5276351136,2.1455299062,6.8711948564
2020-11-21 22:00:00,0.0,0,0.0,6.4073952978,2.10600899,6.7446266293,0.0,0,0.0,6.1651915656,2.026400473,6.4896753322
2020-11-21 22:30:00,0.0,0,0.0,6.1309007528,2.0151296279,6.4535797398,0.0,0,0.0,5.8805691643,1.9328496137000002,6.1900728045
2020-11-21 23:00:00,0.0,0,0.0,5.5735169995,1.8319264477,5.8668599995,0.0,0,0.0,5.3644667462,1.7632149522,5.6468071013
2020-11-21 23:30:00,0.0,0,0.0,5.3173644732,1.7477331837999999,5.5972257613,0.0,0,0.0,5.1228241119,1.6837908592000002,5.3924464335
2020-11-22 00:00:00,0.0,0,0.0,5.0354419235,1.6550697228,5.3004651826,0.0,0,0.0,4.8464881881,1.5929636334000001,5.1015665137
2020-11-22 00:30:00,0.0,0,0.0,5.8751948012,1.9310831460000002,6.1844155802,0.0,0,0.0,5.6574460502,1.8595125926,5.9552063686
2020-11-22 01:00:00,0.0,0,0.0,5.7178932377,1.8793806224,6.0188349871,0.0,0,0.0,5.4977720794,1.8070302964,5.7871285047
2020-11-22 01:30:00,0.0,0,0.0,5.3892416026,1.7713580537,5.6728858975000005,0.0,0,0.0,5.1861317467,1.7045990725,5.4590860491
2020-11-22 02:00:00,0.0,0,0.0,5.1547444919,1.6942825807,5.4260468336,0.0,0,0.0,4.9630839941,1.6312868215,5.2242989411
2020-11-22 02:30:00,0.0,0,0.0,5.2948027448,1.7403175023,5.5734765734,0.0,0,0.0,5.0889838228,1.6726680941,5.3568250766
2020-11-22 03:00:00,0.0,0,0.0,5.0819544678,1.6703576568,5.3494257556,0.0,0,0.0,4.8759765955,1.6026560042,5.1326069427
2020-11-22 03:30:00,0.0,0,0.0,4.6577157811,1.5309171437,4.9028587169,0.0,0,0.0,4.4877258369,1.475044151,4.7239219336
2020-11-22 04:00:00,0.0,0,0.0,4.4192317492,1.4525312331,4.6518228939,0.0,0,0.0,4.2547431968,1.3984664603999999,4.4786770493
2020-11-22 04:30:00,0.0,0,0.0,4.4192317492,1.4525312331,4.6518228939,0.0,0,0.0,4.2547431968,1.3984664603999999,4.4786770493
2020-11-22 05:00:00,0.0,0,0.0,4.3762394769,1.4384003565,4.6065678704,0.0,0,0.0,4.2158290035,1.3856759836,4.4377147405
2020-11-22 05:30:00,0.0,0,0.0,4.3192740578,1.4196767287,4.5466042714,0.0,0,0.0,4.1609766691,1.3676468931999999,4.3799754412
2020-11-22 06:00:00,0.0,0,0.0,4.4159645471,1.4514573557000001,4.6483837338,0.0,0,0.0,4.252079216,1.3975908523,4.475872859
2020-11-22 06:30:00,0.0,0,0.0,4.6103568181,1.5153510052999999,4.853007177,0.0,0,0.0,4.4398709359,1.4593150057,4.6735483536
2020-11-22 07:00:00,0.0,0,0.0,4.8994775459,1.610380393,5.1573447851,0.0,0,0.0,4.7165323294,1.5502492082,4.964770873
2020-11-22 07:30:00,0.0,0,0.0,5.0331853557,1.6543280248,5.2980898481,0.0,0,0.0,4.8444053796,1.5922790473,5.0993740838
2020-11-22 08:00:00,0.001,0,0.001,5.3785603397,1.7678472924,5.6616424629,0.001,0,0.001,5.1917868233,1.7064578063,5.4650387614
2020-11-22 08:30:00,0.035,0,0.035,5.6938894384,1.8714909551,5.9935678299,0.035,0,0.035,5.4839078614,1.8024733483,5.772534591
2020-11-22 09:00:00,0.1,0,0.1,6.1654597737,2.0264886287,6.4899576565,0.1,0,0.1,5.935441244,1.9508851941,6.2478328885
2020-11-22 09:30:00,0.243,0,0.243,6.4800678369,2.1298952985,6.8211240388,0.243,0,0.243,6.2399396731,2.0509689878,6.5683575506
2020-11-22 10:00:00,0.28,0,0.28,6.7847591125,2.2300424778,7.1418516974,0.28,0,0.28,6.5409783827,2.1499156267,6.8852404028
2020-11-22 10:30:00,0.321,0,0.321,6.9965223809,2.2996456981,7.3647604009,0.321,0,0.321,6.781196717,2.228871575,7.1381018074
2020-11-22 11:00:00,0.341,0,0.341,7.2507829708,2.3832171126,7.6324031271,0.341,0,0.341,6.9717537772,2.2915046518,7.3386881865
2020-11-22 11:30:00,0.5640000000000001,0,0.5640000000000001,6.8739835448,2.2593691304,7.2357721524,0.5640000000000001,0,0.5640000000000001,6.6114414138,2.173075705,6.9594120145
2020-11-22 12:00:00,0.385,0,0.385,7.4925894918000004,2.4626950726,7.8869363071,0.385,0,0.385,7.202874099,2.3674702279,7.5819727358
2020-11-22 12:30:00,0.514,0,0.514,7.6176122966,2.5037880812999997,8.0185392595,0.514,0,0.514,7.3242166942,2.4073536103,7.7097017834
2020-11-22 13:00:00,0.625,0,0.625,7.3860276293,2.4276698822,7.7747659255,0.625,0,0.625,7.3372157355,2.4116261885,7.7233849847
2020-11-22 13:30:00,0.427,0,0.427,7.4884334185,2.4613290374,7.8825614932,0.427,0,0.427,7.4337074546,2.4433414829,7.8249552154
2020-11-22 14:00:00,0.36,0,0.36,7.2227017506,2.3739872619,7.602843948,0.36,0,0.36,7.1531022507,2.3511110125,7.5295813166
2020-11-22 14:30:00,0.305,0,0.305,7.2757329028,2.3914177587,7.6586662135,0.305,0,0.305,7.1834479368,2.3610851572,7.561524144
2020-11-22 15:00:00,0.202,0,0.202,7.4764417207000005,2.4573875569,7.8699386533,0.202,0,0.202,7.3743413266,2.4238287802,7.7624645543
2020-11-22 15:30:00,0.038,0,0.038,8.0545824747,2.6474132333,8.4785078681,0.038,0,0.038,7.9599204941,2.6162993449,8.378863678
2020-11-22 16:00:00,0.006,0,0.006,8.7648737864,2.8808746975,9.2261829331,0.006,0,0.006,8.670080499,2.8497176506,9.1264005253
2020-11-22 16:30:00,0.0,0,0.0,9.2700237717,3.0469094684,9.7579197597,0.0,0,0.0,9.1801510328,3.0173697276,9.6633168767
2020-11-22 17:00:00,0.0,0,0.0,10.1339196537,3.3308583133000003,10.667283846,0.0,0,0.0,9.8908194812,3.2509551507,10.411388927600001
2020-11-22 17:30:00,0.0,0,0.0,10.4265277445,3.4270339418,10.9752923626,0.0,0,0.0,10.0285675247,3.2962307431,10.5563868682
2020-11-22 18:00:00,0.0,0,0.0,10.292457607,3.3829672186,10.8341659021,0.0,0,0.0,9.8984810175,3.2534733759,10.4194537026
2020-11-22 18:30:00,0.0,0,0.0,9.751868615,3.2052842096,10.2651248579,0.0,0,0.0,9.3823131106,3.0838171893,9.8761190637
2020-11-22 19:00:00,0.0,0,0.0,9.1365933845,3.003053021,9.6174667205,0.0,0,0.0,8.7876204633,2.8883511686,9.2501268034
2020-11-22 19:30:00,0.0,0,0.0,8.501774835700001,2.7943982543,8.9492366692,0.0,0,0.0,8.1811661518,2.6890192759,8.611753844
2020-11-22 20:00:00,0.0,0,0.0,8.0139918987,2.6340717561,8.435780946,0.0,0,0.0,7.7114209477,2.5346214939,8.1172852081
2020-11-22 20:30:00,0.0,0,0.0,7.7873307417,2.5595718366,8.1971902544,0.0,0,0.0,7.5700670689,2.4881607207,7.9684916515
2020-11-22 21:00:00,0.0,0,0.0,7.4236455385,2.440034291,7.8143637247,0.0,0,0.0,7.1587741109,2.3529752628000002,7.5355516957
2020-11-22 21:30:00,0.0,0,0.0,7.0767705638,2.3260220003,7.4492321724,0.0,0,0.0,6.7473709079,2.2177535692,7.1024956925
2020-11-22 22:00:00,0.0,0,0.0,6.5159132692,2.1416771223,6.8588560729,0.0,0,0.0,6.2696169781,2.0607234462,6.599596819
2020-11-22 22:30:00,0.0,0,0.0,5.9127228688999995,1.9434180253000002,6.2239188094,0.0,0,0.0,5.689259147,1.8699690519,5.9886938389
2020-11-22 23:00:00,0.0,0,0.0,5.5074140772,1.8101994678,5.797277976,0.0,0,0.0,5.3034834717,1.7431707192,5.5826141807
2020-11-22 23:30:00,0.0,0,0.0,5.2355662781,1.7208474172,5.511122398,0.0,0,0.0,5.0467530639,1.6587875149,5.3123716463
2020-11-23 00:00:00,0.0,0,0.0,5.0745802269,1.667933861,5.3416633967,0.0,0,0.0,4.9278200632,1.6196961280000002,5.1871790139
2020-11-23 00:30:00,0.0,0,0.0,5.653756297,1.8582998294,5.9513224179,0.0,0,0.0,5.4412357933,1.7884477178,5.7276166245999995
2020-11-23 01:00:00,0.0,0,0.0,5.5596254671,1.8273605218000002,5.8522373337,0.0,0,0.0,5.3494921797,1.7582930503,5.6310443997
2020-11-23 01:30:00,0.0,0,0.0,5.2490622448,1.7252833269,5.5253286787,0.0,0,0.0,5.0480700807,1.6592203974,5.3137579797
2020-11-23 02:00:00,0.0,0,0.0,5.0608130903,1.6634088221,5.327171674,0.0,0,0.0,4.8706515959,1.6009057614,5.1270016799
2020-11-23 02:30:00,0.0,0,0.0,5.1952445683,1.7075943121,5.4686784929,0.0,0,0.0,4.998692811,1.6429908736,5.2617819063
2020-11-23 03:00:00,0.0,0,0.0,5.0302604069,1.6533666406,5.2950109546,0.0,0,0.0,4.8429689033,1.5918069004,5.0978620035
2020-11-23 03:30:00,0.0,0,0.0,4.9945805066,1.6416392246,5.2574531649,0.0,0,0.0,4.8077737521,1.5802388136,5.0608144759
2020-11-23 04:00:00,0.0,0,0.0,4.7459730189,1.5599258949,4.9957610725,0.0,0,0.0,4.6184412345,1.5180082245,4.861517089
2020-11-23 04:30:00,0.0,0,0.0,4.7250840531,1.5530600239,4.9737726875,0.0,0,0.0,4.5981314666,1.5113327266,4.8401383859
2020-11-23 05:00:00,0.0,0,0.0,4.6863752117,1.540337043,4.9330265386,0.0,0,0.0,4.5776423448,1.5045982779,4.8185708892
2020-11-23 05:30:00,0.0,0,0.0,4.6390945721,1.5247966483000002,4.8832574443,0.0,0,0.0,4.473476584,1.4703606481,4.70892272
2020-11-23 06:00:00,0.0,0,0.0,4.842846482,1.5917666624,5.0977331389,0.0,0,0.0,4.6635979295,1.5328505124,4.9090504521
2020-11-23 06:30:00,0.0,0,0.0,5.5302107757,1.8176923802,5.8212745007,0.0,0,0.0,5.3264394495000005,1.7507159843,5.6067783679000005
2020-11-23 07:00:00,0.0,0,0.0,6.2874549536,2.0665865053,6.6183736354,0.0,0,0.0,6.0470724036,1.9875765819,6.3653393722
2020-11-23 07:30:00,0.0,0,0.0,7.2554764474,2.3847597838,7.6373436288,0.0,0,0.0,6.8208635384,2.2419094287,7.1798563562
2020-11-23 08:00:00,0.002,0,0.002,7.6878239032,2.5268655204,8.0924462139,0.002,0,0.002,7.2881721626000004,2.3955063457,7.6717601712
2020-11-23 08:30:00,0.04,0,0.04,7.7487028564,2.5468754646000002,8.1565293225,0.04,0,0.04,7.4560197331,2.4506751742,7.8484418243
2020-11-23 09:00:00,0.10200000000000001,0,0.10200000000000001,7.6674071811,2.5201548684,8.0709549275,0.10200000000000001,0,0.10200000000000001,7.3721407040999996,2.4231054706,7.7601481095
2020-11-23 09:30:00,0.14200000000000002,0,0.14200000000000002,7.7155006722,2.5359624344,8.1215796549,0.14200000000000002,0,0.14200000000000002,7.4183231715,2.4382849136,7.8087612332
2020-11-23 10:00:00,0.195,0,0.195,7.8026024762,2.5645914129,8.2132657644,0.195,0,0.195,7.5026270553,2.4659942602,7.8975021635000004
2020-11-23 10:30:00,0.341,0,0.341,7.6773736613,2.523430692,8.0814459592,0.341,0,0.341,7.3788607148,2.4253142313,7.767221805
2020-11-23 11:00:00,0.521,0,0.521,7.6917710045,2.5281628699,8.0966010574,0.521,0,0.521,7.3948847482,2.4305810764,7.7840892086
2020-11-23 11:30:00,0.381,0,0.381,7.7497309325,2.5472133769000003,8.1576115078,0.381,0,0.381,7.4493415168,2.4484801506,7.8414121229
2020-11-23 12:00:00,0.507,0,0.507,7.446864459,2.4476659811,7.8388046936,0.507,0,0.507,7.1603761193,2.3535018175,7.5372380204
2020-11-23 12:30:00,0.749,0,0.749,6.9388935171,2.2807040066,7.3040984391,0.749,0,0.749,6.6707295476,2.1925627722,7.0218205764
2020-11-23 13:00:00,0.625,0,0.625,7.1871946225,2.3623166332,7.5654680237,0.625,0,0.625,6.9086264835,2.2707557138,7.2722384037
2020-11-23 13:30:00,0.56,0,0.56,7.2092880564,2.3695783938,7.5887242698,0.56,0,0.56,6.9390119894,2.2807429466,7.3042231468
2020-11-23 14:00:00,0.529,0,0.529,7.0269779829,2.3096559704,7.3968189293,0.529,0,0.529,6.8740411355,2.2593880596,7.2358327742
2020-11-23 14:30:00,0.293,0,0.293,7.3411108406,2.4129064477,7.7274850954000005,0.293,0,0.293,7.057815987,2.3197919322000002,7.4292799863
2020-11-23 15:00:00,0.171,0,0.171,7.5869184337,2.4936994964,7.9862299302,0.171,0,0.171,7.2928945992,2.3970585355000003,7.676731157
2020-11-23 15:30:00,0.088,0,0.088,7.706037041,2.5328518893,8.1116179379,0.088,0,0.088,7.4099840397,2.4355439735,7.7999831997
2020-11-23 16:00:00,0.032,0,0.032,8.2483557281,2.7111034217,8.6824797138,0.032,0,0.032,7.9892831893,2.6259503961,8.4097717783
2020-11-23 16:30:00,0.005,0,0.005,8.9876464201,2.9540965212,9.4606804422,0.005,0,0.005,8.6512364964,2.8435239265,9.106564733
2020-11-23 17:00:00,0.0,0,0.0,9.9373053693,3.2662343232,10.4603214414,0.0,0,0.0,9.5540636843,3.1402688729,10.0569091414
2020-11-23 17:30:00,0.0,0,0.0,10.5072876618,3.453578443,11.0603028019,0.0,0,0.0,10.0993912382,3.319509372,10.6309381454
2020-11-23 18:00:00,0.0,0,0.0,10.6278101656,3.4931922743,11.1871685954,0.0,0,0.0,10.2155036115,3.3576736635,10.7531616963
2020-11-23 18:30:00,0.0,0,0.0,10.375318761700001,3.4102023631,10.9213881702,0.0,0,0.0,9.976949812600001,3.2792648216,10.5020524343
2020-11-23 19:00:00,0.0,0,0.0,9.7634252564,3.2090826939,10.2772897436,0.0,0,0.0,9.3837446505,3.0842877137,9.8776259479
2020-11-23 19:30:00,0.0,0,0.0,9.0124604381,2.9622524946,9.4868004612,0.0,0,0.0,8.6719447919,2.8503304141,9.1283629388
2020-11-23 20:00:00,0.0,0,0.0,8.5262531823,2.8024438978,8.9750033498,0.0,0,0.0,8.3237119933,2.7358718283,8.7618020982
2020-11-23 20:30:00,0.0,0,0.0,8.3144783958,2.7328368916,8.7520825219,0.0,0,0.0,8.1911889062,2.692313596,8.6223041118
2020-11-23 21:00:00,0.0,0,0.0,7.8250506687,2.571969777,8.2368954407,0.0,0,0.0,7.6932736279,2.5286567583,8.0981827662
2020-11-23 21:30:00,0.0,0,0.0,7.3039266716,2.4006846024,7.6883438649,0.0,0,0.0,7.1812502761,2.3603628211,7.5592108169
2020-11-23 22:00:00,0.0,0,0.0,6.77111703,2.2255585421,7.1274916106,0.0,0,0.0,6.5615688641,2.1566833907,6.9069145938
2020-11-23 22:30:00,0.0,0,0.0,6.2983270885,2.0701600032,6.6298179879,0.0,0,0.0,6.0579553984,1.9911536493000002,6.3767951562
2020-11-23 23:00:00,0.0,0,0.0,5.7860194032,1.9017726101,6.0905467403,0.0,0,0.0,5.572065056,1.8314492169,5.8653316379
2020-11-23 23:30:00,0.0,0,0.0,5.2833945228,1.736567801,5.5614679188,0.0,0,0.0,5.0846773556,1.6712526267,5.3522919533
2020-11-24 00:00:00,0.0,0,0.0,5.1200452788,1.682877501,5.3895213461,0.0,0,0.0,4.9324213947,1.6212085125,5.1920225208
2020-11-24 00:30:00,0.0,0,0.0,5.8899413085,1.9359300886000002,6.1999382195,0.0,0,0.0,5.6769821284,1.865933791,5.9757706614
2020-11-24 01:00:00,0.0,0,0.0,5.8671367119,1.9284345801,6.175933381,0.0,0,0.0,5.6481706583,1.8564639187,5.9454427982
2020-11-24 01:30:00,0.0,0,0.0,5.5729944051,1.8317546792,5.8663099001,0.0,0,0.0,5.3616128808,1.762276932,5.6438030324
2020-11-24 02:00:00,0.0,0,0.0,5.4902793662,1.8045675607,5.7792414381,0.0,0,0.0,5.3712239441000005,1.7654359358,5.6539199412
2020-11-24 02:30:00,0.0,0,0.0,5.5903512516,1.8374595988,5.8845802649,0.0,0,0.0,5.4559592644,1.7932870887,5.7431150152
2020-11-24 03:00:00,0.0,0,0.0,5.198877389,1.7087883625,5.4725025147,0.0,0,0.0,5.022992791,1.6509778908000001,5.2873608326
2020-11-24 03:30:00,0.0,0,0.0,4.8068085322,1.5799215612,5.0597984549,0.0,0,0.0,4.626823148,1.5207632262000002,4.8703401558
2020-11-24 04:00:00,0.0,0,0.0,4.7104122491,1.5482376351,4.9583286832,0.0,0,0.0,4.5349706058,1.4905727556000001,4.7736532692
2020-11-24 04:30:00,0.0,0,0.0,4.6330834205,1.5228208783000001,4.8769299163,0.0,0,0.0,4.4597545327,1.4658504279,4.6944784555
2020-11-24 05:00:00,0.0,0,0.0,4.5615028009,1.4992934664,4.8015818957,0.0,0,0.0,4.3921937433,1.4436442703,4.623361835
2020-11-24 05:30:00,0.0,0,0.0,4.610422636,1.5153726386000002,4.853076459,0.0,0,0.0,4.4373955235,1.4585013770000002,4.6709426563
2020-11-24 06:00:00,0.0,0,0.0,5.0331853557,1.6543280248,5.2980898481,0.0,0,0.0,4.8625464468,1.5982417278,5.118469944
2020-11-24 06:30:00,0.0,0,0.0,5.8435462492,1.9206807700000001,6.151101315,0.0,0,0.0,5.6460569155,1.8557691649999999,5.9432178057
2020-11-24 07:00:00,0.0,0,0.0,6.4237115628,2.111371887,6.7618016451,0.0,0,0.0,6.3458884416,2.085792664,6.6798825701
2020-11-24 07:30:00,0.0,0,0.0,7.1382787364,2.3462387590000002,7.5139776172,0.0,0,0.0,6.9146527733,2.2727364594,7.2785818666
2020-11-24 08:00:00,0.012,0,0.012,7.6714905255,2.5214969988,8.0752531848,0.012,0,0.012,7.3762276685,2.4244487908,7.7644501773
2020-11-24 08:30:00,0.067,0,0.067,7.6010495434,2.4983441676,8.0011047825,0.067,0,0.067,7.3051772123,2.4010956352,7.6896602235
2020-11-24 09:00:00,0.187,0,0.187,7.4516507389,2.4492391552,7.843842883,0.187,0,0.187,7.164100756,2.3547260464,7.5411586906
2020-11-24 09:30:00,0.44,0,0.44,7.2378089403,2.3789527550000003,7.6187462529,0.44,0,0.44,6.9558705942,2.286284102,7.3219690465
2020-11-24 10:00:00,0.382,0,0.382,7.2975880758,2.3986012067,7.6816716587,0.382,0,0.382,7.0151817642,2.3057787408,7.3844018571
2020-11-24 10:30:00,0.502,0,0.502,7.1831204926,2.3609775315,7.5611794659000005,0.502,0,0.502,6.9065841531,2.2700844322,7.2700885823
2020-11-24 11:00:00,0.392,0,0.392,7.3362232011,2.4112999583,7.7223402117,0.392,0,0.392,7.0541114248,2.3185743015,7.4253804472
2020-11-24 11:30:00,0.481,0,0.481,7.1461706354,2.3488327007,7.5222848793,0.481,0,0.481,6.8715877721,2.258581678,7.2332502865
2020-11-24 12:00:00,0.902,0,0.902,6.5944383387,2.1674870645,6.9415140406999996,0.902,0,0.902,6.3415470909,2.084365731,6.6753127272
2020-11-24 12:30:00,0.497,0,0.497,7.3398155438,2.4124807042,7.726121625,0.497,0,0.497,7.0582773707,2.3199435817,7.4297656534
2020-11-24 13:00:00,0.492,0,0.492,7.3196811806,2.405862859,7.7049275585,0.492,0,0.492,7.0378665722000004,2.3132348767,7.4082806024
2020-11-24 13:30:00,0.559,0,0.559,7.10755723,2.3361410880999998,7.4816391894,0.559,0,0.559,6.8343052053,2.2463274909,7.1940054793
2020-11-24 14:00:00,0.272,0,0.272,7.3226884019,2.4068512849,7.7080930546,0.272,0,0.272,7.0458726653,2.3158663522,7.4167080688
2020-11-24 14:30:00,0.092,0,0.092,7.4396573956,2.4452971339,7.8312183111,0.092,0,0.092,7.1603892829,2.3535061442,7.5372518768
2020-11-24 15:00:00,0.09,0,0.09,7.3068993385,2.4016616707000003,7.6914729879,0.09,0,0.09,7.027143515,2.3097103782,7.3969931736
2020-11-24 15:30:00,0.213,0,0.213,7.2636503762,2.3874464242,7.6459477644,0.213,0,0.213,6.9841150428,2.2955676033,7.351700045
2020-11-24 16:00:00,0.025,0,0.025,8.0078951838,2.6320678628,8.4293633514,0.025,0,0.025,7.8584141069,2.5829358088000003,8.2720148493
2020-11-24 16:30:00,0.0,0,0.0,8.9701437868,2.9483436839,9.4422566177,0.0,0,0.0,8.9208208168,2.9321320076,9.3903377019
2020-11-24 17:00:00,0.0,0,0.0,9.858839536,3.240443851,10.3777258274,0.0,0,0.0,9.763647721,3.2091558145,10.2775239169
2020-11-24 17:30:00,0.0,0,0.0,10.3252290128,3.3937386588000003,10.8686621188,0.0,0,0.0,9.9253143296,3.2622930591,10.4476992943
2020-11-24 18:00:00,0.0,0,0.0,10.3344069942,3.3967553154,10.8783231518,0.0,0,0.0,9.934128996,3.2651902998,10.4569778905
2020-11-24 18:30:00,0.0,0,0.0,9.9951570268,3.2852492435,10.5212179229,0.0,0,0.0,9.6117030789,3.1592140257,10.1175821884
2020-11-24 19:00:00,0.0,0,0.0,9.4639233955,3.1106411927,9.9620246269,0.0,0,0.0,9.265917391,3.0455597663,9.7535972537
2020-11-24 19:30:00,0.0,0,0.0,8.8259686224,2.900955599,9.2904932867,0.0,0,0.0,8.7439064973,2.8739830828,9.2041121024
2020-11-24 20:00:00,0.0,0,0.0,8.3141094863,2.7327156369,8.7516941961,0.0,0,0.0,8.2186270852,2.7013320893,8.6511864055
2020-11-24 20:30:00,0.0,0,0.0,7.9851695687,2.6245983144,8.4054416512,0.0,0,0.0,7.6786495419000005,2.5238500536,8.0827889914
2020-11-24 21:00:00,0.0,0,0.0,7.6672209164,2.5200936461,8.0707588593,0.0,0,0.0,7.3714680448,2.4228843782,7.7594400472
2020-11-24 21:30:00,0.0,0,0.0,7.1879005198,2.3625486505,7.5662110734,0.0,0,0.0,6.8916230793,2.2651669651,7.2543400835
2020-11-24 22:00:00,0.0,0,0.0,6.6729686736,2.1932987374,7.0241775512,0.0,0,0.0,6.415897329,2.1088034725,6.7535761358
2020-11-24 22:30:00,0.0,0,0.0,6.093097237,2.0027042131,6.4137865653,0.0,0,0.0,5.8631738143,1.9271320387,6.1717619098
2020-11-24 23:00:00,0.0,0,0.0,5.6118944476,1.8445405048999999,5.9072573133,0.0,0,0.0,5.3996523538,1.7747799022000001,5.683844583
2020-11-24 23:30:00,0.0,0,0.0,5.2099157141,1.7124164846,5.4841218043,0.0,0,0.0,5.013195792,1.647757773,5.2770482021
2020-11-25 00:00:00,0.0,0,0.0,4.9466025261,1.625869625,5.2069500274,0.0,0,0.0,4.7623386473,1.5653050169,5.0129880498
2020-11-25 00:30:00,0.0,0,0.0,5.6973791051,1.872637953,5.9972411633,0.0,0,0.0,5.5638447255,1.8287473250000001,5.8566786584
2020-11-25 01:00:00,0.0,0,0.0,5.7175825771,1.8792785131,6.0185079759,0.0,0,0.0,5.6529088911,1.8580213005,5.9504304117
2020-11-25 01:30:00,0.0,0,0.0,5.4400066435,1.7880437158,5.7263227826000005,0.0,0,0.0,5.3298662601,1.7518423224,5.6103855369
2020-11-25 02:00:00,0.0,0,0.0,5.085001838,1.671359279,5.3526335137,0.0,0,0.0,4.9155265901,1.6156554587,5.1742385159
2020-11-25 02:30:00,0.0,0,0.0,5.1391097716,1.6891436967,5.4095892332,0.0,0,0.0,4.9447365877,1.6252563207000001,5.2049858818
2020-11-25 03:00:00,0.0,0,0.0,4.8617270136,1.5979723931,5.1176073827,0.0,0,0.0,4.6801234956,1.5382822033,4.9264457848
2020-11-25 03:30:00,0.0,0,0.0,4.6947215835,1.5430803627,4.9418121932,0.0,0,0.0,4.5188721981,1.4852814648,4.7567075769
2020-11-25 04:00:00,0.0,0,0.0,4.645139949,1.5267836676000002,4.889620999,0.0,0,0.0,4.4754264402,1.4710015348,4.7109752002
2020-11-25 04:30:00,0.0,0,0.0,4.6372352156000005,1.5241855073,4.8813002269,0.0,0,0.0,4.4961808083,1.4778231657,4.7328219035
2020-11-25 05:00:00,0.0,0,0.0,4.3988005471000005,1.4458158217000001,4.6303163654,0.0,0,0.0,4.2360150337,1.3923108109,4.4589631934
2020-11-25 05:30:00,0.0,0,0.0,4.5816249877,1.5059073094,4.822763145,0.0,0,0.0,4.4151194449,1.4511795840000001,4.6474941525
2020-11-25 06:00:00,0.0,0,0.0,4.9228554167,1.6180643276,5.1819530702,0.0,0,0.0,4.737890577,1.5572693247,4.9872532389
2020-11-25 06:30:00,0.0,0,0.0,5.5048682396,1.8093626915,5.794598147,0.0,0,0.0,5.2986932427,1.7415962471,5.5775718344000005
2020-11-25 07:00:00,0.0,0,0.0,6.2568137451,2.0565152271,6.5861197317,0.0,0,0.0,6.0155087567,1.9772021129000001,6.3321144807
2020-11-25 07:30:00,0.0,0,0.0,7.0102835938,2.3041687901,7.3792458883,0.0,0,0.0,6.8558424776999995,2.25340645,7.2166762923
2020-11-25 08:00:00,0.0,0,0.0,7.4405314577,2.4455844241999998,7.8321383765,0.0,0,0.0,7.4187671134,2.4384308302,7.8092285405
2020-11-25 08:30:00,0.006,0,0.006,7.6991567636,2.5305904515,8.1043755406,0.006,0,0.006,7.5339126214,2.4762773285,7.9304343382999996
2020-11-25 09:00:00,0.026000000000000002,0,0.026000000000000002,7.6024968797,2.498819884,8.0026282944,0.026000000000000002,0,0.026000000000000002,7.3155988234,2.4045210531,7.7006303405
2020-11-25 09:30:00,0.115,0,0.115,7.6924100966,2.5283729293,8.0972737859,0.115,0,0.115,7.3928016107,2.4298963822,7.7818964323
2020-11-25 10:00:00,0.161,0,0.161,7.5731614989,2.4891778106,7.9717489462,0.161,0,0.161,7.2852837428,2.394556968,7.6687197292
2020-11-25 10:30:00,0.309,0,0.309,7.6077761359,2.5005550916,8.0081854062,0.309,0,0.309,7.3772014448,2.4247688556,7.765475205
2020-11-25 11:00:00,0.374,0,0.374,7.5954602847,2.4965070671,7.9952213523,0.374,0,0.374,7.5837065187,2.492643791,7.982848967
2020-11-25 11:30:00,0.67,0,0.67,7.0901901817,2.3304328154,7.463358086,0.67,0,0.67,7.1105874875,2.3371370856,7.4848289342
2020-11-25 12:00:00,0.418,0,0.418,7.5478337719,2.4808529894,7.9450881809,0.418,0,0.418,7.5504572746,2.481715293,7.9478497627
2020-11-25 12:30:00,0.322,0,0.322,7.8191059932,2.5700158567,8.2306378876,0.322,0,0.322,7.8156192883,2.5688698322,8.2269676719
2020-11-25 13:00:00,0.301,0,0.301,7.826031685,2.5722922215,8.2379280894,0.301,0,0.301,7.7488400868,2.5469205701,8.1566737755
2020-11-25 13:30:00,0.34800000000000003,0,0.34800000000000003,7.6263861558,2.5066719094,8.0277749009,0.34800000000000003,0,0.34800000000000003,7.3321253768,2.4099530685,7.7180267124
2020-11-25 14:00:00,0.5760000000000001,0,0.5760000000000001,6.9884346736000005,2.2969873973,7.3562470248,0.5760000000000001,0,0.5760000000000001,6.718196781,2.2081644974,7.0717860853
2020-11-25 14:30:00,0.536,0,0.536,6.8248590158999995,2.2432226786,7.184062122,0.536,0,0.536,6.5612973651,2.1565941533,6.9066288054000005
2020-11-25 15:00:00,0.199,0,0.199,7.1146708319,2.338479216,7.4891271915,0.199,0,0.199,6.8393491624,2.2479853595,7.1993149078
2020-11-25 15:30:00,0.149,0,0.149,7.5163023758000005,2.4704891207,7.9118972377,0.149,0,0.149,7.2260683378,2.3750938056,7.606387724
2020-11-25 16:00:00,0.056,0,0.056,8.1327514692,2.6731061393,8.5607910202,0.056,0,0.056,8.0343724209,2.6407705099000003,8.4572341273
2020-11-25 16:30:00,0.004,0,0.004,8.8033035598,2.8935059532,9.2666353261,0.004,0,0.004,8.7357585666,2.8713049875000003,9.1955353333
2020-11-25 17:00:00,0.0,0,0.0,9.9323897572,3.2646186396,10.4551471128,0.0,0,0.0,9.7667161529,3.2101643593,10.2807538452
2020-11-25 17:30:00,0.0,0,0.0,10.4562280857,3.4367959719,11.0065558797,0.0,0,0.0,10.0634349026,3.307691096,10.5930893712
2020-11-25 18:00:00,0.0,0,0.0,10.4182800996,3.424323072,10.9666106312,0.0,0,0.0,10.0192134804,3.2931562174,10.5465405057
2020-11-25 18:30:00,0.0,0,0.0,10.1327178183,3.3304632891,10.6660187561,0.0,0,0.0,9.742766982500001,3.2022926476,10.2555441921
2020-11-25 19:00:00,0.0,0,0.0,9.6437498294,3.1697472832,10.1513156099,0.0,0,0.0,9.2740985598,3.0482487865,9.7622090103
2020-11-25 19:30:00,0.0,0,0.0,9.1863813581,3.0194175365,9.6698751138,0.0,0,0.0,8.8371497725,2.9046306653,9.3022629184
2020-11-25 20:00:00,0.0,0,0.0,8.6958130063,2.8581755168000003,9.153487375,0.0,0,0.0,8.561116282,2.8139028445000003,9.0117013495
2020-11-25 20:30:00,0.0,0,0.0,8.3671044387,2.7501342354,8.8074783565,0.0,0,0.0,8.2397724118,2.7082822220000002,8.673444644
2020-11-25 21:00:00,0.0,0,0.0,7.9114087301,2.6003542992,8.3277986633,0.0,0,0.0,7.7647798732,2.5521597245,8.1734524981
2020-11-25 21:30:00,0.0,0,0.0,7.4821172008,2.459252997,7.875912843,0.0,0,0.0,7.3091305663,2.4023950398,7.6938216487
2020-11-25 22:00:00,0.0,0,0.0,6.8739025888,2.2593425215,7.2356869355,0.0,0,0.0,6.7145083442,2.2069521668,7.0679035202
2020-11-25 22:30:00,0.0,0,0.0,6.3589993734,2.0901020189,6.6936835509,0.0,0,0.0,6.1234409485,2.0126777088,6.4457273142
2020-11-25 23:00:00,0.0,0,0.0,5.9249837621,1.947447986,6.2368250128,0.0,0,0.0,5.6992996723000005,1.8732692129,5.999262813
2020-11-25 23:30:00,0.0,0,0.0,5.5550909406999995,1.825870095,5.8474641481,0.0,0,0.0,5.340955265,1.7554871021,5.6220581737
2020-11-26 00:00:00,0.0,0,0.0,5.5081936906,1.8104557143000002,5.7980986217,0.0,0,0.0,5.265331779,1.7306308643000001,5.5424545043
2020-11-26 00:30:00,0.0,0,0.0,5.9705919681,1.9624386784,6.2848336505999995,0.0,0,0.0,5.7451573282,1.8883418955,6.0475340297
2020-11-26 01:00:00,0.0,0,0.0,6.0645273188,1.9933137351,6.3837129671,0.0,0,0.0,5.8333872516,1.917341669,6.1404076333
2020-11-26 01:30:00,0.0,0,0.0,5.7719544405,1.8971496804,6.0757415164,0.0,0,0.0,5.5078708536,1.8103496030000001,5.7977587933
2020-11-26 02:00:00,0.0,0,0.0,5.6952308078,1.8719318419,5.9949797977,0.0,0,0.0,5.4381423506,1.7874309523,5.724360369
2020-11-26 02:30:00,0.0,0,0.0,5.6179394955,1.846527416,5.9136205215,0.0,0,0.0,5.4189432602,1.7811205165000001,5.7041508002
2020-11-26 03:00:00,0.0,0,0.0,5.4683675898,1.797365508,5.7561764103,0.0,0,0.0,5.2629136283,1.7298360565,5.5399090824
2020-11-26 03:30:00,0.0,0,0.0,5.2664243567,1.7309899772000001,5.543604586,0.0,0,0.0,5.0660077705,1.6651162309,5.3326397584
2020-11-26 04:00:00,0.0,0,0.0,5.098095328,1.675662901,5.3664161348,0.0,0,0.0,4.9283163304,1.6198592431,5.1877014004
2020-11-26 04:30:00,0.0,0,0.0,5.1181826314,1.6822652783,5.3875606646,0.0,0,0.0,4.9504433314,1.6271320366,5.2109929804
2020-11-26 05:00:00,0.0,0,0.0,5.0425394,1.6574025505,5.3079362105,0.0,0,0.0,4.8831606227,1.6050172797000002,5.1401690765
2020-11-26 05:30:00,0.0,0,0.0,5.1979039418,1.7084684059000002,5.4714778334,0.0,0,0.0,4.9832548862,1.6379166732,5.2455314592
2020-11-26 06:00:00,0.0,0,0.0,5.5009520727,1.8080755097,5.7904758660999995,0.0,0,0.0,5.2693703673,1.731958284,5.5467056498
2020-11-26 06:30:00,0.0,0,0.0,5.9494196561,1.955479676,6.2625470065,0.0,0,0.0,5.7170277319,1.8790961444,6.0179239284
2020-11-26 07:00:00,0.0,0,0.0,6.7281714884,2.2114430252,7.0822857773,0.0,0,0.0,6.4644011949,2.1247459222,6.8046328367
2020-11-26 07:30:00,0.0,0,0.0,7.561492967,2.4853425497,7.9594662811,0.0,0,0.0,7.1528221954,2.3510189628,7.5292865214999996
2020-11-26 08:00:00,0.004,0,0.004,8.0817004495,2.6563264805999998,8.5070531047,0.004,0,0.004,7.7724723439000005,2.5546881174,8.1815498356
2020-11-26 08:30:00,0.048,0,0.048,8.1028717741,2.6632851585,8.5293387096,0.048,0,0.048,7.8009037154000005,2.5640330573,8.2114775951
2020-11-26 09:00:00,0.159,0,0.159,7.7887188419,2.560028083,8.1986514125,0.159,0,0.159,7.49113689,2.4622176255,7.8854072527
2020-11-26 09:30:00,0.13,0,0.13,8.0623279288,2.6499590409,8.4866609777,0.13,0,0.13,7.7555844501,2.5491373351,8.1637731054
2020-11-26 10:00:00,0.248,0,0.248,7.9853314808,2.6246515323,8.405612085,0.248,0,0.248,7.6773736613,2.523430692,8.0814459592
2020-11-26 10:30:00,0.612,0,0.612,7.6507203611,2.5146701759,8.0533898538,0.612,0,0.612,7.3556654888,2.4176903292,7.7428057776
2020-11-26 11:00:00,0.684,0,0.684,7.5887777902,2.4943106374,7.9881871476,0.684,0,0.684,7.0148609018,2.3056732785,7.3840641072
2020-11-26 11:30:00,0.759,0,0.759,7.292259127,2.3968496659,7.676062239,0.759,0,0.759,6.6817836691,2.1961960863,7.0334564937
2020-11-26 12:00:00,0.809,0,0.809,7.2090971844,2.3695156572,7.5885233519,0.809,0,0.809,6.5857138429,2.1646194614,6.9323303609
2020-11-26 12:30:00,0.8220000000000001,0,0.8220000000000001,7.2699665938999996,2.3895224646,7.6525964147,0.8220000000000001,0,0.8220000000000001,6.6390184686,2.1821398446,6.9884404933
2020-11-26 13:00:00,0.782,0,0.782,7.2987181697,2.3989726506,7.6828612312,0.782,0,0.782,6.687696752,2.1981396226,7.0396807915
2020-11-26 13:30:00,0.6920000000000001,0,0.6920000000000001,7.3180952976,2.4053416045000002,7.703258208,0.6920000000000001,0,0.6920000000000001,6.7323055127,2.2128018132,7.0866373817
2020-11-26 14:00:00,0.596,0,0.596,7.3818541143,2.4262981141,7.7703727519,0.596,0,0.596,6.77111703,2.2255585421,7.1274916106
2020-11-26 14:30:00,0.489,0,0.489,7.2610479352,2.3865910432,7.6432083529,0.489,0,0.489,6.6808056146,2.1958746153,7.0324269627
2020-11-26 15:00:00,0.301,0,0.301,7.5221700444,2.47241773,7.9180737309,0.301,0,0.301,6.9249506467,2.2761212067,7.2894217334
2020-11-26 15:30:00,0.214,0,0.214,7.6290313784,2.507541352,8.0305593457,0.214,0,0.214,7.2934866315,2.3972531271,7.6773543489
2020-11-26 16:00:00,0.068,0,0.068,8.288145629,2.7241817297,8.72436382,0.068,0,0.068,8.0568097535,2.6481453044,8.4808523721
2020-11-26 16:30:00,0.003,0,0.003,9.042126554,2.9720032753,9.5180279516,0.003,0,0.003,8.9727939458,2.9492147490000002,9.4450462588
2020-11-26 17:00:00,0.0,0,0.0,10.2174932875,3.3583276384,10.7552560921,0.0,0,0.0,10.128748997,3.3291588007,10.6618410495
2020-11-26 17:30:00,0.0,0,0.0,10.5656813299,3.4727715135,11.121769821000001,0.0,0,0.0,10.4396673071,3.4313527072,10.9891234812
2020-11-26 18:00:00,0.0,0,0.0,10.592130923500001,3.4814650745,11.1496114985,0.0,0,0.0,10.4396673071,3.4313527072,10.9891234812
2020-11-26 18:30:00,0.0,0,0.0,10.4362859109,3.430241296,10.9855641167,0.0,0,0.0,10.0353553279,3.2984617861,10.5635319241
2020-11-26 19:00:00,0.0,0,0.0,10.0308007271,3.2969647612,10.5587376075,0.0,0,0.0,9.6447884363,3.1700886568,10.1524088804
2020-11-26 19:30:00,0.0,0,0.0,9.4590476032,3.1090385973,9.9568922139,0.0,0,0.0,9.0931992937,2.9887900731,9.5717887302
2020-11-26 20:00:00,0.0,0,0.0,9.0617600427,2.978456491,9.5386947818,0.0,0,0.0,8.5851743812,2.8218103593,9.0370256644
2020-11-26 20:30:00,0.0,0,0.0,8.5775835992,2.8193153899,9.0290353676,0.0,0,0.0,8.2498218225,2.7115853036,8.6840229711
2020-11-26 21:00:00,0.0,0,0.0,8.1691991356,2.6850859079,8.5991569848,0.0,0,0.0,7.8568759418,2.5824302383999997,8.2703957282
2020-11-26 21:30:00,0.0,0,0.0,7.7872089785,2.559531815,8.1970620827,0.0,0,0.0,7.3892066353,2.4287147709,7.7781122477
2020-11-26 22:00:00,0.0,0,0.0,7.239500132,2.3795086228,7.6205264547,0.0,0,0.0,6.8208635384,2.2419094287,7.1798563562
2020-11-26 22:30:00,0.0,0,0.0,6.5382650385000005,2.1490237936,6.882384251,0.0,0,0.0,6.2878870484,2.066728528,6.6188284719
2020-11-26 23:00:00,0.0,0,0.0,6.1684771967,2.0274804077,6.4931338913,0.0,0,0.0,5.9343947389,1.9505412245,6.2467313041
2020-11-26 23:30:00,0.0,0,0.0,5.8187226876,1.9125216597999999,6.1249712501,0.0,0,0.0,5.5992662904,1.8403898303,5.8939645162000005
2020-11-27 00:00:00,0.0,0,0.0,5.6069413193,1.8429124903,5.9020434939,0.0,0,0.0,5.3784849782,1.7678225223,5.661563135
2020-11-27 00:30:00,0.0,0,0.0,6.2527340207,2.0551742865,6.5818252849,0.0,0,0.0,5.9910086902,1.9691493305,6.306324937
2020-11-27 01:00:00,0.0,0,0.0,6.0936247677,2.0028776041,6.4143418608000005,0.0,0,0.0,5.8607128819,1.9263231693,6.1691714546
2020-11-27 01:30:00,0.0,0,0.0,5.885593376,1.9345009923,6.1953614485,0.0,0,0.0,5.6551460426,1.8587566167,5.952785308
2020-11-27 02:00:00,0.0,0,0.0,5.8477783421,1.9220717917,6.1555561496,0.0,0,0.0,5.6147907657000005,1.8454924786,5.9103060691
2020-11-27 02:30:00,0.0,0,0.0,6.1342693145,2.0162368206,6.4571255942,0.0,0,0.0,5.8075464738,1.908848216,6.1132068146
2020-11-27 03:00:00,0.0,0,0.0,5.9624252793,1.9597544176000001,6.2762371361,0.0,0,0.0,5.6760504756,1.8656275715000001,5.9747899743
2020-11-27 03:30:00,0.0,0,0.0,5.5631414609,1.8285161731000001,5.8559383798999995,0.0,0,0.0,5.3522275729,1.7591921305,5.633923761
2020-11-27 04:00:00,0.0,0,0.0,5.3746560201,1.7665640046000002,5.6575326527000005,0.0,0,0.0,5.1733169956,1.7003870675,5.4455968375
2020-11-27 04:30:00,0.0,0,0.0,5.2571361303,1.7279370848000002,5.5338275056,0.0,0,0.0,5.0589451774,1.6627948688,5.3252054499
2020-11-27 05:00:00,0.0,0,0.0,5.1774148199,1.7017339572,5.4499103368,0.0,0,0.0,4.9813905933000004,1.6373039097,5.2435690456
2020-11-27 05:30:00,0.0,0,0.0,5.2255356254,1.7175505011,5.5005638162,0.0,0,0.0,5.0321283197,1.6539805939,5.2969771787
2020-11-27 06:00:00,0.0,0,0.0,5.5196973485,1.8142367838,5.8102077353,0.0,0,0.0,5.3107935401,1.7455734225000001,5.5903089896000004
2020-11-27 06:30:00,0.0,0,0.0,6.1243485778,2.0129760321,6.4466827134999996,0.0,0,0.0,5.8904434994,1.9360951507,6.2004668414
2020-11-27 07:00:00,0.0,0,0.0,6.9517622389,2.2849337509,7.3176444621,0.0,0,0.0,6.68583575,2.1975279409,7.0377218421
2020-11-27 07:30:00,0.0,0,0.0,7.5787372649,2.4910104763,7.9776181736,0.0,0,0.0,7.2869393928,2.3951011537999998,7.6704625187
2020-11-27 08:00:00,0.003,0,0.003,8.1290492106,2.6718892657,8.5568939059,0.003,0,0.003,7.8187094402,2.5698855160000003,8.2302204633
2020-11-27 08:30:00,0.033,0,0.033,8.306318947,2.7301550104,8.7434936284,0.033,0,0.033,7.9873928983999996,2.6253290875,8.4077819983
2020-11-27 09:00:00,0.109,0,0.109,8.3210595307,2.735000006,8.7590100323,0.109,0,0.109,8.0015549425,2.6299839263,8.4226894132
