Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-27 09:30:00,0.19,0,0.19,8.4409498533,2.7744060494,8.8852103719,0.19,0,0.19,8.1139765754,2.6669351301,8.5410279741
2020-11-27 10:00:00,0.397,0,0.397,8.3882464744,2.7570832864,8.8297331309,0.397,0,0.397,8.0656767451,2.6510597436000003,8.4901860475
2020-11-27 10:30:00,0.526,0,0.526,8.3882464744,2.7570832864,8.8297331309,0.526,0,0.526,7.893788941,2.5945629545,8.3092515168
2020-11-27 11:00:00,0.659,0,0.659,8.4154509996,2.7660249815,8.8583694733,0.659,0,0.659,7.7625427218,2.5514244084,8.1710976018
2020-11-27 11:30:00,0.707,0,0.707,8.193416185,2.6930456671,8.6246486158,0.707,0,0.707,7.5311607737,2.4753728399,7.9275376565
2020-11-27 12:00:00,0.87,0,0.87,7.6823452187,2.5250647639,8.0866791775,0.87,0,0.87,7.0453132129,2.3156824691,7.4161191715
2020-11-27 12:30:00,0.8150000000000001,0,0.8150000000000001,7.8315873765,2.5741182890000003,8.2437761858,0.8150000000000001,0,0.8150000000000001,7.1777770639,2.3592212314,7.5555548041
2020-11-27 13:00:00,0.756,0,0.756,7.5945236956,2.4961992251,7.994235469,0.756,0,0.756,7.1714137863,2.3571297232,7.5488566172
2020-11-27 13:30:00,0.632,0,0.632,7.6293552027,2.5076477879,8.0309002133,0.632,0,0.632,7.3332034745,2.4103074221,7.7191615521
2020-11-27 14:00:00,0.268,0,0.268,8.0735844404,2.6536588774,8.4985099373,0.268,0,0.268,7.7625029019,2.5514113203,8.1710556862
2020-11-27 14:30:00,0.125,0,0.125,8.3566077951,2.7466841555,8.796429258,0.125,0,0.125,8.0351405162,2.6410229706,8.4580426486
2020-11-27 15:00:00,0.097,0,0.097,8.3038066765,2.7293292671,8.7408491332,0.097,0,0.097,7.9863575823,2.6249887956,8.4066921919
2020-11-27 15:30:00,0.032,0,0.032,8.4465927536,2.776260781,8.8911502669,0.032,0,0.032,8.1321989277,2.6729245277,8.5602093976
2020-11-27 16:00:00,0.005,0,0.005,8.9309301219,2.9354547755000002,9.4009790757,0.005,0,0.005,8.7055382637,2.8613720543000003,9.1637244881
2020-11-27 16:30:00,0.0,0,0.0,9.517443904,3.1282325332,10.0183620043,0.0,0,0.0,9.2230666273,3.0314754014,9.7084911866
2020-11-27 17:00:00,0.0,0,0.0,10.2692400028,3.3753359612000002,10.8097263188,0.0,0,0.0,9.874106005,3.2454616967,10.3937957947
2020-11-27 17:30:00,0.0,0,0.0,10.5685977224,3.4737300854,11.1248397078,0.0,0,0.0,10.1622226802,3.3401610683,10.6970765055
2020-11-27 18:00:00,0.0,0,0.0,10.4040035323,3.4196305913,10.9515826655,0.0,0,0.0,10.0034227716,3.2879660624,10.5299187069
2020-11-27 18:30:00,0.0,0,0.0,10.2601383703,3.3723443992,10.8001456529,0.0,0,0.0,9.8687207819,3.2436916595,10.3881271389
2020-11-27 19:00:00,0.0,0,0.0,9.8904538626,3.2508349777,10.4110040659,0.0,0,0.0,9.5113524546,3.1262303706,10.0119499522
2020-11-27 19:30:00,0.0,0,0.0,9.2517862813,3.0409150952,9.7387224014,0.0,0,0.0,8.8981949159,2.9246952336,9.3665209641
2020-11-27 20:00:00,0.0,0,0.0,8.7375679015,2.8718996871,9.1974398963,0.0,0,0.0,8.4008275718,2.7612184932,8.8429763914
2020-11-27 20:30:00,0.0,0,0.0,8.7053743771,2.8613181874,9.1635519759,0.0,0,0.0,8.2606600612,2.7151476604,8.695431643300001
2020-11-27 21:00:00,0.0,0,0.0,8.2378070884,2.7076362515,8.6713758825,0.0,0,0.0,7.7132753679,2.5352310123,8.1192372294
2020-11-27 21:30:00,0.0,0,0.0,7.5070727274,2.4674554819,7.9021818183,0.0,0,0.0,7.2956599395,2.3979674589,7.6796420416
2020-11-27 22:00:00,0.0,0,0.0,7.1759209982,2.3586111721,7.5536010507,0.0,0,0.0,6.8984243752,2.2674024429,7.2614993423
2020-11-27 22:30:00,0.0,0,0.0,6.7774612204,2.2276437766,7.1341697056,0.0,0,0.0,6.5186144371,2.1425649533,6.8616994075
2020-11-27 23:00:00,0.0,0,0.0,6.3635931359,2.0916119156,6.6985190904,0.0,0,0.0,6.1201447866,2.0115943127,6.4422576701
2020-11-27 23:30:00,0.0,0,0.0,5.9383948237,1.9518559888,6.2509419197,0.0,0,0.0,5.7124698402,1.8775980378,6.0131261476
2020-11-28 00:00:00,0.0,0,0.0,5.9396371371,1.9522643175,6.2522496180000005,0.0,0,0.0,5.6724525384,1.8644449867000001,5.971002672
2020-11-28 00:30:00,0.0,0,0.0,6.3505345293,2.0873197592,6.6847731888,0.0,0,0.0,6.1067363577,2.0071871753,6.4281435344
2020-11-28 01:00:00,0.0,0,0.0,6.2605028401,2.057727774,6.5900029896,0.0,0,0.0,6.0198724855,1.9786364012000002,6.3367078795000005
2020-11-28 01:30:00,0.0,0,0.0,5.9642458032,1.9603527949,6.2781534771,0.0,0,0.0,5.7381335678,1.8860332971,6.0401405977
2020-11-28 02:00:00,0.0,0,0.0,5.7735544744,1.8976755861,6.0774257626,0.0,0,0.0,5.5456477131,1.8227662562,5.8375239085
2020-11-28 02:30:00,0.0,0,0.0,6.0462746902,1.9873143862,6.3644996739,0.0,0,0.0,5.7358944418,1.885297332,6.0377836229
2020-11-28 03:00:00,0.0,0,0.0,5.9134251462,1.9436488527,6.2246580486,0.0,0,0.0,5.6392677959,1.8535376894,5.9360713641
2020-11-28 03:30:00,0.0,0,0.0,5.4970016805,1.8067770785000001,5.7863175585,0.0,0,0.0,5.2893398565,1.7385219377,5.5677261648
2020-11-28 04:00:00,0.0,0,0.0,5.2833945228,1.736567801,5.5614679188,0.0,0,0.0,5.0828081264,1.6706382408,5.3503243435
2020-11-28 04:30:00,0.0,0,0.0,5.1558295005,1.6946392058000002,5.4271889479,0.0,0,0.0,4.9626456467,1.6311427437,5.2238375228
2020-11-28 05:00:00,0.0,0,0.0,5.0343835711,1.6547218592,5.2993511275,0.0,0,0.0,4.8452198765,1.5925467595,5.100231449
2020-11-28 05:30:00,0.0,0,0.0,5.0343835711,1.6547218592,5.2993511275,0.0,0,0.0,4.8452198765,1.5925467595,5.100231449
2020-11-28 06:00:00,0.0,0,0.0,5.135855404,1.6880740377999999,5.4061635831,0.0,0,0.0,4.9411205506,1.6240677868,5.201179527
2020-11-28 06:30:00,0.0,0,0.0,5.4486663086,1.7908900101,5.7354382196,0.0,0,0.0,5.2413460796,1.7227471461000001,5.5172063996
2020-11-28 07:00:00,0.0,0,0.0,5.6527624462,1.8579731663999999,5.9502762592,0.0,0,0.0,5.4400987886,1.7880740024000001,5.7264197774
2020-11-28 07:30:00,0.0,0,0.0,5.9879228165,1.9681350528000001,6.303076649,0.0,0,0.0,5.8076294044,1.908875474,6.1132941099
2020-11-28 08:00:00,0.0,0,0.0,6.2303319007,2.0478110657,6.558244106,0.0,0,0.0,5.9905654064,1.9690036301,6.3058583226
2020-11-28 08:30:00,0.0,0,0.0,6.6825886224,2.1964606616,7.034303813,0.0,0,0.0,6.42755533,2.1126352721,6.7658477158
2020-11-28 09:00:00,0.005,0,0.005,7.203369708,2.3676331268,7.5824944295,0.005,0,0.005,7.0124480165,2.3048802014,7.3815242279
2020-11-28 09:30:00,0.031,0,0.031,7.5042340001,2.4665224374,7.8991936843,0.031,0,0.031,7.3796169628,2.425562798,7.7680178556
2020-11-28 10:00:00,0.068,0,0.068,7.9513171033,2.6134715471,8.3698074772,0.068,0,0.068,7.8622348377,2.5841916223,8.2760366713
2020-11-28 10:30:00,0.105,0,0.105,8.0126794892,2.633640388,8.4343994623,0.105,0,0.105,7.8483439635,2.5796259128,8.2614146984
2020-11-28 11:00:00,0.122,0,0.122,8.0506768387,2.6461295128,8.4743966723,0.122,0,0.122,7.9803118763,2.6230016681,8.4003282908
2020-11-28 11:30:00,0.122,0,0.122,8.0578266405,2.648479539,8.4819227795,0.122,0,0.122,7.9873928983999996,2.6253290875,8.4077819983
2020-11-28 12:00:00,0.152,0,0.152,8.0423324415,2.6433868421,8.4656130963,0.152,0,0.152,7.9658651696,2.6182532652,8.3851212312
2020-11-28 12:30:00,0.2,0,0.2,7.9658651696,2.6182532652,8.3851212312,0.2,0,0.2,7.89213724,2.5940200667,8.3075128842
2020-11-28 13:00:00,0.201,0,0.201,8.1087578717,2.6652198252,8.5355346018,0.201,0,0.201,8.0484995816,2.645413883,8.4721048227
2020-11-28 13:30:00,0.244,0,0.244,8.0045279385,2.6309611028,8.4258188826,0.244,0,0.244,7.9294915484,2.6062978341000003,8.3468332088
2020-11-28 14:00:00,0.28500000000000003,0,0.28500000000000003,7.6876659402000005,2.5268136005,8.092279937,0.28500000000000003,0,0.28500000000000003,7.5095543925,2.4682711658,7.9047940974
2020-11-28 14:30:00,0.139,0,0.139,7.7802783504,2.5572538277,8.1897666847,0.139,0,0.139,7.4963216975,2.4639217893,7.8908649448
2020-11-28 15:00:00,0.088,0,0.088,7.7802783504,2.5572538277,8.1897666847,0.088,0,0.088,7.4963216975,2.4639217893,7.8908649448
2020-11-28 15:30:00,0.049,0,0.049,7.7961095373,2.5624572871,8.2064310919,0.049,0,0.049,7.48970535,2.4617471010000003,7.8839003685
2020-11-28 16:00:00,0.03,0,0.03,7.9272754587000005,2.6055694406,8.344500482800001,0.03,0,0.03,7.6243464581,2.5060014932,8.0256278507
2020-11-28 16:30:00,0.001,0,0.001,8.2011221483,2.6955784948,8.6327601561,0.001,0,0.001,8.0578266405,2.648479539,8.4819227795
2020-11-28 17:00:00,0.0,0,0.0,9.1045252432,2.9925127326,9.5837107823,0.0,0,0.0,8.9186659378,2.9314237332,9.3880694082
2020-11-28 17:30:00,0.0,0,0.0,9.7978256561,3.2203895585,10.3135006906,0.0,0,0.0,9.42224814,3.0969431987,9.9181559368
2020-11-28 18:00:00,0.0,0,0.0,9.8942861116,3.2520945770000003,10.4150380123,0.0,0,0.0,9.5121455606,3.1264910519,10.0127848007
2020-11-28 18:30:00,0.0,0,0.0,9.6318387585,3.1658323036000002,10.1387776405,0.0,0,0.0,9.2599737028,3.0436061705,9.7473407398
2020-11-28 19:00:00,0.0,0,0.0,9.4180568542,3.0955655896,9.913744057,0.0,0,0.0,9.0552901401,2.9763299368,9.531884358
2020-11-28 19:30:00,0.0,0,0.0,8.7439252554,2.8739892483,9.2041318478,0.0,0,0.0,8.5740797817,2.8181637408,9.0253471386
2020-11-28 20:00:00,0.0,0,0.0,8.210128674,2.6985387966000003,8.6422407094,0.0,0,0.0,8.0821555804,2.6564760749,8.507532189900001
2020-11-28 20:30:00,0.0,0,0.0,7.9149372293999996,2.6015140608,8.331512873,0.0,0,0.0,7.6163801849,2.5033831058000002,8.0172422999
2020-11-28 21:00:00,0.0,0,0.0,7.4648511831,2.4535779314,7.8577380874,0.0,0,0.0,7.1767805804,2.3588937031,7.5545058741
2020-11-28 21:30:00,0.0,0,0.0,7.0396897289,2.3138341193,7.4101997146,0.0,0,0.0,6.7692474717,2.2249440480000002,7.1255236544
2020-11-28 22:00:00,0.0,0,0.0,6.6535787112,2.1869255649,7.0037670644,0.0,0,0.0,6.3980267736,2.102929705,6.7347650248
2020-11-28 22:30:00,0.0,0,0.0,6.3397068215,2.0837608637,6.6733756016,0.0,0,0.0,6.1260664258,2.0135406614,6.4484909745
2020-11-28 23:00:00,0.0,0,0.0,5.8792603748,1.9324194354,6.1886951313,0.0,0,0.0,5.6674503756,1.8628008554000002,5.9657372375
2020-11-28 23:30:00,0.0,0,0.0,5.5434099035,1.8220307238000002,5.8351683194,0.0,0,0.0,5.3337501762,1.7531189039,5.6144738696
2020-11-29 00:00:00,0.0,0,0.0,5.3503274093,1.7585675769,5.6319235887,0.0,0,0.0,5.1494303522,1.6925359075,5.4204530023
2020-11-29 00:30:00,0.0,0,0.0,5.9506402497,1.9558808657000002,6.2638318418,0.0,0,0.0,5.7221095344,1.880766452,6.0232731941
2020-11-29 01:00:00,0.0,0,0.0,5.8802489601,1.9327443677,6.1897357474,0.0,0,0.0,5.6559404650000005,1.8590177307,5.9536215421000005
2020-11-29 01:30:00,0.0,0,0.0,5.5721618083,1.8314810179,5.8654334824,0.0,0,0.0,5.3610600101,1.7620952122,5.6432210633
2020-11-29 02:00:00,0.0,0,0.0,5.4683675898,1.797365508,5.7561764103,0.0,0,0.0,5.2606804259,1.7291020384,5.537558343
2020-11-29 02:30:00,0.0,0,0.0,5.4732068532,1.798956097,5.7612703717,0.0,0,0.0,5.265331779,1.7306308643000001,5.5424545043
2020-11-29 03:00:00,0.0,0,0.0,5.2932938687,1.7398215587,5.5718882829,0.0,0,0.0,5.0906598764,1.6732189862,5.3585893436
2020-11-29 03:30:00,0.0,0,0.0,5.0606728981,1.6633627431,5.3270241033,0.0,0,0.0,4.8698318335,1.6006363185999999,5.1261387721
2020-11-29 04:00:00,0.0,0,0.0,4.8719995471,1.6013488115999999,5.1284205759,0.0,0,0.0,4.7048953901,1.5464243313,4.9525214633
2020-11-29 04:30:00,0.0,0,0.0,4.943225079,1.6247595118,5.20339482,0.0,0,0.0,4.780918391,1.5714118833000001,5.0325456747
2020-11-29 05:00:00,0.0,0,0.0,4.8120022251,1.5816286455,5.0652655001,0.0,0,0.0,4.7071542615,1.5471667864,4.9548992226
2020-11-29 05:30:00,0.0,0,0.0,4.8571648437,1.5964728804,5.1128050986,0.0,0,0.0,4.7030215536,1.545808431,4.9505490038
2020-11-29 06:00:00,0.0,0,0.0,4.9548126546999995,1.6285681638,5.2155922682,0.0,0,0.0,4.7970757057,1.5767225358,5.0495533744
2020-11-29 06:30:00,0.0,0,0.0,5.1132304903,1.6806375883,5.3823478845,0.0,0,0.0,4.9457988891,1.6256054823000001,5.2061040938
2020-11-29 07:00:00,0.0,0,0.0,5.3028848576,1.7429739643,5.5819840606,0.0,0,0.0,5.1054728599,1.6780877785000001,5.3741819578
2020-11-29 07:30:00,0.0,0,0.0,5.466088973,1.7966165629000002,5.7537778664,0.0,0,0.0,5.2508097108000005,1.7258576912999999,5.5271681166
2020-11-29 08:00:00,0.0,0,0.0,5.6574733646,1.8595215704,5.9552351207,0.0,0,0.0,5.4319242016,1.7853871456000001,5.717814949
2020-11-29 08:30:00,0.016,0,0.016,6.030574481,1.982153977,6.3479731379,0.016,0,0.016,5.7994627156,1.9061912132,6.1046975954
2020-11-29 09:00:00,0.05,0,0.05,6.4578256545,2.1225846466,6.7977112153,0.05,0,0.05,6.2135259503,2.042287217,6.5405536319
2020-11-29 09:30:00,0.085,0,0.085,7.1350967685,2.3451928967,7.5106281774,0.085,0,0.085,6.8617693823,2.2553545294,7.2229151393
2020-11-29 10:00:00,0.129,0,0.129,7.4955664368,2.4636735471,7.8900699334,0.129,0,0.129,7.2063604748,2.3686161443,7.585642605
2020-11-29 10:30:00,0.129,0,0.129,7.8723846208,2.5875276947,8.2867206535,0.129,0,0.129,7.5671796363,2.4872116675,7.9654522487
2020-11-29 11:00:00,0.178,0,0.178,7.9376602118,2.6089827439,8.3554318019,0.178,0,0.178,7.632513147,2.508685754,8.0342243652
2020-11-29 11:30:00,0.198,0,0.198,8.1902322426,2.6919991559,8.6212970975,0.198,0,0.198,7.8244303347,2.5717658831,8.2362424576
2020-11-29 12:00:00,0.199,0,0.199,8.3790227496,2.7540515947,8.8200239469,0.199,0,0.199,7.7719201314,2.5545066139,8.1809685594
2020-11-29 12:30:00,0.225,0,0.225,8.5407683397,2.8072147993,8.9902824628,0.225,0,0.225,8.1191794828,2.6686452431000003,8.5465047187
2020-11-29 13:00:00,0.215,0,0.215,8.2799147677,2.7214763764,8.7156997555,0.215,0,0.215,7.9630037351,2.6173127572,8.3821091948
2020-11-29 13:30:00,0.20700000000000002,0,0.20700000000000002,8.2799147677,2.7214763764,8.7156997555,0.20700000000000002,0,0.20700000000000002,7.9630037351,2.6173127572,8.3821091948
2020-11-29 14:00:00,0.201,0,0.201,8.2653117434,2.7166765944,8.700328151,0.201,0,0.201,7.9489720104,2.6127007523,8.3673389583
2020-11-29 14:30:00,0.122,0,0.122,8.1365442275,2.6743527587,8.5647833973,0.122,0,0.122,7.82662997,2.5724888682,8.2385578631
2020-11-29 15:00:00,0.078,0,0.078,8.1005418194,2.6625193394,8.5268861257,0.078,0,0.078,7.7716489616,2.5544174847,8.1806831174
2020-11-29 15:30:00,0.037,0,0.037,8.4756651917,2.7858164293,8.9217528334,0.037,0,0.037,8.2779198262,2.7208206708000002,8.7135998171
2020-11-29 16:00:00,0.006,0,0.006,8.9551415768,2.9434126959,9.4264648177,0.006,0,0.006,8.6642908247,2.8478146767,9.1203061313
2020-11-29 16:30:00,0.0,0,0.0,9.6679918896,3.1777152631,10.176833568,0.0,0,0.0,9.3916790021,3.0868956089,9.8859778969
2020-11-29 17:00:00,0.0,0,0.0,10.5983823106,3.4835198061,11.1561919059,0.0,0,0.0,10.4812026995,3.4450047305,11.0328449469
2020-11-29 17:30:00,0.0,0,0.0,10.9691179306,3.6053747116,11.5464399269,0.0,0,0.0,10.8335300316,3.5608091244,11.4037158227
2020-11-29 18:00:00,0.0,0,0.0,10.642956846,3.4981707474,11.2031124695,0.0,0,0.0,10.3516374702,3.402418699,10.896460495
2020-11-29 18:30:00,0.0,0,0.0,10.2622876548,3.3730508349,10.8024080577,0.0,0,0.0,9.8324551021,3.2317717069,10.3499527391
2020-11-29 19:00:00,0.0,0,0.0,9.6608335315,3.1753624246,10.1692984542,0.0,0,0.0,9.2599654756,3.0436034663,9.7473320795
2020-11-29 19:30:00,0.0,0,0.0,8.9681379854,2.9476844089,9.4401452478,0.0,0,0.0,8.6231233545,2.8342835836,9.0769719521
2020-11-29 20:00:00,0.0,0,0.0,8.4491853218,2.777112917,8.8938792862,0.0,0,0.0,8.0960204566,2.6610332393,8.5221267965
2020-11-29 20:30:00,0.0,0,0.0,8.0676624721,2.6517124205,8.4922762864,0.0,0,0.0,7.8066713407,2.565928784,8.2175487796
2020-11-29 21:00:00,0.0,0,0.0,7.8126838086,2.5679049867,8.2238776933,0.0,0,0.0,7.5521988171,2.4822877103,7.9496829653
2020-11-29 21:30:00,0.0,0,0.0,7.1815787075,2.3604707713,7.5595565342,0.0,0,0.0,6.8732193986,2.2591179677,7.234967788
2020-11-29 22:00:00,0.0,0,0.0,6.6247672412,2.1774556927,6.9734392012,0.0,0,0.0,6.3691899636,2.0934515039,6.704410488
2020-11-29 22:30:00,0.0,0,0.0,6.2951115535,2.069103108,6.6264332142,0.0,0,0.0,6.0529631083,1.9895127629,6.3715401141
2020-11-29 23:00:00,0.0,0,0.0,5.7596283876,1.8930983027,6.0627667238,0.0,0,0.0,5.5590877346,1.8271837776000002,5.8516712994999995
2020-11-29 23:30:00,0.0,0,0.0,5.4104728216,1.778336418,5.6952345491,0.0,0,0.0,5.2094372178,1.7122592104,5.483618124
2020-11-30 00:00:00,0.0,0,0.0,5.1969015347,1.7081389306,5.4704226681,0.0,0,0.0,5.0053061966,1.6451645884000001,5.2687433649
2020-11-30 00:30:00,0.0,0,0.0,5.8217355033,1.9135119245,6.1281426351,0.0,0,0.0,5.6074474591,1.8430788504,5.9025762728
2020-11-30 01:00:00,0.0,0,0.0,5.7780024502,1.8991375651,6.0821078423,0.0,0,0.0,5.5589166079,1.827127531,5.8514911663
2020-11-30 01:30:00,0.0,0,0.0,5.6106590451,1.8441344477000001,5.9059568895000005,0.0,0,0.0,5.3969682986,1.7738976959000001,5.6810192617
2020-11-30 02:00:00,0.0,0,0.0,5.4460553113,1.7900318167,5.7326898014,0.0,0,0.0,5.238348402,1.7217618571000002,5.5140509495
2020-11-30 02:30:00,0.0,0,0.0,5.6069413193,1.8429124903,5.9020434939,0.0,0,0.0,5.3930264627,1.7726020771000002,5.6768699608
2020-11-30 03:00:00,0.0,0,0.0,5.3851256783,1.7700052149,5.6685533456,0.0,0,0.0,5.1820122024,1.7032450438,5.4547496867
2020-11-30 03:30:00,0.0,0,0.0,5.2620221244,1.7295430334000002,5.5389706573,0.0,0,0.0,5.0629199223,1.6641013042,5.3293893918
2020-11-30 04:00:00,0.0,0,0.0,4.9616820722,1.6308260320999999,5.2228232339,0.0,0,0.0,4.791310055,1.5748274580000001,5.0434842684
2020-11-30 04:30:00,0.0,0,0.0,5.0592637362,1.6628995739999999,5.325540775,0.0,0,0.0,4.910673505,1.6140603268,5.1691300052
2020-11-30 05:00:00,0.0,0,0.0,4.8242548911,1.585655902,5.0781630432,0.0,0,0.0,4.7469448206,1.5602453107,4.9967840217
2020-11-30 05:30:00,0.0,0,0.0,4.8242548911,1.585655902,5.0781630432,0.0,0,0.0,4.6390175651,1.5247713373,4.8831763843000004
2020-11-30 06:00:00,0.0,0,0.0,5.0733698351,1.6675360245,5.3403893001,0.0,0,0.0,4.8798355008000005,1.6039243650000001,5.1366689482
2020-11-30 06:30:00,0.0,0,0.0,5.8666259648,1.9282667057,6.1753957524,0.0,0,0.0,5.6433715439,1.8548865261,5.9403910988
2020-11-30 07:00:00,0.0,0,0.0,6.6430327042,2.1834592601,6.9926660044,0.0,0,0.0,6.386645537,2.0991888734,6.7227847758
2020-11-30 07:30:00,0.0,0,0.0,7.2923094778,2.3968662154,7.6761152397,0.0,0,0.0,7.0102835938,2.3041687901,7.3792458883
2020-11-30 08:00:00,0.001,0,0.001,7.9376424409,2.6089769029000003,8.3554130957,0.001,0,0.001,7.6334319653,2.508987755,8.0351915424
2020-11-30 08:30:00,0.061,0,0.061,7.9873928983999996,2.6253290875,8.4077819983,0.061,0,0.061,7.6801492034,2.5243429686,8.0843675825
2020-11-30 09:00:00,0.22,0,0.22,7.817493783,2.5694859488,8.2289408242,0.22,0,0.22,7.5078056101,2.4676963688,7.9029532738
2020-11-30 09:30:00,0.315,0,0.315,8.0170316998,2.6350708903999998,8.4389807367,0.315,0,0.315,7.7071691094,2.5332239822,8.1128095888
2020-11-30 10:00:00,0.121,0,0.121,8.7216524677,2.866668537,9.1806868081,0.121,0,0.121,8.0576360976,2.6484169106,8.481722208
2020-11-30 10:30:00,0.14,0,0.14,8.6178615401,2.8325541089,9.0714332001,0.14,0,0.14,8.2646891058,2.7164719433,8.6996727429
2020-11-30 11:00:00,0.148,0,0.148,8.6255082673,2.8350674665,9.0794823866,0.148,0,0.148,8.2946800332,2.7263294845,8.7312421402
2020-11-30 11:30:00,0.148,0,0.148,8.6102148129,2.8300407512,9.0633840136,0.148,0,0.148,8.2799861802,2.7214998485,8.7157749265
2020-11-30 12:00:00,0.12,0,0.12,8.5325786146,2.8045229668,8.9816616995,0.12,0,0.12,8.2028307818,2.6961400955,8.6345587177
2020-11-30 12:30:00,0.11900000000000001,0,0.11900000000000001,8.8481805286,2.9082562995,9.3138742406,0.11900000000000001,0,0.11900000000000001,8.5052352134,2.7955356255,8.952879172
2020-11-30 13:00:00,0.106,0,0.106,8.7366599432,2.8716012557,9.1964841507,0.106,0,0.106,8.3908857734,2.7579507821,8.8325113404
2020-11-30 13:30:00,0.136,0,0.136,8.5668960836,2.8158025734,9.0177853512,0.136,0,0.136,8.2360444842,2.7070569115,8.6695205097
2020-11-30 14:00:00,0.132,0,0.132,8.6335959746,2.8377257674000003,9.0879957627,0.132,0,0.132,8.2195008182,2.7016192715000003,8.6521061244
2020-11-30 14:30:00,0.094,0,0.094,8.6952107722,2.8579775720000002,9.1528534444,0.094,0,0.094,8.0291366046,2.6390495802,8.4517227416
2020-11-30 15:00:00,0.06,0,0.06,8.5082598764,2.7965297841,8.9560630278,0.06,0,0.06,7.8742597737,2.5881440277000003,8.2886944986
2020-11-30 15:30:00,0.028,0,0.028,8.4421289815,2.7747936101,8.8864515595,0.028,0,0.028,8.1293437458,2.6719860748,8.557203943
2020-11-30 16:00:00,0.003,0,0.003,8.8224822466,2.8998096827,9.2868234175,0.003,0,0.003,8.6142909173,2.8313805019,9.0676746498
2020-11-30 16:30:00,0.0,0,0.0,9.5910711322,3.1524326328,10.0958643497,0.0,0,0.0,9.2394171176,3.0368495477,9.725702229
2020-11-30 17:00:00,0.0,0,0.0,10.4506993795,3.4349787741,11.000736189,0.0,0,0.0,10.0471775447,3.3023475608,10.5759763628
2020-11-30 17:30:00,0.0,0,0.0,10.8146590436,3.5546065306,11.3838516248,0.0,0,0.0,10.4788056105,3.4442168454,11.0303216952
2020-11-30 18:00:00,0.0,0,0.0,10.7150656545,3.5218717666,11.279016478399999,0.0,0,0.0,10.5955221924,3.4825797307,11.1531812552
2020-11-30 18:30:00,0.0,0,0.0,10.479482877,3.4444394522,11.0310346074,0.0,0,0.0,10.0763615442,3.3119398776,10.6066963623
2020-11-30 19:00:00,0.0,0,0.0,9.9224904113,3.261364882,10.4447267487,0.0,0,0.0,9.6995423729,3.1880854055,10.210044603
2020-11-30 19:30:00,0.0,0,0.0,9.3519072011,3.0738232501,9.8441128433,0.0,0,0.0,8.9917442444,2.955443411,9.4649939415
2020-11-30 20:00:00,0.0,0,0.0,8.8423599199,2.9063431579000003,9.3077472841,0.0,0,0.0,8.5000569877,2.793833625,8.9474284081
2020-11-30 20:30:00,0.0,0,0.0,8.5773453383,2.8192370773,9.0287845666,0.0,0,0.0,8.2461294366,2.7103716751,8.6801362491
2020-11-30 21:00:00,0.0,0,0.0,8.084745516,2.6573273455,8.5102584379,0.0,0,0.0,7.7764247106,2.5559871975,8.1857102217
2020-11-30 21:30:00,0.0,0,0.0,7.5060966475,2.46713466,7.9011543658,0.0,0,0.0,7.3386025193,2.4120820023,7.7248447572
2020-11-30 22:00:00,0.0,0,0.0,6.9620153562,2.2883037876,7.328437217,0.0,0,0.0,6.7468759571,2.2175908867,7.1019746916
2020-11-30 22:30:00,0.0,0,0.0,6.5836079982,2.1639273037,6.9301136823,0.0,0,0.0,6.3321140651,2.0812652454,6.6653832264
2020-11-30 23:00:00,0.0,0,0.0,6.1239688083,2.0128512079,6.4462829561,0.0,0,0.0,5.8539668731,1.9241058634,6.1620703927000005
2020-11-30 23:30:00,0.0,0,0.0,5.6351808315,1.8521943691,5.9317692963,0.0,0,0.0,5.4215118049,1.7819647563,5.7068545315
2020-12-01 00:00:00,0.0,0,0.0,5.4929110962,1.8054325685000001,5.7820116802,0.0,0,0.0,5.2751962414,1.7338731562,5.5528381488
2020-12-01 00:30:00,0.0,0,0.0,6.1193911713,2.0113466114,6.4414643908,0.0,0,0.0,5.8790826663,1.9323610255,6.1885080698
2020-12-01 01:00:00,0.0,0,0.0,6.1243485778,2.0129760321,6.4466827134999996,0.0,0,0.0,5.9436681563,1.9535892494,6.2564927961
2020-12-01 01:30:00,0.0,0,0.0,5.8436696578,1.9207213323999999,6.1512312188,0.0,0,0.0,5.6207722992,1.8474585136,5.9166024202
2020-12-01 02:00:00,0.0,0,0.0,5.7071306897,1.8758431439,6.0075059892,0.0,0,0.0,5.4898946604,1.804441114,5.7788364846
2020-12-01 02:30:00,0.0,0,0.0,5.7533138153,1.8910228032,6.0561198056,0.0,0,0.0,5.5340459865,1.8189529531000002,5.8253115647
2020-12-01 03:00:00,0.0,0,0.0,5.7099095227,1.8767565021000001,6.0104310766,0.0,0,0.0,5.468133278,1.7972884935,5.7559297662999995
2020-12-01 03:30:00,0.0,0,0.0,5.5575107369,1.8266654436,5.850011302,0.0,0,0.0,5.2856356234,1.7373044152000001,5.563826972
2020-12-01 04:00:00,0.0,0,0.0,5.1696384314,1.6991779819000001,5.4417246647,0.0,0,0.0,4.9641100956,1.6316240847999999,5.225379048
2020-12-01 04:30:00,0.0,0,0.0,4.9697487178,1.6334774103,5.2313144397,0.0,0,0.0,4.7822650258,1.5718545007,5.0339631851
2020-12-01 05:00:00,0.0,0,0.0,4.9313854205,1.6208680042,5.1909320216,0.0,0,0.0,4.745555075,1.5597885234,4.9953211316
2020-12-01 05:30:00,0.0,0,0.0,5.0555749703,1.6616871353,5.3216578635000005,0.0,0,0.0,4.8637048424,1.598622474,5.1196893078
2020-12-01 06:00:00,0.0,0,0.0,5.3887871298,1.7712086758,5.6724075051,0.0,0,0.0,5.1828905427,1.7035337403000002,5.4556742555
2020-12-01 06:30:00,0.0,0,0.0,5.9650790582,1.9606266726000001,6.2790305876,0.0,0,0.0,5.7361906225,1.8853946819,6.0380953921
2020-12-01 07:00:00,0.0,0,0.0,6.847529673,2.2506741633000003,7.2079259716,0.0,0,0.0,6.5816308276,2.1632774392,6.9280324501
2020-12-01 07:30:00,0.0,0,0.0,7.6278242776,2.5071445971,8.0292887133,0.0,0,0.0,7.2419031446,2.3802984549,7.6230559417
2020-12-01 08:00:00,0.002,0,0.002,8.1355684766,2.6740320449,8.5637562912,0.002,0,0.002,7.8223504881,2.5710822706,8.2340531454
2020-12-01 08:30:00,0.037,0,0.037,8.3017834334,2.7286642592,8.7387194035,0.037,0,0.037,7.9823565103,2.6236737068,8.4024805372
2020-12-01 09:00:00,0.123,0,0.123,8.0963492172,2.6611412977,8.5224728602,0.123,0,0.123,7.7853397493,2.558917429,8.195094473
2020-12-01 09:30:00,0.36,0,0.36,7.6298011191,2.5077943535,8.0313695991,0.36,0,0.36,7.3238007249,2.4072168878,7.7092639209
2020-12-01 10:00:00,0.394,0,0.394,7.9658329188,2.6182426649,8.385087283,0.394,0,0.394,7.3075384306,2.4018717301,7.6921457164
2020-12-01 10:30:00,0.535,0,0.535,7.4848394304,2.4601477506,7.8787783478,0.535,0,0.535,7.3631608347,2.4201539302,7.7506956155
2020-12-01 11:00:00,0.661,0,0.661,7.1269208652,2.3425056072,7.5020219633,0.661,0,0.661,7.1473576617,2.3492228574,7.5235343808
2020-12-01 11:30:00,0.662,0,0.662,7.1269208652,2.3425056072,7.5020219633,0.662,0,0.662,7.0637606625,2.3217458526,7.4355375395
2020-12-01 12:00:00,0.858,0,0.858,6.9716208250000005,2.2914609525,7.3385482368,0.858,0,0.858,6.7007619403,2.2024339424,7.0534336214
2020-12-01 12:30:00,1.02,0,1.02,6.996386796,2.2996011335,7.36461768,1.02,0,1.02,6.7245445914,2.2102509217,7.0784679909
2020-12-01 13:00:00,0.729,0,0.729,7.4114695504,2.4360322372,7.8015468950999995,0.729,0,0.729,7.1224570931,2.3410384363,7.4973232559
2020-12-01 13:30:00,0.665,0,0.665,7.3494766287,2.4156561492,7.7362911881,0.665,0,0.665,7.0618361462,2.3211132946,7.4335117329
2020-12-01 14:00:00,0.434,0,0.434,7.5408235041000005,2.4785488258,7.9377089517,0.434,0,0.434,7.2517610252,2.3835385835,7.6334326581
2020-12-01 14:30:00,0.157,0,0.157,7.8311812799,2.5739848115,8.2433487156,0.157,0,0.157,7.5317893349,2.4755794379,7.9281992999
2020-12-01 15:00:00,0.055,0,0.055,8.0494621688,2.6457302701,8.4731180724,0.055,0,0.055,7.9933737737,2.6272949062,8.4140776566
2020-12-01 15:30:00,0.028,0,0.028,8.1824535505,2.6894424234,8.6131090005,0.028,0,0.028,8.1528078381,2.679698349,8.5819029875
2020-12-01 16:00:00,0.006,0,0.006,8.8393609258,2.9053574363,9.3045904483,0.006,0,0.006,8.6898887343,2.8562283028,9.1472512993
2020-12-01 16:30:00,0.0,0,0.0,9.5450716386,3.1373133304,10.0474438301,0.0,0,0.0,9.139638451,3.0040538859,9.6206720537
2020-12-01 17:00:00,0.0,0,0.0,10.31094718,3.3890444474,10.8536286106,0.0,0,0.0,9.9184435958,3.2600347580999998,10.440466943
2020-12-01 17:30:00,0.0,0,0.0,10.6352719444,3.4956448424,11.1950230994,0.0,0,0.0,10.2278596116,3.3617348843,10.7661680122
2020-12-01 18:00:00,0.0,0,0.0,10.521907798800001,3.4583838496,11.0756924197,0.0,0,0.0,10.1173457115,3.325410722,10.649837591
2020-12-01 18:30:00,0.0,0,0.0,10.3509068912,3.4021785693,10.8956914644,0.0,0,0.0,9.9517583287,3.2709847812,10.4755350829
2020-12-01 19:00:00,0.0,0,0.0,9.9218898227,3.2611674781,10.444094550199999,0.0,0,0.0,9.539063777900001,3.1353386421,10.0411197662
2020-12-01 19:30:00,0.0,0,0.0,9.2902743035,3.0535654963,9.779236109,0.0,0,0.0,8.92953182,2.9349951759,9.3995071789
2020-12-01 20:00:00,0.0,0,0.0,8.8166968505,2.8979081149,9.2807335268,0.0,0,0.0,8.5874075835,2.8225443774,9.0393764037
2020-12-01 20:30:00,0.0,0,0.0,8.565311846,2.8152818597,9.0161177327,0.0,0,0.0,8.2989522751,2.7277337025,8.7357392369
2020-12-01 21:00:00,0.0,0,0.0,8.1353414048,2.67395741,8.5635172682,0.0,0,0.0,7.8222030559,2.571033812,8.2338979536
2020-12-01 21:30:00,0.0,0,0.0,7.5288209463,2.4746037758,7.9250746803,0.0,0,0.0,7.2405407135,2.3798506454,7.6216218037
2020-12-01 22:00:00,0.0,0,0.0,7.0888636213,2.3299967961,7.4619617066,0.0,0,0.0,6.869546429,2.257910721,7.2311015042
2020-12-01 22:30:00,0.0,0,0.0,6.4788390161,2.1294914046,6.8198305433,0.0,0,0.0,6.229499962,2.0475376207,6.5573683811
2020-12-01 23:00:00,0.0,0,0.0,5.9823273051,1.9662958972000002,6.297186637,0.0,0,0.0,5.7529386531,1.8908994933,6.055724898
2020-12-01 23:30:00,0.0,0,0.0,5.8498509488,1.9227530245,6.1577378408,0.0,0,0.0,5.5917196064,1.8379093551999999,5.8860206383
2020-12-02 00:00:00,0.0,0,0.0,5.3573465625,1.760874661,5.639312171,0.0,0,0.0,5.155515549,1.6945360149000002,5.4268584726
2020-12-02 00:30:00,0.0,0,0.0,6.2512620026,2.0546904576,6.5802757923,0.0,0,0.0,6.0813855944,1.9988547824,6.4014585205
2020-12-02 01:00:00,0.0,0,0.0,6.079086245,1.9980990228,6.3990381527,0.0,0,0.0,5.9202491493,1.9458917941,6.2318412098
2020-12-02 01:30:00,0.0,0,0.0,5.7953583094,1.9048421601,6.1003771678,0.0,0,0.0,5.5722131463,1.8314978919,5.8654875224000005
2020-12-02 02:00:00,0.0,0,0.0,5.619123231,1.8469164911,5.9148665589,0.0,0,0.0,5.4034612375,1.7760318217000002,5.6878539342
2020-12-02 02:30:00,0.0,0,0.0,5.8208660485,1.9132261485000002,6.1272274194,0.0,0,0.0,5.5989720842,1.8402931294,5.8936548255000005
2020-12-02 03:00:00,0.0,0,0.0,5.6337417224,1.8517213569000002,5.9302544447,0.0,0,0.0,5.4098389949,1.7781280892,5.6945673631
2020-12-02 03:30:00,0.0,0,0.0,5.5081936906,1.8104557143000002,5.7980986217,0.0,0,0.0,5.234784361,1.7205904135,5.5102993274
2020-12-02 04:00:00,0.0,0,0.0,5.0242693297,1.6513974688,5.2887045576,0.0,0,0.0,4.8296371524,1.5874249658,5.0838285814
2020-12-02 04:30:00,0.0,0,0.0,5.0860805939,1.6717138489,5.3537690462,0.0,0,0.0,4.8932751932,1.6083417783,5.1508159928
2020-12-02 05:00:00,0.0,0,0.0,4.9728474259,1.6344959064,5.2345762378,0.0,0,0.0,4.7858876447,1.573045198,5.0377764681
2020-12-02 05:30:00,0.0,0,0.0,5.0783338234,1.6691676086,5.345614551,0.0,0,0.0,4.8854175195,1.6057590858,5.1425447574
2020-12-02 06:00:00,0.0,0,0.0,5.3902203152,1.771679741,5.6739161213,0.0,0,0.0,5.1852418883,1.7043065901999999,5.4581493561
2020-12-02 06:30:00,0.0,0,0.0,5.8754844001,1.9311783325,6.1847204211,0.0,0,0.0,5.6487396543,1.8566509387,5.9460417414
2020-12-02 07:00:00,0.0,0,0.0,6.8761900909,2.2600943871,7.2380948326,0.0,0,0.0,6.6109346158,2.1729091286,6.9588785429
2020-12-02 07:30:00,0.0,0,0.0,7.645837987,2.5130654171,8.0482505127,0.0,0,0.0,7.3491847262,2.4155602055,7.7359839223
2020-12-02 08:00:00,0.0,0,0.0,8.1893328406,2.6917035367,8.6203503585,0.0,0,0.0,7.8718649883000005,2.5873568998,8.2861736719
2020-12-02 08:30:00,0.004,0,0.004,8.3782474143,2.7537967543,8.8192078046,0.004,0,0.004,8.0556013363,2.6477481169,8.479580354
2020-12-02 09:00:00,0.039,0,0.039,8.0260201255,2.6380252431,8.4484422374,0.039,0,0.039,7.7199496352,2.5374247379,8.1262627739
2020-12-02 09:30:00,0.049,0,0.049,8.1896198068,2.6917978579,8.6206524282,0.049,0,0.049,7.8758420367,2.5886640924,8.2903600387
2020-12-02 10:00:00,0.045,0,0.045,8.2705551289,2.7184000119,8.7058475041,0.045,0,0.045,7.9549999456,2.6146820388,8.3736841533
2020-12-02 10:30:00,0.056,0,0.056,8.4876812422,2.7897659141,8.9344013076,0.056,0,0.056,8.1626054953,2.6829186832,8.5922163108
2020-12-02 11:00:00,0.091,0,0.091,8.380878815199999,2.754661654,8.8219777002,0.091,0,0.091,8.059865350900001,2.6491496307,8.4840687905
2020-12-02 11:30:00,0.08,0,0.08,8.4031683865,2.7619878818,8.8454404069,0.08,0,0.08,8.0812821765,2.6561890009,8.5066128174
2020-12-02 12:00:00,0.178,0,0.178,8.3155453045,2.7331875675,8.7532055837,0.178,0,0.178,7.9967031738,2.628389227,8.4175822882
2020-12-02 12:30:00,0.453,0,0.453,8.0272370991,2.638425243,8.4497232622,0.453,0,0.453,7.716806829,2.5363917474,8.1229545568
2020-12-02 13:00:00,0.191,0,0.191,8.4462123259,2.7761357405,8.8907498168,0.191,0,0.191,8.121169817,2.6692994343,8.5485998074
2020-12-02 13:30:00,0.14300000000000002,0,0.14300000000000002,8.5121342489,2.7978032288,8.9601413147,0.14300000000000002,0,0.14300000000000002,8.1824535505,2.6894424234,8.6131090005
2020-12-02 14:00:00,0.19,0,0.19,8.3235175013,2.7358079019,8.7615973698,0.19,0,0.19,8.0034235136,2.6305980959,8.4246563301
2020-12-02 14:30:00,0.38,0,0.38,7.6932736279,2.5286567583,8.0981827662,0.38,0,0.38,7.3952497086,2.4307010331,7.7844733775
2020-12-02 15:00:00,0.203,0,0.203,7.6296836341,2.5077557381,8.0312459307,0.203,0,0.203,7.333836643,2.4105155345,7.7198280452
2020-12-02 15:30:00,0.07,0,0.07,8.1046636673,2.6638741253,8.5312249129,0.07,0,0.07,7.7925718235,2.5612944969,8.2027071827
2020-12-02 16:00:00,0.007,0,0.007,8.6396788677,2.8397251177,9.0943988081,0.007,0,0.007,8.3056469459,2.7299341343,8.7427862588
2020-12-02 16:30:00,0.0,0,0.0,9.3869022658,3.0853255716,9.8809497534,0.0,0,0.0,9.2246877229,3.0320082298,9.710197603
2020-12-02 17:00:00,0.0,0,0.0,10.1971308652,3.3516348338,10.7338219634,0.0,0,0.0,10.1205967882,3.3264792992,10.653259777
2020-12-02 17:30:00,0.0,0,0.0,10.634367606,3.4953476007,11.1940711642,0.0,0,0.0,10.521907798800001,3.4583838496,11.0756924197
2020-12-02 18:00:00,0.0,0,0.0,10.6994760194,3.5167477013,11.2626063362,0.0,0,0.0,10.5703761229,3.4743146174,11.1267117083
2020-12-02 18:30:00,0.0,0,0.0,10.5728923424,3.4751416587,11.1293603604,0.0,0,0.0,10.4741466883,3.4426855317,11.0254175666
2020-12-02 19:00:00,0.0,0,0.0,10.0769687146,3.3121394449,10.6073354891,0.0,0,0.0,9.9325398221,3.2646679636,10.4553050758
2020-12-02 19:30:00,0.0,0,0.0,9.6519237582,3.1724339237,10.1599197455,0.0,0,0.0,9.2804203721,3.0503266657,9.7688635495
2020-12-02 20:00:00,0.0,0,0.0,9.2580396429,3.0429704757,9.7453048873,0.0,0,0.0,8.9050129953,2.926936228,9.3736978898
2020-12-02 20:30:00,0.0,0,0.0,8.8934227868,2.9231267107,9.3614976704,0.0,0,0.0,8.4523274699,2.7781456910999998,8.897186810400001
2020-12-02 21:00:00,0.0,0,0.0,8.2875239787,2.7239774031,8.7237094512,0.0,0,0.0,7.9699271232,2.6195883648000002,8.3893969718
2020-12-02 21:30:00,0.0,0,0.0,7.8182381838,2.5697306214999998,8.229724404,0.0,0,0.0,7.5145552389,2.4699148645,7.9100581462
2020-12-02 22:00:00,0.0,0,0.0,7.2892844857,2.3958719486,7.6729310375,0.0,0,0.0,6.8818507621,2.2619549597,7.2440534337999996
2020-12-02 22:30:00,0.0,0,0.0,6.8268134793,2.2438650797,7.1861194519,0.0,0,0.0,6.4733093227000005,2.1276738823,6.8140098134
2020-12-02 23:00:00,0.0,0,0.0,6.1862246726,2.033313721,6.5118154449,0.0,0,0.0,5.9478400258,1.9549604766000002,6.2608842377
2020-12-02 23:30:00,0.0,0,0.0,5.7596283876,1.8930983027,6.0627667238,0.0,0,0.0,5.5407692881,1.8211627955,5.8323887243
2020-12-03 00:00:00,0.0,0,0.0,5.5680972220000005,1.830145053,5.8611549705,0.0,0,0.0,5.3591526065,1.761468279,5.64121327
2020-12-03 00:30:00,0.0,0,0.0,6.2764715865,2.0629764471,6.6068121963,0.0,0,0.0,6.0299860687,1.9819605752,6.3473537566000005
2020-12-03 01:00:00,0.0,0,0.0,6.3046999097,2.0722546482,6.6365262207,0.0,0,0.0,6.1712043626,2.0283767838,6.4960045923
2020-12-03 01:30:00,0.0,0,0.0,5.8372997985,1.9186276609,6.1445261037,0.0,0,0.0,5.6401721343,1.8538349310000002,5.9370232992
2020-12-03 02:00:00,0.0,0,0.0,5.7188591159,1.8796980911,6.0198517009,0.0,0,0.0,5.5007704153,1.8080158016999999,5.7902846476
2020-12-03 02:30:00,0.0,0,0.0,5.8434396242,1.920645724,6.1509890781,0.0,0,0.0,5.6250577047,1.8488670582000002,5.9211133733
2020-12-03 03:00:00,0.0,0,0.0,5.6678768758,1.8629410391999999,5.9661861851,0.0,0,0.0,5.4509804671,1.7916506372,5.7378741758
2020-12-03 03:30:00,0.0,0,0.0,5.3762771157,1.767096833,5.6592390692,0.0,0,0.0,5.1737168395,1.7005184897999999,5.4460177258
2020-12-03 04:00:00,0.0,0,0.0,5.1370717193,1.6884738213000001,5.4074439151,0.0,0,0.0,4.9417997917,1.6242910425,5.2018945175
2020-12-03 04:30:00,0.0,0,0.0,5.0692430509,1.6661796161,5.3360453167,0.0,0,0.0,4.8782341506,1.6033980265999999,5.1349833164
2020-12-03 05:00:00,0.0,0,0.0,4.9868956051,1.6391133196,5.2493637948,0.0,0,0.0,4.799738041,1.5775976031,5.0523558326
2020-12-03 05:30:00,0.0,0,0.0,5.0917567322,1.6735795053,5.3597439287,0.0,0,0.0,4.89958088,1.6104143573,5.1574535579
2020-12-03 06:00:00,0.0,0,0.0,5.4087556318,1.777772005,5.6934269808,0.0,0,0.0,5.2043600226,1.7105904171000001,5.478273708
2020-12-03 06:30:00,0.0,0,0.0,6.0281892392,1.9813699859,6.3454623571,0.0,0,0.0,5.7981473442,1.9057588715,6.1033129939
2020-12-03 07:00:00,0.0,0,0.0,6.9372592579,2.2801668515999998,7.3023781662000005,0.0,0,0.0,6.6713199344,2.192756823,7.0224420363
2020-12-03 07:30:00,0.0,0,0.0,7.7456169827,2.545861187,8.1532810344,0.0,0,0.0,7.4485046418,2.4482050831,7.8405312019
2020-12-03 08:00:00,0.0,0,0.0,8.4698659738,2.7839103186000003,8.9156483935,0.0,0,0.0,8.1468486827,2.6777396693,8.5756301923
2020-12-03 08:30:00,0.0,0,0.0,8.7284715344,2.8689098559,9.1878647731,0.0,0,0.0,8.3923442987,2.7584301762,8.8340466302
2020-12-03 09:00:00,0.007,0,0.007,8.4236394084,2.7687163813,8.866988851,0.007,0,0.007,8.0995361214,2.6621887824,8.5258274962
2020-12-03 09:30:00,0.029,0,0.029,8.6246664559,2.8347907765,9.0785962694,0.029,0,0.029,8.2922253535,2.7255226702,8.7286582668
2020-12-03 10:00:00,0.054,0,0.054,8.5781667461,2.819507061,9.0296492064,0.054,0,0.054,8.2488493626,2.7112656715,8.682999329
2020-12-03 10:30:00,0.075,0,0.075,8.4734596329,2.7850914972,8.9194311925,0.075,0,0.075,8.1456057111,2.6773311243,8.5743218011
2020-12-03 11:00:00,0.158,0,0.158,8.3102081285,2.7314333226,8.7475875037,0.158,0,0.158,7.9881649427,2.6255828462,8.4085946765
2020-12-03 11:30:00,0.218,0,0.218,8.1802203481,2.6887084053,8.610758261099999,0.218,0,0.218,7.8663326621,2.5855385121000003,8.2803501706
2020-12-03 12:00:00,0.20800000000000002,0,0.20800000000000002,8.36962,2.7509610604,8.8101263158,0.20800000000000002,0,0.20800000000000002,8.0492709677,2.6456674254,8.4729168081
2020-12-03 12:30:00,0.213,0,0.213,8.693484697,2.8574102385,9.1510365231,0.213,0,0.213,8.3595617038,2.7476550583,8.7995386356
2020-12-03 13:00:00,0.20700000000000002,0,0.20700000000000002,8.6624281773,2.8472024541,9.1183454498,0.20700000000000002,0,0.20700000000000002,8.3300334765,2.7379495993000003,8.768456291
2020-12-03 13:30:00,0.17200000000000001,0,0.17200000000000001,8.6025930965,2.8275356141,9.0553611542,0.17200000000000001,0,0.17200000000000001,8.2698387007,2.7181645333,8.7050933692
2020-12-03 14:00:00,0.1,0,0.1,8.5429357241,2.8079271841,8.9925639201,0.1,0,0.1,8.2142337383,2.699888066,8.6465618298
2020-12-03 14:30:00,0.129,0,0.129,8.3989616335,2.7606051889,8.8410122458,0.129,0,0.129,8.0739382118,2.6537751564,8.4988823282
2020-12-03 15:00:00,0.367,0,0.367,7.90048427,2.5967636028000003,8.3162992316,0.367,0,0.367,7.5968737248,2.4969716424,7.996709184
2020-12-03 15:30:00,0.185,0,0.185,8.0563779879,2.6480033899,8.480397882,0.185,0,0.185,7.7469178741,2.5462887693000003,8.1546503938
2020-12-03 16:00:00,0.02,0,0.02,8.7679932272,2.8819000081,9.229466555,0.02,0,0.02,8.428467811800001,2.7703034008,8.8720713808
2020-12-03 16:30:00,0.0,0,0.0,9.558478422,3.141719927,10.0615562337,0.0,0,0.0,9.1925376383,3.021441008,9.6763554087
2020-12-03 17:00:00,0.0,0,0.0,10.1635811623,3.3406075798,10.6985064867,0.0,0,0.0,9.7731653229,3.2122840989,10.2875424451
2020-12-03 17:30:00,0.0,0,0.0,10.5742389773,3.4755842762,11.1307778708,0.0,0,0.0,10.168623474,3.3422649075,10.7038141832
2020-12-03 18:00:00,0.0,0,0.0,10.6533968861,3.5016022226,11.2141019854,0.0,0,0.0,10.2528849052,3.3699603006,10.7925104265
2020-12-03 18:30:00,0.0,0,0.0,10.6040090855,3.4853692376,11.1621148268,0.0,0,0.0,10.1961899979,3.3513255857,10.7328315767
2020-12-03 19:00:00,0.0,0,0.0,10.1214254359,3.3267516625,10.6541320378,0.0,0,0.0,9.7328370313,3.1990288305,10.2450916119
2020-12-03 19:30:00,0.0,0,0.0,9.7435567977,3.2025522473,10.2563755765,0.0,0,0.0,9.3726559747,3.0806430422,9.8659536576
2020-12-03 20:00:00,0.0,0,0.0,9.2987170986,3.0563405089,9.788123261700001,0.0,0,0.0,8.9397500537,2.9383537469,9.4102632144
2020-12-03 20:30:00,0.0,0,0.0,9.0513489625,2.9750345343999998,9.5277357499,0.0,0,0.0,8.6331674999,2.8375849345,9.0875447367
2020-12-03 21:00:00,0.0,0,0.0,8.4295630222,2.770663379,8.8732242339,0.0,0,0.0,8.1045665858,2.6638422161,8.5311227219
2020-12-03 21:30:00,0.0,0,0.0,7.893788941,2.5945629545,8.3092515168,0.0,0,0.0,7.5843163218,2.4928442236,7.983490865
2020-12-03 22:00:00,0.0,0,0.0,7.496220667,2.4638885822,7.8907585968,0.0,0,0.0,7.0646439392,2.3220361715,7.4364673044
2020-12-03 22:30:00,0.0,0,0.0,6.9352070548,2.2794923251,7.3002179525,0.0,0,0.0,6.5758003462,2.1613610526,6.9218951012000005
2020-12-03 23:00:00,0.0,0,0.0,6.2482811086,2.0537106851,6.5771380090000005,0.0,0,0.0,6.0098846145,1.9753535468,6.3261943311
2020-12-03 23:30:00,0.0,0,0.0,5.8046623321,1.9079002445,6.1101708759,0.0,0,0.0,5.5862461873,1.8361103294,5.8802591445
2020-12-04 00:00:00,0.0,0,0.0,5.5508631259,1.8244804795,5.8430138168,0.0,0,0.0,5.3379796364,1.7545090603,5.618925933
2020-12-04 00:30:00,0.0,0,0.0,6.4678069437,2.1258653378,6.8082178355,0.0,0,0.0,6.1407109154,2.0183540724,6.4639062267
2020-12-04 01:00:00,0.0,0,0.0,6.2626438974,2.0584315055,6.5922567341,0.0,0,0.0,5.9999599288,1.9720914603000002,6.3157472934
2020-12-04 01:30:00,0.0,0,0.0,5.967643983,1.9614697226,6.2817305084,0.0,0,0.0,5.739084966,1.8863460066000002,6.0411420694
2020-12-04 02:00:00,0.0,0,0.0,5.6765576027,1.8657942561,5.9753237923,0.0,0,0.0,5.4600679487,1.7946375479,5.747439946
2020-12-04 02:30:00,0.0,0,0.0,5.8148868186,1.9112608707,6.1209334932,0.0,0,0.0,5.5909225513,1.8376473759,5.8851816329
2020-12-04 03:00:00,0.0,0,0.0,5.7213368319,1.880512477,6.022459823,0.0,0,0.0,5.5022424333,1.8084996307,5.7918341403
2020-12-04 03:30:00,0.0,0,0.0,5.6026305739,1.8414956168,5.8975058672,0.0,0,0.0,5.3787005319,1.7678933714,5.6617900336
2020-12-04 04:00:00,0.0,0,0.0,5.4824789541,1.8020036892,5.771030478,0.0,0,0.0,5.2615064409,1.7293735364,5.5384278325
2020-12-04 04:30:00,0.0,0,0.0,5.2734537117,1.7333004144,5.551003907,0.0,0,0.0,5.073780539,1.6676710163,5.34082162
2020-12-04 05:00:00,0.0,0,0.0,5.0553791619,1.6616227762,5.3214517493999995,0.0,0,0.0,4.8666189312,1.5995802887,5.1227567697
2020-12-04 05:30:00,0.0,0,0.0,5.2362586827,1.7210749995999999,5.5118512449,0.0,0,0.0,5.0376632786,1.6557998469,5.3028034512
2020-12-04 06:00:00,0.0,0,0.0,5.5835571957,1.8352265006000001,5.8774286271000005,0.0,0,0.0,5.3709169034,1.7653350164,5.6535967405
2020-12-04 06:30:00,0.0,0,0.0,6.1433235581,2.0192128065,6.466656377,0.0,0,0.0,5.9087310114000005,1.9421059652000001,6.2197168541
2020-12-04 07:00:00,0.0,0,0.0,7.0565187156,2.3193655397,7.4279144375,0.0,0,0.0,6.7845234843,2.2299650305,7.1416036677
2020-12-04 07:30:00,0.0,0,0.0,7.7813696117,2.5576125079,8.1909153808,0.0,0,0.0,7.4821172008,2.459252997,7.875912843
2020-12-04 08:00:00,0.0,0,0.0,8.465960996,2.7826268145,8.9115378905,0.0,0,0.0,8.1406348119,2.6756972687,8.5690892756
2020-12-04 08:30:00,0.0,0,0.0,8.7465790344,2.8748615033,9.2069252994,0.0,0,0.0,8.4060867536,2.7629471027,8.8485123722
2020-12-04 09:00:00,0.026000000000000002,0,0.026000000000000002,8.661351396,2.8468485332,9.1172119957,0.026000000000000002,0,0.026000000000000002,8.3285719893,2.7374692317,8.7669178835
2020-12-04 09:30:00,0.08600000000000001,0,0.08600000000000001,8.720269633000001,2.8662140212000002,9.1792311926,0.08600000000000001,0,0.08600000000000001,8.3838337112,2.7556328813,8.825088117
2020-12-04 10:00:00,0.095,0,0.095,8.5809626918,2.8204260439,9.0325923071,0.095,0,0.095,8.2515811358,2.7121635619,8.6858748798
2020-12-04 10:30:00,0.211,0,0.211,8.4693690485,2.7837469871,8.9151253142,0.211,0,0.211,8.1456057111,2.6773311243,8.5743218011
2020-12-04 11:00:00,0.489,0,0.489,7.9699271232,2.6195883648000002,8.3893969718,0.489,0,0.489,7.6704466531,2.5211538945000003,8.0741543717
2020-12-04 11:30:00,0.354,0,0.354,8.0884741018,2.6585528724,8.514183265,0.354,0,0.354,7.7788040288,2.5567692416,8.1882147672
2020-12-04 12:00:00,0.377,0,0.377,8.2997957318,2.7280109333,8.7366270862,0.377,0,0.377,7.9840707383,2.6242371463,8.4042849877
2020-12-04 12:30:00,0.7010000000000001,0,0.7010000000000001,7.7556914043,2.5491724893,8.1638856887,0.7010000000000001,0,0.7010000000000001,7.4594086984,2.4517890732,7.8520091562
2020-12-04 13:00:00,0.464,0,0.464,7.9967054774,2.6283899842,8.417584713,0.464,0,0.464,7.9368750039,2.6087246586,8.3546052672
2020-12-04 13:30:00,0.557,0,0.557,7.8370028758,2.5758982775,8.2494767114,0.557,0,0.557,7.8036206796,2.5649260802000002,8.2143375574
2020-12-04 14:00:00,0.5,0,0.5,7.6664804646,2.5198502714,8.0699794365,0.5,0,0.5,7.622580234,2.5054209633999998,8.0237686673
2020-12-04 14:30:00,0.558,0,0.558,7.5846872058,2.4929661273,7.9838812693,0.558,0,0.558,7.5508294750000005,2.4818376294,7.9482415526
2020-12-04 15:00:00,0.449,0,0.449,7.4705227141,2.4554420735,7.8637081202,0.449,0,0.449,7.3543076648,2.417244034,7.7413764893
2020-12-04 15:30:00,0.291,0,0.291,7.7766965386999996,2.5560765431,8.1859963565,0.291,0,0.291,7.4754899934,2.4570747392,7.8689368351
2020-12-04 16:00:00,0.082,0,0.082,8.5530400929,2.8112483295,9.0032000977,0.082,0,0.082,8.2233955943,2.7028994224,8.6562058887
2020-12-04 16:30:00,0.005,0,0.005,9.2856120904,3.052033101,9.7743285162,0.005,0,0.005,8.9265377623,2.9340110767,9.3963555393
2020-12-04 17:00:00,0.0,0,0.0,10.1008908997,3.3200022869,10.6325167365,0.0,0,0.0,9.7100212456,3.1915296444,10.2210749954
2020-12-04 17:30:00,0.0,0,0.0,10.632594471,3.4947647994,11.1922047063,0.0,0,0.0,10.503852624,3.4524494007,11.0566869726
2020-12-04 18:00:00,0.0,0,0.0,10.649193424,3.5002206114,11.2096772884,0.0,0,0.0,10.3468235468,3.4008364389,10.8913932072
2020-12-04 18:30:00,0.0,0,0.0,10.5769756868,3.4764837891,11.1336586177,0.0,0,0.0,10.1679959,3.3420586339,10.703153579
2020-12-04 19:00:00,0.0,0,0.0,10.345334087,3.4003468772,10.8898253548,0.0,0,0.0,9.9488100145,3.2700157172,10.4724315942
2020-12-04 19:30:00,0.0,0,0.0,9.6582416214,3.1745105049,10.1665701278,0.0,0,0.0,9.2863999311,3.0522920517,9.7751578222
2020-12-04 20:00:00,0.0,0,0.0,9.2353341023,3.0355075254,9.7214043182,0.0,0,0.0,8.8785077856,2.9182243868,9.345797669
2020-12-04 20:30:00,0.0,0,0.0,9.0735134797,2.9823196589,9.551066820700001,0.0,0,0.0,8.6407872417,2.8400894226,9.0955655176
2020-12-04 21:00:00,0.0,0,0.0,8.4120623635,2.7649111907,8.8548024879,0.0,0,0.0,8.0892158699,2.6587966798,8.5149640735
2020-12-04 21:30:00,0.0,0,0.0,7.8723846208,2.5875276947,8.2867206535,0.0,0,0.0,7.5761173822,2.4901493625,7.9748604023
2020-12-04 22:00:00,0.0,0,0.0,7.3679915417,2.4217417069,7.7557805702,0.0,0,0.0,7.0891183367,2.330080517,7.4622298281
2020-12-04 22:30:00,0.0,0,0.0,7.0869957084,2.3293828428,7.4599954825,0.0,0,0.0,6.7149434007,2.207095163,7.0683614744
2020-12-04 23:00:00,0.0,0,0.0,6.4792645291,2.1296312639,6.8202784516,0.0,0,0.0,6.2249677393,2.0460479512,6.5525976203
2020-12-04 23:30:00,0.0,0,0.0,6.0853020904,2.0001420723,6.4055811478,0.0,0,0.0,5.851734658,1.9233721698,6.1597206926
2020-12-05 00:00:00,0.0,0,0.0,5.768839607,1.8961258841,6.0724627442,0.0,0,0.0,5.546902532,1.8231786952,5.8388447705
2020-12-05 00:30:00,0.0,0,0.0,6.5333076319,2.1473943729,6.8771659284,0.0,0,0.0,6.2833897091,2.065250324,6.6140944307
2020-12-05 01:00:00,0.0,0,0.0,6.3964708377,2.1024182936,6.7331271976,0.0,0,0.0,6.1488920841,2.0210430925,6.4725179833
2020-12-05 01:30:00,0.0,0,0.0,6.1506750919,2.0216291388,6.4743948336,0.0,0,0.0,5.9165172726,1.9446651855,6.2279129185
2020-12-05 02:00:00,0.0,0,0.0,5.892071835,1.9366303587,6.2021808789,0.0,0,0.0,5.6704753677,1.8637951222,5.9689214397
2020-12-05 02:30:00,0.0,0,0.0,6.1280811126,2.014202857,6.4506116975,0.0,0,0.0,5.8270262777,1.9152509179,6.1337118713
2020-12-05 03:00:00,0.0,0,0.0,5.9822012638,1.9662544694,6.2970539619,0.0,0,0.0,5.6851685626,1.8686245418,5.9843879606
2020-12-05 03:30:00,0.0,0,0.0,5.7636478885999995,1.8944194488,6.0669977775,0.0,0,0.0,5.4795145145,1.801029325,5.7679100153
2020-12-05 04:00:00,0.0,0,0.0,5.3985084382,1.7744039153000002,5.6826404612,0.0,0,0.0,5.2028514756,1.7100945816,5.4766857638
2020-12-05 04:30:00,0.0,0,0.0,5.1555198271,1.6945374211000002,5.4268629759,0.0,0,0.0,4.9618788678,1.6308907157,5.2230303871
2020-12-05 05:00:00,0.0,0,0.0,5.0492587526,1.6596110949,5.3150092132,0.0,0,0.0,4.859614258,1.5972779638999999,5.1153834294
2020-12-05 05:30:00,0.0,0,0.0,5.2565394908,1.7277409789,5.533199464,0.0,0,0.0,5.0570364574,1.6621675029,5.3231962710000005
2020-12-05 06:00:00,0.0,0,0.0,5.3716662406,1.7655813116,5.6543855164,0.0,0,0.0,5.1693073672,1.6990691664000002,5.441376176
2020-12-05 06:30:00,0.0,0,0.0,5.7463436964,1.8887318359,6.0487828384,0.0,0,0.0,5.5276744817,1.8168587406999999,5.8186047175999995
2020-12-05 07:00:00,0.0,0,0.0,5.9941403073,1.9701786432000001,6.3096213761,0.0,0,0.0,5.7656046557,1.8950626071,6.0690575323000004
2020-12-05 07:30:00,0.0,0,0.0,6.2683048976,2.0602921863,6.5982156817,0.0,0,0.0,6.0353318011,1.9837176324999999,6.3529808432
2020-12-05 08:00:00,0.0,0,0.0,6.6410443445,2.1828057178,6.9905729942,0.0,0,0.0,6.3860242157,2.098984655,6.7221307534
