Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-05 08:30:00,0.001,0,0.001,7.2557222774,2.3848405842,7.6376023972,0.001,0,0.001,7.0346967807,2.3121930166,7.4049439797
2020-12-05 09:00:00,0.058,0,0.058,7.5200447834,2.4717191905,7.9158366141,0.058,0,0.058,7.2308605413,2.3766689267,7.6114321488000005
2020-12-05 09:30:00,0.074,0,0.074,7.7399793478,2.544008186,8.1473466819,0.074,0,0.074,7.4405061178,2.4455760954,7.8321117029
2020-12-05 10:00:00,0.084,0,0.084,7.9875061052,2.6253662968,8.4079011634,0.084,0,0.084,7.6825403688,2.5251289066,8.0868845988
2020-12-05 10:30:00,0.083,0,0.083,8.4000183404,2.7609525117000002,8.8421245688,0.083,0,0.083,8.0769395094,2.6547616352,8.5020415889
2020-12-05 11:00:00,0.111,0,0.111,8.5184560612,2.799881108,8.9667958539,0.111,0,0.111,8.0209185777,2.6363484454,8.4430721871
2020-12-05 11:30:00,0.201,0,0.201,8.288145629,2.7241817297,8.72436382,0.201,0,0.201,8.1239993299,2.6702294502,8.551578242
2020-12-05 12:00:00,0.187,0,0.187,8.4549410999,2.7790047498,8.8999379999,0.187,0,0.187,8.1302665132,2.6722893738,8.5581752771
2020-12-05 12:30:00,0.162,0,0.162,8.5314962387,2.8041672071,8.9805223565,0.162,0,0.162,8.2116431446,2.699036579,8.643834889
2020-12-05 13:00:00,0.225,0,0.225,8.4960207031,2.7925069624,8.9431796875,0.225,0,0.225,8.1795424234,2.6884855822000002,8.6100446562
2020-12-05 13:30:00,0.242,0,0.242,8.3132100843,2.7324200177,8.7507474572,0.242,0,0.242,7.8979153961,2.5959192548,8.3135951538
2020-12-05 14:00:00,0.609,0,0.609,7.4453345212,2.4471631148,7.8371942328,0.609,0,0.609,7.0413832243,2.3143907443,7.4119823413
2020-12-05 14:30:00,0.404,0,0.404,7.3797170061,2.4255956806,7.7681231643,0.404,0,0.404,7.1005433422,2.3338357347,7.4742561497
2020-12-05 15:00:00,0.108,0,0.108,7.8315873765,2.5741182890000003,8.2437761858,0.108,0,0.108,7.534884094,2.4765966361,7.9314569411
2020-12-05 15:30:00,0.091,0,0.091,7.8281826149,2.5729991979999998,8.2401922263,0.091,0,0.091,7.5303584531,2.4751091298,7.9266931085
2020-12-05 16:00:00,0.021,0,0.021,8.1792719117,2.6883966693,8.6097599071,0.021,0,0.021,7.9509310811,2.6133446677,8.369401138
2020-12-05 16:30:00,0.0,0,0.0,8.842246383900001,2.9063058405,9.3076277726,0.0,0,0.0,8.6154855128,2.8317731463999998,9.0689321187
2020-12-05 17:00:00,0.0,0,0.0,9.5171069162,3.1281217707,10.0180072803,0.0,0,0.0,9.3143705771,3.0614855584,9.8046006074
2020-12-05 17:30:00,0.0,0,0.0,10.1486980828,3.3357157481,10.6828400871,0.0,0,0.0,9.726805476100001,3.1970463542,10.2387426065
2020-12-05 18:00:00,0.0,0,0.0,10.3261264403,3.394033629,10.8696067793,0.0,0,0.0,9.9313922864,3.2642907868,10.4540971436
2020-12-05 18:30:00,0.0,0,0.0,10.2347277127,3.36399232,10.7733975923,0.0,0,0.0,9.8443750585,3.2356896071,10.3625000615
2020-12-05 19:00:00,0.0,0,0.0,9.7991808473,3.2208349883,10.3149272076,0.0,0,0.0,9.4274638819,3.0986575301,9.9236461915
2020-12-05 19:30:00,0.0,0,0.0,9.3437187924,3.0711318503,9.8354934656,0.0,0,0.0,9.0021750701,2.9588718576,9.475973758
2020-12-05 20:00:00,0.0,0,0.0,8.7416453223,2.8732398706,9.2017319182,0.0,0,0.0,8.4957719114,2.7924251885,8.9429178014
2020-12-05 20:30:00,0.0,0,0.0,8.3700952054,2.7511172529,8.810626532,0.0,0,0.0,8.0496671917,2.6457976579,8.473333886
2020-12-05 21:00:00,0.0,0,0.0,8.0138543392,2.6340265425,8.4356361466,0.0,0,0.0,7.7054953594,2.5326738472,8.1110477468
2020-12-05 21:30:00,0.0,0,0.0,7.5857518109,2.4933160461,7.9850019062,0.0,0,0.0,7.2903678488,2.3962280328,7.6740714198
2020-12-05 22:00:00,0.0,0,0.0,7.1172160113,2.339315776,7.4918063277,0.0,0,0.0,6.8490392073,2.2511703232,7.209514955
2020-12-05 22:30:00,0.0,0,0.0,6.6724006649,2.1931120419,7.0235796472,0.0,0,0.0,6.4148551021,2.1084609091,6.7524790548
2020-12-05 23:00:00,0.0,0,0.0,6.2575140479,2.0567454055,6.5868568925,0.0,0,0.0,6.0202246114,1.9787521394,6.3370785384
2020-12-05 23:30:00,0.0,0,0.0,6.0057759302,1.9740030875,6.3218694002,0.0,0,0.0,5.7807783214,1.9000499498,6.085029812
2020-12-06 00:00:00,0.0,0,0.0,5.7442961006,1.8880588237,6.0466274743,0.0,0,0.0,5.5286647125,1.8171842139,5.8196470658
2020-12-06 00:30:00,0.0,0,0.0,6.4129003095,2.1078183998,6.7504213785000005,0.0,0,0.0,6.1683330554,2.0274330308,6.4929821636
2020-12-06 01:00:00,0.0,0,0.0,6.3492849759,2.0869090508,6.6834578694,0.0,0,0.0,6.1079862402,2.0075979918,6.4294592002
2020-12-06 01:30:00,0.0,0,0.0,6.0608161747,1.9920939411,6.3798064997,0.0,0,0.0,5.8303109215,1.9163305282,6.1371693911
2020-12-06 02:00:00,0.0,0,0.0,5.8898248108,1.9358917976,6.1998155903,0.0,0,0.0,5.6603548736,1.8604686766,5.958268288
2020-12-06 02:30:00,0.0,0,0.0,6.0850519823,2.0000598658,6.4053178761,0.0,0,0.0,5.7952312808,1.9048004078,6.1002434535
2020-12-06 03:00:00,0.0,0,0.0,6.0487303572,1.9881215249,6.3670845866,0.0,0,0.0,5.7789090922,1.8994355639,6.0830622023
2020-12-06 03:30:00,0.0,0,0.0,5.7228647951,1.8810146942000001,6.0240682054,0.0,0,0.0,5.4992329084,1.8075104477,5.7886662194
2020-12-06 04:00:00,0.0,0,0.0,5.5550909406999995,1.825870095,5.8474641481,0.0,0,0.0,5.343190442,1.7562217692000002,5.6244109915
2020-12-06 04:30:00,0.0,0,0.0,5.4694384475,1.797717482,5.757303629,0.0,0,0.0,5.2839371917,1.7367461677,5.5620391491
2020-12-06 05:00:00,0.0,0,0.0,5.235081529,1.7206880879000002,5.5106121358,0.0,0,0.0,5.102228365,1.6770213646,5.3707667
2020-12-06 05:30:00,0.0,0,0.0,5.2028514756,1.7100945816,5.4766857638,0.0,0,0.0,5.0440597942,1.6579022799,5.3095366255
2020-12-06 06:00:00,0.0,0,0.0,5.2764819947,1.7342957629,5.5541915733,0.0,0,0.0,5.1032396575,1.6773537603,5.3718312184
2020-12-06 06:30:00,0.0,0,0.0,5.3914994867,1.7721001844000002,5.6752626176,0.0,0,0.0,5.1923025068,1.7066273033,5.4655815861
2020-12-06 07:00:00,0.0,0,0.0,5.5550909406999995,1.825870095,5.8474641481,0.0,0,0.0,5.343190442,1.7562217692000002,5.6244109915
2020-12-06 07:30:00,0.0,0,0.0,5.6496765726,1.8569588888,5.9470279711,0.0,0,0.0,5.4323329309,1.7855214884000001,5.7182451905
2020-12-06 08:00:00,0.0,0,0.0,6.0320899389000004,1.9826520839000001,6.3495683567,0.0,0,0.0,5.8014082936,1.9068306938,6.1067455722
2020-12-06 08:30:00,0.011,0,0.011,6.4871327336,2.1322174177,6.8285607722,0.011,0,0.011,6.237865421,2.0502872141,6.5661741274
2020-12-06 09:00:00,0.041,0,0.041,6.9896865306,2.2973988628,7.3575647691,0.041,0,0.041,6.7198491402,2.2087076016,7.0735254107
2020-12-06 09:30:00,0.101,0,0.101,7.4578297262,2.4512700901,7.8503470802,0.101,0,0.101,7.1691266131999996,2.3563779658,7.5464490666
2020-12-06 10:00:00,0.342,0,0.342,7.3688234804,2.4220151519,7.7566562951,0.342,0,0.342,7.08253062,2.3279152392,7.4552953895
2020-12-06 10:30:00,0.531,0,0.531,7.2793180055,2.392596125,7.6624400058,0.531,0,0.531,6.9965223809,2.2996456981,7.3647604009
2020-12-06 11:00:00,0.61,0,0.61,7.2921676401,2.3968195956000002,7.675965937,0.61,0,0.61,7.0088619265,2.3037015106,7.3777493964
2020-12-06 11:30:00,0.671,0,0.671,7.3314908919,2.4097445234,7.7173588336000005,0.671,0,0.671,7.046088219,2.3159372013,7.4169349674
2020-12-06 12:00:00,0.636,0,0.636,7.353797905,2.4170764841,7.7408399,0.636,0,0.636,7.0686772619,2.3233618606,7.4407129073
2020-12-06 12:30:00,0.61,0,0.61,7.416317041,2.4376255303,7.8066495168,0.61,0,0.61,7.1279374231,2.3428397337,7.5030920243
2020-12-06 13:00:00,0.531,0,0.531,7.6234664724,2.5057122558,8.0247015499,0.531,0,0.531,7.3267934662,2.4082005543,7.7124141749
2020-12-06 13:30:00,0.379,0,0.379,7.6827509862,2.5251981332,8.0871063013,0.379,0,0.379,7.3842643669,2.4270903258,7.7729098599
2020-12-06 14:00:00,0.495,0,0.495,7.3121295603,2.4033807615000002,7.6969784845,0.495,0,0.495,7.0274969573,2.309826549,7.3973652182
2020-12-06 14:30:00,0.337,0,0.337,7.4282379846,2.441543755,7.8191978785,0.337,0,0.337,7.1421060491,2.3474967358,7.5180063674
2020-12-06 15:00:00,0.23800000000000002,0,0.23800000000000002,7.5746466805,2.4896659662,7.9733122953,0.23800000000000002,0,0.23800000000000002,7.2870493087,2.3951372814000003,7.6705782197
2020-12-06 15:30:00,0.17,0,0.17,7.9610025409,2.6166549965,8.3800026746,0.17,0,0.17,7.6583845301,2.5171892664,8.0614574001
2020-12-06 16:00:00,0.05,0,0.05,8.6695036048,2.8495280347,9.1257932683,0.05,0,0.05,8.4487384181,2.7769660268000003,8.8934088612
2020-12-06 16:30:00,0.004,0,0.004,9.314752650199999,3.0616111398,9.8050027896,0.004,0,0.004,9.041638185,2.9718427562,9.517513878900001
2020-12-06 17:00:00,0.0,0,0.0,10.5220361437,3.4584260346,11.0758275197,0.0,0,0.0,10.1170946161,3.3253281909,10.6495732801
2020-12-06 17:30:00,0.0,0,0.0,10.8368331044,3.5618947919,11.4071927415,0.0,0,0.0,10.4155532627,3.4234268041,10.9637402766
2020-12-06 18:00:00,0.0,0,0.0,10.8738889285,3.5740744523,11.4461988721,0.0,0,0.0,10.4517593773,3.4353271785,11.0018519761
2020-12-06 18:30:00,0.0,0,0.0,10.4362859109,3.430241296,10.9855641167,0.0,0,0.0,10.0353553279,3.2984617861,10.5635319241
2020-12-06 19:00:00,0.0,0,0.0,9.9394592611,3.2669422732,10.4625886959,0.0,0,0.0,9.5567381959,3.1411479424,10.0597244168
2020-12-06 19:30:00,0.0,0,0.0,9.3314704045,3.0671059999,9.8226004258,0.0,0,0.0,8.9731296173,2.9493250789000003,9.4453995971
2020-12-06 20:00:00,0.0,0,0.0,8.8671976324,2.9145069192,9.3338922446,0.0,0,0.0,8.4615439547,2.7811750032,8.9068883734
2020-12-06 20:30:00,0.0,0,0.0,8.7251250217,2.8678099103,9.1843421281,0.0,0,0.0,8.2264186118,2.7038930403,8.659388012400001
2020-12-06 21:00:00,0.0,0,0.0,8.1621421371,2.6827663847,8.5917285653,0.0,0,0.0,7.8480477828,2.5795285629,8.2611029292
2020-12-06 21:30:00,0.0,0,0.0,7.7014547967,2.5313457784,8.1067945228,0.0,0,0.0,7.4034381174,2.4333924329,7.7930927551
2020-12-06 22:00:00,0.0,0,0.0,7.1462074934,2.3488448154,7.5223236773,0.0,0,0.0,6.8696385741,2.2579410076,7.2311984991
2020-12-06 22:30:00,0.0,0,0.0,6.5546563359,2.1544113525,6.8996382484000005,0.0,0,0.0,6.3024285329,2.0715080828,6.6341352978
2020-12-06 23:00:00,0.0,0,0.0,6.0104490033,1.9755390524,6.3267884245,0.0,0,0.0,5.7827502266,1.9006980837,6.0871055017
2020-12-06 23:30:00,0.0,0,0.0,5.757387287,1.8923616885999999,6.0604076706,0.0,0,0.0,5.565443114,1.8292726898,5.8583611726
2020-12-07 00:00:00,0.0,0,0.0,5.4701686975,1.7979575035000002,5.7580723131,0.0,0,0.0,5.2934992207,1.7398890545999999,5.5721044428
2020-12-07 00:30:00,0.0,0,0.0,6.1194632419,2.0113702998,6.4415402546,0.0,0,0.0,5.8866359321,1.9348436638000002,6.1964588759
2020-12-07 01:00:00,0.0,0,0.0,6.1533150491,2.0224968508,6.4771737359,0.0,0,0.0,5.9389151144,1.9520270001000002,6.2514895941
2020-12-07 01:30:00,0.0,0,0.0,5.9680961522,1.9616183434,6.282206476,0.0,0,0.0,5.7364459960000005,1.8854786191000001,6.0383642063
2020-12-07 02:00:00,0.0,0,0.0,5.7238431787,1.8813362734,6.0250980828,0.0,0,0.0,5.5059604882,1.8097216962,5.7957478823
2020-12-07 02:30:00,0.0,0,0.0,5.9049612894,1.9408669175000002,6.2157487257,0.0,0,0.0,5.6825286054,1.8677568298,5.9816090583
2020-12-07 03:00:00,0.0,0,0.0,5.702572798,1.8743450373,6.0027082084,0.0,0,0.0,5.4875568075,1.8036726989,5.7763755868
2020-12-07 03:30:00,0.0,0,0.0,5.6380679350000005,1.8531433142,5.9348083527,0.0,0,0.0,5.4186987466,1.7810401488,5.7038934175
2020-12-07 04:00:00,0.0,0,0.0,5.4790847235,1.8008880595,5.7674576036000005,0.0,0,0.0,5.3009363177,1.7423335102,5.579932966
2020-12-07 04:30:00,0.0,0,0.0,5.4509804671,1.7916506372,5.7378741758,0.0,0,0.0,5.2666501122,1.7310641794000001,5.5438422234
2020-12-07 05:00:00,0.0,0,0.0,5.2844726206,1.7369221546,5.5626027585,0.0,0,0.0,5.1389442395,1.6890892889,5.4094149889
2020-12-07 05:30:00,0.0,0,0.0,5.3261876959,1.7506332369000002,5.6065133641,0.0,0,0.0,5.1405344007,1.6896119496000002,5.4110888428
2020-12-07 06:00:00,0.0,0,0.0,5.4854930863,1.8029943865,5.7742032487,0.0,0,0.0,5.272878463,1.7331113393000002,5.5503983821
2020-12-07 06:30:00,0.0,0,0.0,6.2158137815,2.0430391907,6.5429618753,0.0,0,0.0,5.9770151399,1.9645498729000002,6.2915948842
2020-12-07 07:00:00,0.0,0,0.0,7.0750155287,2.3254451482,7.447384767,0.0,0,0.0,6.7684691747,2.2246882341,7.1247043944
2020-12-07 07:30:00,0.0,0,0.0,7.6995872129,2.5307319333000002,8.1048286451,0.0,0,0.0,7.4010940118,2.4326219626,7.7906252756
2020-12-07 08:00:00,0.0,0,0.0,8.2514281091,2.7121132645,8.6857137991,0.0,0,0.0,7.9302260765,2.6065392618,8.3476063963
2020-12-07 08:30:00,0.0,0,0.0,8.6197965872,2.8331901281,9.0734700918,0.0,0,0.0,8.2860575552,2.723495413,8.7221658476
2020-12-07 09:00:00,0.017,0,0.017,8.6178424529,2.8325478351999998,9.0714131083,0.017,0,0.017,8.2856547494,2.7233630171,8.7217418415
2020-12-07 09:30:00,0.054,0,0.054,8.8385767052,2.9050996754,9.3037649528,0.054,0,0.054,8.4991210568,2.7935259994,8.9464432177
2020-12-07 10:00:00,0.105,0,0.105,8.8992736718,2.9250498036,9.3676564966,0.105,0,0.105,8.5579869685,2.8128742889,9.0084073353
2020-12-07 10:30:00,0.363,0,0.363,8.6729406172,2.850657726,9.129411176,0.363,0,0.363,8.3395856328,2.7410892413,8.7785111924
2020-12-07 11:00:00,0.386,0,0.386,8.5008431829,2.7940920348000002,8.948255982,0.386,0,0.386,8.1744428501,2.6868094335,8.6046766844
2020-12-07 11:30:00,0.41200000000000003,0,0.41200000000000003,8.3933904747,2.7587740376000003,8.8351478681,0.41200000000000003,0,0.41200000000000003,8.0729101357,2.6534372441,8.4978001429
2020-12-07 12:00:00,0.369,0,0.369,8.698036336,2.8589062899,9.1558277221,0.369,0,0.369,8.3652895092,2.7495376969,8.8055679044
2020-12-07 12:30:00,0.251,0,0.251,8.9631249627,2.9460367080000003,9.4348683818,0.251,0,0.251,8.6193345454,2.8330382623,9.072983732
2020-12-07 13:00:00,0.20800000000000002,0,0.20800000000000002,9.0807156068,2.9846868836000002,9.5586480071,0.20800000000000002,0,0.20800000000000002,8.7320879006,2.870098498,9.1916714743
2020-12-07 13:30:00,0.181,0,0.181,8.8741180587,2.9167815534,9.3411769039,0.181,0,0.181,8.5312576487,2.8040887863,8.9802712092
2020-12-07 14:00:00,0.177,0,0.177,8.7376886774,2.8719393843,9.1975670289,0.177,0,0.177,8.3981362766,2.7603339073,8.8401434491
2020-12-07 14:30:00,0.146,0,0.146,8.6121209002,2.8306672518,9.0653904212,0.146,0,0.146,8.2786856178,2.7210723744000003,8.7144059135
2020-12-07 15:00:00,0.083,0,0.083,8.5160504158,2.7990904106,8.9642635956,0.083,0,0.083,8.1890531144,2.6916115952,8.6200559099
2020-12-07 15:30:00,0.03,0,0.03,8.6458045425,2.8417385296,9.1008468869,0.03,0,0.03,8.3114882872,2.7318540904,8.7489350392
2020-12-07 16:00:00,0.002,0,0.002,9.2344801146,3.0352268333,9.7205053838,0.002,0,0.002,8.9127867511,2.9294913379,9.3818807907
2020-12-07 16:30:00,0.0,0,0.0,10.1496303937,3.3360221839,10.6838214671,0.0,0,0.0,9.7791304019,3.2142447256,10.2938214757
2020-12-07 17:00:00,0.0,0,0.0,10.8708961872,3.5730907858,11.4430486181,0.0,0,0.0,10.449254676,3.434503923,10.9992154484
2020-12-07 17:30:00,0.0,0,0.0,11.129084133,3.6579530597,11.7148254031,0.0,0,0.0,10.703599841900001,3.5181031362,11.266947202
2020-12-07 18:00:00,0.0,0,0.0,11.0347558492,3.6269488522,11.6155324729,0.0,0,0.0,10.6124759041,3.4881521463,11.1710272675
2020-12-07 18:30:00,0.0,0,0.0,11.0454874628,3.630476163,11.6268289083,0.0,0,0.0,10.6202990233,3.4907234812,11.1792621298
2020-12-07 19:00:00,0.0,0,0.0,10.6899906683,3.5136300172,11.2526217561,0.0,0,0.0,10.2751794129,3.3772881509,10.8159783294
2020-12-07 19:30:00,0.0,0,0.0,10.1948604757,3.3508885929,10.7314320797,0.0,0,0.0,9.7940871976,3.2191607866,10.309565471199999
2020-12-07 20:00:00,0.0,0,0.0,9.5229986083,3.1300582762,10.0242090614,0.0,0,0.0,9.1558434837,3.0093802226,9.6377299829
2020-12-07 20:30:00,0.0,0,0.0,9.1290687495,3.0005797931,9.6095460522,0.0,0,0.0,8.7794629889,2.8856699365000003,9.2415399883
2020-12-07 21:00:00,0.0,0,0.0,8.590885403,2.8236874814,9.0430372663,0.0,0,0.0,8.2688919098,2.7178533382000003,8.7040967471
2020-12-07 21:30:00,0.0,0,0.0,7.9036145708,2.5977924829,8.319594285,0.0,0,0.0,7.5984168262,2.4974788353,7.9983335012
2020-12-07 22:00:00,0.0,0,0.0,7.4402800332,2.4455017850000003,7.8318737191,0.0,0,0.0,7.0973501853,2.3327861948,7.4708949319
2020-12-07 22:30:00,0.0,0,0.0,7.0538458494,2.3184870111,7.4251008942,0.0,0,0.0,6.6647585449,2.1906001986,7.0155353105
2020-12-07 23:00:00,0.0,0,0.0,6.3277473744,2.0798299836,6.6607867099,0.0,0,0.0,6.0847149945,1.9999491032,6.4049631521
2020-12-07 23:30:00,0.0,0,0.0,5.9583393021,1.9584114219000002,6.2719361075,0.0,0,0.0,5.7245023452,1.8815529309,6.0257919424
2020-12-08 00:00:00,0.0,0,0.0,5.8026042054,1.907223771,6.1080044268,0.0,0,0.0,5.5417486589,1.8214846991,5.833419641
2020-12-08 00:30:00,0.0,0,0.0,6.444110185,2.1180765898,6.783273879,0.0,0,0.0,6.1725319103,2.0288131276,6.4974020109
2020-12-08 01:00:00,0.0,0,0.0,6.2838708382,2.0654084635,6.6146008822999995,0.0,0,0.0,6.0446680745,1.9867863172,6.3628084995
2020-12-08 01:30:00,0.0,0,0.0,6.0553950809,1.9903121137,6.3741000851,0.0,0,0.0,5.827967145,1.9155601661000001,6.1347022579
2020-12-08 02:00:00,0.0,0,0.0,5.9019846735,1.9398885512000001,6.2126154458,0.0,0,0.0,5.6775175572,1.8661097779,5.9763342708
2020-12-08 02:30:00,0.0,0,0.0,6.0885567871,2.0012118394,6.4090071443,0.0,0,0.0,5.8601043951000005,1.9261231694,6.1685309422
2020-12-08 03:00:00,0.0,0,0.0,5.9718135489,1.9628401926,6.2861195251,0.0,0,0.0,5.7428369171,1.8875792133,6.0450914917
2020-12-08 03:30:00,0.0,0,0.0,5.9665566708,1.9611123403000001,6.2805859692,0.0,0,0.0,5.6906814725,1.8704365476,5.9901910235999996
2020-12-08 04:00:00,0.0,0,0.0,5.8190175519,1.9126185771,6.1252816336,0.0,0,0.0,5.5590877346,1.8271837776000002,5.8516712994999995
2020-12-08 04:30:00,0.0,0,0.0,5.7409660424,1.8869642865,6.0431221499,0.0,0,0.0,5.5059236301,1.8097095816,5.7957090844
2020-12-08 05:00:00,0.0,0,0.0,5.498453295,1.8072542011000001,5.7878455737,0.0,0,0.0,5.3132972542,1.7463963535,5.5929444781
2020-12-08 05:30:00,0.0,0,0.0,5.5703073881,1.8308714994000002,5.8634814612,0.0,0,0.0,5.3494648653,1.7582840724,5.6310156477
2020-12-08 06:00:00,0.0,0,0.0,5.8993190473,1.9390124022,6.2098095235,0.0,0,0.0,5.620690685,1.8474316883,5.9165165105
2020-12-08 06:30:00,0.0,0,0.0,6.4743281843,2.1280087659,6.8150822992,0.0,0,0.0,6.2147866927,2.042701603,6.5418807292
2020-12-08 07:00:00,0.0,0,0.0,7.2003756504,2.3666490276,7.5793427898,0.0,0,0.0,6.9247005386,2.2760390002,7.2891584617
2020-12-08 07:30:00,0.0,0,0.0,7.8718649883000005,2.5873568998,8.2861736719,0.0,0,0.0,7.4314762268,2.4426081138,7.8226065545
2020-12-08 08:00:00,0.0,0,0.0,8.3193380627,2.7344341868,8.7571979608,0.0,0,0.0,7.9183801653,2.6026456991,8.3351370161
2020-12-08 08:30:00,0.023,0,0.023,6.9896335472,2.297381448,7.357508997,0.023,0,0.023,6.7277443301,2.211302625,7.0818361369
2020-12-08 09:00:00,0.132,0,0.132,6.8822914131,2.2620997947,7.244517277,0.132,0,0.132,6.6167953734000005,2.1748354665,6.9650477615
2020-12-08 09:30:00,0.292,0,0.292,6.6078359076,2.1718906325,6.9556167448,0.292,0,0.292,6.3534459855,2.0882767085,6.6878378795
2020-12-08 10:00:00,0.30000000000000004,0,0.30000000000000004,6.6489879106,2.1854166417,6.9989346427,0.30000000000000004,0,0.30000000000000004,6.3929785383,2.1012704303,6.7294510929
2020-12-08 10:30:00,0.577,0,0.577,6.3829143185,2.0979624812,6.7188571774,0.577,0,0.577,6.1380090893,2.0174660251,6.4610621993
2020-12-08 11:00:00,0.642,0,0.642,6.4678069437,2.1258653378,6.8082178355,0.642,0,0.642,6.22765706,2.0469318881,6.5554284842
2020-12-08 11:30:00,0.275,0,0.275,6.7379579565,2.2146596817,7.0925873227,0.275,0,0.275,6.479851625,2.1298242331,6.8208964474
2020-12-08 12:00:00,0.687,0,0.687,6.2958872178,2.0693580565,6.627249703,0.687,0,0.687,6.0538881794,1.9898168191,6.372513873
2020-12-08 12:30:00,0.617,0,0.617,6.3408165119,2.0841256013,6.6745436967,0.617,0,0.617,6.0990830487,2.0046716543,6.4200874197
2020-12-08 13:00:00,0.387,0,0.387,6.5838482336,2.1640062653,6.9303665617,0.387,0,0.387,6.33152302,2.0810709783,6.6647610737
2020-12-08 13:30:00,0.505,0,0.505,6.2877639688,2.0666880737,6.6186989145,0.505,0,0.505,6.0476055288,1.9877518117,6.3659005566
2020-12-08 14:00:00,0.434,0,0.434,6.2877639688,2.0666880737,6.6186989145,0.434,0,0.434,6.0476055288,1.9877518117,6.3659005566
2020-12-08 14:30:00,0.232,0,0.232,6.4437820826,2.1179687478,6.782928508,0.232,0,0.232,6.1972504924,2.0369377327000002,6.5234215709
2020-12-08 15:00:00,0.14,0,0.14,6.612333905,2.1733690527,6.9603514789,0.14,0,0.14,6.3627194028,2.0913247334,6.6975993714
2020-12-08 15:30:00,0.063,0,0.063,6.8660238534,2.2567529064,7.2273935299,0.063,0,0.063,6.8110451486,2.23868228,7.169521209
2020-12-08 16:00:00,0.028,0,0.028,7.3249548423,2.4075962278,7.7104787814,0.028,0,0.028,7.0536549774,2.3184242745,7.4248999763
2020-12-08 16:30:00,0.002,0,0.002,7.8439752983,2.578190002,8.2568161035,0.002,0,0.002,7.539681563,2.4781734879,7.9365069084
2020-12-08 17:00:00,0.0,0,0.0,8.3823235188,2.7551365051000003,8.8234984408,0.0,0,0.0,8.061906365,2.6498204796,8.4862172263
2020-12-08 17:30:00,0.0,0,0.0,10.8327810235,3.5605629373000003,11.4029273932,0.0,0,0.0,10.4162404019,3.4236526557999998,10.964463581
2020-12-08 18:00:00,0.0,0,0.0,11.1162779382,3.653743867,11.7013451981,0.0,0,0.0,10.6922159726,3.5143614393,11.2549641817
2020-12-08 18:30:00,0.0,0,0.0,10.8937465273,3.5806013294,11.4671016076,0.0,0,0.0,10.474736746,3.4428794743,11.02603868
2020-12-08 19:00:00,0.0,0,0.0,10.3888970008,3.4146653145,10.9356810535,0.0,0,0.0,9.9901535477,3.2836046794,10.5159511028
2020-12-08 19:30:00,0.0,0,0.0,9.941087596700001,3.2674774812000003,10.4643027334,0.0,0,0.0,9.5641581804,3.1435867733,10.0675349267
2020-12-08 20:00:00,0.0,0,0.0,9.4562885156,3.1081317291,9.9539879111,0.0,0,0.0,9.0552434094,2.9763145772,9.5318351678
2020-12-08 20:30:00,0.0,0,0.0,9.1923586135,3.0213821654,9.6761669616,0.0,0,0.0,8.8448188777,2.9071513783,9.3103356608
2020-12-08 21:00:00,0.0,0,0.0,8.9474797115,2.9408943626,9.4183996963,0.0,0,0.0,8.6634858714,2.8475501014,9.119458812
2020-12-08 21:30:00,0.0,0,0.0,8.2742452112,2.7196128833,8.7097318012,0.0,0,0.0,8.0138266957,2.6340174565,8.4356070481
2020-12-08 22:00:00,0.0,0,0.0,7.711495322,2.5346459395,8.1173634968,0.0,0,0.0,7.4157207305,2.4374295326,7.8060218216
2020-12-08 22:30:00,0.0,0,0.0,7.0931779866,2.3314148594,7.4665031438,0.0,0,0.0,6.8282943828,2.2443518291,7.1876782977
2020-12-08 23:00:00,0.0,0,0.0,6.5770081052,2.1617580238,6.9231664265,0.0,0,0.0,6.2860227555,2.0661157645,6.6168660584
2020-12-08 23:30:00,0.0,0,0.0,5.9239099426,1.9470950386,6.2356946764,0.0,0,0.0,5.6807021578,1.8671565055000001,5.9796864819
2020-12-09 00:00:00,0.0,0,0.0,5.6856720698,1.8687900366,5.9849179681999995,0.0,0,0.0,5.4708601148,1.7981847614,5.7588001209
2020-12-09 00:30:00,0.0,0,0.0,6.4871327336,2.1322174177,6.8285607722,0.0,0,0.0,6.2397214867,2.0508972734,6.5681278807
2020-12-09 01:00:00,0.0,0,0.0,6.378555197,2.0965297072,6.7142686284,0.0,0,0.0,6.1352766579,2.0165679183,6.4581859557
2020-12-09 01:30:00,0.0,0,0.0,6.1534822265999995,2.0225517994,6.4773497122,0.0,0,0.0,5.922050586,1.9464838977,6.233737459
2020-12-09 02:00:00,0.0,0,0.0,5.9695099213,1.9620830268,6.283694654,0.0,0,0.0,5.7460106577,1.8886223713999999,6.0484322713
2020-12-09 02:30:00,0.0,0,0.0,6.2204210367,2.0445535223,6.5478116176,0.0,0,0.0,5.9853022756000005,1.9672737227,6.3003181848
2020-12-09 03:00:00,0.0,0,0.0,6.0152836594,1.977128127,6.3318775362,0.0,0,0.0,5.7881729659,1.9024804519,6.0928136484
2020-12-09 03:30:00,0.0,0,0.0,6.0205694974,1.9788654979,6.3374415762,0.0,0,0.0,5.7662430896,1.8952724502,6.069729568
2020-12-09 04:00:00,0.0,0,0.0,5.8570428741,1.9251168961,6.1653082885,0.0,0,0.0,5.5752414293,1.8324932403,5.8686751887
2020-12-09 04:30:00,0.0,0,0.0,5.8023307319,1.9071338845999999,6.1077165599,0.0,0,0.0,5.5175678093,1.8135368382000001,5.8079661151
2020-12-09 05:00:00,0.0,0,0.0,5.6471462022,1.8561271963000001,5.9443644234,0.0,0,0.0,5.3968471936,1.7738578906,5.6808917827
2020-12-09 05:30:00,0.0,0,0.0,5.7933653425,1.9041871036,6.0982793079,0.0,0,0.0,5.5172160125000005,1.8134212082,5.8075958026
2020-12-09 06:00:00,0.0,0,0.0,5.9699403706,1.9622245086999999,6.2841477585,0.0,0,0.0,5.668806225,1.8632465015,5.9671644474
2020-12-09 06:30:00,0.0,0,0.0,6.4114588969,2.1073446304,6.748904102,0.0,0,0.0,6.1673454574,2.027108423,6.4919425867000005
2020-12-09 07:00:00,0.0,0,0.0,7.2736310072,2.390726899,7.6564536918,0.0,0,0.0,6.9959161978,2.2994464554,7.3641223134
2020-12-09 07:30:00,0.0,0,0.0,8.1271819559,2.6712755288,8.5549283746,0.0,0,0.0,7.6510738034,2.5147863467000002,8.0537618983
2020-12-09 08:00:00,0.0,0,0.0,8.7410325574,2.8730384645,9.2010869025,0.0,0,0.0,8.2051982528,2.6969182455,8.6370507924
2020-12-09 08:30:00,0.016,0,0.016,8.6790574066,2.8526682174999998,9.1358499017,0.016,0,0.016,8.3463559942,2.7433145515,8.7856378886
2020-12-09 09:00:00,0.10200000000000001,0,0.10200000000000001,8.7269639747,2.868414345,9.1862778681,0.10200000000000001,0,0.10200000000000001,8.3926990574,2.7585467797,8.8344200604
2020-12-09 09:30:00,0.113,0,0.113,8.8449715753,2.9072015676,9.3104963951,0.113,0,0.113,8.5029773293,2.7947934948,8.9505024519
2020-12-09 10:00:00,0.109,0,0.109,8.948359039,2.9411833836000003,9.4193253043,0.109,0,0.109,8.6061387084,2.8287010004,9.0590933773
2020-12-09 10:30:00,0.177,0,0.177,8.8976380962,2.9245122159,9.3659348381,0.177,0,0.177,8.55759601,2.812745787,9.0079958
2020-12-09 11:00:00,0.161,0,0.161,8.8650842186,2.9138122737,9.3316675985,0.161,0,0.161,8.5287670982,2.803270182,8.9776495771
2020-12-09 11:30:00,0.21,0,0.21,9.0651016191,2.979554814,9.5422122306,0.21,0,0.21,8.5991027716,2.8263883998,9.0516871281
2020-12-09 12:00:00,0.2,0,0.2,9.3798574436,3.0830100505,9.8735341511,0.2,0,0.2,8.6772029864,2.852058699,9.1338978804
2020-12-09 12:30:00,0.17200000000000001,0,0.17200000000000001,9.4776839503,3.1151640684,9.9765094214,0.17200000000000001,0,0.17200000000000001,8.9379344661,2.9377569921,9.4083520696
2020-12-09 13:00:00,0.12,0,0.12,9.2272510022,3.0328507389,9.7128957918,0.12,0,0.12,8.8717338041,2.9159978868,9.3386671623
2020-12-09 13:30:00,0.123,0,0.123,9.065310591,2.9796234998,9.5424322011,0.123,0,0.123,8.7124392738,2.8636403066,9.1709887092
2020-12-09 14:00:00,0.146,0,0.146,8.7926746222,2.8900123903,9.2554469707,0.146,0,0.146,8.4534312366,2.7785084817,8.8983486701
2020-12-09 14:30:00,0.176,0,0.176,8.571001148,2.8171518428,9.0221064715,0.176,0,0.176,8.240153168500001,2.7084073707,8.6738454405
2020-12-09 15:00:00,0.096,0,0.096,8.6012339562,2.8270888863,9.0539304803,0.096,0,0.096,8.2691933559,2.7179524187,8.7044140588
2020-12-09 15:30:00,0.057,0,0.057,8.8108272074,2.8959788566,9.2745549552,0.057,0,0.057,8.4722880737,2.7847064243,8.9181979723
2020-12-09 16:00:00,0.007,0,0.007,9.2940262547,3.054798703,9.7831855313,0.007,0,0.007,8.9342904564,2.9365592641,9.4045162699
2020-12-09 16:30:00,0.0,0,0.0,10.3231863533,3.3930672691,10.8665119509,0.0,0,0.0,9.9266102847,3.2627190189,10.4490634576
2020-12-09 17:00:00,0.0,0,0.0,10.830639637099999,3.5598590976,11.4006733023,0.0,0,0.0,10.4131337956,3.4226315637,10.9611934691
2020-12-09 17:30:00,0.0,0,0.0,11.0674252373,3.6376867608,11.6499213024,0.0,0,0.0,10.6457080355,3.4990750196000002,11.2060084584
2020-12-09 18:00:00,0.0,0,0.0,11.2169352741,3.6868283334000003,11.8073002886,0.0,0,0.0,10.787611494,3.5457164308999998,11.35538052
2020-12-09 18:30:00,0.0,0,0.0,11.0409111421,3.6289719991,11.6220117285,0.0,0,0.0,10.6176959242,3.4898678839,11.1765220255
2020-12-09 19:00:00,0.0,0,0.0,10.5247807514,3.4593281435,11.0787165805,0.0,0,0.0,10.1187440134,3.3258703216,10.6513094878
2020-12-09 19:30:00,0.0,0,0.0,10.1031576692,3.320747338,10.6349028097,0.0,0,0.0,9.7130182651,3.1925147171,10.2242297527
2020-12-09 20:00:00,0.0,0,0.0,9.6366799964,3.1674235415,10.1438736804,0.0,0,0.0,9.2658509149,3.0455379167,9.7535272789
2020-12-09 20:30:00,0.0,0,0.0,9.2394763537,3.0368690176,9.7257645829,0.0,0,0.0,8.8829827467,2.9196952354,9.3505081544
2020-12-09 21:00:00,0.0,0,0.0,8.7926055133,2.8899896753,9.2553742246,0.0,0,0.0,8.4153782708,2.7660010767000003,8.8582929167
2020-12-09 21:30:00,0.0,0,0.0,8.1170828526,2.6679561141,8.5442977396,0.0,0,0.0,7.711495322,2.5346459395,8.1173634968
2020-12-09 22:00:00,0.0,0,0.0,7.452032812,2.4493647366,7.8442450652,0.0,0,0.0,7.1628864152,2.3543269119,7.5398804371
2020-12-09 22:30:00,0.0,0,0.0,6.8957426236,2.2665209938,7.2586764459,0.0,0,0.0,6.5723238431,2.1602183813,6.9182356243
2020-12-09 23:00:00,0.0,0,0.0,6.235398565,2.0494763978,6.5635774368,0.0,0,0.0,5.997057358,1.9711374314,6.3126919558
2020-12-09 23:30:00,0.0,0,0.0,5.8610064299,1.9264196538,6.1694804525,0.0,0,0.0,5.6387402652,1.8533642984,5.9355160686
2020-12-10 00:00:00,0.0,0,0.0,5.6215785689,1.8477235216,5.9174511251,0.0,0,0.0,5.4099327855,1.7781589167,5.69466609
2020-12-10 00:30:00,0.0,0,0.0,6.5135530381999995,2.1409013519,6.8563716192,0.0,0,0.0,6.2640833355,2.0589046259,6.5937719321
2020-12-10 01:00:00,0.0,0,0.0,6.4473721216,2.1191487366,6.7867074965,0.0,0,0.0,6.3143748164,2.0754346363,6.646710333
2020-12-10 01:30:00,0.0,0,0.0,6.216200791,2.0431663946,6.5433692536,0.0,0,0.0,6.0009870176,1.9724290481,6.3168284396
2020-12-10 02:00:00,0.0,0,0.0,5.95532879,1.9574219144,6.2687671473,0.0,0,0.0,5.7308675973,1.8836450881000002,6.0324922077
2020-12-10 02:30:00,0.0,0,0.0,6.1245542588,2.0130436362,6.4468992198,0.0,0,0.0,5.8940536129000005,1.9372817376,6.2042669609
2020-12-10 03:00:00,0.0,0,0.0,5.8764173692,1.9314849847,6.1857024939,0.0,0,0.0,5.6553852908,1.8588352537000001,5.9530371482
2020-12-10 03:30:00,0.0,0,0.0,5.7810501495,1.9001392954,6.0853159468,0.0,0,0.0,5.5605439563,1.8276624146,5.8532041645
2020-12-10 04:00:00,0.0,0,0.0,5.4516551008,1.7918723786,5.7385843167,0.0,0,0.0,5.2465391144,1.7244540141,5.522672752
2020-12-10 04:30:00,0.0,0,0.0,5.3850782894,1.7699896389,5.6685034625,0.0,0,0.0,5.1814043738,1.7030452602000001,5.4541098672
2020-12-10 05:00:00,0.0,0,0.0,5.1861317467,1.7045990725,5.4590860491,0.0,0,0.0,4.9912777629,1.6405536652000001,5.2539765925
2020-12-10 05:30:00,0.0,0,0.0,5.3296595918,1.7517743937999999,5.6101679913,0.0,0,0.0,5.1278048838,1.6854279598000002,5.3976893513
2020-12-10 06:00:00,0.0,0,0.0,5.7087461908,1.8763741334000001,6.0092065166,0.0,0,0.0,5.4929110962,1.8054325685000001,5.7820116802
2020-12-10 06:30:00,0.0,0,0.0,6.2325631285,2.0485444349,6.5605927669,0.0,0,0.0,5.9999599288,1.9720914603000002,6.3157472934
2020-12-10 07:00:00,0.0,0,0.0,7.0327623917,2.3115572137,7.4029077807,0.0,0,0.0,6.7619578068,2.222548051,7.1178503229
2020-12-10 07:30:00,0.0,0,0.0,7.8450188416,2.5785329981,8.2579145701,0.0,0,0.0,7.6039297359999996,2.4992908411,8.0041365642
2020-12-10 08:00:00,0.0,0,0.0,8.428467811800001,2.7703034008,8.8720713808,0.0,0,0.0,8.1046143038,2.6638579003,8.5311729514
2020-12-10 08:30:00,0.001,0,0.001,8.4472084803,2.7764631606,8.8917984003,0.001,0,0.001,8.1236728729,2.670122149,8.5512346031
2020-12-10 09:00:00,0.055,0,0.055,8.3011680357,2.7284619878000003,8.7380716165,0.055,0,0.055,7.9824637935,2.6237089691,8.4025934669
2020-12-10 09:30:00,0.156,0,0.156,8.3540774247,2.7458524629000003,8.7937657102,0.156,0,0.156,8.0323083706,2.6400920893,8.4550614428
2020-12-10 10:00:00,0.122,0,0.122,8.4741349248,2.7853134549,8.9201420261,0.122,0,0.122,8.1465847528,2.6776529197,8.5753523714
2020-12-10 10:30:00,0.151,0,0.151,8.7105733354,2.8630270023,9.1690245636,0.151,0,0.151,8.3849884868,2.7560124377,8.8263036703
2020-12-10 11:00:00,0.11,0,0.11,8.7803594291,2.8859645821,9.2424836096,0.11,0,0.11,8.4411051836,2.774457104,8.8853738775
2020-12-10 11:30:00,0.082,0,0.082,8.5798487233,2.8200599002,9.0314197087,0.082,0,0.082,8.2534184433,2.7127674557,8.6878088877
2020-12-10 12:00:00,0.159,0,0.159,8.5874214053,2.8225489204,9.039390953,0.159,0,0.159,8.2606965901,2.7151596669,8.6954700949
2020-12-10 12:30:00,0.217,0,0.217,8.7180499233,2.8654844379,9.1768946561,0.217,0,0.217,8.3860112974,2.7563486193,8.8273803131
2020-12-10 13:00:00,0.292,0,0.292,8.4489753626,2.7770439067,8.8936582765,0.292,0,0.292,8.1284005749,2.6716760695,8.5562111315
2020-12-10 13:30:00,0.447,0,0.447,8.1602205826,2.6821348002,8.5897058764,0.447,0,0.447,7.8511366183,2.580543814,8.264354335
2020-12-10 14:00:00,0.232,0,0.232,8.1602205826,2.6821348002,8.5897058764,0.232,0,0.232,7.8511366183,2.580543814,8.264354335
2020-12-10 14:30:00,0.085,0,0.085,8.0900362904,2.659066339,8.5158276741,0.085,0,0.085,7.7866877005,2.5593604792,8.196513369
2020-12-10 15:00:00,0.065,0,0.065,8.0615753008,2.6497116641,8.4858687377,0.065,0,0.065,7.7593179722,2.5503644845,8.1677031287
2020-12-10 15:30:00,0.026000000000000002,0,0.026000000000000002,8.2932725167,2.7258668562,8.7297605439,0.026000000000000002,0,0.026000000000000002,7.9740390984000005,2.6209399057000002,8.3937253668
2020-12-10 16:00:00,0.0,0,0.0,8.7964499387,2.8912532768,9.2594209881,0.0,0,0.0,8.675872806,2.8516214899000003,9.1324976905
2020-12-10 16:30:00,0.0,0,0.0,9.4700181359,3.112644437,9.9684401431,0.0,0,0.0,9.4211960404,3.0965973902,9.9170484636
2020-12-10 17:00:00,0.0,0,0.0,10.1165206837,3.3251395484,10.6489691407,0.0,0,0.0,9.8770128539,3.2464171317,10.3968556357
2020-12-10 17:30:00,0.0,0,0.0,10.501619421600001,3.4517153825,11.0543362333,0.0,0,0.0,10.096659794,3.3186115897,10.6280629411
2020-12-10 18:00:00,0.0,0,0.0,10.7993323511,3.5495688904,11.3677182644,0.0,0,0.0,10.3782887958,3.4111785661000003,10.9245145219
2020-12-10 18:30:00,0.0,0,0.0,10.5432005575,3.465382441,11.09810585,0.0,0,0.0,10.131160566,3.3299514451,10.6643795432
2020-12-10 19:00:00,0.0,0,0.0,10.0907062331,3.3166547489,10.621796034900001,0.0,0,0.0,9.6984244553,3.1877179637,10.2088678477
2020-12-10 19:30:00,0.0,0,0.0,9.7441129592,3.2027350488,10.2569610097,0.0,0,0.0,9.5224477122,3.1298772054,10.0236291708
2020-12-10 20:00:00,0.0,0,0.0,9.1047444169,2.9925847716,9.5839414915,0.0,0,0.0,8.8148391394,2.8972975148,9.2787780415
2020-12-10 20:30:00,0.0,0,0.0,8.8202608914,2.8990795585,9.2844851489,0.0,0,0.0,8.4801500255,2.7872905229000002,8.9264737111
2020-12-10 21:00:00,0.0,0,0.0,8.3652895092,2.7495376969,8.8055679044,0.0,0,0.0,8.0445597203,2.6441189132,8.4679576003
2020-12-10 21:30:00,0.0,0,0.0,7.8974309762,2.5957600336,8.3130852381,0.0,0,0.0,7.5936325208,2.4959063102,7.9932973903
2020-12-10 22:00:00,0.0,0,0.0,7.3868200772,2.4279303472000002,7.7756000812,0.0,0,0.0,7.0995952349,2.3335241069,7.473258142
2020-12-10 22:30:00,0.0,0,0.0,6.7931459623,2.232799102,7.1506799604,0.0,0,0.0,6.507007445,2.1387499195,6.8494815211
2020-12-10 23:00:00,0.0,0,0.0,6.3035859412,2.0718885045,6.6353536223,0.0,0,0.0,6.0472711737000004,1.9876419145000002,6.3655486039
2020-12-10 23:30:00,0.0,0,0.0,5.8632669467,1.9271626498,6.1718599439,0.0,0,0.0,5.6424402202,1.8545804148,5.9394107581
2020-12-11 00:00:00,0.0,0,0.0,5.6505924291,1.8572599162999999,5.9479920306,0.0,0,0.0,5.4356764818,1.7866204605,5.7217647177
2020-12-11 00:30:00,0.0,0,0.0,6.4497076709,2.1199163945,6.7891659694,0.0,0,0.0,6.2318608512,2.0483136075,6.5598535276
2020-12-11 01:00:00,0.0,0,0.0,6.2738619055000004,2.0621186864,6.6040651637,0.0,0,0.0,6.0343557212,1.9833968105,6.3519533907
2020-12-11 01:30:00,0.0,0,0.0,6.1280811126,2.014202857,6.4506116975,0.0,0,0.0,5.8064466562,1.9084867235,6.1120491118
2020-12-11 02:00:00,0.0,0,0.0,5.800371003,1.9064897528,6.1056536874,0.0,0,0.0,5.5704334294999995,1.8309129272,5.8636141363
2020-12-11 02:30:00,0.0,0,0.0,5.8382821311,1.918950538,6.1455601380000004,0.0,0,0.0,5.6141315991,1.845275821,5.9096122096
2020-12-11 03:00:00,0.0,0,0.0,5.6624844128,1.8611686223000001,5.9605099082,0.0,0,0.0,5.4508748293,1.7916159157,5.7377629782
2020-12-11 03:30:00,0.0,0,0.0,5.4537181639,1.7925504746,5.740755962,0.0,0,0.0,5.2450572237,1.7239669402,5.521112867
2020-12-11 04:00:00,0.0,0,0.0,5.3332848434,1.7529659564000002,5.6139840457,0.0,0,0.0,5.1325575966,1.6869901009000001,5.4026922069
2020-12-11 04:30:00,0.0,0,0.0,5.1378463964,1.6887284453,5.4082593646,0.0,0,0.0,4.9463468234,1.6257855796,5.2066808667
2020-12-11 05:00:00,0.0,0,0.0,4.985397918,1.6386210537,5.2477872822,0.0,0,0.0,4.797723025,1.5769352994,5.0502347632
2020-12-11 05:30:00,0.0,0,0.0,5.1568296039,1.6949679239000002,5.4282416884,0.0,0,0.0,4.9638047004,1.6315237061999999,5.2250575794
2020-12-11 06:00:00,0.0,0,0.0,5.3501125137,1.7584969442,5.6316973829,0.0,0,0.0,5.1501369077,1.6927681410000002,5.4211967449
2020-12-11 06:30:00,0.0,0,0.0,6.0581982666,1.9912334762000001,6.3770508069,0.0,0,0.0,5.8268966164,1.9152083003,6.1335753857
2020-12-11 07:00:00,0.0,0,0.0,6.7345880785,2.2135520563,7.0890400826,0.0,0,0.0,6.4784177814,2.1293529514,6.8193871383
2020-12-11 07:30:00,0.0,0,0.0,7.48375146,2.459790152,7.8776331158,0.0,0,0.0,7.1953395914,2.3649937551,7.5740416751
2020-12-11 08:00:00,0.0,0,0.0,8.0422955834,2.6433747274,8.4655742984,0.0,0,0.0,7.7343884437,2.5421705447000003,8.1414615197
2020-12-11 08:30:00,0.0,0,0.0,8.1132795635,2.6667060334,8.5402942774,0.0,0,0.0,7.8019433096,2.5643747554000003,8.2125719048
2020-12-11 09:00:00,0.019,0,0.019,8.076724943,2.6546911107,8.5018157295,0.019,0,0.019,7.7672039476,2.5529564793,8.1760041554
2020-12-11 09:30:00,0.08600000000000001,0,0.08600000000000001,8.0657405885,2.6510807279,8.4902532511,0.08600000000000001,0,0.08600000000000001,7.7575678735,2.5497892549,8.1658609194
2020-12-11 10:00:00,0.14400000000000002,0,0.14400000000000002,8.0933209342,2.6601459492,8.5192851939,0.14400000000000002,0,0.14400000000000002,7.7844627254,2.5586291652,8.1941712899
2020-12-11 10:30:00,0.22,0,0.22,7.9428558792,2.6106904772,8.3609009255,0.22,0,0.22,7.6368498904,2.5101111726000003,8.0387893583
2020-12-11 11:00:00,0.41400000000000003,0,0.41400000000000003,7.8567199533,2.5823789675,8.2702315298,0.41400000000000003,0,0.41400000000000003,7.5154039611,2.470193826,7.910951538
2020-12-11 11:30:00,0.591,0,0.591,7.5682142941,2.4875517431,7.9665413622,0.591,0,0.591,7.1142976442,2.3383565552,7.4887343624
2020-12-11 12:00:00,0.6990000000000001,0,0.6990000000000001,7.2132219941,2.3708714166,7.5928652569,0.6990000000000001,0,0.6990000000000001,6.9329751688000005,2.2787587396,7.2978685988
2020-12-11 12:30:00,0.6920000000000001,0,0.6920000000000001,7.2196451659,2.3729826111,7.5996264904,0.6920000000000001,0,0.6920000000000001,6.9391432962,2.280786105,7.3043613644
2020-12-11 13:00:00,0.457,0,0.457,7.6257467346,2.5064617418,8.0271018259,0.457,0,0.457,7.330716873,2.4094901157,7.7165440769
2020-12-11 13:30:00,0.452,0,0.452,7.4228685578,2.4397789098000002,7.8135458503,0.452,0,0.452,7.1360945684,2.3455208577,7.511678493
2020-12-11 14:00:00,0.188,0,0.188,7.5703073043,2.4882396823,7.9687445309000005,0.188,0,0.188,7.2807327619,2.3930611328999998,7.6639292231
2020-12-11 14:30:00,0.28800000000000003,0,0.28800000000000003,7.2103648377,2.3699323146999998,7.5898577239,0.28800000000000003,0,0.28800000000000003,6.9390741874,2.28076339,7.3042886183
2020-12-11 15:00:00,0.35000000000000003,0,0.35000000000000003,6.9208528223,2.274774317,7.285108234,0.35000000000000003,0,0.35000000000000003,6.6566441813,2.1879331362,7.0069938751
2020-12-11 15:30:00,0.10400000000000001,0,0.10400000000000001,7.3876391813,2.4281995737,7.7764622961,0.10400000000000001,0,0.10400000000000001,7.1001935199,2.3337207537,7.4738879157
2020-12-11 16:00:00,0.022,0,0.022,8.0067348137,2.6316864676,8.4281419091,0.022,0,0.022,7.7014547967,2.5313457784,8.1067945228
2020-12-11 16:30:00,0.0,0,0.0,8.6892917657,2.8560320887,9.1466229113,0.0,0,0.0,8.5076257207,2.7963213472,8.9553954955
2020-12-11 17:00:00,0.0,0,0.0,9.6311246339,3.1655975822,10.1380259305,0.0,0,0.0,9.5660975057,3.1442241987,10.0695763218
2020-12-11 17:30:00,0.0,0,0.0,10.0483612801,3.3027366359,10.5772224001,0.0,0,0.0,9.8822799338,3.2481483372,10.4023999303
2020-12-11 18:00:00,0.0,0,0.0,10.0940274059,3.3177463656,10.6252920062,0.0,0,0.0,9.7046827533,3.1897749668,10.2154555298
2020-12-11 18:30:00,0.0,0,0.0,10.1298218293,3.3295114236,10.6629703467,0.0,0,0.0,9.747661862,3.2039015167000002,10.2606966969
2020-12-11 19:00:00,0.0,0,0.0,9.716314098,3.1935980049,10.2276990505,0.0,0,0.0,9.3479778707,3.0725317416,9.839976706
2020-12-11 19:30:00,0.0,0,0.0,9.3150850307,3.061720388,9.8053526639,0.0,0,0.0,8.9615068289,2.9455048531,9.433165083
2020-12-11 20:00:00,0.0,0,0.0,8.7963196192,2.8912104429000003,9.2592838096,0.0,0,0.0,8.3991946289,2.7606817707999998,8.8412575042
2020-12-11 20:30:00,0.0,0,0.0,8.4448255421,2.7756799267,8.889290044300001,0.0,0,0.0,8.0864258478,2.6578796439,8.5120272082
2020-12-11 21:00:00,0.0,0,0.0,8.1068968697,2.6646081434,8.5335756523,0.0,0,0.0,7.8016928724,2.5642924406,8.2123082867
2020-12-11 21:30:00,0.0,0,0.0,7.6257467346,2.5064617418,8.0271018259,0.0,0,0.0,7.330716873,2.4094901157,7.7165440769
2020-12-11 22:00:00,0.0,0,0.0,7.108717271,2.3365223752,7.4828602853,0.0,0,0.0,6.8349946481,2.2465540998,7.1947312085
2020-12-11 22:30:00,0.0,0,0.0,6.7359544587,2.2140011638,7.0904783776,0.0,0,0.0,6.4417956975,2.1173158546,6.7808375763
2020-12-11 23:00:00,0.0,0,0.0,6.2067137944,2.0400481696,6.5333829415,0.0,0,0.0,5.9683472476,1.9617008745,6.2824707869
2020-12-11 23:30:00,0.0,0,0.0,5.928000527,1.9484395487000001,6.2400005547,0.0,0,0.0,5.7024822983,1.8743152914999999,6.0026129456
2020-12-12 00:00:00,0.0,0,0.0,5.6775175572,1.8661097779,5.9763342708,0.0,0,0.0,5.4593623805,1.7944056389,5.7466972427
2020-12-12 00:30:00,0.0,0,0.0,6.5153199206,2.141482098,6.8582314953,0.0,0,0.0,6.398971919,2.1032403593,6.7357599148
2020-12-12 01:00:00,0.0,0,0.0,6.3527163937,2.0880369033,6.6870698881,0.0,0,0.0,6.1985181457,2.0373543902,6.5247559428
2020-12-12 01:30:00,0.0,0,0.0,5.9123720593,1.9433027198000001,6.2235495361,0.0,0,0.0,5.685213977,1.8686394688,5.9844357652
2020-12-12 02:00:00,0.0,0,0.0,5.8321511909,1.9169353954,6.1391065167,0.0,0,0.0,5.5531526027,1.8252329941,5.8454237923
2020-12-12 02:30:00,0.0,0,0.0,5.8811447421,1.933038797,6.1906786759,0.0,0,0.0,5.6019881909,1.8412844757,5.8968296746
2020-12-12 03:00:00,0.0,0,0.0,5.5081936906,1.8104557143000002,5.7980986217,0.0,0,0.0,5.298114374,1.7414059820999999,5.5769624989
2020-12-12 03:30:00,0.0,0,0.0,5.3220934916000004,1.7492875369,5.6022036753,0.0,0,0.0,5.1222804558,1.6836121681,5.391874164
2020-12-12 04:00:00,0.0,0,0.0,5.0249209272,1.6516116386,5.2893904497,0.0,0,0.0,4.8364437137,1.5896621743,5.0909933828
2020-12-12 04:30:00,0.0,0,0.0,4.9699066808,1.6335293302,5.2314807166,0.0,0,0.0,4.7830782064,1.5721217803,5.0348191646
2020-12-12 05:00:00,0.0,0,0.0,4.7294073039,1.5544810077,4.9783234778,0.0,0,0.0,4.5531692636,1.4965543651,4.7928097511
2020-12-12 05:30:00,0.0,0,0.0,4.8639148016,1.5986914842000002,5.1199103174,0.0,0,0.0,4.6841857782,1.539617411,4.9307218718
2020-12-12 06:00:00,0.0,0,0.0,5.105135543,1.6779769078,5.3738268874,0.0,0,0.0,4.9119882181,1.6144924521,5.1705139138
2020-12-12 06:30:00,0.0,0,0.0,5.4579295242,1.7939346818000002,5.7451889728,0.0,0,0.0,5.2934992207,1.7398890545999999,5.5721044428
2020-12-12 07:00:00,0.0,0,0.0,5.721007084,1.8804040941,6.02211272,0.0,0,0.0,5.5051828493,1.8094660987000002,5.7949293151
2020-12-12 07:30:00,0.0,0,0.0,5.885593376,1.9345009923,6.1953614485,0.0,0,0.0,5.6611117798,1.8607174597,5.9590650314
2020-12-12 08:00:00,0.0,0,0.0,6.3484221028,2.0866254382,6.6825495819,0.0,0,0.0,6.1071983996,2.0073390411,6.4286298943
2020-12-12 08:30:00,0.006,0,0.006,6.8515412759,2.2519927134,7.2121487115,0.006,0,0.006,6.5883547874,2.1654874979,6.9351103025
2020-12-12 09:00:00,0.075,0,0.075,7.0849820088,2.3287209718,7.4578757988,0.075,0,0.075,6.8945059047,2.2661145039,7.2573746365
2020-12-12 09:30:00,0.216,0,0.216,7.1473375873,2.3492162593,7.5235132498,0.216,0,0.216,6.9251754149,2.2761950845,7.2896583315
2020-12-12 10:00:00,0.375,0,0.375,7.0087724142,2.3036720893,7.3776551728,0.375,0,0.375,6.7390518506,2.2150192273,7.0937387901
2020-12-12 10:30:00,0.496,0,0.496,6.9599684185,2.2876309917,7.3262825458,0.496,0,0.496,6.691320029,2.1993305362,7.0434947674
2020-12-12 11:00:00,0.659,0,0.659,6.8345589334,2.2464108873,7.1942725615,0.659,0,0.659,6.5720273333,2.1601209233,6.9179235087
2020-12-12 11:30:00,0.548,0,0.548,6.9394792967,2.2808965431,7.3047150492,0.548,0,0.548,6.6711856659,2.1927126911,7.0223007009
2020-12-12 12:00:00,0.514,0,0.514,6.6396338663000005,2.182342116,6.9890882803,0.514,0,0.514,6.382670134,2.0978822216,6.718600141
2020-12-12 12:30:00,0.548,0,0.548,6.7550788458,2.2202870458,7.1106093113,0.548,0,0.548,6.4945849688,2.134666849,6.8364052303000005
2020-12-12 13:00:00,0.591,0,0.591,6.8065639348,2.2372093762,7.1648041419,0.591,0,0.591,6.5454592674,2.1513884223,6.8899571236
2020-12-12 13:30:00,0.193,0,0.193,7.3584801926,2.4186154776,7.7457686237,0.193,0,0.193,7.0757257041,2.3256785716,7.4481323202
2020-12-12 14:00:00,0.167,0,0.167,7.2915802151,2.3966265183,7.6753475948,0.167,0,0.167,7.0107311558,2.3043158966,7.3797170061
2020-12-12 14:30:00,0.178,0,0.178,7.1287621218,2.343110799,7.5039601282,0.178,0,0.178,6.8537080022,2.2527048819,7.214429476
2020-12-12 15:00:00,0.17300000000000001,0,0.17300000000000001,7.0901901817,2.3304328154,7.463358086,0.17300000000000001,0,0.17300000000000001,6.8147306236,2.2398936371,7.1734006564
2020-12-12 15:30:00,0.138,0,0.138,7.2274129981,2.3755357740000003,7.6078031559,0.138,0,0.138,7.0102266613,2.3041500773,7.3791859593
2020-12-12 16:00:00,0.021,0,0.021,7.7210188475,2.5377761709,8.1273882605,0.021,0,0.021,7.5910090181,2.4950440065,7.9905358085
2020-12-12 16:30:00,0.0,0,0.0,8.4877526547,2.7897893863,8.9344764786,0.0,0,0.0,8.3332806041,2.7390168786,8.7718743201
2020-12-12 17:00:00,0.0,0,0.0,9.3335979692,3.0678052966,9.8248399675,0.0,0,0.0,8.9387647593,2.9380298962999998,9.4092260624
2020-12-12 17:30:00,0.0,0,0.0,9.6738141438,3.1796289455,10.1829622566,0.0,0,0.0,9.3008163615,3.0570305032,9.7903330121
2020-12-12 18:00:00,0.0,0,0.0,9.8500916748,3.2375685681,10.3685175524,0.0,0,0.0,9.4675568744,3.1118354595,9.9658493415
2020-12-12 18:30:00,0.0,0,0.0,9.6995423729,3.1880854055,10.210044603,0.0,0,0.0,9.3232954885,3.0644190349000002,9.813995251
2020-12-12 19:00:00,0.0,0,0.0,9.2394631901,3.036864691,9.7257507265,0.0,0,0.0,8.8827589657,2.9196216822,9.3502725955
2020-12-12 19:30:00,0.0,0,0.0,8.8591138741,2.9118499164,9.3253830254,0.0,0,0.0,8.5171416771,2.7994490908,8.9654122917
2020-12-12 20:00:00,0.0,0,0.0,8.3315285308,2.7384409999,8.7700300324,0.0,0,0.0,8.0122079037,2.6334853853,8.4339030565
2020-12-12 20:30:00,0.0,0,0.0,8.2075272203,2.6976837401,8.6395023371,0.0,0,0.0,7.8009188535,2.5640380329,8.21149353
2020-12-12 21:00:00,0.0,0,0.0,7.7840964486,2.5585087758,8.1937857354,0.0,0,0.0,7.4751793327,2.45697263,7.8686098239
2020-12-12 21:30:00,0.0,0,0.0,7.2982225607,2.3988097517,7.6823395375,0.0,0,0.0,7.0162019422,2.3061140571,7.3854757286
2020-12-12 22:00:00,0.0,0,0.0,6.8821334500999995,2.2620478748,7.2443510001,0.0,0,0.0,6.6163919095,2.1747028543,6.9646230626
2020-12-12 22:30:00,0.0,0,0.0,6.5647146321,2.1577173546,6.9102259285,0.0,0,0.0,6.3147328659,2.0755523215,6.6470872273
2020-12-12 23:00:00,0.0,0,0.0,6.1157441997,2.0101479098,6.4376254734,0.0,0,0.0,5.8786624189,1.9322228968,6.1880657041
2020-12-12 23:30:00,0.0,0,0.0,5.9396371371,1.9522643175,6.2522496180000005,0.0,0,0.0,5.7052930531,1.8752391419,6.0055716348
2020-12-13 00:00:00,0.0,0,0.0,5.7270475246,1.8823894909,6.0284710785,0.0,0,0.0,5.5354156576,1.8194031422,5.8267533238
2020-12-13 00:30:00,0.0,0,0.0,6.3609462678,2.0907419321,6.6957329134,0.0,0,0.0,6.1162486942,2.0103137291,6.4381565202
2020-12-13 01:00:00,0.0,0,0.0,6.1956178786,2.0364011185,6.5217030301,0.0,0,0.0,5.9564858692,1.9578022279,6.2699851255
2020-12-13 01:30:00,0.0,0,0.0,5.8863433714,1.9347475038000002,6.1961509172,0.0,0,0.0,5.6647156406,1.8619019914,5.9628585691
2020-12-13 02:00:00,0.0,0,0.0,5.7780093611000005,1.8991398366,6.0821151169,0.0,0,0.0,5.5587632522,1.8270771254,5.8513297391
2020-12-13 02:30:00,0.0,0,0.0,6.0144885788,1.9768667966,6.3310406092000004,0.0,0,0.0,5.7472421112,1.8890271306000002,6.0497285381
2020-12-13 03:00:00,0.0,0,0.0,5.8683217638,1.9288240878,6.177180804,0.0,0,0.0,5.6230153742999995,1.8481957767,5.9189635519
2020-12-13 03:30:00,0.0,0,0.0,5.5706321996,1.8309782598000002,5.863823368,0.0,0,0.0,5.3403313111,1.7552820183,5.6214013801
2020-12-13 04:00:00,0.0,0,0.0,5.1682674439,1.6987273601,5.4402815199,0.0,0,0.0,4.9785525242,1.6363710815,5.2405816044
2020-12-13 04:30:00,0.0,0,0.0,5.0261336226,1.6520102322999999,5.2906669712,0.0,0,0.0,4.8361389766,1.5895620121,5.090672607
2020-12-13 05:00:00,0.0,0,0.0,4.8383129429,1.5902765602,5.0929609925,0.0,0,0.0,4.6554845532,1.5301837745,4.900510056
2020-12-13 05:30:00,0.0,0,0.0,4.8212766297,1.5846769949000001,5.0750280313,0.0,0,0.0,4.6391064193,1.5248005423,4.8832699151
