Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-13 06:00:00,0.0,0,0.0,4.9188474338,1.6167469673000001,5.1777341408,0.0,0,0.0,4.7350373697,1.5563315208000001,4.9842498628000005
2020-12-13 06:30:00,0.0,0,0.0,5.0715572093,1.6669402432,5.3384812729,0.0,0,0.0,4.8796360725,1.6038588161,5.1364590237
2020-12-13 07:00:00,0.0,0,0.0,5.3996661756,1.7747844452,5.6838591322,0.0,0,0.0,5.2255356254,1.7175505011,5.5005638162
2020-12-13 07:30:00,0.0,0,0.0,5.4657575798,1.7965076392000001,5.7534290313,0.0,0,0.0,5.2601196571,1.7289177225999999,5.5369680600999995
2020-12-13 08:00:00,0.0,0,0.0,5.8811447421,1.933038797,6.1906786759,0.0,0,0.0,5.6593070522,1.8601242744,5.9571653181
2020-12-13 08:30:00,0.0,0,0.0,6.262352324,2.0583356699,6.5919498147,0.0,0,0.0,6.0320899389000004,1.9826520839000001,6.3495683567
2020-12-13 09:00:00,0.017,0,0.017,6.9312915461,2.2782053596000003,7.2960963644,0.017,0,0.017,6.7453489811,2.217088994,7.1003673485
2020-12-13 09:30:00,0.051000000000000004,0,0.051000000000000004,7.2500915534,2.3829898547,7.6316753194,0.051000000000000004,0,0.051000000000000004,7.0151027827,2.3057527809,7.3843187187
2020-12-13 10:00:00,0.067,0,0.067,7.6284692933,2.5073566036,8.0299676772,0.067,0,0.067,7.3370271671000005,2.4115642091,7.7231864917
2020-12-13 10:30:00,0.076,0,0.076,8.1159274189,2.6675763414,8.5430814935,0.076,0,0.076,7.8057943167,2.5656405202,8.2166255966
2020-12-13 11:00:00,0.089,0,0.089,8.1159274189,2.6675763414,8.5430814935,0.089,0,0.089,7.8057943167,2.5656405202,8.2166255966
2020-12-13 11:30:00,0.07100000000000001,0,0.07100000000000001,8.3202486538,2.7347334836,8.7581564777,0.07100000000000001,0,0.07100000000000001,8.0004475558,2.6296199459,8.421523743
2020-12-13 12:00:00,0.062,0,0.062,8.4577870672,2.779940174,8.902933755,0.062,0,0.062,8.1302224152,2.6722748794999998,8.5581288581
2020-12-13 12:30:00,0.105,0,0.105,8.4428042735,2.7750155678,8.8871623931,0.105,0,0.105,8.115832641,2.6675451894,8.5429817274
2020-12-13 13:00:00,0.153,0,0.153,8.3136276991,2.7325572811,8.7511870517,0.153,0,0.153,7.9929334518,2.6271501794,8.4136141598
2020-12-13 13:30:00,0.129,0,0.129,8.289019033,2.7244688036999998,8.7252831926,0.129,0,0.129,7.9705421918,2.6197905281000002,8.3900444124
2020-12-13 14:00:00,0.124,0,0.124,8.1117492966,2.666203059,8.5386834701,0.124,0,0.124,7.9862999916,2.6249698664,8.4066315701
2020-12-13 14:30:00,0.11800000000000001,0,0.11800000000000001,8.0913404727,2.659495003,8.5172004975,0.11800000000000001,0,0.11800000000000001,7.9858850096000005,2.6248334684,8.4061947469
2020-12-13 15:00:00,0.057,0,0.057,8.2031750096,2.6962532377,8.6349210627,0.057,0,0.057,8.0952579559,2.6607826173999998,8.5213241641
2020-12-13 15:30:00,0.016,0,0.016,8.3998291138,2.7608903159000002,8.8419253829,0.016,0,0.016,8.2907638663,2.7250423026,8.7271198593
2020-12-13 16:00:00,0.025,0,0.025,8.7447262597,2.8742525257000002,9.2049750102,0.025,0,0.025,8.636405742,2.8386492933,9.0909534127
2020-12-13 16:30:00,0.0,0,0.0,9.3817102183,3.0836190282000002,9.8754844403,0.0,0,0.0,9.0440073014,2.9726214471,9.5200076857
2020-12-13 17:00:00,0.0,0,0.0,10.2408323258,3.3659988093,10.7798235008,0.0,0,0.0,10.067393193,3.3089921231,10.597255992600001
2020-12-13 17:30:00,0.0,0,0.0,10.5987699782,3.4836472263,11.1565999771,0.0,0,0.0,10.4682832979,3.4407583285,11.0192455767
2020-12-13 18:00:00,0.0,0,0.0,10.4707712157,3.4415760676,11.0218644376,0.0,0,0.0,10.3662089019,3.407208097,10.9117988441
2020-12-13 18:30:00,0.0,0,0.0,10.047597463,3.3024855813,10.5764183822,0.0,0,0.0,9.9404340247,3.2672626625,10.4636147628
2020-12-13 19:00:00,0.0,0,0.0,9.5524011234,3.1397224156,10.0551590773,0.0,0,0.0,9.4072219064,3.0920043145,9.9023388489
2020-12-13 19:30:00,0.0,0,0.0,8.9696573923,2.9481838138,9.4417446235,0.0,0,0.0,8.7402868402,2.8727933591,9.2003019371
2020-12-13 20:00:00,0.0,0,0.0,8.4276970838,2.7700500747,8.8712600882,0.0,0,0.0,8.1191337393,2.6686302079,8.5464565677
2020-12-13 20:30:00,0.0,0,0.0,8.1520032139,2.6794338818,8.5810560147,0.0,0,0.0,7.8406689346,2.5771032527999997,8.2533357206
2020-12-13 21:00:00,0.0,0,0.0,7.7776002188,2.5563735684,8.1869475988,0.0,0,0.0,7.4822159277,2.459285447,7.876016766
2020-12-13 21:30:00,0.0,0,0.0,7.4558054958,2.4506047578,7.8482163113,0.0,0,0.0,7.165598114,2.3552182042,7.5427348568
2020-12-13 22:00:00,0.0,0,0.0,6.8526397772,2.2523537733,7.2133050286,0.0,0,0.0,6.5871513065,2.1650919329000002,6.9338434805
2020-12-13 22:30:00,0.0,0,0.0,6.228905297,2.0473421638,6.5567424179,0.0,0,0.0,5.9915905207,1.9693405689,6.3069373902
2020-12-13 23:00:00,0.0,0,0.0,5.7276922112,1.8826013892,6.0291496961,0.0,0,0.0,5.5063583576,1.8098524696,5.7961666922
2020-12-13 23:30:00,0.0,0,0.0,5.439296468,1.7878102924000001,5.7255752295,0.0,0,0.0,5.2424159501,1.7230987955,5.5183325791
2020-12-14 00:00:00,0.0,0,0.0,5.1464149037,1.6915447774999999,5.417278846,0.0,0,0.0,4.9565048337,1.6291243561000002,5.2173735092
2020-12-14 00:30:00,0.0,0,0.0,6.0550528276,1.9901996204999999,6.3737398186,0.0,0,0.0,5.8889250797,1.9355960703,6.1988685049
2020-12-14 01:00:00,0.0,0,0.0,5.928000527,1.9484395487000001,6.2400005547,0.0,0,0.0,5.7147649115,1.8783523912,6.0155420121
2020-12-14 01:30:00,0.0,0,0.0,5.6460569155,1.8557691649999999,5.9432178057,0.0,0,0.0,5.4381423506,1.7874309523,5.724360369
2020-12-14 02:00:00,0.0,0,0.0,5.4816628118,1.8017354362,5.7701713808,0.0,0,0.0,5.2748892008,1.7337722369000002,5.5525149482
2020-12-14 02:30:00,0.0,0,0.0,5.5538785744,1.8254716095,5.8461879731,0.0,0,0.0,5.3467939737,1.7574061928,5.6282041828
2020-12-14 03:00:00,0.0,0,0.0,5.2929252883,1.7397004122,5.5715003035,0.0,0,0.0,5.094996949,1.6746445131,5.3631546831
2020-12-14 03:30:00,0.0,0,0.0,5.2043991843,1.7106032889,5.4783149308,0.0,0,0.0,4.9827760608,1.6377592908,5.2450274324
2020-12-14 04:00:00,0.0,0,0.0,5.0686250205,1.6659764793,5.3353947584,0.0,0,0.0,4.8682153452,1.6001050045,5.1244372054
2020-12-14 04:30:00,0.0,0,0.0,4.8911588176,1.6076461593,5.1485882291,0.0,0,0.0,4.7066428562,1.5469986956000001,4.9543609013
2020-12-14 05:00:00,0.0,0,0.0,4.7144067393,1.5495505606000002,4.9625334098,0.0,0,0.0,4.5369020329000005,1.4912075850000002,4.7756863505
2020-12-14 05:30:00,0.0,0,0.0,4.829742132,1.5874594709,5.0839390863,0.0,0,0.0,4.6492963514,1.528149811,4.8939961593
2020-12-14 06:00:00,0.0,0,0.0,5.2050827035000005,1.7108279508000002,5.4790344247,0.0,0,0.0,5.0154003636,1.6484823806,5.2793688038
2020-12-14 06:30:00,0.0,0,0.0,5.8243866496,1.9143833141000002,6.1309333153,0.0,0,0.0,5.6020865887,1.8413168175,5.8969332512
2020-12-14 07:00:00,0.0,0,0.0,6.5048762604,2.138049433,6.8472381689,0.0,0,0.0,6.2752592202,2.0625779615,6.6055360212
2020-12-14 07:30:00,0.0,0,0.0,7.3068993385,2.4016616707000003,7.6914729879,0.0,0,0.0,7.025282513,2.3090986964,7.3950342242
2020-12-14 08:00:00,0.0,0,0.0,7.8581370134,2.5828447326,8.271723172,0.0,0,0.0,7.5537419184,2.4827949032,7.9513072826
2020-12-14 08:30:00,0.003,0,0.003,7.9039370786,2.5978984861,8.319933767,0.003,0,0.003,7.601268388,2.4984160983,8.0013351453
2020-12-14 09:00:00,0.021,0,0.021,7.9113353431,2.600330178,8.3277214138,0.021,0,0.021,7.6076668781,2.5005191803,8.008070398
2020-12-14 09:30:00,0.05,0,0.05,8.0545021769,2.6473868407000003,8.4784233441,0.05,0,0.05,7.7443845419,2.5454561033000003,8.1519837284
2020-12-14 10:00:00,0.146,0,0.146,7.9155065545,2.6017011889,8.3321121626,0.146,0,0.146,7.6044444323,2.4994600136000003,8.0046783497
2020-12-14 10:30:00,0.313,0,0.313,7.8086567385,2.5665813528,8.2196386721,0.313,0,0.313,7.5069331934,2.4674096193,7.9020349404
2020-12-14 11:00:00,0.17300000000000001,0,0.17300000000000001,8.0863847116,2.6578661231,8.5119839069,0.17300000000000001,0,0.17300000000000001,7.8793698778,2.5898236377,8.2940735556
2020-12-14 11:30:00,0.38,0,0.38,7.7234445673,2.5385734665,8.1299416498,0.38,0,0.38,7.7118046663,2.5347476159999998,8.1176891224
2020-12-14 12:00:00,0.40800000000000003,0,0.40800000000000003,7.7848559875,2.5587584242,8.19458525,0.40800000000000003,0,0.40800000000000003,7.8162636459,2.5690816223,8.227645943
2020-12-14 12:30:00,0.34800000000000003,0,0.34800000000000003,8.1105323231,2.6658030591,8.5374024453,0.34800000000000003,0,0.34800000000000003,8.1096167957,2.6655021398,8.5364387323
2020-12-14 13:00:00,0.296,0,0.296,8.0532944178,2.6469898695,8.4771520188,0.296,0,0.296,8.034262505,2.6407343822,8.4571184263
2020-12-14 13:30:00,0.233,0,0.233,8.1679841366,2.6846865571,8.5978780385,0.233,0,0.233,8.138403584,2.6749638996,8.5667406147
2020-12-14 14:00:00,0.211,0,0.211,7.8724826895,2.5875599283,8.2868238837,0.211,0,0.211,7.5700670689,2.4881607207,7.9684916515
2020-12-14 14:30:00,0.152,0,0.152,7.8340956978000005,2.5749427343,8.246416524,0.152,0,0.152,7.532207937,2.4757170258,7.9286399336
2020-12-14 15:00:00,0.10300000000000001,0,0.10300000000000001,7.9873692039,2.6253212995,8.4077570568,0.10300000000000001,0,0.10300000000000001,7.6818338133,2.5248966730999998,8.0861408561
2020-12-14 15:30:00,0.052000000000000005,0,0.052000000000000005,8.0649764424,2.6508295652,8.4894488867,0.052000000000000005,0,0.052000000000000005,7.7555722738,2.549133333,8.1637602882
2020-12-14 16:00:00,0.019,0,0.019,8.5755662796,2.818652329,9.0269118733,0.019,0,0.019,8.2465332296,2.7105043954,8.6805612943
2020-12-14 16:30:00,0.0,0,0.0,9.2369746142,3.0360467356,9.7231311728,0.0,0,0.0,9.0683892247,2.9806353977,9.5456728681
2020-12-14 17:00:00,0.0,0,0.0,10.0873811113,3.3155618342,10.6182959066,0.0,0,0.0,9.6995423729,3.1880854055,10.210044603
2020-12-14 17:30:00,0.0,0,0.0,10.6411902927,3.4975901094,11.2012529397,0.0,0,0.0,10.2278596116,3.3617348843,10.7661680122
2020-12-14 18:00:00,0.0,0,0.0,10.5904394027,3.4809090985,11.1478309502,0.0,0,0.0,10.1833239088,3.3470967067,10.7192883251
2020-12-14 18:30:00,0.0,0,0.0,10.4490796003,3.4344463784,10.9990311582,0.0,0,0.0,10.046301508,3.3020596214999998,10.5750542189
2020-12-14 19:00:00,0.0,0,0.0,9.997949352500001,3.2861670365,10.5241572131,0.0,0,0.0,9.6140481718,3.1599848205,10.1200507072
2020-12-14 19:30:00,0.0,0,0.0,9.5676471889,3.1447335549,10.0712075672,0.0,0,0.0,9.1986422514,3.0234474972,9.6827813172
2020-12-14 20:00:00,0.0,0,0.0,9.03293146,2.9689809941,9.5083489053,0.0,0,0.0,8.6888777709,2.8558960151,9.1461871273
2020-12-14 20:30:00,0.0,0,0.0,8.6900480137,2.8562806554,9.1474189618,0.0,0,0.0,8.3662961945,2.7498685783,8.8066275731
2020-12-14 21:00:00,0.0,0,0.0,8.1641229277,2.6834174391000003,8.5938136081,0.0,0,0.0,7.8544729292,2.5816404064,8.2678662412
2020-12-14 21:30:00,0.0,0,0.0,7.6818265734,2.5248942934,8.0861332351,0.0,0,0.0,7.3343595664,2.4106874111,7.720378491
2020-12-14 22:00:00,0.0,0,0.0,7.0591099675,2.320217243,7.4306420711,0.0,0,0.0,6.7540303661,2.2199424272,7.1095056486
2020-12-14 22:30:00,0.0,0,0.0,6.6255738399,2.1777208089,6.9742882525,0.0,0,0.0,6.372942902,2.0946850351,6.7083609495
2020-12-14 23:00:00,0.0,0,0.0,6.1236486041,2.0127459619,6.4459458991,0.0,0,0.0,5.8941734015,1.9373211102,6.2043930542
2020-12-14 23:30:00,0.0,0,0.0,5.7024822983,1.8743152914999999,6.0026129456,0.0,0,0.0,5.4687167539,1.7974802727,5.7565439515
2020-12-15 00:00:00,0.0,0,0.0,5.5099164749,1.8110219662,5.7999120788,0.0,0,0.0,5.3104529323,1.7454614702,5.5899504551
2020-12-15 00:30:00,0.0,0,0.0,6.339341532,2.0836407989,6.6729910863,0.0,0,0.0,6.1131871731,2.0093074558,6.4349338664
2020-12-15 01:00:00,0.0,0,0.0,6.2048603615,2.0394389757,6.5314319595,0.0,0,0.0,5.9718135489,1.9628401926,6.2861195251
2020-12-15 01:30:00,0.0,0,0.0,5.9980795105,1.9714733967,6.3137679058,0.0,0,0.0,5.7167216786,1.8789955495,6.0176017669
2020-12-15 02:00:00,0.0,0,0.0,5.8435462492,1.9206807700000001,6.151101315,0.0,0,0.0,5.5477091307,1.8234438114,5.8396938218
2020-12-15 02:30:00,0.0,0,0.0,5.7075242809,1.8759725111,6.0079202957,0.0,0,0.0,5.49332542,1.8055687501,5.7824478106
2020-12-15 03:00:00,0.0,0,0.0,5.6378612667,1.8530753856,5.9345908071,0.0,0,0.0,5.4258380175,1.7833867136000001,5.7114084394999995
2020-12-15 03:30:00,0.0,0,0.0,5.3339114301,1.7531719055,5.6146436106,0.0,0,0.0,5.1331815505,1.6871951847000002,5.4033490006000005
2020-12-15 04:00:00,0.0,0,0.0,5.1060365905,1.6782730677000002,5.3747753584,0.0,0,0.0,4.9147604694,1.615403647,5.173432073
2020-12-15 04:30:00,0.0,0,0.0,5.0774531795,1.6688781549,5.3446875574,0.0,0,0.0,4.8902386829,1.6073437256,5.1476196663
2020-12-15 05:00:00,0.0,0,0.0,4.9731840846,1.6346065608,5.2349306154,0.0,0,0.0,4.7860508732,1.5730988486,5.0379482876
2020-12-15 05:30:00,0.0,0,0.0,5.1073081929,1.6786910232999999,5.3761138873,0.0,0,0.0,4.9170979932000005,1.616171954,5.1758926244
2020-12-15 06:00:00,0.0,0,0.0,5.4011842661,1.7752834174,5.6854571223,0.0,0,0.0,5.1958701677,1.7077999367,5.4693370186
2020-12-15 06:30:00,0.0,0,0.0,6.0970147203,2.0039918276,6.4179102319,0.0,0,0.0,5.8446151324,1.9210320949000002,6.1522264552
2020-12-15 07:00:00,0.0,0,0.0,6.8802415137,2.2614260253,7.2423594881,0.0,0,0.0,6.6729377392,2.1932885697,7.0241449886
2020-12-15 07:30:00,0.0,0,0.0,7.4688627859,2.4548964815,7.8619608273,0.0,0,0.0,7.2716939855,2.3900902308,7.6544147216
2020-12-15 08:00:00,0.0,0,0.0,8.0902061006,2.6591221529,8.5160064217,0.0,0,0.0,7.7822581538,2.5579045576,8.1918506882
2020-12-15 08:30:00,0.005,0,0.005,8.354522683,2.7459988123,8.7942344032,0.005,0,0.005,8.0353435645,2.6410897093,8.4582563837
2020-12-15 09:00:00,0.033,0,0.033,8.2801898867,2.7215668036,8.7159893544,0.033,0,0.033,7.964739683,2.6178833357,8.3839365084
2020-12-15 09:30:00,0.186,0,0.186,8.0729542337,2.6534517385000003,8.4978465618,0.186,0,0.186,7.7652169043,2.5523033697,8.1739125308
2020-12-15 10:00:00,0.41600000000000004,0,0.41600000000000004,7.9155065545,2.6017011889,8.3321121626,0.41600000000000004,0,0.41600000000000004,7.416529962,2.4376955141,7.8068736442
2020-12-15 10:30:00,0.225,0,0.225,8.090464436,2.6592070636000003,8.5162783537,0.225,0,0.225,7.7364528231000005,2.5428490734,8.1436345507
2020-12-15 11:00:00,0.537,0,0.537,7.485322205,2.4603064309000002,7.8792865315,0.537,0,0.537,7.1972697022,2.3656281518,7.5760733707
2020-12-15 11:30:00,0.629,0,0.629,7.2189395977,2.3727507020000003,7.5988837871,0.629,0,0.629,6.9411596285,2.2814488414,7.3064838195
2020-12-15 12:00:00,0.672,0,0.672,7.2369078928,2.378656595,7.6177977819,0.672,0,0.672,6.9577829342,2.2869126577,7.323982036
2020-12-15 12:30:00,0.328,0,0.328,8.0832448672,2.6568341061,8.5086788076,0.328,0,0.328,7.774377773,2.5553144016,8.1835555505
2020-12-15 13:00:00,0.741,0,0.741,7.2350465617,2.3780448051,7.615838486,0.741,0,0.741,6.9636496154,2.2888409426,7.3301574899
2020-12-15 13:30:00,0.553,0,0.553,7.4670198839,2.4542907489,7.8600209304,0.553,0,0.553,7.180424261,2.360091323,7.5583413274
2020-12-15 14:00:00,0.41400000000000003,0,0.41400000000000003,7.4670198839,2.4542907489,7.8600209304,0.41400000000000003,0,0.41400000000000003,7.180424261,2.360091323,7.5583413274
2020-12-15 14:30:00,0.427,0,0.427,7.2852748573,2.3945540475,7.6687103761,0.427,0,0.427,7.0111734523,2.3044612724,7.3801825813
2020-12-15 15:00:00,0.22,0,0.22,7.3914516849,2.429452683,7.7804754578,0.22,0,0.22,7.1118314464,2.3375459551,7.4861383646
2020-12-15 15:30:00,0.167,0,0.167,7.5716618373,2.4886848957,7.9701703551000005,0.167,0,0.167,7.2834194499,2.3939442045,7.6667573156
2020-12-15 16:00:00,0.038,0,0.038,8.0852036088,2.6574779134,8.5107406409,0.038,0,0.038,7.895066467,2.594982857,8.3105962811
2020-12-15 16:30:00,0.0,0,0.0,8.9642672329,2.946412154,9.4360707715,0.0,0,0.0,8.8965784275,2.9241639195999998,9.3648193974
2020-12-15 17:00:00,0.0,0,0.0,9.9212918668,3.2609709395,10.4434651229,0.0,0,0.0,9.7664561721,3.2100789077,10.2804801812
2020-12-15 17:30:00,0.0,0,0.0,10.4702417104,3.4414020276,11.0213070636,0.0,0,0.0,10.1189835907,3.3259490668,10.6515616744
2020-12-15 18:00:00,0.0,0,0.0,10.5557441387,3.4695053167,11.1113096197,0.0,0,0.0,10.4614721294,3.4385196057,11.0120759256
2020-12-15 18:30:00,0.0,0,0.0,10.5650968667,3.4725794098,11.1211545965,0.0,0,0.0,10.3233005475,3.3931048029,10.8666321552
2020-12-15 19:00:00,0.0,0,0.0,10.0736106838,3.3110357135,10.6038007198,0.0,0,0.0,9.7559555795,3.2066275298,10.2694269257
2020-12-15 19:30:00,0.0,0,0.0,9.6266661273,3.1641321419,10.1333327656,0.0,0,0.0,9.3170783267,3.0623755527,9.8074508702
2020-12-15 20:00:00,0.0,0,0.0,9.0457215294,2.9731848866,9.5218121362,0.0,0,0.0,8.6985464249,2.859073948,9.1563646578
2020-12-15 20:30:00,0.0,0,0.0,8.7752835503,2.8842962214,9.2371405793,0.0,0,0.0,8.4376448059,2.7733197328,8.8817313746
2020-12-15 21:00:00,0.0,0,0.0,8.2113923782,2.6989541561,8.6435709245,0.0,0,0.0,7.8982411949,2.5960263396,8.3139380999
2020-12-15 21:30:00,0.0,0,0.0,7.7415082984,2.5445107278,8.1489561036,0.0,0,0.0,7.4466354126,2.4475906972,7.8385635922
2020-12-15 22:00:00,0.0,0,0.0,7.3233518466,2.4070693486,7.7087914175000005,0.0,0,0.0,7.0459187379,2.3158814955,7.4167565662
2020-12-15 22:30:00,0.0,0,0.0,6.7431546113,2.2163677395,7.0980574855,0.0,0,0.0,6.4872284987,2.1322488942,6.8286615775
2020-12-15 23:00:00,0.0,0,0.0,6.1985181457,2.0373543902,6.5247559428,0.0,0,0.0,5.9623815103,1.9597400315,6.2761910635
2020-12-15 23:30:00,0.0,0,0.0,5.7962767987,1.9051440528999999,6.1013439986,0.0,0,0.0,5.5786290782,1.8336067067,5.8722411349
2020-12-16 00:00:00,0.0,0,0.0,5.5148011526000005,1.8126274821,5.8050538449,0.0,0,0.0,5.3092066698,1.7450518435,5.5886385998
2020-12-16 00:30:00,0.0,0,0.0,6.462654387,2.1241717743,6.8027940916,0.0,0,0.0,6.3295550639,2.0804241424,6.662689541
2020-12-16 01:00:00,0.0,0,0.0,6.3158685543,2.0759256042,6.6482826888,0.0,0,0.0,6.2149094432,2.0427419491,6.5420099402
2020-12-16 01:30:00,0.0,0,0.0,5.8250389053,1.9145977002,6.1316199003,0.0,0,0.0,5.6133974001,1.8450345015,5.9088393685
2020-12-16 02:00:00,0.0,0,0.0,5.7432996172,1.8877312954,6.0455785444,0.0,0,0.0,5.5327589168,1.8185299138,5.8239567546
2020-12-16 02:30:00,0.0,0,0.0,5.7636478885999995,1.8944194488,6.0669977775,0.0,0,0.0,5.5474346699,1.8233536005,5.8394049157
2020-12-16 03:00:00,0.0,0,0.0,5.6257201621,1.8490847975,5.921810697,0.0,0,0.0,5.4145792023,1.77968612,5.6995570551
2020-12-16 03:30:00,0.0,0,0.0,5.3204661432,1.7487526534,5.6004906771,0.0,0,0.0,5.1204668427,1.6830160623000001,5.3899650976
2020-12-16 04:00:00,0.0,0,0.0,5.2162710935,1.7145053967,5.4908116774,0.0,0,0.0,5.0239715036,1.6512995781000002,5.2883910564
2020-12-16 04:30:00,0.0,0,0.0,5.112792472,1.6804936186,5.3818868126,0.0,0,0.0,4.9209730239,1.617445615,5.1799716041
2020-12-16 05:00:00,0.0,0,0.0,4.9763818488,1.635657615,5.238296683,0.0,0,0.0,4.7946855275,1.5759369222,5.0470373974
2020-12-16 05:30:00,0.0,0,0.0,5.1545463799,1.6942174644999999,5.4258382947,0.0,0,0.0,4.9634907489,1.6314205153999999,5.2247271041
2020-12-16 06:00:00,0.0,0,0.0,5.5098845532,1.811011474,5.7998784771,0.0,0,0.0,5.3257737011,1.7504971633,5.6060775802
2020-12-16 06:30:00,0.0,0,0.0,6.1693180208,2.0277567732,6.4940189692,0.0,0,0.0,5.964689087,1.9604984952,6.2786200916
2020-12-16 07:00:00,0.0,0,0.0,6.796320032,2.2338423682,7.1540210864,0.0,0,0.0,6.5365833904,2.1484710626,6.8806140951
2020-12-16 07:30:00,0.0,0,0.0,7.4353710028,2.4438882647,7.8267063188,0.0,0,0.0,7.1499360792,2.3500703423,7.5262485044
2020-12-16 08:00:00,0.0,0,0.0,8.0047902229,2.6310473116,8.4260949715,0.0,0,0.0,7.8730592546,2.5877494361,8.2874307943
2020-12-16 08:30:00,0.0,0,0.0,8.2799861802,2.7214998485,8.7157749265,0.0,0,0.0,7.9628928319,2.6172763051,8.3819924546
2020-12-16 09:00:00,0.002,0,0.002,8.2212107681,2.7021813048,8.6539060716,0.002,0,0.002,7.9064184146,2.5987140618,8.3225456996
2020-12-16 09:30:00,0.012,0,0.012,8.3931288485,2.7586880452,8.8348724721,0.012,0,0.012,8.0770448181,2.6547962485000003,8.5021524401
2020-12-16 10:00:00,0.048,0,0.048,8.4080102826,2.7635793361000003,8.8505371396,0.048,0,0.048,8.0913404727,2.659495003,8.5172004975
2020-12-16 10:30:00,0.066,0,0.066,8.6043583334,2.8281158195,9.0572192983,0.066,0,0.066,8.2766202512,2.7203935212,8.7122318433
2020-12-16 11:00:00,0.05,0,0.05,8.6154855128,2.8317731463999998,9.0689321187,0.05,0,0.05,8.2842768511,2.7229101238,8.7202914222
2020-12-16 11:30:00,0.07,0,0.07,8.6695036048,2.8495280347,9.1257932683,0.07,0,0.07,8.5460686576,2.8089569295,8.995861744900001
2020-12-16 12:00:00,0.112,0,0.112,8.4361895714,2.7728414204,8.8801995489,0.112,0,0.112,8.3556129571,2.7463571680000003,8.7953820601
2020-12-16 12:30:00,0.083,0,0.083,8.6244393841,2.8347161416,9.0783572464,0.083,0,0.083,8.2929970687,2.7257763208,8.7294705986
2020-12-16 13:00:00,0.109,0,0.109,8.6941530781,2.8576299248,9.1517400822,0.109,0,0.109,8.3611725977,2.7481845335,8.8012343133
2020-12-16 13:30:00,0.162,0,0.162,8.4691038022,2.7836598049,8.9148461076,0.162,0,0.162,8.1457883558,2.6773911567,8.5745140588
2020-12-16 14:00:00,0.138,0,0.138,8.3347466985,2.7394987605,8.7734175774,0.138,0,0.138,7.9922904106,2.6269388219,8.4129372743
2020-12-16 14:30:00,0.038,0,0.038,8.4366710296,2.7729996680999998,8.8807063469,0.038,0,0.038,8.1119803176,2.6662789919,8.5389266501
2020-12-16 15:00:00,0.039,0,0.039,8.2328931217,2.7060211087,8.666203286,0.039,0,0.039,7.92478425,2.6047506199,8.3418781579
2020-12-16 15:30:00,0.014,0,0.014,8.4816408016,2.7877805173,8.9280429491,0.014,0,0.014,8.1651013112,2.6837390182,8.5948434855
2020-12-16 16:00:00,0.029,0,0.029,8.6949251224,2.8578836835,9.1525527604,0.029,0,0.029,8.3693356665,2.7508676045,8.8098270174
2020-12-16 16:30:00,0.002,0,0.002,9.3323230758,3.0673862594,9.8234979746,0.002,0,0.002,8.9770247224,2.9506053381,9.4494997078
2020-12-16 17:00:00,0.0,0,0.0,10.2084110713,3.3553424583,10.7456958645,0.0,0,0.0,9.8169089069,3.2266619197,10.333588323
2020-12-16 17:30:00,0.0,0,0.0,10.6028279827,3.4849810279,11.1608715608,0.0,0,0.0,10.1965236948,3.3514352666000002,10.7331828366
2020-12-16 18:00:00,0.0,0,0.0,10.7304706702,3.5269351504,11.2952322845,0.0,0,0.0,10.3202186229,3.3920918233,10.8633880241
2020-12-16 18:30:00,0.0,0,0.0,10.656951383500001,3.5027705294,11.2178435616,0.0,0,0.0,10.4381623801,3.4308580616,10.9875393475
2020-12-16 19:00:00,0.0,0,0.0,10.0468833385,3.30225086,10.5756666721,0.0,0,0.0,9.9769353327,3.2792600622,10.5020371923
2020-12-16 19:30:00,0.0,0,0.0,9.4177639644,3.0954693214,9.913435752,0.0,0,0.0,9.1040974266,2.9923721161000003,9.583260449099999
2020-12-16 20:00:00,0.0,0,0.0,8.9953777233,2.9566376777,9.4688186561,0.0,0,0.0,8.6531991871,2.8441690317,9.1086307232
2020-12-16 20:30:00,0.0,0,0.0,8.8547810797,2.9104257957,9.3208221892,0.0,0,0.0,8.5162393133,2.7991524982,8.964462435
2020-12-16 21:00:00,0.0,0,0.0,8.4161914514,2.7662683562,8.8591488962,0.0,0,0.0,8.0964752585,2.6611827255,8.5226055353
2020-12-16 21:30:00,0.0,0,0.0,7.8102531524,2.5671060686000002,8.2213191078,0.0,0,0.0,7.5142922962,2.4698284394,7.9097813645
2020-12-16 22:00:00,0.0,0,0.0,7.3198319037,2.4059123993,7.7050862144,0.0,0,0.0,7.0395699403,2.3137947467,7.4100736213000005
2020-12-16 22:30:00,0.0,0,0.0,7.0866955787,2.3292841949,7.4596795565,0.0,0,0.0,6.7122363092,2.206205385,7.0655119045
2020-12-16 23:00:00,0.0,0,0.0,6.4643054298,2.1247144458,6.8045320313,0.0,0,0.0,6.1393636223,2.0179112386,6.4624880235
2020-12-16 23:30:00,0.0,0,0.0,5.8616626346,1.9266353379,6.1701711943,0.0,0,0.0,5.6436680537,1.8549839841,5.9407032144
2020-12-17 00:00:00,0.0,0,0.0,5.6007198794,1.8408676018999999,5.8954946098,0.0,0,0.0,5.3914994867,1.7721001844000002,5.6752626176
2020-12-17 00:30:00,0.0,0,0.0,6.4177774182,2.1094214279,6.7555551771,0.0,0,0.0,6.1747591891,2.0295451988,6.4997465148
2020-12-17 01:00:00,0.0,0,0.0,6.3192176997,2.0770264151,6.651808105,0.0,0,0.0,6.0768490936,1.9973637066,6.3966832564
2020-12-17 01:30:00,0.0,0,0.0,6.0062929301,1.9741730172,6.3224136106,0.0,0,0.0,5.7759522217,1.8984636875,6.079949707
2020-12-17 02:00:00,0.0,0,0.0,5.7970458812,1.9053968381000002,6.1021535591,0.0,0,0.0,5.5767763034,1.8329977291000001,5.8702908457
2020-12-17 02:30:00,0.0,0,0.0,5.8976979517,1.9384795739,6.208103107,0.0,0,0.0,5.6750490557,1.8652984207,5.9737358482000005
2020-12-17 03:00:00,0.0,0,0.0,5.7534737529,1.8910753721,6.0562881609,0.0,0,0.0,5.5376508345,1.8201378093,5.8291061416000005
2020-12-17 03:30:00,0.0,0,0.0,5.4877246432,1.8037278638,5.776552256,0.0,0,0.0,5.2861802668,1.7374834308,5.5644002808
2020-12-17 04:00:00,0.0,0,0.0,5.4780461165,1.8005466859,5.7663643332,0.0,0,0.0,5.2453744661,1.7240712127000002,5.5214468064
2020-12-17 04:30:00,0.0,0,0.0,5.4408254185,1.7883128341,5.7271846511,0.0,0,0.0,5.2038644136,1.7104275182,5.4777520143
2020-12-17 05:00:00,0.0,0,0.0,5.3532487381,1.7595277713000002,5.6349986717,0.0,0,0.0,5.1391097716,1.6891436967,5.4095892332
2020-12-17 05:30:00,0.0,0,0.0,5.436782223,1.7869839,5.7229286558,0.0,0,0.0,5.2053574933,1.7109182698,5.4793236772
2020-12-17 06:00:00,0.0,0,0.0,5.7198862047,1.8800356789000001,6.020932847,0.0,0,0.0,5.4297423372,1.7846700013999999,5.7155182497
2020-12-17 06:30:00,0.0,0,0.0,6.3753979108,2.0954919575,6.7109451693,0.0,0,0.0,6.0365086257,1.984104436,6.354219606
2020-12-17 07:00:00,0.0,0,0.0,6.9164591464,2.2733301855,7.280483312,0.0,0,0.0,6.6544429007,2.1872096103,7.0046767375
2020-12-17 07:30:00,0.0,0,0.0,7.625160955,2.5062692052999997,8.0264852158,0.0,0,0.0,7.3377646571,2.4118066103,7.7239627969
2020-12-17 08:00:00,0.0,0,0.0,8.1843319942,2.690059838,8.6150863097,0.0,0,0.0,7.8728874698,2.5876929732000002,8.2872499682
2020-12-17 08:30:00,0.008,0,0.008,8.2989486551,2.7277325126000003,8.7357354264,0.008,0,0.008,7.9843916007,2.6243426087,8.4046227376
2020-12-17 09:00:00,0.054,0,0.054,8.5559196273,2.8121947867,9.0062311867,0.054,0,0.054,8.2318782092,2.7056875231,8.665134957
2020-12-17 09:30:00,0.196,0,0.196,8.5150045689,2.7987466573,8.9631627041,0.196,0,0.196,8.1915811811,2.6924425305,8.6227170327
2020-12-17 10:00:00,0.332,0,0.332,8.3759530013,2.7530426172,8.8167926329,0.332,0,0.332,8.0574738564,2.6483635845,8.4815514278
2020-12-17 10:30:00,0.47100000000000003,0,0.47100000000000003,8.3004400894,2.7282227234,8.7373053572,0.47100000000000003,0,0.47100000000000003,7.7844627254,2.5586291652,8.1941712899
2020-12-17 11:00:00,0.435,0,0.435,8.3641663262,2.7491685245,8.8043856066,0.435,0,0.435,8.137195825,2.6745669284,8.5654692895
2020-12-17 11:30:00,0.307,0,0.307,8.6734312899,2.8508190023,9.1299276735,0.307,0,0.307,8.3525461706,2.7453491640000003,8.7921538638
2020-12-17 12:00:00,0.6970000000000001,0,0.6970000000000001,7.889898114,2.5932841016,8.3051559095,0.6970000000000001,0,0.6970000000000001,7.5859278738,2.4933739152,7.9851872356
2020-12-17 12:30:00,0.864,0,0.864,7.6638013458,2.5189696876000003,8.0671593113,0.864,0,0.864,7.3729176847,2.4233608518,7.7609659839
2020-12-17 13:00:00,0.542,0,0.542,8.0946142565,2.6605710437,8.5206465858,0.542,0,0.542,7.7825135274,2.5579884948,8.1921195025
2020-12-17 13:30:00,0.47600000000000003,0,0.47600000000000003,8.1017712983,2.6629234496,8.528180314,0.47600000000000003,0,0.47600000000000003,7.7893885393,2.5602482019,8.1993563572
2020-12-17 14:00:00,0.369,0,0.369,8.0402295586,2.6426956579,8.4633995354,0.369,0,0.369,7.7306022673,2.5409260887,8.1374760708
2020-12-17 14:30:00,0.124,0,0.124,8.50400014,2.7951296764,8.9515790947,0.124,0,0.124,8.1770828073,2.6876771455,8.6074555867
2020-12-17 15:00:00,0.10400000000000001,0,0.10400000000000001,8.535557205,2.8055019821,8.9847970579,0.10400000000000001,0,0.10400000000000001,8.2051982528,2.6969182455,8.6370507924
2020-12-17 15:30:00,0.069,0,0.069,8.0394545525,2.6424409257,8.4625837394,0.069,0,0.069,7.7308879171000005,2.5410199773,8.1377767548
2020-12-17 16:00:00,0.007,0,0.007,8.6247352357,2.8348133833,9.0786686691,0.007,0,0.007,8.4094089136,2.7640390439,8.8520093828
2020-12-17 16:30:00,0.0,0,0.0,9.2942592502,3.0548752849,9.7834307896,0.0,0,0.0,9.1478548324,3.0067544799,9.6293208762
2020-12-17 17:00:00,0.0,0,0.0,9.8919670169,3.2513323274,10.4125968599,0.0,0,0.0,9.5119546886,3.1264283153,10.0125838828
2020-12-17 17:30:00,0.0,0,0.0,10.3700691236,3.4084768905000002,10.9158622353,0.0,0,0.0,10.1677224265,3.3419687475,10.7028657121
2020-12-17 18:00:00,0.0,0,0.0,10.5243298986,3.4591799552999998,11.0782419985,0.0,0,0.0,10.3620590814,3.405844117,10.907430612
2020-12-17 18:30:00,0.0,0,0.0,10.4177726434,3.4241562792,10.9660764667,0.0,0,0.0,10.0142392903,3.2915212802,10.5413045161
2020-12-17 19:00:00,0.0,0,0.0,9.9294657956,3.2636575799,10.4520692585,0.0,0,0.0,9.5477958428,3.138208733,10.0503114135
2020-12-17 19:30:00,0.0,0,0.0,9.4342862395,3.1008999306,9.9308276205,0.0,0,0.0,9.0767355965,2.9833787175,9.554458522600001
2020-12-17 20:00:00,0.0,0,0.0,8.9259276301,2.933810536,9.3957132948,0.0,0,0.0,8.6486449153,2.842672115,9.103836753
2020-12-17 20:30:00,0.0,0,0.0,8.6506816512,2.8433415577,9.1059806855,0.0,0,0.0,8.4702029617,2.7840210811,8.9160031175
2020-12-17 21:00:00,0.0,0,0.0,8.263449096,2.7160643718,8.6983674695,0.0,0,0.0,7.9430062732,2.6107399093,8.3610592349
2020-12-17 21:30:00,0.0,0,0.0,7.7128449186,2.5350895305,8.1187841249,0.0,0,0.0,7.5051067458,2.466809295,7.900112364
2020-12-17 22:00:00,0.0,0,0.0,7.1401996327,2.3468701271,7.5159996134,0.0,0,0.0,6.920891984,2.2747871888,7.2851494569
2020-12-17 22:30:00,0.0,0,0.0,6.8286333451,2.2444632406,7.1880351001000005,0.0,0,0.0,6.5695930571,2.1593208154,6.9153611128
2020-12-17 23:00:00,0.0,0,0.0,6.2797947338,2.0640687128,6.6103102461,0.0,0,0.0,6.0405883501,1.9854453766,6.3585140527
2020-12-17 23:30:00,0.0,0,0.0,5.8280717955,1.915594563,6.1348124163,0.0,0,0.0,5.6034983833,1.841780852,5.8984193508
2020-12-18 00:00:00,0.0,0,0.0,5.6000771673,1.8406563527,5.8948180708,0.0,0,0.0,5.390391771,1.7717360958000001,5.6740966010000005
2020-12-18 00:30:00,0.0,0,0.0,6.3882969089,2.0997316531,6.724523062,0.0,0,0.0,6.1448014998,2.0196985824,6.468212105
2020-12-18 01:00:00,0.0,0,0.0,6.1946190915,2.036072833,6.5206516753,0.0,0,0.0,5.9540769329,1.9570104489000002,6.2674494031
2020-12-18 01:30:00,0.0,0,0.0,5.9302317548,1.9491729178,6.2423492156,0.0,0,0.0,5.7065765027,1.8756609914,6.0069226344
2020-12-18 02:00:00,0.0,0,0.0,5.7850011999,1.9014379428,6.0894749472,0.0,0,0.0,5.5610260726,1.8278208785999999,5.8537116554
2020-12-18 02:30:00,0.0,0,0.0,6.0240782513,1.9800187696,6.3411350014,0.0,0,0.0,5.6596522672,1.8602377411000002,5.9575287023
2020-12-18 03:00:00,0.0,0,0.0,5.7678457562,1.8957992211999999,6.0714165855,0.0,0,0.0,5.4585232019,1.7941298142000002,5.7458138967
2020-12-18 03:30:00,0.0,0,0.0,5.5739309943,1.8320625212000001,5.8672957835,0.0,0,0.0,5.2774182547,1.7346034967000001,5.5551771103
2020-12-18 04:00:00,0.0,0,0.0,5.000884548,1.6437112628000001,5.2640889979,0.0,0,0.0,4.813080981,1.5819832154,5.0664010326
2020-12-18 04:30:00,0.0,0,0.0,5.0413230847,1.657002767,5.3066558786,0.0,0,0.0,4.8544014779,1.5955646059,5.1098962925
2020-12-18 05:00:00,0.0,0,0.0,5.0592637362,1.6628995739999999,5.325540775,0.0,0,0.0,4.871661572,1.6012377245,5.1280648126
2020-12-18 05:30:00,0.0,0,0.0,5.0951450393,1.674693188,5.3633105677,0.0,0,0.0,4.9061817603,1.6125839617,5.1644018529
2020-12-18 06:00:00,0.0,0,0.0,5.2584110236,1.728356122,5.5351694986,0.0,0,0.0,5.0591225567,1.6628531706,5.325392165
2020-12-18 06:30:00,0.0,0,0.0,5.8230324457,1.9139382087999999,6.1295078375,0.0,0,0.0,5.6034226927,1.8417559737,5.8983396765
2020-12-18 07:00:00,0.0,0,0.0,6.5761360176,2.1614713825,6.9222484396,0.0,0,0.0,6.3250978736,2.0789591348,6.6579977617
2020-12-18 07:30:00,0.0,0,0.0,7.0248372547,2.3089523471,7.3945655312,0.0,0,0.0,6.8434361268,2.2493286797,7.2036169756
2020-12-18 08:00:00,0.0,0,0.0,7.5211291338,2.4720755993,7.9169780356,0.0,0,0.0,7.2273188785,2.3755048384,7.6077040826
2020-12-18 08:30:00,0.0,0,0.0,7.8432911209,2.5779651237,8.2560959168,0.0,0,0.0,7.542981674,2.4792581819,7.9399807095
2020-12-18 09:00:00,0.001,0,0.001,7.9914762428,2.6266712179000002,8.4120802556,0.001,0,0.001,7.9353987077,2.6082394235,8.3530512712
2020-12-18 09:30:00,0.032,0,0.032,8.1067833337,2.6645708259000003,8.5334561408,0.032,0,0.032,8.115832641,2.6675451894,8.5429817274
2020-12-18 10:00:00,0.181,0,0.181,7.9454303476,2.6115366641,8.3636108922,0.181,0,0.181,7.8606157166,2.583659443,8.2743323333
2020-12-18 10:30:00,0.059000000000000004,0,0.059000000000000004,8.2900000492,2.7247912481,8.7263158413,0.059000000000000004,0,0.059000000000000004,7.9732867995,2.620692637,8.3929334731
2020-12-18 11:00:00,0.062,0,0.062,8.3877791671,2.7569296899999998,8.8292412285,0.062,0,0.062,8.0638894592,2.6504722912,8.4883046939
2020-12-18 11:30:00,0.083,0,0.083,8.3459469358,2.7431801004,8.7852073008,0.083,0,0.083,8.0260201255,2.6380252431,8.4484422374
2020-12-18 12:00:00,0.093,0,0.093,8.4547304825,2.7789355232,8.8997162974,0.093,0,0.093,8.1309003399,2.6724977025000003,8.5588424631
2020-12-18 12:30:00,0.098,0,0.098,8.5515657712,2.8107637434,9.0016481802,0.098,0,0.098,8.2239896011,2.703094663,8.656831159
2020-12-18 13:00:00,0.084,0,0.084,8.5890030102,2.8230687688,9.0410558002,0.084,0,0.084,8.2589984875,2.7146015275,8.6936826184
2020-12-18 13:30:00,0.097,0,0.097,8.3522954043,2.7452667411,8.791889899200001,0.097,0,0.097,8.0331143112,2.6403569892,8.4559098013
2020-12-18 14:00:00,0.186,0,0.186,7.9079575669,2.5992199567,8.3241658599,0.186,0,0.186,7.6055646534,2.4998282125,8.0058575299
2020-12-18 14:30:00,0.059000000000000004,0,0.059000000000000004,8.0556095635,2.6477508211,8.4795890143,0.059000000000000004,0,0.059000000000000004,7.7880534226,2.5598093703,8.1979509712
2020-12-18 15:00:00,0.018000000000000002,0,0.018000000000000002,8.1129958882,2.6666127938,8.5399956718,0.018000000000000002,0,0.018000000000000002,8.0119673392,2.6334063156000003,8.4336498307
2020-12-18 15:30:00,0.013000000000000001,0,0.013000000000000001,8.0535231351,2.6470650452,8.4773927738,0.013000000000000001,0,0.013000000000000001,7.7453395601,2.5457700026,8.1529890107
2020-12-18 16:00:00,0.0,0,0.0,8.3359620266,2.7398982195,8.7746968701,0.0,0,0.0,8.0149087425,2.6343731081,8.4367460447
2020-12-18 16:30:00,0.0,0,0.0,8.9254484756,2.9336530455,9.3952089216,0.0,0,0.0,8.5844829638,2.8215831014,9.0362978566
2020-12-18 17:00:00,0.0,0,0.0,9.5566401272,3.1411157087,10.0596211865,0.0,0,0.0,9.3572535916,3.0755805237,9.8497406228
2020-12-18 17:30:00,0.0,0,0.0,10.0594601578,3.3063846605,10.5889054292,0.0,0,0.0,9.972241856,3.2777173911,10.4970966906
2020-12-18 18:00:00,0.0,0,0.0,9.952673198,3.2712854842,10.4764981031,0.0,0,0.0,9.9061935626,3.2560083668,10.4275721711
2020-12-18 18:30:00,0.0,0,0.0,9.9546230542,3.2719263709,10.4785505833,0.0,0,0.0,9.8938309807,3.2519449827,10.414558927
2020-12-18 19:00:00,0.0,0,0.0,9.4988483641,3.1221204748,9.9987877517,0.0,0,0.0,9.1722058213,3.0147582629,9.6549534961
2020-12-18 19:30:00,0.0,0,0.0,8.9999398931,2.9581371904,9.4736209402,0.0,0,0.0,8.6536747216,2.8443253324,9.1091312859
2020-12-18 20:00:00,0.0,0,0.0,8.4734596329,2.7850914972,8.9194311925,0.0,0,0.0,8.1569056625,2.6810452387,8.5862164868
2020-12-18 20:30:00,0.0,0,0.0,8.3356408351,2.739792649,8.7743587738,0.0,0,0.0,8.0181947027,2.635453151,8.4402049502
2020-12-18 21:00:00,0.0,0,0.0,7.8325970235,2.5744501439,8.2448389722,0.0,0,0.0,7.533390027,2.47610556,7.9298842389
2020-12-18 21:30:00,0.0,0,0.0,7.3143834953999995,2.4041215941000003,7.6993510477000004,0.0,0,0.0,7.037381165,2.313075331,7.4077696474
2020-12-18 22:00:00,0.0,0,0.0,6.7744033193,2.2266386931,7.1309508624,0.0,0,0.0,6.5190975407,2.1427237417000002,6.8622079376
2020-12-18 22:30:00,0.0,0,0.0,6.4250990048,2.1118279171,6.7632621103,0.0,0,0.0,6.1829732668,2.0322450356,6.5083929125
2020-12-18 23:00:00,0.0,0,0.0,6.0796812391,1.9982945879,6.3996644622,0.0,0,0.0,5.8538796643,1.9240771993,6.161978594
2020-12-18 23:30:00,0.0,0,0.0,5.8198794377,1.9129018652,6.1261888818,0.0,0,0.0,5.6043428273,1.8420584073000001,5.8993082393
2020-12-19 00:00:00,0.0,0,0.0,5.6356260898,1.8523407184,5.9322379893,0.0,0,0.0,5.4277023104,1.7839994771,5.7133708531
2020-12-19 00:30:00,0.0,0,0.0,6.4611817108,2.123687729,6.8012439061,0.0,0,0.0,6.3083274649,2.073446968,6.6403446999
2020-12-19 01:00:00,0.0,0,0.0,6.2098789787,2.0410885154,6.5367147144,0.0,0,0.0,6.1310903084,2.0151919318,6.453779272
2020-12-19 01:30:00,0.0,0,0.0,6.0538503341,1.9898043799,6.3724740358,0.0,0,0.0,5.9788827237,1.9651637180000001,6.2935607618
2020-12-19 02:00:00,0.0,0,0.0,5.6961604861,1.8722374123,5.9959584064,0.0,0,0.0,5.4858587049,1.8031145596,5.7745881104
2020-12-19 02:30:00,0.0,0,0.0,5.6125476906,1.8447552155,5.9079449375,0.0,0,0.0,5.4015893755,1.7754165704,5.6858835532
2020-12-19 03:00:00,0.0,0,0.0,5.4843465379000005,1.8026175343,5.7729963557,0.0,0,0.0,5.2779556581,1.7347801327,5.555742798
2020-12-19 03:30:00,0.0,0,0.0,5.1757575244,1.7011892305,5.4481658152,0.0,0,0.0,4.9809996348,1.6371754079,5.2431575103
2020-12-19 04:00:00,0.0,0,0.0,4.9329660381,1.6213875281,5.1925958296,0.0,0,0.0,4.7495403507,1.5610984202,4.9995161586
2020-12-19 04:30:00,0.0,0,0.0,4.8711909738,1.6010830463999999,5.1275694461,0.0,0,0.0,4.6899066728,1.5414977781,4.9367438661000005
2020-12-19 05:00:00,0.0,0,0.0,4.7551042695,1.5629271918,5.0053729152,0.0,0,0.0,4.5759442421,1.5040401386,4.8167834127999996
2020-12-19 05:30:00,0.0,0,0.0,4.8620324087,1.5980727716,5.1179288513,0.0,0,0.0,4.6836329076,1.5394356912,4.9301399028
2020-12-19 06:00:00,0.0,0,0.0,5.0543695149,1.6612909212,5.320388963,0.0,0,0.0,4.8997490448,1.6104696304,5.1576305735
2020-12-19 06:30:00,0.0,0,0.0,5.2712264329,1.7325683433,5.5486594031,0.0,0,0.0,5.073780539,1.6676710163,5.34082162
2020-12-19 07:00:00,0.0,0,0.0,5.5796492561,1.833942023,5.8733150064,0.0,0,0.0,5.3709070308,1.7653317714,5.6535863482
2020-12-19 07:30:00,0.0,0,0.0,5.7217133104,1.8806362195,6.0228561162,0.0,0,0.0,5.5071310601,1.8101064446000001,5.7969800632
2020-12-19 08:00:00,0.0,0,0.0,6.0841417203,1.9997606771,6.4043597056,0.0,0,0.0,5.8532919102,1.9238840139,6.1613599055
2020-12-19 08:30:00,0.004,0,0.004,6.6344790059,2.1806477954,6.9836621115,0.004,0,0.004,6.479851625,2.1298242331,6.8208964474
2020-12-19 09:00:00,0.061,0,0.061,7.0045679647,2.3022901537,7.3732294366,0.061,0,0.061,6.8801243577,2.2613875180000003,7.242236166
2020-12-19 09:30:00,0.11900000000000001,0,0.11900000000000001,7.3264433148,2.4080854651,7.7120455945,0.11900000000000001,0,0.11900000000000001,7.1165268976,2.3390892753,7.4910809448
2020-12-19 10:00:00,0.20500000000000002,0,0.20500000000000002,7.3478726458,2.4151289455000002,7.734602785,0.20500000000000002,0,0.20500000000000002,7.0653712273,2.3222752196,7.4372328708
2020-12-19 10:30:00,0.401,0,0.401,7.0558029456,2.3191302775000002,7.4271609954,0.401,0,0.401,6.7859971478,2.2304494003,7.1431548924
2020-12-19 11:00:00,0.551,0,0.551,6.8981074619000005,2.2672982785,7.2611657493,0.551,0,0.551,6.633146851,2.1802099372,6.9822598432
2020-12-19 11:30:00,0.621,0,0.621,6.7405156413,2.215500352,7.0952796225,0.621,0,0.621,6.3751840025,2.0954216492,6.7107200027000005
2020-12-19 12:00:00,0.664,0,0.664,6.4569199998,2.1222869723,6.7967578945,0.664,0,0.664,6.2097114721,2.0410334586,6.5365383917
2020-12-19 12:30:00,0.651,0,0.651,6.3910737674,2.1006443624,6.7274460709,0.651,0,0.651,6.1480318438,2.0207603452,6.4716124672
2020-12-19 13:00:00,0.133,0,0.133,7.5507027755,2.4817959851999998,7.9481081847,0.133,0,0.133,7.2604993428,2.3864107296,7.6426308871
2020-12-19 13:30:00,0.397,0,0.397,6.9819963636,2.2948712271,7.3494698564,0.397,0,0.397,6.7152264178,2.2071881862,7.0686593872
2020-12-19 14:00:00,0.539,0,0.539,6.4569325052,2.1222910827,6.7967710581,0.539,0,0.539,6.2108116188,2.0413950594,6.5376964408
2020-12-19 14:30:00,0.41500000000000004,0,0.41500000000000004,6.6126156057,2.1734616433,6.960648006,0.41500000000000004,0,0.41500000000000004,6.3586716001,2.089994285,6.6933385264
2020-12-19 15:00:00,0.117,0,0.117,7.0975792317,2.3328614787,7.4711360333,0.117,0,0.117,6.9047122912,2.2694691809,7.2681182013
2020-12-19 15:30:00,0.015,0,0.015,7.5593683642,2.4846442265,7.9572298571,0.015,0,0.015,7.3982598917,2.4316904324,7.7876419912
2020-12-19 16:00:00,0.017,0,0.017,7.9231378145,2.6042094628,8.3401450678,0.017,0,0.017,7.537831421,2.4775653756000002,7.9345593905000005
2020-12-19 16:30:00,0.003,0,0.003,8.2337309839,2.7062965007,8.6670852462,0.003,0,0.003,7.9191160098,2.6028875595,8.3359115893
2020-12-19 17:00:00,0.0,0,0.0,9.0581008949,2.9772537873,9.5348430472,0.0,0,0.0,8.9417818532,2.9390215671,9.4124019508
2020-12-19 17:30:00,0.0,0,0.0,9.6660423625,3.1770744845,10.1747814342,0.0,0,0.0,9.5641581804,3.1435867733,10.0675349267
2020-12-19 18:00:00,0.0,0,0.0,9.7900038532,3.2178186562,10.3052672139,0.0,0,0.0,9.660097687,3.1751205642,10.1685238811
2020-12-19 18:30:00,0.0,0,0.0,9.4598364311,3.1092978725,9.9577225591,0.0,0,0.0,9.1371475714,3.0032351734,9.6180500752
2020-12-19 19:00:00,0.0,0,0.0,9.0433530711,2.972406412,9.5193190223,0.0,0,0.0,8.6929755953,2.8572429049,9.1505006266
2020-12-19 19:30:00,0.0,0,0.0,8.5134019023,2.7982198863,8.9614756866,0.0,0,0.0,8.1884189586,2.6914031582,8.6193883775
2020-12-19 20:00:00,0.0,0,0.0,8.0841926454,2.6571456257,8.5096764688,0.0,0,0.0,7.7761805261,2.5559069379,8.1854531853
2020-12-19 20:30:00,0.0,0,0.0,7.9354625511,2.6082604078,8.3531184748,0.0,0,0.0,7.6328149222,2.5087849427,8.0345420234
2020-12-19 21:00:00,0.0,0,0.0,7.6876659402000005,2.5268136005,8.092279937,0.0,0,0.0,7.384426279,2.4271435438,7.7730802937
2020-12-19 21:30:00,0.0,0,0.0,7.1894159776,2.3630467574000003,7.5678062922,0.0,0,0.0,6.912702588,2.2720954645,7.27652904
2020-12-19 22:00:00,0.0,0,0.0,6.7742683925,2.2265943448,7.1308088343,0.0,0,0.0,6.5203915212,2.1431490526,6.8635700223
2020-12-19 22:30:00,0.0,0,0.0,6.4133254934,2.107958151,6.7508689404,0.0,0,0.0,6.1366229637,2.0170104276,6.4596031197
2020-12-19 23:00:00,0.0,0,0.0,6.1228946597,2.0124981523,6.4451522734,0.0,0,0.0,5.8475410685,1.9219938036,6.1553063879
2020-12-19 23:30:00,0.0,0,0.0,5.7635379727,1.8943833212,6.0668820765,0.0,0,0.0,5.5240225738,1.8156584167,5.814760604
2020-12-20 00:00:00,0.0,0,0.0,5.4781711706,1.8005877892000002,5.766495969,0.0,0,0.0,5.2734971515,1.7333146924,5.5510496332
2020-12-20 00:30:00,0.0,0,0.0,6.3371043806,2.0829054827,6.6706361901,0.0,0,0.0,6.1049770444,2.006608917,6.4262916257
2020-12-20 01:00:00,0.0,0,0.0,6.1029699266,2.0059492093,6.4241788701,0.0,0,0.0,5.873299903,1.9304603230000001,6.1824209505
2020-12-20 01:30:00,0.0,0,0.0,5.8066914989,1.9085671994000002,6.112306841,0.0,0,0.0,5.5860046355,1.8360309351000001,5.8800048795
2020-12-20 02:00:00,0.0,0,0.0,5.7021262233000005,1.8741982553,6.0022381298,0.0,0,0.0,5.5104890909,1.8112101758999999,5.8005148325
2020-12-20 02:30:00,0.0,0,0.0,5.8024251806,1.9071649284,6.1078159796,0.0,0,0.0,5.6519272167,1.8576986398000002,5.9493970702
2020-12-20 03:00:00,0.0,0,0.0,5.3746560201,1.7665640046000002,5.6575326527000005,0.0,0,0.0,5.1728411319,1.7002306587,5.4450959284
2020-12-20 03:30:00,0.0,0,0.0,5.0831648596,1.6707554933000002,5.3506998522,0.0,0,0.0,4.8930231105,1.6082589227000001,5.1505506426
2020-12-20 04:00:00,0.0,0,0.0,5.0603418339,1.6632539276,5.3266756146,0.0,0,0.0,4.861585505,1.5979258815000001,5.1174584263
2020-12-20 04:30:00,0.0,0,0.0,5.0686250205,1.6659764793,5.3353947584,0.0,0,0.0,4.8870573733,1.6062980797000002,5.1442709192
2020-12-20 05:00:00,0.0,0,0.0,4.9109324985,1.6141454539,5.16940263,0.0,0,0.0,4.7619318925,1.565171323,5.0125598868
2020-12-20 05:30:00,0.0,0,0.0,4.9196244145,1.6170023485,5.1785520152,0.0,0,0.0,4.7703526386,1.5679390884000002,5.0214238301
2020-12-20 06:00:00,0.0,0,0.0,4.9556301134,1.6288368494,5.216452751,0.0,0,0.0,4.7577215195,1.5637874403,5.0081279152
2020-12-20 06:30:00,0.0,0,0.0,5.0372542202,1.6556653959,5.3023728634000005,0.0,0,0.0,4.8503289934,1.594226045,5.1056094667
2020-12-20 07:00:00,0.0,0,0.0,5.3129049793,1.746267419,5.5925315572,0.0,0,0.0,5.1104937807,1.6797380753,5.3794671376
2020-12-20 07:30:00,0.0,0,0.0,5.4399921635,1.7880389563999999,5.7263075406,0.0,0,0.0,5.2403275472,1.7224123706999999,5.5161342602
2020-12-20 08:00:00,0.0,0,0.0,5.7860269723,1.9017750978999999,6.0905547077,0.0,0,0.0,5.5687728431,1.8303671189,5.8618661506
2020-12-20 08:30:00,0.004,0,0.004,6.270145167,2.0608970535,6.6001528073,0.004,0,0.004,6.0333756922,1.9830746906,6.3509217812
2020-12-20 09:00:00,0.11,0,0.11,6.4667341114,2.1255127148,6.8070885383,0.11,0,0.11,6.2215320433,2.0449186925,6.5489810983
2020-12-20 09:30:00,0.161,0,0.161,7.0678979776,2.3231057223000002,7.4398926081,0.161,0,0.161,6.7966218073,2.233941557,7.1543387445
2020-12-20 10:00:00,0.339,0,0.339,6.9489811023,2.2840196355,7.3147169498,0.339,0,0.339,6.6810754680999995,2.1959633119,7.0327110191
2020-12-20 10:30:00,0.453,0,0.453,7.0058945251,2.302726173,7.3746258159,0.453,0,0.453,6.7358201902,2.2139570318,7.0903370423
2020-12-20 11:00:00,0.5630000000000001,0,0.5630000000000001,6.9269258428,2.2767704223,7.2915008872,0.5630000000000001,0,0.5630000000000001,6.6622074419,2.1897616916000002,7.0128499389
2020-12-20 11:30:00,0.658,0,0.658,6.8456834801,2.250067349,7.2059826106,0.658,0,0.658,6.5838482336,2.1640062653,6.9303665617
2020-12-20 12:00:00,0.417,0,0.417,7.473737591,2.4564987524,7.867092201,0.417,0,0.417,7.2898775052,2.3960668647,7.6735552687
2020-12-20 12:30:00,0.642,0,0.642,7.198193786,2.3659318834,7.5770460905,0.642,0,0.642,7.1514446261,2.3505661777,7.5278364486000005
2020-12-20 13:00:00,0.607,0,0.607,7.1410012951,2.3471336208,7.5168434685,0.607,0,0.607,7.0697540433,2.3237157816,7.4418463614
2020-12-20 13:30:00,0.601,0,0.601,6.837225876,2.2472874689,7.1970798693999996,0.601,0,0.601,6.7591750247,2.2216333947,7.1149210786
2020-12-20 14:00:00,0.524,0,0.524,6.7718140419,2.2257876388,7.1282253073,0.524,0,0.524,6.6854141861,2.1973893795,7.0372780907
2020-12-20 14:30:00,0.5670000000000001,0,0.5670000000000001,6.684044515,2.1969391904,7.0358363316,0.5670000000000001,0,0.5670000000000001,6.5758003462,2.1613610526,6.9218951012000005
2020-12-20 15:00:00,0.453,0,0.453,6.9473998265,2.2834998953,7.313052449,0.453,0,0.453,6.8087912136,2.2379414474,7.1671486458
2020-12-20 15:30:00,0.111,0,0.111,7.5953342434,2.4964656393,7.9950886772,0.111,0,0.111,7.4899673054,2.4618332016,7.884176111
2020-12-20 16:00:00,0.03,0,0.03,8.2252565963,2.7035111042,8.6581648382,0.03,0,0.03,7.9911300405,2.6265574267,8.4117158321
2020-12-20 16:30:00,0.0,0,0.0,8.7298191565,2.8693527978,9.1892833227,0.0,0,0.0,8.6312972834,2.8369702241,9.0855760877
2020-12-20 17:00:00,0.0,0,0.0,9.7073286341,3.1906446258,10.2182406675,0.0,0,0.0,9.4561233126,3.1080774295,9.9538140132
2020-12-20 17:30:00,0.0,0,0.0,10.1522088112,3.3368696687,10.6865355907,0.0,0,0.0,9.763647721,3.2091558145,10.2775239169
2020-12-20 18:00:00,0.0,0,0.0,10.227442655,3.3615978373,10.7657291106,0.0,0,0.0,9.8337648789,3.2322022098,10.3513314515
2020-12-20 18:30:00,0.0,0,0.0,9.8454162981,3.2360318461,10.3635961033,0.0,0,0.0,9.4673084117,3.1117537938,9.9655878018
2020-12-20 19:00:00,0.0,0,0.0,9.2901831457,3.0535355342,9.7791401534,0.0,0,0.0,9.0480870258,2.9739623877,9.5243021324
2020-12-20 19:30:00,0.0,0,0.0,8.7739694953,2.8838643124,9.2357573635,0.0,0,0.0,8.4366443733,2.7729909066,8.8806782877
2020-12-20 20:00:00,0.0,0,0.0,8.3448908871,2.742832994,8.7840956706,0.0,0,0.0,8.144416052,2.6769401022,8.5730695284
2020-12-20 20:30:00,0.0,0,0.0,8.2702928444,2.7183138031,8.7055714152,0.0,0,0.0,7.9542496212,2.6144354191,8.3728943381
2020-12-20 21:00:00,0.0,0,0.0,7.7663117856,2.5526632398,8.1750650374,0.0,0,0.0,7.4328004835,2.4430433759,7.824000509
2020-12-20 21:30:00,0.0,0,0.0,7.1128647879,2.3378855981,7.4872260925,0.0,0,0.0,6.8414267054,2.2486682148,7.2015017952000004
2020-12-20 22:00:00,0.0,0,0.0,6.7964500225,2.233885094,7.1541579184,0.0,0,0.0,6.539661695,2.1494828524,6.8838544158
2020-12-20 22:30:00,0.0,0,0.0,6.2805549309,2.0643185775,6.6111104536,0.0,0,0.0,6.0435057299,1.9864042730000002,6.3615849788
2020-12-20 23:00:00,0.0,0,0.0,5.7656615882,1.8950813199,6.0691174613,0.0,0,0.0,5.5482771394,1.8236305069,5.8402917257
2020-12-20 23:30:00,0.0,0,0.0,5.5310144126,1.8179565228999999,5.8221204343,0.0,0,0.0,5.3181315812,1.7479853200000002,5.5980332434
2020-12-21 00:00:00,0.0,0,0.0,5.406682367,1.7770905558,5.6912445968,0.0,0,0.0,5.2151232288,1.7141281119,5.4896033987
2020-12-21 00:30:00,0.0,0,0.0,6.1907213536,2.0347917085,6.5165487933,0.0,0,0.0,6.0290155834,1.9816415921,6.346332193
2020-12-21 01:00:00,0.0,0,0.0,5.974056624,1.9635774557,6.2884806568,0.0,0,0.0,5.7510687657,1.8902848911,6.0537565955
2020-12-21 01:30:00,0.0,0,0.0,5.8333872516,1.917341669,6.1404076333,0.0,0,0.0,5.5655220955,1.8292986498000001,5.858444311
