Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-21 02:00:00,0.0,0,0.0,5.6024851163000005,1.8414478072,5.897352754,0.0,0,0.0,5.3671297397,1.7640902359,5.6496102523000005
2020-12-21 02:30:00,0.0,0,0.0,5.5066532219,1.8099493868,5.7964770757,0.0,0,0.0,5.2957107031,1.7406159337,5.5744323191
2020-12-21 03:00:00,0.0,0,0.0,5.2170431378,1.7147591554,5.4916243556,0.0,0,0.0,5.0265969808,1.6521625307,5.2911547167
2020-12-21 03:30:00,0.0,0,0.0,5.1769353363,1.7015763586000001,5.4494056172,0.0,0,0.0,4.989593482,1.6400000688,5.2522036653
2020-12-21 04:00:00,0.0,0,0.0,4.8510901778,1.5944762342,5.1064107134,0.0,0,0.0,4.6700191268,1.5349610579,4.9158096072
2020-12-21 04:30:00,0.0,0,0.0,4.8510901778,1.5944762342,5.1064107134,0.0,0,0.0,4.6700191268,1.5349610579,4.9158096072
2020-12-21 05:00:00,0.0,0,0.0,4.6347538796,1.5233699316,4.8786882943,0.0,0,0.0,4.4673769073,1.4683557813,4.7025020077
2020-12-21 05:30:00,0.0,0,0.0,4.6495451431,1.5282315848999999,4.8942580454,0.0,0,0.0,4.4769718452,1.4715094848999999,4.7126019424
2020-12-21 06:00:00,0.0,0,0.0,4.9188474338,1.6167469673000001,5.1777341408,0.0,0,0.0,4.7331780131,1.5557203799,4.9822926454
2020-12-21 06:30:00,0.0,0,0.0,5.5646822586999996,1.8290226088,5.8575602723,0.0,0,0.0,5.3753181485,1.7667816357000001,5.65822963
2020-12-21 07:00:00,0.0,0,0.0,5.9816177878,1.9660626901,6.2964397767,0.0,0,0.0,5.754545927,1.8914277787,6.0574167652
2020-12-21 07:30:00,0.0,0,0.0,6.4497076709,2.1199163945,6.7891659694,0.0,0,0.0,6.2108366296,2.04140328,6.537722768
2020-12-21 08:00:00,0.0,0,0.0,6.9312915461,2.2782053596000003,7.2960963644,0.0,0,0.0,6.663609693,2.1902225892000002,7.0143259926
2020-12-21 08:30:00,0.0,0,0.0,7.2873336422,2.3952307373,7.6708775181,0.0,0,0.0,7.0063703888,2.3028825818,7.375126725
2020-12-21 09:00:00,0.016,0,0.016,7.6374218482,2.5102991661000003,8.0393914192,0.016,0,0.016,7.343714598,2.4137622613,7.7302258926
2020-12-21 09:30:00,0.031,0,0.031,7.8054718089,2.565534517,8.2162861146,0.031,0,0.031,7.5052199527,2.4668465043,7.9002315291
2020-12-21 10:00:00,0.052000000000000005,0,0.052000000000000005,7.9168215967,2.6021334224,8.3334964176,0.052000000000000005,0,0.052000000000000005,7.6155525244,2.5031110669,8.0163710783
2020-12-21 10:30:00,0.262,0,0.262,7.8325970235,2.5744501439,8.2448389722,0.262,0,0.262,7.537831421,2.4775653756000002,7.9345593905000005
2020-12-21 11:00:00,0.159,0,0.159,7.968072703,2.6189788464,8.3874449505,0.159,0,0.159,7.6633238367,2.5188127380000003,8.0666566702
2020-12-21 11:30:00,0.111,0,0.111,7.9610025409,2.6166549965,8.3800026746,0.111,0,0.111,7.6497363831000005,2.5143467579000003,8.0523540875
2020-12-21 12:00:00,0.161,0,0.161,8.0251621888,2.6377432529,8.4475391461,0.161,0,0.161,7.7193757028,2.5372360954,8.1256586345
2020-12-21 12:30:00,0.182,0,0.182,8.1728210963,2.6862763888,8.6029695751,0.182,0,0.182,7.8596126514,2.5833297514,8.2732764751
2020-12-21 13:00:00,0.243,0,0.243,8.0088699473,2.6323882521,8.4303894182,0.243,0,0.243,7.7019300021,2.5315019709,8.1072947391
2020-12-21 13:30:00,0.099,0,0.099,8.1292288936,2.6719483246999998,8.5570830459,0.099,0,0.099,7.8193939467,2.5701105024,8.2309409965
2020-12-21 14:00:00,0.115,0,0.115,8.0903729491,2.6591769933,8.5161820517,0.115,0,0.115,7.7830966742,2.5581801659,8.1927333413
2020-12-21 14:30:00,0.093,0,0.093,7.863810519,2.5847095237,8.2776952832,0.093,0,0.093,7.5652083892,2.4865637499,7.9633772518
2020-12-21 15:00:00,0.048,0,0.048,7.7208829334,2.5377314982,8.1272451931,0.048,0,0.048,7.4239858172,2.4401461352,7.8147219128
2020-12-21 15:30:00,0.024,0,0.024,7.9967054774,2.6283899842,8.417584713,0.024,0,0.024,7.7559954830999995,2.5492724351,8.1642057717
2020-12-21 16:00:00,0.001,0,0.001,8.3756742623,2.7529510002,8.8164992235,0.001,0,0.001,8.3422726498,2.741972421,8.7813396313
2020-12-21 16:30:00,0.0,0,0.0,8.8614938505,2.9126321768,9.3278882637,0.0,0,0.0,8.8227777691,2.8999068162,9.2871344938
2020-12-21 17:00:00,0.0,0,0.0,9.539614674,3.1355197129,10.0416996568,0.0,0,0.0,9.49111015,3.1195770468,9.9906422631
2020-12-21 17:30:00,0.0,0,0.0,9.8291493965,3.2306851741,10.346473049,0.0,0,0.0,9.764596815600001,3.2094677668,10.2785229638
2020-12-21 18:00:00,0.0,0,0.0,9.9863440059,3.2823525436,10.5119410588,0.0,0,0.0,9.6870935695,3.1839936817,10.1969405994
2020-12-21 18:30:00,0.0,0,0.0,9.7332915041,3.1991782085000002,10.2455700043,0.0,0,0.0,9.3559102477,3.0751389879,9.8483265765
2020-12-21 19:00:00,0.0,0,0.0,9.458356515,3.1088114476,9.9561647526,0.0,0,0.0,9.2353785294,3.0355221279,9.7214510835
2020-12-21 19:30:00,0.0,0,0.0,9.0979421338,2.9903489692000003,9.5767811934,0.0,0,0.0,8.7488829911,2.8756187772,9.2093505169
2020-12-21 20:00:00,0.0,0,0.0,8.5740797817,2.8181637408,9.0253471386,0.0,0,0.0,8.3671044387,2.7501342354,8.8074783565
2020-12-21 20:30:00,0.0,0,0.0,8.1824535505,2.6894424234,8.6131090005,0.0,0,0.0,8.0339709316,2.6406385467,8.4568115069
2020-12-21 21:00:00,0.0,0,0.0,7.8281658314,2.5729936815,8.2401745593,0.0,0,0.0,7.5257024927,2.4735787897,7.9217920976
2020-12-21 21:30:00,0.0,0,0.0,7.4402859568,2.445503732,7.8318799545,0.0,0,0.0,7.1749176039,2.3582813724,7.5525448462
2020-12-21 22:00:00,0.0,0,0.0,6.9289754132,2.2774440835,7.2936583296,0.0,0,0.0,6.6990230306,2.2018623904,7.0516031901
2020-12-21 22:30:00,0.0,0,0.0,6.5811592421,2.1631224365,6.9275360443,0.0,0,0.0,6.3294319844,2.0803836881,6.6625599836
2020-12-21 23:00:00,0.0,0,0.0,6.1131871731,2.0093074558,6.4349338664,0.0,0,0.0,5.8806478167,1.9328754655,6.1901555966
2020-12-21 23:30:00,0.0,0,0.0,5.6833431023,1.8680245420000001,5.9824664235,0.0,0,0.0,5.4662607578,1.7966730259,5.7539586925
2020-12-22 00:00:00,0.0,0,0.0,5.5213506949,1.8147802125,5.8119480999,0.0,0,0.0,5.3098325983,1.7452575762,5.5892974719
2020-12-22 00:30:00,0.0,0,0.0,6.2786988652,2.0637085182,6.6091567002,0.0,0,0.0,6.1597984444,2.0246278398,6.4839983625
2020-12-22 01:00:00,0.0,0,0.0,6.2190072675,2.0440888388,6.5463234395,0.0,0,0.0,6.0462746902,1.9873143862,6.3644996739
2020-12-22 01:30:00,0.0,0,0.0,5.7431936503,1.8876964658,6.0454670003,0.0,0,0.0,5.5243200709,1.8157561992,5.8150737588
2020-12-22 02:00:00,0.0,0,0.0,5.5190111966,1.8140112566000002,5.8094854701,0.0,0,0.0,5.3113243617,1.7457478952,5.5908677492
2020-12-22 02:30:00,0.0,0,0.0,5.5561522549,1.8262189321000002,5.8485813209,0.0,0,0.0,5.3443675957,1.7566086808999999,5.6256501007
2020-12-22 03:00:00,0.0,0,0.0,5.4275835091,1.783960429,5.713245799,0.0,0,0.0,5.1892436184,1.7056218953000002,5.4623617036
2020-12-22 03:30:00,0.0,0,0.0,5.144492691,1.6909129767,5.4152554642,0.0,0,0.0,4.9473410033,1.6261123507000002,5.2077273718
2020-12-22 04:00:00,0.0,0,0.0,4.8686063037,1.6002335064,5.1248487407,0.0,0,0.0,4.6865147457,1.5403829056,4.9331734165
2020-12-22 04:30:00,0.0,0,0.0,4.9526804829,1.6278673528,5.2133478767,0.0,0,0.0,4.7805340143,1.5712855448,5.0321410676
2020-12-22 05:00:00,0.0,0,0.0,4.8708454297,1.6009694715,5.1272057154,0.0,0,0.0,4.6741886927,1.5363315279,4.9201986239
2020-12-22 05:30:00,0.0,0,0.0,4.7824029144,1.5718998225,5.0341083309,0.0,0,0.0,4.6063271153,1.5140265061,4.8487653845
2020-12-22 06:00:00,0.0,0,0.0,5.0273282181,1.6524028768,5.2919244401,0.0,0,0.0,4.8397217757,1.5907396212,5.0944439744
2020-12-22 06:30:00,0.0,0,0.0,5.615136968,1.8456062698,5.9106704925999995,0.0,0,0.0,5.4030936443,1.7759109997,5.687466994
2020-12-22 07:00:00,0.0,0,0.0,6.0261745524,1.9807077904,6.3433416341,0.0,0,0.0,5.7962767987,1.9051440528999999,6.1013439986
2020-12-22 07:30:00,0.0,0,0.0,6.5147390773,2.1412911841,6.8576200814,0.0,0,0.0,6.3518673424,2.0877578337,6.6861761499
2020-12-22 08:00:00,0.0,0,0.0,7.0553662436,2.3189867405,7.4267013091,0.0,0,0.0,6.9881970708,2.296909301,7.3559969167
2020-12-22 08:30:00,0.0,0,0.0,7.3543076648,2.417244034,7.7413764893,0.0,0,0.0,7.3179692562,2.4053001767,7.7031255329
2020-12-22 09:00:00,0.031,0,0.031,7.5578433628,2.4841429828,7.9556245924,0.031,0,0.031,7.4518113346,2.4492919405,7.8440119312
2020-12-22 09:30:00,0.109,0,0.109,7.8730592546,2.5877494361,8.2874307943,0.109,0,0.109,7.4189550236,2.4384925933,7.8094263407
2020-12-22 10:00:00,0.133,0,0.133,7.6279720388,2.5071931639000002,8.0294442514,0.133,0,0.133,7.3329441518,2.4102221869,7.7188885809
2020-12-22 10:30:00,0.276,0,0.276,7.7332797407000005,2.5418061317,8.1402944639,0.276,0,0.276,7.4355668112,2.4439526238,7.8269124328
2020-12-22 11:00:00,0.20700000000000002,0,0.20700000000000002,7.8490949461,2.5798727488,8.262205206400001,0.20700000000000002,0,0.20700000000000002,7.5463775502,2.4803743524,7.943555316
2020-12-22 11:30:00,0.16,0,0.16,7.7584412774,2.5500763288,8.166780292,0.16,0,0.16,7.4567670957,2.4509208204,7.8492285218
2020-12-22 12:00:00,0.111,0,0.111,8.2269319917,2.7040617801,8.6599284123,0.111,0,0.111,7.9192871364,2.6029438061,8.3360917225
2020-12-22 12:30:00,0.115,0,0.115,8.3851451335,2.7560639250000003,8.8264685615,0.115,0,0.115,8.0611609769,2.6495754824,8.4854326073
2020-12-22 13:00:00,0.096,0,0.096,8.261933309,2.7155661567,8.6967719043,0.096,0,0.096,7.9438382118,2.6110133543,8.3619349598
2020-12-22 13:30:00,0.128,0,0.128,8.1031284641,2.6633695284,8.5296089095,0.128,0,0.128,7.7906933798,2.5606770823,8.2007298735
2020-12-22 14:00:00,0.094,0,0.094,7.871933768,2.5873795066,8.2862460716,0.094,0,0.094,7.5666228166,2.4870286497,7.9648661227
2020-12-22 14:30:00,0.098,0,0.098,7.7707597613,2.5541252187,8.1797471172,0.098,0,0.098,7.4674091969,2.4544187099,7.8604307336
2020-12-22 15:00:00,0.02,0,0.02,7.9171763554000005,2.6022500259,8.3338698478,0.02,0,0.02,7.6122715006,2.5020326465,8.012917369
2020-12-22 15:30:00,0.018000000000000002,0,0.018000000000000002,7.9869624491,2.6251876057,8.4073288938,0.018000000000000002,0,0.018000000000000002,7.6839867178,2.5256042986000002,8.0884070714
2020-12-22 16:00:00,0.013000000000000001,0,0.013000000000000001,8.2010244087,2.6955463693,8.6326572723,0.013000000000000001,0,0.013000000000000001,7.888440905,2.5928051401000003,8.3036220053
2020-12-22 16:30:00,0.0,0,0.0,8.598990223,2.8263514069,9.0515686558,0.0,0,0.0,8.2693648116,2.7180087735000003,8.7045945385
2020-12-22 17:00:00,0.0,0,0.0,9.321974193500001,3.0639847463,9.8126044142,0.0,0,0.0,9.1456706644,3.0060365786,9.627021752
2020-12-22 17:30:00,0.0,0,0.0,9.875754086,3.2460033947,10.3955306168,0.0,0,0.0,9.82134701,3.2281206536,10.3382600105
2020-12-22 18:00:00,0.0,0,0.0,10.07841276,3.3126140796,10.6088555369,0.0,0,0.0,9.9728483683,3.277916742,10.4977351245
2020-12-22 18:30:00,0.0,0,0.0,9.7773322561,3.2136537036,10.2919286906,0.0,0,0.0,9.4052519758,3.0913568296,9.9002652376
2020-12-22 19:00:00,0.0,0,0.0,9.4186001812,3.0957441726,9.9143159802,0.0,0,0.0,9.0601988414,2.9779433489000002,9.537051412
2020-12-22 19:30:00,0.0,0,0.0,8.9542533638,2.9431207543999998,9.4255298567,0.0,0,0.0,8.6154855128,2.8317731463999998,9.0689321187
2020-12-22 20:00:00,0.0,0,0.0,8.4766912933,2.7861536926,8.9228329403,0.0,0,0.0,8.1585083291,2.6815720097,8.5879035043
2020-12-22 20:30:00,0.0,0,0.0,8.366019101,2.7497775021,8.8063358958,0.0,0,0.0,8.0515216119,2.6464071763,8.4752859072
2020-12-22 21:00:00,0.0,0,0.0,7.8665590758,2.5856129307,8.2805885008,0.0,0,0.0,7.5722903986,2.4888914938,7.9708319985
2020-12-22 21:30:00,0.0,0,0.0,7.3803146329,2.425792111,7.7687522451,0.0,0,0.0,7.1008826336,2.3339472544,7.4746132985
2020-12-22 22:00:00,0.0,0,0.0,6.9905434801,2.2976805285,7.3584668211,0.0,0,0.0,6.7272911736,2.2111536797,7.0813591301
2020-12-22 22:30:00,0.0,0,0.0,6.8159706334,2.2403012086,7.1747059299,0.0,0,0.0,6.5133740135,2.1408425093,6.8561831721
2020-12-22 23:00:00,0.0,0,0.0,6.316201264,2.0760349606,6.6486329094,0.0,0,0.0,6.1492063648,2.0211463916,6.472848805
2020-12-22 23:30:00,0.0,0,0.0,5.7848906257,1.9014015989000002,6.0893585534,0.0,0,0.0,5.5639812977,1.8287922141,5.8568224186
2020-12-23 00:00:00,0.0,0,0.0,5.6620332309,1.861020326,5.9600349799,0.0,0,0.0,5.4482681101,1.7907591286,5.7350190633
2020-12-23 00:30:00,0.0,0,0.0,6.4260398721,2.1121371652,6.764252497,0.0,0,0.0,6.1843620252000004,2.0327014983,6.5098547633
2020-12-23 01:00:00,0.0,0,0.0,6.2722789843,2.0615984054,6.6023989308,0.0,0,0.0,6.0339703572,1.9832701475,6.3515477444
2020-12-23 01:30:00,0.0,0,0.0,5.8928810664,1.9368963402000001,6.2030327015,0.0,0,0.0,5.6787216963,1.8665055593000002,5.9776017856
2020-12-23 02:00:00,0.0,0,0.0,5.692823517,1.8711406036,5.9924458074,0.0,0,0.0,5.4790853816,1.8008882759,5.7674582965
2020-12-23 02:30:00,0.0,0,0.0,5.617387283,1.8463459126,5.9130392453,0.0,0,0.0,5.3992495481,1.7746475063,5.6834205769
2020-12-23 03:00:00,0.0,0,0.0,5.4865876385,1.8033541484,5.7753554089,0.0,0,0.0,5.2592633658,1.7286362733,5.5360667009
2020-12-23 03:30:00,0.0,0,0.0,5.1013786555,1.6767420786,5.369872269,0.0,0,0.0,4.9114287657,1.614308569,5.1699250166
2020-12-23 04:00:00,0.0,0,0.0,4.8793504227,1.6037649274999999,5.1361583397,0.0,0,0.0,4.6980733616,1.5441820389,4.9453403806
2020-12-23 04:30:00,0.0,0,0.0,4.8146342841,1.5824937613999999,5.0680360886,0.0,0,0.0,4.6349891787,1.5234472707,4.8789359776
2020-12-23 05:00:00,0.0,0,0.0,4.8060976985,1.5796879214000001,5.059050209,0.0,0,0.0,4.6267783918,1.5207485156,4.870293044
2020-12-23 05:30:00,0.0,0,0.0,4.8295104528,1.5873833216,5.0836952135,0.0,0,0.0,4.6533688358,1.5294883718999999,4.8982829851
2020-12-23 06:00:00,0.0,0,0.0,5.0047033044,1.6449664273,5.2681087415,0.0,0,0.0,4.8321879263,1.5882633646,5.0865136066
2020-12-23 06:30:00,0.0,0,0.0,5.5687613249,1.8303633330000002,5.8618540262,0.0,0,0.0,5.3762771157,1.767096833,5.6592390692
2020-12-23 07:00:00,0.0,0,0.0,5.945924724,1.9543309474,6.2588681306,0.0,0,0.0,5.7208863081,1.8803643970000001,6.0219855875
2020-12-23 07:30:00,0.0,0,0.0,6.4824948731,2.1306930267,6.8236788138,0.0,0,0.0,6.3533719403,2.0882523711,6.6877599372
2020-12-23 08:00:00,0.0,0,0.0,6.8965011753,2.2667703177,7.2594749213,0.0,0,0.0,6.6466711194,2.1846551493,6.9964959152
2020-12-23 08:30:00,0.012,0,0.012,7.2828451884,2.3937554539,7.6661528299,0.012,0,0.012,7.0046719571,2.3023243343,7.3733389022
2020-12-23 09:00:00,0.039,0,0.039,7.3567096902,2.4180335416,7.7439049371,0.039,0,0.039,7.0727862754,2.3247124279999998,7.4450381845999996
2020-12-23 09:30:00,0.056,0,0.056,7.6843849163,2.5257351801,8.0888262277,0.056,0,0.056,7.3869872547,2.4279852958,7.7757760576
2020-12-23 10:00:00,0.066,0,0.066,7.7323694787,2.541506943,8.1393362934,0.066,0,0.066,7.4330736279,2.4431331541,7.8242880294
2020-12-23 10:30:00,0.065,0,0.065,7.9376602118,2.6089827439,8.3554318019,0.065,0,0.065,7.6279720388,2.5071931639000002,8.0294442514
2020-12-23 11:00:00,0.203,0,0.203,8.0158446735,2.6346807336999998,8.4377312352,0.203,0,0.203,7.7114209477,2.5346214939,8.1172852081
2020-12-23 11:30:00,0.23,0,0.23,7.9428453483,2.6106870159,8.3608898404,0.23,0,0.23,7.6402112121,2.5112159856,8.0423275917
2020-12-23 12:00:00,0.179,0,0.179,8.0961191835,2.6610656893,8.5222307195,0.179,0,0.179,7.7863270183,2.5592419286,8.1961337034
2020-12-23 12:30:00,0.197,0,0.197,8.1222804946,2.6696644964000003,8.5497689417,0.197,0,0.197,7.8130885889,2.5680380315,8.2243037778
2020-12-23 13:00:00,0.31,0,0.31,7.8317578449,2.5741743192,8.2439556262,0.31,0,0.31,7.5356054585,2.4768337371,7.9322162722
2020-12-23 13:30:00,0.165,0,0.165,7.8799207739,2.5900047084,8.2946534462,0.165,0,0.165,7.5824201072,2.492220968,7.9814948497
2020-12-23 14:00:00,0.073,0,0.073,7.842124169,2.5775815652,8.2548675463,0.073,0,0.073,7.5456104422,2.4801222162,7.9427478339
2020-12-23 14:30:00,0.042,0,0.042,7.8700072772,2.5867462996,8.2842181865,0.042,0,0.042,7.5724154526,2.4889325971,7.9709636344
2020-12-23 15:00:00,0.031,0,0.031,8.0168322715,2.6350053415,8.4387708121,0.031,0,0.031,7.7164013905,2.5362584862,8.1225277795
2020-12-23 15:30:00,0.012,0,0.012,8.1911889062,2.692313596,8.6223041118,0.012,0,0.012,7.8822681704,2.5907762604,8.2971243899
2020-12-23 16:00:00,0.0,0,0.0,8.2580391912,2.7142862221,8.6926728328,0.0,0,0.0,8.0139543825,2.6340594252000002,8.4357414552
2020-12-23 16:30:00,0.0,0,0.0,8.9393057827,2.9382077221,9.4097955607,0.0,0,0.0,8.8471902978,2.9079308264,9.3128318924
2020-12-23 17:00:00,0.0,0,0.0,9.4063610079,3.0917213509,9.9014326399,0.0,0,0.0,9.0457215294,2.9731848866,9.5218121362
2020-12-23 17:30:00,0.0,0,0.0,9.7750651575,3.2129085443,10.289542271,0.0,0,0.0,9.399816731,3.0895703511,9.8945439274
2020-12-23 18:00:00,0.0,0,0.0,9.9112332415,3.2576648292,10.4328770964,0.0,0,0.0,9.5306071611,3.1325590866,10.0322180643
2020-12-23 18:30:00,0.0,0,0.0,9.6813045534,3.1820909241,10.1908468983,0.0,0,0.0,9.3255306654,3.0651537021,9.8163480688
2020-12-23 19:00:00,0.0,0,0.0,9.3968160916,3.0885840886,9.8913853596,0.0,0,0.0,9.219031659,3.0301491715,9.7042438516
2020-12-23 19:30:00,0.0,0,0.0,8.9700957397,2.9483278916,9.4422060418,0.0,0,0.0,8.6281982461,2.8359516198,9.0823139432
2020-12-23 20:00:00,0.0,0,0.0,8.479549766,2.7870932272,8.9258418589,0.0,0,0.0,8.1571360253,2.6811209553,8.586458974
2020-12-23 20:30:00,0.0,0,0.0,8.3348839289,2.7395438659,8.7735620304,0.0,0,0.0,8.0119640483,2.6334052339,8.4336463666
2020-12-23 21:00:00,0.0,0,0.0,7.9824637935,2.6237089691,8.4025934669,0.0,0,0.0,7.6812704119,2.524711492,8.0855478019
2020-12-23 21:30:00,0.0,0,0.0,7.7757382296,2.5557615621,8.1849876101,0.0,0,0.0,7.4807936022,2.4588179512,7.8745195813
2020-12-23 22:00:00,0.0,0,0.0,7.2177963403,2.3723749315,7.5976803582,0.0,0,0.0,6.9476347965,2.2835771262,7.3132997858
2020-12-23 22:30:00,0.0,0,0.0,6.6618105598,2.1896312427,7.0124321682,0.0,0,0.0,6.4145049507,2.1083458199,6.7521104744
2020-12-23 23:00:00,0.0,0,0.0,6.2315547978,2.0482130126,6.5595313661,0.0,0,0.0,6.0067230502,1.9743143908,6.3228663687
2020-12-23 23:30:00,0.0,0,0.0,5.789068748,1.9027748812,6.0937565768,0.0,0,0.0,5.5842795474999996,1.8354639262,5.8781889974
2020-12-24 00:00:00,0.0,0,0.0,5.5779633298,1.8333878858000001,5.8715403472,0.0,0,0.0,5.3787466045,1.7679085147,5.661838531
2020-12-24 00:30:00,0.0,0,0.0,6.4806549328,2.1300882676,6.8217420346,0.0,0,0.0,6.2400709799,2.0510121463,6.5684957683
2020-12-24 01:00:00,0.0,0,0.0,6.3538840038,2.0884206782,6.6882989514,0.0,0,0.0,6.1188827277,2.0111794941,6.4409291871
2020-12-24 01:30:00,0.0,0,0.0,6.1505118634,2.0215754882,6.4742230141,0.0,0,0.0,5.8539668731,1.9241058634,6.1620703927000005
2020-12-24 02:00:00,0.0,0,0.0,5.7665761283,1.8953819147000002,6.0700801350999996,0.0,0,0.0,5.5232051151,1.815389731,5.8139001212
2020-12-24 02:30:00,0.0,0,0.0,5.7716974215,1.8970652023999999,6.07547097,0.0,0,0.0,5.5507499191,1.8244432702000002,5.8428946517
2020-12-24 03:00:00,0.0,0,0.0,5.5655125519,1.829295513,5.8584342651,0.0,0,0.0,5.3532487381,1.7595277713000002,5.6349986717
2020-12-24 03:30:00,0.0,0,0.0,5.3337501762,1.7531189039,5.6144738696,0.0,0,0.0,5.1300380862,1.6861619778999999,5.4000400907
2020-12-24 04:00:00,0.0,0,0.0,5.1409740644,1.6897564601,5.4115516468,0.0,0,0.0,4.9488416521000005,1.6266055901,5.2093070022
2020-12-24 04:30:00,0.0,0,0.0,5.0432232483,1.6576273206,5.3086560509,0.0,0,0.0,4.8547621601,1.5956831565,5.110275958
2020-12-24 05:00:00,0.0,0,0.0,4.9591819781,1.6300042909,5.2201915559,0.0,0,0.0,4.774759149,1.5693874383000002,5.0260622621
2020-12-24 05:30:00,0.0,0,0.0,4.9417046848,1.6242597824,5.201794405,0.0,0,0.0,4.7579466168,1.5638614262,5.0083648598
2020-12-24 06:00:00,0.0,0,0.0,5.022879255,1.6509405734,5.2872413211,0.0,0,0.0,4.8354426229000005,1.5893331317000001,5.0899396031
2020-12-24 06:30:00,0.0,0,0.0,5.6083649611,1.8433804188,5.9035420643,0.0,0,0.0,5.3960577075,1.7735983991,5.6800607448000004
2020-12-24 07:00:00,0.0,0,0.0,5.9319308447,1.9497313817,6.2441377313,0.0,0,0.0,5.7056576844,1.8753589905,6.0059554573
2020-12-24 07:30:00,0.0,0,0.0,6.3910737674,2.1006443624,6.7274460709,0.0,0,0.0,6.139865155,2.0180760844,6.4630159526
2020-12-24 08:00:00,0.0,0,0.0,7.1573603418,2.3525105794,7.5340635176,0.0,0,0.0,6.7271434124,2.2111051129,7.081203592
2020-12-24 08:30:00,0.004,0,0.004,7.2606536858,2.3864614597,7.6427933535,0.004,0,0.004,6.88620396,2.2633857867,7.2486357474
2020-12-24 09:00:00,0.048,0,0.048,7.4780302364,2.4579096768,7.8716107752,0.048,0,0.048,7.1905036189,2.3634042478,7.5689511778
2020-12-24 09:30:00,0.226,0,0.226,7.4979009988,2.4644408805,7.8925273671,0.226,0,0.226,7.2095934515,2.3696787723,7.5890457385
2020-12-24 10:00:00,0.261,0,0.261,7.8186548113,2.5698675604,8.2301629593,0.261,0,0.261,7.5177717611,2.4709720842,7.9134439591
2020-12-24 10:30:00,0.377,0,0.377,7.8843358407,2.5914558707,8.2993008849,0.377,0,0.377,7.5177717611,2.4709720842,7.9134439591
2020-12-24 11:00:00,0.536,0,0.536,7.7374374594,2.5431727077,8.1446710099,0.536,0,0.536,7.1521732306,2.3508056584,7.5286034007
2020-12-24 11:30:00,0.651,0,0.651,7.5107259517,2.4686562387,7.9060273174999995,0.651,0,0.651,6.9208969204,2.2747888113,7.285154653
2020-12-24 12:00:00,0.623,0,0.623,7.4720855609,2.4559557564,7.865353222,0.623,0,0.623,7.0168397179,2.3063236839,7.3861470715
2020-12-24 12:30:00,0.549,0,0.549,7.5965522042,2.4968659637,7.9963707412,0.549,0,0.549,7.3028087541,2.4003171606,7.6871671095
2020-12-24 13:00:00,0.381,0,0.381,7.6270186661,2.5068798055,8.0284407012,0.381,0,0.381,7.3336740727,2.4104621002,7.7196569186
2020-12-24 13:30:00,0.519,0,0.519,7.4329357394,2.4430878323,7.8241428836,0.519,0,0.519,7.1461706354,2.3488327007,7.5222848793
2020-12-24 14:00:00,0.53,0,0.53,7.0316665232,2.3111970191,7.4017542349,0.53,0,0.53,6.760218568,2.2219763908,7.1160195452
2020-12-24 14:30:00,0.26,0,0.26,7.3004616867,2.3995457169,7.6846965123,0.26,0,0.26,7.0213926733,2.3078201679,7.3909396561000005
2020-12-24 15:00:00,0.186,0,0.186,7.5133872997,2.4695309815,7.9088287365,0.186,0,0.186,7.2245611071999996,2.3745984028000002,7.6048011654
2020-12-24 15:30:00,0.189,0,0.189,7.5720304178,2.4888060422000002,7.9705583345,0.189,0,0.189,7.2804964756,2.3929834693,7.6636805006
2020-12-24 16:00:00,0.055,0,0.055,8.066755501,2.6514143135,8.49132158,0.055,0,0.055,7.7612908647,2.5510129429,8.1697798576
2020-12-24 16:30:00,0.001,0,0.001,8.7980473398,2.8917783172,9.261102463,0.001,0,0.001,8.55759601,2.812745787,9.0079958
2020-12-24 17:00:00,0.0,0,0.0,9.6746039589,3.1798885452,10.183793641,0.0,0,0.0,9.3009157466,3.0570631695,9.790437628
2020-12-24 17:30:00,0.0,0,0.0,9.9703354397,3.2770907823,10.4950899365,0.0,0,0.0,9.5887016867,3.1516538337,10.0933701965
2020-12-24 18:00:00,0.0,0,0.0,9.8828518916,3.2483363306,10.4030019912,0.0,0,0.0,9.5074869675,3.1249598464,10.0078810184
2020-12-24 18:30:00,0.0,0,0.0,9.6827851277,3.1825775653,10.1924053976,0.0,0,0.0,9.3109651573,3.0603662511,9.8010159551
2020-12-24 19:00:00,0.0,0,0.0,9.2375143212,3.0362241287,9.7236992855,0.0,0,0.0,8.8863371575,2.9207977769,9.3540391132
2020-12-24 19:30:00,0.0,0,0.0,8.8502791333,2.9089460775,9.3160832982,0.0,0,0.0,8.5184573775,2.7998815406,8.9667972395
2020-12-24 20:00:00,0.0,0,0.0,8.5552400572,2.8119714228,9.0055158497,0.0,0,0.0,8.0504043525,2.6460399509,8.4741098447
2020-12-24 20:30:00,0.0,0,0.0,8.3178643993,2.7339498171,8.7556467361,0.0,0,0.0,7.9387692439,2.6093472652000003,8.3565992041
2020-12-24 21:00:00,0.0,0,0.0,8.0697781895,2.6524078232,8.4945033574,0.0,0,0.0,7.7611839106,2.5509777888,8.1696672743
2020-12-24 21:30:00,0.0,0,0.0,7.6354275649000005,2.5096436768,8.0372921736,0.0,0,0.0,7.2967854261,2.3983373885,7.6808267644
2020-12-24 22:00:00,0.0,0,0.0,7.243688456,2.3808852584,7.6249352168,0.0,0,0.0,6.9228533583,2.2754318614,7.2872140614
2020-12-24 22:30:00,0.0,0,0.0,6.8227228949,2.2425205696,7.1818135736,0.0,0,0.0,6.5572067808,2.1552496432,6.9023229271
2020-12-24 23:00:00,0.0,0,0.0,6.5673499821,2.1585835522,6.9129999811000005,0.0,0,0.0,6.3082152452999996,2.0734100832,6.640226574
2020-12-24 23:30:00,0.0,0,0.0,6.2344224851,2.0491555758,6.5625499843,0.0,0,0.0,5.9927986088,1.9697376483000002,6.3082090619
2020-12-25 00:00:00,0.0,0,0.0,5.920963932,1.9461267318000002,6.2325936126,0.0,0,0.0,5.7134847527,1.8779316234,6.0141944766
2020-12-25 00:30:00,0.0,0,0.0,6.5274847196,2.1454804741,6.871036547,0.0,0,0.0,6.2777945269,2.0634112766,6.6082047651
2020-12-25 01:00:00,0.0,0,0.0,6.4432318447,2.1177878933,6.7823493102,0.0,0,0.0,6.198691576,2.0374113939,6.524938501
2020-12-25 01:30:00,0.0,0,0.0,6.1135011246,2.0094106467,6.4352643417,0.0,0,0.0,5.8827783431,1.9335757357,6.1923982559
2020-12-25 02:00:00,0.0,0,0.0,6.1148418359,2.0098513171,6.4366756167,0.0,0,0.0,5.8465607104,1.9216715755,6.154274432
2020-12-25 02:30:00,0.0,0,0.0,6.1256741509,2.0134117269,6.4480780536,0.0,0,0.0,5.8569086055,1.9250727641,6.1651669531
2020-12-25 03:00:00,0.0,0,0.0,6.02751658,1.9811488935,6.3447542947,0.0,0,0.0,5.7593006143,1.8929905689000002,6.0624216992
2020-12-25 03:30:00,0.0,0,0.0,5.7108118866,1.8770530948,6.0113809332,0.0,0,0.0,5.4954283029,1.8062599342999999,5.7846613715
2020-12-25 04:00:00,0.0,0,0.0,5.5606357723,1.827692593,5.8533008129,0.0,0,0.0,5.3679850437,1.7643713607,5.6505105723
2020-12-25 04:30:00,0.0,0,0.0,5.5228220548,1.8152638251000002,5.8134968997000005,0.0,0,0.0,5.3261962523,1.7506360492000002,5.6065223708000005
2020-12-25 05:00:00,0.0,0,0.0,5.301025501,1.7423628233000001,5.5800268432,0.0,0,0.0,5.1583253164,1.6954595408,5.4298161225
2020-12-25 05:30:00,0.0,0,0.0,5.2255356254,1.7175505011,5.5005638162,0.0,0,0.0,5.0768134292,1.6686678792,5.344014136
2020-12-25 06:00:00,0.0,0,0.0,5.3289507327,1.7515414031,5.6094218239,0.0,0,0.0,5.1627058288,1.6968993455999999,5.4344271882
2020-12-25 06:30:00,0.0,0,0.0,5.4334511776,1.7858890383000001,5.7194222922,0.0,0,0.0,5.2326202675,1.7198791104,5.5080213342
2020-12-25 07:00:00,0.0,0,0.0,5.8432780411,1.9205926143,6.1508189907,0.0,0,0.0,5.6179394955,1.846527416,5.9136205215
2020-12-25 07:30:00,0.0,0,0.0,6.0717429385,1.9956853946000002,6.3913083563,0.0,0,0.0,5.842470126,1.9203270654,6.1499685537
2020-12-25 08:00:00,0.0,0,0.0,6.7383870895,2.2148007308,7.0930390415,0.0,0,0.0,6.4864143309,2.1319812902,6.8278045588000005
2020-12-25 08:30:00,0.019,0,0.019,7.2387422385,2.3792595153000002,7.6197286721,0.019,0,0.019,6.9612551591,2.2880539229,7.3276370096
2020-12-25 09:00:00,0.095,0,0.095,7.7319482439,2.5413684898,8.1388928884,0.095,0,0.095,7.4361917524,2.4441580321,7.8275702657
2020-12-25 09:30:00,0.17,0,0.17,8.0966480306,2.6612395129,8.5227874006,0.17,0,0.17,7.7920153329,2.5611115872,8.2021214031
2020-12-25 10:00:00,0.264,0,0.264,8.2997957318,2.7280109333,8.7366270862,0.264,0,0.264,7.9799765339,2.6228914464,8.3999752989
2020-12-25 10:30:00,0.34500000000000003,0,0.34500000000000003,8.6136699252,2.8311763917,9.0670209738,0.34500000000000003,0,0.34500000000000003,8.2821808791,2.7222212112,8.718085135799999
2020-12-25 11:00:00,0.552,0,0.552,8.5648642841,2.8151347532,9.0156466148,0.552,0,0.552,8.2349690192,2.7067034232,8.6683884413
2020-12-25 11:30:00,0.615,0,0.615,8.5184514539,2.7998795936,8.9667910041,0.615,0,0.615,8.1910635231,2.6922723845,8.6221721296
2020-12-25 12:00:00,0.653,0,0.653,8.8304544435,2.9024300171,9.2952152036,0.653,0,0.653,8.4884569065,2.7900208627,8.9352177964
2020-12-25 12:30:00,0.602,0,0.602,9.5932924874,3.1531627569,10.0982026183,0.602,0,0.602,9.2231126998,3.0314905447,9.708539684
2020-12-25 13:00:00,0.40700000000000003,0,0.40700000000000003,10.2237871272,3.3603963234,10.7618811865,0.40700000000000003,0,0.40700000000000003,9.8297111526,3.2308698144,10.3470643711
2020-12-25 13:30:00,0.367,0,0.367,10.1729115122,3.3436743174,10.7083279076,0.367,0,0.367,9.7814264605,3.2149994035000002,10.2962383794
2020-12-25 14:00:00,0.302,0,0.302,9.5846111023,3.1503093237,10.0890643182,0.302,0,0.302,9.217170657,3.0295374897,9.7022849021
2020-12-25 14:30:00,0.228,0,0.228,8.9192066321,2.9316014508,9.3886385601,0.228,0,0.228,8.5760237143,2.8188026805,9.0273933834
2020-12-25 15:00:00,0.114,0,0.114,8.4681612894,2.7833500159,8.9138539889,0.114,0,0.114,8.1432797054,2.6765666032,8.5718733741
2020-12-25 15:30:00,0.03,0,0.03,8.4500883439,2.777409726,8.8948298356,0.03,0,0.03,7.9857882572,2.6248016675,8.4060929023
2020-12-25 16:00:00,0.012,0,0.012,8.3816074197,2.7549011347,8.8227446523,0.012,0,0.012,7.8839488313,2.5913286669,8.2988935066
2020-12-25 16:30:00,0.0,0,0.0,8.316332816,2.73344641,8.7540345432,0.0,0,0.0,7.8058696783,2.5656652903,8.2167049245
2020-12-25 17:00:00,0.0,0,0.0,8.2606057614,2.7151298129,8.6953744857,0.0,0,0.0,7.9027029924,2.5974928616,8.3186347289
2020-12-25 17:30:00,0.0,0,0.0,8.1585221509,2.6815765527,8.5879180536,0.0,0,0.0,7.8454854907,2.5786863782,8.2584057797
2020-12-25 18:00:00,0.0,0,0.0,7.9862999916,2.6249698664,8.4066315701,0.0,0,0.0,7.6787706468,2.5238898589,8.0829164704
2020-12-25 18:30:00,0.0,0,0.0,7.7720827017000005,2.5545600482,8.181139686,0.0,0,0.0,7.4739501829,2.456568628,7.867315982
2020-12-25 19:00:00,0.0,0,0.0,7.4411386281,2.4457839915,7.8327775032,0.0,0,0.0,7.154380764,2.3515312395,7.53092712
2020-12-25 19:30:00,0.0,0,0.0,7.2172783531,2.3722046773,7.5971351086,0.0,0,0.0,6.939304221,2.2808389985,7.304530759
2020-12-25 20:00:00,0.0,0,0.0,7.1521732306,2.3508056584,7.5286034007,0.0,0,0.0,6.8226169281,2.2424857400000002,7.1817020295
2020-12-25 20:30:00,0.0,0,0.0,7.1269228397,2.3425062562,7.5020240418,0.0,0,0.0,6.8494976291,2.2513209992,7.2099975044
2020-12-25 21:00:00,0.0,0,0.0,6.910856395,2.2714886502000002,7.274585679,0.0,0,0.0,6.6530041207,2.1867367062,7.0031622323
2020-12-25 21:30:00,0.0,0,0.0,6.6894557362,2.1987177728,7.0415323538,0.0,0,0.0,6.4250990048,2.1118279171,6.7632621103
2020-12-25 22:00:00,0.0,0,0.0,6.3688342177,2.0933345759,6.7040360186,0.0,0,0.0,6.1258380376,2.0134655938,6.4482505659000005
2020-12-25 22:30:00,0.0,0,0.0,6.146138591,2.0201380631,6.4696195695,0.0,0,0.0,5.9125563495,1.9433632931,6.2237435258
2020-12-25 23:00:00,0.0,0,0.0,5.8890030739,1.9356217058,6.1989506042,0.0,0,0.0,5.6653244565000005,1.8621020995,5.9634994279
2020-12-25 23:30:00,0.0,0,0.0,5.7222023377,1.880796955,6.0233708817,0.0,0,0.0,5.5396451178,1.8207932986,5.8312053872
2020-12-26 00:00:00,0.0,0,0.0,5.6801025565,1.8669594261,5.9790553226,0.0,0,0.0,5.53478578,1.8191961115000002,5.8260902948
2020-12-26 00:30:00,0.0,0,0.0,6.3358656871,2.0824983439,6.6693323022,0.0,0,0.0,6.0903200494,2.0017913957,6.4108632099000005
2020-12-26 01:00:00,0.0,0,0.0,6.1946190915,2.036072833,6.5206516753,0.0,0,0.0,5.9559297077,1.9576194265,6.2693996923
2020-12-26 01:30:00,0.0,0,0.0,5.848420067,1.9222827164,6.1562316494000004,0.0,0,0.0,5.6265534171,1.8493586752,5.9226878075
2020-12-26 02:00:00,0.0,0,0.0,5.7593006143,1.8929905689000002,6.0624216992,0.0,0,0.0,5.542285075,1.8216610105000002,5.8339842895
2020-12-26 02:30:00,0.0,0,0.0,5.7048198222,1.8750835985,6.005073497,0.0,0,0.0,5.4913051386,1.8049047158,5.7803211986
2020-12-26 03:00:00,0.0,0,0.0,5.815919831,1.9116004054,6.1220208747000004,0.0,0,0.0,5.5826900445,1.8349414818,5.8765158363
2020-12-26 03:30:00,0.0,0,0.0,5.4802812934,1.8012813531,5.768717151,0.0,0,0.0,5.3192004644,1.7483366449000002,5.5991583836
2020-12-26 04:00:00,0.0,0,0.0,5.1537644629,1.6939604608,5.4250152241,0.0,0,0.0,4.9967903437,1.6423655629,5.2597793091
2020-12-26 04:30:00,0.0,0,0.0,5.0109658805,1.6470248365,5.2747009268,0.0,0,0.0,4.8211117558000005,1.5846228034,5.0748544798
2020-12-26 05:00:00,0.0,0,0.0,4.8641175208,1.5987581148,5.1201237061,0.0,0,0.0,4.6801208628,1.5382813379,4.9264430135
2020-12-26 05:30:00,0.0,0,0.0,4.7831351389000005,1.5721404931,5.0348790936,0.0,0,0.0,4.6044990223,1.5134256409,4.8468410761000005
2020-12-26 06:00:00,0.0,0,0.0,4.8116171902,1.5815020906,5.0648602002,0.0,0,0.0,4.6330064135,1.5227955673,4.8768488563
2020-12-26 06:30:00,0.0,0,0.0,4.9813978333,1.6373062894000001,5.2435766666,0.0,0,0.0,4.7932928201,1.5754791614,5.0455713896
2020-12-26 07:00:00,0.0,0,0.0,5.1116966034,1.680133424,5.3807332668,0.0,0,0.0,4.9179684353,1.6164580545,5.1768088793
2020-12-26 07:30:00,0.0,0,0.0,5.3438091305,1.7564251223,5.6250622426,0.0,0,0.0,5.1149101639,1.6811896703,5.384115962
2020-12-26 08:00:00,0.0,0,0.0,5.5639812977,1.8287922141,5.8568224186,0.0,0,0.0,5.3550330622,1.7601142503,5.6368769076
2020-12-26 08:30:00,0.0,0,0.0,5.8518870265,1.9234222509,6.1598810805,0.0,0,0.0,5.6289969078,1.8501618117,5.925259903
2020-12-26 09:00:00,0.015,0,0.015,6.1809750345,2.0315882483,6.50628951,0.015,0,0.015,5.9447166359,1.953933868,6.2575964589
2020-12-26 09:30:00,0.068,0,0.068,6.6037186669,2.1705373609,6.9512828073,0.068,0,0.068,6.3487179544,2.0867226799,6.6828610047
2020-12-26 10:00:00,0.171,0,0.171,7.0080642132,2.303439315,7.3769096981,0.171,0,0.171,6.7843888867,2.2299207904,7.141461986
2020-12-26 10:30:00,0.325,0,0.325,6.9513370551,2.2847939998,7.3171969001,0.325,0,0.325,6.8085111583,2.2378493977,7.1668538508
2020-12-26 11:00:00,0.17300000000000001,0,0.17300000000000001,7.2740535583,2.3908657848,7.6568984824,0.17300000000000001,0,0.17300000000000001,7.1209636843,2.3405475766,7.4957512466
2020-12-26 11:30:00,0.162,0,0.162,7.4945745606,2.4633475331,7.8890258532,0.162,0,0.162,7.2046673085,2.3680596274,7.5838603248
2020-12-26 12:00:00,0.196,0,0.196,7.6507203611,2.5146701759,8.0533898538,0.196,0,0.196,7.3579065893,2.4184269433,7.7451648308
2020-12-26 12:30:00,0.146,0,0.146,8.0045417602,2.6309656458,8.4258334318,0.146,0,0.146,7.6986943926,2.5304384775,8.1038888344
2020-12-26 13:00:00,0.155,0,0.155,7.9513171033,2.6134715471,8.3698074772,0.155,0,0.155,7.6472853233,2.5135411335,8.0497740246
2020-12-26 13:30:00,0.224,0,0.224,7.876125712,2.5887573319,8.2906586442,0.224,0,0.224,7.5734257579,2.4892646684,7.9720271136
2020-12-26 14:00:00,0.21,0,0.21,7.5785391529,2.49094536,7.9774096346,0.21,0,0.21,7.2848523062,2.3944151616,7.6682655855
2020-12-26 14:30:00,0.125,0,0.125,7.3573060007,2.4182295394,7.7445326323,0.125,0,0.125,7.0708765681,2.3240847376,7.4430279664
2020-12-26 15:00:00,0.048,0,0.048,7.4334639283,2.4432614396,7.8246988719,0.048,0,0.048,7.1471013009,2.3491385957,7.5232645273
2020-12-26 15:30:00,0.015,0,0.015,7.5772514251,2.4905221044,7.9760541317,0.015,0,0.015,7.2830238841,2.3938141883,7.6663409306
2020-12-26 16:00:00,0.001,0,0.001,7.7125359035,2.5349879620999998,8.1184588458,0.001,0,0.001,7.4145738531,2.4370525722,7.8048145822
2020-12-26 16:30:00,0.0,0,0.0,7.9903981451,2.6263168643,8.4109454159,0.0,0,0.0,7.6864009195000005,2.5263978083,8.0909483364
2020-12-26 17:00:00,0.0,0,0.0,8.4525229491,2.778209942,8.897392578,0.0,0,0.0,8.1293437458,2.6719860748,8.557203943
2020-12-26 17:30:00,0.0,0,0.0,8.8835695135,2.9198880963000002,9.3511258037,0.0,0,0.0,8.543144367,2.8079957617,8.9927835442
2020-12-26 18:00:00,0.0,0,0.0,8.7688113441,2.8821689101,9.230327730700001,0.0,0,0.0,8.432106227,2.77149929,8.8759012916
2020-12-26 18:30:00,0.0,0,0.0,8.6803408562,2.853090067,9.1372009013,0.0,0,0.0,8.3466515167,2.743411685,8.7859489649
2020-12-26 19:00:00,0.0,0,0.0,8.4284681409,2.7703035089,8.8720717273,0.0,0,0.0,8.1037701889,2.6635804531,8.5302844093
2020-12-26 19:30:00,0.0,0,0.0,7.9876558410000005,2.6254155126,8.40805878,0.0,0,0.0,7.6806629123,2.5245118165,8.0849083288
2020-12-26 20:00:00,0.0,0,0.0,7.7302172324,2.5407995339,8.1370707709,0.0,0,0.0,7.4298462457,2.4420723649,7.820890785
2020-12-26 20:30:00,0.0,0,0.0,7.457498662,2.4511612746,7.8499985916,0.0,0,0.0,7.1694329957,2.3564786688,7.5467715744
2020-12-26 21:00:00,0.0,0,0.0,7.2077466004,2.3690717417,7.5871016846,0.0,0,0.0,6.9291093527,2.2774881073,7.2937993186
2020-12-26 21:30:00,0.0,0,0.0,6.9081012564,2.27058308,7.2716855331,0.0,0,0.0,6.6465407999,2.1846123153,6.9963587367
2020-12-26 22:00:00,0.0,0,0.0,6.5442255103,2.1509829059,6.8886584319,0.0,0,0.0,6.2696169781,2.0607234462,6.599596819
2020-12-26 22:30:00,0.0,0,0.0,6.0854653189,2.0001957229,6.4057529672,0.0,0,0.0,5.852546193,1.9236389085,6.16057494
2020-12-26 23:00:00,0.0,0,0.0,5.7964301544,1.9051944585,6.1015054257,0.0,0,0.0,5.5728634275,1.8317116289,5.8661720289
2020-12-26 23:30:00,0.0,0,0.0,5.5056297531,1.8096129888,5.7953997401,0.0,0,0.0,5.295159807,1.740434863,5.5738524285
2020-12-27 00:00:00,0.0,0,0.0,5.4217365732000005,1.7820386341,5.7070911297,0.0,0,0.0,5.2171635846,1.7147987444,5.4917511417
2020-12-27 00:30:00,0.0,0,0.0,6.1487940154,2.0210108589,6.4724147531,0.0,0,0.0,5.9162092447,1.9445639416,6.2275886786
2020-12-27 01:00:00,0.0,0,0.0,6.0340970567,1.9833117916,6.3516811123,0.0,0,0.0,5.8062778332,1.908431234,6.1118714034
2020-12-27 01:30:00,0.0,0,0.0,5.7931520924,1.9041170117,6.0980548341,0.0,0,0.0,5.5738763654,1.8320445655,5.8672382794
2020-12-27 02:00:00,0.0,0,0.0,5.647024439,1.8560871747,5.9442362516,0.0,0,0.0,5.433342578,1.7858533434,5.7193079768
2020-12-27 02:30:00,0.0,0,0.0,5.5526099338,1.8250546275000001,5.8448525619,0.0,0,0.0,5.3444205791,1.7566260957000002,5.6257058727
2020-12-27 03:00:00,0.0,0,0.0,5.5123550292,1.8118234802000002,5.8024789781,0.0,0,0.0,5.3020703607,1.7427062521,5.5811266955
2020-12-27 03:30:00,0.0,0,0.0,5.230511461,1.7191859792000002,5.5058015379,0.0,0,0.0,5.0349627689,1.6549122323,5.2999608094
2020-12-27 04:00:00,0.0,0,0.0,5.0104373625,1.646851121,5.2741445921,0.0,0,0.0,4.8226124046,1.5851160428000002,5.0764341101
2020-12-27 04:30:00,0.0,0,0.0,5.117964774,1.6821936721,5.3873313411,0.0,0,0.0,4.9374610737,1.6228649749000001,5.197327446
2020-12-27 05:00:00,0.0,0,0.0,4.9578179015,1.6295559406,5.2187556857,0.0,0,0.0,4.8161217694000005,1.5829826742000002,5.0696018625
2020-12-27 05:30:00,0.0,0,0.0,4.9226454575,1.6179953173000001,5.1817320605,0.0,0,0.0,4.7603206696,1.5646417395999999,5.0108638627
2020-12-27 06:00:00,0.0,0,0.0,4.9611568451,1.6306533983,5.2222703632,0.0,0,0.0,4.8013022041,1.5781117186,5.0540023201
2020-12-27 06:30:00,0.0,0,0.0,5.1190152282,1.6825389397000001,5.3884370823,0.0,0,0.0,4.9263125035,1.6192006170000002,5.1855921089
2020-12-27 07:00:00,0.0,0,0.0,5.3542030981,1.7598414543,5.6360032612,0.0,0,0.0,5.1282409276,1.6855712804,5.3981483448
2020-12-27 07:30:00,0.0,0,0.0,5.3717573984,1.7656112737,5.6544814720000005,0.0,0,0.0,5.1805391971,1.7027608903,5.4531991549
2020-12-27 08:00:00,0.0,0,0.0,5.5311490103,1.8180007630000001,5.8222621161,0.0,0,0.0,5.3192471951,1.7483520046,5.5992075738
2020-12-27 08:30:00,0.002,0,0.002,5.7647233536,1.8947729371,6.0681298459,0.002,0,0.002,5.5458290415,1.8228258560000001,5.8377147805
2020-12-27 09:00:00,0.019,0,0.019,6.1126494406,2.0091307117,6.4343678322,0.019,0,0.019,5.8824683407,1.9334738428,6.1920719376
2020-12-27 09:30:00,0.124,0,0.124,6.4658495184,2.1252219632,6.8061573878,0.124,0,0.124,6.2190539983,2.0441041985,6.5463726297000004
2020-12-27 10:00:00,0.329,0,0.329,6.6899299543,2.1988736408,7.0420315309,0.329,0,0.329,6.4339567819,2.1147393276,6.7725860862000005
2020-12-27 10:30:00,0.446,0,0.446,6.8552876325,2.2532240812,7.2160922447,0.446,0,0.446,6.5932582232,2.1670991793,6.9402718139
2020-12-27 11:00:00,0.549,0,0.549,6.804296178,2.2364640006,7.1624170294,0.549,0,0.549,6.5434725532,2.1507354209,6.8878658454
2020-12-27 11:30:00,0.614,0,0.614,6.6788531257,2.1952328632,7.0303717113,0.614,0,0.614,6.421550102,2.1106614491,6.7595264231000005
2020-12-27 12:00:00,0.596,0,0.596,6.6670842215,2.1913646115,7.0179833911,0.596,0,0.596,6.410244556,2.1069454959,6.7476258485
2020-12-27 12:30:00,0.674,0,0.674,6.7167402302,2.2076857523,7.0702528739,0.674,0,0.674,6.4594046266,2.1231036297,6.7993732912
2020-12-27 13:00:00,0.47200000000000003,0,0.47200000000000003,7.0912646594,2.3307859792,7.4644891152,0.47200000000000003,0,0.47200000000000003,6.8190469635,2.2413123494000002,7.1779441721
2020-12-27 13:30:00,0.62,0,0.62,6.6929635028,2.1998707199,7.0452247398,0.62,0,0.62,6.4359507361,2.1153947087,6.7746849854
2020-12-27 14:00:00,0.726,0,0.726,6.4357220188,2.1153195329,6.7744442303,0.726,0,0.726,6.1902649063,2.0346416815,6.5160683224
2020-12-27 14:30:00,0.40900000000000003,0,0.40900000000000003,6.8006788245,2.235275034,7.158609289,0.40900000000000003,0,0.40900000000000003,6.5421476382,2.1502999424,6.8864711981
2020-12-27 15:00:00,0.191,0,0.191,7.1668322002,2.3556238287,7.5440338949,0.191,0,0.191,6.9412353191000005,2.2814737197,7.3065634938
2020-12-27 15:30:00,0.18,0,0.18,7.2366893773,2.3785847724,7.6175677655000005,0.18,0,0.18,7.0678979776,2.3231057223000002,7.4398926081
2020-12-27 16:00:00,0.035,0,0.035,7.8603721903,2.5835793997,8.2740759898,0.035,0,0.035,7.5884177661,2.4941923032,7.9878081749
2020-12-27 16:30:00,0.002,0,0.002,8.3303918551,2.7380673927,8.7688335317,0.002,0,0.002,8.0107490493,2.6330058831,8.4323674203
2020-12-27 17:00:00,0.0,0,0.0,9.2411310165,3.037412879,9.727506333200001,0.0,0,0.0,9.0723847022,2.9819486477,9.5498786339
2020-12-27 17:30:00,0.0,0,0.0,9.6318387585,3.1658323036000002,10.1387776405,0.0,0,0.0,9.4501681062,3.1061200478,9.9475453749
2020-12-27 18:00:00,0.0,0,0.0,9.6950009357,3.1865927072,10.2052641428,0.0,0,0.0,9.3192292567,3.0630825292,9.8097150071
2020-12-27 18:30:00,0.0,0,0.0,9.4426786839,3.1036583937,9.9396617725,0.0,0,0.0,9.0787265889,2.984033125,9.5565543041
2020-12-27 19:00:00,0.0,0,0.0,9.0235171923,2.9658866739,9.4984391498,0.0,0,0.0,8.6741233654,2.8510464766,9.1306561741
2020-12-27 19:30:00,0.0,0,0.0,8.6025667693,2.8275269608,9.0553334414,0.0,0,0.0,8.2711369594,2.7185912503000003,8.7064599572
2020-12-27 20:00:00,0.0,0,0.0,8.1005131886,2.6625099289,8.526855988,0.0,0,0.0,7.764217459,2.5519748679000003,8.1728604832
2020-12-27 20:30:00,0.0,0,0.0,8.0435174933,2.6437763498,8.4668605193,0.0,0,0.0,7.6419553873,2.5117892683000003,8.0441635656
2020-12-27 21:00:00,0.0,0,0.0,7.4552694086999995,2.4504285545,7.8476520092,0.0,0,0.0,7.1668322002,2.3556238287,7.5440338949
2020-12-27 21:30:00,0.0,0,0.0,7.0609601096,2.3208253553000002,7.432589589,0.0,0,0.0,6.7887154283,2.2313428559,7.1460162404
2020-12-27 22:00:00,0.0,0,0.0,6.6512902218,2.1861733748,7.0013581282,0.0,0,0.0,6.3973804415,2.1027172659,6.7340846752
2020-12-27 22:30:00,0.0,0,0.0,6.2130217849000005,2.0421215058,6.5400229315,0.0,0,0.0,5.9733405249,1.9633420852999999,6.2877268683
2020-12-27 23:00:00,0.0,0,0.0,5.955450224,1.9574618278,6.2688949727,0.0,0,0.0,5.7502460416000005,1.8900144747,6.0528905701
2020-12-27 23:30:00,0.0,0,0.0,5.6847999822,1.8685033952999999,5.9839999812,0.0,0,0.0,5.5321027121,1.8183142297,5.8232660126999995
2020-12-28 00:00:00,0.0,0,0.0,5.6724525384,1.8644449867000001,5.971002672,0.0,0,0.0,5.4783702698,1.80065323,5.7667055472
2020-12-28 00:30:00,0.0,0,0.0,6.3361829295,2.0826026164,6.6696662416,0.0,0,0.0,6.062281611,1.9925756066,6.3813490642
2020-12-28 01:00:00,0.0,0,0.0,6.0813855944,1.9988547824,6.4014585205,0.0,0,0.0,5.8503189143,1.9229068373,6.1582304361
2020-12-28 01:30:00,0.0,0,0.0,5.8066984098,1.9085694709,6.1123141156,0.0,0,0.0,5.5886873744,1.8369127088,5.8828288151
2020-12-28 02:00:00,0.0,0,0.0,5.6555399629,1.858886092,5.953199961,0.0,0,0.0,5.4427486185,1.7889449594,5.7292090721
2020-12-28 02:30:00,0.0,0,0.0,5.8044503984,1.9078305852000002,6.1099477878,0.0,0,0.0,5.5714246475,1.8312387248,5.8646575237
2020-12-28 03:00:00,0.0,0,0.0,5.7756896081,1.8983773706,6.0796732717,0.0,0,0.0,5.5448815924,1.8225144444999999,5.8367174657
2020-12-28 03:30:00,0.0,0,0.0,5.4631574424,1.7956530154,5.7506920446,0.0,0,0.0,5.2798604291,1.7354062006,5.5577478201
2020-12-28 04:00:00,0.0,0,0.0,5.2301599932,1.7190704573,5.5054315718,0.0,0,0.0,5.0649109147,1.6647557118,5.3314851733
2020-12-28 04:30:00,0.0,0,0.0,5.0670177466,1.665448194,5.3337028912,0.0,0,0.0,4.8491571051,1.5938408640000001,5.1043759002
2020-12-28 05:00:00,0.0,0,0.0,4.8142499074,1.5823674229,5.0676314815,0.0,0,0.0,4.6330834205,1.5228208783000001,4.8769299163
2020-12-28 05:30:00,0.0,0,0.0,4.8398583479,1.5907845103,5.0945877346,0.0,0,0.0,4.6551508563,1.5300740937000001,4.9001587961
2020-12-28 06:00:00,0.0,0,0.0,4.9455547046,1.6255252226999999,5.2058470575,0.0,0,0.0,4.758721952,1.5641162666000001,5.0091810021
2020-12-28 06:30:00,0.0,0,0.0,5.3038931883,1.7433053866,5.5830454613,0.0,0,0.0,5.133227294,1.6872102198,5.4033971516
2020-12-28 07:00:00,0.0,0,0.0,5.5893560845,1.8371325031999999,5.8835327206,0.0,0,0.0,5.3758443628,1.766954594,5.6587835398
2020-12-28 07:30:00,0.0,0,0.0,5.6772723854,1.8660291939,5.9760761952,0.0,0,0.0,5.5009520727,1.8080755097,5.7904758660999995
2020-12-28 08:00:00,0.0,0,0.0,5.872554844,1.930215434,6.1816366779,0.0,0,0.0,5.6596904416000005,1.8602502884,5.9575688859
2020-12-28 08:30:00,0.0,0,0.0,6.0381586812,1.9846467831,6.3559565065,0.0,0,0.0,5.8103430777,1.9097674153000002,6.1161506081
2020-12-28 09:00:00,0.011,0,0.011,6.5905178937,2.1661984765,6.9373872565,0.011,0,0.011,6.339253336,2.0836118102,6.6728982484
2020-12-28 09:30:00,0.085,0,0.085,6.9435810702000005,2.2822447308,7.3090327054,0.085,0,0.085,6.6754141388,2.1941025229,7.0267517251
2020-12-28 10:00:00,0.10300000000000001,0,0.10300000000000001,7.2302681799,2.3764742269,7.6108086105,0.10300000000000001,0,0.10300000000000001,6.9514795509,2.2848408359,7.3173468957
2020-12-28 10:30:00,0.07100000000000001,0,0.07100000000000001,7.7387472362,2.5436032105,8.1460497223,0.07100000000000001,0,0.07100000000000001,7.4430628153,2.4464164412000002,7.8348029635
2020-12-28 11:00:00,0.137,0,0.137,7.9324698098,2.6072767412999998,8.3499682208,0.137,0,0.137,7.6257467346,2.5064617418,8.0271018259
2020-12-28 11:30:00,0.23800000000000002,0,0.23800000000000002,7.9465594542,2.6119077834,8.3647994254,0.23800000000000002,0,0.23800000000000002,7.6460459716999996,2.5131337784000003,8.0484694439
2020-12-28 12:00:00,0.23800000000000002,0,0.23800000000000002,8.0341657526,2.6407025813000002,8.4570165817,0.23800000000000002,0,0.23800000000000002,7.7319482439,2.5413684898,8.1388928884
2020-12-28 12:30:00,0.14400000000000002,0,0.14400000000000002,8.2206447338,2.7019952583,8.6533102462,0.14400000000000002,0,0.14400000000000002,7.90572601,2.5984864794,8.3218168526
2020-12-28 13:00:00,0.081,0,0.081,8.5616721145,2.8140855378,9.0122864363,0.081,0,0.081,8.2328839072,2.7060180801,8.6661935865
2020-12-28 13:30:00,0.214,0,0.214,8.1880069384,2.6912677337,8.618954672,0.214,0,0.214,7.8752865334,2.5884815073,8.2897752983
2020-12-28 14:00:00,0.165,0,0.165,8.0067348137,2.6316864676,8.4281419091,0.165,0,0.165,7.7014547967,2.5313457784,8.1067945228
2020-12-28 14:30:00,0.126,0,0.126,8.0034235136,2.6305980959,8.4246563301,0.126,0,0.126,7.6950553193,2.5292423719,8.1000582308
2020-12-28 15:00:00,0.164,0,0.164,7.9501517968,2.6130885294,8.3685808388,0.164,0,0.164,7.645837987,2.5130654171,8.0482505127
2020-12-28 15:30:00,0.026000000000000002,0,0.026000000000000002,8.1937860818,2.6931672463,8.6250379808,0.026000000000000002,0,0.026000000000000002,7.879620315,2.5899059524,8.2943371737
2020-12-28 16:00:00,0.002,0,0.002,8.3882464744,2.7570832864,8.8297331309,0.002,0,0.002,8.0656767451,2.6510597436000003,8.4901860475
2020-12-28 16:30:00,0.0,0,0.0,8.7102646493,2.8629255421,9.1686996309,0.0,0,0.0,8.3756742623,2.7529510002,8.8164992235
2020-12-28 17:00:00,0.0,0,0.0,9.5538366125,3.140194238,10.0566701184,0.0,0,0.0,9.1844775745,3.0187917931,9.667871131
2020-12-28 17:30:00,0.0,0,0.0,9.9124271788,3.2580572574,10.4341338724,0.0,0,0.0,9.5284499784,3.1318500549,10.0299473457
2020-12-28 18:00:00,0.0,0,0.0,10.1401160828,3.3328949811,10.6738064029,0.0,0,0.0,9.7481890636,3.2040747995,10.2612516459
2020-12-28 18:30:00,0.0,0,0.0,9.874106005,3.2454616967,10.3937957947,0.0,0,0.0,9.4927588891,3.1201189612,9.992377778
2020-12-28 19:00:00,0.0,0,0.0,9.5635230373,3.1433780119,10.0668663551,0.0,0,0.0,9.1528678551,3.0084021808,9.6345977422
2020-12-28 19:30:00,0.0,0,0.0,9.0578277505,2.977164009,9.5345555268,0.0,0,0.0,8.5137119047,2.7983217792,8.961802005
2020-12-28 20:00:00,0.0,0,0.0,8.4280228826,2.7701571596,8.8716030343,0.0,0,0.0,8.1048219594,2.6639261534000003,8.5313915362
2020-12-28 20:30:00,0.0,0,0.0,8.2106308648,2.6987038587,8.6427693314,0.0,0,0.0,7.8957032555,2.5951921593,8.3112665847
2020-12-28 21:00:00,0.0,0,0.0,7.7564917503,2.5494355503,8.1647281582,0.0,0,0.0,7.4585237763,2.4514982134,7.8510776593
2020-12-28 21:30:00,0.0,0,0.0,7.3338287448,2.4105129385,7.7198197314,0.0,0,0.0,7.0562333949,2.3192717593,7.4276140998999995
2020-12-28 22:00:00,0.0,0,0.0,7.0787710998,2.3266795447,7.4513379998,0.0,0,0.0,6.7336521475,2.2132444307,7.0880548921
2020-12-28 22:30:00,0.0,0,0.0,6.5069949396,2.1387458091,6.8494683575,0.0,0,0.0,6.2433954436,2.0521048446,6.5719952038
2020-12-28 23:00:00,0.0,0,0.0,5.9828887321,1.9664804293,6.2977776127,0.0,0,0.0,5.7564197635,1.892043679,6.0593892247
2020-12-28 23:30:00,0.0,0,0.0,5.6637645715,1.8615893901,5.9618574437,0.0,0,0.0,5.4557746451,1.7932264073000002,5.7429206791
