Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-29 00:00:00,0.0,0,0.0,5.5131073282,1.8120707489,5.8032708718,0.0,0,0.0,5.3044987132,1.7435044130000001,5.583682856
2020-12-29 00:30:00,0.0,0,0.0,6.4068289345,2.1058228354,6.7440304574,0.0,0,0.0,6.1624479452,2.0254986886,6.4867873107000005
2020-12-29 01:00:00,0.0,0,0.0,6.2614140894,2.0580272871,6.5909621993,0.0,0,0.0,6.0251148837,1.9803594941,6.3422261934
2020-12-29 01:30:00,0.0,0,0.0,5.979959176,1.9655175308000001,6.2946938695,0.0,0,0.0,5.7583475706,1.8926773186,6.0614184954
2020-12-29 02:00:00,0.0,0,0.0,5.7684855065,1.8960094969,6.0720900069,0.0,0,0.0,5.5430321086,1.8219065486,5.8347706406
2020-12-29 02:30:00,0.0,0,0.0,6.0296464482,1.9818489474,6.3469962613,0.0,0,0.0,5.741276374,1.8870662876000002,6.0434488147
2020-12-29 03:00:00,0.0,0,0.0,5.8374738869,1.918684881,6.1447093547,0.0,0,0.0,5.5780360586,1.8334117906,5.8716169038
2020-12-29 03:30:00,0.0,0,0.0,5.452316242,1.7920896851,5.7392802547,0.0,0,0.0,5.2437230942,1.723528433,5.5197085202
2020-12-29 04:00:00,0.0,0,0.0,5.141864581,1.6900491588,5.4124890327,0.0,0,0.0,4.9480320915,1.6263395003999999,5.2084548332
2020-12-29 04:30:00,0.0,0,0.0,5.1171795661,1.6819355866999999,5.3865048065,0.0,0,0.0,4.9246713334,1.6186611905000001,5.1838645615
2020-12-29 05:00:00,0.0,0,0.0,4.8897180631,1.6071726062,5.1470716454,0.0,0,0.0,4.7071410979,1.5471624597,4.9548853662
2020-12-29 05:30:00,0.0,0,0.0,4.8811169759,1.6043455655,5.1380178694,0.0,0,0.0,4.6988684422,1.5444433693000001,4.9461773076
2020-12-29 06:00:00,0.0,0,0.0,5.0283707741,1.6527455484,5.2930218675,0.0,0,0.0,4.840244041,1.5909112815,5.0949937273
2020-12-29 06:30:00,0.0,0,0.0,5.3589413310000005,1.7613988361000001,5.6409908747,0.0,0,0.0,5.1546905212,1.6942648413999999,5.4259900223
2020-12-29 07:00:00,0.0,0,0.0,5.7153552983,1.8785464420000002,6.0161634719,0.0,0,0.0,5.498126509,1.8071467918000002,5.7875015884
2020-12-29 07:30:00,0.0,0,0.0,5.9291523408,1.9488181316,6.2412129903,0.0,0,0.0,5.7062276677,1.8755463349000001,6.0065554397
2020-12-29 08:00:00,0.0,0,0.0,6.2242588802,2.0458149604,6.5518514529,0.0,0,0.0,5.9841899526,1.9669081198,6.2991473185
2020-12-29 08:30:00,0.001,0,0.001,6.5426314,2.1504589472,6.8869804211000005,0.001,0,0.001,6.2897997174,2.0673571919000002,6.6208418078
2020-12-29 09:00:00,0.033,0,0.033,7.0933510878,2.331471755,7.4666853556,0.033,0,0.033,6.8200865577,2.2416540475,7.1790384818
2020-12-29 09:30:00,0.128,0,0.128,7.3074104147,2.4018296533,7.6920109628,0.128,0,0.128,7.0273962558,2.3097934501,7.3972592167
2020-12-29 10:00:00,0.309,0,0.309,7.4099840397,2.4355439735,7.7999831997,0.309,0,0.309,7.129801716,2.3434524971,7.5050544379
2020-12-29 10:30:00,0.265,0,0.265,7.6782052708,2.5237040288,8.0823213377,0.265,0,0.265,7.390057003,2.4289942732,7.7790073716
2020-12-29 11:00:00,0.243,0,0.243,7.7352022824,2.5424380406,8.142318192,0.243,0,0.243,7.443002921,2.4463967549,7.8347399168
2020-12-29 11:30:00,0.593,0,0.593,7.0911080127,2.3307344919,7.4643242239,0.593,0,0.593,6.8260733567,2.2436218131,7.1853403755
2020-12-29 12:00:00,0.35100000000000003,0,0.35100000000000003,7.4247328507,2.4403916732,7.8155082639,0.35100000000000003,0,0.35100000000000003,7.1524723731,2.3509039818,7.5289182875
2020-12-29 12:30:00,0.246,0,0.246,7.7501699381,2.5473576711,8.158073619,0.246,0,0.246,7.4544295719,2.4501525135,7.8467679704
2020-12-29 13:00:00,0.534,0,0.534,7.477411877,2.4577064318,7.8709598705,0.534,0,0.534,7.1931876741,2.3642864541,7.5717764991
2020-12-29 13:30:00,0.395,0,0.395,7.6624642545,2.518530207,8.0657518469,0.395,0,0.395,7.373777596,2.4236434909,7.7618711537
2020-12-29 14:00:00,0.241,0,0.241,7.7726168142,2.5547356025,8.1817019097,0.241,0,0.241,7.4777172722,2.4578068104,7.8712813391
2020-12-29 14:30:00,0.055,0,0.055,8.1042496725,2.6637380518000002,8.530789129,0.055,0,0.055,7.7966841278,2.5626461459,8.2070359241
2020-12-29 15:00:00,0.10200000000000001,0,0.10200000000000001,8.0280499505,2.6386924143,8.4505788953,0.10200000000000001,0,0.10200000000000001,7.720906957,2.5377393943,8.127270481
2020-12-29 15:30:00,0.077,0,0.077,8.1687630918,2.6849425872,8.5986979914,0.077,0,0.077,7.8596126514,2.5833297514,8.2732764751
2020-12-29 16:00:00,0.019,0,0.019,8.3782013418,2.753781611,8.8191593071,0.019,0,0.019,8.0636238839,2.6503850008,8.4880251409
2020-12-29 16:30:00,0.001,0,0.001,8.8098978583,2.8956733943,9.2735766929,0.001,0,0.001,8.5084467994,2.7965912227,8.9562597888
2020-12-29 17:00:00,0.0,0,0.0,9.8226706085,3.2285556994,10.3396532721,0.0,0,0.0,9.4784135421,3.1154038736,9.9772774127
2020-12-29 17:30:00,0.0,0,0.0,10.4055535445,3.4201400557,10.953214257399999,0.0,0,0.0,10.0034843114,3.2879862896,10.5299834856
2020-12-29 18:00:00,0.0,0,0.0,10.5206052619,3.4579557265,11.0743213283,0.0,0,0.0,10.116026062,3.3249769741,10.6484484863
2020-12-29 18:30:00,0.0,0,0.0,10.3430525085,3.3995969586,10.8874236931,0.0,0,0.0,9.8717734175,3.2446950123000002,10.3913404395
2020-12-29 19:00:00,0.0,0,0.0,9.9939528877,3.2848534621,10.5199504081,0.0,0,0.0,9.351980259,3.0738472631000002,9.8441897463
2020-12-29 19:30:00,0.0,0,0.0,9.2968458948,3.0557254739,9.7861535735,0.0,0,0.0,8.8009538597,2.8927336441,9.2641619575
2020-12-29 20:00:00,0.0,0,0.0,8.6631785017,2.8474490738,9.119135265,0.0,0,0.0,8.2524792215,2.7124587484,8.6868202331
2020-12-29 20:30:00,0.0,0,0.0,8.5168349655,2.7993482796,8.9650894374,0.0,0,0.0,8.0700658138,2.6525023608,8.4948061198
2020-12-29 21:00:00,0.0,0,0.0,8.0078767548,2.6320618055000002,8.4293439524,0.0,0,0.0,7.704176039,2.5322402075,8.1096589884
2020-12-29 21:30:00,0.0,0,0.0,7.4556261419,2.450545807,7.8480275178,0.0,0,0.0,7.17355616,2.3578338874,7.5511117473
2020-12-29 22:00:00,0.0,0,0.0,7.1489073449,2.3497322137,7.5251656262,0.0,0,0.0,6.8092183719,2.2380818475,7.1675982862
2020-12-29 22:30:00,0.0,0,0.0,6.7856532491,2.2303363662,7.1427928938,0.0,0,0.0,6.4863748401,2.1319683102,6.8277629896
2020-12-29 23:00:00,0.0,0,0.0,6.2897997174,2.0673571919000002,6.6208418078,0.0,0,0.0,6.0428136543,1.9861767987,6.3608564783
2020-12-29 23:30:00,0.0,0,0.0,5.6892124163,1.8699536922000002,5.9886446487,0.0,0,0.0,5.4739315086,1.7991942797,5.7620331669
2020-12-30 00:00:00,0.0,0,0.0,5.530333197,1.8177326182,5.8214033653,0.0,0,0.0,5.3186268611,1.7481481106,5.5985545907
2020-12-30 00:30:00,0.0,0,0.0,6.4479720521,2.1193459242,6.7873390022,0.0,0,0.0,6.1820909775,2.0319550411,6.5074641868
2020-12-30 01:00:00,0.0,0,0.0,6.2253478379,2.0461728835,6.5529977241,0.0,0,0.0,5.9885385433,1.9683374324,6.3037247824
2020-12-30 01:30:00,0.0,0,0.0,6.0120434427,1.9760631192,6.3284667816999995,0.0,0,0.0,5.7839941855,1.9011069532,6.0884149321
2020-12-30 02:00:00,0.0,0,0.0,5.7769450851,1.898790026,6.0809948265,0.0,0,0.0,5.556435272,1.8263119553,5.8488792336
2020-12-30 02:30:00,0.0,0,0.0,5.8691224389,1.929087257,6.1780236199,0.0,0,0.0,5.6536707337,1.8582717061,5.9512323512
2020-12-30 03:00:00,0.0,0,0.0,5.7807783214,1.9000499498,6.085029812,0.0,0,0.0,5.5598653734,1.8274393752,5.8524898668
2020-12-30 03:30:00,0.0,0,0.0,5.7144305564,1.8782424940000002,6.0151900594,0.0,0,0.0,5.4795145145,1.801029325,5.7679100153
2020-12-30 04:00:00,0.0,0,0.0,5.4132878545,1.7792616745,5.6981977416,0.0,0,0.0,5.2455584272,1.7241316778,5.5216404497
2020-12-30 04:30:00,0.0,0,0.0,5.3450247877,1.7568246895000001,5.6263418818,0.0,0,0.0,5.1934664969,1.7070098883,5.4668068388
2020-12-30 05:00:00,0.0,0,0.0,5.1109992624,1.6799042191,5.3799992236,0.0,0,0.0,5.0403239685,1.6566743734,5.3056041773
2020-12-30 05:30:00,0.0,0,0.0,5.2805725791,1.735640273,5.5584974517,0.0,0,0.0,5.1382264949,1.6888533777,5.4086594683
2020-12-30 06:00:00,0.0,0,0.0,5.2805725791,1.735640273,5.5584974517,0.0,0,0.0,5.1382264949,1.6888533777,5.4086594683
2020-12-30 06:30:00,0.0,0,0.0,5.480639343,1.8013990383,5.7690940452,0.0,0,0.0,5.307577676,1.7445164191,5.5869238695
2020-12-30 07:00:00,0.0,0,0.0,5.7678214036,1.8957912169000002,6.0713909511,0.0,0,0.0,5.5501792776,1.8242557095,5.8422939765
2020-12-30 07:30:00,0.0,0,0.0,6.0374517966,1.9844144413,6.3552124175,0.0,0,0.0,5.8065605212,1.9085241491,6.1121689697
2020-12-30 08:00:00,0.0,0,0.0,6.3516458651,2.0876850376,6.6859430159,0.0,0,0.0,6.1090821088,2.0079581864,6.4306127460999996
2020-12-30 08:30:00,0.003,0,0.003,6.7233858667,2.2098700674,7.0772482807,0.003,0,0.003,6.4661614954,2.1253245051,6.8064857845999995
2020-12-30 09:00:00,0.043000000000000003,0,0.043000000000000003,7.0822726137,2.3278304367000002,7.4550238039,0.043000000000000003,0,0.043000000000000003,6.8130206738,2.2393316037,7.1716007092
2020-12-30 09:30:00,0.126,0,0.126,7.3400998772,2.4125741601,7.7264209234,0.126,0,0.126,7.0678476269,2.3230891728,7.4398396073
2020-12-30 10:00:00,0.303,0,0.303,7.3093691563,2.4024734606,7.6940727961,0.303,0,0.303,7.0349857214,2.3122879868,7.4052481278
2020-12-30 10:30:00,0.181,0,0.181,7.9357913116,2.6083684661,8.3534645386,0.181,0,0.181,7.6375080697,2.5103275057000003,8.0394821787
2020-12-30 11:00:00,0.152,0,0.152,8.0119640483,2.6334052339,8.4336463666,0.152,0,0.152,7.7099535370000005,2.5341391793,8.1157405652
2020-12-30 11:30:00,0.147,0,0.147,8.1458666792,2.6774169003,8.5745965044,0.147,0,0.147,7.8358303294,2.5755128802,8.248242452
2020-12-30 12:00:00,0.147,0,0.147,8.1458666792,2.6774169003,8.5745965044,0.147,0,0.147,7.8427955119,2.5778022249,8.2555742231
2020-12-30 12:30:00,0.217,0,0.217,8.2077286231,2.6977499380000003,8.6397143401,0.217,0,0.217,7.8961863591,2.5953509478,8.3117751148
2020-12-30 13:00:00,0.149,0,0.149,8.4123917822,2.7650194654,8.8551492445,0.149,0,0.149,8.0935598533,2.6602244781,8.5195366877
2020-12-30 13:30:00,0.163,0,0.163,8.3775286825,2.7535605186,8.8184512448,0.163,0,0.163,8.0608930979,2.6494874348,8.4851506294
2020-12-30 14:00:00,0.131,0,0.131,8.2883638155,2.7242534441,8.72459349,0.131,0,0.131,7.9729208518,2.6205723558000003,8.392548265
2020-12-30 14:30:00,0.109,0,0.109,8.0568097535,2.6481453044,8.4808523721,0.109,0,0.109,7.7514853094,2.5477900127,8.1594582204
2020-12-30 15:00:00,0.093,0,0.093,7.9974643581,2.6286394163,8.4183835349,0.093,0,0.093,7.6959876302,2.5295488077,8.1010396108
2020-12-30 15:30:00,0.078,0,0.078,8.0545824747,2.6474132333,8.4785078681,0.078,0,0.078,7.7514853094,2.5477900127,8.1594582204
2020-12-30 16:00:00,0.01,0,0.01,8.3589232699,2.7474452152,8.7988665999,0.01,0,0.01,8.0149633714,2.6343910638,8.4368035488
2020-12-30 16:30:00,0.0,0,0.0,9.0142289659,2.9628337815,9.4886620694,0.0,0,0.0,8.4295630222,2.770663379,8.8732242339
2020-12-30 17:00:00,0.0,0,0.0,9.864172762900001,3.2421967979,10.3833397504,0.0,0,0.0,9.2231442924,3.0315009287,9.7085729394
2020-12-30 17:30:00,0.0,0,0.0,10.3233778835,3.3931302221,10.8667135616,0.0,0,0.0,9.6811186177,3.18202981,10.1906511766
2020-12-30 18:00:00,0.0,0,0.0,10.4253331491,3.4266412972999998,10.9740348937,0.0,0,0.0,10.0232783958,3.2944922905,10.550819364
2020-12-30 18:30:00,0.0,0,0.0,10.3302426937,3.3953865761,10.8739396776,0.0,0,0.0,9.9318339247,3.2644359463,10.4545620261
2020-12-30 19:00:00,0.0,0,0.0,9.9206050567,3.2607451959000002,10.4427421649,0.0,0,0.0,9.4878337334,3.1185001407,9.9871934036
2020-12-30 19:30:00,0.0,0,0.0,9.5111092573,3.1261504355,10.0116939551,0.0,0,0.0,8.9025991227,2.9261428264,9.3711569713
2020-12-30 20:00:00,0.0,0,0.0,9.0378352249,2.9705927837,9.5135107631,0.0,0,0.0,8.4836015178,2.7884249736,8.9301068608
2020-12-30 20:30:00,0.0,0,0.0,8.72437733,2.8675641560000003,9.1835550842,0.0,0,0.0,8.2224708523,2.7025954745,8.6552324761
2020-12-30 21:00:00,0.0,0,0.0,8.2687724502,2.7178140737,8.7039710002,0.0,0,0.0,7.92908249,2.6061633831,8.346402621
2020-12-30 21:30:00,0.0,0,0.0,7.7150856901000004,2.5358260364,8.1211428317,0.0,0,0.0,7.4329357394,2.4430878323,7.8241428836
2020-12-30 22:00:00,0.0,0,0.0,7.3643893263999995,2.4205577159000002,7.7519887646,0.0,0,0.0,7.0419722948,2.3145843623999998,7.4126024155
2020-12-30 22:30:00,0.0,0,0.0,6.8513569857,2.2519321401,7.2119547218,0.0,0,0.0,6.5775254341,2.1619280616,6.9237109833
2020-12-30 23:00:00,0.0,0,0.0,6.3455695537,2.0856878506,6.6795468986,0.0,0,0.0,6.1038956558,2.0062534817,6.4251533219
2020-12-30 23:30:00,0.0,0,0.0,5.8967584007,1.9381707584,6.207114106,0.0,0,0.0,5.6907387341,1.8704553686,5.9902512990000005
2020-12-31 00:00:00,0.0,0,0.0,5.7219838221,1.8807251324,6.0231408654,0.0,0,0.0,5.5040994862,1.8091100144,5.7937889328
2020-12-31 00:30:00,0.0,0,0.0,6.5011621546,2.1368286654,6.8433285838,0.0,0,0.0,6.2523861729,2.0550599545,6.5814591294
2020-12-31 01:00:00,0.0,0,0.0,6.5069001618,2.1387146572,6.8493685914,0.0,0,0.0,6.257899741,2.0568721766999998,6.5872628852
2020-12-31 01:30:00,0.0,0,0.0,6.1888534408,2.0341777553,6.5145825692,0.0,0,0.0,5.9392593422,1.9521401423,6.2518519391
2020-12-31 02:00:00,0.0,0,0.0,6.1505118634,2.0215754882,6.4742230141,0.0,0,0.0,5.8786624189,1.9322228968,6.1880657041
2020-12-31 02:30:00,0.0,0,0.0,6.1656411021,2.0265482285,6.4901485285,0.0,0,0.0,5.9105028301,1.9426883339,6.2215819264
2020-12-31 03:00:00,0.0,0,0.0,6.1765056679,2.0301192386,6.5015849136,0.0,0,0.0,5.9209086449,1.9461085598,6.2325354157
2020-12-31 03:30:00,0.0,0,0.0,5.9564858692,1.9578022279,6.2699851255,0.0,0,0.0,5.7351256883,1.8850446550000002,6.0369744088
2020-12-31 04:00:00,0.0,0,0.0,5.5358918503,1.8195596592,5.8272545793,0.0,0,0.0,5.3250602348000005,1.7502626583,5.6053265629
2020-12-31 04:30:00,0.0,0,0.0,5.6101765996,1.8439758755,5.9054490522,0.0,0,0.0,5.4415382267,1.7885471228,5.7279349755
2020-12-31 05:00:00,0.0,0,0.0,5.515595246,1.8128884879,5.8058897326,0.0,0,0.0,5.3998833747,1.7748558351,5.6840877629
2020-12-31 05:30:00,0.0,0,0.0,5.5281059182,1.8170005471000001,5.8190588613,0.0,0,0.0,5.3903345094,1.7717172748,5.6740363256
2020-12-31 06:00:00,0.0,0,0.0,5.5085027058,1.8105572827,5.7984239008,0.0,0,0.0,5.3712367786,1.7654401543,5.6539334511
2020-12-31 06:30:00,0.0,0,0.0,5.7840386126,1.9011215557,6.0884616975,0.0,0,0.0,5.5753697743,1.8325354253000001,5.8688102887
2020-12-31 07:00:00,0.0,0,0.0,6.1350209553,2.0164838729,6.457916795,0.0,0,0.0,5.8992318386,1.9389837381000001,6.2097177248
2020-12-31 07:30:00,0.0,0,0.0,6.2320207888,2.0483661764,6.5600218829,0.0,0,0.0,5.9976589339,1.9713351599000002,6.3133251936
2020-12-31 08:00:00,0.0,0,0.0,6.7371750523,2.2144023535,7.0917632129,0.0,0,0.0,6.4512234579,2.1204146096,6.7907615346
2020-12-31 08:30:00,0.006,0,0.006,6.9717231719,2.2914945923,7.3386559704,0.006,0,0.006,6.6644307716,2.1904924647,7.0151902859
2020-12-31 09:00:00,0.048,0,0.048,7.2710292244,2.3898717344,7.6537149731,0.048,0,0.048,6.9922767953000005,2.2982502416,7.3602913634
2020-12-31 09:30:00,0.17200000000000001,0,0.17200000000000001,7.5912545189,2.4951246987,7.9907942305,0.17200000000000001,0,0.17200000000000001,7.3045200203,2.4008796266,7.6889684424
2020-12-31 10:00:00,0.33,0,0.33,7.5645508680999995,2.4863476332,7.9626851243,0.33,0,0.33,7.2716939855,2.3900902308,7.6544147216
2020-12-31 10:30:00,0.426,0,0.426,7.7551674935,2.5490002881000002,8.1633342037,0.426,0,0.426,7.4635101427,2.4531371528,7.8563264660000005
2020-12-31 11:00:00,0.581,0,0.581,7.6425102325,2.5119716371000003,8.0447476131,0.581,0,0.581,7.3474481201,2.4149894107,7.7341559159
2020-12-31 11:30:00,0.654,0,0.654,7.5569910206,2.4838628314,7.9547273901,0.654,0,0.654,7.2451325014,2.3813598931,7.6264552646
2020-12-31 12:00:00,0.732,0,0.732,8.0279578054,2.6386621277,8.4504819004,0.732,0,0.732,7.4544295719,2.4501525135,7.8467679704
2020-12-31 12:30:00,0.28400000000000003,0,0.28400000000000003,8.6985464249,2.859073948,9.1563646578,0.28400000000000003,0,0.28400000000000003,8.1220412464,2.6695858593,8.5495171015
2020-12-31 13:00:00,0.272,0,0.272,8.6806821222,2.8532022357,9.1375601286,0.272,0,0.272,8.1130297845,2.666623935,8.5400313521
2020-12-31 13:30:00,0.77,0,0.77,7.7948070005000005,2.562029164,8.2050600005,0.77,0,0.77,7.2692508239,2.3892872024000003,7.6518429726
2020-12-31 14:00:00,0.596,0,0.596,7.8601454475,2.583504873,8.2738373132,0.596,0,0.596,7.3533608739,2.4169328389,7.7403798673
2020-12-31 14:30:00,0.562,0,0.562,7.5971886636,2.4970751578,7.9970406985,0.562,0,0.562,7.1042768643,2.3350628841,7.4781861729
2020-12-31 15:00:00,0.321,0,0.321,7.7760070958,2.5558499342000003,8.1852706272,0.321,0,0.321,7.3887110263,2.4285518721,7.777590554
2020-12-31 15:30:00,0.108,0,0.108,8.1716251845,2.6858833116,8.6017107205,0.108,0,0.108,7.857247155,2.5825522503,8.2707864789
2020-12-31 16:00:00,0.028,0,0.028,8.6238618317,2.8345263093,9.0777492966,0.028,0,0.028,8.2941952841,2.7261701551,8.730731878
2020-12-31 16:30:00,0.002,0,0.002,9.1741968137,3.0154126705,9.6570492776,0.002,0,0.002,8.8221722442,2.8997077898,9.2864970991
2020-12-31 17:00:00,0.0,0,0.0,10.0575797395,3.3057665969,10.5869260416,0.0,0,0.0,9.7907304831,3.2180574879,10.3060320875
2020-12-31 17:30:00,0.0,0,0.0,10.5823767062,3.4782590183,11.1393439013,0.0,0,0.0,10.4392585777,3.4312183644,10.9886932397
2020-12-31 18:00:00,0.0,0,0.0,10.6649531984,3.5054005988,11.2262665246,0.0,0,0.0,10.5172455856,3.4568514543,11.070784827
2020-12-31 18:30:00,0.0,0,0.0,10.5465362102,3.466478817,11.1016170634,0.0,0,0.0,10.3151266186,3.3904181625,10.8580280196
2020-12-31 19:00:00,0.0,0,0.0,10.1884307221,3.3487752351,10.724663918000001,0.0,0,0.0,9.7950902629,3.2194904782,10.3106213293
2020-12-31 19:30:00,0.0,0,0.0,9.5936676496,3.1532860668,10.0985975259,0.0,0,0.0,9.2231442924,3.0315009287,9.7085729394
2020-12-31 20:00:00,0.0,0,0.0,8.8629332886,2.9131052972,9.3294034617,0.0,0,0.0,8.5203190377,2.8004934387000002,8.968756881800001
2020-12-31 20:30:00,0.0,0,0.0,8.5284965865,2.8031812691,8.9773648279,0.0,0,0.0,8.2047855744,2.6967826047,8.6366163941
2020-12-31 21:00:00,0.0,0,0.0,8.1456057111,2.6773311243,8.5743218011,0.0,0,0.0,7.8335500672,2.5747633942,8.245842176
2020-12-31 21:30:00,0.0,0,0.0,7.7401712071,2.5440712470999998,8.1475486391,0.0,0,0.0,7.44136208,2.4458574366,7.8330127157
2020-12-31 22:00:00,0.0,0,0.0,7.3890631522,2.4286676103,7.7779612129,0.0,0,0.0,7.1078270835,2.3362297847,7.4819232458
2020-12-31 22:30:00,0.0,0,0.0,7.0026569411,2.3016620306,7.3712178328,0.0,0,0.0,6.7136461293,2.2066687705,7.0669959256
2020-12-31 23:00:00,0.0,0,0.0,6.8250080935,2.243271678,7.1842190458,0.0,0,0.0,6.5432300141,2.1506557022,6.8876105411
2020-12-31 23:30:00,0.0,0,0.0,6.6185655466,2.1754172943,6.9669111017,0.0,0,0.0,6.3627658045,2.0913399849,6.6976482152
2021-01-01 00:00:00,0.0,0,0.0,6.6553153173,2.1874963598,7.0055950709,0.0,0,0.0,6.3948411857,2.1018826529,6.7314117744
2021-01-01 00:30:00,0.0,0,0.0,7.3901675771,2.4290306172,7.7791237654,0.0,0,0.0,7.0894549954,2.3301911714,7.4625842057
2021-01-01 01:00:00,0.0,0,0.0,7.1477206476,2.3493421651,7.5239164712,0.0,0,0.0,6.8698936186,2.2580248366999998,7.2314669669
2021-01-01 01:30:00,0.0,0,0.0,6.6907401731,2.1991399468,7.0428843927,0.0,0,0.0,6.4359507361,2.1153947087,6.7746849854
2021-01-01 02:00:00,0.0,0,0.0,6.5153307805,2.1414856675,6.8582429269,0.0,0,0.0,6.2669404919,2.0598437278,6.5967794652
2021-01-01 02:30:00,0.0,0,0.0,6.5481423353,2.1522703041,6.8927814056,0.0,0,0.0,6.2669404919,2.0598437278,6.5967794652
2021-01-01 03:00:00,0.0,0,0.0,6.5128711645,2.1406772308,6.8556538573,0.0,0,0.0,6.2313800512,2.0481555762,6.5593474223
2021-01-01 03:30:00,0.0,0,0.0,6.2298902624,2.0476659062,6.5577792235,0.0,0,0.0,5.9835686313,1.9667039014,6.2984932961
2021-01-01 04:00:00,0.0,0,0.0,5.8353578404,1.9179893702,6.1424819373,0.0,0,0.0,5.6132743205,1.8449940472000002,5.9087098111
2021-01-01 04:30:00,0.0,0,0.0,5.7444047002000005,1.8880945187,6.0467417897,0.0,0,0.0,5.5328803509,1.8185698272000002,5.8240845799
2021-01-01 05:00:00,0.0,0,0.0,5.5104890909,1.8112101758999999,5.8005148325,0.0,0,0.0,5.3067417883,1.7442416761000001,5.5860439877
2021-01-01 05:30:00,0.0,0,0.0,5.5153484287,1.8128073630000001,5.805629925,0.0,0,0.0,5.3067417883,1.7442416761000001,5.5860439877
2021-01-01 06:00:00,0.0,0,0.0,5.4306269302,1.7849607531,5.7164494002,0.0,0,0.0,5.2240053585,1.7170475267,5.498953009
2021-01-01 06:30:00,0.0,0,0.0,5.5871288058,1.836400432,5.8811882166,0.0,0,0.0,5.3758443628,1.766954594,5.6587835398
2021-01-01 07:00:00,0.0,0,0.0,5.8358699039,1.9181576773,6.1430209515,0.0,0,0.0,5.6170387771,1.8462313642,5.9126723969
2021-01-01 07:30:00,0.0,0,0.0,5.7736722885,1.8977143098,6.0775497774,0.0,0,0.0,5.554989252,1.8258366716,5.8473571074
2021-01-01 08:00:00,0.0,0,0.0,5.8469302781,1.9217930465,6.1546634506,0.0,0,0.0,5.6283492594,1.84994894,5.9245781678
2021-01-01 08:30:00,0.005,0,0.005,6.008429051,1.9748751262000002,6.3246621589,0.005,0,0.005,5.7785839516,1.8993286953,6.0827199491
2021-01-01 09:00:00,0.016,0,0.016,6.5508718049,2.1531674373,6.8956545315,0.016,0,0.016,6.3083274649,2.073446968,6.6403446999
2021-01-01 09:30:00,0.048,0,0.048,7.0289205991,2.3102944775,7.3988637885,0.048,0,0.048,6.7494359455,2.2184323142,7.1046694163
2021-01-01 10:00:00,0.046,0,0.046,7.5535138593,2.4827199438,7.9510672203,0.046,0,0.046,7.2050915051,2.3681990541,7.5843068475
2021-01-01 10:30:00,0.066,0,0.066,7.7781892893,2.5565671865,8.187567673,0.066,0,0.066,7.482264633,2.4593014556,7.8760680347
2021-01-01 11:00:00,0.099,0,0.099,8.0739451227,2.6537774279,8.4988896028,0.099,0,0.099,7.7728919332,2.5548260297,8.1819915086
2021-01-01 11:30:00,0.131,0,0.131,8.3336031119,2.7391228818,8.772213802,0.131,0,0.131,8.0149278297,2.6343793818,8.4367661365
2021-01-01 12:00:00,0.127,0,0.127,8.7853717937,2.8876120667,9.2477597828,0.127,0,0.127,8.4471258788,2.7764360108,8.8917114514
2021-01-01 12:30:00,0.193,0,0.193,8.9795652945,2.9514403837,9.4521739942,0.193,0,0.193,8.6340310311,2.8378687635,9.088453717
2021-01-01 13:00:00,0.17400000000000002,0,0.17400000000000002,9.0060491135,2.9601451941,9.4800516984,0.17400000000000002,0,0.17400000000000002,8.6664081876,2.8485106202,9.1225349343
2021-01-01 13:30:00,0.135,0,0.135,8.8319731922,2.9029292056,9.2968138865,0.135,0,0.135,8.4922437412,2.791265535,8.9392039381
2021-01-01 14:00:00,0.121,0,0.121,8.5791510532,2.8198305871000002,9.0306853192,0.121,0,0.121,8.2466181347,2.7105323024,8.6806506682
2021-01-01 14:30:00,0.227,0,0.227,8.213109239,2.6995184609000002,8.6453781463,0.227,0,0.227,7.8964667434999996,2.5954431057000003,8.3120702563
2021-01-01 15:00:00,0.062,0,0.062,8.2351282986,2.7067557759,8.6685561038,0.062,0,0.062,7.9176179937,2.6023951854,8.3343347302
2021-01-01 15:30:00,0.031,0,0.031,8.421171236,2.7679051323,8.8643907747,0.031,0,0.031,8.1069261587,2.6646177702,8.5336064828
2021-01-01 16:00:00,0.013000000000000001,0,0.013000000000000001,8.7108073182,2.8631039088,9.1692708612,0.013000000000000001,0,0.013000000000000001,8.4511473544,2.7777578059,8.8959445835
2021-01-01 16:30:00,0.0,0,0.0,9.3498599344,3.0731503461,9.8419578257,0.0,0,0.0,8.9903607515,2.9549886788,9.4635376332
2021-01-01 17:00:00,0.0,0,0.0,9.9967096718,3.2857595732,10.522852286100001,0.0,0,0.0,9.6101728121,3.1587110513,10.1159713811
2021-01-01 17:30:00,0.0,0,0.0,10.4259340668,3.4268388094,10.9746674387,0.0,0,0.0,10.0238829335,3.2946909924,10.5514557195
2021-01-01 18:00:00,0.0,0,0.0,10.4055535445,3.4201400557,10.953214257399999,0.0,0,0.0,10.0238829335,3.2946909924,10.5514557195
2021-01-01 18:30:00,0.0,0,0.0,10.0524410046,3.3040775764,10.5815168469,0.0,0,0.0,9.6760740024,3.1803717251,10.1853410552
2021-01-01 19:00:00,0.0,0,0.0,9.6072952521,3.1577652431,10.1129423707,0.0,0,0.0,9.2395026809,3.036877671,9.7257922957
2021-01-01 19:30:00,0.0,0,0.0,9.2024346805,3.0246940084,9.6867733479,0.0,0,0.0,8.78586115,2.8877729103,9.2482748947
2021-01-01 20:00:00,0.0,0,0.0,8.627735546,2.8357995377,9.0818268906,0.0,0,0.0,8.2701582467,2.7182695629999998,8.7054297334
2021-01-01 20:30:00,0.0,0,0.0,8.314743313,2.7329239656,8.7523613821,0.0,0,0.0,8.0086359646,2.6323113457,8.4301431206
2021-01-01 21:00:00,0.0,0,0.0,7.8628469445,2.5843928121,8.2766809942,0.0,0,0.0,7.5608788858,2.4851407109,7.9588198797
2021-01-01 21:30:00,0.0,0,0.0,7.384426279,2.4271435438,7.7730802937,0.0,0,0.0,7.0993326213,2.33343779,7.4729817067
2021-01-01 22:00:00,0.0,0,0.0,6.9681640673,2.2903247712,7.3349095445,0.0,0,0.0,6.7076751266,2.2047061968,7.0607106596
2021-01-01 22:30:00,0.0,0,0.0,6.6429524063,2.1834328674,6.9925814803,0.0,0,0.0,6.3894052828,2.100095958,6.7256897714
2021-01-01 23:00:00,0.0,0,0.0,6.2741416317,2.062210628,6.6043596123,0.0,0,0.0,6.0362075086,1.9840054637,6.3539026407
2021-01-01 23:30:00,0.0,0,0.0,5.8350705452,1.9178949408000001,6.1421795212,0.0,0,0.0,5.6156286279,1.8457678706,5.9111880294
2021-01-02 00:00:00,0.0,0,0.0,5.6615402546,1.8608582925000001,5.9595160574,0.0,0,0.0,5.4474986985000005,1.7905062352,5.7342091563
2021-01-02 00:30:00,0.0,0,0.0,6.489689102,2.1330576554,6.8312516863,0.0,0,0.0,6.2431097937,2.0520109561,6.5716945197
2021-01-02 01:00:00,0.0,0,0.0,6.4628877115,2.1242484643,6.8030396964,0.0,0,0.0,6.2149094432,2.0427419491,6.5420099402
2021-01-02 01:30:00,0.0,0,0.0,6.1501327521,2.0214508804,6.4738239496,0.0,0,0.0,5.8742980319,1.9307883922,6.1834716125
2021-01-02 02:00:00,0.0,0,0.0,6.1062519378,2.0070279542,6.4276336187,0.0,0,0.0,5.8282567439,1.9156553526,6.1350070988
2021-01-02 02:30:00,0.0,0,0.0,6.1938779816,2.035829242,6.5198715596,0.0,0,0.0,5.9198216618,1.9457512857,6.231391223
2021-01-02 03:00:00,0.0,0,0.0,6.105203129,2.0066832274,6.4265296095,0.0,0,0.0,5.8546734286,1.9243380970000001,6.1628141353
2021-01-02 03:30:00,0.0,0,0.0,5.6802552541,1.8670096154,5.9792160569,0.0,0,0.0,5.4637451965,1.7958462008,5.7513107332
2021-01-02 04:00:00,0.0,0,0.0,5.4880501129,1.8038348405,5.7768948557,0.0,0,0.0,5.2787132225,1.7350291320000002,5.5565402342
2021-01-02 04:30:00,0.0,0,0.0,5.4121659879,1.7788929348,5.6970168293,0.0,0,0.0,5.2038644136,1.7104275182,5.4777520143
2021-01-02 05:00:00,0.0,0,0.0,5.3204661432,1.7487526534,5.6004906771,0.0,0,0.0,5.1186025498,1.6824032988000002,5.388002684
2021-01-02 05:30:00,0.0,0,0.0,5.264017395,1.7301988471,5.5410709421,0.0,0,0.0,5.0634102658,1.6642624724,5.329905543
2021-01-02 06:00:00,0.0,0,0.0,5.3368574407,1.7541402124,5.6177446744,0.0,0,0.0,5.1395405499,1.6892852867,5.4100426841
2021-01-02 06:30:00,0.0,0,0.0,5.5720186543,1.8314339654,5.8652827940000005,0.0,0,0.0,5.3623842669,1.7625304744,5.6446150178
2021-01-02 07:00:00,0.0,0,0.0,5.7027129902,1.8743911163,6.0028557792,0.0,0,0.0,5.4921370773,1.8051781608000002,5.7811969235
2021-01-02 07:30:00,0.0,0,0.0,5.6976529077,1.8727279476,5.9975293765,0.0,0,0.0,5.4824078708,1.8019803252000002,5.7709556534
2021-01-02 08:00:00,0.0,0,0.0,5.9591416227,1.9586751319000002,6.2727806555,0.0,0,0.0,5.7308860263,1.8836511454,6.0325116067
2021-01-02 08:30:00,0.006,0,0.006,6.2257325437,2.0462993302,6.5534026776,0.006,0,0.006,5.989513965,1.968658038,6.3047515421
2021-01-02 09:00:00,0.056,0,0.056,6.7176988684,2.2080008414,7.0712619667,0.056,0,0.056,6.4683621179,2.1260478147,6.8088022294
2021-01-02 09:30:00,0.202,0,0.202,6.8921680518,2.2653460888,7.2549137387,0.202,0,0.202,6.6279340709,2.1784965793,6.9767727062
2021-01-02 10:00:00,0.402,0,0.402,6.9782361852,2.2936353163,7.3455117739,0.402,0,0.402,6.7113490835,2.2059137681,7.0645779827
2021-01-02 10:30:00,0.405,0,0.405,7.2939529515,2.3974063991,7.6778452121,0.405,0,0.405,7.0131506229,2.305111137,7.3822638136
2021-01-02 11:00:00,0.549,0,0.549,7.3579065893,2.4184269433,7.7451648308,0.549,0,0.549,7.0522280447,2.3179552644,7.4233979418
2021-01-02 11:30:00,0.483,0,0.483,7.5519098763,2.4821927401,7.9493788172,0.483,0,0.483,7.0779510084,2.3264099937,7.4504747457
2021-01-02 12:00:00,0.28700000000000003,0,0.28700000000000003,7.9068768365,2.5988647378,8.3230282489,0.28700000000000003,0,0.28700000000000003,7.5612402262,2.4852594778,7.9592002381
2021-01-02 12:30:00,0.215,0,0.215,7.9459417529,2.6117047549,8.3641492136,0.215,0,0.215,7.6428695984,2.5120897549,8.045125893
2021-01-02 13:00:00,0.197,0,0.197,8.1694038294,2.6851531875,8.599372452,0.197,0,0.197,7.857247155,2.5825522503,8.2707864789
2021-01-02 13:30:00,0.089,0,0.089,8.5792896,2.8198761252,9.0308311579,0.089,0,0.089,8.2483557281,2.7111034217,8.6824797138
2021-01-02 14:00:00,0.138,0,0.138,8.506184308,2.7958475778,8.9538782189,0.138,0,0.138,8.1802203481,2.6887084053,8.610758261099999
2021-01-02 14:30:00,0.14200000000000002,0,0.14200000000000002,8.3204125405,2.7347873506,8.75832899,0.14200000000000002,0,0.14200000000000002,7.9996429316,2.6293554787,8.4206767701
2021-01-02 15:00:00,0.14,0,0.14,8.1240467188,2.6702450262,8.551628125,0.14,0,0.14,7.8134140586,2.5681450082,8.2246463774
2021-01-02 15:30:00,0.073,0,0.073,8.1602926532,2.6821584887,8.5897817402,0.073,0,0.073,7.8480477828,2.5795285629,8.2611029292
2021-01-02 16:00:00,0.024,0,0.024,8.5820526367,2.8207842915,9.0337396176,0.024,0,0.024,8.2532825293,2.7127227829000002,8.6876658203
2021-01-02 16:30:00,0.001,0,0.001,8.8818200729,2.919313083,9.3492842873,0.001,0,0.001,8.5401766365,2.8070203158,8.9896596173
2021-01-02 17:00:00,0.0,0,0.0,9.7037905912,3.1894817273,10.2145164118,0.0,0,0.0,9.3298759652,3.066581933,9.8209220686
2021-01-02 17:30:00,0.0,0,0.0,10.3806987194,3.4119706697,10.927051283499999,0.0,0,0.0,10.1590298524,3.3391116365,10.6937156341
2021-01-02 18:00:00,0.0,0,0.0,10.5716786598,3.4747427405,11.1280827997,0.0,0,0.0,10.287429446099999,3.3813145421,10.8288731012
2021-01-02 18:30:00,0.0,0,0.0,10.2438171689,3.3669798798,10.782965441,0.0,0,0.0,9.8512540195,3.2379506123,10.3697410731
2021-01-02 19:00:00,0.0,0,0.0,9.7946219683,3.2193365572,10.3101283877,0.0,0,0.0,9.4177639644,3.0954693214,9.913435752
2021-01-02 19:30:00,0.0,0,0.0,9.2558794984,3.0422604706,9.743031050999999,0.0,0,0.0,8.899729461,2.9251996142000003,9.3681362747
2021-01-02 20:00:00,0.0,0,0.0,8.6772029864,2.852058699,9.1338978804,0.0,0,0.0,8.3422726498,2.741972421,8.7813396313
2021-01-02 20:30:00,0.0,0,0.0,8.4911389872,2.79090242,8.9380410392,0.0,0,0.0,8.1684379512,2.6848357187,8.5983557381
2021-01-02 21:00:00,0.0,0,0.0,8.1302665132,2.6722893738,8.5581752771,0.0,0,0.0,7.8195733005,2.5701694532,8.23112979
2021-01-02 21:30:00,0.0,0,0.0,7.7702690886,2.5539639424000002,8.1792306196,0.0,0,0.0,7.4178492824,2.4381291537,7.8082624025000005
2021-01-02 22:00:00,0.0,0,0.0,7.2384203888,2.3791537284,7.619389883,0.0,0,0.0,6.9637187242,2.2888636576,7.330230236
2021-01-02 22:30:00,0.0,0,0.0,6.7628943959,2.222855893,7.1188362063,0.0,0,0.0,6.5019269589,2.1370800444,6.844133641
2021-01-02 23:00:00,0.0,0,0.0,6.3426975883,2.0847438812,6.6765237772,0.0,0,0.0,6.1062519378,2.0070279542,6.4276336187
2021-01-02 23:30:00,0.0,0,0.0,6.0601668809,1.9918805285,6.3791230325,0.0,0,0.0,5.8300864824000005,1.9162567585999999,6.1369331393
2021-01-03 00:00:00,0.0,0,0.0,5.8691224389,1.929087257,6.1780236199,0.0,0,0.0,5.6464528103,1.8558992894,5.9436345372
2021-01-03 00:30:00,0.0,0,0.0,6.6699259107,2.1922986296,7.0209746428,0.0,0,0.0,6.3999052173,2.1035471196,6.736742334
2021-01-03 01:00:00,0.0,0,0.0,6.6535214496,2.186906744,7.0037067891,0.0,0,0.0,6.3341063738,2.0819200856,6.6674803935
2021-01-03 01:30:00,0.0,0,0.0,6.3587492652,2.0900198123,6.6934202792,0.0,0,0.0,6.0686396231,1.9946653842000002,6.3880417085
2021-01-03 02:00:00,0.0,0,0.0,6.1873702337,2.0336902487,6.5130212986,0.0,0,0.0,5.9249367023,1.9474325182,6.2367754761
2021-01-03 02:30:00,0.0,0,0.0,6.0032587235,1.9731757217,6.3192197089,0.0,0,0.0,5.7759953324,1.8984778573,6.0799950867
2021-01-03 03:00:00,0.0,0,0.0,5.9753729826,1.9640101219,6.2898662975,0.0,0,0.0,5.7472421112,1.8890271306000002,6.0497285381
2021-01-03 03:30:00,0.0,0,0.0,5.7859239672000005,1.9017412418,6.0904462813,0.0,0,0.0,5.5704084186,1.8309047066000002,5.8635878091
2021-01-03 04:00:00,0.0,0,0.0,5.6751063173,1.8653172417000001,5.9737961235,0.0,0,0.0,5.5166588637,1.8132380822,5.8070093302
2021-01-03 04:30:00,0.0,0,0.0,5.5878445758,1.8366356943,5.8819416587,0.0,0,0.0,5.418813928,1.781078007,5.704014661
2021-01-03 05:00:00,0.0,0,0.0,5.4196524484,1.7813536154,5.7048973141,0.0,0,0.0,5.2852456521,1.7371762378,5.5634164759
2021-01-03 05:30:00,0.0,0,0.0,5.3730849461,1.7660476176,5.6558788906,0.0,0,0.0,5.2470778341,1.7246310827,5.5232398254
2021-01-03 06:00:00,0.0,0,0.0,5.3683342078,1.7644861254,5.6508781135,0.0,0,0.0,5.2424426064,1.723107557,5.5183606383
2021-01-03 06:30:00,0.0,0,0.0,5.4275170329,1.7839385793,5.7131758241,0.0,0,0.0,5.2734537117,1.7333004144,5.551003907
2021-01-03 07:00:00,0.0,0,0.0,5.4467806249,1.7902702158000001,5.7334532894,0.0,0,0.0,5.2306865367,1.7192435238,5.5059858281
2021-01-03 07:30:00,0.0,0,0.0,5.4258380175,1.7833867136000001,5.7114084394999995,0.0,0,0.0,5.2399280323,1.7222810565,5.5157137182
2021-01-03 08:00:00,0.0,0,0.0,5.7403068758,1.8867476289,6.0424282904,0.0,0,0.0,5.5238998234,1.8156180705,5.814631393
2021-01-03 08:30:00,0.0,0,0.0,6.0387339299,1.9848358582,6.3565620315,0.0,0,0.0,5.8076294044,1.908875474,6.1132941099
2021-01-03 09:00:00,0.017,0,0.017,6.4652541952,2.1250262899,6.8055307318,0.017,0,0.017,6.2260303698,2.0463972209,6.5537161788
2021-01-03 09:30:00,0.082,0,0.082,6.9229214799,2.2754542518,7.2872857683,0.082,0,0.082,6.65770747,2.1882826223,7.0081131263
2021-01-03 10:00:00,0.128,0,0.128,7.3177191481,2.4052179701,7.7028622611,0.128,0,0.128,7.037153764,2.3130005879,7.4075302779
2021-01-03 10:30:00,0.127,0,0.127,7.8229467986,2.5712782683,8.2346808406,0.127,0,0.127,7.5229894776,2.4726870647,7.9189362922
2021-01-03 11:00:00,0.203,0,0.203,8.0411358715,2.6429935485,8.4643535489,0.203,0,0.203,7.7324484602,2.5415329030000002,8.1394194318
2021-01-03 11:30:00,0.188,0,0.188,8.4009174133,2.7612480227000002,8.8430709614,0.188,0,0.188,8.0825998515,2.6566220997,8.5079998437
2021-01-03 12:00:00,0.16,0,0.16,8.7526790402,2.8768664783,9.2133463581,0.16,0,0.16,8.4762410986,2.7860057208,8.9223590512
2021-01-03 12:30:00,0.128,0,0.128,9.0899192571,2.9877119772,9.5683360601,0.128,0,0.128,8.7411747241,2.8730851924,9.2012365517
2021-01-03 13:00:00,0.188,0,0.188,9.0363661687,2.9701099282000003,9.511964388100001,0.188,0,0.188,8.6936025111,2.8574489621,9.151160538
2021-01-03 13:30:00,0.182,0,0.182,8.900904311,2.9255857688,9.369372959,0.182,0,0.182,8.4649914979,2.7823081558,8.9105173662
2021-01-03 14:00:00,0.278,0,0.278,8.7238955428,2.8674058001000002,9.1830479398,0.278,0,0.278,8.18997654,2.6919151105,8.621027936800001
2021-01-03 14:30:00,0.186,0,0.186,8.7238955428,2.8674058001000002,9.1830479398,0.186,0,0.186,8.1827543384,2.6895412876,8.613425619400001
2021-01-03 15:00:00,0.074,0,0.074,8.8761436055,2.9174473184,9.3433090584,0.074,0,0.074,8.348882744600001,2.7441450541,8.7882976258
2021-01-03 15:30:00,0.043000000000000003,0,0.043000000000000003,8.9338547417,2.9364160516,9.4040576228,0.043000000000000003,0,0.043000000000000003,8.4807351469,2.7874828430000003,8.9270896283
2021-01-03 16:00:00,0.025,0,0.025,9.1172346856,2.9966901243,9.5970891427,0.025,0,0.025,8.7776849175,2.8850855127,9.2396683342
2021-01-03 16:30:00,0.004,0,0.004,9.7531945173,3.2057200125,10.2665205445,0.004,0,0.004,9.3807489474,3.0833030737,9.8744725762
2021-01-03 17:00:00,0.0,0,0.0,10.5418318736,3.4649325763,11.0966651302,0.0,0,0.0,10.1469733239,3.3351488472,10.6810245514
2021-01-03 17:30:00,0.0,0,0.0,11.0339390487,3.6266803828,11.6146726829,0.0,0,0.0,10.6108742248,3.4876256997,11.1693412892
2021-01-03 18:00:00,0.0,0,0.0,10.8013394689,3.5502285981,11.3698310199,0.0,0,0.0,10.3988466974,3.4179356216,10.9461544183
2021-01-03 18:30:00,0.0,0,0.0,10.5295492605,3.4608954766,11.0837360637,0.0,0,0.0,10.0422000636,3.3007115419,10.5707369091
2021-01-03 19:00:00,0.0,0,0.0,9.9994045869,3.286645349,10.5256890389,0.0,0,0.0,9.3597678366,3.076406916,9.8523871964
2021-01-03 19:30:00,0.0,0,0.0,9.2476720025,3.0395627971,9.7343915815,0.0,0,0.0,8.8788813023,2.9183471558000003,9.3461908446
2021-01-03 20:00:00,0.0,0,0.0,8.7721493005,2.8832660433,9.2338413689,0.0,0,0.0,8.4328878149,2.7717561855,8.8767240157
2021-01-03 20:30:00,0.0,0,0.0,8.4937776281,2.7917696993,8.9408185559,0.0,0,0.0,8.1704839016,2.6855081901,8.6005093701
2021-01-03 21:00:00,0.0,0,0.0,8.0948748955,2.6606567116,8.5209209427,0.0,0,0.0,7.7824325713,2.5579618858,8.1920342856
2021-01-03 21:30:00,0.0,0,0.0,7.5751159623,2.4898202117,7.9738062761,0.0,0,0.0,7.2745679255,2.3910348491,7.6574399215
2021-01-03 22:00:00,0.0,0,0.0,7.0233918929,2.3084772796,7.3930440978,0.0,0,0.0,6.750568343,2.2188045153,7.1058614137
2021-01-03 22:30:00,0.0,0,0.0,6.6290562666,2.1788654272,6.9779539649,0.0,0,0.0,6.389864692,2.1002469585,6.72617336
2021-01-03 23:00:00,0.0,0,0.0,6.0410543411,1.9855985404,6.3590045695,0.0,0,0.0,5.8179200379000005,1.9122578417,6.1241263557
2021-01-03 23:30:00,0.0,0,0.0,5.6788395104,1.8665442829,5.9777258004,0.0,0,0.0,5.5485084895,1.8237065479,5.8405352521000005
2021-01-04 00:00:00,0.0,0,0.0,5.5000052818,1.8077643145,5.789479244,0.0,0,0.0,5.3923643343,1.772384446,5.6761729835
2021-01-04 00:30:00,0.0,0,0.0,6.1795411908,2.0311169667,6.5047802009,0.0,0,0.0,5.9412819272,1.9528049339,6.253980976
2021-01-04 01:00:00,0.0,0,0.0,6.0904411544,2.001831201,6.4109906889,0.0,0,0.0,5.8532919102,1.9238840139,6.1613599055
2021-01-04 01:30:00,0.0,0,0.0,5.7974736977,1.9055374546000001,6.1026038923,0.0,0,0.0,5.577795165,1.8333326127,5.8713633316
2021-01-04 02:00:00,0.0,0,0.0,5.6711049163,1.8640020447999999,5.9695841224,0.0,0,0.0,5.4585232019,1.7941298142000002,5.7458138967
2021-01-04 02:30:00,0.0,0,0.0,5.8517218235,1.9233679513,6.1597071826,0.0,0,0.0,5.628795505,1.8500956138,5.9250479
2021-01-04 03:00:00,0.0,0,0.0,5.7829707167,1.9007705553,6.0873375965,0.0,0,0.0,5.5737009606,1.8319869128000001,5.8670536428
2021-01-04 03:30:00,0.0,0,0.0,5.5703422716,1.8308829651,5.8635181807,0.0,0,0.0,5.3673916951,1.7641763364,5.6498859948
2021-01-04 04:00:00,0.0,0,0.0,5.5351194769,1.8193057923,5.8264415547,0.0,0,0.0,5.373785578,1.7662779041,5.6566163978
2021-01-04 04:30:00,0.0,0,0.0,5.4271984742,1.7838338741,5.7128404991,0.0,0,0.0,5.3127233218,1.7462077111,5.5923403388
2021-01-04 05:00:00,0.0,0,0.0,5.2599159506,1.7288507675,5.5367536322,0.0,0,0.0,5.166483778,1.6981410975,5.4384039769
2021-01-04 05:30:00,0.0,0,0.0,5.3321429023,1.7525906185,5.6127820024,0.0,0,0.0,5.2435101732,1.7234584493,5.5194843929
2021-01-04 06:00:00,0.0,0,0.0,5.4337835581,1.7859982865,5.7197721664,0.0,0,0.0,5.3139050828,1.7465961371,5.5935842977
2021-01-04 06:30:00,0.0,0,0.0,5.9854414805000005,1.9673194771,6.3004647163,0.0,0,0.0,5.7665761283,1.8953819147000002,6.0700801350999996
2021-01-04 07:00:00,0.0,0,0.0,6.5287826492,2.145907083,6.8724027886,0.0,0,0.0,6.2823626203,2.0649127363,6.6130132846
2021-01-04 07:30:00,0.0,0,0.0,6.9045503791,2.269415963,7.2679477675,0.0,0,0.0,6.6395660738,2.1823198337,6.9890169198
2021-01-04 08:00:00,0.0,0,0.0,7.552334402,2.4823322749,7.9498256863000005,0.0,0,0.0,7.1868174857,2.3621926744,7.5650710376
2021-01-04 08:30:00,0.005,0,0.005,8.1232736872,2.669990943,8.5508144076,0.005,0,0.005,7.6308940259,2.5081535746,8.0325200272
2021-01-04 09:00:00,0.048,0,0.048,8.5732310595,2.8178847793,9.0244537468,0.048,0,0.048,8.0435270369,2.6437794866,8.4668705652
2021-01-04 09:30:00,0.113,0,0.113,9.0228820492,2.9656779125,9.4977705782,0.113,0,0.113,8.4005399475,2.7611239556,8.8426736289
2021-01-04 10:00:00,0.14,0,0.14,9.2454565709,3.03883462,9.7320595483,0.14,0,0.14,8.7248446373,2.8677177524,9.1840469867
2021-01-04 10:30:00,0.28600000000000003,0,0.28600000000000003,9.1248649583,2.9991980737,9.6051210087,0.28600000000000003,0,0.28600000000000003,8.5909025157,2.823693106,9.0430552796
2021-01-04 11:00:00,0.242,0,0.242,9.3654058005,3.0782600252,9.8583218953,0.242,0,0.242,8.7320938242,2.8701004450000003,9.1916777097
2021-01-04 11:30:00,0.261,0,0.261,9.4510039939,3.1063947908,9.9484252568,0.261,0,0.261,8.8070314874,2.8947312637,9.2705594604
2021-01-04 12:00:00,0.306,0,0.306,9.5516073592,3.1394615179,10.0543235359,0.306,0,0.306,8.8799149729,2.9186869069,9.3472789189
2021-01-04 12:30:00,0.219,0,0.219,9.7799810987,3.2145243361,10.294716946,0.219,0,0.219,9.0864365013,2.9865672507000003,9.5646700014
2021-01-04 13:00:00,0.139,0,0.139,9.8735268072,3.2452713236,10.3931861129,0.139,0,0.139,9.176349718200001,3.0161202959,9.6593154929
2021-01-04 13:30:00,0.14,0,0.14,9.7828185097,3.215456948,10.297703694399999,0.14,0,0.14,9.1107213432,2.9945492922,9.5902329928
2021-01-04 14:00:00,0.13,0,0.13,9.5736297097,3.1466999144,10.0775049575,0.13,0,0.13,8.9191378524,2.931578844,9.3885661604
2021-01-04 14:30:00,0.177,0,0.177,9.2843401589,3.0516150373,9.772989641,0.177,0,0.177,8.6745084003,2.8511730314,9.131061474
2021-01-04 15:00:00,0.07,0,0.07,9.3106729257,3.0602701992,9.8007083429,0.07,0,0.07,8.70531909,2.8613000154,9.163493779
2021-01-04 15:30:00,0.065,0,0.065,9.2557215354,3.0422085506,9.7428647741,0.065,0,0.065,8.8767385996,2.9176428835,9.343935368
2021-01-04 16:00:00,0.041,0,0.041,9.3900421102,3.0863575886,9.8842548528,0.041,0,0.041,9.033305964,2.9691040876,9.50874312
2021-01-04 16:30:00,0.001,0,0.001,9.8397161362,3.2341582934,10.3575959329,0.001,0,0.001,9.4616227298,3.1098850005,9.9596028734
2021-01-04 17:00:00,0.0,0,0.0,10.6800294536,3.5103559241999998,11.242136267,0.0,0,0.0,10.2722867148,3.376337367,10.812933384
2021-01-04 17:30:00,0.0,0,0.0,11.2833735388,3.708665535,11.877235304,0.0,0,0.0,10.8535544788,3.5673908419,11.4247941882
2021-01-04 18:00:00,0.0,0,0.0,11.3237281576,3.7219294568,11.9197138501,0.0,0,0.0,10.8943155233,3.5807883493,11.4677005508
2021-01-04 18:30:00,0.0,0,0.0,11.0306797448,3.6256091014000003,11.6112418366,0.0,0,0.0,10.6106214839,3.4875426278,11.1690752462
2021-01-04 19:00:00,0.0,0,0.0,10.5979604177,3.4833811366000003,11.1557478081,0.0,0,0.0,10.1901024975,3.3493247211,10.7264236816
2021-01-04 19:30:00,0.0,0,0.0,9.9291877148,3.2635661792,10.4517765419,0.0,0,0.0,9.5470089894,3.1379501068,10.0494831468
2021-01-04 20:00:00,0.0,0,0.0,9.5671782361,3.1445794176,10.0707139327,0.0,0,0.0,9.1901194875,3.0206462002,9.6738099869
2021-01-04 20:30:00,0.0,0,0.0,9.0556356843,2.9764435117,9.5322480887,0.0,0,0.0,8.5722760413,2.81757088,9.0234484645
2021-01-04 21:00:00,0.0,0,0.0,8.6021271056,2.8273824503,9.0548706374,0.0,0,0.0,8.26619864,2.7169681032,8.7012617264
2021-01-04 21:30:00,0.0,0,0.0,8.166348561,2.6841489694,8.59615638,0.0,0,0.0,7.8063396183,2.5658197522,8.2171995982
2021-01-04 22:00:00,0.0,0,0.0,7.5566211238,2.4837412523,7.9543380251,0.0,0,0.0,7.2728819992,2.390480712,7.6556652623
2021-01-04 22:30:00,0.0,0,0.0,7.2652175011,2.3879615133,7.6475973696,0.0,0,0.0,6.9866309332,2.2963945365000002,7.3543483507000005
2021-01-04 23:00:00,0.0,0,0.0,6.7628943959,2.222855893,7.1188362063,0.0,0,0.0,6.5037961882,2.1376944304,6.8461012507
2021-01-04 23:30:00,0.0,0,0.0,6.1543335816,2.0228316262,6.4782458753,0.0,0,0.0,5.9180034415,1.9451536656,6.2294773068
2021-01-05 00:00:00,0.0,0,0.0,5.993999457,1.970132348,6.3094731126,0.0,0,0.0,5.767749333,1.8957675284,6.0713150873
2021-01-05 00:30:00,0.0,0,0.0,6.7743927884,2.2266352318,7.1309397773,0.0,0,0.0,6.5216249492,2.1435544608,6.8648683676
2021-01-05 01:00:00,0.0,0,0.0,6.6342726667,2.180579975,6.9834449123,0.0,0,0.0,6.3815091057,2.0975006101,6.717378006
2021-01-05 01:30:00,0.0,0,0.0,6.3643516875,2.0918612395,6.6993175658,0.0,0,0.0,6.122998652,2.012532333,6.445261739
2021-01-05 02:00:00,0.0,0,0.0,6.2062148945,2.0398841892,6.5328577837,0.0,0,0.0,5.9669677037,1.9612474403000002,6.2810186355
2021-01-05 02:30:00,0.0,0,0.0,6.3246318827,2.0788059709,6.6575072449,0.0,0,0.0,6.0867816775,2.0006283891,6.4071386079
2021-01-05 03:00:00,0.0,0,0.0,6.2352215148,2.0494182042,6.5633910682,0.0,0,0.0,5.9975404616,1.9712962199000001,6.3132004859
2021-01-05 03:30:00,0.0,0,0.0,6.1351881328,2.0165388215,6.4580927714000005,0.0,0,0.0,5.9008598451,1.9395188380000001,6.2114314159
2021-01-05 04:00:00,0.0,0,0.0,5.8599536721,1.9260736291,6.1683722864,0.0,0,0.0,5.6347875694,1.8520651101,5.9313553362
2021-01-05 04:30:00,0.0,0,0.0,5.8599536721,1.9260736291,6.1683722864,0.0,0,0.0,5.6347875694,1.8520651101,5.9313553362
2021-01-05 05:00:00,0.0,0,0.0,5.6205564164,1.8473875563000002,5.9163751752,0.0,0,0.0,5.4050935221,1.7765683277000002,5.6895721286
2021-01-05 05:30:00,0.0,0,0.0,5.6536707337,1.8582717061,5.9512323512,0.0,0,0.0,5.4434160123,1.7891643211,5.7299115919
2021-01-05 06:00:00,0.0,0,0.0,5.8126536162,1.9105268524999999,6.1185827539,0.0,0,0.0,5.5909225513,1.8376473759,5.8851816329
2021-01-05 06:30:00,0.0,0,0.0,6.2574864043,2.0567363195,6.586827794,0.0,0,0.0,6.0191488174,1.978398543,6.3359461235
2021-01-05 07:00:00,0.0,0,0.0,6.9149259177,2.2728262376,7.278869387,0.0,0,0.0,6.6477255226,2.1850017149,6.9976058133
2021-01-05 07:30:00,0.0,0,0.0,7.2892844857,2.3958719486,7.6729310375,0.0,0,0.0,7.0067583855,2.3030101101,7.3755351426
2021-01-05 08:00:00,0.0,0,0.0,7.7360388283,2.5427129999,8.1431987667,0.0,0,0.0,7.4402859568,2.445503732,7.8318799545
2021-01-05 08:30:00,0.006,0,0.006,8.080098441,2.6557999258000002,8.50536678,0.006,0,0.006,7.7720827017000005,2.5545600482,8.181139686
2021-01-05 09:00:00,0.059000000000000004,0,0.059000000000000004,8.4366710296,2.7729996680999998,8.8807063469,0.059000000000000004,0,0.059000000000000004,8.1119803176,2.6662789919,8.5389266501
2021-01-05 09:30:00,0.105,0,0.105,8.9409979617,2.9387639144,9.4115768018,0.105,0,0.105,8.3737178243,2.7523079501,8.8144398151
2021-01-05 10:00:00,0.2,0,0.2,8.9224537597,2.93266873,9.3920565892,0.2,0,0.2,8.2953576288,2.7265521994,8.7319553987
2021-01-05 10:30:00,0.435,0,0.435,8.753607073,2.8771715079,9.2143232348,0.435,0,0.435,8.2367849359,2.7073002862,8.6702999325
2021-01-05 11:00:00,0.507,0,0.507,8.5076257207,2.7963213472,8.9553954955,0.507,0,0.507,8.1870410602,2.6909502649,8.6179379582
2021-01-05 11:30:00,0.398,0,0.398,8.602062604,2.8273612497,9.054802741,0.398,0,0.398,8.2718267313,2.7188179674,8.7071860329
2021-01-05 12:00:00,0.767,0,0.767,8.0170293962,2.6350701333,8.4389783118,0.767,0,0.767,7.710096691,2.5341862317,8.1158912536
2021-01-05 12:30:00,0.444,0,0.444,8.8796026668,2.9185842569,9.3469501756,0.444,0,0.444,8.5383271526,2.8064124199,8.9877127922
2021-01-05 13:00:00,0.655,0,0.655,8.4738505914,2.785219999,8.9198427278,0.655,0,0.655,8.147209694,2.677858328,8.5760102043
2021-01-05 13:30:00,0.603,0,0.603,8.5869021018,2.8223782336000003,9.0388443177,0.603,0,0.603,8.2619843179,2.7155829225,8.6968255978
2021-01-05 14:00:00,0.678,0,0.678,8.1068968697,2.6646081434,8.5335756523,0.678,0,0.678,7.8057943167,2.5656405202,8.2166255966
2021-01-05 14:30:00,0.368,0,0.368,8.3047116731,2.729626725,8.7418017611,0.368,0,0.368,7.9892831893,2.6259503961,8.4097717783
2021-01-05 15:00:00,0.169,0,0.169,8.602062604,2.8273612497,9.054802741,0.169,0,0.169,8.2736811515,2.7194274858,8.7091380542
2021-01-05 15:30:00,0.184,0,0.184,8.6955688218,2.8580952572,9.1532303387,0.184,0,0.184,8.3622079137,2.7485248254,8.8023241197
2021-01-05 16:00:00,0.052000000000000005,0,0.052000000000000005,9.2286400896,3.0333073099,9.7143579891,0.052000000000000005,0,0.052000000000000005,8.8716956297,2.9159853395,9.3386269787
2021-01-05 16:30:00,0.002,0,0.002,9.9373053693,3.2662343232,10.4603214414,0.002,0,0.002,9.6679918896,3.1777152631,10.176833568
2021-01-05 17:00:00,0.0,0,0.0,10.7703204655,3.5400331446999997,11.3371794373,0.0,0,0.0,10.3578733901,3.4044683468,10.9030246211
2021-01-05 17:30:00,0.0,0,0.0,11.2631759904,3.7020269219,11.8559747268,0.0,0,0.0,10.8449635934,3.5645671544,11.4157511509
2021-01-05 18:00:00,0.0,0,0.0,11.3344074459,3.7254395691,11.9309552062,0.0,0,0.0,10.912711964,3.586834967,11.4870652253
2021-01-05 18:30:00,0.0,0,0.0,11.2230997815,3.688854509,11.8137892437,0.0,0,0.0,10.7941827562,3.5478763004,11.3622976382
2021-01-05 19:00:00,0.0,0,0.0,10.7040727437,3.5182585715,11.2674449934,0.0,0,0.0,10.2885766527,3.3816916106,10.830080687
2021-01-05 19:30:00,0.0,0,0.0,10.1704275435,3.3428578764,10.7057132037,0.0,0,0.0,9.7800804838,3.2145570024,10.2948215619
2021-01-05 20:00:00,0.0,0,0.0,9.6681077292,3.1777533377,10.1769555044,0.0,0,0.0,9.2967985059,3.0557098979,9.7861036905
2021-01-05 20:30:00,0.0,0,0.0,9.2474508542,3.0394901092,9.7341587939,0.0,0,0.0,8.780763222200001,2.8860973025,9.2429086549
2021-01-05 21:00:00,0.0,0,0.0,8.8802305699,2.9187906387,9.3476111262,0.0,0,0.0,8.3581321384,2.7471851829,8.7980338298
2021-01-05 21:30:00,0.0,0,0.0,8.306318947,2.7301550104,8.7434936284,0.0,0,0.0,7.8203469903,2.5704237527,8.2319442003
2021-01-05 22:00:00,0.0,0,0.0,7.7187895941,2.5370434508,8.1250416781,0.0,0,0.0,7.2886776443,2.3956724895,7.6722922572000005
