Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-05 22:30:00,0.0,0,0.0,7.1659601126,2.3553371874,7.543115908,0.0,0,0.0,6.8064286789,2.2371649198,7.1646617673
2021-01-05 23:00:00,0.0,0,0.0,6.5519117282,2.1535092436,6.8967491876,0.0,0,0.0,6.2801781232,2.0641947268,6.6107138139
2021-01-05 23:30:00,0.0,0,0.0,6.0257697721,1.9805747456,6.3429155496,0.0,0,0.0,5.7960444614,1.9050676873999999,6.101099433
2021-01-06 00:00:00,0.0,0,0.0,6.1096606484,2.0081483432,6.4312217351,0.0,0,0.0,5.8344159859,1.9176797976,6.1414905114
2021-01-06 00:30:00,0.0,0,0.0,6.8741648732,2.2594287302,7.2359630244,0.0,0,0.0,6.5724360626,2.1602552661,6.9183537502
2021-01-06 01:00:00,0.0,0,0.0,6.7214504904,2.20923394,7.0752110426,0.0,0,0.0,6.4650722087,2.1249664738,6.805339167
2021-01-06 01:30:00,0.0,0,0.0,6.3892193472,2.1000348439,6.7254940497,0.0,0,0.0,6.1461757781,2.0201502859,6.4696587138
2021-01-06 02:00:00,0.0,0,0.0,6.2407442973,2.051233455,6.5692045235,0.0,0,0.0,5.9987538152,1.9716950299,6.3144777002
2021-01-06 02:30:00,0.0,0,0.0,6.3430089071,2.0848462068,6.6768514812,0.0,0,0.0,6.0988757223,2.0046035094,6.4198691813
2021-01-06 03:00:00,0.0,0,0.0,6.2599855112,2.0575577362,6.5894584328,0.0,0,0.0,6.029219948,1.9817087635,6.3465473137
2021-01-06 03:30:00,0.0,0,0.0,6.0815998318,1.9989251988,6.4016840335000005,0.0,0,0.0,5.8506874947,1.9230279839,6.1586184155
2021-01-06 04:00:00,0.0,0,0.0,5.9658320153,1.9608741576000002,6.279823174,0.0,0,0.0,5.7387209928,1.8862263744,6.0407589398
2021-01-06 04:30:00,0.0,0,0.0,5.8969969907,1.9382491791,6.2073652534,0.0,0,0.0,5.673735988,1.8648668362,5.9723536716000005
2021-01-06 05:00:00,0.0,0,0.0,5.8064466562,1.9084867235,6.1120491118,0.0,0,0.0,5.5876000621,1.8365553265,5.8816842759
2021-01-06 05:30:00,0.0,0,0.0,5.7962330297,1.9051296668000002,6.101297926,0.0,0,0.0,5.5826900445,1.8349414818,5.8765158363
2021-01-06 06:00:00,0.0,0,0.0,5.9852687085,1.9672626897,6.300282851,0.0,0,0.0,5.7575679573,1.892421072,6.0605978497
2021-01-06 06:30:00,0.0,0,0.0,6.373280548,2.094796014,6.7087163663,0.0,0,0.0,6.1297298518,2.0147447713,6.4523472124
2021-01-06 07:00:00,0.0,0,0.0,6.8801622031,2.2613999572,7.2422760032,0.0,0,0.0,6.616386315,2.1747010154,6.9646171736
2021-01-06 07:30:00,0.0,0,0.0,7.4412475568,2.4458197946,7.8328921650000005,0.0,0,0.0,7.1559195873,2.3520370263,7.532546934
2021-01-06 08:00:00,0.0,0,0.0,7.8706828982,2.5869683655999998,8.2849293666,0.0,0,0.0,7.5688277172,2.4877533655,7.9671870708
2021-01-06 08:30:00,0.0,0,0.0,8.2690077493,2.7178914128000002,8.7042186835,0.0,0,0.0,7.9601205806,2.6163651102000003,8.3790742954
2021-01-06 09:00:00,0.042,0,0.042,8.5084467994,2.7965912227,8.9562597888,0.042,0,0.042,8.1817479823,2.6892105143,8.6123662971
2021-01-06 09:30:00,0.111,0,0.111,8.8854206428,2.9204965331,9.353074360899999,0.111,0,0.111,8.5453676967,2.8087265348,8.9951238912
2021-01-06 10:00:00,0.101,0,0.101,8.9522370315,2.9424580181,9.4234074016,0.101,0,0.101,8.6056223668,2.8285312871,9.0585498598
2021-01-06 10:30:00,0.154,0,0.154,9.2495520917,3.0401807526,9.736370622799999,0.154,0,0.154,8.8937689892,2.9232405019,9.3618620938
2021-01-06 11:00:00,0.202,0,0.202,9.1519345568,3.0080954205,9.633615323,0.202,0,0.202,8.7988647985,2.8920470029,9.2619629458
2021-01-06 11:30:00,0.107,0,0.107,9.2067766894,3.0261211577,9.6913438836,0.107,0,0.107,8.8507049753,2.909086045,9.3165315529
2021-01-06 12:00:00,0.184,0,0.184,9.2816923036,3.0507447293,9.7702024248,0.184,0,0.184,8.9302179719,2.9352207031,9.4002294441
2021-01-06 12:30:00,0.221,0,0.221,9.441434725,3.1032495241999998,9.9383523421,0.221,0,0.221,9.0760333192,2.9831478901,9.5537192833
2021-01-06 13:00:00,0.145,0,0.145,9.693075103,3.1859597167,10.2032369505,0.145,0,0.145,9.3214460046,3.063811139,9.8120484259
2021-01-06 13:30:00,0.148,0,0.148,9.8543935348,3.2389825211,10.3730458261,0.148,0,0.148,9.3050494417,3.0584218494,9.794788886
2021-01-06 14:00:00,0.146,0,0.146,9.7023975547,3.1890238584,10.2130500576,0.146,0,0.146,9.0251320352,2.9664174471,9.5001389844
2021-01-06 14:30:00,0.10400000000000001,0,0.10400000000000001,9.5510057833,3.1392637894,10.0536902982,0.10400000000000001,0,0.10400000000000001,8.8868423101,2.9209638126,9.3545708528
2021-01-06 15:00:00,0.075,0,0.075,9.3048282935,3.0583491615,9.7945560984,0.075,0,0.075,8.6639929986,2.847716786,9.1199926301
2021-01-06 15:30:00,0.034,0,0.034,9.4711179535,3.1130059296,9.9695978458,0.034,0,0.034,8.830324453,2.9023872913,9.2950783716
2021-01-06 16:00:00,0.021,0,0.021,9.4758094556,3.1145479518,9.9745362691,0.021,0,0.021,9.0869617284,2.9867398845,9.565222872
2021-01-06 16:30:00,0.003,0,0.003,9.9268659873,3.2628030643,10.4493326183,0.003,0,0.003,9.5425310665,3.1364782847,10.0447695437
2021-01-06 17:00:00,0.0,0,0.0,10.8530940824,3.5672395169,11.4243095604,0.0,0,0.0,10.4358975851,3.4301136595,10.9851553527
2021-01-06 17:30:00,0.0,0,0.0,11.3343669679,3.7254262646000003,11.9309125978,0.0,0,0.0,10.9037432837,3.5838871043,11.4776245091
2021-01-06 18:00:00,0.0,0,0.0,11.3703910959,3.7372668229,11.9688327325,0.0,0,0.0,10.9361204401,3.594528961,11.5117057265
2021-01-06 18:30:00,0.0,0,0.0,11.0582041452,3.6346559344,11.6402148897,0.0,0,0.0,10.6330525638,3.4949153672,11.1926869092
2021-01-06 19:00:00,0.0,0,0.0,10.6067898931,3.4862832448,11.1650419927,0.0,0,0.0,10.1993522204,3.352364958,10.736160232
2021-01-06 19:30:00,0.0,0,0.0,10.0712540728,3.3102611329,10.6013200766,0.0,0,0.0,9.678895288,3.1812990369,10.1883108295
2021-01-06 20:00:00,0.0,0,0.0,9.7180714367,3.1941756142,10.2295488808,0.0,0,0.0,9.343875439,3.0711833376,9.8356583569
2021-01-06 20:30:00,0.0,0,0.0,9.4641247984,3.1107073907,9.9622366299,0.0,0,0.0,8.877723894,2.9179667341,9.34497252
2021-01-06 21:00:00,0.0,0,0.0,9.078499517,2.9839584901,9.5563152811,0.0,0,0.0,8.5156291811,2.7989519574,8.9638201906
2021-01-06 21:30:00,0.0,0,0.0,8.5092711689,2.7968621799,8.9571275463,0.0,0,0.0,8.0017635854,2.6300525039,8.4229090372
2021-01-06 22:00:00,0.0,0,0.0,7.944191325,2.611129417,8.3623066579,0.0,0,0.0,7.4739501829,2.456568628,7.867315982
2021-01-06 22:30:00,0.0,0,0.0,7.4247328507,2.4403916732,7.8155082639,0.0,0,0.0,7.0233918929,2.3084772796,7.3930440978
2021-01-06 23:00:00,0.0,0,0.0,6.8125981227,2.2391927179,7.1711559186,0.0,0,0.0,6.5079239597,2.1390511633,6.8504462734
2021-01-06 23:30:00,0.0,0,0.0,6.3980458608,2.1029359786,6.7347851166,0.0,0,0.0,6.1297683553,2.0147574268,6.4523877424
2021-01-07 00:00:00,0.0,0,0.0,6.0405129886,1.9854206065,6.3584347248,0.0,0,0.0,5.8118075267,1.9102487564000001,6.1176921333
2021-01-07 00:30:00,0.0,0,0.0,6.9920855942,2.2981873969,7.3600900991,0.0,0,0.0,6.7255723383,2.2105887258,7.0795498298
2021-01-07 01:00:00,0.0,0,0.0,6.8130206738,2.2393316037,7.1716007092,0.0,0,0.0,6.5514003229,2.1533411528,6.8962108662
2021-01-07 01:30:00,0.0,0,0.0,6.5125216713,2.140562358,6.8552859697,0.0,0,0.0,6.262352324,2.0583356699,6.5919498147
2021-01-07 02:00:00,0.0,0,0.0,6.3412285321,2.0842610258,6.6749774022,0.0,0,0.0,6.0985933633,2.0045107025,6.4195719614
2021-01-07 02:30:00,0.0,0,0.0,6.5607724671,2.1564216276,6.9060762812,0.0,0,0.0,6.3101802397,2.0740559456,6.6422949891
2021-01-07 03:00:00,0.0,0,0.0,6.4465444612,2.1188766977,6.7858362749,0.0,0,0.0,6.2015520232,2.0383515775,6.5279494981
2021-01-07 03:30:00,0.0,0,0.0,6.3681612293,2.0931133753,6.7033276098,0.0,0,0.0,6.1271027291,2.0138812779,6.4495818201
2021-01-07 04:00:00,0.0,0,0.0,6.0620278829,1.9924922102,6.381081982,0.0,0,0.0,5.8300864824000005,1.9162567585999999,6.1369331393
2021-01-07 04:30:00,0.0,0,0.0,6.0462746902,1.9873143862,6.3644996739,0.0,0,0.0,5.8198616668,1.9128960242000002,6.1261701756
2021-01-07 05:00:00,0.0,0,0.0,5.940774471,1.9526381411,6.2534468115,0.0,0,0.0,5.7163004438,1.8788570963,6.0171583619
2021-01-07 05:30:00,0.0,0,0.0,6.0040577531,1.97343835,6.3200607928,0.0,0,0.0,5.7737150702,1.8977283714,6.0775948107
2021-01-07 06:00:00,0.0,0,0.0,6.2341898187,2.0490791021,6.5623050723,0.0,0,0.0,5.9950920346,1.9704914609,6.3106231943
2021-01-07 06:30:00,0.0,0,0.0,6.7472488156,2.2177134394,7.1023671744,0.0,0,0.0,6.476797673,2.1288204476,6.8176817611
2021-01-07 07:00:00,0.0,0,0.0,7.4089599127,2.4352073592,7.7989051712,0.0,0,0.0,6.9675447205,2.2901212018,7.3342576006
2021-01-07 07:30:00,0.0,0,0.0,7.8677359004,2.5859997342,8.2818272636,0.0,0,0.0,7.4364408733000005,2.4442399141,7.8278324982
2021-01-07 08:00:00,0.0,0,0.0,8.4471258788,2.7764360108,8.8917114514,0.0,0,0.0,8.0058311335,2.6313894423,8.4271906668
2021-01-07 08:30:00,0.005,0,0.005,8.6763694023,2.8517847132,9.1330204235,0.005,0,0.005,8.341711881,2.7417881053,8.7807493484
2021-01-07 09:00:00,0.059000000000000004,0,0.059000000000000004,9.0523540023,2.975364875,9.5287936866,0.059000000000000004,0,0.059000000000000004,8.7062379083,2.8616020164,9.1644609561
2021-01-07 09:30:00,0.188,0,0.188,8.975015301000001,2.9499448731999998,9.4473845273,0.188,0,0.188,8.6328186648,2.837470278,9.0871775419
2021-01-07 10:00:00,0.342,0,0.342,8.8764483425,2.9175474806,9.3436298342,0.342,0,0.342,8.5354393909,2.8054632585,8.9846730431
2021-01-07 10:30:00,0.495,0,0.495,8.8528407671,2.9097880458,9.3187797549,0.495,0,0.495,8.343785804,2.7424697708,8.7829324253
2021-01-07 11:00:00,0.606,0,0.606,8.7964499387,2.8912532768,9.2594209881,0.606,0,0.606,8.1824864594,2.6894532400999998,8.6131436415
2021-01-07 11:30:00,0.684,0,0.684,8.5551222431,2.8119326991999998,9.0053918348,0.684,0,0.684,7.9246684104,2.6047125453,8.3417562215
2021-01-07 12:00:00,0.741,0,0.741,8.5551222431,2.8119326991999998,9.0053918348,0.741,0,0.741,7.8839797657,2.5913388345,8.2989260691
2021-01-07 12:30:00,0.752,0,0.752,8.6161825247,2.8320022432,9.0696658154,0.752,0,0.752,7.9944880713,2.6276611581,8.4152506014
2021-01-07 13:00:00,0.748,0,0.748,8.692970988,2.8572413905,9.1504957769,0.748,0,0.748,8.052652693,2.6467789447,8.476476519
2021-01-07 13:30:00,0.645,0,0.645,8.7161935285,2.8648742705,9.1749405563,0.645,0,0.645,8.0741455383,2.6538433013000002,8.4991005666
2021-01-07 14:00:00,0.522,0,0.522,8.5825758893,2.8209562763,9.0342904097,0.522,0,0.522,7.9754541839,2.6214050218000002,8.3952149304
2021-01-07 14:30:00,0.363,0,0.363,8.7495382086,2.8758341368,9.2100402195,0.363,0,0.363,8.2082775447,2.6979303598,8.6402921523
2021-01-07 15:00:00,0.195,0,0.195,8.8393609258,2.9053574363,9.3045904483,0.195,0,0.195,8.4998624958,2.7937696986000002,8.9472236797
2021-01-07 15:30:00,0.10300000000000001,0,0.10300000000000001,9.1986560731,3.0234520402,9.6827958664,0.10300000000000001,0,0.10300000000000001,8.842246383900001,2.9063058405,9.3076277726
2021-01-07 16:00:00,0.078,0,0.078,9.3754035442,3.0815461246,9.868845836,0.078,0,0.078,9.0075951767,2.9606533605000003,9.4816791333
2021-01-07 16:30:00,0.015,0,0.015,9.8776101516,3.2466134540000002,10.3974843701,0.015,0,0.015,9.4966191108,3.1213877547,9.9964411692
2021-01-07 17:00:00,0.0,0,0.0,10.9131476787,3.5869781795,11.4875238723,0.0,0,0.0,10.4952278424,3.449614572,11.0476082551
2021-01-07 17:30:00,0.0,0,0.0,11.589975509,3.8094407292,12.19997422,0.0,0,0.0,11.1489815516,3.6644930249,11.7357700543
2021-01-07 18:00:00,0.0,0,0.0,11.704721173,3.8471558051,12.3207591294,0.0,0,0.0,11.2581007698,3.7003587775,11.8506323892
2021-01-07 18:30:00,0.0,0,0.0,11.4660600909,3.7687117009,12.0695369377,0.0,0,0.0,11.0227345333,3.6229976367,11.602878456100001
2021-01-07 19:00:00,0.0,0,0.0,10.9281163216,3.5918981344,11.5032803385,0.0,0,0.0,10.5091371457,3.4541863389,11.062249627
2021-01-07 19:30:00,0.0,0,0.0,10.2661412946,3.3743174651,10.8064645207,0.0,0,0.0,9.8669384324,3.2431058295,10.3862509814
2021-01-07 20:00:00,0.0,0,0.0,9.9237577356,3.2617814313,10.4460607743,0.0,0,0.0,9.4233696775,3.0973118302,9.9193365027
2021-01-07 20:30:00,0.0,0,0.0,9.322912099,3.0642930209,9.8135916832,0.0,0,0.0,8.9681379854,2.9476844089,9.4401452478
2021-01-07 21:00:00,0.0,0,0.0,8.7461525342,2.8747213195,9.2064763518,0.0,0,0.0,8.4128304587,2.7651636514,8.8556110092
2021-01-07 21:30:00,0.0,0,0.0,8.2865061044,2.723642844,8.7226380046,0.0,0,0.0,7.9688302674,2.6192278458000002,8.3882423867
2021-01-07 22:00:00,0.0,0,0.0,7.8552489226,2.5818954631,8.2686830764,0.0,0,0.0,7.5579595314,2.4841811656,7.9557468752
2021-01-07 22:30:00,0.0,0,0.0,7.4243790793,2.4402753942,7.8151358729,0.0,0,0.0,7.0811221163,2.3274522865,7.453812754
2021-01-07 23:00:00,0.0,0,0.0,6.8452938379,2.2499392798,7.205572461,0.0,0,0.0,6.5471662554,2.1519494821,6.8917539531
2021-01-07 23:30:00,0.0,0,0.0,6.4137572590000005,2.1081000655,6.7513234305,0.0,0,0.0,6.1370507802,2.0171510441,6.4600534529
2021-01-08 00:00:00,0.0,0,0.0,6.2737184224,2.0620715258,6.6039141289,0.0,0,0.0,6.004589562,1.9736131472,6.3206205916
2021-01-08 00:30:00,0.0,0,0.0,7.0330740396,2.3116596474,7.4032358312,0.0,0,0.0,6.7516243917,2.2191516217,7.1069730439
2021-01-08 01:00:00,0.0,0,0.0,6.8271846925,2.2439870915,7.1865102026,0.0,0,0.0,6.5629938223,2.1571517518,6.9084145498
2021-01-08 01:30:00,0.0,0,0.0,6.5543759516,2.1543191946,6.8993431069,0.0,0,0.0,6.3035451341,2.0718750918,6.6353106674
2021-01-08 02:00:00,0.0,0,0.0,6.3210477673,2.0776279292,6.6537344919,0.0,0,0.0,6.0752615651,1.9968419112,6.3950121738
2021-01-08 02:30:00,0.0,0,0.0,6.5292677274,2.1460665204,6.8729133972,0.0,0,0.0,6.2801781232,2.0641947268,6.6107138139
2021-01-08 03:00:00,0.0,0,0.0,6.4555460505,2.121835377,6.7953116321,0.0,0,0.0,6.2098789787,2.0410885154,6.5367147144
2021-01-08 03:30:00,0.0,0,0.0,6.386645537,2.0991888734,6.7227847758,0.0,0,0.0,6.1465736475,2.0202810593,6.4700775237
2021-01-08 04:00:00,0.0,0,0.0,6.02751658,1.9811488935,6.3447542947,0.0,0,0.0,5.7940988833,1.9044282068,6.0990514561
2021-01-08 04:30:00,0.0,0,0.0,6.0834674156,1.9995390439,6.4036499112,0.0,0,0.0,5.8506874947,1.9230279839,6.1586184155
2021-01-08 05:00:00,0.0,0,0.0,5.9687977713,1.9618489545000002,6.2829450224,0.0,0,0.0,5.7441414285,1.8880079854,6.0464646616
2021-01-08 05:30:00,0.0,0,0.0,5.9319858027,1.9497494455000002,6.2441955818,0.0,0,0.0,5.7087461908,1.8763741334000001,6.0092065166
2021-01-08 06:00:00,0.0,0,0.0,6.0995934668,2.0048394206,6.4206247019,0.0,0,0.0,5.8691224389,1.929087257,6.1780236199
2021-01-08 06:30:00,0.0,0,0.0,6.5061142957,2.1384563555,6.8485413639,0.0,0,0.0,6.2579277136,2.0568813708,6.5872923301
2021-01-08 07:00:00,0.0,0,0.0,7.029522175,2.3104922059,7.3994970263,0.0,0,0.0,6.7585165163,2.2214169535,7.1142279119
2021-01-08 07:30:00,0.0,0,0.0,7.4937386728,2.4630727901,7.8881459714,0.0,0,0.0,7.2057059155,2.368401001,7.5849535952
2021-01-08 08:00:00,0.0,0,0.0,8.0291366046,2.6390495802,8.4517227416,0.0,0,0.0,7.7205064549,2.5376077556,8.1268488999
2021-01-08 08:30:00,0.0,0,0.0,8.4105982436,2.7644299577,8.8532613091,0.0,0,0.0,8.0884211184,2.6585354576,8.514127493
2021-01-08 09:00:00,0.028,0,0.028,8.7895123997,2.888973018,9.2521183155,0.028,0,0.028,8.4497138398,2.7772866325,8.8944356209
2021-01-08 09:30:00,0.075,0,0.075,8.924316407100001,2.9332809526,9.394017270700001,0.075,0,0.075,8.5798487233,2.8200599002,9.0314197087
2021-01-08 10:00:00,0.108,0,0.108,8.9773159667,2.9507010654,9.4498062808,0.108,0,0.108,8.632577113,2.8373908838,9.0869232769
2021-01-08 10:30:00,0.168,0,0.168,9.1086158276,2.9938572427,9.5880166606,0.168,0,0.168,8.7612251694,2.8796754551,9.2223422836
2021-01-08 11:00:00,0.137,0,0.137,9.1864113053,3.0194273797,9.6699066372,0.137,0,0.137,8.8352739614,2.904014116,9.3002883805
2021-01-08 11:30:00,0.166,0,0.166,9.1231188086,2.998624142,9.6032829564,0.166,0,0.166,8.7735077826,2.8837125547999998,9.2352713501
2021-01-08 12:00:00,0.213,0,0.213,9.1782755509,3.0167532865,9.6613426851,0.213,0,0.213,8.8277819064,2.9015515966,9.2924020067
2021-01-08 12:30:00,0.2,0,0.2,9.322166711,3.0640480237,9.8128070642,0.2,0,0.2,8.9649728011,2.9466440631,9.4368134749
2021-01-08 13:00:00,0.138,0,0.138,9.5240602515,3.1304072214,10.0253265806,0.138,0,0.138,9.1578950286,3.0100545328,9.6398895038
2021-01-08 13:30:00,0.152,0,0.152,9.5061288145,3.1245134431,10.0064513837,0.152,0,0.152,9.1414945167,3.0046639452,9.622625807
2021-01-08 14:00:00,0.088,0,0.088,9.4236276838,3.0973966328,9.9196080882,0.088,0,0.088,9.0609965547,2.9782055446,9.5378911102
2021-01-08 14:30:00,0.097,0,0.097,9.2048880439,3.02550039,9.6893558357,0.097,0,0.097,8.860611232,2.9123420741,9.3269591916
2021-01-08 15:00:00,0.068,0,0.068,9.0167636144,2.9636668802,9.4913301204,0.068,0,0.068,8.7385209451,2.8722129374,9.1984431002
2021-01-08 15:30:00,0.021,0,0.021,9.2188657978,3.0300946555,9.7040692609,0.021,0,0.021,8.8675352783,2.9146178981,9.3342476614
2021-01-08 16:00:00,0.01,0,0.01,9.593379367,3.1531913129,10.0982940706,0.01,0,0.01,9.0324990362,2.9688388632000002,9.5078937223
2021-01-08 16:30:00,0.001,0,0.001,10.0687875458,3.3094504247,10.5987237325,0.001,0,0.001,9.3928492449,3.0872802491,9.8872097315
2021-01-08 17:00:00,0.0,0,0.0,10.740252202,3.5301501844,11.3055286337,0.0,0,0.0,10.0420562515,3.3006642731999998,10.5705855279
2021-01-08 17:30:00,0.0,0,0.0,11.3239233077,3.7219935995,11.9199192713,0.0,0,0.0,10.6533968861,3.5016022226,11.2141019854
2021-01-08 18:00:00,0.0,0,0.0,11.0921773865,3.6458223988,11.6759761963,0.0,0,0.0,10.6728464138,3.5079949731999998,11.2345751724
2021-01-08 18:30:00,0.0,0,0.0,10.6730767765,3.5080706898000003,11.234817659499999,0.0,0,0.0,10.2294471401,3.3622566797,10.7678390948
2021-01-08 19:00:00,0.0,0,0.0,10.3588636209,3.4047938199,10.9040669693,0.0,0,0.0,9.6937961384,3.1861967096,10.2039959352
2021-01-08 19:30:00,0.0,0,0.0,9.8331988447,3.2320161633,10.350735626,0.0,0,0.0,9.4306234717,3.0996960371,9.9269720755
2021-01-08 20:00:00,0.0,0,0.0,9.2804203721,3.0503266657,9.7688635495,0.0,0,0.0,8.8818180984,2.919312434,9.3492822088
2021-01-08 20:30:00,0.0,0,0.0,8.8538773995,2.9101287704,9.3198709469,0.0,0,0.0,8.5150615014,2.7987653701,8.9632226331
2021-01-08 21:00:00,0.0,0,0.0,8.4228917167,2.7684706269,8.8662018071,0.0,0,0.0,8.0861839669,2.6578001415,8.5117725967
2021-01-08 21:30:00,0.0,0,0.0,8.0096656861,2.6326497988,8.431227038,0.0,0,0.0,7.7028132787,2.5317922899000003,8.1082245039
2021-01-08 22:00:00,0.0,0,0.0,7.5569910206,2.4838628314,7.9547273901,0.0,0,0.0,7.265694023,2.3881181384,7.6480989715
2021-01-08 22:30:00,0.0,0,0.0,7.1335671598,2.3446901387,7.509018063,0.0,0,0.0,6.8594792474,2.2546017984,7.220504471
2021-01-08 23:00:00,0.0,0,0.0,6.6519599192,2.1863934937,7.0020630729,0.0,0,0.0,6.3968762761,2.1025515547999998,6.7335539749
2021-01-08 23:30:00,0.0,0,0.0,6.2840771774,2.0654762839,6.6148180815,0.0,0,0.0,6.0476627904,1.9877706327,6.365960832
2021-01-09 00:00:00,0.0,0,0.0,6.0674061951,1.994259976,6.3867433632,0.0,0,0.0,5.8383505818,1.9189730367000002,6.1456321913
2021-01-09 00:30:00,0.0,0,0.0,6.8351473457,2.2466042891,7.1948919429,0.0,0,0.0,6.5718387649,2.1600589438,6.9177250157
2021-01-09 01:00:00,0.0,0,0.0,6.7998524804,2.2350034279,7.157739453,0.0,0,0.0,6.5369167582,2.1485806353,6.8809650086000005
2021-01-09 01:30:00,0.0,0,0.0,6.5723238431,2.1602183813,6.9182356243,0.0,0,0.0,6.3207328285,2.0775244138,6.6534029773
2021-01-09 02:00:00,0.0,0,0.0,6.3905337312,2.1004668611,6.7268776118,0.0,0,0.0,6.097674545,2.0042087015,6.4186047842
2021-01-09 02:30:00,0.0,0,0.0,6.6336575981,2.1803778117,6.9827974717,0.0,0,0.0,6.3209855693,2.0776074857,6.6536690204
2021-01-09 03:00:00,0.0,0,0.0,6.5266007848,2.1451899388,6.8701060893,0.0,0,0.0,6.2382445323,2.050411822,6.5665731919
2021-01-09 03:30:00,0.0,0,0.0,6.379142622,2.0967227845,6.7148869705,0.0,0,0.0,6.0755834148,1.9969476981,6.3953509629
2021-01-09 04:00:00,0.0,0,0.0,5.9041030236,1.9405848192000001,6.214845288,0.0,0,0.0,5.6751063173,1.8653172417000001,5.9737961235
2021-01-09 04:30:00,0.0,0,0.0,5.8576898643,1.9253295515,6.1659893309000005,0.0,0,0.0,5.6337634424,1.8517284958,5.9302773078
2021-01-09 05:00:00,0.0,0,0.0,5.6118944476,1.8445405048999999,5.9072573133,0.0,0,0.0,5.3996523538,1.7747799022000001,5.683844583
2021-01-09 05:30:00,0.0,0,0.0,5.7194741844,1.8799002544,6.0204991415,0.0,0,0.0,5.5007812752,1.8080193712,5.7902960792
2021-01-09 06:00:00,0.0,0,0.0,5.7093869284,1.8765847337000001,6.0098809772,0.0,0,0.0,5.4910882686,1.804833434,5.7800929143
2021-01-09 06:30:00,0.0,0,0.0,5.9547752612,1.9572399783,6.2681844854,0.0,0,0.0,5.7248143222,1.8816554728,6.0261203392
2021-01-09 07:00:00,0.0,0,0.0,6.1437885618,2.0193656458,6.4671458545,0.0,0,0.0,5.909408607,1.9423286801000001,6.2204301126
2021-01-09 07:30:00,0.0,0,0.0,6.2563164906,2.0563517874,6.5855963059,0.0,0,0.0,6.0239031756,1.979961225,6.3409507111
2021-01-09 08:00:00,0.0,0,0.0,6.4996852002,2.136343214,6.841773895,0.0,0,0.0,6.2531147774,2.0552994352,6.5822260815
2021-01-09 08:30:00,0.0,0,0.0,6.7847591125,2.2300424778,7.1418516974,0.0,0,0.0,6.5247174047000005,2.1445709017,6.8681235839
2021-01-09 09:00:00,0.008,0,0.008,7.3413026999,2.4129695088,7.7276870525,0.008,0,0.008,7.0558862053,2.3191576436,7.4272486372
2021-01-09 09:30:00,0.029,0,0.029,7.7866113517,2.5593353844999998,8.1964330018,0.029,0,0.029,7.4881188088,2.4612256302,7.8822303251
2021-01-09 10:00:00,0.063,0,0.063,8.233445005,2.706202504,8.6667842158,0.063,0,0.063,7.9173692019,2.6023134115,8.3340728441
2021-01-09 10:30:00,0.124,0,0.124,8.5477002841,2.8094932192,8.9975792465,0.124,0,0.124,8.217984044,2.7011207319,8.65050952
2021-01-09 11:00:00,0.14,0,0.14,8.7139205063,2.8641271642,9.1725479014,0.14,0,0.14,8.3864509612,2.7564931298,8.8278431171
2021-01-09 11:30:00,0.158,0,0.158,8.7021604875,2.860261833,9.1601689342,0.158,0,0.158,8.3737178243,2.7523079501,8.8144398151
2021-01-09 12:00:00,0.214,0,0.214,8.7739694953,2.8838643124,9.2357573635,0.214,0,0.214,8.4366443733,2.7729909066,8.8806782877
2021-01-09 12:30:00,0.23700000000000002,0,0.23700000000000002,8.961969858,2.9456570434,9.4336524821,0.23700000000000002,0,0.23700000000000002,8.6166300866,2.8321493497,9.0701369333
2021-01-09 13:00:00,0.179,0,0.179,9.2435781272,3.0382172054,9.7300822391,0.179,0,0.179,8.8843175343,2.9201339589,9.351913194
2021-01-09 13:30:00,0.168,0,0.168,9.1721344089,3.0147347908,9.6548783251,0.168,0,0.168,8.815910326200001,2.8976495969,9.2799056066
2021-01-09 14:00:00,0.157,0,0.157,8.9188403553,2.9314810614,9.3882530056,0.157,0,0.157,8.5753411823,2.8185783431,9.0266749287
2021-01-09 14:30:00,0.133,0,0.133,8.7844644935,2.8873138515,9.24680473,0.133,0,0.133,8.4452138679,2.7758075632,8.8896988083
2021-01-09 15:00:00,0.106,0,0.106,8.7146783998,2.8643762717,9.173345684,0.106,0,0.106,8.386857716,2.7566268237,8.82827128
2021-01-09 15:30:00,0.051000000000000004,0,0.051000000000000004,8.7069934982,2.8618503667,9.1652563139,0.051000000000000004,0,0.051000000000000004,8.3720921215,2.7517736074,8.812728548900001
2021-01-09 16:00:00,0.019,0,0.019,8.8968650646,2.9242581327,9.3651211206,0.019,0,0.019,8.5536449596,2.8114471396000003,9.0038367996
2021-01-09 16:30:00,0.001,0,0.001,9.3661041288,3.0784895546,9.8590569776,0.001,0,0.001,9.0139347598,2.9627370806,9.4883523787
2021-01-09 17:00:00,0.0,0,0.0,10.1771837541,3.3450785354,10.7128250043,0.0,0,0.0,9.7859955412,3.2165011877,10.3010479381
2021-01-09 17:30:00,0.0,0,0.0,10.940908694600001,3.5961027841,11.5167459943,0.0,0,0.0,10.6154620636,3.4891336494000003,11.1741705933
2021-01-09 18:00:00,0.0,0,0.0,11.0298951951,3.6253512324,11.6104159948,0.0,0,0.0,10.6154620636,3.4891336494000003,11.1741705933
2021-01-09 18:30:00,0.0,0,0.0,10.7988745874,3.5494184307000003,11.3672364078,0.0,0,0.0,10.3815313162,3.412244331,10.9279277012
2021-01-09 19:00:00,0.0,0,0.0,10.3389438241,3.3982464993,10.8830987622,0.0,0,0.0,9.8717734175,3.2446950123000002,10.3913404395
2021-01-09 19:30:00,0.0,0,0.0,9.7237324369,3.196036295,10.2355078284,0.0,0,0.0,9.2394631901,3.036864691,9.7257507265
2021-01-09 20:00:00,0.0,0,0.0,9.0619147149,2.9785073293,9.5388575946,0.0,0,0.0,8.7103416563,2.8629508531,9.1687806908
2021-01-09 20:30:00,0.0,0,0.0,8.766278012,2.8813362441,9.2276610652,0.0,0,0.0,8.3355197301,2.7397528437,8.7742312948
2021-01-09 21:00:00,0.0,0,0.0,8.4725684581,2.7847985822,8.9184931138,0.0,0,0.0,8.0230826713,2.6370597486,8.4453501803
2021-01-09 21:30:00,0.0,0,0.0,7.926751877,2.6053973477,8.3439493442,0.0,0,0.0,7.5657013655,2.4867257834,7.9638961742
2021-01-09 22:00:00,0.0,0,0.0,7.4411386281,2.4457839915,7.8327775032,0.0,0,0.0,7.154380764,2.3515312395,7.53092712
2021-01-09 22:30:00,0.0,0,0.0,7.0890729223,2.3300655900000002,7.4621820235000005,0.0,0,0.0,6.8080899235,2.2377109445,7.1664104458
2021-01-09 23:00:00,0.0,0,0.0,6.5957632536,2.167922543,6.942908688,0.0,0,0.0,6.3460398228,2.0858424206,6.6800419188
2021-01-09 23:30:00,0.0,0,0.0,6.2560321572,2.0562583315,6.5852970075,0.0,0,0.0,6.0151796671,1.9770939464000001,6.3317680706
2021-01-10 00:00:00,0.0,0,0.0,6.0316288843,1.9825005426,6.3490830361,0.0,0,0.0,5.8023307319,1.9071338845999999,6.1077165599
2021-01-10 00:30:00,0.0,0,0.0,6.9700267147,2.2909369938,7.336870226,0.0,0,0.0,6.7017600692,2.2027620115,7.0544842834
2021-01-10 01:00:00,0.0,0,0.0,6.8126823696,2.2392204085,7.1712445996,0.0,0,0.0,6.5488660035,2.1525081623,6.8935431616
2021-01-10 01:30:00,0.0,0,0.0,6.5093650433,2.1395248245,6.8519632035,0.0,0,0.0,6.2642495258,2.05895925,6.5939468693
2021-01-10 02:00:00,0.0,0,0.0,6.4427905355,2.117642842,6.7818847742,0.0,0,0.0,6.1875226022,2.0337403298,6.5131816865
2021-01-10 02:30:00,0.0,0,0.0,6.6026767691,2.1701949056,6.9501860727,0.0,0,0.0,6.2916906666,2.0679787168,6.6228322806
2021-01-10 03:00:00,0.0,0,0.0,6.6202215258,2.1759615883,6.9686542377,0.0,0,0.0,6.3083942701,2.0734689258,6.6404150212
2021-01-10 03:30:00,0.0,0,0.0,6.4099210609,2.1068391682,6.7472853273,0.0,0,0.0,6.1093888203,2.0080589976,6.4309356003
2021-01-10 04:00:00,0.0,0,0.0,6.0339410682,1.9832605207,6.3515169139,0.0,0,0.0,5.791032755,1.9034204191000001,6.0958239527
2021-01-10 04:30:00,0.0,0,0.0,5.9162092447,1.9445639416,6.2275886786,0.0,0,0.0,5.6913534734999995,1.8706574237,5.9908983932
2021-01-10 05:00:00,0.0,0,0.0,5.7372052059000005,1.8857281593000002,6.0391633746,0.0,0,0.0,5.5180831637,1.813706227,5.8085085934
2021-01-10 05:30:00,0.0,0,0.0,5.7127268593,1.8776825159000001,6.013396694,0.0,0,0.0,5.4954391629,1.8062635038,5.784672803
2021-01-10 06:00:00,0.0,0,0.0,5.7370199284000005,1.8856672616,6.0389683457,0.0,0,0.0,5.5205276417,1.814509688,5.8110817281
2021-01-10 06:30:00,0.0,0,0.0,5.8121909161000005,1.9103747704,6.1180957012,0.0,0,0.0,5.5876606146,1.8365752292000002,5.8817480154
2021-01-10 07:00:00,0.0,0,0.0,5.922050586,1.9464838977,6.233737459,0.0,0,0.0,5.6942938896,1.8716238917,5.9939935680000005
2021-01-10 07:30:00,0.0,0,0.0,5.9377728442,1.9516515541000001,6.2502872044,0.0,0,0.0,5.7093981174,1.8765884113,6.0098927552
2021-01-10 08:00:00,0.0,0,0.0,6.2029713869,2.0388180998,6.5294435652,0.0,0,0.0,5.9636241529,1.9601484683,6.2774991083
2021-01-10 08:30:00,0.01,0,0.01,6.5397982672,2.1495277415,6.883998176,0.01,0,0.01,6.2909488985,2.0677349094,6.6220514721
2021-01-10 09:00:00,0.079,0,0.079,6.9208969204,2.2747888113,7.285154653,0.079,0,0.079,6.6530821149,2.1867623416,7.0032443315
2021-01-10 09:30:00,0.15,0,0.15,7.4800432778,2.4585713315,7.8737297661,0.15,0,0.15,7.1999718574,2.3665163072,7.5789177446
2021-01-10 10:00:00,0.246,0,0.246,7.803791148,2.5649821105,8.2145169979,0.246,0,0.246,7.5000269179,2.4651396363,7.8947651768
2021-01-10 10:30:00,0.366,0,0.366,8.1452585215,2.6772170086,8.5739563384,0.366,0,0.366,7.8304730789,2.5737520371000002,8.242603241
2021-01-10 11:00:00,0.423,0,0.423,8.2679326134,2.7175380327000003,8.7030869615,0.423,0,0.423,7.9550736617,2.6147062681,8.3737617491
2021-01-10 11:30:00,0.666,0,0.666,8.2546663513,2.7131776232,8.6891224751,0.666,0,0.666,7.9394856721,2.6095827437,8.357353339
2021-01-10 12:00:00,0.325,0,0.325,8.9096232123,2.928451533,9.3785507498,0.325,0,0.325,8.5746520686,2.8183518424000003,9.0259495459
2021-01-10 12:30:00,0.243,0,0.243,9.2413738847,3.0374927059,9.7277619839,0.243,0,0.243,8.8859123028,2.9206581339,9.3535918977
2021-01-10 13:00:00,0.164,0,0.164,9.4256028799,3.0980458484,9.921687242,0.164,0,0.164,9.0636424355,2.9790752036,9.5406762479
2021-01-10 13:30:00,0.186,0,0.186,9.3028063666,3.0576845863,9.7924277544,0.186,0,0.186,8.9467415634,2.9406517450000003,9.4176226983
2021-01-10 14:00:00,0.14400000000000002,0,0.14400000000000002,9.1124437984,2.9951154359,9.5920461036,0.14400000000000002,0,0.14400000000000002,8.7644137191,2.8807234807,9.2256986517
2021-01-10 14:30:00,0.066,0,0.066,9.1370307446,3.0031967743,9.6179270996,0.066,0,0.066,8.7926746222,2.8900123903,9.2554469707
2021-01-10 15:00:00,0.041,0,0.041,9.0351646624,2.9697150122,9.5106996446,0.041,0,0.041,8.6870151235,2.8552837925,9.1442264458
2021-01-10 15:30:00,0.031,0,0.031,9.4412241076,3.1031802976,9.9381306396,0.031,0,0.031,9.076161006,2.9831898587000003,9.5538536905
2021-01-10 16:00:00,0.024,0,0.024,9.5492484445,3.1386861801,10.0518404679,0.024,0,0.024,9.1782133529,3.0167328431,9.6612772136
2021-01-10 16:30:00,0.0,0,0.0,10.2518051621,3.3696054062,10.7913738548,0.0,0,0.0,9.8547969987,3.2391151332,10.3734705249
2021-01-10 17:00:00,0.0,0,0.0,11.073293564,3.6396155865,11.6560984884,0.0,0,0.0,10.8246215746,3.5578810562000003,11.3943384996
2021-01-10 17:30:00,0.0,0,0.0,11.5272668173,3.788829379,12.1339650709,0.0,0,0.0,11.0837556532,3.6430543089,11.6671112139
2021-01-10 18:00:00,0.0,0,0.0,11.4030874693,3.7480136011000003,12.0032499677,0.0,0,0.0,10.9611069012,3.6027416136,11.538007264400001
2021-01-10 18:30:00,0.0,0,0.0,10.9325488301,3.5933550296,11.507946137,0.0,0,0.0,10.5097861105,3.4543996433,11.0629327479
2021-01-10 19:00:00,0.0,0,0.0,10.1089206872,3.3226415504,10.6409691445,0.0,0,0.0,9.7173691594,3.1939447869,10.2288096415
2021-01-10 19:30:00,0.0,0,0.0,9.5418459019,3.136253082,10.0440483177,0.0,0,0.0,9.1739954109,3.0153464725,9.6568372746
2021-01-10 20:00:00,0.0,0,0.0,8.9558879521,2.9436580176,9.4272504759,0.0,0,0.0,8.5332101376,2.8047305384000003,8.9823264606
2021-01-10 20:30:00,0.0,0,0.0,8.6618776103,2.8470214915,9.1177659056,0.0,0,0.0,8.3273096014,2.7370543049,8.7655890541
2021-01-10 21:00:00,0.0,0,0.0,8.1529526376,2.6797459423000003,8.582055408,0.0,0,0.0,7.7935301326,2.5616094778000003,8.2037159291
2021-01-10 21:30:00,0.0,0,0.0,7.8793698778,2.5898236377,8.2940735556,0.0,0,0.0,7.4494214856,2.4485064351,7.8414963006
2021-01-10 22:00:00,0.0,0,0.0,7.399343913,2.432046733,7.7887830663,0.0,0,0.0,7.0497480251,2.3171401214,7.4207873948
2021-01-10 22:30:00,0.0,0,0.0,6.6522182546,2.1864784045,7.0023350048,0.0,0,0.0,6.3976312078,2.1027996888,6.7343486398
2021-01-10 23:00:00,0.0,0,0.0,6.2462670799,2.0530487059,6.5750179788,0.0,0,0.0,6.0103907544,1.9755199069,6.3267271099
2021-01-10 23:30:00,0.0,0,0.0,5.7606472491,1.8934331863,6.0638392096,0.0,0,0.0,5.5395240128,1.8207534933,5.8310779083
2021-01-11 00:00:00,0.0,0,0.0,5.7014624495,1.8739800834,6.0015394205,0.0,0,0.0,5.4839631485,1.8024915203,5.7725927879
2021-01-11 00:30:00,0.0,0,0.0,6.6009941337,2.1696418501,6.9484148776,0.0,0,0.0,6.349971786,2.0871347944,6.6841808274000005
2021-01-11 01:00:00,0.0,0,0.0,6.489590046,2.1330250973,6.8311474169,0.0,0,0.0,6.240115407,2.0510267488,6.5685425337000005
2021-01-11 01:30:00,0.0,0,0.0,6.2423604566,2.0517646609,6.5709057438,0.0,0,0.0,6.0010525064,1.9724505732000002,6.3168973752
2021-01-11 02:00:00,0.0,0,0.0,6.3306657415,2.0807892044,6.6638586753,0.0,0,0.0,6.0010525064,1.9724505732000002,6.3168973752
2021-01-11 02:30:00,0.0,0,0.0,6.4323320663,2.1142053094,6.7708758593,0.0,0,0.0,6.0970519074,2.0040040504,6.4179493762
2021-01-11 03:00:00,0.0,0,0.0,6.2212950988,2.0448408126,6.5487316829,0.0,0,0.0,5.9370458852,1.9514126142000001,6.2495219844
2021-01-11 03:30:00,0.0,0,0.0,6.0331025478,1.9829849124,6.3506342608,0.0,0,0.0,5.7565678538,1.8920923539,6.0595451093
2021-01-11 04:00:00,0.0,0,0.0,5.873299903,1.9304603230000001,6.1824209505,0.0,0,0.0,5.6365031137,1.8526289823000002,5.9331611723
2021-01-11 04:30:00,0.0,0,0.0,5.6851685626,1.8686245418,5.9843879606,0.0,0,0.0,5.4631574424,1.7956530154,5.7506920446
2021-01-11 05:00:00,0.0,0,0.0,5.3758443628,1.766954594,5.6587835398,0.0,0,0.0,5.1682674439,1.6987273601,5.4402815199
2021-01-11 05:30:00,0.0,0,0.0,5.4905673196,1.8046622064000002,5.779544547,0.0,0,0.0,5.2816204005,1.7359846752,5.5596004216
2021-01-11 06:00:00,0.0,0,0.0,5.6157122167,1.8457953449,5.9112760176,0.0,0,0.0,5.4025954026,1.7757472355,5.686942529
2021-01-11 06:30:00,0.0,0,0.0,6.0796233194,1.9982755505,6.3996034941,0.0,0,0.0,5.8451258795,1.9211999694,6.1527640837
2021-01-11 07:00:00,0.0,0,0.0,6.8313131222,2.2453440408,7.1908559181,0.0,0,0.0,6.5682451059,2.1588777652,6.9139422167
2021-01-11 07:30:00,0.0,0,0.0,7.3853970935,2.4274626351,7.7741022037,0.0,0,0.0,7.0190627185,2.3070543488,7.3884870721
2021-01-11 08:00:00,0.0,0,0.0,7.7478577541,2.546597693,8.1556397412,0.0,0,0.0,7.4515358866,2.4492014051,7.8437219859
2021-01-11 08:30:00,0.006,0,0.006,8.2516571555,2.7121885484,8.6859549005,0.006,0,0.006,7.9357913116,2.6083684661,8.3534645386
2021-01-11 09:00:00,0.076,0,0.076,8.3519380129,2.7451492723,8.7915136978,0.076,0,0.076,8.0292685695,2.639092955,8.4518616521
2021-01-11 09:30:00,0.123,0,0.123,8.5979864995,2.8260214989,9.0505121048,0.123,0,0.123,8.2677470069,2.7174770268,8.7028915862
2021-01-11 10:00:00,0.195,0,0.195,8.8014491396,2.8928964347,9.2646833048,0.195,0,0.195,8.4603184248,2.780772191,8.9055983419
2021-01-11 10:30:00,0.222,0,0.222,8.7516769622,2.8765371111,9.2122915392,0.222,0,0.222,8.412100867,2.7649238461000003,8.8548430179
2021-01-11 11:00:00,0.221,0,0.221,8.6731232619,2.8507177585,9.1296034336,0.221,0,0.221,8.3381893054,2.7406302906,8.7770413741
2021-01-11 11:30:00,0.106,0,0.106,9.0174547027,2.9638940299,9.4920575818,0.106,0,0.106,8.6690435375,2.8493768179,9.1253089869
2021-01-11 12:00:00,0.309,0,0.309,9.0247430512,2.9662895943,9.4997295276,0.309,0,0.309,8.6747216504,2.8512431233,9.1312859478
2021-01-11 12:30:00,0.262,0,0.262,8.9664925371,2.9471435762000002,9.438413197,0.262,0,0.262,8.6272103189,2.8356269039,9.0812740199
2021-01-11 13:00:00,0.192,0,0.192,9.0581008949,2.9772537873,9.5348430472,0.192,0,0.192,8.7148942826,2.864447229,9.173572929
2021-01-11 13:30:00,0.276,0,0.276,8.9120229341,2.9292402834,9.3810767727,0.276,0,0.276,8.573240274,2.8178878079,9.0244634463
2021-01-11 14:00:00,0.34900000000000003,0,0.34900000000000003,8.4108562499,2.7645147603,8.8535328946,0.34900000000000003,0,0.34900000000000003,8.0882391318,2.6584756415,8.5139359282
2021-01-11 14:30:00,0.18,0,0.18,8.5674430306,2.8159823462,9.0183610849,0.18,0,0.18,8.3662731582,2.7498610066999998,8.8066033244
2021-01-11 15:00:00,0.11,0,0.11,8.4772964891,2.7863526109,8.9234699886,0.11,0,0.11,8.3522954043,2.7452667411,8.791889899200001
2021-01-11 15:30:00,0.073,0,0.073,8.6372689442,2.8389330141,9.0918620465,0.073,0,0.073,8.3515667998,2.7450272604,8.7911229471
2021-01-11 16:00:00,0.08,0,0.08,8.9382178123,2.9378501235,9.4086503287,0.08,0,0.08,8.5931265035,2.8244240955,9.0453963195
2021-01-11 16:30:00,0.015,0,0.015,9.4083901747,3.0923883057,9.9035686049,0.015,0,0.015,9.0480870258,2.9739623877,9.5243021324
2021-01-11 17:00:00,0.0,0,0.0,10.1695100415,3.3425563081,10.7047474121,0.0,0,0.0,9.7813247717,3.2149659801,10.2961313387
2021-01-11 17:30:00,0.0,0,0.0,11.1389854534,3.6612074663,11.7252478456,0.0,0,0.0,10.7090380484,3.5198905883,11.2726716299
2021-01-11 18:00:00,0.0,0,0.0,11.2190888368,3.6875361753,11.8095671967,0.0,0,0.0,10.7857554284,3.5451063717,11.3534267667
2021-01-11 18:30:00,0.0,0,0.0,10.7569679819,3.5356443956,11.3231241914,0.0,0,0.0,10.3415189507,3.3990929025,10.8858094218
2021-01-11 19:00:00,0.0,0,0.0,10.2447399363,3.3672831788,10.7839367751,0.0,0,0.0,9.8518134719,3.2381344954,10.3703299704
2021-01-11 19:30:00,0.0,0,0.0,9.6384554351,3.1680071,10.1457425632,0.0,0,0.0,9.2681456571,3.046292162,9.7559427969
2021-01-11 20:00:00,0.0,0,0.0,9.0777985561,2.9837280954,9.5555774274,0.0,0,0.0,8.7352037214,2.8711226187000003,9.1949512857
2021-01-11 20:30:00,0.0,0,0.0,8.5627403395,2.8144366464,9.0134108837,0.0,0,0.0,8.2327124514,2.7059617253,8.6660131068
2021-01-11 21:00:00,0.0,0,0.0,8.1965928874,2.6940897987,8.6279925131,0.0,0,0.0,7.8880430356,2.5926743668,8.3032031954
2021-01-11 21:30:00,0.0,0,0.0,7.7026625557,2.5317427496000002,8.1080658481,0.0,0,0.0,7.4055123695,2.4340742065,7.7952761784
2021-01-11 22:00:00,0.0,0,0.0,7.1925357475,2.3640721761,7.5710902606,0.0,0,0.0,6.9015655359,2.2684348925,7.2648058273
2021-01-11 22:30:00,0.0,0,0.0,6.750979376,2.2189396153,7.10629408,0.0,0,0.0,6.4642491554,2.1246959493,6.8044727952
2021-01-11 23:00:00,0.0,0,0.0,6.2968659305,2.0696797438,6.6282799268,0.0,0,0.0,6.0544775789,1.9900105454,6.3731342936
2021-01-11 23:30:00,0.0,0,0.0,5.866314646,1.9281643801000001,6.1750680484,0.0,0,0.0,5.6521085451,1.8577582395,5.9495879422
2021-01-12 00:00:00,0.0,0,0.0,5.6837074045,1.8681442824,5.9828498995,0.0,0,0.0,5.4749513574,1.7995294878,5.763106692
2021-01-12 00:30:00,0.0,0,0.0,6.4996852002,2.136343214,6.841773895,0.0,0,0.0,6.2512620026,2.0546904576,6.5802757923
2021-01-12 01:00:00,0.0,0,0.0,6.4693266797,2.1263648508,6.8098175576,0.0,0,0.0,6.2282556741,2.0471286431,6.5560586043
2021-01-12 01:30:00,0.0,0,0.0,6.1788988078,2.0309058256,6.5041040082,0.0,0,0.0,5.9500771773,1.9556957928,6.263239134
2021-01-12 02:00:00,0.0,0,0.0,6.012936592,1.9763566832000001,6.3294069389,0.0,0,0.0,5.7839961601,1.9011076022000002,6.0884170106
2021-01-12 02:30:00,0.0,0,0.0,6.0770768236,1.9974385579,6.3969229722,0.0,0,0.0,5.8477714313,1.9220695202,6.155548875
2021-01-12 03:00:00,0.0,0,0.0,5.9609710321,1.9592764297,6.2747063496,0.0,0,0.0,5.7373555998,1.8857775914000001,6.039321684
2021-01-12 03:30:00,0.0,0,0.0,5.8219013645,1.9135664404,6.1283172258,0.0,0,0.0,5.6051405407,1.8423206030000001,5.9001479375
2021-01-12 04:00:00,0.0,0,0.0,5.5160441243000005,1.8130360271,5.8063622361,0.0,0,0.0,5.3089203618,1.7449577386000001,5.588337223
2021-01-12 04:30:00,0.0,0,0.0,5.5305727743,1.8178113634000002,5.8216555519,0.0,0,0.0,5.3228912049,1.7495497326,5.6030433735
2021-01-12 05:00:00,0.0,0,0.0,5.3361067872,1.7538934845,5.6169545128,0.0,0,0.0,5.1344580893,1.6876147627,5.4046927256
2021-01-12 05:30:00,0.0,0,0.0,5.4193371805,1.7812499918,5.7045654532,0.0,0,0.0,5.215880135,1.7143768949,5.4904001421
2021-01-12 06:00:00,0.0,0,0.0,5.5358918503,1.8195596592,5.8272545793,0.0,0,0.0,5.326929464,1.7508770442000001,5.6072941726
2021-01-12 06:30:00,0.0,0,0.0,6.0313445508,1.9824070866999999,6.3487837377,0.0,0,0.0,5.8010910512,1.9067264212000001,6.1064116328
2021-01-12 07:00:00,0.0,0,0.0,6.7145083442,2.2069521668,7.0679035202,0.0,0,0.0,6.4569325052,2.1222910827,6.7967710581
2021-01-12 07:30:00,0.0,0,0.0,7.1935654691,2.3644106292,7.572174178,0.0,0,0.0,6.9145421991,2.2727001154,7.2784654728
2021-01-12 08:00:00,0.0,0,0.0,7.5943229509,2.4961332435,7.9940241588,0.0,0,0.0,7.3028087541,2.4003171606,7.6871671095
2021-01-12 08:30:00,0.0,0,0.0,8.1005418194,2.6625193394,8.5268861257,0.0,0,0.0,7.7970951608,2.5627812459,8.2074685903
2021-01-12 09:00:00,0.004,0,0.004,8.3134249798,2.7324906505,8.750973663,0.004,0,0.004,7.9916197259,2.6267183785,8.4122312904
2021-01-12 09:30:00,0.006,0,0.006,8.4159324578,2.7661832291,8.8588762714,0.006,0,0.006,8.092971441,2.6600310763,8.5189173063
2021-01-12 10:00:00,0.014,0,0.014,8.5021865269,2.7945335707,8.9496700283,0.014,0,0.014,8.1831505624,2.6896715201,8.6138426972
2021-01-12 10:30:00,0.053,0,0.053,8.7146675398,2.8643727022,9.1733342524,0.053,0,0.053,8.3782013418,2.753781611,8.8191593071
2021-01-12 11:00:00,0.052000000000000005,0,0.052000000000000005,8.8425527664,2.9064065435,9.3079502804,0.052000000000000005,0,0.052000000000000005,8.6912965799,2.8566910392000002,9.148733242
2021-01-12 11:30:00,0.089,0,0.089,8.7539062155,2.8772698313,9.2146381216,0.089,0,0.089,8.6921199622,2.8569616719,9.1495999602
2021-01-12 12:00:00,0.097,0,0.097,8.8170483183,2.8980236368,9.2811034929,0.097,0,0.097,8.5325786146,2.8045229668,8.9816616995
2021-01-12 12:30:00,0.15,0,0.15,8.9271485527,2.9342118338,9.3969984765,0.15,0,0.15,8.5846063724,2.8216236638,9.0364277604
2021-01-12 13:00:00,0.16,0,0.16,9.0644753615,2.9793489731,9.5415530121,0.16,0,0.16,8.7155077057,2.8646488514,9.1742186376
2021-01-12 13:30:00,0.17500000000000002,0,0.17500000000000002,8.9383629408,2.9378978250000003,9.4088030956,0.17500000000000002,0,0.17500000000000002,8.5939103951,2.8246817482,9.0462214685
2021-01-12 14:00:00,0.145,0,0.145,8.6002098292,2.8267522721000002,9.0528524518,0.145,0,0.145,8.2696014271,2.7180865452000003,8.7048436074
2021-01-12 14:30:00,0.11900000000000001,0,0.11900000000000001,8.4205512311,2.7677013465,8.863738138,0.11900000000000001,0,0.11900000000000001,8.0976431977,2.6615666085000003,8.523834945
2021-01-12 15:00:00,0.12,0,0.12,8.3686287819,2.7506352628,8.8090829284,0.12,0,0.12,8.0476044577,2.64511967,8.4711625871
2021-01-12 15:30:00,0.057,0,0.057,8.3599905076,2.7477959993,8.799990008,0.057,0,0.057,8.038226719,2.6420373563,8.4612912831
2021-01-12 16:00:00,0.06,0,0.06,8.7055382637,2.8613720543000003,9.1637244881,0.06,0,0.06,8.3703384027,2.7511971879,8.8108825291
2021-01-12 16:30:00,0.017,0,0.017,9.0462776909,2.973367688,9.5223975694,0.017,0,0.017,8.753607073,2.8771715079,9.2143232348
2021-01-12 17:00:00,0.0,0,0.0,9.8397161362,3.2341582934,10.3575959329,0.0,0,0.0,9.7264339339,3.1969242341,10.2383515094
2021-01-12 17:30:00,0.0,0,0.0,10.6886575262,3.5131918345,11.2512184486,0.0,0,0.0,10.2968535865,3.3844121073,10.838793249
2021-01-12 18:00:00,0.0,0,0.0,10.7864840329,3.5453458524,11.3541937188,0.0,0,0.0,10.3702886264,3.4085490376,10.9160932909
2021-01-12 18:30:00,0.0,0,0.0,10.5109293679,3.4547754139,11.0641361768,0.0,0,0.0,10.1037434488,3.3209398744,10.6355194198
2021-01-12 19:00:00,0.0,0,0.0,10.1481290867,3.3355287281,10.6822411439,0.0,0,0.0,9.7595643766,3.2078136841,10.2732256596
2021-01-12 19:30:00,0.0,0,0.0,9.561855211,3.1428298239,10.0651107484,0.0,0,0.0,9.1960974011,3.0226110454,9.6801025274
2021-01-12 20:00:00,0.0,0,0.0,8.9584982913,2.9445159946,9.4299982013,0.0,0,0.0,8.599126137,2.8263960797000003,9.0517117232
2021-01-12 20:30:00,0.0,0,0.0,8.7661980432,2.8813099596000002,9.2275768876,0.0,0,0.0,8.2415494959,2.7088663213,8.6753152588
2021-01-12 21:00:00,0.0,0,0.0,8.1559085209,2.6807174941,8.5851668641,0.0,0,0.0,7.8432851973,2.5779631767,8.2560896814
2021-01-12 21:30:00,0.0,0,0.0,7.6694679405,2.5208322072,8.0731241479,0.0,0,0.0,7.3321105677,2.409948201,7.7180111239
2021-01-12 22:00:00,0.0,0,0.0,7.2811822984,2.3932088884000002,7.6644024194,0.0,0,0.0,6.8737436385,2.259290277,7.2355196194
2021-01-12 22:30:00,0.0,0,0.0,6.8554475701,2.2532766502,7.2162606001,0.0,0,0.0,6.5507270055,2.1531198441,6.895502111
2021-01-12 23:00:00,0.0,0,0.0,6.342314528,2.0846179754,6.6761205557,0.0,0,0.0,6.1011642117000005,2.0053556995,6.4222781176
2021-01-12 23:30:00,0.0,0,0.0,5.9083071439,1.9419666467,6.2192706778,0.0,0,0.0,5.6834309692,1.8680534225,5.982558915
2021-01-13 00:00:00,0.0,0,0.0,5.619086702,1.8469044846,5.9148281074,0.0,0,0.0,5.4066550525,1.777081578,5.6912158448
2021-01-13 00:30:00,0.0,0,0.0,6.4163843817,2.108963559,6.7540888228,0.0,0,0.0,6.1697399137,2.0278954427,6.494463067
2021-01-13 01:00:00,0.0,0,0.0,6.4317670194,2.1140195875,6.770281073,0.0,0,0.0,6.1898890859,2.0345181554,6.515672722
2021-01-13 01:30:00,0.0,0,0.0,6.0624484594,1.9926304471,6.3815246941,0.0,0,0.0,5.8340171292,1.9175486997000002,6.1410706623
2021-01-13 02:00:00,0.0,0,0.0,5.863679296,1.9272981825,6.1722939958,0.0,0,0.0,5.6420314908,1.854446072,5.9389805167
2021-01-13 02:30:00,0.0,0,0.0,5.9874999363,1.9679960588,6.3026315119,0.0,0,0.0,5.7594289592,1.8930327538,6.0625567992
2021-01-13 03:00:00,0.0,0,0.0,5.7708542938,1.8967880797,6.0745834672,0.0,0,0.0,5.5485084895,1.8237065479,5.8405352521000005
2021-01-13 03:30:00,0.0,0,0.0,5.6514276586,1.857534443,5.9488712196,0.0,0,0.0,5.4386326942,1.7875921205,5.7248765202000005
2021-01-13 04:00:00,0.0,0,0.0,5.4057122107,1.7767716808,5.6902233797,0.0,0,0.0,5.202056395,1.7098332513,5.4758488369
2021-01-13 04:30:00,0.0,0,0.0,5.375734776,1.7669185745,5.6586681852,0.0,0,0.0,5.1720552658,1.699972357,5.4442687009
2021-01-13 05:00:00,0.0,0,0.0,5.2934301118,1.7398663396,5.5720316967,0.0,0,0.0,5.0934400258,1.6741327772,5.3615158166
2021-01-13 05:30:00,0.0,0,0.0,5.248894409,1.725228162,5.5251520095,0.0,0,0.0,5.0492314381,1.6596021171,5.3149804612
2021-01-13 06:00:00,0.0,0,0.0,5.3680525071,1.7643935349,5.6505815864,0.0,0,0.0,5.1654849909,1.6978128121,5.437352622
2021-01-13 06:30:00,0.0,0,0.0,5.8024807968,1.9071832085,6.1078745229,0.0,0,0.0,5.5811893957,1.8344482424000002,5.874936206
2021-01-13 07:00:00,0.0,0,0.0,6.4243565786,2.1115838934,6.762480609,0.0,0,0.0,6.1788652407,2.0308947927,6.5040686744
2021-01-13 07:30:00,0.0,0,0.0,6.988498517,2.2970083816,7.3563142284,0.0,0,0.0,6.7172621664,2.2078573044,7.0708022804
2021-01-13 08:00:00,0.0,0,0.0,7.5184138151,2.4711831172,7.9141198053,0.0,0,0.0,7.2290597627,2.3760770394,7.6095365923
2021-01-13 08:30:00,0.001,0,0.001,7.716806829,2.5363917474,8.1229545568,0.001,0,0.001,7.4180516725,2.4381956762,7.8084754448
2021-01-13 09:00:00,0.06,0,0.06,7.8393045289,2.5766547943,8.2518995041,0.06,0,0.06,7.5377024178,2.4775229743000002,7.9344235977
2021-01-13 09:30:00,0.147,0,0.147,7.9721524274,2.620319787,8.3917393973,0.147,0,0.147,7.6651799023,2.5194227972,8.0686104235
2021-01-13 10:00:00,0.10400000000000001,0,0.10400000000000001,8.2388621498,2.7079830334,8.6724864735,0.10400000000000001,0,0.10400000000000001,7.9224990514,2.6039995115,8.3394726857
2021-01-13 10:30:00,0.125,0,0.125,8.2215316305,2.7022867672,8.6542438215,0.125,0,0.125,7.9067271007,2.5988155219999998,8.3228706323
2021-01-13 11:00:00,0.262,0,0.262,8.1395027434,2.6753251758000003,8.5678976247,0.262,0,0.262,7.8309700043,2.5739153685,8.2431263203
2021-01-13 11:30:00,0.168,0,0.168,8.3726479539,2.7519563007,8.8133136357,0.168,0,0.168,8.0597110079,2.6490989006,8.4839063241
2021-01-13 12:00:00,0.115,0,0.115,8.5745112182,2.8183055471,9.0258012823,0.115,0,0.115,8.2461402966,2.7103752446,8.6801476806
2021-01-13 12:30:00,0.137,0,0.137,8.7371163905,2.8717512827,9.1969646216,0.137,0,0.137,8.3990741821,2.7606421818999998,8.841130718
2021-01-13 13:00:00,0.13,0,0.13,8.9715183943,2.9487954955,9.443703573,0.13,0,0.13,8.6236851106,2.8344682239,9.0775632743
2021-01-13 13:30:00,0.156,0,0.156,8.6319722462,2.8371920737,9.086286575,0.156,0,0.156,8.2986300963,2.7276278074,8.7354001014
2021-01-13 14:00:00,0.20600000000000002,0,0.20600000000000002,8.3411076724,2.7415895115,8.7801133394,0.20600000000000002,0,0.20600000000000002,8.0211272206,2.636417023,8.4432918111
2021-01-13 14:30:00,0.20400000000000001,0,0.20400000000000001,8.1540202044,2.6800968345,8.5831791625,0.20400000000000001,0,0.20400000000000001,7.8421142963,2.5775783201999998,8.254857154
2021-01-13 15:00:00,0.124,0,0.124,8.2349690192,2.7067034232,8.6683884413,0.124,0,0.124,7.9190992262,2.602882043,8.3358939223
2021-01-13 15:30:00,0.033,0,0.033,8.423868454800001,2.7687916652,8.8672299524,0.033,0,0.033,8.1005131886,2.6625099289,8.526855988
2021-01-13 16:00:00,0.012,0,0.012,8.6601390297,2.8464500477,9.1159358207,0.012,0,0.012,8.3265148499,2.7367930827,8.7647524736
2021-01-13 16:30:00,0.0,0,0.0,9.1245951048,2.9991093771,9.6048369524,0.0,0,0.0,8.7762543648,2.8846153127000003,9.2381624893
2021-01-13 17:00:00,0.0,0,0.0,9.8157176023,3.2262703568,10.3323343183,0.0,0,0.0,9.4382859952,3.1022145867,9.9350378897
2021-01-13 17:30:00,0.0,0,0.0,10.4845297959,3.4460982942,11.0363471536,0.0,0,0.0,10.3212861897,3.3924427156,10.8645117786
2021-01-13 18:00:00,0.0,0,0.0,10.5958641166,3.4826921158,11.153541175299999,0.0,0,0.0,10.4993039468,3.4509543228,11.0518988914
2021-01-13 18:30:00,0.0,0,0.0,10.4956958079,3.4497683848,11.0481008504,0.0,0,0.0,10.3825301033,3.4125726165,10.9289790561
2021-01-13 19:00:00,0.0,0,0.0,9.9003436649,3.2540855985,10.4214143841,0.0,0,0.0,9.7554718177,3.206468525,10.2689177028
2021-01-13 19:30:00,0.0,0,0.0,9.4192754732,3.0959661303,9.9150268139,0.0,0,0.0,9.0573094343,2.9769936467,9.5340099308
2021-01-13 20:00:00,0.0,0,0.0,8.8081224196,2.8950898358,9.2717078101,0.0,0,0.0,8.4679677847,2.783286414,8.9136502997
2021-01-13 20:30:00,0.0,0,0.0,8.4679983901,2.7832964735,8.9136825159,0.0,0,0.0,8.1404933033,2.6756507571,8.5689403193
2021-01-13 21:00:00,0.0,0,0.0,7.9845995854,2.6244109699,8.4048416688,0.0,0,0.0,7.6791922107,2.5240284203,8.0833602218
