Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-13 21:30:00,0.0,0,0.0,7.661588876,2.518242484,8.0648303958,0.0,0,0.0,7.3100355629,2.4026924978,7.6947742767000005
2021-01-13 22:00:00,0.0,0,0.0,7.2259544728,2.3750563799,7.6062678661,0.0,0,0.0,6.7938561378,2.2330325254,7.1514275135
2021-01-13 22:30:00,0.0,0,0.0,6.6754141388,2.1941025229,7.0267517251,0.0,0,0.0,6.4112324832,2.1072702118,6.7486657718
2021-01-13 23:00:00,0.0,0,0.0,6.2007516772,2.0380885165000002,6.5271070286,0.0,0,0.0,5.9677012446,1.9614885435,6.2817907838
2021-01-13 23:30:00,0.0,0,0.0,5.7295370878,1.8832077708,6.0310916714,0.0,0,0.0,5.5141699587,1.8124200187000001,5.8043894302
2021-01-14 00:00:00,0.0,0,0.0,5.6395037532,1.8536152448,5.9363197402,0.0,0,0.0,5.4253430667,1.7832240312,5.7108874386
2021-01-14 00:30:00,0.0,0,0.0,6.4751703247,2.128285564,6.8159687628,0.0,0,0.0,6.2272029163,2.0467826183,6.5549504382
2021-01-14 01:00:00,0.0,0,0.0,6.3346368663,2.08209445,6.6680388067,0.0,0,0.0,6.0936247677,2.0028776041,6.4143418608000005
2021-01-14 01:30:00,0.0,0,0.0,6.0101758589,1.9754492741,6.3265009040999995,0.0,0,0.0,5.7860269723,1.9017750978999999,6.0905547077
2021-01-14 02:00:00,0.0,0,0.0,5.8026042054,1.907223771,6.1080044268,0.0,0,0.0,5.5845895500000005,1.8355658190000002,5.8785153158
2021-01-14 02:30:00,0.0,0,0.0,5.9478400258,1.9549604766000002,6.2608842377,0.0,0,0.0,5.7235792488,1.8812495238,6.0248202619
2021-01-14 03:00:00,0.0,0,0.0,5.6341267573,1.8518479117000002,5.9306597446,0.0,0,0.0,5.4215124631,1.7819649727,5.7068552243
2021-01-14 03:30:00,0.0,0,0.0,5.4770614803,1.8002230517000002,5.7653278740000005,0.0,0,0.0,5.2695283303,1.732010204,5.5468719266
2021-01-14 04:00:00,0.0,0,0.0,5.2813985941,1.735911771,5.5593669412,0.0,0,0.0,5.0819472278,1.6703552771,5.3494181346
2021-01-14 04:30:00,0.0,0,0.0,5.232387272,1.7198025285,5.5077760758,0.0,0,0.0,5.0349627689,1.6549122323,5.2999608094
2021-01-14 05:00:00,0.0,0,0.0,5.1397222074,1.6893449945999999,5.4102339025,0.0,0,0.0,4.9463468234,1.6257855796,5.2066808667
2021-01-14 05:30:00,0.0,0,0.0,5.1613690666,1.6964599732,5.4330200701,0.0,0,0.0,4.9662978836,1.6323431759,5.2276819828
2021-01-14 06:00:00,0.0,0,0.0,5.258214228,1.7282914383999999,5.5349623453,0.0,0,0.0,5.0552001372,1.6615639336,5.3212633023
2021-01-14 06:30:00,0.0,0,0.0,5.754347815,1.8913626625000002,6.0572082263,0.0,0,0.0,5.5354442884,1.8194125527,5.8267834615
2021-01-14 07:00:00,0.0,0,0.0,6.3258899924,2.0792194916,6.658831571,0.0,0,0.0,6.0896105322,2.0015581886,6.4101163496
2021-01-14 07:30:00,0.0,0,0.0,6.8838197055,2.2626021201,7.2461260057,0.0,0,0.0,6.6683946565,2.1917953307,7.0193627963
2021-01-14 08:00:00,0.0,0,0.0,7.4805632395,2.4587422346,7.8742770942,0.0,0,0.0,7.1909116901,2.3635383743,7.5693807264
2021-01-14 08:30:00,0.0,0,0.0,7.7431162304,2.5450392295,8.1506486636,0.0,0,0.0,7.4425300191,2.4462413196,7.8342421254
2021-01-14 09:00:00,0.004,0,0.004,7.9383368201,2.6092051343,8.3561440212,0.004,0,0.004,7.6345745646,2.5093633092000003,8.0363942785
2021-01-14 09:30:00,0.026000000000000002,0,0.026000000000000002,8.0688636493,2.6521072284000002,8.493540683500001,0.026000000000000002,0,0.026000000000000002,7.7592616978999995,2.550345988,8.1676438925
2021-01-14 10:00:00,0.054,0,0.054,8.2865061044,2.723642844,8.7226380046,0.054,0,0.054,7.9688302674,2.6192278458000002,8.3882423867
2021-01-14 10:30:00,0.418,0,0.418,8.0075213379,2.6319449857,8.4289698294,0.418,0,0.418,7.7013939151,2.5313257676000003,8.1067304369
2021-01-14 11:00:00,0.482,0,0.482,7.9851695687,2.6245983144,8.4054416512,0.482,0,0.482,7.7081912619,2.5335599475,8.1138855388
2021-01-14 11:30:00,0.334,0,0.334,8.0984882999,2.6618443802,8.5247245263,0.334,0,0.334,7.7921584869,2.5611586397,8.2022720915
2021-01-14 12:00:00,0.645,0,0.645,7.7401044019,2.5440492893,8.1474783178,0.645,0,0.645,7.4449587008,2.4470395887,7.8367986324
2021-01-14 12:30:00,0.65,0,0.65,7.9845995854,2.6244109699,8.4048416688,0.65,0,0.65,7.6859461176,2.5262483221,8.0904695975
2021-01-14 13:00:00,0.515,0,0.515,8.2003086387,2.6953111071,8.6319038302,0.515,0,0.515,7.895668372,2.5951806936,8.3112298653
2021-01-14 13:30:00,0.361,0,0.361,8.0907481113,2.6593003032,8.5165769593,0.361,0,0.361,7.7824325713,2.5579618858,8.1920342856
2021-01-14 14:00:00,0.176,0,0.176,8.2258877902,2.7037185676,8.6588292529,0.176,0,0.176,7.911019088,2.60022623,8.3273885136
2021-01-14 14:30:00,0.171,0,0.171,8.1000982065,2.6623735309,8.5264191648,0.171,0,0.171,7.7915082058,2.5609449026,8.201587585
2021-01-14 15:00:00,0.098,0,0.098,8.0929990845,2.6600401623,8.5189464048,0.098,0,0.098,7.7846855191,2.5587023939,8.1944058096
2021-01-14 15:30:00,0.061,0,0.061,8.240153168500001,2.7084073707,8.6738454405,0.061,0,0.061,7.92478425,2.6047506199,8.3418781579
2021-01-14 16:00:00,0.043000000000000003,0,0.043000000000000003,8.5687975636,2.8164275597,9.0197869091,0.043000000000000003,0,0.043000000000000003,8.2407247972,2.708595256,8.674447155
2021-01-14 16:30:00,0.007,0,0.007,8.9431330954,2.9394656989,9.4138243109,0.007,0,0.007,8.5996901967,2.8265814771,9.0523054702
2021-01-14 17:00:00,0.0,0,0.0,9.6851282461,3.1833477111,10.194871838,0.0,0,0.0,9.3164316656,3.0621630055,9.8067701743
2021-01-14 17:30:00,0.0,0,0.0,10.5411940979,3.4647229496,11.0959937873,0.0,0,0.0,10.2752847216,3.3773227642,10.8160891806
2021-01-14 18:00:00,0.0,0,0.0,10.6903062653,3.5137337489,11.2529539635,0.0,0,0.0,10.5640924851,3.4722492855000002,11.1200973527
2021-01-14 18:30:00,0.0,0,0.0,10.2804316838,3.3790144888,10.8215070355,0.0,0,0.0,10.1695100415,3.3425563081,10.7047474121
2021-01-14 19:00:00,0.0,0,0.0,9.9038803914,3.2552480642,10.425137254100001,0.0,0,0.0,9.6879844152,3.1842864885,10.1978783318
2021-01-14 19:30:00,0.0,0,0.0,9.322912099,3.0642930209,9.8135916832,0.0,0,0.0,9.1273884178,3.0000274947,9.6077772819
2021-01-14 20:00:00,0.0,0,0.0,8.8360025659,2.9042535967000003,9.3010553326,0.0,0,0.0,8.4993491159,2.7936009588,8.9466832799
2021-01-14 20:30:00,0.0,0,0.0,8.5128510062,2.7980388155,8.960895796,0.0,0,0.0,8.1755347696,2.6871683301,8.6058260733
2021-01-14 21:00:00,0.0,0,0.0,8.1783593461,2.6880967235,8.6087993117,0.0,0,0.0,7.8071004736,2.5660698332000003,8.2180004985
2021-01-14 21:30:00,0.0,0,0.0,7.5629672887,2.4858271358,7.9610181986,0.0,0,0.0,7.2698063273,2.3894697875,7.6524277129
2021-01-14 22:00:00,0.0,0,0.0,7.2189109669,2.3727412915,7.5988536494000005,0.0,0,0.0,6.8729715941,2.2590365183,7.2347069412
2021-01-14 22:30:00,0.0,0,0.0,6.8575228094,2.2539587484,7.2184450626,0.0,0,0.0,6.517567932,2.1422209837,6.8605978232
2021-01-14 23:00:00,0.0,0,0.0,6.3973804415,2.1027172659,6.7340846752,0.0,0,0.0,6.114699011,2.0098043729,6.4365252747
2021-01-14 23:30:00,0.0,0,0.0,6.039296015,1.9850206066,6.3571537,0.0,0,0.0,5.7797982924,1.8997278299,6.0839982026
2021-01-15 00:00:00,0.0,0,0.0,5.901112915,1.939602018,6.2116978053,0.0,0,0.0,5.6306680251,1.8507110814,5.9270189738
2021-01-15 00:30:00,0.0,0,0.0,6.5811348895,2.1631144322,6.92751041,0.0,0,0.0,6.2838708382,2.0654084635,6.6146008822999995
2021-01-15 01:00:00,0.0,0,0.0,6.383610014,2.0981911453,6.7195894884000005,0.0,0,0.0,6.1419147253,2.0187497456,6.4651733951
2021-01-15 01:30:00,0.0,0,0.0,6.0620186683,1.9924891815999999,6.3810722825,0.0,0,0.0,5.8295731025,1.9160880188,6.1363927395
2021-01-15 02:00:00,0.0,0,0.0,5.9593647455,1.9587484688,6.2730155216,0.0,0,0.0,5.7341292049,1.8847171267,6.0359254788
2021-01-15 02:30:00,0.0,0,0.0,5.9593647455,1.9587484688,6.2730155216,0.0,0,0.0,5.7341292049,1.8847171267,6.0359254788
2021-01-15 03:00:00,0.0,0,0.0,5.7788801323,1.8994260452,6.0830317182,0.0,0,0.0,5.5614183475,1.8279498131,5.8541245763
2021-01-15 03:30:00,0.0,0,0.0,5.5960984733,1.8393486192,5.8906299719,0.0,0,0.0,5.3832548036,1.7693902880999999,5.6665840038
2021-01-15 04:00:00,0.0,0,0.0,5.5325446795,1.8184594973000001,5.8237312416,0.0,0,0.0,5.3237609888,1.7498356168,5.6039589356
2021-01-15 04:30:00,0.0,0,0.0,5.5179340861,1.8136572275,5.8083516696,0.0,0,0.0,5.3097141261,1.7452186363000002,5.5891727643
2021-01-15 05:00:00,0.0,0,0.0,5.4242827398,1.7828755186,5.7097713051,0.0,0,0.0,5.2669597856,1.7311659641000001,5.5441681953
2021-01-15 05:30:00,0.0,0,0.0,5.5327589168,1.8185299138,5.8239567546,0.0,0,0.0,5.3145056714,1.7467935411000002,5.5942164962
2021-01-15 06:00:00,0.0,0,0.0,5.6986332658,1.8730501757,5.9985613324,0.0,0,0.0,5.452749653,1.7922321405,5.7397364769
2021-01-15 06:30:00,0.0,0,0.0,5.9085559357,1.9420484206,6.2195325639,0.0,0,0.0,5.6843204986,1.8683457965999999,5.9834952616
2021-01-15 07:00:00,0.0,0,0.0,6.4961270829,2.1351737174,6.8380285083,0.0,0,0.0,6.2475613895,2.0534741249,6.5763804100000005
2021-01-15 07:30:00,0.0,0,0.0,7.0844623763,2.3285501768,7.4573288171,0.0,0,0.0,6.8124467414000005,2.2391429613,7.1709965699
2021-01-15 08:00:00,0.0,0,0.0,7.6081628162,2.5006821873,8.0085924382,0.0,0,0.0,7.3150416747,2.4043379272,7.7000438681
2021-01-15 08:30:00,0.019,0,0.019,7.8527744975000005,2.5810821589,8.2660784184,0.019,0,0.019,7.5503328787,2.481674406,7.9477188197
2021-01-15 09:00:00,0.064,0,0.064,8.316332816,2.73344641,8.7540345432,0.064,0,0.064,8.0026478493,2.6303431474,8.4238398413
2021-01-15 09:30:00,0.14400000000000002,0,0.14400000000000002,8.2530748737,2.7126545299,8.6874472355,0.14400000000000002,0,0.14400000000000002,7.9346931395,2.6080075144,8.3523085678
2021-01-15 10:00:00,0.267,0,0.267,8.4489161265,2.7770244368,8.8935959226,0.267,0,0.267,8.1251346892,2.6706026248,8.552773357
2021-01-15 10:30:00,0.324,0,0.324,8.3442021024,2.7426066015,8.7833706341,0.324,0,0.324,8.0239080281,2.6373310303,8.446218977000001
2021-01-15 11:00:00,0.393,0,0.393,8.2480045895,2.710988008,8.6821100942,0.393,0,0.393,7.9313574867,2.6069111384,8.3487973544
2021-01-15 11:30:00,0.673,0,0.673,7.8530058475,2.5811581999,8.2663219447,0.673,0,0.673,7.5497276828,2.4814754878,7.9470817714
2021-01-15 12:00:00,0.747,0,0.747,7.9093097963000005,2.599664413,8.3255892593,0.747,0,0.747,7.5192918262,2.4714717055,7.9150440276000005
2021-01-15 12:30:00,0.795,0,0.795,7.9354625511,2.6082604078,8.3531184748,0.795,0,0.795,7.329145799,2.4089737287,7.7148903148
2021-01-15 13:00:00,0.7010000000000001,0,0.7010000000000001,8.259389446,2.7147300294,8.6940941537,0.7010000000000001,0,0.7010000000000001,7.6552259276,2.516151084,8.0581325554
2021-01-15 13:30:00,0.66,0,0.66,8.244822621600001,2.7099421457,8.6787606543,0.66,0,0.66,7.6484812351,2.5139342107,8.0510328791
2021-01-15 14:00:00,0.686,0,0.686,7.5965522042,2.4968659637,7.9963707412,0.686,0,0.686,7.3009493975,2.3997060197,7.6852098921
2021-01-15 14:30:00,0.63,0,0.63,7.4471316798,2.4477538123,7.8390859787,0.63,0,0.63,7.1586872312,2.3529467069,7.5354602434
2021-01-15 15:00:00,0.442,0,0.442,7.6379023191,2.5104570892,8.039897178,0.442,0,0.442,7.3426786238,2.4134217531,7.7291353934
2021-01-15 15:30:00,0.256,0,0.256,8.0807865675,2.6560261021000002,8.5060911237,0.256,0,0.256,7.889898114,2.5932841016,8.3051559095
2021-01-15 16:00:00,0.273,0,0.273,8.2483557281,2.7111034217,8.6824797138,0.273,0,0.273,8.1434623502,2.6766266356,8.5720656317
2021-01-15 16:30:00,0.047,0,0.047,8.9486058563,2.9412645084999998,9.4195851119,0.047,0,0.047,8.6120517913,2.8306445368,9.0653176751
2021-01-15 17:00:00,0.0,0,0.0,9.8139625672,3.2256935047,10.3304869129,0.0,0,0.0,9.4351241018,3.1011753226,9.9317095808
2021-01-15 17:30:00,0.0,0,0.0,10.7152775882,3.5219414258,11.2792395665,0.0,0,0.0,10.3056695693,3.3873097806,10.8480732308
2021-01-15 18:00:00,0.0,0,0.0,10.8098632201,3.5530302196,11.3788033895,0.0,0,0.0,10.3944612487,3.4164941943000002,10.9415381565
2021-01-15 18:30:00,0.0,0,0.0,10.5235940541,3.458938095,11.0774674254,0.0,0,0.0,10.1152931793,3.3247360873,10.6476770308
2021-01-15 19:00:00,0.0,0,0.0,10.1174483874,3.3254444699,10.649945671,0.0,0,0.0,9.7259735375,3.1967729092,10.2378668816
2021-01-15 19:30:00,0.0,0,0.0,9.4334569336,3.100627351,9.9299546669,0.0,0,0.0,8.9799483549,2.9515662896,9.4525772157
2021-01-15 20:00:00,0.0,0,0.0,8.8952870797,2.9237394741,9.3634600839,0.0,0,0.0,8.5012150542,2.794214263,8.9486474255
2021-01-15 20:30:00,0.0,0,0.0,8.5986015681,2.8262236622,9.0511595454,0.0,0,0.0,8.3630138543,2.7487897253,8.8031724782
2021-01-15 21:00:00,0.0,0,0.0,8.0820825225,2.6564520619,8.5074552869,0.0,0,0.0,7.7716331652,2.5544122927,8.1806664897
2021-01-15 21:30:00,0.0,0,0.0,7.7373996141,2.5431602686,8.1446311727,0.0,0,0.0,7.4402800332,2.4455017850000003,7.8318737191
2021-01-15 22:00:00,0.0,0,0.0,7.3315836952,2.4097750264,7.7174565212,0.0,0,0.0,7.0417991936,2.3145274668,7.4124202038
2021-01-15 22:30:00,0.0,0,0.0,6.931283648,2.2782027636,7.2960880505,0.0,0,0.0,6.6033254048,2.1704081019,6.9508688471
2021-01-15 23:00:00,0.0,0,0.0,6.5636648361,2.1573723034,6.9091208801,0.0,0,0.0,6.2794189134,2.0639451866,6.6099146457
2021-01-15 23:30:00,0.0,0,0.0,5.9593647455,1.9587484688,6.2730155216,0.0,0,0.0,5.7300458605,1.8833749963000002,6.0316272215
2021-01-16 00:00:00,0.0,0,0.0,5.7523186482,1.8906957076,6.0550722613,0.0,0,0.0,5.5330067214,1.8186113632,5.8242176014
2021-01-16 00:30:00,0.0,0,0.0,6.6329730917,2.1801528253,6.9820769386,0.0,0,0.0,6.3773385525,2.0961298156,6.7129879500000005
2021-01-16 01:00:00,0.0,0,0.0,6.5624221936,2.1569638665,6.9078128353,0.0,0,0.0,6.3091383418,2.0737134903,6.6411982545
2021-01-16 01:30:00,0.0,0,0.0,6.2454568612,2.0527823998,6.574165117,0.0,0,0.0,6.0074973982,1.9745689067,6.3236814718
2021-01-16 02:00:00,0.0,0,0.0,6.1404180256,2.0182578042,6.4635979217,0.0,0,0.0,5.9052288393,1.9409548569,6.2160303572
2021-01-16 02:30:00,0.0,0,0.0,6.1187968353,2.0111512626,6.440838774,0.0,0,0.0,5.8844540677,1.9341265197,6.1941621765
2021-01-16 03:00:00,0.0,0,0.0,5.9893411928999996,1.9686012506,6.3045696768,0.0,0,0.0,5.762459875,1.8940289676000002,6.0657472368
2021-01-16 03:30:00,0.0,0,0.0,5.7808441394,1.9000715831,6.0850990941,0.0,0,0.0,5.5595247656,1.8273274228,5.8521313322
2021-01-16 04:00:00,0.0,0,0.0,5.6910911891,1.870571215,5.9906223043,0.0,0,0.0,5.4552336217,1.7930485815,5.7423511808
2021-01-16 04:30:00,0.0,0,0.0,5.6711049163,1.8640020447999999,5.9695841224,0.0,0,0.0,5.4360924511,1.7867571830000002,5.7222025801
2021-01-16 05:00:00,0.0,0,0.0,5.5179646915,1.813667287,5.8083838858,0.0,0,0.0,5.2885885448,1.7382749935000001,5.5669353104
2021-01-16 05:30:00,0.0,0,0.0,5.5477091307,1.8234438114,5.8396938218,0.0,0,0.0,5.2699831322,1.7321596901,5.5473506655
2021-01-16 06:00:00,0.0,0,0.0,5.5920819341,1.8380284466,5.8864020359,0.0,0,0.0,5.3296595918,1.7517743937999999,5.6101679913
2021-01-16 06:30:00,0.0,0,0.0,5.6492576414,1.8568211928,5.946586991,0.0,0,0.0,5.4277023104,1.7839994771,5.7133708531
2021-01-16 07:00:00,0.0,0,0.0,5.7238431787,1.8813362734,6.0250980828,0.0,0,0.0,5.5040994862,1.8091100144,5.7937889328
2021-01-16 07:30:00,0.0,0,0.0,5.8915571387,1.9364611863,6.2016390934,0.0,0,0.0,5.6674954609,1.8628156742000002,5.9657846957
2021-01-16 08:00:00,0.0,0,0.0,6.0849256118,2.0000183298,6.4051848546,0.0,0,0.0,5.8555053672,1.924611542,6.1636898602
2021-01-16 08:30:00,0.0,0,0.0,6.4473007092,2.1191252644,6.7866323255,0.0,0,0.0,6.2149815138,2.0427656376,6.542085804
2021-01-16 09:00:00,0.016,0,0.016,6.7494642472,2.2184416165,7.1046992076,0.016,0,0.016,6.4937803446,2.1344023818,6.8355582574
2021-01-16 09:30:00,0.061,0,0.061,7.1963377203,2.3653218242,7.5750923372,0.061,0,0.061,6.9188591972,2.2741190441,7.2830096813
2021-01-16 10:00:00,0.13,0,0.13,7.5404078639000005,2.4784122114000002,7.9372714356,0.13,0,0.13,7.2505414189,2.3831377183,7.6321488621
2021-01-16 10:30:00,0.165,0,0.165,7.7499928878,2.5472994775,8.1578872503,0.165,0,0.165,7.4509899269,2.4490219568000002,7.8431472914
2021-01-16 11:00:00,0.62,0,0.62,7.5101892064,2.468479819,7.9054623226,0.62,0,0.62,7.0913633863,2.3308184291,7.4645930382
2021-01-16 11:30:00,0.776,0,0.776,7.2231522744,2.3741353419,7.6033181835,0.776,0,0.776,7.1373260218,2.3459256169,7.5129747598000005
2021-01-16 12:00:00,0.352,0,0.352,7.9137933137,2.6011380739,8.3303087513,0.352,0,0.352,7.8716662181,2.5872915672,8.2859644401
2021-01-16 12:30:00,0.606,0,0.606,7.4928349927,2.4627757648,7.8871947291,0.606,0,0.606,7.4298643456,2.442078314,7.8209098375
2021-01-16 13:00:00,0.363,0,0.363,7.8397468254,2.5768001701000003,8.2523650793,0.363,0,0.363,7.7468467907,2.5462654054,8.1545755692
2021-01-16 13:30:00,0.187,0,0.187,8.0221441076,2.6367512576000003,8.4443622185,0.187,0,0.187,7.9050224163,2.5982552193,8.3210762277
2021-01-16 14:00:00,0.164,0,0.164,8.210128674,2.6985387966000003,8.6422407094,0.164,0,0.164,8.1014428668,2.6628154993,8.5278345967
2021-01-16 14:30:00,0.295,0,0.295,7.8329573767,2.5745685863,8.2452182913,0.295,0,0.295,7.6249335541,2.5061944623,8.0262458464
2021-01-16 15:00:00,0.318,0,0.318,7.5185507163,2.4712281144,7.9142639119,0.318,0,0.318,7.2272392388,2.3754786621,7.6076202513
2021-01-16 15:30:00,0.137,0,0.137,7.7186596037,2.537000725,8.124904846,0.137,0,0.137,7.4155456548,2.437371988,7.8058375314
2021-01-16 16:00:00,0.05,0,0.05,8.1177545246,2.668176882,8.5450047627,0.05,0,0.05,7.8054718089,2.565534517,8.2162861146
2021-01-16 16:30:00,0.015,0,0.015,8.5319497242,2.8043162605000003,8.9809997097,0.015,0,0.015,8.203844378,2.6964732484000002,8.635625661
2021-01-16 17:00:00,0.0,0,0.0,9.279704273,3.0500912953,9.768109761,0.0,0,0.0,9.0136445027,2.9626416777999998,9.4880468449
2021-01-16 17:30:00,0.0,0,0.0,10.1418240581,3.3334563654,10.6756042717,0.0,0,0.0,10.0041938287,3.2882194966,10.530730346
2021-01-16 18:00:00,0.0,0,0.0,10.3272660778,3.3944082097,10.870806397700001,0.0,0,0.0,10.2020504265,3.3532518154,10.7390004489
2021-01-16 18:30:00,0.0,0,0.0,10.197967082,3.351909685,10.7347021916,0.0,0,0.0,9.9721931508,3.2777013824,10.4970454218
2021-01-16 19:00:00,0.0,0,0.0,9.6819808326,3.1823132063,10.1915587712,0.0,0,0.0,9.3108480014,3.0603277438,9.8008926331
2021-01-16 19:30:00,0.0,0,0.0,9.0839535199,2.9857511342,9.5620563367,0.0,0,0.0,8.7329645954,2.8703866536,9.192594311
2021-01-16 20:00:00,0.0,0,0.0,8.5271999733,2.8027550929,8.9759999719,0.0,0,0.0,8.1987872572,2.6948110532,8.630302376
2021-01-16 20:30:00,0.0,0,0.0,8.2356782074,2.7069365221,8.6691349552,0.0,0,0.0,7.9237022032,2.6043949684000003,8.3407391613
2021-01-16 21:00:00,0.0,0,0.0,7.8388849396,2.576516882,8.2514578311,0.0,0,0.0,7.5385093457,2.4777881987,7.9352729954
2021-01-16 21:30:00,0.0,0,0.0,7.6032346987,2.4990623934,8.003404946,0.0,0,0.0,7.2107005091,2.3700426446,7.5902110623
2021-01-16 22:00:00,0.0,0,0.0,7.3688234804,2.4220151519,7.7566562951,0.0,0,0.0,6.9823201878,2.294977663,7.349810724
2021-01-16 22:30:00,0.0,0,0.0,6.6670842215,2.1913646115,7.0179833911,0.0,0,0.0,6.4307698777,2.1136918429,6.7692314502
2021-01-16 23:00:00,0.0,0,0.0,6.2386697161,2.0505515732,6.5670207538,0.0,0,0.0,6.0004844977,1.9722638778000001,6.3162994712
2021-01-16 23:30:00,0.0,0,0.0,5.8784883304,1.9321656767,6.1878824531,0.0,0,0.0,5.656032281,1.8590479092,5.9537181906
2021-01-17 00:00:00,0.0,0,0.0,5.7093981174,1.8765884113,6.0098927552,0.0,0,0.0,5.4955339407,1.8062946558,5.7847725692
2021-01-17 00:30:00,0.0,0,0.0,6.5223897536,2.1438058398,6.8656734248,0.0,0,0.0,6.2719962963,2.0615054903,6.6021013645
2021-01-17 01:00:00,0.0,0,0.0,6.4896861402,2.1330566819,6.8312485686,0.0,0,0.0,6.2413590368,2.0514355101,6.5698516177
2021-01-17 01:30:00,0.0,0,0.0,6.1217257333,2.0121139448,6.4439218245,0.0,0,0.0,5.8846492178,1.9341906625,6.1943675977
2021-01-17 02:00:00,0.0,0,0.0,6.1802082556,2.0313362203,6.5054823743,0.0,0,0.0,5.8794736248,1.9324895273,6.1889196051
2021-01-17 02:30:00,0.0,0,0.0,6.147338781,2.0205325465,6.4708829273,0.0,0,0.0,5.8794736248,1.9324895273,6.1889196051
2021-01-17 03:00:00,0.0,0,0.0,6.0374300767,1.9844073023000002,6.3551895544,0.0,0,0.0,5.7678457562,1.8957992211999999,6.0714165855
2021-01-17 03:30:00,0.0,0,0.0,5.8514184028,1.9232682218,6.1593877924000004,0.0,0,0.0,5.589225765,1.8370896692,5.8833955421
2021-01-17 04:00:00,0.0,0,0.0,5.4415513903,1.7885514495,5.7279488319,0.0,0,0.0,5.2327723069,1.7199290833,5.5081813756999995
2021-01-17 04:30:00,0.0,0,0.0,5.2846631635,1.7369847831,5.56280333,0.0,0,0.0,5.085001838,1.671359279,5.3526335137
2021-01-17 05:00:00,0.0,0,0.0,5.0768134292,1.6686678792,5.344014136,0.0,0,0.0,4.8846066426,1.6054925635,5.1416912028
2021-01-17 05:30:00,0.0,0,0.0,5.0723246464,1.6671924876,5.3392891014,0.0,0,0.0,4.8802916191,1.6040742838000002,5.1371490727
2021-01-17 06:00:00,0.0,0,0.0,5.1255022435,1.6846711185,5.3952655194,0.0,0,0.0,4.933516276,1.6215683826,5.1931750274
2021-01-17 06:30:00,0.0,0,0.0,5.2303403344,1.7191297326,5.5056214046,0.0,0,0.0,5.0335907942,1.654461286,5.2985166254
2021-01-17 07:00:00,0.0,0,0.0,5.4556074676,1.7931714587,5.7427447027,0.0,0,0.0,5.2490622448,1.7252833269,5.5253286787
2021-01-17 07:30:00,0.0,0,0.0,5.4263622573,1.7835590229,5.7119602709,0.0,0,0.0,5.2199832248,1.7157255153,5.494719184
2021-01-17 08:00:00,0.0,0,0.0,5.8095605025,1.9095101953,6.1153268448,0.0,0,0.0,5.5884807061,1.8368447802,5.8826112695
2021-01-17 08:30:00,0.024,0,0.024,6.086233085,2.0004480755,6.4065611421,0.024,0,0.024,5.8599230667,1.9260635696000001,6.1683400702
2021-01-17 09:00:00,0.075,0,0.075,6.4478473271,2.119304929,6.7872077127,0.075,0,0.075,6.2013193568,2.0382751037,6.5277045861000005
2021-01-17 09:30:00,0.164,0,0.164,6.9628525603,2.2885789633,7.3293184845,0.164,0,0.164,6.6957074523,2.2007726125,7.0481131077
2021-01-17 10:00:00,0.376,0,0.376,7.0653903145,2.3222814933,7.4372529626,0.376,0,0.376,6.7926427843,2.2326337153,7.1501502992
2021-01-17 10:30:00,0.63,0,0.63,7.0662245568,2.3225556954,7.4381311124,0.63,0,0.63,6.7919576196,2.2324085126,7.1494290733
2021-01-17 11:00:00,0.622,0,0.622,7.4042256289,2.4336512754,7.7939217147,0.622,0,0.622,7.1178083727,2.3395104758,7.492429866
2021-01-17 11:30:00,0.5690000000000001,0,0.5690000000000001,7.6511172433,2.5148006247,8.0538076245,0.5690000000000001,0,0.5690000000000001,7.3539216427,2.4171171547,7.7409701502
2021-01-17 12:00:00,0.5720000000000001,0,0.5720000000000001,7.808963121,2.5666820558,8.21996118,0.5720000000000001,0,0.5720000000000001,7.510863182,2.4687013441,7.9061717706
2021-01-17 12:30:00,0.47500000000000003,0,0.47500000000000003,8.144416052,2.6769401022,8.5730695284,0.47500000000000003,0,0.47500000000000003,7.8313668864,2.5740458174,8.243544091
2021-01-17 13:00:00,0.43,0,0.43,8.3603653407,2.747919201,8.8003845692,0.43,0,0.43,8.0380687559,2.6419854364,8.4611250062
2021-01-17 13:30:00,0.337,0,0.337,8.2679289934,2.7175368429,8.703083151,0.337,0,0.337,7.9483773454,2.6125052954,8.3667129952
2021-01-17 14:00:00,0.28700000000000003,0,0.28700000000000003,8.2606057614,2.7151298129,8.6953744857,0.28700000000000003,0,0.28700000000000003,7.9483773454,2.6125052954,8.3667129952
2021-01-17 14:30:00,0.194,0,0.194,8.3496682816,2.7444032477,8.7891245069,0.194,0,0.194,8.0301890333,2.6393954968,8.4528305613
2021-01-17 15:00:00,0.138,0,0.138,8.2304910963,2.7052316012,8.6636748382,0.138,0,0.138,7.9120892875,2.6005779876,8.3285150395
2021-01-17 15:30:00,0.088,0,0.088,8.582310643,2.8208690941,9.0340112031,0.088,0,0.088,8.2513747966,2.7120957414999998,8.6856576806
2021-01-17 16:00:00,0.038,0,0.038,8.9566804,2.9439184827,9.4280846316,0.038,0,0.038,8.7365740508,2.8715730242,9.1963937376
2021-01-17 16:30:00,0.005,0,0.005,9.690564149,3.185134406,10.200593841,0.005,0,0.005,9.3906160425,3.086546231,9.8848589921
2021-01-17 17:00:00,0.0,0,0.0,10.2471093818,3.3680619778,10.7864309282,0.0,0,0.0,9.8523048027,3.238295988,10.3708471608
2021-01-17 17:30:00,0.0,0,0.0,10.7621972165,3.5373631619,11.3286286489,0.0,0,0.0,10.347525495,3.4010671581,10.8921321
2021-01-17 18:00:00,0.0,0,0.0,10.8394733907,3.562762612,11.4099719902,0.0,0,0.0,10.4210997398,3.4252498429,10.969578673400001
2021-01-17 18:30:00,0.0,0,0.0,10.2992332338,3.3851942595,10.8412981409,0.0,0,0.0,9.9041703194,3.255343359,10.4254424415
2021-01-17 19:00:00,0.0,0,0.0,9.6924300873,3.1857477103,10.2025579866,0.0,0,0.0,9.3192430785,3.0630870722,9.8097295563
2021-01-17 19:30:00,0.0,0,0.0,9.148330367,3.0069107805,9.6298214389,0.0,0,0.0,8.7951325928,2.8908202862,9.2580343082
2021-01-17 20:00:00,0.0,0,0.0,8.4720656091,2.7846333037,8.917963799,0.0,0,0.0,8.1477056322,2.678021335,8.5765322444
2021-01-17 20:30:00,0.0,0,0.0,8.2028887016,2.6961591328,8.6346196859,0.0,0,0.0,7.8865749667,2.5921918359,8.3016578597
2021-01-17 21:00:00,0.0,0,0.0,7.9171763554000005,2.6022500259,8.3338698478,0.0,0,0.0,7.6141390844,2.5026464916,8.0148832467
2021-01-17 21:30:00,0.0,0,0.0,7.303623251,2.4005848728,7.6880244747,0.0,0,0.0,7.0254421215,2.3091511572,7.3952022331
2021-01-17 22:00:00,0.0,0,0.0,7.0415523764,2.3144463419,7.4121603962,0.0,0,0.0,6.7058615136,2.204110091,7.0588015932
2021-01-17 22:30:00,0.0,0,0.0,6.4096630546,2.1067543656,6.7470137417,0.0,0,0.0,6.1670808693,2.0270214571,6.4916640729
2021-01-17 23:00:00,0.0,0,0.0,5.9173084041,1.9449252179,6.2287456886,0.0,0,0.0,5.6936590756,1.8714152385,5.9933253428
2021-01-17 23:30:00,0.0,0,0.0,5.6989060811000005,1.8731398458,5.9988485064,0.0,0,0.0,5.4962556343,1.8065318650000002,5.7855322466
2021-01-18 00:00:00,0.0,0,0.0,5.6838561531,1.8681931736,5.9830064769,0.0,0,0.0,5.4817536405,1.8017652902,5.77026699
2021-01-18 00:30:00,0.0,0,0.0,6.5451341268,2.1512815537,6.8896148703,0.0,0,0.0,6.2363736576,2.0497968952,6.5646038501
2021-01-18 01:00:00,0.0,0,0.0,6.5278342128,2.145595347,6.8714044346000005,0.0,0,0.0,6.1734194651,2.0291048528,6.4983362791
2021-01-18 01:30:00,0.0,0,0.0,6.1293596259,2.014623084,6.451957501,0.0,0,0.0,5.8220395822,1.9136118704,6.1284627181
2021-01-18 02:00:00,0.0,0,0.0,5.951856565,1.9562806492,6.2651121737,0.0,0,0.0,5.6929956309000005,1.8711971747,5.9926269799
2021-01-18 02:30:00,0.0,0,0.0,5.8402388982,1.9195936963,6.1476198928,0.0,0,0.0,5.6183650084,1.8466672754000002,5.9140684299
2021-01-18 03:00:00,0.0,0,0.0,5.7534737529,1.8910753721,6.0562881609,0.0,0,0.0,5.5354156576,1.8194031422,5.8267533238
2021-01-18 03:30:00,0.0,0,0.0,5.6332678333,1.851565597,5.929755614,0.0,0,0.0,5.4230897898,1.7824834149000002,5.7085155682
2021-01-18 04:00:00,0.0,0,0.0,5.2934992207,1.7398890545999999,5.5721044428,0.0,0,0.0,5.094215361,1.6743876174999999,5.3623319590000005
2021-01-18 04:30:00,0.0,0,0.0,5.2700351284,1.7321767804000001,5.5474053983000005,0.0,0,0.0,5.0716546198,1.6669722605000001,5.3385838104
2021-01-18 05:00:00,0.0,0,0.0,5.1254008839,1.6846378032,5.3951588251,0.0,0,0.0,4.9333589711,1.621516679,5.1930094433
2021-01-18 05:30:00,0.0,0,0.0,5.2371715774,1.7213750536,5.5128121867,0.0,0,0.0,5.0387798798,1.656166856,5.3039788209
2021-01-18 06:00:00,0.0,0,0.0,5.4415434922,1.7885488535,5.7279405181000005,0.0,0,0.0,5.2401669514,1.7223595854,5.515965212
2021-01-18 06:30:00,0.0,0,0.0,6.0500315777,1.9885492154,6.3684542923,0.0,0,0.0,5.7759953324,1.8984778573,6.0799950867
2021-01-18 07:00:00,0.0,0,0.0,6.7396534264,2.2152169557,7.0943720278,0.0,0,0.0,6.4136976938,2.1080804874,6.7512607303
2021-01-18 07:30:00,0.0,0,0.0,6.9025462231,2.2687572288,7.2658381296,0.0,0,0.0,7.0483954666,2.3166955569,7.4193636491
2021-01-18 08:00:00,0.0,0,0.0,7.7997259035,2.5636459292,8.2102377932,0.0,0,0.0,7.5281390725,2.4743796547,7.9243569184
2021-01-18 08:30:00,0.014,0,0.014,8.3548326855,2.7461007051,8.7945607216,0.014,0,0.014,7.9390344902,2.6094344474,8.3568784107
2021-01-18 09:00:00,0.077,0,0.077,8.7890882031,2.8888335914,9.2516717928,0.077,0,0.077,8.180517187,2.6888059715,8.6110707231
2021-01-18 09:30:00,0.154,0,0.154,8.9828114349,2.9525073385000002,9.4555909841,0.154,0,0.154,8.3645454375,2.7492931324,8.8047846711
2021-01-18 10:00:00,0.178,0,0.178,9.0319063457,2.9686440553,9.507269837599999,0.178,0,0.178,8.410166478,2.7642880432,8.8528068189
2021-01-18 10:30:00,0.14100000000000001,0,0.14100000000000001,8.858258899199999,2.9115688996999998,9.3244830518,0.14100000000000001,0,0.14100000000000001,8.425091352,2.7691936121,8.8685172126
2021-01-18 11:00:00,0.135,0,0.135,8.9621985753,2.9457322192,9.4338932372,0.135,0,0.135,8.6225800275,2.8341050007,9.076400029
2021-01-18 11:30:00,0.254,0,0.254,8.870804455,2.9156924245,9.3376889,0.254,0,0.254,8.52973528,2.8035884079,8.9786687157
2021-01-18 12:00:00,0.27,0,0.27,8.987381832,2.9540095553,9.4604019284,0.27,0,0.27,8.6392204458,2.8395744417,9.0939162588
2021-01-18 12:30:00,0.233,0,0.233,9.1072688636,2.9934145171,9.5865988038,0.233,0,0.233,8.7561239507,2.8779987656,9.2169725797
2021-01-18 13:00:00,0.21,0,0.21,9.1072688636,2.9934145171,9.5865988038,0.21,0,0.21,8.7561239507,2.8779987656,9.2169725797
2021-01-18 13:30:00,0.65,0,0.65,8.3152530729,2.7330915156,8.7528979714,0.65,0,0.65,7.9925510496,2.6270244898,8.4132116312
2021-01-18 14:00:00,0.392,0,0.392,8.2660712823,2.7169262428,8.7011276656,0.392,0,0.392,7.9465179889,2.6118941545,8.3647557778
2021-01-18 14:30:00,0.227,0,0.227,8.2514281091,2.7121132645,8.6857137991,0.227,0,0.227,7.9324533553,2.607271333,8.3499509003
2021-01-18 15:00:00,0.295,0,0.295,8.3081733672,2.7307645289,8.7454456496,0.295,0,0.295,7.9873928983999996,2.6253290875,8.4077819983
2021-01-18 15:30:00,0.191,0,0.191,8.3682424307,2.7505082752,8.8086762428,0.191,0,0.191,8.0474418874,2.6450662358,8.4709914605
2021-01-18 16:00:00,0.089,0,0.089,8.7410325574,2.8730384645,9.2010869025,0.089,0,0.089,8.4049273707,2.7625660319,8.8472919692
2021-01-18 16:30:00,0.015,0,0.015,9.2592595783,3.0433714491,9.7465890297,0.015,0,0.015,8.9023424328,2.9260584565,9.3708867714
2021-01-18 17:00:00,0.0,0,0.0,10.0900437756,3.3164370096,10.6210987112,0.0,0,0.0,9.8232234792,3.2287374192,10.3402352412
2021-01-18 17:30:00,0.0,0,0.0,11.0257723599,3.623996122,11.6060761683,0.0,0,0.0,10.8906455155,3.5795820761,11.4638373847
2021-01-18 18:00:00,0.0,0,0.0,11.0486355345,3.6315108841,11.6301426679,0.0,0,0.0,10.9073553717,3.5850743402000003,11.4814267071
2021-01-18 18:30:00,0.0,0,0.0,10.9036106605,3.5838435132,11.4774849058,0.0,0,0.0,10.7638670174,3.5379119989,11.3303863341
2021-01-18 19:00:00,0.0,0,0.0,10.3833906727,3.412855472,10.929884918700001,0.0,0,0.0,10.2023851106,3.3533618208,10.739352748
2021-01-18 19:30:00,0.0,0,0.0,9.7019555873,3.1888785907,10.2125848287,0.0,0,0.0,9.3271010812,3.0656698728,9.8180011381
2021-01-18 20:00:00,0.0,0,0.0,9.0815218764,2.9849518916,9.559496712,0.0,0,0.0,8.7401420408,2.8727457658,9.2001495166
2021-01-18 20:30:00,0.0,0,0.0,8.8086456721,2.8952618206,9.2722586022,0.0,0,0.0,8.4691038022,2.7836598049,8.9148461076
2021-01-18 21:00:00,0.0,0,0.0,8.2995423328,2.7279276451000003,8.7363603503,0.0,0,0.0,7.978244206,2.6223220578,8.3981517958
2021-01-18 21:30:00,0.0,0,0.0,7.7113182717,2.5345877459,8.1171771282,0.0,0,0.0,7.4161472307,2.4375697164,7.8064707692
2021-01-18 22:00:00,0.0,0,0.0,7.2514878808,2.3834488053,7.6331451377,0.0,0,0.0,6.9515437234,2.2848619283,7.3174144457
2021-01-18 22:30:00,0.0,0,0.0,6.7837889562,2.2297236028,7.1408304802,0.0,0,0.0,6.5416066148,2.1501221166,6.8859016998
2021-01-18 23:00:00,0.0,0,0.0,6.2396115707,2.0508611458,6.5680121797,0.0,0,0.0,6.0022026748,1.9728286153,6.3181080787
2021-01-18 23:30:00,0.0,0,0.0,5.9262349610000005,1.9478592352000001,6.2381420642,0.0,0,0.0,5.6995089733,1.8733380069,5.9994831298
2021-01-19 00:00:00,0.0,0,0.0,5.9507860364,1.9559287835,6.2639853015,0.0,0,0.0,5.7153691201,1.878550985,6.0161780211
2021-01-19 00:30:00,0.0,0,0.0,6.6844430426,2.1970701801,7.0362558343,0.0,0,0.0,6.431024264,2.1137754556,6.7694992253
2021-01-19 01:00:00,0.0,0,0.0,6.8104511418,2.2384870394,7.1688959387,0.0,0,0.0,6.6430327042,2.1834592601,6.9926660044
2021-01-19 01:30:00,0.0,0,0.0,6.3816835232,2.0975579384,6.7175616034,0.0,0,0.0,6.1357235617,2.0167148085,6.4586563807
2021-01-19 02:00:00,0.0,0,0.0,6.1163368902,2.0103427177,6.4382493581,0.0,0,0.0,5.8835859292,1.9338411764,6.1932483465
2021-01-19 02:30:00,0.0,0,0.0,6.1476941978,2.0206493663,6.4712570503,0.0,0,0.0,5.9145420765,1.9440159700000001,6.2258337647
2021-01-19 03:00:00,0.0,0,0.0,6.0404866614,1.9854119531,6.358407012,0.0,0,0.0,5.8144826965,1.9111280422,6.1205081015
2021-01-19 03:30:00,0.0,0,0.0,5.8210394787,1.9132831523,6.1274099776,0.0,0,0.0,5.6018312151,1.8412328803,5.896664437
2021-01-19 04:00:00,0.0,0,0.0,5.5760174227,1.8327482970000002,5.8694920239,0.0,0,0.0,5.3644443681,1.7632075969,5.6467835454
2021-01-19 04:30:00,0.0,0,0.0,5.4139657792,1.7794844976,5.6989113465,0.0,0,0.0,5.2103172035,1.7125484477000001,5.4845444247
2021-01-19 05:00:00,0.0,0,0.0,5.2428918137,1.7232552044,5.5188334882,0.0,0,0.0,5.0451010339,1.6582445189000001,5.3106326672
2021-01-19 05:30:00,0.0,0,0.0,5.4291848593,1.7844867673,5.7149314308,0.0,0,0.0,5.2236742943,1.7169387112,5.4986045204
2021-01-19 06:00:00,0.0,0,0.0,5.5761701203000005,1.8327984863000002,5.8696527582,0.0,0,0.0,5.3633271088,1.7628403715,5.6456074829
2021-01-19 06:30:00,0.0,0,0.0,6.0226592167,1.9795523554,6.3396412807,0.0,0,0.0,5.7921835815,1.9037986775,6.097035349
2021-01-19 07:00:00,0.0,0,0.0,6.6970396072,2.2012104706,7.049515376,0.0,0,0.0,6.5134655004,2.1408725796,6.8562794741
2021-01-19 07:30:00,0.0,0,0.0,7.2405871151,2.3798658969,7.6216706475,0.0,0,0.0,6.9720637797,2.2916065447,7.3390145049
2021-01-19 08:00:00,0.0,0,0.0,7.898616028,2.5961495413,8.3143326611,0.0,0,0.0,7.5928683746,2.4956551474,7.9924930259
2021-01-19 08:30:00,0.002,0,0.002,8.0341578545,2.6406999853,8.457008267900001,0.002,0,0.002,7.8502691379,2.580258687,8.2634411978
2021-01-19 09:00:00,0.028,0,0.028,8.2677470069,2.7174770268,8.7028915862,0.028,0,0.028,8.2056662183,2.6970720583,8.6375433877
2021-01-19 09:30:00,0.124,0,0.124,8.2750830734,2.7198882752999998,8.7106137615,0.124,0,0.124,8.2129407451,2.6994630797,8.6452007843
2021-01-19 10:00:00,0.279,0,0.279,8.1465847528,2.6776529197,8.5753523714,0.279,0,0.279,8.1005694629,2.6625284254,8.5269152241
2021-01-19 10:30:00,0.214,0,0.214,8.5089460284,2.7967553114,8.956785293,0.214,0,0.214,8.4448739183,2.7756958272,8.8893409666
2021-01-19 11:00:00,0.217,0,0.217,8.5675430739,2.8160152288,9.0184663936,0.217,0,0.217,8.5196671111,2.8002791608,8.9680706433
2021-01-19 11:30:00,0.14100000000000001,0,0.14100000000000001,8.7869846621,2.8881421909,9.249457539,0.14100000000000001,0,0.14100000000000001,8.7257358121,2.8680106674,9.1849850654
2021-01-19 12:00:00,0.212,0,0.212,8.6840177749,2.8542986117,9.141071342,0.212,0,0.212,8.638747544,2.8394190064,9.0934184674
2021-01-19 12:30:00,0.21,0,0.21,9.0146936405,2.9629865127,9.4891512005,0.21,0,0.21,8.9079251097,2.9278933937,9.3767632734
2021-01-19 13:00:00,0.497,0,0.497,8.5143391496,2.7985279446,8.9624622627,0.497,0,0.497,8.1869475988,2.6909195457,8.6178395777
2021-01-19 13:30:00,0.212,0,0.212,8.8759626062,2.9173878268,9.3431185328,0.212,0,0.212,8.5334151605,2.8047979261,8.9825422742
2021-01-19 14:00:00,0.24,0,0.24,8.4782218892,2.7866567752,8.9244440939,0.24,0,0.24,8.152906565,2.6797307989,8.5820069106
2021-01-19 14:30:00,0.234,0,0.234,8.2891891723,2.7245247258000003,8.7254622866,0.234,0,0.234,7.9721813873,2.6203293056,8.3917698814
2021-01-19 15:00:00,0.186,0,0.186,8.3307972936,2.7382006539,8.769260309,0.186,0,0.186,8.0096656861,2.6326497988,8.431227038
2021-01-19 15:30:00,0.121,0,0.121,8.4108562499,2.7645147603,8.8535328946,0.121,0,0.121,8.0882391318,2.6584756415,8.5139359282
2021-01-19 16:00:00,0.062,0,0.062,8.692970988,2.8572413905,9.1504957769,0.062,0,0.062,8.3574476319,2.7469601965,8.7973132967
2021-01-19 16:30:00,0.012,0,0.012,9.2208893701,3.0307597716,9.706199337,0.012,0,0.012,9.0681147639,2.9805451868,9.545383962
2021-01-19 17:00:00,0.0,0,0.0,10.1758094757,3.344626832,10.7113783954,0.0,0,0.0,9.7854044962,3.2163069206,10.3004257855
2021-01-19 17:30:00,0.0,0,0.0,10.9350765678,3.5941858567000002,11.5106069134,0.0,0,0.0,10.5127080975,3.455360054,11.0660085237
2021-01-19 18:00:00,0.0,0,0.0,11.1594656898,3.6679389945,11.7468059892,0.0,0,0.0,10.7266364467,3.5256749021,11.2911962597
2021-01-19 18:30:00,0.0,0,0.0,10.8109406596,3.5533843568,11.3799375364,0.0,0,0.0,10.6328745263,3.4948568491,11.1924995013
2021-01-19 19:00:00,0.0,0,0.0,10.2874478752,3.3813205994,10.8288925002,0.0,0,0.0,10.1573488625,3.3385591219,10.691946171
2021-01-19 19:30:00,0.0,0,0.0,9.7390660403,3.2010762067,10.2516484634,0.0,0,0.0,9.4752348651,3.114359093,9.9739314369
2021-01-19 20:00:00,0.0,0,0.0,9.1938523515,3.0218731333,9.6777393173,0.0,0,0.0,8.8397930206,2.9054994589,9.3050452848
2021-01-19 20:30:00,0.0,0,0.0,8.7187834641,2.8657255410999998,9.1776668043,0.0,0,0.0,8.3761971858,2.7531228768,8.8170496693
2021-01-19 21:00:00,0.0,0,0.0,8.4006014872,2.7611441828,8.8427384076,0.0,0,0.0,8.0735725932,2.6536549834,8.4984974665
2021-01-19 21:30:00,0.0,0,0.0,7.889420934,2.5931272601,8.3046536147,0.0,0,0.0,7.5883229883,2.4941611512,7.9877084087
2021-01-19 22:00:00,0.0,0,0.0,7.5120584357,2.469094205,7.9074299323,0.0,0,0.0,7.1590890497,2.3530787782,7.5358832102
2021-01-19 22:30:00,0.0,0,0.0,6.8086618813,2.2378989379,7.1670125067,0.0,0,0.0,6.5483233346,2.1523297957,6.8929719312
2021-01-19 23:00:00,0.0,0,0.0,6.3699541098,2.0937026666,6.7052148524,0.0,0,0.0,6.1283838751,2.0143023702,6.4509303949
2021-01-19 23:30:00,0.0,0,0.0,5.965849128,1.9608797823000002,6.2798411874,0.0,0,0.0,5.7405691603,1.8868338377,6.0427043793
2021-01-20 00:00:00,0.0,0,0.0,5.9013725667,1.9396873614,6.2119711229,0.0,0,0.0,5.6795806203,1.866787874,5.9785059161
2021-01-20 00:30:00,0.0,0,0.0,6.7780983379,2.227853187,7.1348403557,0.0,0,0.0,6.5179733704,2.1423542448,6.8610246005
2021-01-20 01:00:00,0.0,0,0.0,6.8046094713,2.2365669752,7.1627468119,0.0,0,0.0,6.5437450394,2.1508249828,6.8881526730000004
2021-01-20 01:30:00,0.0,0,0.0,6.4209926241,2.110478215,6.7589396043,0.0,0,0.0,6.1775261749,2.030454663,6.5026591315
2021-01-20 02:00:00,0.0,0,0.0,6.122686675,2.0124297911,6.4449333422,0.0,0,0.0,5.8876982335,1.9351928254000001,6.1975770879
2021-01-20 02:30:00,0.0,0,0.0,6.2116781119,2.0416798619,6.5386085388,0.0,0,0.0,5.9763352407,1.9643264008,6.2908792008
2021-01-20 03:00:00,0.0,0,0.0,5.9400271084,1.9523924948,6.2526601141,0.0,0,0.0,5.7108118866,1.8770530948,6.0113809332
2021-01-20 03:30:00,0.0,0,0.0,5.7418957207,1.8872698570000002,6.0441007586,0.0,0,0.0,5.5265394515,1.8164856743,5.8174099489
2021-01-20 04:00:00,0.0,0,0.0,5.4358660374,1.7866827644,5.7219642499,0.0,0,0.0,5.2296061353,1.7188884130000002,5.5048485635
2021-01-20 04:30:00,0.0,0,0.0,5.402193255,1.775615056,5.6865192158,0.0,0,0.0,5.1923344285,1.7066377954,5.4656151879
2021-01-20 05:00:00,0.0,0,0.0,5.4858587049,1.8031145596,5.7745881104,0.0,0,0.0,5.2568748331,1.7278512006,5.5335524559
2021-01-20 05:30:00,0.0,0,0.0,5.5526099338,1.8250546275000001,5.8448525619,0.0,0,0.0,5.297398933,1.7411708281,5.5762094032
2021-01-20 06:00:00,0.0,0,0.0,5.6429302347,1.8547414748,5.9399265628,0.0,0,0.0,5.3778356843,1.7676091097,5.6608796677
2021-01-20 06:30:00,0.0,0,0.0,6.0230709079,1.9796876718,6.3400746399,0.0,0,0.0,5.7933831133,1.9041929446,6.098298014
2021-01-20 07:00:00,0.0,0,0.0,6.6181930171,2.1752948497,6.9665189654,0.0,0,0.0,6.3656634389,2.0922923913,6.7006983567
2021-01-20 07:30:00,0.0,0,0.0,7.1350967685,2.3451928967,7.5106281774,0.0,0,0.0,6.8922628296,2.2653772408,7.2550135049
2021-01-20 08:00:00,0.0,0,0.0,7.68151328,2.5247913189,8.0858034526,0.0,0,0.0,7.3862593084,2.4277460314,7.7750097983
2021-01-20 08:30:00,0.0,0,0.0,7.9844422805,2.6243592663,8.4046760848,0.0,0,0.0,7.7196764908,2.5373349596,8.1259752534
2021-01-20 09:00:00,0.0,0,0.0,8.3103878114,2.7314923815,8.7477766436,0.0,0,0.0,7.9940878983,2.6275296276,8.4148293666
2021-01-20 09:30:00,0.002,0,0.002,8.5704133938,2.8169586574,9.021487783,0.002,0,0.002,8.2420388522,2.709027165,8.6758303708
2021-01-20 10:00:00,0.008,0,0.008,8.5624020353,2.8143254512,9.013054774,0.008,0,0.008,8.2352332782,2.706790281,8.6686666086
2021-01-20 10:30:00,0.023,0,0.023,8.859462051,2.9119643566,9.3257495273,0.023,0,0.023,8.5178061091,2.7996674791,8.9661116938
2021-01-20 11:00:00,0.076,0,0.076,8.8742858944,2.9168367183,9.3413535731,0.076,0,0.076,8.5348183987,2.8052591483000002,8.9840193671
2021-01-20 11:30:00,0.096,0,0.096,9.0759359086,2.9831158728,9.5536167459,0.096,0,0.096,8.7293650128,2.869203528,9.1888052766
2021-01-20 12:00:00,0.105,0,0.105,9.151663387,3.0080062912,9.633329881,0.105,0,0.105,8.8013816762,2.8928742606,9.2646122907
2021-01-20 12:30:00,0.096,0,0.096,9.3106729257,3.0602701992,9.8007083429,0.096,0,0.096,8.9540318865,2.9430479584,9.4252967226
2021-01-20 13:00:00,0.111,0,0.111,9.2639948493,3.0449278574,9.7515735256,0.111,0,0.111,8.9069816097,2.9275832802,9.3757701154
2021-01-20 13:30:00,0.153,0,0.153,9.0612091466,2.9782754202,9.5381148912,0.153,0,0.153,8.7124392738,2.8636403066,9.1709887092
2021-01-20 14:00:00,0.088,0,0.088,8.7613949797,2.879731269,9.2225210313,0.088,0,0.088,8.4230845633,2.7685340125,8.8664048034
2021-01-20 14:30:00,0.099,0,0.099,8.5913398758,2.8238368594,9.0435156588,0.099,0,0.099,8.2597948845,2.7148632906,8.694520931
2021-01-20 15:00:00,0.059000000000000004,0,0.059000000000000004,8.5401766365,2.8070203158,8.9896596173,0.059000000000000004,0,0.059000000000000004,8.2123500291,2.6992689207,8.644578978
2021-01-20 15:30:00,0.028,0,0.028,8.7175691233,2.8653264066,9.1763885508,0.028,0,0.028,8.3823639968,2.7551498095999998,8.8235410493
2021-01-20 16:00:00,0.033,0,0.033,8.9546528787,2.9432520686,9.4259503986,0.033,0,0.033,8.6102148129,2.8300407512,9.0633840136
2021-01-20 16:30:00,0.012,0,0.012,9.287827522,3.0527612781,9.7766605494,0.012,0,0.012,8.9306030068,2.935347258,9.400634744
2021-01-20 17:00:00,0.0,0,0.0,9.9737859447,3.2782249085,10.498722047,0.0,0,0.0,9.6724382199,3.1791767012,10.1815139157
2021-01-20 17:30:00,0.0,0,0.0,10.7103892905,3.5203347201,11.27409399,0.0,0,0.0,10.6137257866,3.4885629628,11.1723429333
2021-01-20 18:00:00,0.0,0,0.0,11.149445568,3.6646455398,11.7362584926,0.0,0,0.0,11.038719405,3.62825161,11.6197046369
2021-01-20 18:30:00,0.0,0,0.0,10.8302871821,3.5597432513,11.400302297,0.0,0,0.0,10.592130923500001,3.4814650745,11.1496114985
2021-01-20 19:00:00,0.0,0,0.0,10.207099649,3.3549114146,10.74431542,0.0,0,0.0,9.8145039197,3.2258714386,10.3310567576
2021-01-20 19:30:00,0.0,0,0.0,9.7054120159,3.1900146639,10.2162231747,0.0,0,0.0,9.2885186102,3.0529884278,9.7773880108
2021-01-20 20:00:00,0.0,0,0.0,8.9995884254,2.9580216686,9.4732509741,0.0,0,0.0,8.6536592544,2.8443202486,9.1091150046
2021-01-20 20:30:00,0.0,0,0.0,8.6898887343,2.8562283028,9.1472512993,0.0,0,0.0,8.3562711364,2.7465735011,8.7960748804
2021-01-20 21:00:00,0.0,0,0.0,8.1448208322,2.6770731470999998,8.5734956129,0.0,0,0.0,7.8337669373,2.574834676,8.2460704603
2021-01-20 21:30:00,0.0,0,0.0,7.8714174263,2.5872097933,8.285702554,0.0,0,0.0,7.5708582004,2.488420753,7.9693244215
2021-01-20 22:00:00,0.0,0,0.0,7.457498662,2.4511612746,7.8499985916,0.0,0,0.0,7.1694329957,2.3564786688,7.5467715744
2021-01-20 22:30:00,0.0,0,0.0,7.0007172867,2.3010244970000002,7.3691760913,0.0,0,0.0,6.6712580656,2.1927364877,7.0223769111
2021-01-20 23:00:00,0.0,0,0.0,6.4202350597,2.1102292156,6.7581421681,0.0,0,0.0,6.1752192564,2.0296964156,6.5002307962
2021-01-20 23:30:00,0.0,0,0.0,6.1107548715,2.0085079969,6.4323735489,0.0,0,0.0,5.8863492950000005,1.9347494508,6.1961571526
2021-01-21 00:00:00,0.0,0,0.0,5.9168697276,1.9447810319,6.2282839238,0.0,0,0.0,5.6901996852,1.8702781918,5.9896838792
2021-01-21 00:30:00,0.0,0,0.0,6.7681861576,2.2245952109,7.1244064817,0.0,0,0.0,6.5093857759,2.139531639,6.8519850273
2021-01-21 01:00:00,0.0,0,0.0,6.867758814,2.2573231604,7.2292198042,0.0,0,0.0,6.6042178959,2.1707014495,6.9518083115
2021-01-21 01:30:00,0.0,0,0.0,6.5084564268000005,2.1392261767,6.851006765,0.0,0,0.0,6.262352324,2.0583356699,6.5919498147
2021-01-21 02:00:00,0.0,0,0.0,6.2968883086,2.0696870991,6.6283034827,0.0,0,0.0,6.0594820453,1.9916554339,6.3784021529
2021-01-21 02:30:00,0.0,0,0.0,6.3819806912,2.0976556127,6.7178744117,0.0,0,0.0,6.1384796875,2.0176207032,6.4615575658
2021-01-21 03:00:00,0.0,0,0.0,6.2162982015,2.0431984119,6.5434717911,0.0,0,0.0,5.9818251143,1.966130835,6.2966580151
2021-01-21 03:30:00,0.0,0,0.0,5.9969329621,1.9710965445,6.3125610128,0.0,0,0.0,5.7716803089,1.8970595776999999,6.0754529567
2021-01-21 04:00:00,0.0,0,0.0,5.9329335809,1.9500609651,6.245193243,0.0,0,0.0,5.6605184312,1.8605224354,5.9584404539
2021-01-21 04:30:00,0.0,0,0.0,5.8794736248,1.9324895273,6.1889196051,0.0,0,0.0,5.6317069611,1.8510525631,5.9281125907
2021-01-21 05:00:00,0.0,0,0.0,5.7635379727,1.8943833212,6.0668820765,0.0,0,0.0,5.5425832303,1.8217590094,5.8342981371
2021-01-21 05:30:00,0.0,0,0.0,5.676962383,1.8659273010000001,5.9757498768,0.0,0,0.0,5.4534966865,1.7924776785,5.7405228279
2021-01-21 06:00:00,0.0,0,0.0,5.7312710612,1.8837777003,6.0329169066,0.0,0,0.0,5.518888117,1.8139708023,5.8093559127
2021-01-21 06:30:00,0.0,0,0.0,6.3650223722,2.0920816829,6.7000235497,0.0,0,0.0,6.0754514498,1.9969043233,6.3952120524
2021-01-21 07:00:00,0.0,0,0.0,6.859650045,2.2546579369,7.2206842578,0.0,0,0.0,6.5942573394,2.1674275729,6.9413235151
2021-01-21 07:30:00,0.0,0,0.0,7.4608323402,2.4522570016,7.8535077265,0.0,0,0.0,7.1748876567,2.3582715292,7.5525133228
2021-01-21 08:00:00,0.0,0,0.0,8.1644372083,2.6835207381,8.5941444298,0.0,0,0.0,7.817493783,2.5694859488,8.2289408242
2021-01-21 08:30:00,0.026000000000000002,0,0.026000000000000002,8.6632041707,2.8474575108,9.119162285,0.026000000000000002,0,0.026000000000000002,8.0741455383,2.6538433013000002,8.4991005666
2021-01-21 09:00:00,0.105,0,0.105,8.7902268533,2.8892078476,9.2528703719,0.105,0,0.105,8.1531138915,2.6797989439,8.582225149
2021-01-21 09:30:00,0.111,0,0.111,9.0033736146,2.9592658001,9.4772353838,0.111,0,0.111,8.3593553646,2.7475872379,8.7993214364
2021-01-21 10:00:00,0.245,0,0.245,8.9193902641,2.9316618077000003,9.388831857,0.245,0,0.245,8.3073786156,2.7305033067,8.744609069100001
2021-01-21 10:30:00,0.28700000000000003,0,0.28700000000000003,8.7940127007,2.8904521955,9.2568554744,0.28700000000000003,0,0.28700000000000003,8.4563930434,2.7794819805,8.9014663615
2021-01-21 11:00:00,0.391,0,0.391,8.5243987621,2.8018343793,8.9730513286,0.391,0,0.391,8.1974995294,2.6943877975,8.6289468731
2021-01-21 11:30:00,0.308,0,0.308,8.8352545451,2.9040077342,9.3002679423,0.308,0,0.308,8.4994879917,2.793646605,8.946829465
2021-01-21 12:00:00,0.313,0,0.313,8.9593361535,2.9447913866,9.4308801616,0.313,0,0.313,8.6183979562,2.8327304203,9.0719978486
2021-01-21 12:30:00,0.268,0,0.268,9.156039292100001,3.0094445817,9.6379360969,0.268,0,0.268,9.0136445027,2.9626416777999998,9.4880468449
2021-01-21 13:00:00,0.22,0,0.22,9.1968052729,3.0228437116,9.6808476557,0.22,0,0.22,9.0537407861,2.9758206888,9.530253459
2021-01-21 13:30:00,0.312,0,0.312,8.8471902978,2.9079308264,9.3128318924,0.312,0,0.312,8.5096177004,2.7969760793000003,8.9574923162
2021-01-21 14:00:00,0.317,0,0.317,8.5300887222,2.8037045788,8.9790407603,0.317,0,0.317,8.203844378,2.6964732484000002,8.635625661
2021-01-21 14:30:00,0.218,0,0.218,8.5822537105,2.8208503812,9.0339512742,0.218,0,0.218,8.252939947,2.7126101816,8.6873052074
2021-01-21 15:00:00,0.115,0,0.115,8.5746520686,2.8183518424000003,9.0259495459,0.115,0,0.115,8.2456364603,2.7102096416,8.6796173266
2021-01-21 15:30:00,0.116,0,0.116,8.630100713400001,2.8365769306,9.0843165404,0.116,0,0.116,8.2995831399,2.7279410577,8.7364033052
2021-01-21 16:00:00,0.094,0,0.094,8.7265690671,2.8682845451,9.1858621759,0.094,0,0.094,8.3919931601,2.7583147625,8.8336770106
2021-01-21 16:30:00,0.029,0,0.029,9.2389695557,3.0367024412,9.7252311112,0.029,0,0.029,8.9307738043,2.9354033964,9.4008145309
2021-01-21 17:00:00,0.001,0,0.001,9.9667667915,3.2759178244,10.4913334647,0.001,0,0.001,9.651541356,3.1723082342,10.1595172169
2021-01-21 17:30:00,0.0,0,0.0,10.906200267,3.5846946756999998,11.4802108074,0.0,0,0.0,10.4875916461,3.4471046757,11.0395701537
2021-01-21 18:00:00,0.0,0,0.0,11.0268070177,3.6243361976,11.6071652818,0.0,0,0.0,10.603059332800001,3.4850570688999998,11.1611150871
2021-01-21 18:30:00,0.0,0,0.0,10.8880200382,3.5787191234,11.4610737244,0.0,0,0.0,10.4703693972,3.4414439962,11.0214414708
2021-01-21 19:00:00,0.0,0,0.0,10.3923346713,3.4157952222,10.939299654,0.0,0,0.0,10.0069196783,3.28911544,10.5335996613
2021-01-21 19:30:00,0.0,0,0.0,9.7391476545,3.201103032,10.2517343732,0.0,0,0.0,9.2536304997,3.0415212605,9.7406636839
2021-01-21 20:00:00,0.0,0,0.0,9.2799701774,3.0501786938,9.7683896604,0.0,0,0.0,8.9239241323,2.9331520181,9.3936043498
