Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-21 20:30:00,0.0,0,0.0,8.9664925371,2.9471435762000002,9.438413197,0.0,0,0.0,8.6236522016,2.8344574073,9.0775286333
2021-01-21 21:00:00,0.0,0,0.0,8.5000569877,2.793833625,8.9474284081,0.0,0,0.0,8.1754222209,2.6871313371000003,8.605707601
2021-01-21 21:30:00,0.0,0,0.0,8.1001436209,2.6623884579,8.5264669694,0.0,0,0.0,7.7898680229,2.5604058006,8.1998610768
2021-01-21 22:00:00,0.0,0,0.0,7.569406915,2.4879437386,7.9677967527,0.0,0,0.0,7.2290969499,2.3760892622,7.6095757367
2021-01-21 22:30:00,0.0,0,0.0,7.0901901817,2.3304328154,7.463358086,0.0,0,0.0,6.8210412468,2.2419678386,7.1800434177
2021-01-21 23:00:00,0.0,0,0.0,6.539661695,2.1494828524,6.8838544158,0.0,0,0.0,6.2924390164,2.0682246875,6.6236200173
2021-01-21 23:30:00,0.0,0,0.0,6.1793855314,2.031065804,6.5046163489,0.0,0,0.0,5.9477623607000005,1.9549349493000001,6.2608024849
2021-01-22 00:00:00,0.0,0,0.0,6.0098122148,1.9753297501,6.3261181209,0.0,0,0.0,5.7821331835,1.9004952715,6.0864559827
2021-01-22 00:30:00,0.0,0,0.0,7.129152093,2.3432389764,7.5043706242,0.0,0,0.0,6.7944606755,2.2332312273,7.152063869
2021-01-22 01:00:00,0.0,0,0.0,7.2963460915,2.3981929861,7.6803643068,0.0,0,0.0,6.8513569857,2.2519321401,7.2119547218
2021-01-22 01:30:00,0.0,0,0.0,6.9208528223,2.274774317,7.285108234,0.0,0,0.0,6.517567932,2.1422209837,6.8605978232
2021-01-22 02:00:00,0.0,0,0.0,6.3665954208,2.0925987189,6.7016793903,0.0,0,0.0,6.1094256784,2.0080711123,6.4309743983
2021-01-22 02:30:00,0.0,0,0.0,6.4849074293,2.1314859956,6.8262183467,0.0,0,0.0,6.2397214867,2.0508972734,6.5681278807
2021-01-22 03:00:00,0.0,0,0.0,6.4571733988,2.1223702606,6.7970246303,0.0,0,0.0,6.2135134449,2.0422831066,6.5405404683
2021-01-22 03:30:00,0.0,0,0.0,6.1998924241,2.0378060936,6.5262025517,0.0,0,0.0,5.9729064556,1.9631994137,6.2872699533
2021-01-22 04:00:00,0.0,0,0.0,5.9628517794,1.9598946014,6.2766860836,0.0,0,0.0,5.7396486965,1.8865312959,6.04173547
2021-01-22 04:30:00,0.0,0,0.0,6.0175645798,1.9778778293000001,6.334278505,0.0,0,0.0,5.7861480773,1.9018149032,6.0906821866
2021-01-22 05:00:00,0.0,0,0.0,5.8136951849,1.9108691996,6.119679142,0.0,0,0.0,5.6040644175,1.8419668984,5.8990151763
2021-01-22 05:30:00,0.0,0,0.0,5.9472762952,1.9547751874000001,6.2602908371,0.0,0,0.0,5.6952090879,1.8719247029,5.9949569346
2021-01-22 06:00:00,0.0,0,0.0,6.0670803963,1.9941528911000002,6.3864004172,0.0,0,0.0,5.800371003,1.9064897528,6.1056536874
2021-01-22 06:30:00,0.0,0,0.0,6.4055382449,2.1053986062,6.7426718367,0.0,0,0.0,6.1475375511,2.020597879,6.4710921591
2021-01-22 07:00:00,0.0,0,0.0,6.9231248573,2.2755210988,7.2874998498,0.0,0,0.0,6.6654213315,2.190818046,7.0162329805
2021-01-22 07:30:00,0.0,0,0.0,7.4084662782,2.4350451094,7.798385556,0.0,0,0.0,7.1296279567,2.3433953852,7.5048715333
2021-01-22 08:00:00,0.0,0,0.0,7.9700633663,2.6196331458,8.3895403856,0.0,0,0.0,7.6675783077,2.520211115,8.0711350608
2021-01-22 08:30:00,0.008,0,0.008,8.4354945341,2.7726129727,8.8794679306,0.008,0,0.008,8.1210404848,2.6692569249,8.5484636682
2021-01-22 09:00:00,0.128,0,0.128,8.707504245300001,2.8620182412,9.1657939424,0.128,0,0.128,8.3729122129,2.7520431584000002,8.813591803
2021-01-22 09:30:00,0.324,0,0.324,8.5552400572,2.8119714228,9.0055158497,0.324,0,0.324,8.0563753552,2.6480025246,8.4803951107
2021-01-22 10:00:00,0.528,0,0.528,8.1271980813,2.671280829,8.5549453487,0.528,0,0.528,7.7799324772,2.5571401446,8.1894026076
2021-01-22 10:30:00,0.617,0,0.617,7.9843916007,2.6243426087,8.4046227376,0.617,0,0.617,7.6796572144,2.5241812596,8.0838496993
2021-01-22 11:00:00,0.732,0,0.732,7.854039189,2.5814978429,8.2674096726,0.732,0,0.732,7.4269700021,2.4411269893,7.8178631601
2021-01-22 11:30:00,1.003,0,1.003,7.6278242776,2.5071445971,8.0292887133,1.003,0,1.003,7.0025782887,2.3016361788,7.3711350407000005
2021-01-22 12:00:00,1.164,0,1.164,7.6278242776,2.5071445971,8.0292887133,1.164,0,1.164,7.0025782887,2.3016361788,7.3711350407000005
2021-01-22 12:30:00,1.242,0,1.242,7.7150856901000004,2.5358260364,8.1211428317,1.242,0,1.242,7.1051930499000004,2.3353640197,7.4791505788
2021-01-22 13:00:00,1.113,0,1.113,7.6100093383,2.5012891098,8.0105361456,1.113,0,1.113,7.0395699403,2.3137947467,7.4100736213000005
2021-01-22 13:30:00,1.025,0,1.025,7.5805966214,2.4916216172,7.979575391,1.025,0,1.025,7.027143515,2.3097103782,7.3969931736
2021-01-22 14:00:00,0.675,0,0.675,7.9506085733,2.6132386645,8.3690616561,0.675,0,0.675,7.3688234804,2.4220151519,7.7566562951
2021-01-22 14:30:00,0.26,0,0.26,8.2129407451,2.6994630797,8.6452007843,0.26,0,0.26,7.7419887693,2.5446686509000003,8.1494618624
2021-01-22 15:00:00,0.17400000000000002,0,0.17400000000000002,8.2989522751,2.7277337025,8.7357392369,0.17400000000000002,0,0.17400000000000002,7.9829343918,2.6238636473,8.4030888334
2021-01-22 15:30:00,0.341,0,0.341,7.9817835652,2.6234853889,8.4018774371,0.341,0,0.341,7.6794558115000005,2.5241150617,8.0836376963
2021-01-22 16:00:00,0.213,0,0.213,8.222972385,2.7027603203,8.6557604052,0.213,0,0.213,7.9226576726,2.6040516478,8.3396396554
2021-01-22 16:30:00,0.059000000000000004,0,0.059000000000000004,8.873689584000001,2.9166407205000002,9.3407258778,0.059000000000000004,0,0.059000000000000004,8.5459235291,2.8089092281,8.995708978
2021-01-22 17:00:00,0.0,0,0.0,9.6466570074,3.1707028264,10.1543757973,0.0,0,0.0,9.3759485167,3.0817252484,9.8694194912
2021-01-22 17:30:00,0.0,0,0.0,10.5060766119,3.4531803901,11.0590280125,0.0,0,0.0,10.1037217289,3.3209327354,10.6354965567
2021-01-22 18:00:00,0.0,0,0.0,10.8616171753,3.5700409221,11.4332812372,0.0,0,0.0,10.4458041709,3.4333697968,10.9955833378
2021-01-22 18:30:00,0.0,0,0.0,10.8335300316,3.5608091244,11.4037158227,0.0,0,0.0,10.4191600853,3.4246123094,10.9675369319
2021-01-22 19:00:00,0.0,0,0.0,10.2828129765,3.3797971819,10.8240136595,0.0,0,0.0,9.8918442664,3.2512919813,10.4124676489
2021-01-22 19:30:00,0.0,0,0.0,9.660097687,3.1751205642,10.1685238811,0.0,0,0.0,9.4254501823,3.0979956591,9.9215265077
2021-01-22 20:00:00,0.0,0,0.0,8.9864916445,2.9537169649,9.4594648889,0.0,0,0.0,8.6471235339,2.8421720611,9.1022352988
2021-01-22 20:30:00,0.0,0,0.0,8.6383990381,2.839304458,9.093051619,0.0,0,0.0,8.3199662949,2.7346406768,8.7578592578
2021-01-22 21:00:00,0.0,0,0.0,8.2815740377,2.7220217521,8.7174463555,0.0,0,0.0,7.9658329188,2.6182426649,8.385087283
2021-01-22 21:30:00,0.0,0,0.0,7.7844627254,2.5586291652,8.1941712899,0.0,0,0.0,7.4896276849,2.4617215737,7.8838186157
2021-01-22 22:00:00,0.0,0,0.0,7.5026602933,2.466005185,7.8975371509,0.0,0,0.0,7.1730401474,2.3576642823,7.5505685762
2021-01-22 22:30:00,0.0,0,0.0,7.0207539103,2.3076102167,7.390267274,0.0,0,0.0,6.7330880879,2.2130590332,7.0874611451
2021-01-22 23:00:00,0.0,0,0.0,6.5326632744,2.1471825828,6.8764876573,0.0,0,0.0,6.291303328,2.0678514048,6.6224245558
2021-01-22 23:30:00,0.0,0,0.0,6.1966554983,2.0367421675,6.5227952613,0.0,0,0.0,5.9601443589,1.9590047153,6.2738361672
2021-01-23 00:00:00,0.0,0,0.0,6.005081222,1.973774748,6.3211381284,0.0,0,0.0,5.7790499426,1.8994818592,6.0832104659
2021-01-23 00:30:00,0.0,0,0.0,6.8841698569,2.2627172093,7.2464945862,0.0,0,0.0,6.6213927558,2.176346553,6.9698871114
2021-01-23 01:00:00,0.0,0,0.0,6.9902956756000005,2.2975990791,7.3582059743,0.0,0,0.0,6.720431958,2.2088991645,7.0741389031
2021-01-23 01:30:00,0.0,0,0.0,6.6700424084000005,2.1923369205,7.0210972720000004,0.0,0,0.0,6.4145049507,2.1083458199,6.7521104744
2021-01-23 02:00:00,0.0,0,0.0,6.5292914218,2.1460743084000002,6.8729383387,0.0,0,0.0,6.2510763961,2.0546294516,6.5800804169
2021-01-23 02:30:00,0.0,0,0.0,6.6758337281,2.1942404353000002,7.027193398,0.0,0,0.0,6.3545773957,2.0886485851,6.6890288376
2021-01-23 03:00:00,0.0,0,0.0,6.5259715654,2.1449831244,6.8694437530000005,0.0,0,0.0,6.2340999772,2.0490495726,6.5622105023
2021-01-23 03:30:00,0.0,0,0.0,6.3965205302,2.1024346267,6.7331795055,0.0,0,0.0,6.0805427958,1.9985777679,6.400571364
2021-01-23 04:00:00,0.0,0,0.0,6.1232632401,2.0126192989,6.4455402528,0.0,0,0.0,5.8806478167,1.9328754655,6.1901555966
2021-01-23 04:30:00,0.0,0,0.0,5.9192447676,1.9455616698,6.2307839659,0.0,0,0.0,5.7312710612,1.8837777003,6.0329169066
2021-01-23 05:00:00,0.0,0,0.0,5.8421693381,1.9202282012,6.1496519348,0.0,0,0.0,5.6474512683,1.8562274667,5.9446855456000005
2021-01-23 05:30:00,0.0,0,0.0,5.8473577656,1.9219335548,6.1551134374,0.0,0,0.0,5.6524623165,1.8578745185,5.9499603331
2021-01-23 06:00:00,0.0,0,0.0,5.8747781737,1.9309462071,6.1839770249,0.0,0,0.0,5.6678498905,1.8629321695,5.9661577795
2021-01-23 06:30:00,0.0,0,0.0,5.9302778274,1.9491880612,6.242397713,0.0,0,0.0,5.7035817869,1.8746766759,6.003770302
2021-01-23 07:00:00,0.0,0,0.0,6.1167146851,2.0104668929,6.4386470369,0.0,0,0.0,5.8843178245,1.9340817387,6.1940187627
2021-01-23 07:30:00,0.0,0,0.0,6.2270475859,2.0467315637,6.5547869326,0.0,0,0.0,5.9874999363,1.9679960588,6.3026315119
2021-01-23 08:00:00,0.0,0,0.0,6.5933994027,2.1671455827,6.9404204239,0.0,0,0.0,6.339341532,2.0836407989,6.6729910863
2021-01-23 08:30:00,0.019,0,0.019,7.0023768858,2.3015699808,7.3709230377,0.019,0,0.019,6.7315453156,2.2125519485,7.0858371743
2021-01-23 09:00:00,0.063,0,0.063,7.4196217593,2.4387117387,7.8101281677,0.063,0,0.063,7.1346962664,2.345061258,7.5102065962
2021-01-23 09:30:00,0.133,0,0.133,7.8997865999,2.5965342897,8.315564842,0.133,0,0.133,7.5965522042,2.4968659637,7.9963707412
2021-01-23 10:00:00,0.218,0,0.218,8.3155453045,2.7331875675,8.7532055837,0.218,0,0.218,7.9944739204,2.6276565069,8.4152357057
2021-01-23 10:30:00,0.5760000000000001,0,0.5760000000000001,7.9477777441,2.612308216,8.3660818359,0.5760000000000001,0,0.5760000000000001,7.6204888692,2.504733565,8.0215672308
2021-01-23 11:00:00,0.802,0,0.802,7.7925718235,2.5612944969,8.2027071827,0.802,0,0.802,7.225999229,2.3750710906,7.6063149778
2021-01-23 11:30:00,0.992,0,0.992,7.7538343513,2.5485621055000003,8.1619308962,0.992,0,0.992,7.1468110438,2.3490431928,7.5229589935
2021-01-23 12:00:00,0.912,0,0.912,7.6923502023,2.528353243,8.0972107393,0.912,0,0.912,7.3223635904,2.4067445245,7.7077511477
2021-01-23 12:30:00,1.032,0,1.032,7.6188447373,2.504193165,8.0198365656,1.032,0,1.032,7.3418552414,2.4131511204000002,7.7282686752
2021-01-23 13:00:00,0.677,0,0.677,7.964739683,2.6178833357,8.3839365084,0.677,0,0.677,7.6569065884,2.5167034905,8.0599016721
2021-01-23 13:30:00,0.929,0,0.929,7.2405407135,2.3798506454,7.6216218037,0.929,0,0.929,6.9599499895,2.2876249344,7.3262631469
2021-01-23 14:00:00,0.793,0,0.793,7.3086862953,2.402249015,7.693353995,0.793,0,0.793,7.023263548,2.3084350947,7.3929089978
2021-01-23 14:30:00,0.778,0,0.778,7.1755527469,2.3584901338,7.5532134178,0.778,0,0.778,6.8979896478,2.2672595549,7.2610417345
2021-01-23 15:00:00,0.596,0,0.596,7.3544083663,2.417277133,7.7414824908,0.596,0,0.596,7.0687634834,2.3233902003,7.4408036668
2021-01-23 15:30:00,0.543,0,0.543,7.4348000323,2.4437005958,7.8261052971,0.543,0,0.543,7.1461706354,2.3488327007,7.5222848793
2021-01-23 16:00:00,0.383,0,0.383,7.7961055882,2.5624559891,8.206426935,0.383,0,0.383,7.4955664368,2.4636735471,7.8900699334
2021-01-23 16:30:00,0.14,0,0.14,8.8211553571,2.8993735552,9.2854266917,0.14,0,0.14,8.6408017216,2.8400941819,9.0955807596
2021-01-23 17:00:00,0.005,0,0.005,9.6589445569,3.1747415486,10.1673100599,0.005,0,0.005,9.3829860989,3.0840383898,9.8768274725
2021-01-23 17:30:00,0.0,0,0.0,10.7339988404,3.5280948039,11.2989461478,0.0,0,0.0,10.52133255,3.4581947745,11.0750868948
2021-01-23 18:00:00,0.0,0,0.0,11.0619264783,3.6358794061,11.644133135,0.0,0,0.0,10.896201207,3.5814081436,11.469685481
2021-01-23 18:30:00,0.0,0,0.0,10.8783846222,3.5755521154,11.4509311813,0.0,0,0.0,10.5652357425,3.472625056,11.1213007816
2021-01-23 19:00:00,0.0,0,0.0,10.327072244,3.3943444996,10.8706023621,0.0,0,0.0,9.9312636124,3.2642484937000003,10.4539616972
2021-01-23 19:30:00,0.0,0,0.0,9.8493426668,3.2373223810000002,10.3677291229,0.0,0,0.0,9.4733610286,3.1137431927,9.9719589775
2021-01-23 20:00:00,0.0,0,0.0,9.360360198,3.0766016158,9.8530107347,0.0,0,0.0,8.9510207162,2.9420582345,9.4221270696
2021-01-23 20:30:00,0.0,0,0.0,8.99243632,2.9556708852,9.4657224421,0.0,0,0.0,8.471228405,2.7843581281,8.9170825316
2021-01-23 21:00:00,0.0,0,0.0,8.5325786146,2.8045229668,8.9816616995,0.0,0,0.0,8.0667087703,2.6513989539000002,8.4912723898
2021-01-23 21:30:00,0.0,0,0.0,8.2777608759,2.7207684264000003,8.713432501,0.0,0,0.0,7.8203469903,2.5704237527,8.2319442003
2021-01-23 22:00:00,0.0,0,0.0,7.9161604556,2.6019161158,8.3328004796,0.0,0,0.0,7.5070431093,2.4674457469,7.9021506414000005
2021-01-23 22:30:00,0.0,0,0.0,7.3555289165,2.4176454401000003,7.7426620174,0.0,0,0.0,7.019126891,2.3070754413,7.3885546221
2021-01-23 23:00:00,0.0,0,0.0,6.8435522955,2.2493668625,7.2037392584,0.0,0,0.0,6.588661828,2.1655884173,6.9354335032000005
2021-01-23 23:30:00,0.0,0,0.0,6.4494292611,2.1198248856,6.7888729064,0.0,0,0.0,6.2048603615,2.0394389757,6.5314319595
2021-01-24 00:00:00,0.0,0,0.0,6.2442313313,2.0523795877,6.5728750856,0.0,0,0.0,6.0070445708,1.9744200695,6.3232048114
2021-01-24 00:30:00,0.0,0,0.0,7.1918124085,2.3638344261,7.570328851,0.0,0,0.0,6.9127308897,2.2721047668,7.2765588313
2021-01-24 01:00:00,0.0,0,0.0,7.4544295719,2.4501525135,7.8467679704,0.0,0,0.0,7.08253062,2.3279152392,7.4552953895
2021-01-24 01:30:00,0.0,0,0.0,7.1155692467,2.3387745107,7.4900728912,0.0,0,0.0,6.7401098738,2.2153669827,7.0948524987
2021-01-24 02:00:00,0.0,0,0.0,6.9415081344,2.2815633898,7.3068506678,0.0,0,0.0,6.6014611119,2.1697953384,6.9489064336
2021-01-24 02:30:00,0.0,0,0.0,6.7804144709,2.2286144631,7.1372783904,0.0,0,0.0,6.5136149071,2.1409216872,6.8564367443
2021-01-24 03:00:00,0.0,0,0.0,6.6699575033,2.1923090135,7.0210078982,0.0,0,0.0,6.4146764064,2.1084021746,6.7522909541
2021-01-24 03:30:00,0.0,0,0.0,6.4898980739,2.1331263411,6.8314716568,0.0,0,0.0,6.2399396731,2.0509689878,6.5683575506
2021-01-24 04:00:00,0.0,0,0.0,6.2519234728,2.0549078723,6.5809720767,0.0,0,0.0,6.012936592,1.9763566832000001,6.3294069389
2021-01-24 04:30:00,0.0,0,0.0,6.0593889129,1.9916248228,6.3783041189,0.0,0,0.0,5.8280316466,1.9155813667000001,6.1347701543
2021-01-24 05:00:00,0.0,0,0.0,6.1370507802,2.0171510441,6.4600534529,0.0,0,0.0,5.9112998852,1.9429503132,6.2224209318
2021-01-24 05:30:00,0.0,0,0.0,5.9817059839,1.9660916788,6.2965326146,0.0,0,0.0,5.7819179589,1.9004245305,6.0862294304
2021-01-24 06:00:00,0.0,0,0.0,6.0081555775,1.9747852398,6.3243742921,0.0,0,0.0,5.7819179589,1.9004245305,6.0862294304
2021-01-24 06:30:00,0.0,0,0.0,6.2133653545,2.0422344317,6.5403845837,0.0,0,0.0,5.9595371885,1.9588051481000002,6.2731970405
2021-01-24 07:00:00,0.0,0,0.0,6.3713218064,2.0941522067,6.706654533,0.0,0,0.0,6.0999297964,2.0049499668,6.4209787331
2021-01-24 07:30:00,0.0,0,0.0,6.3656634389,2.0922923913,6.7006983567,0.0,0,0.0,6.1249027648,2.0131581845,6.4472660682
2021-01-24 08:00:00,0.0,0,0.0,6.7399617834,2.2153183077,7.0946966142,0.0,0,0.0,6.4587727745,2.1228959499,6.7987081837000005
2021-01-24 08:30:00,0.001,0,0.001,6.9511985084,2.2847484616,7.3170510614,0.001,0,0.001,6.6829249520000005,2.1965712078,7.0346578442
2021-01-24 09:00:00,0.013000000000000001,0,0.013000000000000001,7.5608002333,2.4851148591,7.9587370877,0.013000000000000001,0,0.013000000000000001,7.2695693827,2.3893919076,7.6521782976
2021-01-24 09:30:00,0.059000000000000004,0,0.059000000000000004,7.9420094606,2.6104122729,8.3600099586,0.059000000000000004,0,0.059000000000000004,7.6379984133,2.5104886738000003,8.0399983298
2021-01-24 10:00:00,0.078,0,0.078,8.4006429525,2.7611578118,8.8427820553,0.078,0,0.078,8.0789153637,2.6554110671,8.5041214355
2021-01-24 10:30:00,0.189,0,0.189,8.5390682625,2.8066560109000003,8.9884929079,0.189,0,0.189,8.212485285,2.6993133772,8.6447213526
2021-01-24 11:00:00,0.371,0,0.371,8.6083620381,2.8294317736,9.0614337244,0.371,0,0.371,8.2777608759,2.7207684264000003,8.713432501
2021-01-24 11:30:00,0.9540000000000001,0,0.9540000000000001,7.9004737391,2.5967601414,8.3162881464,0.9540000000000001,0,0.9540000000000001,7.5991901868,2.4977330266,7.9991475651
2021-01-24 12:00:00,0.28500000000000003,0,0.28500000000000003,9.1701243293,3.0140741095,9.6527624519,0.28500000000000003,0,0.28500000000000003,8.8199489145,2.8989770167,9.2841567521
2021-01-24 12:30:00,0.614,0,0.614,9.0700886437,2.9811939697,9.5474617302,0.614,0,0.614,8.7226134095,2.8669843833,9.1816983258
2021-01-24 13:00:00,1.344,0,1.344,7.9103750595,2.6000145481,8.326710589,1.344,0,1.344,7.6085422566,2.5008069033,8.0089918491
2021-01-24 13:30:00,0.995,0,0.995,8.1694512183,2.6851687635,8.599422335,0.995,0,0.995,7.8565514594,2.5823235862000002,8.2700541678
2021-01-24 14:00:00,0.14,0,0.14,9.2968215422,3.0557174696,9.7861279392,0.14,0,0.14,8.9407077046,2.9386685116,9.411271268
2021-01-24 14:30:00,0.26,0,0.26,9.0559700394,2.9765534089,9.5326000414,0.26,0,0.26,8.7062510719,2.861606343,9.1644748125
2021-01-24 15:00:00,0.125,0,0.125,9.0720776615,2.9818477283,9.5495554332,0.125,0,0.125,8.7230682114,2.8671338695,9.1821770646
2021-01-24 15:30:00,0.039,0,0.039,9.5666362254,3.1444012673,10.0701433952,0.039,0,0.039,9.2005088479,3.0240610179,9.6847461557
2021-01-24 16:00:00,0.106,0,0.106,9.8550484232,3.2391977725,10.3737351823,0.106,0,0.106,9.4761392035,3.1146563346,9.9748833721
2021-01-24 16:30:00,0.056,0,0.056,10.1246179346,3.3278009861,10.6574925628,0.056,0,0.056,9.7598730627,3.2079151443000002,10.2735505923
2021-01-24 17:00:00,0.005,0,0.005,10.8546207293,3.5677413015,11.4259165571,0.005,0,0.005,10.5369982048,3.4633438262,11.0915770577
2021-01-24 17:30:00,0.0,0,0.0,11.6216434772,3.819849487,12.2333089234,0.0,0,0.0,11.166484843,3.6702460786,11.7541945716
2021-01-24 18:00:00,0.0,0,0.0,11.5568312445,3.7985467363,12.1650855205,0.0,0,0.0,11.1156480606,3.6535368363,11.700682169
2021-01-24 18:30:00,0.0,0,0.0,11.1331529974,3.6592904308,11.7191084184,0.0,0,0.0,10.707672326299999,3.5194416971,11.2712340277
2021-01-24 19:00:00,0.0,0,0.0,10.2933622744,3.3832645684,10.8351181836,0.0,0,0.0,9.9008866628,3.2542640732,10.4219859609
2021-01-24 19:30:00,0.0,0,0.0,9.6529840851,3.1727824363,10.161035879,0.0,0,0.0,9.2845514345,3.0516844802,9.7732120363
2021-01-24 20:00:00,0.0,0,0.0,9.3173754947,3.0624732271,9.8077636786,0.0,0,0.0,8.797714301100001,2.8916688527,9.2607518959
2021-01-24 20:30:00,0.0,0,0.0,9.0554467868,2.9763814241,9.5320492493,0.0,0,0.0,8.5347328354,2.8052310250000003,8.9839293005
2021-01-24 21:00:00,0.0,0,0.0,8.5209492444,2.8007005777,8.9694202573,0.0,0,0.0,8.058823124,2.6488070673,8.4829717095
2021-01-24 21:30:00,0.0,0,0.0,8.1484993964,2.6782822327,8.5773677857,0.0,0,0.0,7.6987263143,2.5304489696,8.1039224361
2021-01-24 22:00:00,0.0,0,0.0,7.6048235435,2.4995846215,8.0050774142,0.0,0,0.0,7.2387211768,2.3792525926,7.6197065019
2021-01-24 22:30:00,0.0,0,0.0,7.09705927,2.3326905756,7.4705887053,0.0,0,0.0,6.8001947336,2.2351159211000002,7.1580997196
2021-01-24 23:00:00,0.0,0,0.0,6.4587727745,2.1228959499,6.7987081837000005,0.0,0,0.0,6.2282556741,2.0471286431,6.5560586043
2021-01-24 23:30:00,0.0,0,0.0,6.0345367205,1.9834563021,6.3521439163,0.0,0,0.0,5.801339843,1.9068081951,6.1066735189
2021-01-25 00:00:00,0.0,0,0.0,5.8992420403,1.9389870913,6.2097284635,0.0,0,0.0,5.673735988,1.8648668362,5.9723536716000005
2021-01-25 00:30:00,0.0,0,0.0,6.8109750525,2.2386592405,7.1694474237,0.0,0,0.0,6.5491088717,2.1525879892,6.8937988123
2021-01-25 01:00:00,0.0,0,0.0,7.1231712177,2.3412731577,7.498074966,0.0,0,0.0,6.7755663220999995,2.2270209537,7.1321750759
2021-01-25 01:30:00,0.0,0,0.0,6.9700260565,2.2909367775,7.3368695332,0.0,0,0.0,6.5966794392,2.1682236786,6.9438730939
2021-01-25 02:00:00,0.0,0,0.0,6.8182005449,2.241034145,7.1770532052,0.0,0,0.0,6.4788390161,2.1294914046,6.8198305433
2021-01-25 02:30:00,0.0,0,0.0,6.8207720515,2.2418793584,7.1797600542,0.0,0,0.0,6.5185321647,2.1425379116,6.8616128049
2021-01-25 03:00:00,0.0,0,0.0,6.737192494,2.2144080863,7.0917815726,0.0,0,0.0,6.4424166896,2.1175199648,6.7814912523
2021-01-25 03:30:00,0.0,0,0.0,6.4571733988,2.1223702606,6.7970246303,0.0,0,0.0,6.1848540142,2.0328632073,6.5103726465000005
2021-01-25 04:00:00,0.0,0,0.0,6.1298424005,2.0147817643,6.4524656847,0.0,0,0.0,5.8922880469,1.9367014241,6.2024084704
2021-01-25 04:30:00,0.0,0,0.0,6.0834427339,1.9995309314,6.4036239304,0.0,0,0.0,5.8495014556000005,1.9226381517000002,6.1573699532
2021-01-25 05:00:00,0.0,0,0.0,5.9741885889,1.9636208305,6.2886195673,0.0,0,0.0,5.7444047002000005,1.8880945187,6.0467417897
2021-01-25 05:30:00,0.0,0,0.0,5.8987437986,1.9388233271000002,6.2092039985,0.0,0,0.0,5.6722304029,1.8643719743,5.9707688451
2021-01-25 06:00:00,0.0,0,0.0,6.0660839128,1.9938253628,6.3853514872,0.0,0,0.0,5.8377108315,1.9187627609,6.14495877
2021-01-25 06:30:00,0.0,0,0.0,6.6325149989,2.1800022575,6.9815947356,0.0,0,0.0,6.3781188241,2.0963862784,6.7138092885
2021-01-25 07:00:00,0.0,0,0.0,7.2570879994,2.3852894753,7.6390399994,0.0,0,0.0,6.9758371216,2.2928467822,7.3429864438
2021-01-25 07:30:00,0.0,0,0.0,7.8651117395,2.5851372142,8.2790649889,0.0,0,0.0,7.5621643099,2.4855632094,7.9601729578
2021-01-25 08:00:00,0.0,0,0.0,8.4290996639,2.7705110805,8.8727364884,0.0,0,0.0,8.1055479312,2.6641647687,8.532155717
2021-01-25 08:30:00,0.029,0,0.029,8.9705722616,2.9484845167,9.4427076438,0.029,0,0.029,8.6236522016,2.8344574073,9.0775286333
2021-01-25 09:00:00,0.156,0,0.156,9.1682350256,3.0134531254,9.6507737111,0.156,0,0.156,8.8146400402,2.8972320741,9.2785684633
2021-01-25 09:30:00,0.334,0,0.334,9.1478051399,3.0067381467,9.6292685683,0.334,0,0.334,8.7966335707,2.8913136338000003,9.2596142849
2021-01-25 10:00:00,0.499,0,0.499,9.0370256644,2.970326694,9.5126585941,0.499,0,0.499,8.4515764873,2.7778988551,8.8963963024
2021-01-25 10:30:00,0.522,0,0.522,9.0290353676,2.9677004104,9.5042477554,0.522,0,0.522,8.3949799778,2.759296482,8.8368210292
2021-01-25 11:00:00,0.852,0,0.852,8.1611630953,2.6824445892,8.5906979951,0.852,0,0.852,7.5832536913,2.4924949539,7.9823723066
2021-01-25 11:30:00,1.06,0,1.06,7.9751428651000005,2.6213026963,8.3948872264,1.06,0,1.06,7.3715503172,2.4229114198,7.7595266497
2021-01-25 12:00:00,1.2650000000000001,0,1.2650000000000001,7.9294915484,2.6062978341000003,8.3468332088,1.2650000000000001,0,1.2650000000000001,7.3186873298,2.4055361961,7.7038813998
2021-01-25 12:30:00,1.365,0,1.365,7.9383368201,2.6092051343,8.3561440212,1.365,0,1.365,7.3174598254,2.4051327349,7.7025892899
2021-01-25 13:00:00,1.357,0,1.357,7.7145834993,2.5356609743,8.1206142098,1.357,0,1.357,7.2915802151,2.3966265183,7.6753475948
2021-01-25 13:30:00,0.836,0,0.836,8.1399805816,2.6754822336,8.5684006122,0.836,0,0.836,7.8275076520999995,2.5727773484,8.239481739
2021-01-25 14:00:00,0.893,0,0.893,7.9358762168,2.6083963731,8.3535539124,0.893,0,0.893,7.632392042,2.5086459487,8.0340968863
2021-01-25 14:30:00,0.604,0,0.604,8.0626557021,2.6500667748,8.4870060022,0.604,0,0.604,7.7543398331,2.5487282493,8.1624629822
2021-01-25 15:00:00,0.527,0,0.527,8.0341657526,2.6407025813000002,8.4570165817,0.527,0,0.527,7.726963523,2.5397300913,8.1336458136
2021-01-25 15:30:00,0.462,0,0.462,8.193416185,2.6930456671,8.6246486158,0.462,0,0.462,7.8800389171,2.5900435402,8.2947778075
2021-01-25 16:00:00,0.187,0,0.187,8.8833138109,2.9198040509,9.350856643,0.187,0,0.187,8.6486449153,2.842672115,9.103836753
2021-01-25 16:30:00,0.063,0,0.063,9.702879342,3.1891822142,10.2135572021,0.063,0,0.063,9.3309441902,3.0669330416,9.822046516
2021-01-25 17:00:00,0.004,0,0.004,10.4254516213,3.4266802372000003,10.9741596014,0.004,0,0.004,10.0267407481,3.2956303106,10.5544639453
2021-01-25 17:30:00,0.0,0,0.0,11.5065822162,3.7820306794,12.1121918066,0.0,0,0.0,11.0681824726,3.637935652,11.6507183922
2021-01-25 18:00:00,0.0,0,0.0,11.6162513433,3.8180771783000003,12.2276329929,0.0,0,0.0,11.4357285557,3.7587422074,12.037609006
2021-01-25 18:30:00,0.0,0,0.0,11.411360125,3.7507326916,12.0119580263,0.0,0,0.0,11.2050683012,3.6829278481000003,11.7948087381
2021-01-25 19:00:00,0.0,0,0.0,10.9896649722,3.6121281976,11.5680683918,0.0,0,0.0,10.5710362768,3.4745315994,11.1274066071
2021-01-25 19:30:00,0.0,0,0.0,10.2120731809,3.3565461355,10.7495507168,0.0,0,0.0,9.823204721,3.2287312537,10.3402154958
2021-01-25 20:00:00,0.0,0,0.0,9.5836435787,3.149991314,10.0880458724,0.0,0,0.0,9.2190780607,3.0301644229,9.7042926954
2021-01-25 20:30:00,0.0,0,0.0,9.1392659215,3.0039314414,9.6202799174,0.0,0,0.0,8.7908866781,2.8894247215,9.2535649243
2021-01-25 21:00:00,0.0,0,0.0,8.6323177904,2.8373056485,9.0866503057,0.0,0,0.0,8.2504517001,2.7117923344,8.6846860001
2021-01-25 21:30:00,0.0,0,0.0,8.2883638155,2.7242534441,8.72459349,0.0,0,0.0,7.8238004571,2.5715588523,8.2355794285
2021-01-25 22:00:00,0.0,0,0.0,7.7369267122,2.5430048332,8.1441333813,0.0,0,0.0,7.3579065893,2.4184269433,7.7451648308
2021-01-25 22:30:00,0.0,0,0.0,7.2040176856,2.3678461067,7.5831765111,0.0,0,0.0,6.8836962968,2.2625615575999998,7.2459961019
2021-01-25 23:00:00,0.0,0,0.0,6.74872577,2.2181988908,7.1039218632,0.0,0,0.0,6.4857449625,2.1317612794,6.8270999605
2021-01-25 23:30:00,0.0,0,0.0,6.2626438974,2.0584315055,6.5922567341,0.0,0,0.0,6.0450359968,1.9869072474,6.3631957861
2021-01-26 00:00:00,0.0,0,0.0,6.07730587,1.9975138418,6.3971640737,0.0,0,0.0,5.8770462596,1.9316916909000001,6.1863644838
2021-01-26 00:30:00,0.0,0,0.0,7.0577455618,2.3197687846,7.4292058546,0.0,0,0.0,6.8023344746,2.2358192199,7.1603520785
2021-01-26 01:00:00,0.0,0,0.0,7.1550948886,2.3517659609,7.5316788301,0.0,0,0.0,6.784291147,2.2298886649,7.1413591021
2021-01-26 01:30:00,0.0,0,0.0,6.945610237,2.2829116857000002,7.3111686705,0.0,0,0.0,6.5899314559,2.1660057238,6.9367699536
2021-01-26 02:00:00,0.0,0,0.0,6.7100011323,2.2054707179,7.0631590866,0.0,0,0.0,6.3904231571,2.1004305171,6.726761218
2021-01-26 02:30:00,0.0,0,0.0,6.8061604709,2.2370767641000002,7.164379443,0.0,0,0.0,6.4838773787,2.1311474343,6.8251340829
2021-01-26 03:00:00,0.0,0,0.0,6.8181748759000005,2.241025708,7.1770261852,0.0,0,0.0,6.4626731451,2.1241779398,6.8028138369
2021-01-26 03:30:00,0.0,0,0.0,6.6360230946000005,2.1811553128,6.985287468,0.0,0,0.0,6.3195300058,2.0771290651,6.6521368482
2021-01-26 04:00:00,0.0,0,0.0,6.2616010123,2.0580887257,6.5911589603,0.0,0,0.0,6.0079528583,1.9747186092,6.3241609034
2021-01-26 04:30:00,0.0,0,0.0,6.1584277859,2.0241773261,6.4825555642,0.0,0,0.0,5.9261990902,1.9478474451,6.2381043055
2021-01-26 05:00:00,0.0,0,0.0,5.9619059758,1.9595837308,6.2756905008,0.0,0,0.0,5.7403068758,1.8867476289,6.0424282904
2021-01-26 05:30:00,0.0,0,0.0,6.0353318011,1.9837176324999999,6.3529808432,0.0,0,0.0,5.8097454509,1.9095709848,6.1155215273
2021-01-26 06:00:00,0.0,0,0.0,6.1249027648,2.0131581845,6.4472660682,0.0,0,0.0,5.8959435747,1.9379029380000001,6.2062563945
2021-01-26 06:30:00,0.0,0,0.0,6.622663371,2.176764184,6.9712246011,0.0,0,0.0,6.3749042763,2.0953297077,6.710425554
2021-01-26 07:00:00,0.0,0,0.0,7.3167809135,2.4049095873,7.7018746458,0.0,0,0.0,7.0395238677,2.3137796033,7.4100251239
2021-01-26 07:30:00,0.0,0,0.0,7.6973642123,2.5300012683,8.1024886445,0.0,0,0.0,7.4075323218,2.4347381328,7.797402444
2021-01-26 08:00:00,0.0,0,0.0,8.473225321,2.7850144826000003,8.9191845485,0.0,0,0.0,8.157186376,2.6811375048,8.5865119747
2021-01-26 08:30:00,0.003,0,0.003,8.8696243395,2.9153045393,9.3364466731,0.003,0,0.003,8.5017073724,2.7943760802,8.9491656551
2021-01-26 09:00:00,0.029,0,0.029,9.3209392065,3.0636445625,9.8115149543,0.029,0,0.029,8.9683469573,2.9477530946,9.4403652182
2021-01-26 09:30:00,0.053,0,0.053,9.540007607,3.1356488637,10.0421132706,0.053,0,0.053,9.1782692982,3.0167512314,9.6613361033
2021-01-26 10:00:00,0.08,0,0.08,9.5773632318,3.1479270638,10.0814349808,0.08,0,0.08,9.1945862214,3.0221143447,9.678511812
2021-01-26 10:30:00,0.129,0,0.129,9.585868883,3.1507227362,10.0903882979,0.129,0,0.129,9.2231614051,3.0315065533,9.7085909527
2021-01-26 11:00:00,0.114,0,0.114,9.501770022,3.1230807773,10.0018631811,0.114,0,0.114,9.1396953835,3.0040725987,9.6207319827
2021-01-26 11:30:00,0.124,0,0.124,9.6237421657,3.1631710822,10.1302549113,0.124,0,0.124,9.255334526,3.0420813468,9.7424573957
2021-01-26 12:00:00,0.184,0,0.184,9.6162813742,3.1607188386,10.1224014465,0.184,0,0.184,9.2536008817,3.0415115255,9.740632507
2021-01-26 12:30:00,0.129,0,0.129,9.890855352,3.2509669408,10.4114266863,0.129,0,0.129,9.5145449533,3.1272796942,10.0153104771
2021-01-26 13:00:00,0.133,0,0.133,9.974003802,3.2782965147,10.4989513706,0.133,0,0.133,9.590369184,3.1522019136,10.0951254568
2021-01-26 13:30:00,0.112,0,0.112,9.8705834294,3.2443038821,10.3900878204,0.112,0,0.112,9.4920414737,3.1198831581,9.9916226039
2021-01-26 14:00:00,0.076,0,0.076,9.8604352917,3.2409683505,10.3794055702,0.076,0,0.076,9.4830435044,3.1169256686,9.9821510573
2021-01-26 14:30:00,0.042,0,0.042,9.6851282461,3.1833477111,10.194871838,0.042,0,0.042,9.3123664211,3.0608268242,9.8024909696
2021-01-26 15:00:00,0.027,0,0.027,9.5333678942,3.1334664956,10.0351240992,0.027,0,0.027,9.1641924883,3.0121244077,9.6465184087
2021-01-26 15:30:00,0.039,0,0.039,9.3892364987,3.0860927969,9.8834068407,0.039,0,0.039,9.0258510961,2.966653791,9.5008958906
2021-01-26 16:00:00,0.039,0,0.039,9.6380898164,3.167886927,10.1453577015,0.039,0,0.039,9.265726519,3.0454970297,9.7533963358
2021-01-26 16:30:00,0.009000000000000001,0,0.009000000000000001,9.975365575,3.2787441079,10.5003848158,0.009000000000000001,0,0.009000000000000001,9.5914443199,3.1525552937,10.0962571788
2021-01-26 17:00:00,0.0,0,0.0,10.656951383500001,3.5027705294,11.2178435616,0.0,0,0.0,10.246956026,3.3680115722,10.7862695011
2021-01-26 17:30:00,0.0,0,0.0,11.2048445203,3.6828542948000003,11.7945731792,0.0,0,0.0,10.7728952629,3.5408794397,11.3398897504
2021-01-26 18:00:00,0.0,0,0.0,11.4315214735,3.7573594064,12.0331804985,0.0,0,0.0,11.1093407283,3.6514637164,11.6940428719
2021-01-26 18:30:00,0.0,0,0.0,11.0803782061,3.6419441957,11.6635560064,0.0,0,0.0,10.9256409092,3.5910845057,11.5006746413
2021-01-26 19:00:00,0.0,0,0.0,10.6302951216,3.4940090398,11.1897843385,0.0,0,0.0,10.482999529,3.4455953198,11.0347363463
2021-01-26 19:30:00,0.0,0,0.0,10.0763615442,3.3119398776,10.6066963623,0.0,0,0.0,9.6870935695,3.1839936817,10.1969405994
2021-01-26 20:00:00,0.0,0,0.0,9.5240888823,3.1304166319,10.0253567182,0.0,0,0.0,9.1574066596,3.0098940137,9.6393754312
2021-01-26 20:30:00,0.0,0,0.0,8.9716184376,2.9488283782,9.4438088817,0.0,0,0.0,8.6275338141,2.8357332316,9.0816145411
2021-01-26 21:00:00,0.0,0,0.0,8.3676740929,2.7503214716,8.8080779925,0.0,0,0.0,8.0439719661,2.6439257278,8.4673389117
2021-01-26 21:30:00,0.0,0,0.0,7.9541219344,2.6143934505,8.372759931000001,0.0,0,0.0,7.6470085589,2.5134501655,8.0494826936
2021-01-26 22:00:00,0.0,0,0.0,7.4652961123,2.4537241726,7.858206434,0.0,0,0.0,7.1720420185,2.3573362131,7.5495179142
2021-01-26 22:30:00,0.0,0,0.0,6.961831066,2.2882432143,7.3282432274,0.0,0,0.0,6.6730499587,2.1933254545,7.0242631145
2021-01-26 23:00:00,0.0,0,0.0,6.4626731451,2.1241779398,6.8028138369,0.0,0,0.0,6.2176649108,2.0436476275,6.5449104325
2021-01-26 23:30:00,0.0,0,0.0,6.0847321071,1.9999547279,6.4049811654,0.0,0,0.0,5.8528107811000005,1.9237258744,6.1608534538
2021-01-27 00:00:00,0.0,0,0.0,5.8659085493,1.9280309026,6.1746405782,0.0,0,0.0,5.6420314908,1.854446072,5.9389805167
2021-01-27 00:30:00,0.0,0,0.0,6.980037622,2.2942274199,7.3474080231,0.0,0,0.0,6.7824350814,2.2292786057,7.1394053488
2021-01-27 01:00:00,0.0,0,0.0,6.9433809837,2.2821789655,7.3088220881,0.0,0,0.0,6.6758337281,2.1942404353000002,7.027193398
2021-01-27 01:30:00,0.0,0,0.0,6.6848293938,2.1971971676,7.0366625198,0.0,0,0.0,6.4279054814,2.1127503613,6.7662162962
2021-01-27 02:00:00,0.0,0,0.0,6.4351026721,2.1151159635,6.7737922864,0.0,0,0.0,6.1873702337,2.0336902487,6.5130212986
2021-01-27 02:30:00,0.0,0,0.0,6.5399637993,2.1495821493,6.8841724203,0.0,0,0.0,6.2882003417,2.0668315025,6.6191582544
2021-01-27 03:00:00,0.0,0,0.0,6.3551901606,2.0888499912,6.6896738533,0.0,0,0.0,6.1130943698,2.0092769528,6.4348361788
2021-01-27 03:30:00,0.0,0,0.0,6.2950381665,2.0690789868,6.6263559648,0.0,0,0.0,5.9793378547,1.9653133123000002,6.2940398471
2021-01-27 04:00:00,0.0,0,0.0,6.0144885788,1.9768667966,6.3310406092000004,0.0,0,0.0,5.7513435556,1.8903752101,6.0540458479
2021-01-27 04:30:00,0.0,0,0.0,5.7595464443,1.8930713693,6.0626804676,0.0,0,0.0,5.5451955439,1.8226176353999999,5.837047941
2021-01-27 05:00:00,0.0,0,0.0,5.4664796025,1.7967449566,5.7541890552,0.0,0,0.0,5.260453354,1.7290274035,5.53731932
2021-01-27 05:30:00,0.0,0,0.0,5.767617368,1.8957241536,6.0711761768,0.0,0,0.0,5.5499443076,1.8241784785,5.8420466396
2021-01-27 06:00:00,0.0,0,0.0,5.7869566506,1.9020806684,6.0915333164,0.0,0,0.0,5.5640023594,1.8287991367,5.8568445889
2021-01-27 06:30:00,0.0,0,0.0,6.2456378605,2.0528418914,6.5743556426000005,0.0,0,0.0,6.0078811167,1.9746950289,6.324085386
2021-01-27 07:00:00,0.0,0,0.0,6.8721324155,2.2587606937,7.2338235953,0.0,0,0.0,6.6073653094,2.1717359543,6.9551213783
2021-01-27 07:30:00,0.0,0,0.0,7.2981439082,2.3987838999,7.6822567455,0.0,0,0.0,7.0152173059,2.3057904228,7.3844392694
2021-01-27 08:00:00,0.0,0,0.0,7.8886844314,2.5928851834,8.3038783488,0.0,0,0.0,7.5843163218,2.4928442236,7.983490865
2021-01-27 08:30:00,0.001,0,0.001,8.2123500291,2.6992689207,8.644578978,0.001,0,0.001,7.8957848697,2.5952189846,8.3113524944
2021-01-27 09:00:00,0.023,0,0.023,8.3182069816,2.7340624183999997,8.756007349,0.023,0,0.023,7.9967054774,2.6283899842,8.417584713
2021-01-27 09:30:00,0.067,0,0.067,8.6401228097,2.8398710342999998,9.0948661155,0.067,0,0.067,8.310470742,2.7315196395,8.747863939
2021-01-27 10:00:00,0.10200000000000001,0,0.10200000000000001,8.6401228097,2.8398710342999998,9.0948661155,0.10200000000000001,0,0.10200000000000001,8.310470742,2.7315196395,8.747863939
2021-01-27 10:30:00,0.097,0,0.097,8.7232755379,2.8672020144,9.182395303,0.097,0,0.097,8.3870966351,2.7567053526,8.8285227738
2021-01-27 11:00:00,0.192,0,0.192,8.6062130827,2.8287254461,9.059171666,0.192,0,0.192,8.2768377794,2.7204650192,8.7124608205
2021-01-27 11:30:00,0.171,0,0.171,8.7906981097,2.8893627421,9.2533664313,0.171,0,0.171,8.4518423917,2.7779862536,8.8966762018
2021-01-27 12:00:00,0.164,0,0.164,8.8367818502,2.9045097351,9.3018756318,0.164,0,0.164,8.4985152027,2.7933268648,8.9458054765
2021-01-27 12:30:00,0.135,0,0.135,9.1497092526,3.0073639983,9.6312728975,0.135,0,0.135,8.8048074995,2.8940002742,9.2682184205
2021-01-27 13:00:00,0.11900000000000001,0,0.11900000000000001,9.2536456379,3.0415262361,9.7406796188,0.11900000000000001,0,0.11900000000000001,8.8941007115,2.9233495337,9.3622112753
2021-01-27 13:30:00,0.15,0,0.15,9.0975386698,2.990216357,9.5763564946,0.15,0,0.15,8.7500808774,2.8760125034,9.2106114499
2021-01-27 14:00:00,0.1,0,0.1,8.7697686659,2.8824835666,9.2313354378,0.1,0,0.1,8.4343996528,2.7722531026,8.878315424
2021-01-27 14:30:00,0.06,0,0.06,8.6076005247,2.8291814762,9.0606321312,0.06,0,0.06,8.2774396844,2.7206628558,8.7130944047
2021-01-27 15:00:00,0.04,0,0.04,8.7536570947,2.8771879492,9.2143758891,0.04,0,0.04,8.4172524364,2.7666170851,8.8602657225
2021-01-27 15:30:00,0.064,0,0.064,8.7689281709,2.8822073092,9.2304507063,0.064,0,0.064,8.433528881600001,2.7719668939,8.8773988227
2021-01-27 16:00:00,0.031,0,0.031,9.0474472755,2.9737521119,9.5236287111,0.031,0,0.031,8.6970734197,2.8585897946000003,9.154814126
2021-01-27 16:30:00,0.026000000000000002,0,0.026000000000000002,9.2763505203,3.0489889701,9.7645794951,0.026000000000000002,0,0.026000000000000002,8.9224537597,2.93266873,9.3920565892
2021-01-27 17:00:00,0.001,0,0.001,9.9912451381,3.2839634678,10.5171001453,0.001,0,0.001,9.6066245674,3.1575447997,10.1122363868
2021-01-27 17:30:00,0.0,0,0.0,10.8105937991,3.5532703493,11.3795724201,0.0,0,0.0,10.397428321,3.4174694238,10.9446613905
2021-01-27 18:00:00,0.0,0,0.0,11.0763129616,3.6406080145,11.6592768017,0.0,0,0.0,10.6533968861,3.5016022226,11.2141019854
2021-01-27 18:30:00,0.0,0,0.0,11.036608624,3.6275578298,11.6174827621,0.0,0,0.0,10.6200364098,3.4906371643,11.1789856945
2021-01-27 19:00:00,0.0,0,0.0,10.3794903022,3.4115734822,10.9257792654,0.0,0,0.0,10.076224972,3.3118949885,10.6065526021
2021-01-27 19:30:00,0.0,0,0.0,9.9172924402,3.2596563915,10.4392552002,0.0,0,0.0,9.5550970258,3.1406085158,10.0579968693
2021-01-27 20:00:00,0.0,0,0.0,9.1577028403,3.0099913636,9.6396872003,0.0,0,0.0,8.8099834216,2.8957015176,9.2736667595
2021-01-27 20:30:00,0.0,0,0.0,8.6201612186,2.8333099766,9.0738539143,0.0,0,0.0,8.2921338665,2.7254925999,8.7285619648
2021-01-27 21:00:00,0.0,0,0.0,8.1548251577,2.6803614099,8.5840264818,0.0,0,0.0,7.8448822694,2.5784881090000003,8.2577708099
2021-01-27 21:30:00,0.0,0,0.0,7.7981294896,2.5631212134,8.2085573575,0.0,0,0.0,7.6100304,2.5012960324,8.0105583158
2021-01-27 22:00:00,0.0,0,0.0,7.1958003169,2.3651451882,7.5745266494,0.0,0,0.0,6.9495510856,2.28420698,7.3153169322
2021-01-27 22:30:00,0.0,0,0.0,6.7482913717,2.218056111,7.1034646018,0.0,0,0.0,6.4968958363,2.1354263944,6.8388377224
2021-01-27 23:00:00,0.0,0,0.0,6.2711719267,2.0612345331,6.601233607,0.0,0,0.0,6.0340088607,1.983282803,6.3515882744
2021-01-27 23:30:00,0.0,0,0.0,5.8972494025,1.9383321429,6.20763095,0.0,0,0.0,5.6804323043,1.867067809,5.9794024256
2021-01-28 00:00:00,0.0,0,0.0,5.7299971552,1.8833589875999999,6.0315759528,0.0,0,0.0,5.5162915997,1.8131173683,5.8066227365
2021-01-28 00:30:00,0.0,0,0.0,6.7286387957,2.2115966216,7.0827776797,0.0,0,0.0,6.4806549328,2.1300882676,6.8217420346
2021-01-28 01:00:00,0.0,0,0.0,6.7337245472,2.2132682273,7.0881311024,0.0,0,0.0,6.4824948731,2.1306930267,6.8236788138
2021-01-28 01:30:00,0.0,0,0.0,6.4555460505,2.121835377,6.7953116321,0.0,0,0.0,6.2121102066,2.0418218845,6.5390633753
2021-01-28 02:00:00,0.0,0,0.0,6.2495546855,2.0541292896,6.5784786163,0.0,0,0.0,6.0187706934,1.9782742596,6.3355480983
2021-01-28 02:30:00,0.0,0,0.0,6.2094695912,2.0409539562,6.5362837802,0.0,0,0.0,5.9747740394,1.9638132588000001,6.289235831
2021-01-28 03:00:00,0.0,0,0.0,6.0780976597,1.9977740905,6.3979975365,0.0,0,0.0,5.8467568479,1.9217360427,6.1544808925
2021-01-28 03:30:00,0.0,0,0.0,5.7405109114,1.8868146922000002,6.0426430647,0.0,0,0.0,5.5264387500000005,1.8164525754,5.8173039474
2021-01-28 04:00:00,0.0,0,0.0,5.6539827107,1.858374248,5.9515607481,0.0,0,0.0,5.4240951587,1.7828138637,5.7095738513
2021-01-28 04:30:00,0.0,0,0.0,5.4910882686,1.804833434,5.7800929143,0.0,0,0.0,5.2809786757,1.7357737505,5.5589249218
2021-01-28 05:00:00,0.0,0,0.0,5.3702820895,1.7651263631,5.6529285153,0.0,0,0.0,5.1679028126,1.6986075116000001,5.4398976975
2021-01-28 05:30:00,0.0,0,0.0,5.3835065572,1.7694730355,5.6668490076,0.0,0,0.0,5.1792774674,1.7023461798000001,5.4518710183
2021-01-28 06:00:00,0.0,0,0.0,5.5442293367,1.8223000584,5.8360308808,0.0,0,0.0,5.3343761047000005,1.7533246367,5.6151327418
2021-01-28 06:30:00,0.0,0,0.0,5.8906060696,1.9361485850000002,6.200637968,0.0,0,0.0,5.6681579184,1.8630334134000002,5.9664820194
2021-01-28 07:00:00,0.0,0,0.0,6.5362187590000005,2.1483512141,6.8802302726,0.0,0,0.0,6.3665954208,2.0925987189,6.7016793903
2021-01-28 07:30:00,0.0,0,0.0,7.214102638,2.3711608701999998,7.5937922505,0.0,0,0.0,6.9927865551,2.2984177916,7.3608279528
2021-01-28 08:00:00,0.0,0,0.0,7.6731116212,2.5220298271,8.0769596012,0.0,0,0.0,7.3784500109,2.4251792394000002,7.7667894852
2021-01-28 08:30:00,0.025,0,0.025,8.1139765754,2.6669351301,8.5410279741,0.025,0,0.025,7.8115287039,2.5675253221,8.2226617936
2021-01-28 09:00:00,0.192,0,0.192,8.0496671917,2.6457976579,8.473333886,0.192,0,0.192,7.7514853094,2.5477900127,8.1594582204
2021-01-28 09:30:00,0.361,0,0.361,7.8285136791,2.5731080135,8.2405407149,0.361,0,0.361,7.5400626488,2.4782987447,7.9369080514
2021-01-28 10:00:00,0.40700000000000003,0,0.40700000000000003,7.6837050171,2.525511708,8.0881105443,0.40700000000000003,0,0.40700000000000003,7.3935927422,2.4301564145,7.7827292023
2021-01-28 10:30:00,0.553,0,0.553,7.6900656619,2.5276023509,8.0948059599,0.553,0,0.553,7.398081196,2.4316316979,7.7874538905
2021-01-28 11:00:00,0.867,0,0.867,7.1861523955,2.3619740698,7.5643709427,0.867,0,0.867,6.9158467105,2.2731288876,7.2798386427
2021-01-28 11:30:00,0.974,0,0.974,7.0913633863,2.3308184291,7.4645930382,0.974,0,0.974,6.7908814964,2.232054808,7.148296312
2021-01-28 12:00:00,0.601,0,0.601,7.6167379053,2.5035006828,8.0176188477,0.601,0,0.601,7.3262981863,2.4080377636,7.7118928276
2021-01-28 12:30:00,0.488,0,0.488,7.8385364336,2.5764023336,8.2510909828,0.488,0,0.488,7.5393347025,2.4780594803,7.9361417921
2021-01-28 13:00:00,0.552,0,0.552,7.8963867747,2.5954168212,8.3119860786,0.552,0,0.552,7.5991901868,2.4977330266,7.9991475651
2021-01-28 13:30:00,0.641,0,0.641,7.6104049041,2.5014191259,8.0109525306,0.641,0,0.641,7.3221967419,2.4066896841,7.7075755178000005
2021-01-28 14:00:00,0.592,0,0.592,7.55474992,2.4831262173,7.9523683369,0.592,0,0.592,7.267937098,2.3888554016,7.6504601032
2021-01-28 14:30:00,0.485,0,0.485,7.4665999655,2.4541527284,7.859578911,0.485,0,0.485,7.1793356325,2.3597335081,7.5571954026
2021-01-28 15:00:00,0.229,0,0.229,7.7734991036,2.555025597,8.1826306354,0.229,0,0.229,7.4748173341,2.4568536468,7.8682287728
2021-01-28 15:30:00,0.146,0,0.146,7.8933403918,2.5944155235,8.3087793598,0.146,0,0.146,7.5913993184,2.495172292,7.9909466509
2021-01-28 16:00:00,0.081,0,0.081,8.2264186118,2.7038930403,8.659388012400001,0.081,0,0.081,7.9120892875,2.6005779876,8.3285150395
2021-01-28 16:30:00,0.019,0,0.019,8.8990923434,2.9249902038,9.3674656246,0.019,0,0.019,8.7252974647,2.8678665896,9.184523647
2021-01-28 17:00:00,0.002,0,0.002,9.5456626837,3.1375075975,10.0480659828,0.002,0,0.002,9.4354907077,3.1012958202,9.9320954817
2021-01-28 17:30:00,0.0,0,0.0,10.3600832271,3.4051946851,10.9053507654,0.0,0,0.0,10.2528638435,3.3699533779,10.7924882563
2021-01-28 18:00:00,0.0,0,0.0,10.644186983099999,3.4985750739,11.2044073506,0.0,0,0.0,10.2710105052,3.3759178972,10.8115900054
2021-01-28 18:30:00,0.0,0,0.0,10.4928327279,3.448827336,11.045087082,0.0,0,0.0,10.0934640044,3.3175611844,10.624698952
2021-01-28 19:00:00,0.0,0,0.0,9.899786187,3.2539023643,10.4208275653,0.0,0,0.0,9.5259515298,3.1310288545000002,10.0273173998
2021-01-28 19:30:00,0.0,0,0.0,9.3151258378,3.0617338006,9.8053956188,0.0,0,0.0,8.9624750106,2.9458230791,9.4341842217
2021-01-28 20:00:00,0.0,0,0.0,8.6084489178,2.8294603295,9.0615251766,0.0,0,0.0,8.2921338665,2.7254925999,8.7285619648
2021-01-28 20:30:00,0.0,0,0.0,8.2584446296,2.7144194833,8.693099610099999,0.0,0,0.0,7.9436726797,2.6109589466000003,8.3617607155
2021-01-28 21:00:00,0.0,0,0.0,7.764217459,2.5519748679000003,8.1728604832,0.0,0,0.0,7.4681749886,2.4546704134,7.8612368301
2021-01-28 21:30:00,0.0,0,0.0,7.2932625214,2.3971794657,7.6771184436,0.0,0,0.0,7.0167551419,2.3062958851,7.3860580441
2021-01-28 22:00:00,0.0,0,0.0,6.9290070058,2.2774544675,7.293691585,0.0,0,0.0,6.6662697246,2.1910968993,7.0171260259
2021-01-28 22:30:00,0.0,0,0.0,6.3311386433,2.0809446397,6.6643564667,0.0,0,0.0,6.0904227254,2.0018251437,6.4109712899
2021-01-28 23:00:00,0.0,0,0.0,6.0163587953,1.9774815071,6.3330092582,0.0,0,0.0,5.790955748,1.9033951082,6.0957428927
2021-01-28 23:30:00,0.0,0,0.0,5.7767476313,1.8987251261,6.0807869804,0.0,0,0.0,5.5587731249,1.8270803704,5.8513401314
2021-01-29 00:00:00,0.0,0,0.0,5.7185320007,1.8795905736,6.0195073692,0.0,0,0.0,5.4836195789,1.8023785944,5.7722311357
2021-01-29 00:30:00,0.0,0,0.0,6.4750771923,2.1282549529,6.8158707287,0.0,0,0.0,6.2282556741,2.0471286431,6.5560586043
2021-01-29 01:00:00,0.0,0,0.0,6.4921954488,2.1338814517,6.8338899461,0.0,0,0.0,6.2460768661,2.0529861856,6.5748177537
2021-01-29 01:30:00,0.0,0,0.0,6.1886954777,2.0341258353,6.5144162923,0.0,0,0.0,5.9559297077,1.9576194265,6.2693996923
2021-01-29 02:00:00,0.0,0,0.0,5.9729969553,1.9632291595,6.2873652160999995,0.0,0,0.0,5.7434243421,1.8877722906,6.0457098338
2021-01-29 02:30:00,0.0,0,0.0,5.9630795095,1.9599694527,6.2769257995,0.0,0,0.0,5.753580707,1.8911105262999999,6.0564007442
2021-01-29 03:00:00,0.0,0,0.0,5.8282238349,1.915644536,6.1349724578,0.0,0,0.0,5.6081658619,1.843314978,5.9033324862
2021-01-29 03:30:00,0.0,0,0.0,5.5007812752,1.8080193712,5.7902960792,0.0,0,0.0,5.2962741046,1.7408011149,5.5750253733
2021-01-29 04:00:00,0.0,0,0.0,5.3451202237,1.7568560577999999,5.6264423407,0.0,0,0.0,5.1438489917,1.690701403,5.4145778859
2021-01-29 04:30:00,0.0,0,0.0,5.2200069192,1.7157333033,5.4947441255000005,0.0,0,0.0,5.024824504,1.6515799458,5.2892889516
2021-01-29 05:00:00,0.0,0,0.0,5.1415858421,1.6899575417000001,5.4121956233,0.0,0,0.0,4.9480143207000005,1.6263336594000002,5.208436127
2021-01-29 05:30:00,0.0,0,0.0,5.2501719351,1.7256480645,5.5264967737,0.0,0,0.0,5.0508762282,1.6601427334,5.3167118192
2021-01-29 06:00:00,0.0,0,0.0,5.411296533,1.7786071587999999,5.6961016137,0.0,0,0.0,5.2070875176,1.7114869013,5.4811447554
2021-01-29 06:30:00,0.0,0,0.0,5.8573433329,1.9252156521,6.165624561,0.0,0,0.0,5.6383641157,1.853240664,5.9351201218
2021-01-29 07:00:00,0.0,0,0.0,6.5287826492,2.145907083,6.8724027886,0.0,0,0.0,6.3211659104999995,2.077666761,6.6538588531
2021-01-29 07:30:00,0.0,0,0.0,7.0293767174,2.3104443963,7.399343913,0.0,0,0.0,6.7778014991,2.2277556208,7.1345278938
2021-01-29 08:00:00,0.0,0,0.0,7.5541937585,2.4829434159,7.9517829037,0.0,0,0.0,7.2646073689,2.3877609725,7.6469551252
2021-01-29 08:30:00,0.033,0,0.033,7.9378583237,2.6090478602,8.3556403408,0.033,0,0.033,7.633533654,2.5090211784000003,8.0352985831
2021-01-29 09:00:00,0.064,0,0.064,8.2361056949,2.7070770305,8.669584942,0.064,0,0.064,7.9249955255,2.6048200629,8.3421005532
2021-01-29 09:30:00,0.181,0,0.181,8.1984505985,2.6947003988000002,8.6299479985,0.181,0,0.181,7.8892498074,2.5930710135,8.3044734815
2021-01-29 10:00:00,0.355,0,0.355,7.9974630418,2.6286389836,8.4183821492,0.355,0,0.355,7.7040861975,2.5322106781000002,8.1095644184
2021-01-29 10:30:00,0.4,0,0.4,7.924890875,2.6047856659,8.3419903948,0.4,0,0.4,7.6290313784,2.507541352,8.0305593457
2021-01-29 11:00:00,0.453,0,0.453,7.8150190288,2.5686725364000003,8.2263358198,0.453,0,0.453,7.5196097269,2.4715761944,7.9153786598
2021-01-29 11:30:00,0.274,0,0.274,8.243407207,2.7094769215000003,8.6772707442,0.274,0,0.274,7.9390344902,2.6094344474,8.3568784107
2021-01-29 12:00:00,0.431,0,0.431,8.0291366046,2.6390495802,8.4517227416,0.431,0,0.431,7.7264774575,2.5395703293,8.1331341658
2021-01-29 12:30:00,0.599,0,0.599,8.1947361636,2.6934795231,8.626038067,0.599,0,0.599,7.884586607,2.5915382936,8.2995648495
2021-01-29 13:00:00,0.883,0,0.883,7.8786274516,2.589579614,8.2932920543,0.883,0,0.883,7.5788379663,2.4910435753,7.9777241751
2021-01-29 13:30:00,1.264,0,1.264,7.0110049584,2.3044058911,7.3800052193,1.264,0,1.264,6.6424755554,2.1832761341,6.992079532
2021-01-29 14:00:00,0.41400000000000003,0,0.41400000000000003,7.7418334390000005,2.5446175963,8.1492983568,0.41400000000000003,0,0.41400000000000003,7.4469065824000005,2.4476798264,7.8388490341
2021-01-29 14:30:00,0.799,0,0.799,7.2495317719,2.3828058634,7.6310860757,0.799,0,0.799,6.9718432896,2.2915340731000002,7.3387824101
2021-01-29 15:00:00,0.293,0,0.293,7.7106156653,2.5343568103000003,8.1164375425,0.293,0,0.293,7.4132545327,2.4366189325,7.8034258238
2021-01-29 15:30:00,0.186,0,0.186,7.9002552236,2.5966883188,8.3160581301,0.186,0,0.186,7.5981453272,2.4973895979,7.9980477128
2021-01-29 16:00:00,0.195,0,0.195,8.0555078748,2.6477173976,8.4794819735,0.195,0,0.195,7.7787493999,2.5567512859,8.1881572631
2021-01-29 16:30:00,0.039,0,0.039,8.6812827108,2.8533996396,9.1381923272,0.039,0,0.039,8.578735413,2.8196939728,9.0302478032
2021-01-29 17:00:00,0.008,0,0.008,9.3574043147,3.075630064,9.8498992786,0.008,0,0.008,9.0275320861,2.9672063057,9.5026653537
2021-01-29 17:30:00,0.0,0,0.0,9.9834730277,3.2814088987,10.5089189765,0.0,0,0.0,9.8604352917,3.2409683505,10.3794055702
2021-01-29 18:00:00,0.0,0,0.0,10.4433527821,3.4325640643,10.9930029285,0.0,0,0.0,10.3282628903,3.3947358462,10.871855674
2021-01-29 18:30:00,0.0,0,0.0,10.390718512,3.4152640163,10.9375984337,0.0,0,0.0,10.125724005,3.3281645339,10.6586568473
