Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-29 19:00:00,0.0,0,0.0,9.8354656143,3.2327612144,10.3531216992,0.0,0,0.0,9.4581748575,3.1087517397,9.9559735342
2021-01-29 19:30:00,0.0,0,0.0,9.3918896195,3.0869648355,9.8861995994,0.0,0,0.0,9.029683016,2.9679132822,9.5049294906
2021-01-29 20:00:00,0.0,0,0.0,8.8036168531,2.8936089277,9.266965108600001,0.0,0,0.0,8.46538114,2.782436225,8.910927515800001
2021-01-29 20:30:00,0.0,0,0.0,8.3159770701,2.7333294820000003,8.7536600738,0.0,0,0.0,7.9969364983,2.6284659170999998,8.417827893
2021-01-29 21:00:00,0.0,0,0.0,7.8538404189,2.5814325103,8.2672004409,0.0,0,0.0,7.554929603,2.4831852763,7.9525574768
2021-01-29 21:30:00,0.0,0,0.0,7.4039189174,2.4335504642,7.7935988604,0.0,0,0.0,7.1219924185,2.3408857052,7.4968341248
2021-01-29 22:00:00,0.0,0,0.0,7.1213102157,2.3406614759,7.4961160165,0.0,0,0.0,6.8493271607,2.2512649689,7.2098180639
2021-01-29 22:30:00,0.0,0,0.0,6.7355230222,2.2138593575,7.0900242339,0.0,0,0.0,6.478170635,2.1292717184,6.8191269843
2021-01-29 23:00:00,0.0,0,0.0,6.3426001778,2.0847118639,6.6764212398,0.0,0,0.0,6.1083910205,2.0077310367,6.4298852847
2021-01-29 23:30:00,0.0,0,0.0,5.8993664362,1.9390279782,6.2098594065,0.0,0,0.0,5.6779170721,1.8662410921,5.9767548127
2021-01-30 00:00:00,0.0,0,0.0,5.7137124828,1.8780064746,6.0144341924,0.0,0,0.0,5.498453295,1.8072542011000001,5.7878455737
2021-01-30 00:30:00,0.0,0,0.0,6.7843609140000005,2.2299115962,7.1414325411,0.0,0,0.0,6.5817502871,2.1633167036,6.928158197
2021-01-30 01:00:00,0.0,0,0.0,6.6958851607,2.2008310224,7.0483001692,0.0,0,0.0,6.4399172537,2.11669844,6.7788602671
2021-01-30 01:30:00,0.0,0,0.0,6.4468992198,2.1189933012,6.7862097051,0.0,0,0.0,6.2021025902,2.0385325401,6.5285290423
2021-01-30 02:00:00,0.0,0,0.0,6.1368803118,2.0170950139,6.4598740124,0.0,0,0.0,5.9063905258,1.9413366848,6.217253185
2021-01-30 02:30:00,0.0,0,0.0,6.2144395031,2.0425874873,6.5415152665,0.0,0,0.0,5.9793154766,1.965305957,6.2940162912
2021-01-30 03:00:00,0.0,0,0.0,5.9680961522,1.9616183434,6.282206476,0.0,0,0.0,5.7386949947,1.8862178292,6.0407315734
2021-01-30 03:30:00,0.0,0,0.0,5.9628517794,1.9598946014,6.2766860836,0.0,0,0.0,5.7108118866,1.8770530948,6.0113809332
2021-01-30 04:00:00,0.0,0,0.0,5.4858587049,1.8031145596,5.7745881104,0.0,0,0.0,5.3263489499,1.7506862385000002,5.6066831051
2021-01-30 04:30:00,0.0,0,0.0,5.3450530894,1.7568339918,5.6263716730999995,0.0,0,0.0,5.1491769531,1.6924526193,5.4201862665
2021-01-30 05:00:00,0.0,0,0.0,5.1901913966,1.7059334149,5.4633593649,0.0,0,0.0,4.9939973598,1.6414475535,5.2568393261
2021-01-30 05:30:00,0.0,0,0.0,5.2506310151,1.7257989568,5.5269800158999995,0.0,0,0.0,5.054480089,1.6613272652000002,5.3205053568
2021-01-30 06:00:00,0.0,0,0.0,5.2816204005,1.7359846752,5.5596004216,0.0,0,0.0,5.0819544678,1.6703576568,5.3494257556
2021-01-30 06:30:00,0.0,0,0.0,5.6102243176,1.8439915597,5.9054992817,0.0,0,0.0,5.4038166543,1.7761486416,5.6882280571
2021-01-30 07:00:00,0.0,0,0.0,5.7261856388,1.8821062028000002,6.0275638303,0.0,0,0.0,5.5139998193,1.8123640966,5.8042103361
2021-01-30 07:30:00,0.0,0,0.0,5.8543976514,1.9242474534,6.1625238436,0.0,0,0.0,5.6292779504,1.8502541859,5.9255557373
2021-01-30 08:00:00,0.0,0,0.0,6.2272029163,2.0467826183,6.5549504382,0.0,0,0.0,5.9910916208,1.9691765883999999,6.3064122324
2021-01-30 08:30:00,0.004,0,0.004,6.5816196385,2.1632737615,6.9280206721,0.004,0,0.004,6.3296485254,2.0804548617,6.6627879214
2021-01-30 09:00:00,0.018000000000000002,0,0.018000000000000002,7.0618361462,2.3211132946,7.4335117329,0.018000000000000002,0,0.018000000000000002,6.7922850638,2.2325161383,7.1497737514
2021-01-30 09:30:00,0.075,0,0.075,7.3157340793,2.4045655096000003,7.700772715,0.075,0,0.075,7.0354684959,2.3124466671,7.4057563115
2021-01-30 10:00:00,0.108,0,0.108,7.6665439789,2.5198711475,8.0700462936,0.108,0,0.108,7.373777596,2.4236434909,7.7618711537
2021-01-30 10:30:00,0.074,0,0.074,8.1602926532,2.6821584887,8.5897817402,0.074,0,0.074,7.8480477828,2.5795285629,8.2611029292
2021-01-30 11:00:00,0.081,0,0.081,8.167926875,2.6846677360999998,8.5978177632,0.081,0,0.081,7.8566393264,2.5823524667,8.2701466593
2021-01-30 11:30:00,0.107,0,0.107,8.3775658697,2.7535727414,8.8184903891,0.107,0,0.107,8.058632252,2.6487443307,8.4827707916
2021-01-30 12:00:00,0.14300000000000002,0,0.14300000000000002,8.4697804105,2.7838821953,8.9155583269,0.14300000000000002,0,0.14300000000000002,8.149312906,2.6785496203,8.5782241116
2021-01-30 12:30:00,0.163,0,0.163,8.7161895794,2.8648729725,9.1749363994,0.163,0,0.163,8.3856818787,2.7562403446,8.8270335565
2021-01-30 13:00:00,0.123,0,0.123,8.7792168299,2.8855890279,9.2412808735,0.123,0,0.123,8.4465519464,2.7762473684,8.891107312
2021-01-30 13:30:00,0.105,0,0.105,8.6992536386,2.8593063979,9.1571090933,0.105,0,0.105,8.3674348447,2.7502428346,8.8078261523
2021-01-30 14:00:00,0.125,0,0.125,8.6178615401,2.8325541089,9.0714332001,0.125,0,0.125,8.2914164511,2.7252567969,8.7278067906
2021-01-30 14:30:00,0.093,0,0.093,8.525651935500001,2.8022462775,8.9743704585,0.093,0,0.093,8.2006798518,2.695433119,8.6322945809
2021-01-30 15:00:00,0.059000000000000004,0,0.059000000000000004,8.5407683397,2.8072147993,8.9902824628,0.059000000000000004,0,0.059000000000000004,8.2224708523,2.7025954745,8.6552324761
2021-01-30 15:30:00,0.029,0,0.029,8.6889857123,2.8559314938,9.1463007498,0.029,0,0.029,8.3556129571,2.7463571680000003,8.7953820601
2021-01-30 16:00:00,0.016,0,0.016,8.8547810797,2.9104257957,9.3208221892,0.016,0,0.016,8.514014009,2.798421076,8.9621200095
2021-01-30 16:30:00,0.004,0,0.004,9.2512729015,3.0407463554,9.7381820015,0.004,0,0.004,8.8958636448,2.9239289819,9.3640669945
2021-01-30 17:00:00,0.0,0,0.0,9.7884015157,3.2172919933,10.3035805428,0.0,0,0.0,9.5732871273,3.1465873131,10.0771443446
2021-01-30 17:30:00,0.0,0,0.0,10.4711272907,3.4416931038,11.0222392534,0.0,0,0.0,10.0643362792,3.3079873641,10.5940381886
2021-01-30 18:00:00,0.0,0,0.0,10.6424632115,3.4980084976,11.2025928542,0.0,0,0.0,10.2328979742,3.363390914,10.7714715518
2021-01-30 18:30:00,0.0,0,0.0,10.4725173654,3.4421499992,11.0237024899,0.0,0,0.0,10.0739068645,3.3111330634,10.6041124889
2021-01-30 19:00:00,0.0,0,0.0,10.199112314,3.3522861046,10.735907699,0.0,0,0.0,9.8069263013,3.2233807959,10.3230803172
2021-01-30 19:30:00,0.0,0,0.0,9.576259136000001,3.1475641651,10.0802727747,0.0,0,0.0,9.2083049818,3.0266234831,9.6929526124
2021-01-30 20:00:00,0.0,0,0.0,9.0065052317,2.9602951129,9.4805318229,0.0,0,0.0,8.506022725,2.795794468,8.9537081316
2021-01-30 20:30:00,0.0,0,0.0,8.4448255421,2.7756799267,8.889290044300001,0.0,0,0.0,8.1169462804,2.667911225,8.5441539794
2021-01-30 21:00:00,0.0,0,0.0,8.0239080281,2.6373310303,8.446218977000001,0.0,0,0.0,7.7149886087,2.5357941273,8.1210406407
2021-01-30 21:30:00,0.0,0,0.0,7.7899479917,2.5604320851,8.1999452545,0.0,0,0.0,7.4882079921,2.4612549433,7.8823242022
2021-01-30 22:00:00,0.0,0,0.0,7.4061916105,2.4342974623,7.795991169,0.0,0,0.0,7.1203298576,2.3403392478000002,7.4950840606
2021-01-30 22:30:00,0.0,0,0.0,7.0810141749,2.3274168078,7.4536991314,0.0,0,0.0,6.7748113905,2.2267728196,7.131380411
2021-01-30 23:00:00,0.0,0,0.0,6.6360230946000005,2.1811553128,6.985287468,0.0,0,0.0,6.3811602706,2.0973859536,6.7170108112
2021-01-30 23:30:00,0.0,0,0.0,6.300175256,2.0707674665,6.6317634274,0.0,0,0.0,6.0895450433,2.0015366635,6.410047414
2021-01-31 00:00:00,0.0,0,0.0,5.9844624388,1.9669976817000001,6.2994341461,0.0,0,0.0,5.757603828,1.8924328622000002,6.0606356085
2021-01-31 00:30:00,0.0,0,0.0,6.9987615069,2.3003816633,7.3671173757,0.0,0,0.0,6.7300249214,2.2120522191,7.0842367593
2021-01-31 01:00:00,0.0,0,0.0,7.0378563705,2.3132315235,7.4082698636,0.0,0,0.0,6.7478135335000005,2.2178990532,7.1029616142
2021-01-31 01:30:00,0.0,0,0.0,6.7090375578,2.2051540063,7.0621447977,0.0,0,0.0,6.4171001517,2.1091988212,6.7548422649
2021-01-31 02:00:00,0.0,0,0.0,6.5837991993,2.1639901485,6.9303149466,0.0,0,0.0,6.275287851,2.062587372,6.6055661589
2021-01-31 02:30:00,0.0,0,0.0,6.5664124056,2.1582753858,6.9120130586,0.0,0,0.0,6.2313800512,2.0481555762,6.5593474223
2021-01-31 03:00:00,0.0,0,0.0,6.4683887742,2.1260565762,6.8088302886,0.0,0,0.0,6.1638854088,2.02597116,6.4883004303
2021-01-31 03:30:00,0.0,0,0.0,6.1925576739,2.0353952778,6.518481762,0.0,0,0.0,5.9273328041,1.9482200788,6.2392976885
2021-01-31 04:00:00,0.0,0,0.0,5.9452704938,1.9541159123,6.2581794672,0.0,0,0.0,5.7039227238,1.8747887365,6.0041291829
2021-01-31 04:30:00,0.0,0,0.0,5.8704305703,1.929517219,6.1794006003,0.0,0,0.0,5.6430266579,1.8547731675999999,5.940028061
2021-01-31 05:00:00,0.0,0,0.0,5.6521085451,1.8577582395,5.9495879422,0.0,0,0.0,5.4676139745,1.7971178067,5.755383131
2021-01-31 05:30:00,0.0,0,0.0,5.6778555323,1.866220865,5.976690034,0.0,0,0.0,5.4628178219,1.7955413875000001,5.7503345494
2021-01-31 06:00:00,0.0,0,0.0,5.6728662041,1.8645809521,5.9714381096,0.0,0,0.0,5.4804919108,1.8013505796,5.7689388535
2021-01-31 06:30:00,0.0,0,0.0,5.8382821311,1.918950538,6.1455601380000004,0.0,0,0.0,5.6182330434,1.8466239006,5.9139295194
2021-01-31 07:00:00,0.0,0,0.0,6.0161340271,1.9774076293,6.3327726601,0.0,0,0.0,5.7758057768,1.8984155534,6.0797955545
2021-01-31 07:30:00,0.0,0,0.0,6.0246403364,1.9802035180000002,6.3417266699,0.0,0,0.0,5.8013187812,1.9068012725,6.1066513487
2021-01-31 08:00:00,0.0,0,0.0,6.3443423784,2.0852844976,6.6782551352,0.0,0,0.0,6.0971756451,2.004044721,6.4180796264
2021-01-31 08:30:00,0.009000000000000001,0,0.009000000000000001,6.7437844889,2.2165747702,7.0987205146,0.009000000000000001,0,0.009000000000000001,6.4923287301,2.1339252592,6.8340302422
2021-01-31 09:00:00,0.026000000000000002,0,0.026000000000000002,7.2499767011,2.3829521046,7.6315544222,0.026000000000000002,0,0.026000000000000002,6.9695018167,2.2907644682,7.3363177018
2021-01-31 09:30:00,0.043000000000000003,0,0.043000000000000003,7.6756870768,2.5228763385,8.0796706071,0.043000000000000003,0,0.043000000000000003,7.3804034871,2.425821316,7.7688457759
2021-01-31 10:00:00,0.065,0,0.065,8.210128674,2.6985387966000003,8.6422407094,0.065,0,0.065,7.8957848697,2.5952189846,8.3113524944
2021-01-31 10:30:00,0.059000000000000004,0,0.059000000000000004,8.6341804378,2.8379178712,9.0886109872,0.059000000000000004,0,0.059000000000000004,8.2995831399,2.7279410577,8.7364033052
2021-01-31 11:00:00,0.055,0,0.055,9.0462776909,2.973367688,9.5223975694,0.055,0,0.055,8.6966429704,2.8584483128000002,9.1543610215
2021-01-31 11:30:00,0.105,0,0.105,9.2125831473,3.0280296481,9.6974559445,0.105,0,0.105,8.8571781688,2.9112136808,9.3233454408
2021-01-31 12:00:00,0.19,0,0.19,9.5240602515,3.1304072214,10.0253265806,0.19,0,0.19,9.0582157472,2.9772915374,9.5349639444
2021-01-31 12:30:00,0.242,0,0.242,9.8126478541,3.2252613793,10.3291030043,0.242,0,0.242,9.3171642191,3.0624037842,9.8075412833
2021-01-31 13:00:00,0.139,0,0.139,9.9542054394,3.2717891076,10.4781109888,0.139,0,0.139,9.5715172832,3.1460055934,10.0752813507
2021-01-31 13:30:00,0.154,0,0.154,9.827814938,3.2302465588000002,10.3450683558,0.154,0,0.154,9.4520291082,3.1067317295,9.9495043244
2021-01-31 14:00:00,0.126,0,0.126,9.6431693152,3.1695564775,10.1507045424,0.126,0,0.126,9.2803492887,3.0503033017,9.7687887249
2021-01-31 14:30:00,0.147,0,0.147,9.4177639644,3.0954693214,9.913435752,0.147,0,0.147,9.0668833105,2.9801404277,9.5440876952
2021-01-31 15:00:00,0.14200000000000002,0,0.14200000000000002,9.2940262547,3.054798703,9.7831855313,0.14200000000000002,0,0.14200000000000002,8.9402140701,2.9385062617,9.4107516528
2021-01-31 15:30:00,0.057,0,0.057,9.4739649081,3.1139416783,9.9725946401,0.057,0,0.057,9.1113314754,2.994749833,9.5908752373
2021-01-31 16:00:00,0.07100000000000001,0,0.07100000000000001,9.5713902546,3.1459638411,10.0751476364,0.07100000000000001,0,0.07100000000000001,9.2061501027,3.0259152087,9.6906843186
2021-01-31 16:30:00,0.021,0,0.021,10.0696105991,3.3097209493,10.5995901043,0.021,0,0.021,9.6842673475,3.1830647474,10.193965629
2021-01-31 17:00:00,0.003,0,0.003,10.6317230416,3.4944783744,11.1912874122,0.003,0,0.003,10.2228370453,3.3600840466,10.7608811003
2021-01-31 17:30:00,0.0,0,0.0,11.3595094174,3.7336901880999998,11.9573783341,0.0,0,0.0,10.9205906994,3.5894245821,11.4953586309
2021-01-31 18:00:00,0.0,0,0.0,11.5211418007,3.7868161834,12.1275176849,0.0,0,0.0,10.8279157621,3.5589638032,11.3978060653
2021-01-31 18:30:00,0.0,0,0.0,11.0314600164,3.6258655643,11.6120631751,0.0,0,0.0,10.5734169113,3.4753140762,11.1299125382
2021-01-31 19:00:00,0.0,0,0.0,10.2327307967,3.3633359654,10.7712955754,0.0,0,0.0,9.8402124034,3.2343214086,10.3581183194
2021-01-31 19:30:00,0.0,0,0.0,9.5888010718,3.1516865,10.0934748124,0.0,0,0.0,9.2246429667,3.0319935191,9.7101504913
2021-01-31 20:00:00,0.0,0,0.0,9.2087788709,3.026779243,9.693451443,0.0,0,0.0,8.6626006203,2.8472591334,9.1185269687
2021-01-31 20:30:00,0.0,0,0.0,8.8304544435,2.9024300171,9.2952152036,0.0,0,0.0,8.3208186371,2.7349208281,8.7587564601
2021-01-31 21:00:00,0.0,0,0.0,8.406150926,2.7629681951,8.8485799222,0.0,0,0.0,7.9494561013,2.6128598653,8.3678485277
2021-01-31 21:30:00,0.0,0,0.0,7.9498993851,2.6130055656,8.3683151422,0.0,0,0.0,7.5308007496,2.4752545057,7.9271586838
2021-01-31 22:00:00,0.0,0,0.0,7.4682914863,2.4547087043999998,7.8613594593,0.0,0,0.0,7.1458754419,2.3487356754,7.5219741494
2021-01-31 22:30:00,0.0,0,0.0,6.6812528475,2.1960216136,7.0328977342,0.0,0,0.0,6.4289039394,2.1130785386,6.7672673046
2021-01-31 23:00:00,0.0,0,0.0,6.2634613561,2.0587001912,6.5931172169,0.0,0,0.0,6.0299821197,1.9819592772,6.3473495997
2021-01-31 23:30:00,0.0,0,0.0,5.9946181455000005,1.9703357010000002,6.3101243637,0.0,0,0.0,5.8292713273,1.9159888300999999,6.1360750814
2021-02-01 00:00:00,0.0,0,0.0,5.7554449999,1.8917232897,6.0583631578,0.0,0,0.0,5.5575107369,1.8266654436,5.850011302
2021-02-01 00:30:00,0.0,0,0.0,6.861874691,2.2553891427,7.2230259905,0.0,0,0.0,6.5985898047,2.1688515854,6.9458840049
2021-02-01 01:00:00,0.0,0,0.0,6.8573233811000005,2.2538931994,7.218235138,0.0,0,0.0,6.5966794392,2.1682236786,6.9438730939
2021-02-01 01:30:00,0.0,0,0.0,6.5380912791,2.1489666817,6.8822013465000005,0.0,0,0.0,6.2863261761,2.0662154941,6.6171854486
2021-02-01 02:00:00,0.0,0,0.0,6.5208555376,2.1433015674,6.8640584607,0.0,0,0.0,6.2267764161,2.0466424345,6.5545014906
2021-02-01 02:30:00,0.0,0,0.0,6.6436145347,2.1836504985,6.9932784576,0.0,0,0.0,6.3205630182,2.0774685999,6.6532242297
2021-02-01 03:00:00,0.0,0,0.0,6.532346032,2.1470783102,6.8761537179,0.0,0,0.0,6.2286018764,2.0472424343,6.5564230278
2021-02-01 03:30:00,0.0,0,0.0,6.1049770444,2.006608917,6.4262916257,0.0,0,0.0,5.8866240848,1.9348397698,6.1964464051
2021-02-01 04:00:00,0.0,0,0.0,5.6556107172,1.8589093478,5.9532744391,0.0,0,0.0,5.4486663086,1.7908900101,5.7354382196
2021-02-01 04:30:00,0.0,0,0.0,5.7197525943,1.8799917633,6.0207922045,0.0,0,0.0,5.5059604882,1.8097216962,5.7957478823
2021-02-01 05:00:00,0.0,0,0.0,5.4821439409,1.8018935757,5.7706778325,0.0,0,0.0,5.276321728,1.7342430858,5.5540228716
2021-02-01 05:30:00,0.0,0,0.0,5.5248327925,1.8159247227000002,5.8156134658,0.0,0,0.0,5.3173878386,1.7477408636,5.5972503564
2021-02-01 06:00:00,0.0,0,0.0,5.6433547603,1.8548810096000001,5.9403734319,0.0,0,0.0,5.4296929737,1.7846537765,5.7154662881
2021-02-01 06:30:00,0.0,0,0.0,6.3006053762,2.0709088402,6.6322161855,0.0,0,0.0,6.0625284282,1.9926567315,6.3816088718
2021-02-01 07:00:00,0.0,0,0.0,6.7725416591,2.226026795,7.1289912201,0.0,0,0.0,6.5199143412,2.1429922111,6.8630677276
2021-02-01 07:30:00,0.0,0,0.0,7.4098922237,2.435513795,7.7998865512,0.0,0,0.0,7.1328602752,2.3444577969,7.5082739739
2021-02-01 08:00:00,0.0,0,0.0,8.0126794892,2.633640388,8.4343994623,0.0,0,0.0,7.7164586521,2.5362773071999998,8.1225880549
2021-02-01 08:30:00,0.032,0,0.032,8.3674348447,2.7502428346,8.8078261523,0.032,0,0.032,8.0494506507,2.6457264843,8.4731059481
2021-02-01 09:00:00,0.041,0,0.041,8.7305642155,2.8695976869,9.1900675953,0.041,0,0.041,8.4053472891,2.7627040524,8.8477339885
2021-02-01 09:30:00,0.083,0,0.083,9.0450159612,2.9729529775,9.521069432800001,0.083,0,0.083,8.4467382112,2.7763085906000002,8.8913033802
2021-02-01 10:00:00,0.098,0,0.098,9.1577726073,3.0100142949,9.6397606393,0.098,0,0.098,8.5389089831,2.8066036583000002,8.9883252454
2021-02-01 10:30:00,0.137,0,0.137,9.2108843865,3.0274712925,9.6956677752,0.137,0,0.137,8.7280140998,2.8687595044,9.1873832629
2021-02-01 11:00:00,0.253,0,0.253,9.0989767916,2.9906890448,9.577870307,0.253,0,0.253,8.748412722,2.8754642072000003,9.2088554968
2021-02-01 11:30:00,0.245,0,0.245,9.0924943836,2.9885583802999998,9.5710467196,0.245,0,0.245,8.7435030334,2.8738504707,9.2036874036
2021-02-01 12:00:00,0.303,0,0.303,9.0924943836,2.9885583802999998,9.5710467196,0.303,0,0.303,8.7435030334,2.8738504707,9.2036874036
2021-02-01 12:30:00,0.361,0,0.361,9.1212999301,2.9980263056,9.6013683475,0.361,0,0.361,8.7758008793,2.8844662592,9.2376851361
2021-02-01 13:00:00,0.28600000000000003,0,0.28600000000000003,9.3059202129,3.0587080581,9.7957054873,0.28600000000000003,0,0.28600000000000003,8.9527770676,2.9426355193,9.4239758607
2021-02-01 13:30:00,0.23900000000000002,0,0.23900000000000002,9.1253138366,2.9993456129,9.6055935122,0.23900000000000002,0,0.23900000000000002,8.7767259503,2.8847703154,9.238658895
2021-02-01 14:00:00,0.338,0,0.338,8.7502161333,2.8760569599,9.2107538245,0.338,0,0.338,8.4169039305,2.7665025368,8.8598988742
2021-02-01 14:30:00,0.23700000000000002,0,0.23700000000000002,8.6776558137,2.8522075362,9.1343745408,0.23700000000000002,0,0.23700000000000002,8.3448908871,2.742832994,8.7840956706
2021-02-01 15:00:00,0.116,0,0.116,8.875161602,2.9171245495,9.3422753705,0.116,0,0.116,8.5344126312,2.8051257789,8.9835922434
2021-02-01 15:30:00,0.136,0,0.136,8.8337588327,2.9035161173,9.2986935081,0.136,0,0.136,8.5039530801,2.7951142086000003,8.9515295581
2021-02-01 16:00:00,0.076,0,0.076,9.1904867516,3.0207669141,9.6741965806,0.076,0,0.076,8.8403294367,2.9056757704000002,9.3056099334
2021-02-01 16:30:00,0.015,0,0.015,9.6295226255,3.1650710275,10.1363396058,0.015,0,0.015,9.2615701167,3.0441308864,9.7490211755
2021-02-01 17:00:00,0.0,0,0.0,10.3969162575,3.4173011167,10.9441223763,0.0,0,0.0,10.0007676763,3.2870933748,10.5271238698
2021-02-01 17:30:00,0.0,0,0.0,11.0936740863,3.6463143402,11.6775516697,0.0,0,0.0,10.753040955,3.5343536443,11.318990479
2021-02-01 18:00:00,0.0,0,0.0,11.4408182563,3.7604151111,12.0429665855,0.0,0,0.0,10.99929249,3.6152926097,11.5782026211
2021-02-01 18:30:00,0.0,0,0.0,11.0317117699,3.6259483117,11.6123281789,0.0,0,0.0,10.6580600865,3.5031349425,11.2190106174
2021-02-01 19:00:00,0.0,0,0.0,10.5067739529,3.453409595,11.0597620556,0.0,0,0.0,10.2551339039,3.3706995107,10.7948777936
2021-02-01 19:30:00,0.0,0,0.0,9.858839536,3.240443851,10.3777258274,0.0,0,0.0,9.488445182,3.1187011142,9.9878370337
2021-02-01 20:00:00,0.0,0,0.0,9.2535567836,3.0414970312,9.740586088,0.0,0,0.0,8.895008999,2.9236480734,9.3631673673
2021-02-01 20:30:00,0.0,0,0.0,8.8378421771,2.9048582477,9.3029917654,0.0,0,0.0,8.4986567113,2.7933733764,8.9459544329
2021-02-01 21:00:00,0.0,0,0.0,8.4754591816,2.7857487171,8.9215359806,0.0,0,0.0,8.1517751548,2.6793589224,8.5808159524
2021-02-01 21:30:00,0.0,0,0.0,7.7624416912,2.5513912013,8.1709912539,0.0,0,0.0,7.4708063894,2.4555353131,7.8640067257
2021-02-01 22:00:00,0.0,0,0.0,7.3942364416,2.4303679883,7.7834067806,0.0,0,0.0,7.1161112573,2.338952661,7.4906434288
2021-02-01 22:30:00,0.0,0,0.0,6.8863128887,2.2634215898,7.2487504091,0.0,0,0.0,6.6285168887,2.1786881422,6.9773861986
2021-02-01 23:00:00,0.0,0,0.0,6.4342282809,2.114828565,6.7728718746,0.0,0,0.0,6.1966554983,2.0367421675,6.5227952613
2021-02-01 23:30:00,0.0,0,0.0,6.0375245254,1.9844383461000001,6.3552889741,0.0,0,0.0,5.8154446255,1.911444213,6.1215206584
2021-02-02 00:00:00,0.0,0,0.0,5.952363034,1.9564471175,6.265645299,0.0,0,0.0,5.7482537328,1.8893596344999999,6.0507934029
2021-02-02 00:30:00,0.0,0,0.0,6.9208975785,2.2747890276,7.2851553458,0.0,0,0.0,6.6454041242,2.1842387081,6.9951622360000005
2021-02-02 01:00:00,0.0,0,0.0,6.8534677667,2.2526259203,7.2141765966,0.0,0,0.0,6.5940220403000005,2.1673502338,6.9410758319
2021-02-02 01:30:00,0.0,0,0.0,6.5656775484,2.1580338499,6.9112395247,0.0,0,0.0,6.3127609607,2.0749041876,6.6450115376
2021-02-02 02:00:00,0.0,0,0.0,6.3226086395,2.0781409631,6.6553775153,0.0,0,0.0,6.0807060243,1.9986314185,6.4007431835
2021-02-02 02:30:00,0.0,0,0.0,6.5935178749,2.1671845227,6.9405451315,0.0,0,0.0,6.2799540132,2.0641210654,6.6104779086
2021-02-02 03:00:00,0.0,0,0.0,6.4073439598,2.105992116,6.7445725893,0.0,0,0.0,6.0799685344,1.9983890172,6.3999668783
2021-02-02 03:30:00,0.0,0,0.0,5.9519414702,1.9563085562,6.2652015475,0.0,0,0.0,5.7112640557,1.8772017156,6.0118569008
2021-02-02 04:00:00,0.0,0,0.0,5.631401895,1.8509522928000002,5.9277914684,0.0,0,0.0,5.4126313206,1.7790458823000002,5.6975066533
2021-02-02 04:30:00,0.0,0,0.0,5.6483533031,1.8565239512,5.9456350559,0.0,0,0.0,5.4326370098,1.7856214342999999,5.7185652734
2021-02-02 05:00:00,0.0,0,0.0,5.4813952619,1.8016474968,5.7698897494,0.0,0,0.0,5.2716647803,1.7327124211,5.5491208214
2021-02-02 05:30:00,0.0,0,0.0,5.5311490103,1.8180007630000001,5.8222621161,0.0,0,0.0,5.321478423,1.7490853737,5.6015562347
2021-02-02 06:00:00,0.0,0,0.0,5.6690379041,1.8633226507,5.9674083201,0.0,0,0.0,5.452316242,1.7920896851,5.7392802547
2021-02-02 06:30:00,0.0,0,0.0,6.3079911353,2.0733364218,6.6399906687,0.0,0,0.0,6.0774911475,1.9975747395,6.3973591026
2021-02-02 07:00:00,0.0,0,0.0,6.8348705813,2.246513321,7.1946006119,0.0,0,0.0,6.5722080035,2.1601803067,6.9181136879
2021-02-02 07:30:00,0.0,0,0.0,7.4603828037,2.4521092461,7.8530345303,0.0,0,0.0,7.1042837752,2.3350651556,7.4781934476
2021-02-02 08:00:00,0.0,0,0.0,7.8322672757,2.574341761,8.2444918692,0.0,0,0.0,7.5257024927,2.4735787897,7.9217920976
2021-02-02 08:30:00,0.05,0,0.05,8.0934071557,2.6601742888,8.5193759534,0.05,0,0.05,7.7815937218,2.5576861693,8.1911512861
2021-02-02 09:00:00,0.194,0,0.194,8.138403584,2.6749638996,8.5667406147,0.194,0,0.194,7.824768968,2.5718771865,8.2365989136
2021-02-02 09:30:00,0.40900000000000003,0,0.40900000000000003,7.9183976071,2.6026514319,8.3351553759,0.40900000000000003,0,0.40900000000000003,7.6137747821,2.5025267513,8.0144997706
2021-02-02 10:00:00,0.605,0,0.605,7.5467352706,2.4804919294,7.9439318638,0.605,0,0.605,7.2587370677,2.3858314978,7.6407758607
2021-02-02 10:30:00,0.627,0,0.627,7.8256532319000005,2.57216783,8.2375297177,0.627,0,0.627,7.5267174052,2.4739123753,7.9228604265
2021-02-02 11:00:00,1.044,0,1.044,7.1454999506,2.3486122573,7.5215788954,1.044,0,1.044,6.8718099076,2.2586546905000002,7.2334841133
2021-02-02 11:30:00,0.615,0,0.615,7.6987263143,2.5304489696,8.1039224361,0.615,0,0.615,7.4050733639,2.4339299124,7.7948140672
2021-02-02 12:00:00,0.402,0,0.402,7.9751428651000005,2.6213026963,8.3948872264,0.402,0,0.402,7.6719752746,2.5216563281,8.0757634469
2021-02-02 12:30:00,0.519,0,0.519,8.0700658138,2.6525023608,8.4948061198,0.519,0,0.519,7.7650362341,2.5522439863,8.1737223516
2021-02-02 13:00:00,0.754,0,0.754,7.7087579542,2.5337462102,8.1144820571,0.754,0,0.754,7.417345117,2.4379634426,7.8077317022
2021-02-02 13:30:00,0.527,0,0.527,8.0577664171,2.6484597446,8.4818593865,0.527,0,0.527,7.7515935799,2.5478255995,8.1595721894
2021-02-02 14:00:00,0.176,0,0.176,8.2725260468,2.7190478213000002,8.7079221545,0.176,0,0.176,7.9583474456,2.6157823088,8.3772078374
2021-02-02 14:30:00,0.376,0,0.376,7.7983289179,2.5631867623,8.208767282,0.376,0,0.376,7.5037258856,2.4663554282,7.898658827
2021-02-02 15:00:00,0.462,0,0.462,7.55477164,2.4831333563,7.9523912,0.462,0,0.462,7.270495441,2.3896962882,7.6531530958000005
2021-02-02 15:30:00,0.28700000000000003,0,0.28700000000000003,7.9409438683,2.6100620296,8.3588882825,0.28700000000000003,0,0.28700000000000003,7.6936635991,2.5287849356,8.0985932622
2021-02-02 16:00:00,0.044,0,0.044,8.675872806,2.8516214899000003,9.1324976905,0.044,0,0.044,8.602062604,2.8273612497,9.054802741
2021-02-02 16:30:00,0.047,0,0.047,9.01267303,2.9623223701,9.4870242421,0.047,0,0.047,8.9246211442,2.9333811148,9.3943380465
2021-02-02 17:00:00,0.007,0,0.007,9.748234478,3.2040897265,10.2612994505,0.007,0,0.007,9.5971872634,3.1544429079,10.1023023825
2021-02-02 17:30:00,0.0,0,0.0,10.5607660469,3.4711559381,11.1165958388,0.0,0,0.0,10.2794312512,3.3786856626,10.8204539486
2021-02-02 18:00:00,0.0,0,0.0,10.912938048600001,3.5869092774,11.487303209,0.0,0,0.0,10.7879866562,3.5458397408,11.3557754276
2021-02-02 18:30:00,0.0,0,0.0,10.8425697953,3.563780351,11.4132313634,0.0,0,0.0,10.6472652877,3.4995868637,11.2076476713
2021-02-02 19:00:00,0.0,0,0.0,10.2219985249,3.3598084383,10.7599984473,0.0,0,0.0,9.8264627086,3.2298021025,10.3436449564
2021-02-02 19:30:00,0.0,0,0.0,9.6151410786,3.1603440416,10.1212011353,0.0,0,0.0,9.2436051125,3.038226075,9.7301106448
2021-02-02 20:00:00,0.0,0,0.0,9.1104264789,2.994452375,9.5899226093,0.0,0,0.0,8.7598341075,2.8792182351,9.2208780079
2021-02-02 20:30:00,0.0,0,0.0,8.6259512219,2.8352130587,9.0799486547,0.0,0,0.0,8.2939323415,2.7260837301,8.7304550963
2021-02-02 21:00:00,0.0,0,0.0,8.0073518568,2.6318892799,8.4287914282,0.0,0,0.0,7.7005596728,2.5310515654,8.1058522872
2021-02-02 21:30:00,0.0,0,0.0,7.6055646534,2.4998282125,8.0058575299,0.0,0,0.0,7.3127110617,2.4035718918,7.6975905913
2021-02-02 22:00:00,0.0,0,0.0,7.1931876741,2.3642864541,7.5717764991,0.0,0,0.0,6.9147942818,2.272782971,7.278730823
2021-02-02 22:30:00,0.0,0,0.0,6.755545824,2.2204405342,7.1111008674,0.0,0,0.0,6.4975013613,2.1356254208,6.8394751171
2021-02-02 23:00:00,0.0,0,0.0,6.2744404451,2.0623088432,6.6046741528,0.0,0,0.0,6.0370621545,1.9842863722000001,6.3548022679
2021-02-02 23:30:00,0.0,0,0.0,5.9164843636,1.9446543689,6.2278782775,0.0,0,0.0,5.6915749509,1.8707302198,5.9911315272
2021-02-03 00:00:00,0.0,0,0.0,5.7758057768,1.8984155534,6.0797955545,0.0,0,0.0,5.5608128225,1.8277507866,5.8534871816
2021-02-03 00:30:00,0.0,0,0.0,6.6825886224,2.1964606616,7.034303813,0.0,0,0.0,6.4806388074,2.1300829674,6.8217250605
2021-02-03 01:00:00,0.0,0,0.0,6.7535229099,2.2197756344,7.1089714841,0.0,0,0.0,6.4921293018,2.1338597103,6.8338203177
2021-02-03 01:30:00,0.0,0,0.0,6.3908881608,2.1005833564,6.7272506956,0.0,0,0.0,6.1302708752,2.0149225971,6.4529167107
2021-02-03 02:00:00,0.0,0,0.0,6.1638729034,2.0259670497,6.4882872667,0.0,0,0.0,5.8598454016,1.9260380423,6.1682583174
2021-02-03 02:30:00,0.0,0,0.0,6.0500315777,1.9885492154,6.3684542923,0.0,0,0.0,5.8168649765,1.9119110597,6.1230157647
2021-02-03 03:00:00,0.0,0,0.0,5.9864712021,1.9676579302000001,6.3015486337,0.0,0,0.0,5.7626586451,1.8940943002,6.0659564685
2021-02-03 03:30:00,0.0,0,0.0,5.7594289592,1.8930327538,6.0625567992,0.0,0,0.0,5.5417486589,1.8214846991,5.833419641
2021-02-03 04:00:00,0.0,0,0.0,5.4970016805,1.8067770785000001,5.7863175585,0.0,0,0.0,5.2874788545,1.7379102560000002,5.5657672153
2021-02-03 04:30:00,0.0,0,0.0,5.4003661493,1.7750145154,5.6845959466,0.0,0,0.0,5.1969015347,1.7081389306,5.4704226681
2021-02-03 05:00:00,0.0,0,0.0,5.3220826316,1.7492839675,5.6021922438,0.0,0,0.0,5.1209664008,1.6831802591,5.3904909482
2021-02-03 05:30:00,0.0,0,0.0,5.4570363749,1.7936411178,5.7442488156,0.0,0,0.0,5.2606718695,1.7290992261,5.5375493364
2021-02-03 06:00:00,0.0,0,0.0,5.5507499191,1.8244432702000002,5.8428946517,0.0,0,0.0,5.3535518297,1.7596273927000001,5.6353177155
2021-02-03 06:30:00,0.0,0,0.0,6.0702162916,1.99518361,6.3897013596,0.0,0,0.0,5.840517308,1.9196852052,6.1479129558
2021-02-03 07:00:00,0.0,0,0.0,6.6471269086,2.18480496,6.9969756932,0.0,0,0.0,6.3907433614,2.1005357632,6.7270982751
2021-02-03 07:30:00,0.0,0,0.0,7.1550455251,2.3517497359,7.5316268686,0.0,0,0.0,6.8780445111,2.2607039054999998,7.2400468538
2021-02-03 08:00:00,0.0,0,0.0,7.6731471628,2.5220415091,8.0769970135,0.0,0,0.0,7.4586149341,2.4515281755,7.8511736149
2021-02-03 08:30:00,0.02,0,0.02,7.9710614952,2.6199612149,8.3905910476,0.02,0,0.02,7.8757604225,2.5886372671,8.2902741289
2021-02-03 09:00:00,0.07200000000000001,0,0.07200000000000001,8.2555078336,2.7134542051,8.6900082458,0.07200000000000001,0,0.07200000000000001,8.08130982,2.6561980869,8.5066419158
2021-02-03 09:30:00,0.189,0,0.189,8.3119407855,2.7320028194,8.7494113532,0.189,0,0.189,7.9976874809,2.6287127532,8.418618401
2021-02-03 10:00:00,0.529,0,0.529,7.8002037417,2.5638029871,8.2107407807,0.529,0,0.529,7.5019988231,2.4657877702,7.8968408665
2021-02-03 10:30:00,0.485,0,0.485,7.9366676774,2.6086565136,8.3543870288,0.485,0,0.485,7.6361660421,2.5098864026000003,8.038069518
2021-02-03 11:00:00,0.887,0,0.887,7.3591097411,2.4188224002,7.7464313064,0.887,0,0.887,7.0871069407,2.3294194031,7.4601125692
2021-02-03 11:30:00,0.8130000000000001,0,0.8130000000000001,7.6451409752,2.5128363204,8.047516816,0.8130000000000001,0,0.8130000000000001,7.3561647178000005,2.4178544178,7.7433312818
2021-02-03 12:00:00,0.272,0,0.272,8.5325871709,2.8045257791,8.9816707062,0.272,0,0.272,8.2070187767,2.6975166228000003,8.6389671334
2021-02-03 12:30:00,0.659,0,0.659,8.0884741018,2.6585528724,8.514183265,0.659,0,0.659,7.7788040288,2.5567692416,8.1882147672
2021-02-03 13:00:00,0.608,0,0.608,8.3384703479,2.7407226649,8.7773372083,0.608,0,0.608,8.0190575757,2.6357367636999998,8.4411132376
2021-02-03 13:30:00,0.684,0,0.684,7.9424603135,2.610560461,8.3604845405,0.684,0,0.684,7.6372967942,2.5102580628,8.0392597833
2021-02-03 14:00:00,0.648,0,0.648,7.7304541769,2.5408774138,8.1373201862,0.648,0,0.648,7.4369009406,2.444391131,7.8283167796
2021-02-03 14:30:00,0.45,0,0.45,7.7304541769,2.5408774138,8.1373201862,0.45,0,0.45,7.4369009406,2.444391131,7.8283167796
2021-02-03 15:00:00,0.753,0,0.753,7.2741746633,2.3909055901,7.6570259614000005,0.753,0,0.753,6.8473707227,2.2506219188,7.2077586555
2021-02-03 15:30:00,0.48,0,0.48,7.3639049064,2.4203984948,7.7514788488,0.48,0,0.48,7.1405461641,2.3469840264,7.5163643833
2021-02-03 16:00:00,0.17200000000000001,0,0.17200000000000001,8.1820727937,2.6893172747,8.6127082039,0.17200000000000001,0,0.17200000000000001,8.0772264756,2.6548559565,8.5023436585
2021-02-03 16:30:00,0.269,0,0.269,8.3103986714,2.7314959510000003,8.7477880751,0.269,0,0.269,7.9955595872,2.6280133483,8.4163785129
2021-02-03 17:00:00,0.078,0,0.078,9.1357104369,3.0027628101,9.616537302,0.078,0,0.078,8.9687214614,2.9478761881,9.440759433
2021-02-03 17:30:00,0.003,0,0.003,10.1980427727,3.3519345633,10.734781866,0.003,0,0.003,9.8688534051,3.2437352506,10.3882667422
2021-02-03 18:00:00,0.0,0,0.0,10.7754628204,3.5417233550000002,11.3425924425,0.0,0,0.0,10.4259340668,3.4268388094,10.9746674387
2021-02-03 18:30:00,0.0,0,0.0,10.8143901773,3.5545181585,11.3835686077,0.0,0,0.0,10.3977547779,3.417576725,10.9450050294
2021-02-03 19:00:00,0.0,0,0.0,10.4291900798,3.4279090091,10.978094820799999,0.0,0,0.0,10.0278817019,3.2960053240000002,10.5556649494
2021-02-03 19:30:00,0.0,0,0.0,9.751868615,3.2052842096,10.2651248579,0.0,0,0.0,9.3745038131,3.0812503973,9.8678987506
2021-02-03 20:00:00,0.0,0,0.0,9.1403453356,3.0042862277,9.6214161427,0.0,0,0.0,8.7866134489,2.888020179,9.2490667883
2021-02-03 20:30:00,0.0,0,0.0,8.8090836905,2.8954057902,9.2727196742,0.0,0,0.0,8.4172524364,2.7666170851,8.8602657225
2021-02-03 21:00:00,0.0,0,0.0,8.4262484312,2.7695739256,8.8697351907,0.0,0,0.0,8.0087258061,2.6323408752,8.4302376906
2021-02-03 21:30:00,0.0,0,0.0,7.7529342911,2.54826627,8.1609834644,0.0,0,0.0,7.4550601077,2.4503597606,7.8474316923
2021-02-03 22:00:00,0.0,0,0.0,7.2779740034,2.3921543728,7.6610252667,0.0,0,0.0,6.9987680887,2.3003838266,7.3671243039
2021-02-03 22:30:00,0.0,0,0.0,6.8408363186,2.248474164,7.2008803353,0.0,0,0.0,6.5352624245,2.1480368821,6.8792236047
2021-02-03 23:00:00,0.0,0,0.0,6.2734952996,2.0619981889,6.6036792628,0.0,0,0.0,6.0365086257,1.984104436,6.354219606
2021-02-03 23:30:00,0.0,0,0.0,5.9243542136,1.9472410635,6.2361623301,0.0,0,0.0,5.6995056824,1.8733369252,5.9994796657
2021-02-04 00:00:00,0.0,0,0.0,5.8709521774,1.929688663,6.1799496604,0.0,0,0.0,5.6509129624,1.8573652704999999,5.9483294341
2021-02-04 00:30:00,0.0,0,0.0,6.8533259291,2.2525793005,7.2140272938,0.0,0,0.0,6.5915367552,2.1665333601,6.9384597423
2021-02-04 01:00:00,0.0,0,0.0,6.8225050376,2.2424489634,7.1815842501,0.0,0,0.0,6.5623109613,2.1569273062,6.9076957487
2021-02-04 01:30:00,0.0,0,0.0,6.7195664522000005,2.2086146865,7.0732278444,0.0,0,0.0,6.3968762761,2.1025515547999998,6.7335539749
2021-02-04 02:00:00,0.0,0,0.0,6.4481129025,2.1193922194,6.7874872657,0.0,0,0.0,6.1077963555,2.0075355797,6.4292593216
2021-02-04 02:30:00,0.0,0,0.0,6.4196318384,2.1100309464,6.7575071983,0.0,0,0.0,6.1584258114,2.0241766771,6.4825534857000005
2021-02-04 03:00:00,0.0,0,0.0,6.2066127639,2.0400149625,6.5332765936,0.0,0,0.0,5.9711375987,1.9626180185000002,6.2854079987
2021-02-04 03:30:00,0.0,0,0.0,5.9571190377,1.9580103403,6.2706516186,0.0,0,0.0,5.7330734853,1.8843701284,6.034814195
2021-02-04 04:00:00,0.0,0,0.0,5.721007084,1.8804040941,6.02211272,0.0,0,0.0,5.5051828493,1.8094660987000002,5.7949293151
2021-02-04 04:30:00,0.0,0,0.0,5.6901690799,1.8702681323,5.989651663,0.0,0,0.0,5.4765487586,1.8000545282,5.7647881669
2021-02-04 05:00:00,0.0,0,0.0,5.4935830972,1.8056534444999999,5.7827190497,0.0,0,0.0,5.2881603992,1.7381342689000001,5.5664846307
2021-02-04 05:30:00,0.0,0,0.0,5.5826357447,1.8349236343,5.8764586786,0.0,0,0.0,5.3697117771,1.7649389105000002,5.6523281865
2021-02-04 06:00:00,0.0,0,0.0,5.7933831133,1.9041929446,6.098298014,0.0,0,0.0,5.5714677582,1.8312528946,5.8647029034
2021-02-04 06:30:00,0.0,0,0.0,6.26791723,2.0601647661,6.5978076105,0.0,0,0.0,6.0284057802,1.9814411595,6.345690295
2021-02-04 07:00:00,0.0,0,0.0,6.8943634089,2.2660676678,7.2572246409,0.0,0,0.0,6.6294952722,2.1790097213,6.978416076
2021-02-04 07:30:00,0.0,0,0.0,7.3314329721,2.4097254861,7.7172978654,0.0,0,0.0,7.0683060488,2.3232398488,7.4403221567
2021-02-04 08:00:00,0.0,0,0.0,7.877142599,2.5890915665,8.2917290516,0.0,0,0.0,7.6987263143,2.5304489696,8.1039224361
2021-02-04 08:30:00,0.01,0,0.01,8.2369636316,2.7073590206,8.6704880332,0.01,0,0.01,7.9220593877,2.603855001,8.339009881700001
2021-02-04 09:00:00,0.04,0,0.04,8.482614907,2.7881006903000003,8.9290683232,0.04,0,0.04,8.1544322247,2.6802322590000003,8.5836128681
2021-02-04 09:30:00,0.069,0,0.069,8.7336234329,2.870603203,9.1932878241,0.069,0,0.069,8.395916896,2.7596044321,8.8378072589
2021-02-04 10:00:00,0.067,0,0.067,8.7258463862,2.8680470114,9.1851014592,0.067,0,0.067,8.388447219,2.757149268,8.8299444411
2021-02-04 10:30:00,0.026000000000000002,0,0.026000000000000002,9.0521137668,2.9752859134,9.5285408072,0.026000000000000002,0,0.026000000000000002,8.7003077128,2.8596528554000002,9.158218645
2021-02-04 11:00:00,0.099,0,0.099,9.1804906533,3.0174813555,9.663674371900001,0.099,0,0.099,8.8281011234,2.9016565182000003,9.2927380246
2021-02-04 11:30:00,0.765,0,0.765,7.9840207167,2.624220705,8.4042323334,0.765,0,0.765,7.6772166855,2.5233790965000003,8.0812807216
2021-02-04 12:00:00,0.297,0,0.297,8.5347328354,2.8052310250000003,8.9839293005,0.297,0,0.297,8.2041576713,2.6965762229,8.6359554435
2021-02-04 12:30:00,0.23900000000000002,0,0.23900000000000002,8.9551415768,2.9434126959,9.4264648177,0.23900000000000002,0,0.23900000000000002,8.6072938131,2.829080665,9.060309277
2021-02-04 13:00:00,0.23500000000000001,0,0.23500000000000001,9.1285435225,3.0004071593,9.6089931815,0.23500000000000001,0,0.23500000000000001,8.7757761975,2.8844581467,9.2376591553
2021-02-04 13:30:00,0.392,0,0.392,8.5806362348,2.8203187427,9.0322486682,0.392,0,0.392,8.2463285359,2.7104371158,8.6803458272
2021-02-04 14:00:00,0.10300000000000001,0,0.10300000000000001,8.8379205004,2.9048839913,9.303074211,0.10300000000000001,0,0.10300000000000001,8.497841556200001,2.7931054478,8.9450963749
2021-02-04 14:30:00,0.29,0,0.29,8.4351470154,2.7724987488,8.8791021215,0.29,0,0.29,8.108359015,2.6650887273,8.5351147526
2021-02-04 15:00:00,0.253,0,0.253,8.3736608918,2.7522892373000003,8.8143798861,0.253,0,0.253,8.0592868113,2.648959474,8.4834598014
2021-02-04 15:30:00,0.136,0,0.136,8.5964226655,2.8255074916,9.0488659637,0.136,0,0.136,8.265948861,2.7168860048,8.700998801
2021-02-04 16:00:00,0.132,0,0.132,8.8040282152,2.8937441359,9.2673981213,0.132,0,0.132,8.4638699604,2.7819395243000002,8.9093368004
2021-02-04 16:30:00,0.09,0,0.09,9.0763729397,2.983259518,9.5540767786,0.09,0,0.09,8.7261596796,2.8681499859,9.1854312417
2021-02-04 17:00:00,0.014,0,0.014,9.5707087099,3.1457398282,10.074430221,0.014,0,0.014,9.3757813391,3.0816702998,9.8692435149
2021-02-04 17:30:00,0.0,0,0.0,10.4887240436,3.4474768767,11.0407621511,0.0,0,0.0,10.1615039484,3.3399248326,10.6963199457
2021-02-04 18:00:00,0.0,0,0.0,10.808827904,3.5526899277,11.3777135832,0.0,0,0.0,10.3891760688,3.4147570397,10.9359748093
2021-02-04 18:30:00,0.0,0,0.0,10.6672650532,3.5061604687,11.228700056,0.0,0,0.0,10.2538438725,3.3702754979,10.7935198658
2021-02-04 19:00:00,0.0,0,0.0,10.2015456029,3.3530858879,10.7384690557,0.0,0,0.0,9.8059916867,3.2230736029,10.3220965123
2021-02-04 19:30:00,0.0,0,0.0,9.6677997013,3.1776520939,10.1766312645,0.0,0,0.0,9.2945909725,3.0549843168,9.7837799711
2021-02-04 20:00:00,0.0,0,0.0,9.1100736947,2.9943364205,9.5895512576,0.0,0,0.0,8.7588343331,2.8788896252000002,9.2198256138
2021-02-04 20:30:00,0.0,0,0.0,8.5827068669,2.8209993266,9.034428281,0.0,0,0.0,8.2521060338,2.7123360876,8.686427404
2021-02-04 21:00:00,0.0,0,0.0,8.1622471167,2.6828008898,8.5918390702,0.0,0,0.0,7.8496293877,2.5800484113,8.2627677765
2021-02-04 21:30:00,0.0,0,0.0,7.6020736704,2.4986807819,8.0021828109,0.0,0,0.0,7.3086069847,2.4022229469,7.6932705102
2021-02-04 22:00:00,0.0,0,0.0,7.1518306483,2.350693057,7.5282427877,0.0,0,0.0,6.8757767543,2.2599585299,7.2376597414
2021-02-04 22:30:00,0.0,0,0.0,6.6949143462,2.2005119311,7.0472782592,0.0,0,0.0,6.4402423943,2.1168053085,6.7792025203
2021-02-04 23:00:00,0.0,0,0.0,6.3590783549,2.0901279788,6.6937666894,0.0,0,0.0,6.1061400473,2.0069911775,6.4275158392
2021-02-04 23:30:00,0.0,0,0.0,6.1404180256,2.0182578042,6.4635979217,0.0,0,0.0,5.8805332935,1.9328378236,6.1900350458
2021-02-05 00:00:00,0.0,0,0.0,5.9097788329,1.9424503675,6.2208198241,0.0,0,0.0,5.6901996852,1.8702781918,5.9896838792
2021-02-05 00:30:00,0.0,0,0.0,6.7723425599,2.2259613543,7.128781642,0.0,0,0.0,6.5088510053,2.1393558684,6.8514221108
2021-02-05 01:00:00,0.0,0,0.0,6.7603242058,2.2220111123,7.1161307429,0.0,0,0.0,6.4973104893,2.1355626842,6.8392741993
2021-02-05 01:30:00,0.0,0,0.0,6.4849074293,2.1314859956,6.8262183467,0.0,0,0.0,6.2397214867,2.0508972734,6.5681278807
2021-02-05 02:00:00,0.0,0,0.0,6.2053250361,2.0395917068,6.5319210906,0.0,0,0.0,5.9694125108,1.9620510095,6.2835921166
2021-02-05 02:30:00,0.0,0,0.0,6.3132572279,2.0750673027,6.6455339241,0.0,0,0.0,6.0708833563,1.9954028636,6.390403533
2021-02-05 03:00:00,0.0,0,0.0,6.1036949111,2.0061875002,6.4249420117,0.0,0,0.0,5.8713615649,1.9298232221,6.1803805946
2021-02-05 03:30:00,0.0,0,0.0,5.8476058992,1.9220151124,6.1553746307,0.0,0,0.0,5.6265484808,1.8493570527,5.9226826114
2021-02-05 04:00:00,0.0,0,0.0,5.5497744974,1.8241226646,5.841867892,0.0,0,0.0,5.3402371914,1.7552510827,5.6213023068
2021-02-05 04:30:00,0.0,0,0.0,5.5362041564,1.8196623092,5.8275833226,0.0,0,0.0,5.3280003217,1.7512290181,5.6084213913
2021-02-05 05:00:00,0.0,0,0.0,5.3923643343,1.772384446,5.6761729835,0.0,0,0.0,5.1901913966,1.7059334149,5.4633593649
2021-02-05 05:30:00,0.0,0,0.0,5.4905673196,1.8046622064000002,5.779544547,0.0,0,0.0,5.2793931217,1.7352526041,5.5572559176
2021-02-05 06:00:00,0.0,0,0.0,5.6345809011,1.8519971815,5.9311377906,0.0,0,0.0,5.4222970129,1.7822228417,5.7076810662
2021-02-05 06:30:00,0.0,0,0.0,6.0780591562,1.9977614350000001,6.3979570066,0.0,0,0.0,5.8465607104,1.9216715755,6.154274432
2021-02-05 07:00:00,0.0,0,0.0,6.765508026,2.2237149516,7.1215873958,0.0,0,0.0,6.5052635989,2.138176745,6.8476458936
2021-02-05 07:30:00,0.0,0,0.0,7.2196451659,2.3729826111,7.5996264904,0.0,0,0.0,6.9409944255,2.2813945418,7.3063099216000005
2021-02-05 08:00:00,0.015,0,0.015,7.6432520005,2.5122154445,8.0455284216,0.015,0,0.015,7.3804034871,2.425821316,7.7688457759
2021-02-05 08:30:00,0.025,0,0.025,8.1663679773,2.6841553512000003,8.5961768182,0.025,0,0.025,7.8855567633,2.5918571686,8.3005860666
2021-02-05 09:00:00,0.077,0,0.077,8.4675360191,2.7831444995,8.9131958096,0.077,0,0.077,8.1413752636,2.6759406434,8.5698686985
2021-02-05 09:30:00,0.203,0,0.203,8.4814407151,2.7877147521000003,8.9278323317,0.203,0,0.203,8.0593539456,2.6489815399000003,8.4835304691
2021-02-05 10:00:00,0.679,0,0.679,7.4736339277,2.45646468,7.8669830818,0.679,0,0.679,6.9945274394,2.2989899926,7.3626604625
2021-02-05 10:30:00,1.068,0,1.068,6.9815632816,2.29472888,7.3490139806,1.068,0,1.068,6.7117186512,2.2060352391,7.0649670013
2021-02-05 11:00:00,1.384,0,1.384,6.6466747394,2.1846563391,6.9964997257,1.384,0,1.384,6.3925559872,2.1011315444,6.7290063023
2021-02-05 11:30:00,1.233,0,1.233,6.5897109658,2.1659332522,6.9365378588,1.233,0,1.233,6.3405657455,2.0840431784,6.6742797321000005
2021-02-05 12:00:00,0.47600000000000003,0,0.47600000000000003,7.9002552236,2.5966883188,8.3160581301,0.47600000000000003,0,0.47600000000000003,7.5981453272,2.4973895979,7.9980477128
2021-02-05 12:30:00,0.501,0,0.501,8.1038350195,2.6636017619,8.5303526521,0.501,0,0.501,7.9146292015,2.6014128169,8.3311886331
2021-02-05 13:00:00,0.9420000000000001,0,0.9420000000000001,7.5189169931,2.4713485038,7.9146494665,0.9420000000000001,0,0.9420000000000001,7.4889155349,2.4614875013,7.8830689841
2021-02-05 13:30:00,1.6360000000000001,0,1.6360000000000001,6.6044344369,2.1707726231,6.9520362494,1.6360000000000001,0,1.6360000000000001,6.4896861402,2.1330566819,6.8312485686
2021-02-05 14:00:00,0.302,0,0.302,7.9642987029,2.6177383925,8.383472318799999,0.302,0,0.302,7.657888592,2.5170262594,8.06093536
2021-02-05 14:30:00,0.4,0,0.4,7.7798011704,2.5570969862,8.1892643899,0.4,0,0.4,7.479247539,2.4583097848,7.8728921464
2021-02-05 15:00:00,0.136,0,0.136,8.2924507799,2.7255967643,8.7288955578,0.136,0,0.136,7.9751520796,2.621305725,8.3948969259
2021-02-05 15:30:00,0.08700000000000001,0,0.08700000000000001,8.1033101215,2.6634292363,8.5298001279,0.08700000000000001,0,0.08700000000000001,7.7938128206,2.5617023929,8.2040134954
2021-02-05 16:00:00,0.108,0,0.108,8.192843569,2.6928574574,8.624045862100001,0.108,0,0.108,7.9742948011,2.6210239510999997,8.3939945275
2021-02-05 16:30:00,0.066,0,0.066,8.6214249228,2.8337253361,9.0751841293,0.066,0,0.066,8.5150045689,2.7987466573,8.9631627041
2021-02-05 17:00:00,0.062,0,0.062,9.1596438111,3.0106293298,9.6417303274,0.062,0,0.062,8.9300076836,2.9351515847,9.400008088
2021-02-05 17:30:00,0.006,0,0.006,9.740144796100001,3.2014307766,10.2527839959,0.006,0,0.006,9.3648450318,3.0780757094,9.8577316124
2021-02-05 18:00:00,0.0,0,0.0,10.4055660499,3.420144166,10.953227421,0.0,0,0.0,10.0038729662,3.2881140342,10.530392596
2021-02-05 18:30:00,0.0,0,0.0,10.6045705124,3.4855537697,11.1627058026,0.0,0,0.0,10.1993522204,3.352364958,10.736160232
2021-02-05 19:00:00,0.0,0,0.0,10.2383608625,3.3651864786,10.7772219605,0.0,0,0.0,9.8447005281,3.2357965838,10.3628426612
2021-02-05 19:30:00,0.0,0,0.0,9.6677997013,3.1776520939,10.1766312645,0.0,0,0.0,9.2927233888,3.0543704717,9.7818140934
2021-02-05 20:00:00,0.0,0,0.0,8.9385386747,2.9379555859,9.4089880786,0.0,0,0.0,8.5937655956,2.8246341549,9.0460690481
2021-02-05 20:30:00,0.0,0,0.0,8.480324443,2.7873478512,8.9266573085,0.0,0,0.0,8.1528302162,2.6797057043,8.5819265434
2021-02-05 21:00:00,0.0,0,0.0,8.0634797426,2.6503376238,8.487873413300001,0.0,0,0.0,7.7565536191,2.5494558856,8.1647932833
2021-02-05 21:30:00,0.0,0,0.0,7.642148892,2.5118528702000003,8.0443672548,0.0,0,0.0,7.3485179905999995,2.4153410601,7.7352820953
2021-02-05 22:00:00,0.0,0,0.0,7.2766132177,2.3917071042,7.6595928607,0.0,0,0.0,6.9471569583,2.2834200684,7.3127967983
2021-02-05 22:30:00,0.0,0,0.0,7.0066724931,2.3029818787,7.3754447296,0.0,0,0.0,6.6712580656,2.1927364877,7.0223769111
2021-02-05 23:00:00,0.0,0,0.0,6.5434725532,2.1507354209,6.8878658454,0.0,0,0.0,6.2930103161,2.0684124646,6.6242213853
2021-02-05 23:30:00,0.0,0,0.0,6.1897656773,2.0344775929,6.5155428182,0.0,0,0.0,5.9546199309,1.9571889237,6.2680209798
2021-02-06 00:00:00,0.0,0,0.0,6.0261745524,1.9807077904,6.3433416341,0.0,0,0.0,5.798510001,1.9058780711,6.1036947379
2021-02-06 00:30:00,0.0,0,0.0,7.0806679726,2.3273030166,7.453334708,0.0,0,0.0,6.7300663867,2.2120658481,7.084280407
2021-02-06 01:00:00,0.0,0,0.0,7.271824305,2.3901330647,7.6545518999999995,0.0,0,0.0,6.8309040637,2.2452095897,7.1904253302
2021-02-06 01:30:00,0.0,0,0.0,6.9965250136,2.2996465635,7.3647631722,0.0,0,0.0,6.5959557711,2.1679858204,6.943111338
2021-02-06 02:00:00,0.0,0,0.0,6.6073653094,2.1717359543,6.9551213783,0.0,0,0.0,6.2731326428,2.0618789894,6.6032975188
2021-02-06 02:30:00,0.0,0,0.0,6.5565992813000005,2.1550499678,6.9016834540000005,0.0,0,0.0,6.3072822762000005,2.0731034311,6.6392445012
2021-02-06 03:00:00,0.0,0,0.0,6.4637199793,2.1245220175,6.8039157677,0.0,0,0.0,6.1507514407,2.0216542335,6.4744752007
2021-02-06 03:30:00,0.0,0,0.0,6.3050615792,2.0723735233,6.6369069255,0.0,0,0.0,5.997057358,1.9711374314,6.3126919558
2021-02-06 04:00:00,0.0,0,0.0,5.7747283372,1.8980614162,6.0786614076,0.0,0,0.0,5.5558429106,1.8261172556,5.8482556953
2021-02-06 04:30:00,0.0,0,0.0,5.7363564836,1.8854491978,6.0382699828,0.0,0,0.0,5.5166588637,1.8132380822,5.8070093302
2021-02-06 05:00:00,0.0,0,0.0,5.6779081867,1.8662381716,5.9767454596,0.0,0,0.0,5.4624176489,1.795409857,5.7499133146
2021-02-06 05:30:00,0.0,0,0.0,5.6270526462,1.8495227638,5.9232133117,0.0,0,0.0,5.4159995533,1.7801529668,5.7010521613
2021-02-06 06:00:00,0.0,0,0.0,5.7127772100000005,1.8776990653,6.0134496947,0.0,0,0.0,5.4944466285,1.8059372735,5.78362803
2021-02-06 06:30:00,0.0,0,0.0,6.0909558507,2.0020003735,6.4115324744,0.0,0,0.0,5.8399460084,1.9194974281000001,6.1473115878
2021-02-06 07:00:00,0.0,0,0.0,6.2175948147,2.043624588,6.5448366471,0.0,0,0.0,5.9691515427,1.9619652335,6.2833174133
2021-02-06 07:30:00,0.0,0,0.0,6.3552039824,2.0888545342000002,6.6896884025,0.0,0,0.0,6.1112679222,2.0086766285,6.4329136024
2021-02-06 08:00:00,0.011,0,0.011,6.7130182262,2.2064623887,7.066334975,0.011,0,0.011,6.4536883394,2.1212247769,6.7933561467
2021-02-06 08:30:00,0.12,0,0.12,7.0687210309,2.3233762468,7.4407589799,0.12,0,0.12,6.7946337767,2.2332881229,7.1522460807
2021-02-06 09:00:00,0.337,0,0.337,7.2353960549,2.3781596779,7.6162063736,0.337,0,0.337,6.9573883557,2.2867829661,7.3235666902
2021-02-06 09:30:00,0.248,0,0.248,7.7914032262,2.5609103975,8.2014770802,0.248,0,0.248,7.4948444141,2.4634362297,7.8893099096
2021-02-06 10:00:00,0.514,0,0.514,7.6065838441,2.5001632043,8.0069303622,0.514,0,0.514,7.3132211507000005,2.4037395499,7.6981275271000005
2021-02-06 10:30:00,0.8150000000000001,0,0.8150000000000001,7.4122192166,2.4362786406,7.8023360175,0.8150000000000001,0,0.8150000000000001,7.1257002716,2.3421044176,7.500737128
2021-02-06 11:00:00,0.76,0,0.76,7.6737033244,2.5222243106,8.0775824467,0.76,0,0.76,7.3779609837,2.425018504,7.7662747197
2021-02-06 11:30:00,0.864,0,0.864,7.2584540506,2.3857384746,7.640477948,0.864,0,0.864,6.9771854019,2.2932899405000002,7.3444056863
2021-02-06 12:00:00,1.771,0,1.771,6.2286028636,2.0472427588,6.556424067,1.771,0,1.771,5.9890631122,1.9685098499,6.3042769602
2021-02-06 12:30:00,1.112,0,1.112,7.1983754434,2.3659915914000003,7.5772373089,1.112,0,1.112,6.9199409149,2.2744745875,7.2841483315
2021-02-06 13:00:00,0.492,0,0.492,7.929497472,2.6062997811,8.3468394442,0.492,0,0.492,7.8064811268,2.5658662638000003,8.217348554600001
2021-02-06 13:30:00,0.47200000000000003,0,0.47200000000000003,8.0280729868,2.6386999859999998,8.450603144,0.47200000000000003,0,0.47200000000000003,7.9131818652,2.6009371005,8.3296651212
2021-02-06 14:00:00,0.397,0,0.397,8.0565918962,2.6480736982,8.4806230486,0.397,0,0.397,7.9412676925,2.6101684655,8.3592291501
