Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-06 14:30:00,0.96,0,0.96,7.1663497547,2.3554652565,7.5435260576,0.96,0,0.96,7.0272656072,2.309750508,7.3971216918
2021-02-06 15:00:00,0.491,0,0.491,7.4896698084,2.461735419,7.8838629562,0.491,0,0.491,7.201633431,2.3670624400999998,7.5806667695000005
2021-02-06 15:30:00,0.305,0,0.305,7.8259652089,2.5722703718,8.2378581146,0.305,0,0.305,7.6158046071,2.5031939225,8.0166364285
2021-02-06 16:00:00,0.051000000000000004,0,0.051000000000000004,8.3251464951,2.7363433262,8.7633121001,0.051000000000000004,0,0.051000000000000004,8.117950662,2.6682413492,8.5452112232
2021-02-06 16:30:00,0.067,0,0.067,8.7639391718,2.8805675045,9.2251991282,0.067,0,0.067,8.4269115468,2.7697918812,8.8704332072
2021-02-06 17:00:00,0.023,0,0.023,9.1032082264,2.9920798502,9.5823244488,0.023,0,0.023,8.7517322493,2.8765552831,9.2123497361
2021-02-06 17:30:00,0.0,0,0.0,9.9171621207,3.2596135576,10.4391180218,0.0,0,0.0,9.7264339339,3.1969242341,10.2383515094
2021-02-06 18:00:00,0.0,0,0.0,10.3427402024,3.3994943085,10.8870949499,0.0,0,0.0,10.1906599754,3.3495079552,10.7270105004
2021-02-06 18:30:00,0.0,0,0.0,10.0989018818,3.3193485283,10.6304230335,0.0,0,0.0,9.9665097724,3.2758333463,10.4910629184
2021-02-06 19:00:00,0.0,0,0.0,9.8218649971,3.2282909077,10.3388052601,0.0,0,0.0,9.6526451227,3.1726710248,10.1606790766
2021-02-06 19:30:00,0.0,0,0.0,9.4213595979,3.096651149,9.9172206294,0.0,0,0.0,9.0534024819,2.9757094936,9.5298973494
2021-02-06 20:00:00,0.0,0,0.0,8.7990895668,2.8921208806000003,9.262199544,0.0,0,0.0,8.4605375985,2.7808442299,8.9058290511
2021-02-06 20:30:00,0.0,0,0.0,8.4183259269,2.7669699244,8.8613957125,0.0,0,0.0,8.0954159189,2.6608345374,8.521490441000001
2021-02-06 21:00:00,0.0,0,0.0,8.1283630587,2.6716637385,8.5561716407,0.0,0,0.0,7.8234917710000005,2.5714573921,8.2352544958
2021-02-06 21:30:00,0.0,0,0.0,7.6964970610000005,2.5297162495,8.1015758537,0.0,0,0.0,7.4298643456,2.442078314,7.8209098375
2021-02-06 22:00:00,0.0,0,0.0,7.2974801344,2.398565728,7.6815580362,0.0,0,0.0,7.047772829,2.3164909058,7.418708241
2021-02-06 22:30:00,0.0,0,0.0,6.8449377629,2.2498222436,7.2051976452,0.0,0,0.0,6.5845231965,2.1642281149,6.931077049
2021-02-06 23:00:00,0.0,0,0.0,6.4143496204,2.1082947653,6.7519469688000004,0.0,0,0.0,6.1719908869,2.0286353018,6.4968325125
2021-02-06 23:30:00,0.0,0,0.0,6.1884598495,2.0340483881,6.5141682627,0.0,0,0.0,5.9695099213,1.9620830268,6.283694654
2021-02-07 00:00:00,0.0,0,0.0,5.9542585904,1.9570701568,6.2676406215,0.0,0,0.0,5.7442961006,1.8880588237,6.0466274743
2021-02-07 00:30:00,0.0,0,0.0,6.9555592754,2.2861817764,7.3216413425,0.0,0,0.0,6.7456849816,2.217199432,7.1007210333
2021-02-07 01:00:00,0.0,0,0.0,7.0452539768,2.3156629991,7.4160568177,0.0,0,0.0,6.8739025888,2.2593425215,7.2356869355
2021-02-07 01:30:00,0.0,0,0.0,6.6407106476,2.182696037,6.9902217343,0.0,0,0.0,6.3986260458,2.1031266762,6.7353958377000005
2021-02-07 02:00:00,0.0,0,0.0,6.3642937676999995,2.0918422021,6.6992565976,0.0,0,0.0,6.1201006885,2.0115798184,6.4422112511
2021-02-07 02:30:00,0.0,0,0.0,6.3932990715999996,2.1013757845,6.7297884964,0.0,0,0.0,6.1461757781,2.0201502859,6.4696587138
2021-02-07 03:00:00,0.0,0,0.0,6.3303823953,2.080696073,6.6635604161,0.0,0,0.0,6.0875760999,2.0008895031,6.407974842
2021-02-07 03:30:00,0.0,0,0.0,6.2012594625,2.0382554174,6.5276415395,0.0,0,0.0,5.9501219335,1.9557105034000002,6.2632862458
2021-02-07 04:00:00,0.0,0,0.0,5.7312710612,1.8837777003,6.0329169066,0.0,0,0.0,5.5180831637,1.813706227,5.8085085934
2021-02-07 04:30:00,0.0,0,0.0,5.5830582958,1.8350625201000001,5.8769034693,0.0,0,0.0,5.3694794398,1.7648625450000002,5.6520836209
2021-02-07 05:00:00,0.0,0,0.0,5.5051170314,1.8094444654,5.7948600331,0.0,0,0.0,5.3018969304,1.7426492483,5.5809441373
2021-02-07 05:30:00,0.0,0,0.0,5.4070341638,1.7772061858,5.6916149093,0.0,0,0.0,5.2036182545,1.7103466097000002,5.4774928995
2021-02-07 06:00:00,0.0,0,0.0,5.4532202512,1.7923868186,5.7402318434,0.0,0,0.0,5.2472496189,1.7246875457000002,5.5234206515
2021-02-07 06:30:00,0.0,0,0.0,5.6606250562,1.8605574813999999,5.9585526908,0.0,0,0.0,5.4467806249,1.7902702158000001,5.7334532894
2021-02-07 07:00:00,0.0,0,0.0,5.8003417141,1.906480126,6.1056228569,0.0,0,0.0,5.5818923312,1.8346792861,5.8756761381
2021-02-07 07:30:00,0.0,0,0.0,5.8617840687000005,1.9266752514,6.1702990197,0.0,0,0.0,5.6397239142,1.8536876082,5.9365514886
2021-02-07 08:00:00,0.001,0,0.001,6.1507409098,2.0216507721,6.4744641156,0.001,0,0.001,5.915652425,1.9443809239,6.2270025526
2021-02-07 08:30:00,0.028,0,0.028,6.5852073739,2.1644529931,6.9317972357,0.028,0,0.028,6.3324135366,2.0813636769,6.6656984596
2021-02-07 09:00:00,0.047,0,0.047,7.1930125985,2.3642289095,7.5715922089,0.047,0,0.047,6.9309983273,2.2781089832,7.2957877129
2021-02-07 09:30:00,0.097,0,0.097,7.7221709903,2.538154862,8.1286010425,0.097,0,0.097,7.4255506385,2.4406604671,7.8163690931000005
2021-02-07 10:00:00,0.328,0,0.328,7.859141395,2.5831748569,8.2727804158,0.328,0,0.328,7.5567547342,2.4837851679,7.9544786676
2021-02-07 10:30:00,0.292,0,0.292,8.5011505527,2.7941930623999998,8.9485795291,0.292,0,0.292,8.3344534796,2.7394023841,8.7731089259
2021-02-07 11:00:00,0.216,0,0.216,8.8274482095,2.9014419157,9.2920507468,0.216,0,0.216,8.668079963,2.8490601063,9.1242946979
2021-02-07 11:30:00,0.224,0,0.224,9.0337591205,2.9692530329,9.5092201268,0.224,0,0.224,8.8848980485,2.9203247647,9.3525242615
2021-02-07 12:00:00,0.336,0,0.336,8.9424354253,2.9392363859,9.4130899214,0.336,0,0.336,8.7873400789,2.8882590107,9.249831662
2021-02-07 12:30:00,0.896,0,0.896,8.4686756566,2.7835190802,8.914395428,0.896,0,0.896,8.1874530805,2.6910856895,8.6183716637
2021-02-07 13:00:00,1.367,0,1.367,7.9371734882,2.6088227656000003,8.3549194612,1.367,0,1.367,7.567564013,2.487338006,7.9658568558
2021-02-07 13:30:00,0.75,0,0.75,8.0923810542,2.6598370256,8.5182958465,0.75,0,0.75,7.7802783504,2.5572538277,8.1897666847
2021-02-07 14:00:00,1.27,0,1.27,7.3868200772,2.4279303472000002,7.7756000812,1.27,0,1.27,7.1014661096,2.3341390337,7.4752274838
2021-02-07 14:30:00,0.723,0,0.723,7.8297556635,2.573516234,8.2418480668,0.723,0,0.723,7.5258992883,2.4736434732,7.9219992509
2021-02-07 15:00:00,0.434,0,0.434,8.3671044387,2.7501342354,8.8074783565,0.434,0,0.434,7.8552894006,2.5819087676,8.2687256848
2021-02-07 15:30:00,0.459,0,0.459,8.332520407,2.7387670139,8.771074112600001,0.459,0,0.459,8.0086359646,2.6323113457,8.4301431206
2021-02-07 16:00:00,0.194,0,0.194,8.8716956297,2.9159853395,9.3386269787,0.194,0,0.194,8.5651005705,2.8152124168,9.0158953373
2021-02-07 16:30:00,0.08,0,0.08,9.6570786185,3.1741282444,10.1653459143,0.08,0,0.08,9.3497450821,3.073112596,9.8418369285
2021-02-07 17:00:00,0.034,0,0.034,10.3119295127,3.3893673245000002,10.8546626449,0.034,0,0.034,9.913117938,3.258284299,10.4348609873
2021-02-07 17:30:00,0.002,0,0.002,10.9394666237,3.5956287984,11.515228025,0.002,0,0.002,10.5176098879,3.4569711946,11.071168303
2021-02-07 18:00:00,0.0,0,0.0,11.427467089,3.7560267946,12.0289127253,0.0,0,0.0,10.9876005928,3.6114496689,11.5658953608
2021-02-07 18:30:00,0.0,0,0.0,11.0072038053,3.6178929333000003,11.5865303213,0.0,0,0.0,10.5823767062,3.4782590183,11.1393439013
2021-02-07 19:00:00,0.0,0,0.0,10.3456822639,3.4004613174,10.8901918567,0.0,0,0.0,9.9454197329,3.2689013855,10.4688628767
2021-02-07 19:30:00,0.0,0,0.0,9.8430873306,3.2352663515,10.3611445586,0.0,0,0.0,9.4620656844,3.1100305926,9.9600691415
2021-02-07 20:00:00,0.0,0,0.0,9.3334117044,3.0677440743,9.8246438994,0.0,0,0.0,8.7862303886,2.8878942732,9.2486635669
2021-02-07 20:30:00,0.0,0,0.0,9.1045252432,2.9925127326,9.5837107823,0.0,0,0.0,8.5868046913,2.8223462163,9.0387417803
2021-02-07 21:00:00,0.0,0,0.0,8.6007169564,2.8269189567,9.0533862699,0.0,0,0.0,8.1707366425,2.685591262,8.6007754131
2021-02-07 21:30:00,0.0,0,0.0,7.7964419179,2.5625665354000002,8.2067809662,0.0,0,0.0,7.4950662205,2.4635091339,7.88954339
2021-02-07 22:00:00,0.0,0,0.0,7.3999257435,2.4322379714,7.7893955195,0.0,0,0.0,7.1174973829,2.3394082583999998,7.4921025084
2021-02-07 22:30:00,0.0,0,0.0,6.9333052457,2.2788672306,7.2982160481000005,0.0,0,0.0,6.6725033408000005,2.1931457899,7.0236877272
2021-02-07 23:00:00,0.0,0,0.0,6.4604063756,2.1234328886,6.8004277637,0.0,0,0.0,6.2199188459,2.0443884601,6.5472829957
2021-02-07 23:30:00,0.0,0,0.0,6.0204747196,1.9788343460000002,6.3373418101,0.0,0,0.0,5.7932027722,1.9041336693000002,6.0981081813
2021-02-08 00:00:00,0.0,0,0.0,5.9221328584,1.9465109393,6.2338240615,0.0,0,0.0,5.6976529077,1.8727279476,5.9975293765
2021-02-08 00:30:00,0.0,0,0.0,6.8882782121,2.2640675604,7.2508191706,0.0,0,0.0,6.6281963553,2.178582788,6.9770487951
2021-02-08 01:00:00,0.0,0,0.0,6.9612551591,2.2880539229,7.3276370096,0.0,0,0.0,6.6932402672,2.199961688,7.0455160707
2021-02-08 01:30:00,0.0,0,0.0,6.7597910805,2.2218358825,7.1155695584,0.0,0,0.0,6.508119768,2.1391155224,6.8506523874
2021-02-08 02:00:00,0.0,0,0.0,6.5401276859,2.1496360162,6.8843449325,0.0,0,0.0,6.283785604,2.0653804484,6.6145111621
2021-02-08 02:30:00,0.0,0,0.0,6.7572982264,2.221016521,7.1129455015,0.0,0,0.0,6.4995219718,2.1362895634,6.8416020755
2021-02-08 03:00:00,0.0,0,0.0,6.6206513169,2.1761028538,6.9691066493000005,0.0,0,0.0,6.3673174435,2.0928360363,6.7024394142
2021-02-08 03:30:00,0.0,0,0.0,6.4181384296,2.1095400866,6.755935189,0.0,0,0.0,6.17331646,2.0290709967,6.4982278527
2021-02-08 04:00:00,0.0,0,0.0,6.1733648362,2.0290868971,6.498278775,0.0,0,0.0,5.9665086237,1.961096548,6.2805353933
2021-02-08 04:30:00,0.0,0,0.0,6.1678871389,2.0272864651,6.4925127778,0.0,0,0.0,5.9389661233,1.9520437659,6.2515432877
2021-02-08 05:00:00,0.0,0,0.0,5.8651042542,1.9277665436,6.1737939518000005,0.0,0,0.0,5.6428417095,1.854712378,5.9398333785
2021-02-08 05:30:00,0.0,0,0.0,5.8918638503,1.9365619975000001,6.2019619477,0.0,0,0.0,5.6719635111999995,1.8642842513,5.9704879065
2021-02-08 06:00:00,0.0,0,0.0,6.0917703476,2.0022680856,6.4123898395,0.0,0,0.0,5.8607128819,1.9263231693,6.1691714546
2021-02-08 06:30:00,0.0,0,0.0,6.5928346848,2.166959969,6.9398259840000005,0.0,0,0.0,6.3436611628,2.0850605929,6.6775380661
2021-02-08 07:00:00,0.0,0,0.0,7.2209829154,2.373422308,7.6010346478,0.0,0,0.0,6.9491393944,2.2840716636,7.3148835731
2021-02-08 07:30:00,0.0,0,0.0,7.8206747636,2.5705314866,8.2322892248,0.0,0,0.0,7.4405314577,2.4455844241999998,7.8321383765
2021-02-08 08:00:00,0.006,0,0.006,8.3994394717,2.7607622467,8.8415152333,0.006,0,0.006,7.9249955255,2.6048200629,8.3421005532
2021-02-08 08:30:00,0.065,0,0.065,8.8555807676,2.9106886404,9.321663965900001,0.065,0,0.065,8.3226773354,2.7355317527,8.7607129847
2021-02-08 09:00:00,0.154,0,0.154,9.3485840538,3.0727309844,9.8406147935,0.154,0,0.154,8.7269745056,2.8684178063,9.1862889532
2021-02-08 09:30:00,0.394,0,0.394,9.147890045,3.0067660537,9.6293579421,0.394,0,0.394,8.5221734579,2.8011029572,8.9707089031
2021-02-08 10:00:00,0.841,0,0.841,8.7671803758,2.8816328368,9.2286109219,0.841,0,0.841,8.1446121894,2.6770045695,8.5732759889
2021-02-08 10:30:00,0.434,0,0.434,9.567324681,3.1446275517,10.0708680853,0.434,0,0.434,8.8990923434,2.9249902038,9.3674656246
2021-02-08 11:00:00,0.384,0,0.384,9.5333678942,3.1334664956,10.0351240992,0.384,0,0.384,8.8875097039,2.9211831743000003,9.3552733726
2021-02-08 11:30:00,0.446,0,0.446,9.6309337619,3.1655348456,10.1378250126,0.446,0,0.446,8.9770247224,2.9506053381,9.4494997078
2021-02-08 12:00:00,0.754,0,0.754,9.318279504,3.0627703606,9.8087152673,0.754,0,0.754,8.6541048418,2.844466706,9.109584044
2021-02-08 12:30:00,0.483,0,0.483,9.6969557282,3.1872352165,10.2073218192,0.483,0,0.483,9.2027321776,3.024791791,9.6870865027
2021-02-08 13:00:00,0.6890000000000001,0,0.6890000000000001,9.2272510022,3.0328507389,9.7128957918,0.6890000000000001,0,0.6890000000000001,8.877723894,2.9179667341,9.34497252
2021-02-08 13:30:00,0.443,0,0.443,9.5111092573,3.1261504355,10.0116939551,0.443,0,0.443,9.1454310871,3.0059578333,9.6267695654
2021-02-08 14:00:00,0.754,0,0.754,8.4830739871,2.7882515826,8.9295515654,0.754,0,0.754,8.1557420015,2.6806627618,8.5849915805
2021-02-08 14:30:00,0.854,0,0.854,8.1961226183,2.6939352287,8.627497493,0.854,0,0.854,7.8832271376000005,2.5910914577,8.2981338291
2021-02-08 15:00:00,0.196,0,0.196,8.9834511852,2.9527176142,9.4562644054,0.196,0,0.196,8.6356100033,2.8383877466,9.0901157929
2021-02-08 15:30:00,0.148,0,0.148,9.3499603067,3.0731833369,9.8420634808,0.148,0,0.148,8.9901284142,2.9549123133,9.4632930676
2021-02-08 16:00:00,0.11,0,0.11,9.5862078453,3.1508341477,10.0907451003,0.11,0,0.11,9.2172193623,3.0295534983,9.7023361708
2021-02-08 16:30:00,0.05,0,0.05,10.1690243052,3.3423966543,10.7042361107,0.05,0,0.05,9.7778512305,3.2138242823,10.2924749794
2021-02-08 17:00:00,0.003,0,0.003,10.9378007719,3.5950812593,11.5134744967,0.003,0,0.003,10.6578711891,3.5030728549,11.218811778
2021-02-08 17:30:00,0.0,0,0.0,11.4338790718,3.7581343114,12.0356621809,0.0,0,0.0,11.2263587564,3.6899256822,11.8172197435
2021-02-08 18:00:00,0.0,0,0.0,11.7536860934,3.8632497962,12.372301151,0.0,0,0.0,11.325341355,3.7224596891,11.9214119527
2021-02-08 18:30:00,0.0,0,0.0,11.7954028142,3.8769614192,12.4162134887,0.0,0,0.0,11.2693895322,3.7040692143,11.862515297
2021-02-08 19:00:00,0.0,0,0.0,11.2748747985,3.7058721342,11.8682892616,0.0,0,0.0,10.7516887257,3.533909188,11.3175670796
2021-02-08 19:30:00,0.0,0,0.0,10.4347089133,3.429722962,10.9839041192,0.0,0,0.0,10.0326617291,3.297576443,10.560696557
2021-02-08 20:00:00,0.0,0,0.0,9.8124267058,3.2251886914,10.3288702166,0.0,0,0.0,9.4442602887,3.1041782421,9.9413266197
2021-02-08 20:30:00,0.0,0,0.0,9.4808754618,3.1162130675,9.9798689071,0.0,0,0.0,9.1145279232,2.9958004546,9.5942399192
2021-02-08 21:00:00,0.0,0,0.0,8.9699078296,2.9482661285000002,9.4420082416,0.0,0,0.0,8.6261164249,2.8352673583,9.0801225526
2021-02-08 21:30:00,0.0,0,0.0,8.3693356665,2.7508676045,8.8098270174,0.0,0,0.0,7.9881649427,2.6255828462,8.4085946765
2021-02-08 22:00:00,0.0,0,0.0,7.7920294838,2.5611162384,8.2021362987,0.0,0,0.0,7.4999900599,2.4651275217,7.8947263788
2021-02-08 22:30:00,0.0,0,0.0,7.3040290185,2.4007182421,7.6884515984,0.0,0,0.0,7.0294234481,2.310459756,7.3993931031999995
2021-02-08 23:00:00,0.0,0,0.0,6.8023344746,2.2358192199,7.1603520785,0.0,0,0.0,6.5442255103,2.1509829059,6.8886584319
2021-02-08 23:30:00,0.0,0,0.0,6.3882886816,2.0997289489,6.7245144017000005,0.0,0,0.0,6.1471090764,2.0204570462,6.4706411331
2021-02-09 00:00:00,0.0,0,0.0,6.365814491,2.0923420397,6.7008573590000005,0.0,0,0.0,6.1255023661,2.013355264,6.4478972275
2021-02-09 00:30:00,0.0,0,0.0,7.2606536858,2.3864614597,7.6427933535,0.0,0,0.0,6.9696528689,2.2908141166,7.3364767041
2021-02-09 01:00:00,0.0,0,0.0,7.2284127725,2.3758643839999998,7.60885555,0.0,0,0.0,6.9693784081,2.2907239057,7.336187798
2021-02-09 01:30:00,0.0,0,0.0,6.9635870884,2.288820391,7.330091672,0.0,0,0.0,6.6963054082,2.2009691511,7.0487425349
2021-02-09 02:00:00,0.0,0,0.0,6.8326334298999996,2.2457780049,7.1922457156,0.0,0,0.0,6.5761360176,2.1614713825,6.9222484396
2021-02-09 02:30:00,0.0,0,0.0,6.9496527743000005,2.2842404034,7.3154239729,0.0,0,0.0,6.6847375778,2.1971669891,7.0365658714
2021-02-09 03:00:00,0.0,0,0.0,6.9496527743000005,2.2842404034,7.3154239729,0.0,0,0.0,6.6847375778,2.1971669891,7.0365658714
2021-02-09 03:30:00,0.0,0,0.0,6.7976314543,2.2342734119,7.1554015309,0.0,0,0.0,6.4832346666,2.1309361851,6.8244575438
2021-02-09 04:00:00,0.0,0,0.0,6.6126156057,2.1734616433,6.960648006,0.0,0,0.0,6.3356089972,2.082413974,6.6690621023
2021-02-09 04:30:00,0.0,0,0.0,6.4219766022,2.110801633,6.7599753707,0.0,0,0.0,6.1762539143,2.0300364912,6.5013199098
2021-02-09 05:00:00,0.0,0,0.0,6.2765558334,2.0630041377,6.6069008773,0.0,0,0.0,6.0368350826,1.9842117371999999,6.3545632449
2021-02-09 05:30:00,0.0,0,0.0,6.3699922842,2.0937152139,6.7052550360000005,0.0,0,0.0,6.1276082108,2.0140474217,6.4501139061
2021-02-09 06:00:00,0.0,0,0.0,6.6102790692,2.1726936608,6.9581884939,0.0,0,0.0,6.3601959434,2.0904953124,6.6949430983
2021-02-09 06:30:00,0.0,0,0.0,7.2760484998,2.3915214904,7.6589984208,0.0,0,0.0,6.8922865241,2.2653850288,7.2550384464
2021-02-09 07:00:00,0.0,0,0.0,7.857746384,2.5827163389,8.2713119831,0.0,0,0.0,7.4519291487,2.4493306641,7.844135946
2021-02-09 07:30:00,0.0,0,0.0,8.1823271801,2.6894008875,8.612975979,0.0,0,0.0,7.78753017,2.5596373855,8.197400179
2021-02-09 08:00:00,0.005,0,0.005,8.5917199744,2.8239617917,9.0439157625,0.005,0,0.005,8.2613501622,2.7153744856,8.6961580654
2021-02-09 08:30:00,0.038,0,0.038,9.0422124464,2.9720315068,9.5181183646,0.038,0,0.038,8.7003077128,2.8596528554000002,9.158218645
2021-02-09 09:00:00,0.079,0,0.079,9.6332215932,3.1662868194,10.140233256,0.079,0,0.079,9.2597189874,3.0435224496,9.7470726183
2021-02-09 09:30:00,0.178,0,0.178,9.7471497985,3.2037332096,10.2601576826,0.178,0,0.178,9.369305842,3.0795419068,9.8624272021
2021-02-09 10:00:00,0.246,0,0.246,9.7427528316,3.2022879964,10.2555292965,0.246,0,0.246,9.3657072466,3.0783591057,9.858639207
2021-02-09 10:30:00,0.184,0,0.184,10.0149886275,3.2917675754,10.5420932921,0.184,0,0.184,9.6266661273,3.1641321419,10.1333327656
2021-02-09 11:00:00,0.215,0,0.215,10.1740001408,3.3440321324,10.7094738324,0.215,0,0.215,9.7809782403,3.2148520807,10.2957665688
2021-02-09 11:30:00,0.188,0,0.188,10.1558646681,3.3380712908,10.6903838612,0.188,0,0.188,9.7635588668,3.2091266095,10.2774303861
2021-02-09 12:00:00,0.10300000000000001,0,0.10300000000000001,10.4335748703,3.4293502201,10.9827103898,0.10300000000000001,0,0.10300000000000001,10.0267407481,3.2956303106,10.5544639453
2021-02-09 12:30:00,0.268,0,0.268,10.355655984,3.4037395206,10.9006905095,0.268,0,0.268,9.9583608544,3.2731549265,10.4824851099
2021-02-09 13:00:00,0.627,0,0.627,10.0323803575,3.2974839606,10.5604003763,0.627,0,0.627,9.6485097821,3.1713118041,10.1563260865
2021-02-09 13:30:00,0.231,0,0.231,10.2242297527,3.3605418074,10.7623471081,0.231,0,0.231,9.830556913,3.2311478024,10.3479546453
2021-02-09 14:00:00,0.394,0,0.394,9.8834093695,3.2485195647,10.40358881,0.394,0,0.394,9.2659085056,3.0455568458,9.7535879006
2021-02-09 14:30:00,0.327,0,0.327,9.7436946862,3.2025975691,10.2565207224,0.327,0,0.327,9.0881629056,2.9871346924,9.5664872691
2021-02-09 15:00:00,0.273,0,0.273,9.7050974062,3.1899112566,10.2158920066,0.273,0,0.273,9.0738735038,2.9824379931,9.5514457935
2021-02-09 15:30:00,0.278,0,0.278,9.5325260829,3.1331898056,10.034237982,0.278,0,0.278,9.1518884843,3.0080802772,9.633566825599999
2021-02-09 16:00:00,0.075,0,0.075,10.1749173136,3.3443335925,10.7104392775,0.075,0,0.075,9.783021228900001,3.2155235786,10.2979170831
2021-02-09 16:30:00,0.055,0,0.055,10.6077863765,3.4866107731,11.1660909227,0.055,0,0.055,10.2006916153,3.3528051958000002,10.7375701213
2021-02-09 17:00:00,0.026000000000000002,0,0.026000000000000002,10.9794845838,3.6087820657,11.5573521934,0.026000000000000002,0,0.026000000000000002,10.5594852299,3.4707349539,11.1152476104
2021-02-09 17:30:00,0.002,0,0.002,11.6934909885,3.843464622,12.3089378827,0.002,0,0.002,11.258938632,3.7006341695,11.8515143495
2021-02-09 18:00:00,0.0,0,0.0,12.0866399176,3.9726864259,12.7227788606,0.0,0,0.0,11.6254408427,3.8210976207,12.2373061502
2021-02-09 18:30:00,0.0,0,0.0,11.9801613147,3.9376886016,12.6106961208,0.0,0,0.0,11.5192949496,3.7862091528,12.1255736311
2021-02-09 19:00:00,0.0,0,0.0,11.4946145419,3.7780970951,12.0995942546,0.0,0,0.0,11.0537525495,3.6331927656,11.6355289995
2021-02-09 19:30:00,0.0,0,0.0,11.1501287581,3.6648700935000003,11.7369776401,0.0,0,0.0,10.4455379374,3.4332822901,10.995303092
2021-02-09 20:00:00,0.0,0,0.0,10.3656191733,3.4070142626,10.9111780771,0.0,0,0.0,9.9365797266,3.265995816,10.459557607
2021-02-09 20:30:00,0.0,0,0.0,9.835049974,3.2326246001,10.3526841832,0.0,0,0.0,9.4550800984,3.1077345415,9.952715893
2021-02-09 21:00:00,0.0,0,0.0,9.4260688709,3.0981990122,9.9221777588,0.0,0,0.0,9.0627710061,2.9787887786000002,9.5397589538
2021-02-09 21:30:00,0.0,0,0.0,8.8438013325,2.9068169274,9.3092645606,0.0,0,0.0,8.5008678646,2.7941001473,8.9482819628
2021-02-09 22:00:00,0.0,0,0.0,8.3488465447,2.7441331558,8.7882595207,0.0,0,0.0,7.9763749768,2.6217076718,8.3961841861
2021-02-09 22:30:00,0.0,0,0.0,7.6810084565,2.5246253914,8.0852720595,0.0,0,0.0,7.3125274297,2.4035115348,7.6973972944
2021-02-09 23:00:00,0.0,0,0.0,7.0395699403,2.3137947467,7.4100736213000005,0.0,0,0.0,6.7670119657,2.2242092727,7.1231704902
2021-02-09 23:30:00,0.0,0,0.0,6.5744471295,2.1609162718,6.9204706627,0.0,0,0.0,6.3135537377,2.0751647608,6.6458460397
2021-02-10 00:00:00,0.0,0,0.0,6.5338641225,2.1475772825,6.8777517079,0.0,0,0.0,6.2746155208,2.0623663878,6.604858443
2021-02-10 00:30:00,0.0,0,0.0,7.5002990751,2.4652290901000002,7.895051658,0.0,0,0.0,7.2067988222,2.3687602221,7.5861040234
2021-02-10 01:00:00,0.0,0,0.0,7.4689453874,2.4549236313,7.8620477763,0.0,0,0.0,7.1827410522,2.3608528155,7.5607800549
2021-02-10 01:30:00,0.0,0,0.0,7.3708720635,2.4226884886,7.7588126984,0.0,0,0.0,7.0893612048,2.3301603439,7.4624854788
2021-02-10 02:00:00,0.0,0,0.0,7.1749060857,2.3582775865,7.5525327218000005,0.0,0,0.0,6.8368507138,2.2471641591,7.1966849619
2021-02-10 02:30:00,0.0,0,0.0,7.5060966475,2.46713466,7.9011543658,0.0,0,0.0,7.1051930499000004,2.3353640197,7.4791505788
2021-02-10 03:00:00,0.0,0,0.0,7.3432137235,2.4135976319,7.7296986564,0.0,0,0.0,6.9660875116,2.2896422403,7.3327236964
2021-02-10 03:30:00,0.0,0,0.0,7.161017186,2.3537125259,7.5379128274,0.0,0,0.0,6.7871591634,2.2308313363,7.1443780667
2021-02-10 04:00:00,0.0,0,0.0,6.8330329447,2.2459093191,7.1926662576,0.0,0,0.0,6.5267133335,2.1452269318,6.8702245615
2021-02-10 04:30:00,0.0,0,0.0,6.9166997109,2.2734092553,7.2807365378,0.0,0,0.0,6.5833562446,2.1638445563,6.9298486785
2021-02-10 05:00:00,0.0,0,0.0,6.6562907391,2.1878169654,7.0066218306,0.0,0,0.0,6.3713218064,2.0941522067,6.706654533
2021-02-10 05:30:00,0.0,0,0.0,6.6503740362,2.1858722392,7.0003937223,0.0,0,0.0,6.3656634389,2.0922923913,6.7006983567
2021-02-10 06:00:00,0.0,0,0.0,6.7460884455,2.2173320442,7.1011457321,0.0,0,0.0,6.4879893539,2.1324989752,6.8294624778
2021-02-10 06:30:00,0.0,0,0.0,7.2266755082,2.3752933728,7.6070268507000005,0.0,0,0.0,6.9472537107,2.2834518694,7.3128986428000005
2021-02-10 07:00:00,0.0,0,0.0,7.8817603851,2.5906093594,8.296589879,0.0,0,0.0,7.5777829049,2.4906967933,7.9766135841
2021-02-10 07:30:00,0.0,0,0.0,8.3249164615,2.7362677178,8.7630699594,0.0,0,0.0,8.0063922313,2.6315738663,8.427781296100001
2021-02-10 08:00:00,0.015,0,0.015,8.6558190698,2.8450301455,9.1113884945,0.015,0,0.015,8.3161580694,2.7333889736,8.7538505994
2021-02-10 08:30:00,0.109,0,0.109,9.0706691578,2.9813847755,9.5480727977,0.109,0,0.109,8.676298648,2.8517614574,9.1329459453
2021-02-10 09:00:00,0.257,0,0.257,9.2335474745,3.0349202893,9.7195236574,0.257,0,0.257,8.7771672595,2.8849153667,9.2391234311
2021-02-10 09:30:00,0.522,0,0.522,9.0216637594,2.96527748,9.4964881677,0.522,0,0.522,8.3600902218,2.7478287738000002,8.8000949703
2021-02-10 10:00:00,0.993,0,0.993,8.3849621596,2.7560037844,8.8262759575,0.993,0,0.993,7.7555722738,2.549133333,8.1637602882
2021-02-10 10:30:00,1.358,0,1.358,8.1245758949,2.670418958,8.5521851526,1.358,0,1.358,7.5000269179,2.4651396363,7.8947651768
2021-02-10 11:00:00,1.48,0,1.48,8.0575956196,2.6484036061,8.4816795996,1.48,0,1.48,7.4296267429,2.4420002178,7.8206597294
2021-02-10 11:30:00,1.678,0,1.678,7.7753344366,2.5556288418,8.1845625648,1.678,0,1.678,7.1563928182,2.3521925698,7.5330450718
2021-02-10 12:00:00,1.8439999999999999,0,1.8439999999999999,7.4974195406,2.4642826329,7.8920205691,1.8439999999999999,0,1.8439999999999999,6.8741615823,2.2594276485,7.2359595603
2021-02-10 12:30:00,1.505,0,1.505,7.895066467,2.594982857,8.3105962811,1.505,0,1.505,7.5111488319,2.4687952327,7.9064724546
2021-02-10 13:00:00,1.6520000000000001,0,1.6520000000000001,7.5950996025,2.4963885166,7.9948416868,1.6520000000000001,0,1.6520000000000001,7.3010830079,2.3997499353,7.6853505347
2021-02-10 13:30:00,1.307,0,1.307,7.8430067875,2.5778716679,8.2557966184,1.307,0,1.307,7.537016595,2.4772975552,7.9337016789
2021-02-10 14:00:00,1.1440000000000001,0,1.1440000000000001,7.6181977471,2.5039805096,8.0191555232,1.1440000000000001,0,1.1440000000000001,7.323929728,2.407259289,7.7093997137
2021-02-10 14:30:00,0.895,0,0.895,8.1961663872,2.6939496149,8.6275435655,0.895,0,0.895,7.8882128459,2.5927301807000003,8.303381943
2021-02-10 15:00:00,0.915,0,0.915,8.241043356,2.7086999612,8.67478248,0.915,0,0.915,7.9242866664000005,2.6045870721,8.3413543857
2021-02-10 15:30:00,0.22,0,0.22,8.8685791507,2.9149610024,9.3353464744,0.22,0,0.22,8.525651935500001,2.8022462775,8.9743704585
2021-02-10 16:00:00,0.164,0,0.164,9.4986015469,3.1220393499,9.9985279441,0.164,0,0.164,9.2762945751,3.0489705818,9.7645206053
2021-02-10 16:30:00,0.33,0,0.33,9.4289849343,3.0991574759,9.9252472993,0.33,0,0.33,9.2680781937,3.0462699878,9.7558717828
2021-02-10 17:00:00,0.042,0,0.042,10.5282440909,3.4604664881,11.082362201,0.042,0,0.042,10.1229649173,3.3272576656,10.6557525445
2021-02-10 17:30:00,0.003,0,0.003,11.2634488057,3.7021165919,11.8562619008,0.003,0,0.003,10.8680739143,3.5721631495,11.4400778045
2021-02-10 18:00:00,0.0,0,0.0,11.6847599109,3.8405948556,12.2997472747,0.0,0,0.0,11.3184949739,3.7202093925,11.9142052357
2021-02-10 18:30:00,0.0,0,0.0,11.7622835606,3.866075647,12.3813511164,0.0,0,0.0,11.1412643992,3.6619565196,11.727646736
2021-02-10 19:00:00,0.0,0,0.0,11.2032122356,3.6823177888,11.7928549848,0.0,0,0.0,10.7721235477,3.5406257891,11.3390774186
2021-02-10 19:30:00,0.0,0,0.0,10.6895312592,3.5134790167,11.2521381676,0.0,0,0.0,10.2732654275,3.3766590543,10.8139636079
2021-02-10 20:00:00,0.0,0,0.0,10.1003972652,3.3198400371,10.6319971213,0.0,0,0.0,9.7146739151,3.1930589029,10.2259725423
2021-02-10 20:30:00,0.0,0,0.0,9.746740411,3.2035986504,10.2597267484,0.0,0,0.0,9.379029454,3.0827379035,9.8726625832
2021-02-10 21:00:00,0.0,0,0.0,9.2411310165,3.037412879,9.727506333200001,0.0,0,0.0,8.8835695135,2.9198880963000002,9.3511258037
2021-02-10 21:30:00,0.0,0,0.0,8.8442054546,2.9069497559,9.3096899522,0.0,0,0.0,8.4071717621,2.7633037277,8.8496544865
2021-02-10 22:00:00,0.0,0,0.0,8.270151994,2.7182675079000003,8.7054231516,0.0,0,0.0,7.8327905283,2.5745137458,8.2450426613
2021-02-10 22:30:00,0.0,0,0.0,7.7418334390000005,2.5446175963,8.1492983568,0.0,0,0.0,7.373777596,2.4236434909,7.7618711537
2021-02-10 23:00:00,0.0,0,0.0,7.1972891185,2.3656345336,7.5760938089,0.0,0,0.0,6.9065841531,2.2700844322,7.2700885823
2021-02-10 23:30:00,0.0,0,0.0,6.6553153173,2.1874963598,7.0055950709,0.0,0,0.0,6.3907433614,2.1005357632,6.7270982751
2021-02-11 00:00:00,0.0,0,0.0,6.4604063756,2.1234328886,6.8004277637,0.0,0,0.0,6.2162982015,2.0431984119,6.5434717911
2021-02-11 00:30:00,0.0,0,0.0,7.6018209295,2.49859771,8.0019167679,0.0,0,0.0,7.3075384306,2.4018717301,7.6921457164
2021-02-11 01:00:00,0.0,0,0.0,7.6905523855,2.5277623291999998,8.0953183006,0.0,0,0.0,7.3909422542,2.4292852412,7.7799392149
2021-02-11 01:30:00,0.0,0,0.0,7.4298643456,2.442078314,7.8209098375,0.0,0,0.0,7.1194110393,2.3400372468,7.4941168835
2021-02-11 02:00:00,0.0,0,0.0,7.369005796,2.4220750761,7.7568482064,0.0,0,0.0,6.9679810934,2.2902646306,7.3347169405
2021-02-11 02:30:00,0.0,0,0.0,7.5634661886,2.4859911163,7.9615433564,0.0,0,0.0,7.1398688976,2.3467614197,7.5156514711
2021-02-11 03:00:00,0.0,0,0.0,7.4073815987,2.4346885925,7.7972437881,0.0,0,0.0,7.0213926733,2.3078201679,7.3909396561000005
2021-02-11 03:30:00,0.0,0,0.0,7.1793655796,2.3597433513,7.5572269259,0.0,0,0.0,6.8182005449,2.241034145,7.1770532052
2021-02-11 04:00:00,0.0,0,0.0,6.9901953032,2.2975660883,7.3581003192,0.0,0,0.0,6.6535214496,2.186906744,7.0037067891
2021-02-11 04:30:00,0.0,0,0.0,6.9592378395,2.287390862,7.3255135153,0.0,0,0.0,6.6240810892,2.1772301654,6.972716936
2021-02-11 05:00:00,0.0,0,0.0,6.8576978851,2.254016293,7.2186293528,0.0,0,0.0,6.5468029404,2.1518300663,6.8913715162999996
2021-02-11 05:30:00,0.0,0,0.0,6.748204492,2.218027555,7.1033731495,0.0,0,0.0,6.4822171214,2.1306017341,6.8233864436000005
2021-02-11 06:00:00,0.0,0,0.0,6.804751309,2.236613595,7.1628961147,0.0,0,0.0,6.5462237427000005,2.1516396932,6.8907618344
2021-02-11 06:30:00,0.0,0,0.0,7.2509162521,2.38326092,7.6325434232,0.0,0,0.0,6.9734400326,2.2920588971,7.3404631922
2021-02-11 07:00:00,0.0,0,0.0,7.7588233505,2.5502019102,8.1671824742,0.0,0,0.0,7.4603828037,2.4521092461,7.8530345303
2021-02-11 07:30:00,0.0,0,0.0,8.2514281091,2.7121132645,8.6857137991,0.0,0,0.0,7.9383927653,2.6092235226,8.3562029109
2021-02-11 08:00:00,0.022,0,0.022,8.9766936582,2.9504965225,9.449151219200001,0.022,0,0.022,8.4836015178,2.7884249736,8.9301068608
2021-02-11 08:30:00,0.07100000000000001,0,0.07100000000000001,9.569556567,3.1453611372,10.073217439,0.07100000000000001,0,0.07100000000000001,9.0381472019,2.9706953255,9.5138391599
2021-02-11 09:00:00,0.066,0,0.066,9.7412314502,3.2017879425,10.2539278423,0.066,0,0.066,9.3674547127,3.07893347,9.8604786449
2021-02-11 09:30:00,0.10400000000000001,0,0.10400000000000001,9.8690669842,3.2438054507,10.3884915624,0.10400000000000001,0,0.10400000000000001,9.486477884,3.1180544946,9.9857661937
2021-02-11 10:00:00,0.155,0,0.155,9.9122208396,3.257989437,10.4339166732,0.155,0,0.155,9.5303837092,3.1324856415,10.0319828518
2021-02-11 10:30:00,0.187,0,0.187,10.1193752074,3.326077785,10.6519739025,0.187,0,0.187,9.7170762696,3.1938485186,10.2285013364
2021-02-11 11:00:00,0.28600000000000003,0,0.28600000000000003,10.4496249018,3.4346256103,10.9996051598,0.28600000000000003,0,0.28600000000000003,9.744578621,3.2028881044,10.25745118
2021-02-11 11:30:00,0.419,0,0.419,10.1480757742,3.3355112051,10.6821850255,0.419,0,0.419,9.4381691683,3.1021761876,9.934914914
2021-02-11 12:00:00,0.381,0,0.381,10.367123113,3.4075085837,10.9127611716,0.381,0,0.381,9.6533085675,3.1728890885,10.1613774394
2021-02-11 12:30:00,0.262,0,0.262,10.7879866562,3.5458397408,11.3557754276,0.262,0,0.262,10.051271749,3.3036932607000002,10.5802860516
2021-02-11 13:00:00,0.5750000000000001,0,0.5750000000000001,10.0257373537,3.2953005109,10.5534077408,0.5750000000000001,0,0.5750000000000001,9.5290410234,3.132044322,10.0305694984
2021-02-11 13:30:00,0.6920000000000001,0,0.6920000000000001,9.6876293274,3.1841697768,10.1975045552,0.6920000000000001,0,0.6920000000000001,9.3132615449,3.0611210372,9.8034332052
2021-02-11 14:00:00,0.554,0,0.554,9.5373449427,3.1347736883,10.039310466,0.554,0,0.554,9.1671095389,3.0130831959,9.6495889884
2021-02-11 14:30:00,0.385,0,0.385,9.5205686103,3.1292595745,10.0216511687,0.385,0,0.385,9.0605279311,2.9780515155,9.537397822199999
2021-02-11 15:00:00,0.44,0,0.44,9.398531965,3.0891480689,9.8931915421,0.44,0,0.44,8.7657504813,2.8811628532,9.2271057697
2021-02-11 15:30:00,0.46,0,0.46,9.4908676109,3.1194973281,9.9903869588,0.46,0,0.46,8.879371975,2.9185084322,9.3467073421
2021-02-11 16:00:00,0.15,0,0.15,9.7924740001,3.2186305542,10.3078673685,0.15,0,0.15,9.4124662791,3.0937280565,9.9078592412
2021-02-11 16:30:00,0.09,0,0.09,10.3087939464,3.3883367138000002,10.8513620489,0.09,0,0.09,9.9224726405,3.261359041,10.4447080426
2021-02-11 17:00:00,0.027,0,0.027,10.9330164665,3.5935087342000003,11.5084383858,0.027,0,0.027,10.511311441,3.4549009952,11.064538359
2021-02-11 17:30:00,0.001,0,0.001,11.6103382604,3.8161336419,12.2214086951,0.001,0,0.001,11.161265152,3.6685304491,11.74870016
2021-02-11 18:00:00,0.0,0,0.0,11.9781262243,3.9370196998,12.6085539203,0.0,0,0.0,11.518830275,3.7860564216,12.1250845
2021-02-11 18:30:00,0.0,0,0.0,11.8359568613,3.8902908899,12.4589019593,0.0,0,0.0,11.3829642952,3.7413994336,11.9820676791
2021-02-11 19:00:00,0.0,0,0.0,11.5815376502,3.8066673392,12.1910922634,0.0,0,0.0,11.1332263844,3.6593145519,11.7191856678
2021-02-11 19:30:00,0.0,0,0.0,10.7723950466,3.5407150265,11.339363207,0.0,0,0.0,10.3511764156,3.4022671577,10.8959751744
2021-02-11 20:00:00,0.0,0,0.0,10.4283561666,3.4276349151,10.9772170175,0.0,0,0.0,9.8877355821,3.249941522,10.408142718
2021-02-11 20:30:00,0.0,0,0.0,10.0676485665,3.3090760603,10.5975248069,0.0,0,0.0,9.4298389219,3.099438168,9.9261462336
2021-02-11 21:00:00,0.0,0,0.0,9.5268137447,3.1313122509,10.0282249944,0.0,0,0.0,8.9742307512,2.9496870041000003,9.4465586855
2021-02-11 21:30:00,0.0,0,0.0,8.8177680373,2.898260197,9.2818610919,0.0,0,0.0,8.5174852467,2.7995620167,8.9657739439
2021-02-11 22:00:00,0.0,0,0.0,8.212367799999999,2.6992747617,8.6445976842,0.0,0,0.0,7.8976383027,2.5958281785,8.3133034765
2021-02-11 22:30:00,0.0,0,0.0,7.7096359654,2.5340347986,8.1154062794,0.0,0,0.0,7.3868516698,2.4279407312,7.7756333366
2021-02-11 23:00:00,0.0,0,0.0,7.1781956659,2.3593588192,7.5559954378,0.0,0,0.0,6.8985846419,2.26745512,7.2616680441
2021-02-11 23:30:00,0.0,0,0.0,6.6776473412,2.194836541,7.0291024644,0.0,0,0.0,6.4216633088,2.1106986584,6.7596455882
2021-02-12 00:00:00,0.0,0,0.0,6.4807098908,2.1301063314,6.8217998851,0.0,0,0.0,6.2336195063,2.0488916495,6.5617047435
2021-02-12 00:30:00,0.0,0,0.0,7.5070727274,2.4674554819,7.9021818183,0.0,0,0.0,7.2203704795,2.3732210101,7.6003899784
2021-02-12 01:00:00,0.0,0,0.0,7.6287062379,2.5074344835,8.0302170925,0.0,0,0.0,7.3333601211,2.4103589094,7.7193264433
2021-02-12 01:30:00,0.0,0,0.0,7.5446649676,2.4798114538,7.9417525975,0.0,0,0.0,7.1468110438,2.3490431928,7.5229589935
2021-02-12 02:00:00,0.0,0,0.0,7.3125274297,2.4035115348,7.6973972944,0.0,0,0.0,6.9188591972,2.2741190441,7.2830096813
2021-02-12 02:30:00,0.0,0,0.0,7.3060446926000004,2.4013807622,7.6905733607,0.0,0,0.0,7.0003371882,2.3008995646,7.3687759875
2021-02-12 03:00:00,0.0,0,0.0,7.2313262032,2.3768219823,7.6119223191,0.0,0,0.0,6.9536215955,2.2855448919,7.3196016795
2021-02-12 03:30:00,0.0,0,0.0,6.9534126236,2.2854762061000002,7.319381709,0.0,0,0.0,6.6858742535,2.1975405963,7.0377623721
2021-02-12 04:00:00,0.0,0,0.0,6.7635953569,2.2230862877,7.1195740599,0.0,0,0.0,6.5038297553,2.1377054634,6.8461365846
2021-02-12 04:30:00,0.0,0,0.0,6.784291147,2.2298886649,7.1413591021,0.0,0,0.0,6.5250244454,2.1446718211,6.8684467846
2021-02-12 05:00:00,0.0,0,0.0,6.6963054082,2.2009691511,7.0487425349,0.0,0,0.0,6.4389517047,2.1163810793,6.7778438997
2021-02-12 05:30:00,0.0,0,0.0,6.6785118597,2.1951206945,7.0300124839,0.0,0,0.0,6.4218571426,2.1107623685,6.7598496238
2021-02-12 06:00:00,0.0,0,0.0,6.7499578817,2.2186038663,7.1052188228,0.0,0,0.0,6.4913816101,2.1336139559,6.8330332738
2021-02-12 06:30:00,0.0,0,0.0,7.1841403414,2.3613127395999998,7.5622529909,0.0,0,0.0,6.910856395,2.2714886502000002,7.274585679
2021-02-12 07:00:00,0.0,0,0.0,7.7782363491,2.5565826543,8.1876172096,0.0,0,0.0,7.4787038829,2.4581310937,7.8723198768
2021-02-12 07:30:00,0.0,0,0.0,8.0943868556,2.6604963006,8.5204072164,0.0,0,0.0,7.7858142966,2.5590734052,8.1955939964
2021-02-12 08:00:00,0.014,0,0.014,8.5548112534,2.8118304818,9.0050644772,0.014,0,0.014,8.2260829404,2.7037827104,8.6590346741
2021-02-12 08:30:00,0.079,0,0.079,9.0253048073,2.9664742345,9.5003208498,0.079,0,0.079,8.6762538918,2.8517467467,9.1328988335
2021-02-12 09:00:00,0.14400000000000002,0,0.14400000000000002,9.4016662149,3.090178247,9.8964907525,0.14400000000000002,0,0.14400000000000002,9.0379536972,2.9706317236,9.5136354707
2021-02-12 09:30:00,0.181,0,0.181,9.6302597863,3.1653133205,10.1371155646,0.181,0,0.181,9.255841324,3.0422479233,9.7429908674
2021-02-12 10:00:00,0.342,0,0.342,9.5564989478,3.1410693053,10.0594725766,0.342,0,0.342,9.0160932588,2.963446545,9.4906244829
2021-02-12 10:30:00,0.40800000000000003,0,0.40800000000000003,9.7818371643,3.2151343954,10.2966706993,0.40800000000000003,0,0.40800000000000003,9.0882942124,2.9871778508,9.5666254867
2021-02-12 11:00:00,0.47100000000000003,0,0.47100000000000003,9.7196563325,3.1946965443,10.2312171921,0.47100000000000003,0,0.47100000000000003,9.0399275769,2.9712805065000003,9.5157132389
2021-02-12 11:30:00,0.524,0,0.524,9.6159009466,3.1605937981,10.1220009964,0.524,0,0.524,8.946093915,2.9404388733,9.4169409631
2021-02-12 12:00:00,0.787,0,0.787,9.2759013129,3.0488413228,9.7641066452,0.787,0,0.787,8.6170068942,2.8322732004,9.0705335729
2021-02-12 12:30:00,0.811,0,0.811,9.5274548113,3.1315229593,10.0288998014,0.811,0,0.811,8.8512598204,2.9092684138,9.3171156005
2021-02-12 13:00:00,0.989,0,0.989,8.8504058328,2.9089877216,9.3162166661,0.989,0,0.989,8.1974995294,2.6943877975,8.6289468731
2021-02-12 13:30:00,1.67,0,1.67,7.8294522428,2.5734165045,8.2415286767,1.67,0,1.67,7.2811822984,2.3932088884000002,7.6644024194
2021-02-12 14:00:00,1.288,0,1.288,7.8017863338,2.5643231599,8.2124066672,1.288,0,1.288,7.4902911296,2.4619396375,7.8845169786
2021-02-12 14:30:00,1.5190000000000001,0,1.5190000000000001,7.2131877687,2.3708601673,7.5928292303,1.5190000000000001,0,1.5190000000000001,6.9352100167,2.2794932986,7.3002210702
2021-02-12 15:00:00,1.204,0,1.204,7.4664321298,2.4540975634,7.8594022418,1.204,0,1.204,7.1763958746,2.3587672564,7.5541009206
2021-02-12 15:30:00,1.046,0,1.046,7.5746466805,2.4896659662,7.9733122953,1.046,0,1.046,7.280611986,2.3930214358,7.6638020906
2021-02-12 16:00:00,0.762,0,0.762,8.0037262761,2.6306976091000003,8.4249750274,0.762,0,0.762,7.6964970610000005,2.5297162495,8.1015758537
2021-02-12 16:30:00,0.343,0,0.343,8.9101602866,2.9286280608,9.3791160912,0.343,0,0.343,8.3915551417,2.7581707928,8.8332159387
2021-02-12 17:00:00,0.122,0,0.122,9.7355217447,3.1999112531,10.247917626,0.122,0,0.122,9.445861639,3.1047045805,9.9430122516
2021-02-12 17:30:00,0.008,0,0.008,10.8135569223,3.5542442808,11.3826914972,0.008,0,0.008,10.5149334017,3.4560914762,11.0683509492
2021-02-12 18:00:00,0.0,0,0.0,11.393032135,3.7447085726,11.9926654052,0.0,0,0.0,11.0239873776,3.6234094267,11.6041972396
2021-02-12 18:30:00,0.0,0,0.0,11.5842888397,3.8075716114000002,12.1939882524,0.0,0,0.0,11.1460454137,3.6635279631,11.7326793828
2021-02-12 19:00:00,0.0,0,0.0,11.2429879856,3.6953914456,11.8347241954,0.0,0,0.0,10.8098632201,3.5530302196,11.3788033895
2021-02-12 19:30:00,0.0,0,0.0,10.5369982048,3.4633438262,11.0915770577,0.0,0,0.0,10.128748997,3.3291588007,10.6618410495
2021-02-12 20:00:00,0.0,0,0.0,10.2187619281,3.3587446204,10.7565915033,0.0,0,0.0,9.6120058414,3.1593135390000002,10.1179008857
2021-02-12 20:30:00,0.0,0,0.0,9.9130860163,3.2582738068,10.4348273856,0.0,0,0.0,9.2821148547,3.0508836152,9.7706472155
2021-02-12 21:00:00,0.0,0,0.0,9.4176932101,3.0954460656,9.9133612738,0.0,0,0.0,8.9157791634,2.9304748963,9.3850306983
2021-02-12 21:30:00,0.0,0,0.0,8.7910643865,2.8894831314,9.2537519858,0.0,0,0.0,8.4239395382,2.7688150291999998,8.867304777
2021-02-12 22:00:00,0.0,0,0.0,8.2106308648,2.6987038587,8.6427693314,0.0,0,0.0,7.8385364336,2.5764023336,8.2510909828
2021-02-12 22:30:00,0.0,0,0.0,7.8430067875,2.5778716679,8.2557966184,0.0,0,0.0,7.4364336333,2.4442375345,7.8278248772
2021-02-12 23:00:00,0.0,0,0.0,7.3607035223,2.4193462507,7.7481089708,0.0,0,0.0,7.0308487354,2.3109282252,7.4008934057
2021-02-12 23:30:00,0.0,0,0.0,6.8660126643,2.2567492287,7.2273817519,0.0,0,0.0,6.6032194379,2.1703732723,6.9507573031
2021-02-13 00:00:00,0.0,0,0.0,6.6477255226,2.1850017149,6.9976058133,0.0,0,0.0,6.3926612959,2.1011661577,6.7291171535
2021-02-13 00:30:00,0.0,0,0.0,7.6923502023,2.528353243,8.0972107393,0.0,0,0.0,7.3935733259,2.4301500327,7.7827087641
2021-02-13 01:00:00,0.0,0,0.0,7.6825403688,2.5251289066,8.0868845988,0.0,0,0.0,7.3851410617,2.4273784815,7.7738326965999995
2021-02-13 01:30:00,0.0,0,0.0,7.4139719481,2.4368547356,7.804180998,0.0,0,0.0,7.1310042096,2.3438477377,7.5063202206
2021-02-13 02:00:00,0.0,0,0.0,7.211382712,2.3702668738,7.5909291705,0.0,0,0.0,6.931283648,2.2782027636,7.2960880505
2021-02-13 02:30:00,0.0,0,0.0,7.2647297903,2.3878012105,7.6470839898000005,0.0,0,0.0,6.9881970708,2.296909301,7.3559969167
2021-02-13 03:00:00,0.0,0,0.0,7.2261920755,2.3751344762,7.6065179742,0.0,0,0.0,6.9473998265,2.2834998953,7.313052449
2021-02-13 03:30:00,0.0,0,0.0,7.0334709217,2.3117900962,7.4036536018,0.0,0,0.0,6.765508026,2.2237149516,7.1215873958
2021-02-13 04:00:00,0.0,0,0.0,7.0028093096,2.3017121117,7.3713782207000005,0.0,0,0.0,6.699464998,2.202007658,7.0520684189
2021-02-13 04:30:00,0.0,0,0.0,6.9190415129,2.2741789684000002,7.2832015925,0.0,0,0.0,6.6004475158,2.1694621855,6.9478394903
2021-02-13 05:00:00,0.0,0,0.0,6.7884478784,2.2312549165,7.1457346089,0.0,0,0.0,6.4880387174,2.1325152002,6.8295144394000005
2021-02-13 05:30:00,0.0,0,0.0,6.6091535825,2.1723237313,6.9570037711,0.0,0,0.0,6.3436611628,2.0850605929,6.6775380661
2021-02-13 06:00:00,0.0,0,0.0,6.5962532681,2.168083603,6.9434244928,0.0,0,0.0,6.3661564152,2.0924544247,6.7012172791
2021-02-13 06:30:00,0.0,0,0.0,6.6954214734,2.2006786158000002,7.0478120773,0.0,0,0.0,6.4412191324,2.1171263468,6.7802306656999995
2021-02-13 07:00:00,0.0,0,0.0,6.7938561378,2.2330325254,7.1514275135,0.0,0,0.0,6.5311573601,2.1466876127,6.8749024844
2021-02-13 07:30:00,0.0,0,0.0,6.805848823,2.2369743304,7.1640513926,0.0,0,0.0,6.5426761562,2.1504736579,6.8870275328
2021-02-13 08:00:00,0.003,0,0.003,6.9536354173,2.2855494349,7.3196162287,0.003,0,0.003,6.6872185847,2.1979824566,7.0391774576
2021-02-13 08:30:00,0.03,0,0.03,7.5203712403,2.4718264917,7.916180253,0.03,0,0.03,7.2279194670999996,2.3757022423,7.6083362811
2021-02-13 09:00:00,0.09,0,0.09,7.996630774,2.6283654304,8.4175060779,0.09,0,0.09,7.6896799689,2.5274755797,8.0943999672
2021-02-13 09:30:00,0.128,0,0.128,8.7166634685,2.8650287323,9.17543523,0.128,0,0.128,8.233445005,2.706202504,8.6667842158
2021-02-13 10:00:00,0.125,0,0.125,9.1578871305,3.0100519368,9.63988119,0.125,0,0.125,8.6296916549,2.8364424796,9.0838859526
2021-02-13 10:30:00,0.202,0,0.202,9.2190780607,3.0301644229,9.7042926954,0.202,0,0.202,8.8717338041,2.9159978868,9.3386671623
2021-02-13 11:00:00,0.23,0,0.23,9.2780351302,3.0495426746,9.7663527687,0.23,0,0.23,8.9292741428,2.9349104815000002,9.3992359398
2021-02-13 11:30:00,0.229,0,0.229,9.3331675199,3.0676638148,9.824386863,0.229,0,0.229,8.9724266818,2.9490940352,9.444659665
2021-02-13 12:00:00,0.304,0,0.304,9.4208254854,3.0964755947000002,9.9166584057,0.304,0,0.304,9.0579715626,2.9772112778,9.534706908
2021-02-13 12:30:00,0.444,0,0.444,9.3718687922,3.0803843078,9.8651250444,0.444,0,0.444,9.0089714296,2.9611057129000002,9.4831278206
2021-02-13 13:00:00,0.304,0,0.304,9.6255169462,3.1637544244,10.1321231013,0.304,0,0.304,9.261828123,3.0442156889,9.749292761
2021-02-13 13:30:00,0.33,0,0.33,9.5327057658,3.1332488646,10.0344271219,0.33,0,0.33,9.1634865909,3.0118923905,9.6457753589
2021-02-13 14:00:00,0.403,0,0.403,9.2681486189,3.0462931355,9.7559459146,0.403,0,0.403,8.6793410819,2.852761457,9.1361485072
2021-02-13 14:30:00,0.318,0,0.318,9.0136445027,2.9626416777999998,9.4880468449,0.318,0,0.318,8.5418510446,2.8075706672000003,8.9914221523
2021-02-13 15:00:00,0.458,0,0.458,8.6170068942,2.8322732004,9.0705335729,0.458,0,0.458,8.2867203417,2.7237132604000003,8.7228635176
2021-02-13 15:30:00,0.266,0,0.266,8.9518046077,2.9423158872,9.4229522187,0.266,0,0.266,8.6090047502,2.8296430228,9.0621102634
2021-02-13 16:00:00,0.139,0,0.139,9.2353834657,3.0355237504,9.7214562797,0.139,0,0.139,8.8786756213,2.9182795518,9.3459743382
2021-02-13 16:30:00,0.08,0,0.08,9.4857854794,3.1178269122,9.9850373467,0.08,0,0.08,9.1172294202,2.9966883937,9.5970836002
2021-02-13 17:00:00,0.036000000000000004,0,0.036000000000000004,10.140186837,3.3329182369,10.6738808811,0.036000000000000004,0,0.036000000000000004,9.746439623,3.2034997862,10.2594101295
2021-02-13 17:30:00,0.002,0,0.002,10.8713529636,3.5732409209,11.4435294354,0.002,0,0.002,10.4526192886,3.4356098176,11.0027571459
2021-02-13 18:00:00,0.0,0,0.0,11.3827069471,3.7413148474,11.9817967864,0.0,0,0.0,10.8795124125,3.5759228021,11.4521183289
2021-02-13 18:30:00,0.0,0,0.0,11.1887349235,3.6775593264,11.777615709,0.0,0,0.0,10.7580049434,3.5359852283,11.3242157299
2021-02-13 19:00:00,0.0,0,0.0,10.8636075095,3.5706951133000002,11.4353763258,0.0,0,0.0,10.434700357,3.4297201496,10.9838951126
2021-02-13 19:30:00,0.0,0,0.0,10.456702633,3.436951948,11.0070554032,0.0,0,0.0,9.8049991523,3.2227473727,10.3210517393
2021-02-13 20:00:00,0.0,0,0.0,9.6207306663,3.1621812502,10.1270849119,0.0,0,0.0,9.2558768657,3.0422596052,9.7430282797
2021-02-13 20:30:00,0.0,0,0.0,9.125161139,2.9992954236,9.6054327779,0.0,0,0.0,8.7817409475,2.8864186652,9.2439378395
2021-02-13 21:00:00,0.0,0,0.0,8.8310566775,2.9026279618,9.295849134200001,0.0,0,0.0,8.4919083988,2.7911553133,8.9388509461
2021-02-13 21:30:00,0.0,0,0.0,8.4020070291,2.7616061621,8.8442179254,0.0,0,0.0,7.997786866,2.6287454195,8.4187230168
2021-02-13 22:00:00,0.0,0,0.0,7.7869983612,2.5594625884,8.1968403802,0.0,0,0.0,7.4881250615,2.4612276853,7.8822369069
2021-02-13 22:30:00,0.0,0,0.0,7.3315827079,2.4097747019,7.717455482,0.0,0,0.0,7.0490668095,2.3169162166,7.4200703258
2021-02-13 23:00:00,0.0,0,0.0,6.8246664984,2.2431594012,7.183859472,0.0,0,0.0,6.5628519847,2.157105132,6.908265247
2021-02-13 23:30:00,0.0,0,0.0,6.4822970902,2.1306280186,6.8234706213,0.0,0,0.0,6.2344224851,2.0491555758,6.5625499843
2021-02-14 00:00:00,0.0,0,0.0,6.4006937161,2.1038062866,6.7375723328,0.0,0,0.0,6.156115602,2.023417348,6.4801216864
2021-02-14 00:30:00,0.0,0,0.0,7.5460125897,2.4802543957,7.9431711471,0.0,0,0.0,7.1540638507,2.3514270752,7.5305935271
2021-02-14 01:00:00,0.0,0,0.0,7.458250961,2.4514085433,7.8507904852,0.0,0,0.0,7.1335928288,2.3446985756,7.509045083
2021-02-14 01:30:00,0.0,0,0.0,7.1119430078,2.3375826236,7.4862557977,0.0,0,0.0,6.8361964835,2.246949124,7.1959962985
2021-02-14 02:00:00,0.0,0,0.0,7.1733076973,2.3577522217,7.5508502077,0.0,0,0.0,6.813726242,2.2395635128,7.1723434126
2021-02-14 02:30:00,0.0,0,0.0,7.1916916325999996,2.363794729,7.5702017185,0.0,0,0.0,6.8017513277,2.2356275488,7.1597382397
2021-02-14 03:00:00,0.0,0,0.0,7.1209781642,2.3405523359,7.4957664886,0.0,0,0.0,6.7658265848,2.2238196568,7.1219227208
2021-02-14 03:30:00,0.0,0,0.0,6.764183111,2.2232794731,7.1201927485,0.0,0,0.0,6.4561387409,2.122030185,6.7959355168
2021-02-14 04:00:00,0.0,0,0.0,6.4520751419,2.1206945446,6.7916580441,0.0,0,0.0,6.1980195749,2.0371905179,6.5242311315
2021-02-14 04:30:00,0.0,0,0.0,6.2999488423,2.0706930479,6.6315250972,0.0,0,0.0,6.0579534239,1.9911530003000002,6.3767930777
2021-02-14 05:00:00,0.0,0,0.0,6.1392583136,2.0178766253,6.4623771722,0.0,0,0.0,5.9068815275,1.9414980693000001,6.217770029
2021-02-14 05:30:00,0.0,0,0.0,6.1067363577,2.0071871753,6.4281435344,0.0,0,0.0,5.8743306117,1.9307991006,6.1835059071
2021-02-14 06:00:00,0.0,0,0.0,6.0174438039,1.9778381321,6.3341513725,0.0,0,0.0,5.7856077121,1.9016372938,6.0901133811
2021-02-14 06:30:00,0.0,0,0.0,6.164260571,2.0260944699,6.4886953379,0.0,0,0.0,5.9273969765,1.9482411713,6.2393652385
2021-02-14 07:00:00,0.0,0,0.0,6.2801781232,2.0641947268,6.6107138139,0.0,0,0.0,6.036586949,1.9841301797000002,6.3543020516
2021-02-14 07:30:00,0.0,0,0.0,6.2550754935,2.0559438914,6.5842899932,0.0,0,0.0,6.014665629,1.9769249902000001,6.3312269779
2021-02-14 08:00:00,0.0,0,0.0,6.4954241474,2.1349426736,6.8372885762,0.0,0,0.0,6.2468726048,2.0532477323,6.5756553735
2021-02-14 08:30:00,0.005,0,0.005,6.9248703488,2.2760948141,7.2893372093,0.005,0,0.005,6.6601772879,2.1890944122000002,7.0107129346
2021-02-14 09:00:00,0.005,0,0.005,7.2849342495,2.3944420951,7.6683518416,0.005,0,0.005,7.0042296606,2.3021789585,7.3728733269
2021-02-14 09:30:00,0.023,0,0.023,8.0129664553,2.6337347092,8.4347015319,0.023,0,0.023,7.7118046663,2.5347476159999998,8.1176891224
2021-02-14 10:00:00,0.03,0,0.03,8.3885215933,2.7571737137,8.8300227298,0.03,0,0.03,8.0676818884,2.6517188024,8.4922967246
2021-02-14 10:30:00,0.064,0,0.064,8.9583330883,2.944461695,9.4298243034,0.064,0,0.064,8.6114021684,2.830431016,9.0646338614
2021-02-14 11:00:00,0.096,0,0.096,9.2699816482,3.0468956231,9.7578754192,0.096,0,0.096,8.9109892635,2.9289005323,9.3799886984
2021-02-14 11:30:00,0.123,0,0.123,9.3888606783,3.0859692707,9.8830112403,0.123,0,0.123,9.026533299,2.9668780202000002,9.5016139989
