Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-14 12:00:00,0.07,0,0.07,9.75582164,3.206583506,10.2692859368,0.07,0,0.07,9.3776341139,3.0822792774,9.8711938041
2021-02-14 12:30:00,0.09,0,0.09,10.0968292752,3.3186672955,10.6282413423,0.09,0,0.09,9.7059560011,3.1901934631,10.2167957907
2021-02-14 13:00:00,0.083,0,0.083,9.9354575309,3.2656269681,10.4583763483,0.083,0,0.083,9.5499948199,3.1389315018,10.0526261262
2021-02-14 13:30:00,0.074,0,0.074,9.8584985991,3.2403317905,10.3773669464,0.074,0,0.074,9.475373082800001,3.1144045229,9.9740769292
2021-02-14 14:00:00,0.067,0,0.067,9.5865323277,3.1509407999,10.0910866608,0.067,0,0.067,9.3376885535,3.0691498067,9.8291458458
2021-02-14 14:30:00,0.053,0,0.053,9.4252830048,3.0979407105,9.9213505314,0.053,0,0.053,9.2413738847,3.0374927059,9.7277619839
2021-02-14 15:00:00,0.031,0,0.031,9.4252830048,3.0979407105,9.9213505314,0.031,0,0.031,9.2413738847,3.0374927059,9.7277619839
2021-02-14 15:30:00,0.024,0,0.024,9.4784135421,3.1154038736,9.9772774127,0.024,0,0.024,9.3150044037,3.0616938872,9.8052677934
2021-02-14 16:00:00,0.011,0,0.011,9.7614204422,3.2084237433,10.2751794129,0.011,0,0.011,9.5924770032,3.1528947202,10.0973442139
2021-02-14 16:30:00,0.021,0,0.021,9.9504478937,3.2705540621,10.4741556776,0.021,0,0.021,9.7268976212,3.1970766408,10.2388396013
2021-02-14 17:00:00,0.002,0,0.002,10.4088605665,3.4212270212,10.9566953331,0.002,0,0.002,10.0060498943,3.2888295559,10.5326840993
2021-02-14 17:30:00,0.0,0,0.0,10.9070315475,3.5849679043,11.4810858395,0.0,0,0.0,10.5316284489,3.4615788728,11.0859246831
2021-02-14 18:00:00,0.0,0,0.0,11.2335789833,3.6922988561,11.8248199825,0.0,0,0.0,11.0739556924,3.6398332175,11.6567954657
2021-02-14 18:30:00,0.0,0,0.0,10.919605405,3.5891007314,11.4943214789,0.0,0,0.0,10.5540282653,3.4689413364,11.1095034371
2021-02-14 19:00:00,0.0,0,0.0,10.3620590814,3.405844117,10.907430612,0.0,0,0.0,10.0560609908,3.3052674083999998,10.5853273587
2021-02-14 19:30:00,0.0,0,0.0,9.7409010442,3.2016793433,10.2535800465,0.0,0,0.0,9.3807489474,3.0833030737,9.8744725762
2021-02-14 20:00:00,0.0,0,0.0,9.1902182144,3.0206786502,9.6739139099,0.0,0,0.0,8.8355912039,2.9041183886,9.3006223199
2021-02-14 20:30:00,0.0,0,0.0,8.8067978337,2.8946544655,9.2703135092,0.0,0,0.0,8.5139139658,2.7983881934,8.9620147008
2021-02-14 21:00:00,0.0,0,0.0,8.5032902936,2.7948963612,8.950831888,0.0,0,0.0,8.3144856358,2.7328392712,8.7520901429
2021-02-14 21:30:00,0.0,0,0.0,7.8223504881,2.5710822706,8.2340531454,0.0,0,0.0,7.5515985575,2.4820904146,7.9490511132
2021-02-14 22:00:00,0.0,0,0.0,7.3650958819,2.4207899495,7.7527325072,0.0,0,0.0,7.0830624289,2.3280900364,7.4558551883
2021-02-14 22:30:00,0.0,0,0.0,6.8219574324,2.2422689742,7.1810078236,0.0,0,0.0,6.5605615207,2.1563522929,6.9058542323
2021-02-14 23:00:00,0.0,0,0.0,6.292323506,2.0681867211,6.6234984273,0.0,0,0.0,6.0559235989,1.9904858291,6.3746564199
2021-02-14 23:30:00,0.0,0,0.0,5.8506545857,1.9230171672,6.1585837744,0.0,0,0.0,5.6339233799,1.8517810648,5.9304456631
2021-02-15 00:00:00,0.0,0,0.0,5.7821331835,1.9004952715,6.0864559827,0.0,0,0.0,5.5845895500000005,1.8355658190000002,5.8785153158
2021-02-15 00:30:00,0.0,0,0.0,6.7704799125,2.2253491317,7.1268209605,0.0,0,0.0,6.5124025408,2.1405232017,6.8551605693
2021-02-15 01:00:00,0.0,0,0.0,6.9269258428,2.2767704223,7.2915008872,0.0,0,0.0,6.6622074419,2.1897616916000002,7.0128499389
2021-02-15 01:30:00,0.0,0,0.0,6.541372303,2.150045102,6.8856550558,0.0,0,0.0,6.2916906666,2.0679787168,6.6228322806
2021-02-15 02:00:00,0.0,0,0.0,6.3289014919,2.0802093236,6.6620015704,0.0,0,0.0,6.0863176611,2.0004758743,6.4066501696
2021-02-15 02:30:00,0.0,0,0.0,6.4560462667,2.1219997902,6.7958381755,0.0,0,0.0,6.2076036529,2.0403406519,6.5343196346
2021-02-15 03:00:00,0.0,0,0.0,6.3382058436,2.0832675162,6.6717956249,0.0,0,0.0,6.0970519074,2.0040040504,6.4179493762
2021-02-15 03:30:00,0.0,0,0.0,5.9958305118,1.9707341866,6.3114005387,0.0,0,0.0,5.7703698739,1.8966288585000002,6.0740735514
2021-02-15 04:00:00,0.0,0,0.0,5.7598232087,1.8931623373000002,6.0629717986,0.0,0,0.0,5.543690946,1.822123098,5.8354641537
2021-02-15 04:30:00,0.0,0,0.0,5.7125948943000004,1.8776391411,6.0132577835,0.0,0,0.0,5.4949396048,1.8060993070000002,5.7841469524
2021-02-15 05:00:00,0.0,0,0.0,5.5655220955,1.8292986498000001,5.858444311,0.0,0,0.0,5.3539398263999995,1.759754921,5.6357261331
2021-02-15 05:30:00,0.0,0,0.0,5.499646245,1.8076463048,5.7891013104999995,0.0,0,0.0,5.2927044691,1.7396278324,5.5712678623
2021-02-15 06:00:00,0.0,0,0.0,5.628300225,1.8499328231,5.9245265527,0.0,0,0.0,5.4160726112,1.7801769798,5.7011290644
2021-02-15 06:30:00,0.0,0,0.0,6.1053946592,2.0067461803,6.4267312202,0.0,0,0.0,5.872554844,1.930215434,6.1816366779
2021-02-15 07:00:00,0.0,0,0.0,6.6314164976,2.1796411976,6.9804384185,0.0,0,0.0,6.3785578297,2.0965305726,6.7142713996
2021-02-15 07:30:00,0.0,0,0.0,6.7946337767,2.2332881229,7.1522460807,0.0,0,0.0,6.5344864311,2.1477818254,6.8784067696
2021-02-15 08:00:00,0.044,0,0.044,7.2847061904,2.3943671357,7.6681117794,0.044,0,0.044,7.0560810264,2.3192216782,7.427453712
2021-02-15 08:30:00,0.112,0,0.112,7.6773776103,2.5234319899999997,8.0814501161,0.112,0,0.112,7.3812992691,2.4261157453,7.7697887043
2021-02-15 09:00:00,0.188,0,0.188,8.0566952303,2.6481076625,8.4807318214,0.188,0,0.188,7.7483740958,2.5467674063,8.1561832588
2021-02-15 09:30:00,0.326,0,0.326,7.9914762428,2.6266712179000002,8.4120802556,0.326,0,0.326,7.6905523855,2.5277623291999998,8.0953183006
2021-02-15 10:00:00,0.522,0,0.522,7.9958732097,2.628116431,8.4167086417,0.522,0,0.522,7.6683259994,2.5204568693000002,8.0719221047
2021-02-15 10:30:00,0.761,0,0.761,7.5835130139,2.4925801891,7.9826452778,0.761,0,0.761,7.1904565591,2.36338878,7.5689016412
2021-02-15 11:00:00,0.622,0,0.622,7.8024050224,2.564526513,8.2130579183,0.622,0,0.622,7.5037258856,2.4663554282,7.898658827
2021-02-15 11:30:00,0.652,0,0.652,7.9784574561,2.6223921497,8.3983762696,0.652,0,0.652,7.6733465912,2.522107058,8.0772069381
2021-02-15 12:00:00,0.398,0,0.398,8.4813762136,2.7876935514000003,8.9277644353,0.398,0,0.398,8.1585221509,2.6815765527,8.5879180536
2021-02-15 12:30:00,0.772,0,0.772,7.8148090696,2.5686035262,8.2261148101,0.772,0,0.772,7.5189169931,2.4713485038,7.9146494665
2021-02-15 13:00:00,0.741,0,0.741,7.8910091207,2.5936492718,8.3063253902,0.741,0,0.741,7.5932409041,2.495777592,7.9928851622
2021-02-15 13:30:00,1.045,0,1.045,7.1654796417,2.3551792642000002,7.5426101491,1.045,0,1.045,6.8945414464,2.2661261859,7.2574120488
2021-02-15 14:00:00,0.5720000000000001,0,0.5720000000000001,7.6051401278,2.4996886777,8.0054106608,0.5720000000000001,0,0.5720000000000001,7.3155988234,2.4045210531,7.7006303405
2021-02-15 14:30:00,0.5760000000000001,0,0.5760000000000001,7.423041988,2.4398359135,7.8137284085,0.5760000000000001,0,0.5760000000000001,7.1436478341,2.3480034961,7.519629299
2021-02-15 15:00:00,0.42,0,0.42,7.520406782,2.4718381737,7.9162176653,0.42,0,0.42,7.2372708787,2.3787759027,7.6181798723
2021-02-15 15:30:00,0.602,0,0.602,7.2371711645,2.3787431282,7.61807491,0.602,0,0.602,6.9597288413000005,2.2875522464999998,7.3260303592
2021-02-15 16:00:00,0.596,0,0.596,7.2435870964,2.3808519431,7.6248285225,0.596,0,0.596,6.9658933487,2.2895784221,7.3325193144
2021-02-15 16:30:00,0.246,0,0.246,7.9946572234,2.6277167557,8.4154286562,0.246,0,0.246,7.7779483957,2.5564880086,8.1873141007
2021-02-15 17:00:00,0.109,0,0.109,8.7940127007,2.8904521955,9.2568554744,0.109,0,0.109,8.6771078795,2.8520274389,9.1337977679
2021-02-15 17:30:00,0.018000000000000002,0,0.018000000000000002,9.700640216,3.188446249,10.2112002273,0.018000000000000002,0,0.018000000000000002,9.4854580352,3.1177192865,9.9846926686
2021-02-15 18:00:00,0.0,0,0.0,10.5091371457,3.4541863389,11.062249627,0.0,0,0.0,10.2237871272,3.3603963234,10.7618811865
2021-02-15 18:30:00,0.0,0,0.0,10.5945263671,3.4822524188,11.152133018,0.0,0,0.0,10.4670617171,3.4403568143,11.0179597022
2021-02-15 19:00:00,0.0,0,0.0,10.0813502143,3.3135795742,10.611947594,0.0,0,0.0,9.8607377251,3.2410677556,10.3797239212
2021-02-15 19:30:00,0.0,0,0.0,9.4970653563,3.1215344285,9.9969109014,0.0,0,0.0,9.1310702728,3.0012376619,9.6116529188
2021-02-15 20:00:00,0.0,0,0.0,8.8967956267,2.9242353095,9.3650480281,0.0,0,0.0,8.5532191176,2.8113071721000003,9.0033885449
2021-02-15 20:30:00,0.0,0,0.0,8.5561483446,2.8122699624000003,9.0064719417,0.0,0,0.0,8.2268516938,2.7040353874000003,8.6598438882
2021-02-15 21:00:00,0.0,0,0.0,8.0647579268,2.6507577426999998,8.4892188703,0.0,0,0.0,7.7948698566,2.5620498238,8.2051261648
2021-02-15 21:30:00,0.0,0,0.0,7.5595368580999995,2.4846996078,7.9574072191,0.0,0,0.0,7.3132491233,2.403748744,7.6981569719
2021-02-15 22:00:00,0.0,0,0.0,6.9495510856,2.28420698,7.3153169322,0.0,0,0.0,6.6841478491,2.1969731547,7.0359451044
2021-02-15 22:30:00,0.0,0,0.0,6.6307540401,2.1794234583,6.9797410949,0.0,0,0.0,6.3774290522,2.0961595613,6.7130832128
2021-02-15 23:00:00,0.0,0,0.0,6.0616339625,1.9923627349,6.3806673289999996,0.0,0,0.0,5.8302786707,1.9163199278,6.1371354429
2021-02-15 23:30:00,0.0,0,0.0,5.688341645,1.8696674835,5.9877280474,0.0,0,0.0,5.4710641504,1.7982518247,5.7590148952
2021-02-16 00:00:00,0.0,0,0.0,5.688341645,1.8696674835,5.9877280474,0.0,0,0.0,5.4710641504,1.7982518247,5.7590148952
2021-02-16 00:30:00,0.0,0,0.0,6.5751454578,2.1611458012,6.921205745,0.0,0,0.0,6.3412058249,2.0842535623,6.6749534999
2021-02-16 01:00:00,0.0,0,0.0,6.6448937061999995,2.1840709418,6.9946249539,0.0,0,0.0,6.3907433614,2.1005357632,6.7270982751
2021-02-16 01:30:00,0.0,0,0.0,6.257899741,2.0568721766999998,6.5872628852,0.0,0,0.0,6.0192919714,1.9784455954000002,6.336096812
2021-02-16 02:00:00,0.0,0,0.0,6.1013580455,2.0054194096,6.4224821532,0.0,0,0.0,5.8714418628,1.9298496148000002,6.1804651187
2021-02-16 02:30:00,0.0,0,0.0,6.1594677092,2.0245191324,6.4836502203,0.0,0,0.0,5.9261115524,1.9478186728,6.2380121604
2021-02-16 03:00:00,0.0,0,0.0,6.0210029085,1.9790079533,6.3378977984,0.0,0,0.0,5.7928954025,1.9040326418,6.0977846342
2021-02-16 03:30:00,0.0,0,0.0,5.7671237335,1.8955619038,6.0706565616,0.0,0,0.0,5.5526823336,1.8250784241,5.8449287722
2021-02-16 04:00:00,0.0,0,0.0,5.5940693065,1.8386816643000001,5.8884940069,0.0,0,0.0,5.3633327033,1.7628422104,5.6456133719
2021-02-16 04:30:00,0.0,0,0.0,5.5695554183,1.8306243388999999,5.862689914,0.0,0,0.0,5.3398505111,1.7551239870000002,5.6208952748000005
2021-02-16 05:00:00,0.0,0,0.0,5.5134482651,1.8121828094999999,5.8036297527,0.0,0,0.0,5.3290023997,1.7515583853,5.6094762102
2021-02-16 05:30:00,0.0,0,0.0,5.5944563160000005,1.8388088682000001,5.8889013852000005,0.0,0,0.0,5.3633271088,1.7628403715,5.6456074829
2021-02-16 06:00:00,0.0,0,0.0,5.7289085266,1.8830011727,6.030430028,0.0,0,0.0,5.4705810468,1.7980930362,5.7585063651
2021-02-16 06:30:00,0.0,0,0.0,6.0708833563,1.9954028636,6.390403533,0.0,0,0.0,5.8303109215,1.9163305282,6.1371693911
2021-02-16 07:00:00,0.0,0,0.0,6.5350560853,2.1479690617,6.8790064055,0.0,0,0.0,6.2876000822,2.0666342067,6.6185264023
2021-02-16 07:30:00,0.0,0,0.0,6.9208547969000005,2.274774966,7.2851103125,0.0,0,0.0,6.7070669689999995,2.2045063051,7.0600704936
2021-02-16 08:00:00,0.011,0,0.011,7.2533218974,2.3840516174,7.6350756815,0.011,0,0.011,6.9041850896,2.2692958982,7.2675632522
2021-02-16 08:30:00,0.082,0,0.082,7.4403047149,2.4455098975,7.8318996999,0.082,0,0.082,7.1369436197,2.3457999273,7.5125722312
2021-02-16 09:00:00,0.202,0,0.202,7.6393608445,2.5109364833,8.0414324679,0.202,0,0.202,7.3446166327,2.4140587458000002,7.7311754029
2021-02-16 09:30:00,0.209,0,0.209,7.9183887217,2.6026485114,8.3351460228,0.209,0,0.209,7.6157328655,2.5031703422,8.0165609111
2021-02-16 10:00:00,0.273,0,0.273,7.9183887217,2.6026485114,8.3351460228,0.273,0,0.273,7.6157328655,2.5031703422,8.0165609111
2021-02-16 10:30:00,0.47800000000000004,0,0.47800000000000004,7.8419843059000005,2.5775355944,8.254720322,0.47800000000000004,0,0.47800000000000004,7.5449568701,2.4799073975,7.9420598633
2021-02-16 11:00:00,0.553,0,0.553,7.8622348377,2.5841916223,8.2760366713,0.553,0,0.553,7.5600805143,2.4848782989,7.9579794887
2021-02-16 11:30:00,0.343,0,0.343,8.3221080103,2.7353446246,8.7601136951,0.343,0,0.343,8.0026807582,2.630353964,8.4238744823
2021-02-16 12:00:00,0.326,0,0.326,8.3589314971,2.7474479194,8.7988752601,0.326,0,0.326,8.0380595414,2.6419824077,8.4611153068
2021-02-16 12:30:00,0.34800000000000003,0,0.34800000000000003,8.4973350872,2.7929389795,8.9445632497,0.34800000000000003,0,0.34800000000000003,8.17329696,2.6864327976,8.6034704842
2021-02-16 13:00:00,0.545,0,0.545,8.2246086187,2.7032981243,8.6574827566,0.545,0,0.545,7.9093097963000005,2.599664413,8.3255892593
2021-02-16 13:30:00,1.199,0,1.199,7.1218439991,2.3408369221,7.4966778938,1.199,0,1.199,6.8507251336,2.2517244603,7.2112896143
2021-02-16 14:00:00,1.327,0,1.327,6.5189073269,2.1426612215,6.8620077125000005,1.327,0,1.327,6.2689765696,2.0605129542,6.5989227048
2021-02-16 14:30:00,0.128,0,0.128,8.2571473582,2.7139930908,8.6917340613,0.128,0,0.128,8.1036661965,2.6635462725,8.5301749437
2021-02-16 15:00:00,0.489,0,0.489,7.9528700774,2.613981985,8.3714421867,0.489,0,0.489,7.8882128459,2.5927301807000003,8.303381943
2021-02-16 15:30:00,1.07,0,1.07,7.171148211,2.3570424328,7.5485770642,1.07,0,1.07,6.9905434801,2.2976805285,7.3584668211
2021-02-16 16:00:00,0.684,0,0.684,7.5728459019,2.4890740789,7.9714167389,0.684,0,0.684,7.2830074296,2.39380878,7.6663236101
2021-02-16 16:30:00,0.317,0,0.317,8.1612410896,2.6824702247000003,8.5907800943,0.317,0,0.317,7.8483340908,2.5796226678,8.2614043061
2021-02-16 17:00:00,0.08700000000000001,0,0.08700000000000001,8.9992975101,2.9579260494,9.4729447475,0.08700000000000001,0,0.08700000000000001,8.6586587844,2.8459635146,9.1143776678
2021-02-16 17:30:00,0.02,0,0.02,9.8111834051,3.2247800382,10.327561479,0.02,0,0.02,9.6162813742,3.1607188386,10.1224014465
2021-02-16 18:00:00,0.0,0,0.0,10.5243298986,3.4591799552999998,11.0782419985,0.0,0,0.0,10.322047045,3.3926927966,10.8653126789
2021-02-16 18:30:00,0.0,0,0.0,10.5410706893,3.4646823871,11.0958638834,0.0,0,0.0,10.1391245356,3.3325690753,10.6727626691
2021-02-16 19:00:00,0.0,0,0.0,10.0356692795,3.298564977,10.5638623994,0.0,0,0.0,9.6540095284,3.1731194832,10.1621152931
2021-02-16 19:30:00,0.0,0,0.0,9.5322845311,3.1331104114,10.0339837169,0.0,0,0.0,9.1778042945,3.016598392,9.6608466258
2021-02-16 20:00:00,0.0,0,0.0,9.1266775841,2.999793855,9.6070290359,0.0,0,0.0,8.925556417,2.9336885241,9.3953225442
2021-02-16 20:30:00,0.0,0,0.0,8.8379205004,2.9048839913,9.303074211,0.0,0,0.0,8.4772257349,2.7863293551,8.9233955104
2021-02-16 21:00:00,0.0,0,0.0,8.2237260003,2.7030080216,8.6565536845,0.0,0,0.0,7.8946376632,2.594841916,8.3101449086
2021-02-16 21:30:00,0.0,0,0.0,7.673283406,2.5220862901,8.0771404273,0.0,0,0.0,7.3935927422,2.4301564145,7.7827292023
2021-02-16 22:00:00,0.0,0,0.0,7.2670136725,2.3885518863,7.6494880763,0.0,0,0.0,6.8778487028,2.2606395464,7.2398407398
2021-02-16 22:30:00,0.0,0,0.0,6.67535589,2.1940833774,7.0266904105,0.0,0,0.0,6.4209975605,2.1104798375,6.7589448005
2021-02-16 23:00:00,0.0,0,0.0,6.107064131,2.0072949092,6.428488559,0.0,0,0.0,5.8825897748,1.9335137563,6.1921997629
2021-02-16 23:30:00,0.0,0,0.0,5.9687977713,1.9618489545000002,6.2829450224,0.0,0,0.0,5.7409660424,1.8869642865,6.0431221499
2021-02-17 00:00:00,0.0,0,0.0,5.8885824974,1.9354834689,6.198507892,0.0,0,0.0,5.6460569155,1.8557691649999999,5.9432178057
2021-02-17 00:30:00,0.0,0,0.0,6.7157838957,2.2073714203,7.069246206,0.0,0,0.0,6.4554384381,2.1218000066,6.7951983559
2021-02-17 01:00:00,0.0,0,0.0,6.8001947336,2.2351159211000002,7.1580997196,0.0,0,0.0,6.5128711645,2.1406772308,6.8556538573
2021-02-17 01:30:00,0.0,0,0.0,6.5694785339,2.1592831734,6.915240562,0.0,0,0.0,6.2153744468,2.0428947884,6.5424994177
2021-02-17 02:00:00,0.0,0,0.0,6.0472711737000004,1.9876419145000002,6.3655486039,0.0,0,0.0,5.8147295137,1.9112091671,6.1207679092
2021-02-17 02:30:00,0.0,0,0.0,6.2212950988,2.0448408126,6.5487316829,0.0,0,0.0,5.9800381575,1.9655434907,6.2947770079
2021-02-17 03:00:00,0.0,0,0.0,6.0735009354,1.9962632203,6.3931588794,0.0,0,0.0,5.8415180697,1.9200141396000001,6.1489663891
2021-02-17 03:30:00,0.0,0,0.0,5.7506491764,1.8901469787,6.0533149225,0.0,0,0.0,5.5328276966,1.8185525206,5.8240291543
2021-02-17 04:00:00,0.0,0,0.0,5.603269666,1.8417056762000001,5.8981785958,0.0,0,0.0,5.4003480493,1.7750085662,5.684576894
2021-02-17 04:30:00,0.0,0,0.0,5.4223101764,1.7822271683,5.7076949226,0.0,0,0.0,5.224998222,1.7173738652,5.4999981284
2021-02-17 05:00:00,0.0,0,0.0,5.2007433273,1.7094016668,5.4744666603,0.0,0,0.0,5.0043775056,1.6448593424,5.2677657954
2021-02-17 05:30:00,0.0,0,0.0,5.3526284041,1.7593238774,5.6343456886,0.0,0,0.0,5.155504689,1.6945324454000001,5.426847041
2021-02-17 06:00:00,0.0,0,0.0,5.5325446795,1.8184594973000001,5.8237312416,0.0,0,0.0,5.3237609888,1.7498356168,5.6039589356
2021-02-17 06:30:00,0.0,0,0.0,5.9650790582,1.9606266726000001,6.2790305876,0.0,0,0.0,5.7402667269,1.8867344326,6.0423860283
2021-02-17 07:00:00,0.0,0,0.0,6.4562851858,2.1220783191,6.7960896693,0.0,0,0.0,6.2105931033,2.0413232368,6.5374664245
2021-02-17 07:30:00,0.0,0,0.0,6.8577913466,2.2540470123,7.2187277333,0.0,0,0.0,6.7067085903,2.2043885117,7.059693253
2021-02-17 08:00:00,0.017,0,0.017,7.1231949121,2.3412809457,7.4980999075,0.017,0,0.017,6.8514649271,2.2519676187,7.2120683443
2021-02-17 08:30:00,0.09,0,0.09,7.4494214856,2.4485064351,7.8414963006,0.09,0,0.09,7.1723016702,2.3574215565,7.5497912318000004
2021-02-17 09:00:00,0.169,0,0.169,7.7596592382,2.5504766532,8.168062356,0.169,0,0.169,7.4113951761,2.4360077916,7.8014686064
2021-02-17 09:30:00,0.431,0,0.431,7.6343001038,2.5092730983,8.0361053724,0.431,0,0.431,7.341471852,2.4130251064,7.7278651073999995
2021-02-17 10:00:00,0.5750000000000001,0,0.5750000000000001,7.4525685699,2.4495408317000003,7.844809021,0.5750000000000001,0,0.5750000000000001,7.1644871073,2.3548530339,7.5415653761
2021-02-17 10:30:00,0.808,0,0.808,7.3662585556,2.4211721019,7.7539563743,0.808,0,0.808,7.0893612048,2.3301603439,7.4624854788
2021-02-17 11:00:00,0.852,0,0.852,7.2756667558,2.3913960172,7.6585965851,0.852,0,0.852,6.9967158856000005,2.2997093001,7.3649640901
2021-02-17 11:30:00,0.812,0,0.812,7.3933887066,2.4300893513,7.782514428,0.812,0,0.812,7.1093527431,2.3367312448,7.4835292033
2021-02-17 12:00:00,0.681,0,0.681,7.5270619621,2.4740256256,7.923223118,0.681,0,0.681,7.224450204,2.3745619507,7.6046844252
2021-02-17 12:30:00,0.404,0,0.404,8.225586015,2.7036193789,8.6585115947,0.404,0,0.404,7.9105781078,2.6000812868,8.326924324
2021-02-17 13:00:00,0.249,0,0.249,8.6126602781,2.8308445367,9.0659581875,0.249,0,0.249,8.2821538937,2.7222123415,8.7180567302
2021-02-17 13:30:00,0.214,0,0.214,8.6331674999,2.8375849345,9.0875447367,0.214,0,0.214,8.3026792154,2.7289586885,8.739662332
2021-02-17 14:00:00,0.277,0,0.277,8.2338033836,2.7063202974,8.6671614565,0.277,0,0.277,7.9188027164,2.6027845849,8.3355818068
2021-02-17 14:30:00,0.169,0,0.169,8.1672120923,2.6844327984,8.5970653603,0.169,0,0.169,7.8543103589,2.5815869721,8.2676951146
2021-02-17 15:00:00,0.162,0,0.162,8.0955600602,2.6608819143,8.5216421686,0.162,0,0.162,7.7844627254,2.5586291652,8.1941712899
2021-02-17 15:30:00,0.135,0,0.135,8.2931204773,2.7258168832000003,8.7296005024,0.135,0,0.135,7.9765131944,2.6217531018,8.3963296783
2021-02-17 16:00:00,0.10400000000000001,0,0.10400000000000001,8.4194869552,2.7673515359,8.8626178475,0.10400000000000001,0,0.10400000000000001,8.0985903177,2.6618779118,8.5248319134
2021-02-17 16:30:00,0.045,0,0.045,9.1084881408,2.9938152741,9.5878822535,0.045,0,0.045,8.7585407851,2.8787931406,9.2195166159
2021-02-17 17:00:00,0.025,0,0.025,9.5193243223,3.1288505968,10.0203413919,0.025,0,0.025,9.2289244231,3.0334007658,9.7146572875
2021-02-17 17:30:00,0.003,0,0.003,10.1767684429,3.3449420293,10.7123878347,0.003,0,0.003,10.0557496719,3.3051650828,10.5849996547
2021-02-17 18:00:00,0.0,0,0.0,10.6990330647,3.5166021092,11.2621400682,0.0,0,0.0,10.5657445151,3.4727922815,11.1218363317
2021-02-17 18:30:00,0.0,0,0.0,10.7639496189,3.5379391487,11.330473283,0.0,0,0.0,10.5265611265,3.4599133245,11.0805906594
2021-02-17 19:00:00,0.0,0,0.0,10.323909692400001,3.3933050192,10.8672733604,0.0,0,0.0,9.9277324804,3.2630878668,10.4502447162
2021-02-17 19:30:00,0.0,0,0.0,9.6551728604,3.1735018520000002,10.163339853,0.0,0,0.0,9.2864019056,3.0522927007,9.7751599006
2021-02-17 20:00:00,0.0,0,0.0,8.9906187578,2.9550734814,9.4638092187,0.0,0,0.0,8.6570350561,2.8454298209,9.1126684801
2021-02-17 20:30:00,0.0,0,0.0,8.6095612408,2.8298259324,9.062696043,0.0,0,0.0,8.2844239541,2.7229584743,8.7204462675
2021-02-17 21:00:00,0.0,0,0.0,8.2453149397,2.7101039629,8.6792788839,0.0,0,0.0,7.9022142943,2.5973322342,8.3181203098
2021-02-17 21:30:00,0.0,0,0.0,7.7688813176,2.5535078041,8.177769808,0.0,0,0.0,7.453677273,2.4499052448,7.8459760767999995
2021-02-17 22:00:00,0.0,0,0.0,7.0522280447,2.3179552644,7.4233979418,0.0,0,0.0,6.7849141137,2.2300934242,7.1420148566
2021-02-17 22:30:00,0.0,0,0.0,6.6402384039,2.182540818,6.9897246357,0.0,0,0.0,6.38561417,2.0988498795,6.7216991263
2021-02-17 23:00:00,0.0,0,0.0,6.1924240635,2.0353513622,6.5183411195000005,0.0,0,0.0,5.9568478678000005,1.9579212111,6.2703661766
2021-02-17 23:30:00,0.0,0,0.0,6.02751658,1.9811488935,6.3447542947,0.0,0,0.0,5.7738934368,1.8977869977,6.077782565
2021-02-18 00:00:00,0.0,0,0.0,5.7901208476,1.9031206897000001,6.0948640501,0.0,0,0.0,5.5534056726,1.8253161742000001,5.8456901817
2021-02-18 00:30:00,0.0,0,0.0,6.674787223,2.1938964657,7.0260918137,0.0,0,0.0,6.4204568662,2.1103021199,6.7583756486
2021-02-18 01:00:00,0.0,0,0.0,6.6926024914,2.1997520612,7.0448447278,0.0,0,0.0,6.4375780845,2.1159295922,6.7763979837
2021-02-18 01:30:00,0.0,0,0.0,6.4626415525,2.1241675558,6.8027805816,0.0,0,0.0,6.2181624944,2.0438111753,6.5454342046
2021-02-18 02:00:00,0.0,0,0.0,6.1312305006,2.0152380107,6.4539268428,0.0,0,0.0,5.9021834437,1.9399538838,6.2128246775000004
2021-02-18 02:30:00,0.0,0,0.0,6.3045363521,2.0722008895,6.6363540548,0.0,0,0.0,6.0676207615,1.9943305006,6.3869692226
2021-02-18 03:00:00,0.0,0,0.0,6.0439657972,1.9865554898000002,6.3620692602,0.0,0,0.0,5.8169235544,1.9119303134,6.1230774257
2021-02-18 03:30:00,0.0,0,0.0,5.6979981227,1.8728414143,5.9978927608,0.0,0,0.0,5.4831970278,1.8022397086000002,5.771786345
2021-02-18 04:00:00,0.0,0,0.0,5.542285075,1.8216610105000002,5.8339842895,0.0,0,0.0,5.333125564,1.7529136038000002,5.6138163832
2021-02-18 04:30:00,0.0,0,0.0,5.4932908656,1.8055573927,5.7824114375,0.0,0,0.0,5.2867176702,1.7376600668000002,5.5649659686
2021-02-18 05:00:00,0.0,0,0.0,5.3968471936,1.7738578906,5.6808917827,0.0,0,0.0,5.1952462137,1.7075948529,5.468680225
2021-02-18 05:30:00,0.0,0,0.0,5.4189811055,1.7811329556,5.7041906374,0.0,0,0.0,5.2140280184,1.7137681336,5.4884505457
2021-02-18 06:00:00,0.0,0,0.0,5.5862461873,1.8361103294,5.8802591445,0.0,0,0.0,5.3756531617,1.7668917492,5.6585822755
2021-02-18 06:30:00,0.0,0,0.0,6.02775879,1.9812285041000002,6.3450092526,0.0,0,0.0,5.8005171188,1.9065377788000002,6.1058074935
2021-02-18 07:00:00,0.0,0,0.0,6.550042499,2.1528948576999998,6.8947815779,0.0,0,0.0,6.3006053762,2.0709088402,6.6322161855
2021-02-18 07:30:00,0.0,0,0.0,6.8476975087,2.2507293282,7.2081026408,0.0,0,0.0,6.5869847871000005,2.1650372006,6.933668197
2021-02-18 08:00:00,0.006,0,0.006,7.2499767011,2.3829521046,7.6315544222,0.006,0,0.006,7.0061541769,2.3028115164000003,7.3748991335
2021-02-18 08:30:00,0.05,0,0.05,7.6592404923,2.5174706076,8.0623584129,0.05,0,0.05,7.3639667753,2.4204188301,7.7515439740000005
2021-02-18 09:00:00,0.108,0,0.108,7.8896763076,2.5932111973,8.304922429,0.108,0,0.108,7.5937440822,2.4959429786,7.9934148233
2021-02-18 09:30:00,0.258,0,0.258,8.1130297845,2.666623935,8.5400313521,0.258,0,0.258,7.5604089457,2.4849862491,7.958325206
2021-02-18 10:00:00,0.293,0,0.293,8.3177291434,2.7339053606,8.7555043615,0.293,0,0.293,7.7328216479,2.5416555638,8.1398122609
2021-02-18 10:30:00,1.2690000000000001,0,1.2690000000000001,6.9758371216,2.2928467822,7.3429864438,1.2690000000000001,0,1.2690000000000001,6.6454041242,2.1842387081,6.9951622360000005
2021-02-18 11:00:00,1.22,0,1.22,6.9170014861,2.273508444,7.2810541959,1.22,0,1.22,6.910856395,2.2714886502000002,7.274585679
2021-02-18 11:30:00,1.763,0,1.763,6.3873310307,2.0994141843,6.7235063481,1.763,0,1.763,6.3702542395,2.0938013145,6.7055307785
2021-02-18 12:00:00,1.674,0,1.674,6.0619084233,1.9924529458,6.3809562351,1.674,0,1.674,5.8288135636,1.9158383704,6.1355932248
2021-02-18 12:30:00,1.32,0,1.32,6.6566530668,2.1879360567,7.0070032282,1.32,0,1.32,6.5408845921,2.1498847992,6.8851416759
2021-02-18 13:00:00,1.5350000000000001,0,1.5350000000000001,6.3724894165,2.0945359816,6.7078835963,1.5350000000000001,0,1.5350000000000001,6.3576116023,2.0896458806,6.6922227393
2021-02-18 13:30:00,0.396,0,0.396,8.0097565149,2.6326796528000003,8.4313226472,0.396,0,0.396,7.9101947184,2.5999552728,8.3265207562
2021-02-18 14:00:00,1.427,0,1.427,6.2346067753,2.0492161491,6.562743974,1.427,0,1.427,5.996396546,1.9709202330000002,6.3119963642
2021-02-18 14:30:00,1.271,0,1.271,6.4685885316,2.1261222333,6.8090405596,1.271,0,1.271,6.3640778849,2.0917712449,6.6990293525
2021-02-18 15:00:00,1.603,0,1.603,5.8558288623,1.9247178697,6.1640303814,1.603,0,1.603,5.6337634424,1.8517284958,5.9302773078
2021-02-18 15:30:00,1.186,0,1.186,6.1998384534,2.0377883543,6.5261457404000005,1.186,0,1.186,5.9641391782,1.9603177489,6.2780412402
2021-02-18 16:00:00,0.929,0,0.929,6.6825879642,2.1964604453,7.0343031202,0.929,0,0.929,6.4259368671,2.1121033091,6.7641440706000004
2021-02-18 16:30:00,0.458,0,0.458,7.5924652398,2.4955226434,7.9920686735,0.458,0,0.458,7.2987181697,2.3989726506,7.6828612312
2021-02-18 17:00:00,0.191,0,0.191,8.4239395382,2.7688150291999998,8.867304777,0.191,0,0.191,8.192505923,2.6927464785,8.6236904453
2021-02-18 17:30:00,0.032,0,0.032,9.4089351472,3.0925674295,9.9041422602,0.032,0,0.032,9.0435383486,2.9724673098,9.5195140512
2021-02-18 18:00:00,0.0,0,0.0,10.1757100906,3.3445941657000002,10.7112737796,0.0,0,0.0,9.7839262255,3.2158210366,10.298869711
2021-02-18 18:30:00,0.0,0,0.0,10.4160409736,3.4235871069,10.9642536564,0.0,0,0.0,10.0169723799,3.2924196033,10.5441814525
2021-02-18 19:00:00,0.0,0,0.0,9.9809245574,3.280571257,10.5062363763,0.0,0,0.0,9.5951436167,3.1537711937,10.1001511754
2021-02-18 19:30:00,0.0,0,0.0,9.4620656844,3.1100305926,9.9600691415,0.0,0,0.0,9.0944847179,2.9892125716,9.5731418083
2021-02-18 20:00:00,0.0,0,0.0,8.9404029676,2.9385683493,9.4109504922,0.0,0,0.0,8.59787066,2.8259834243,9.0503901684
2021-02-18 20:30:00,0.0,0,0.0,8.5778929435,2.8194170664,9.0293609931,0.0,0,0.0,8.2483122883,2.7110891436999998,8.6824339877
2021-02-18 21:00:00,0.0,0,0.0,8.0078767548,2.6320618055000002,8.4293439524,0.0,0,0.0,7.7019428366,2.5315061894,8.1073082491
2021-02-18 21:30:00,0.0,0,0.0,7.6687301215,2.5205896978,8.0723474963,0.0,0,0.0,7.3747786867,2.4239725335,7.7629249334
2021-02-18 22:00:00,0.0,0,0.0,7.0806679726,2.3273030166,7.453334708,0.0,0,0.0,6.8102619152,2.2384248436,7.1686967529
2021-02-18 22:30:00,0.0,0,0.0,6.7670030803,2.2242063522,7.1231611371,0.0,0,0.0,6.5101515676,2.1397833426,6.8527911238
2021-02-18 23:00:00,0.0,0,0.0,6.3403531536,2.0839733028,6.6740559512,0.0,0,0.0,6.1042642362,2.0063746283,6.4255413013
2021-02-18 23:30:00,0.0,0,0.0,6.112463834,2.0090697057,6.4341724569,0.0,0,0.0,5.8743868861,1.9308175971,6.1835651432
2021-02-19 00:00:00,0.0,0,0.0,5.8607128819,1.9263231693,6.1691714546,0.0,0,0.0,5.6288646138,1.8501183288,5.9251206461
2021-02-19 00:30:00,0.0,0,0.0,6.7111206953,2.2058387005,7.064337574,0.0,0,0.0,6.4544949381,2.1214898931,6.794205198
2021-02-19 01:00:00,0.0,0,0.0,6.6872801245,2.1980026838,7.0392422363,0.0,0,0.0,6.4373134964,2.1158426263,6.7761194699
2021-02-19 01:30:00,0.0,0,0.0,6.4455144106,2.1185381365,6.7847520111,0.0,0,0.0,6.1979790969,2.0371772134,6.524188523
2021-02-19 02:00:00,0.0,0,0.0,6.1957472108000005,2.0364436279,6.5218391693,0.0,0,0.0,5.9606067298,1.9591566893,6.2743228735
2021-02-19 02:30:00,0.0,0,0.0,6.2012012137,2.0382362719,6.5275802249,0.0,0,0.0,5.9710915262,1.9626028752,6.2853595012
2021-02-19 03:00:00,0.0,0,0.0,6.2012012137,2.0382362719,6.5275802249,0.0,0,0.0,5.9426042094,1.953239547,6.255372852
2021-02-19 03:30:00,0.0,0,0.0,5.8179266197,1.912260005,6.1241332839,0.0,0,0.0,5.5982661869,1.8400611122,5.8929117757
2021-02-19 04:00:00,0.0,0,0.0,5.4440761661,1.7893813031999999,5.7306064907,0.0,0,0.0,5.2387650295,1.721898796,5.5144895047
2021-02-19 04:30:00,0.0,0,0.0,5.4297370717,1.7846682708000001,5.7155127071,0.0,0,0.0,5.2249788057,1.7173674832999999,5.4999776902
2021-02-19 05:00:00,0.0,0,0.0,5.2227084162,1.7166212424,5.4975878065,0.0,0,0.0,5.0269734594,1.6522862733,5.2915510099
2021-02-19 05:30:00,0.0,0,0.0,5.3392663769,1.7549319914,5.6202803968,0.0,0,0.0,5.1407894451,1.6896957787,5.4113573107
2021-02-19 06:00:00,0.0,0,0.0,5.5149265358,1.8126686935,5.8051858271,0.0,0,0.0,5.3050318385,1.7436796428,5.5842440405
2021-02-19 06:30:00,0.0,0,0.0,5.9483191803,1.9551179671,6.2613886109,0.0,0,0.0,5.7250940484,1.8817474144,6.0264147878
2021-02-19 07:00:00,0.0,0,0.0,6.4873055056,2.1322742051,6.8287426374999995,0.0,0,0.0,6.3057704383,2.072606514,6.6376530929
2021-02-19 07:30:00,0.0,0,0.0,6.9024790888,2.2687351628,7.2657674619,0.0,0,0.0,6.6788531257,2.1952328632,7.0303717113
2021-02-19 08:00:00,0.008,0,0.008,7.1544103821,2.3515409744999998,7.530958297,0.008,0,0.008,6.8819537671,2.2619888158,7.2441618601
2021-02-19 08:30:00,0.031,0,0.031,7.5537626511,2.4828017177,7.9513291064,0.031,0,0.031,7.2652474483,2.3879713564,7.6476288929
2021-02-19 09:00:00,0.068,0,0.068,7.9154005876,2.6016663593000002,8.3320006185,0.068,0,0.068,7.6158046071,2.5031939225,8.0166364285
2021-02-19 09:30:00,0.085,0,0.085,8.2020199049,2.6958735731,8.6337051631,0.085,0,0.085,7.8872851422,2.5924252592,8.3024054128
2021-02-19 10:00:00,0.073,0,0.073,8.4136456138,2.7654315799,8.8564690672,0.073,0,0.073,8.0996878317,2.6622386472,8.5259871913
2021-02-19 10:30:00,0.158,0,0.158,8.4271606677,2.7698737633,8.8706954397,0.158,0,0.158,8.3463559942,2.7433145515,8.7856378886
2021-02-19 11:00:00,0.213,0,0.213,8.5412915922,2.8073867841,8.990833255,0.213,0,0.213,8.4625457036,2.7815042621,8.9079428459
2021-02-19 11:30:00,0.184,0,0.184,8.6047894409,2.8282575176,9.0576730956,0.184,0,0.184,8.5447973843,2.8085390822000003,8.9945235624
2021-02-19 12:00:00,0.231,0,0.231,8.6857981499,2.8548837927,9.142945421,0.231,0,0.231,8.6160670142,2.8319642767,9.0695442255
2021-02-19 12:30:00,0.163,0,0.163,9.0353571798,2.9697782896,9.5109022946,0.163,0,0.163,8.7426151495,2.8735586373,9.202752789
2021-02-19 13:00:00,0.123,0,0.123,9.1163922161,2.996413218,9.5962023327,0.123,0,0.123,8.7658051101,2.8811808088,9.2271632738
2021-02-19 13:30:00,0.11,0,0.11,9.1083459741,2.9937685461,9.5877326043,0.11,0,0.11,8.696553458,2.8584188915,9.1542667979
2021-02-19 14:00:00,0.169,0,0.169,8.6911129479,2.8566306823,9.1485399451,0.169,0,0.169,8.3565064355,2.7466508402,8.7963225636
2021-02-19 14:30:00,0.153,0,0.153,8.4892730489,2.7902891157000003,8.9360768936,0.153,0,0.153,8.1643292669,2.6834852595000003,8.5940308073
2021-02-19 15:00:00,0.165,0,0.165,8.3817160193,2.7549368297,8.8228589677,0.165,0,0.165,8.058621063,2.6487406531,8.4827590136
2021-02-19 15:30:00,0.065,0,0.065,8.4287791306,2.7704057263,8.8723990849,0.065,0,0.065,8.1057256396,2.6642231787,8.5323427785
2021-02-19 16:00:00,0.047,0,0.047,8.4896653238,2.7904180502,8.9364898145,0.047,0,0.047,8.168238852,2.6847702780000002,8.59814616
2021-02-19 16:30:00,0.034,0,0.034,8.7236928235,2.8673391696,9.182834551100001,0.034,0,0.034,8.390124589,2.7577005929,8.8317100937
2021-02-19 17:00:00,0.023,0,0.023,9.2149374546,3.0288034716,9.6999341628,0.023,0,0.023,8.8650842186,2.9138122737,9.3316675985
2021-02-19 17:30:00,0.001,0,0.001,9.8582178856,3.2402395244,10.3770714586,0.001,0,0.001,9.5196632847,3.1289620083,10.0206981944
2021-02-19 18:00:00,0.0,0,0.0,10.2774066917,3.378020222,10.8183228333,0.0,0,0.0,10.1516480424,3.3366853529,10.6859453078
2021-02-19 18:30:00,0.0,0,0.0,10.3293054464,3.3950785178,10.8729531014,0.0,0,0.0,10.213640964,3.3570614409,10.7512010148
2021-02-19 19:00:00,0.0,0,0.0,9.981051257,3.2806129011,10.5063697442,0.0,0,0.0,9.6103288006,3.1587623223,10.1161355795
2021-02-19 19:30:00,0.0,0,0.0,9.4442602887,3.1041782421,9.9413266197,0.0,0,0.0,9.0794453207,2.9842693608,9.5573108639
2021-02-19 20:00:00,0.0,0,0.0,8.7912401204,2.8895408924,9.2539369688,0.0,0,0.0,8.4533048661,2.7784669457,8.8982156486
2021-02-19 20:30:00,0.0,0,0.0,8.4452763949,2.7758281149,8.8897646263,0.0,0,0.0,8.1207502277,2.669161522,8.5481581344
2021-02-19 21:00:00,0.0,0,0.0,7.9681503682,2.6190043737,8.3875267033,0.0,0,0.0,7.6627285135,2.5186170647,8.0660300142
2021-02-19 21:30:00,0.0,0,0.0,7.5076868087,2.4676573207,7.9028282197,0.0,0,0.0,7.214477142,2.3712839638,7.5941864653
2021-02-19 22:00:00,0.0,0,0.0,7.0211883086,2.3077529965,7.3907245354,0.0,0,0.0,6.750979376,2.2189396153,7.10629408
2021-02-19 22:30:00,0.0,0,0.0,6.7054360006,2.2039702317,7.0583536849,0.0,0,0.0,6.4510079041,2.1203437605,6.7905346359
2021-02-19 23:00:00,0.0,0,0.0,6.3803836191,2.0971306805,6.7161932832,0.0,0,0.0,6.1362787359,2.0168972854,6.4592407746
2021-02-19 23:30:00,0.0,0,0.0,6.0634860791,1.9929714962,6.3826169254,0.0,0,0.0,5.8310691441,1.9165797439,6.1379675201
2021-02-20 00:00:00,0.0,0,0.0,5.8704305703,1.929517219,6.1794006003,0.0,0,0.0,5.6471462022,1.8561271963000001,5.9443644234
2021-02-20 00:30:00,0.0,0,0.0,6.8085917852,2.2378758985,7.1669387213,0.0,0,0.0,6.5488660035,2.1525081623,6.8935431616
2021-02-20 01:00:00,0.0,0,0.0,6.8454067157,2.2499763809,7.2056912796,0.0,0,0.0,6.5845784836,2.1642462869,6.9311352459
2021-02-20 01:30:00,0.0,0,0.0,6.5278342128,2.145595347,6.8714044346000005,0.0,0,0.0,6.2778198668,2.0634196054,6.6082314387
2021-02-20 02:00:00,0.0,0,0.0,6.2944425142,2.0688832054,6.6257289624,0.0,0,0.0,6.0575180382,1.991009896,6.3763347771
2021-02-20 02:30:00,0.0,0,0.0,6.2703209008,2.0609548145,6.6003377903,0.0,0,0.0,6.0310648246,1.9823151452,6.3484892891
2021-02-20 03:00:00,0.0,0,0.0,6.0970354529,2.0039986421,6.4179320557,0.0,0,0.0,5.8630349385,1.9270863924000001,6.1716157247
2021-02-20 03:30:00,0.0,0,0.0,5.8673078385,1.9284908267,6.1761135143,0.0,0,0.0,5.6501902815000005,1.8571277367999999,5.9475687174
2021-02-20 04:00:00,0.0,0,0.0,5.6678768758,1.8629410391999999,5.9661861851,0.0,0,0.0,5.4509804671,1.7916506372,5.7378741758
2021-02-20 04:30:00,0.0,0,0.0,5.5360481679,1.8196110383000001,5.8274191241,0.0,0,0.0,5.3145056714,1.7467935411000002,5.5942164962
2021-02-20 05:00:00,0.0,0,0.0,5.386031333,1.7703028892,5.6695066664,0.0,0,0.0,5.1920556895,1.7065461784,5.4653217785
2021-02-20 05:30:00,0.0,0,0.0,5.3812733548,1.7687390174000002,5.6644982683,0.0,0,0.0,5.1628861699,1.6969586209,5.434617021
2021-02-20 06:00:00,0.0,0,0.0,5.3717573984,1.7656112737,5.6544814720000005,0.0,0,0.0,5.1764486127,1.7014163803,5.4488932765
2021-02-20 06:30:00,0.0,0,0.0,5.5278669991000005,1.8169220182,5.8188073675,0.0,0,0.0,5.3220934916000004,1.7492875369,5.6022036753
2021-02-20 07:00:00,0.0,0,0.0,5.7180334299,1.8794267013,6.0189825578,0.0,0,0.0,5.5028064929,1.8086850281,5.7924278873
2021-02-20 07:30:00,0.0,0,0.0,5.7899622264,1.9030685534,6.0946970804,0.0,0,0.0,5.5694408951,1.8305866969,5.8625693632
2021-02-20 08:00:00,0.004,0,0.004,6.0218193799,1.9792763144,6.338757242,0.004,0,0.004,5.79234319,1.9038511383,6.0972033579
2021-02-20 08:30:00,0.026000000000000002,0,0.026000000000000002,6.5264586181,2.1451432109,6.8699564401,0.026000000000000002,0,0.026000000000000002,6.3208661098,2.0775682213,6.6535432735
2021-02-20 09:00:00,0.083,0,0.083,6.9476716546,2.2835892409,7.3133385837,0.083,0,0.083,6.7104009762,2.2056021403,7.063579975
2021-02-20 09:30:00,0.13,0,0.13,7.270495441,2.3896962882,7.6531530958000005,0.13,0,0.13,6.9920013472,2.2981597062,7.3600014181
2021-02-20 10:00:00,0.177,0,0.177,7.5657013655,2.4867257834,7.9638961742,0.177,0,0.177,7.2733522683,2.3906352819,7.6561602824
2021-02-20 10:30:00,0.20700000000000002,0,0.20700000000000002,7.7217859554,2.5380283071000003,8.128195742599999,0.20700000000000002,0,0.20700000000000002,7.420263155,2.4389225553,7.8108033211
2021-02-20 11:00:00,0.193,0,0.193,8.1148940773,2.6672366984,8.541993765600001,0.193,0,0.193,7.8132235157,2.5680823798,8.2244458059
2021-02-20 11:30:00,0.171,0,0.171,8.3341349208,2.7392976789,8.7727736009,0.171,0,0.171,8.0134587735,2.6338965263,8.4352197615
2021-02-20 12:00:00,0.202,0,0.202,8.312067485,2.7320444635000003,8.7495447211,0.202,0,0.202,7.9922591471,2.6269285461000003,8.4129043653
2021-02-20 12:30:00,0.386,0,0.386,8.2051258531,2.6968944489,8.6369745822,0.386,0,0.386,7.8906800310000005,2.5935411052,8.30597898
2021-02-20 13:00:00,0.375,0,0.375,8.2789518514,2.7211598811,8.7146861593,0.375,0,0.375,7.9600929371,2.6163560242,8.3790451969
2021-02-20 13:30:00,0.356,0,0.356,8.1766095764,2.687521602,8.6069574489,0.356,0,0.356,7.8622743285,2.5842046023,8.2760782405
2021-02-20 14:00:00,0.521,0,0.521,7.7096359654,2.5340347986,8.1154062794,0.521,0,0.521,7.2951278016,2.3977925536,7.6790818964
2021-02-20 14:30:00,0.311,0,0.311,7.7564917503,2.5494355503,8.1647281582,0.311,0,0.311,7.4607569787,2.4522322315,7.8534283986
2021-02-20 15:00:00,0.20700000000000002,0,0.20700000000000002,7.7856879262,2.5590318692,8.1954609749,0.20700000000000002,0,0.20700000000000002,7.4878427026,2.4611348784000002,7.881939687
2021-02-20 15:30:00,0.17500000000000002,0,0.17500000000000002,7.6908936515,2.5278744979,8.0956775279,0.17500000000000002,0,0.17500000000000002,7.3945211041,2.4304615523,7.7837064254
2021-02-20 16:00:00,0.127,0,0.127,7.8078563925,2.5663182917,8.2187962026,0.127,0,0.127,7.546633911,2.4804586142,7.9438251695
2021-02-20 16:30:00,0.077,0,0.077,8.243407207,2.7094769215000003,8.6772707442,0.077,0,0.077,8.0997289679,2.662252168,8.5260304926
2021-02-20 17:00:00,0.038,0,0.038,8.6762538918,2.8517467467,9.1328988335,0.038,0,0.038,8.3447921602,2.7428005441,8.7839917475
2021-02-20 17:30:00,0.0,0,0.0,9.4771251561,3.1149804016,9.9759212169,0.0,0,0.0,9.2230666273,3.0314754014,9.7084911866
2021-02-20 18:00:00,0.0,0,0.0,9.8160410975,3.2263766845,10.3326748394,0.0,0,0.0,9.5382450029,3.1350695237,10.0402578978
2021-02-20 18:30:00,0.0,0,0.0,9.8828518916,3.2483363306,10.4030019912,0.0,0,0.0,9.5543842176,3.1403742271,10.0572465449
2021-02-20 19:00:00,0.0,0,0.0,9.5488305007,3.1385488086,10.051400527,0.0,0,0.0,9.4045065877,3.0911118324,9.8994806186
2021-02-20 19:30:00,0.0,0,0.0,9.1283760158,3.0003521025,9.608816858800001,0.0,0,0.0,8.9704310821,2.9484381133,9.4425590338
2021-02-20 20:00:00,0.0,0,0.0,8.5650301453,2.8151892691000002,9.0158212056,0.0,0,0.0,8.2524792215,2.7124587484,8.6868202331
2021-02-20 20:30:00,0.0,0,0.0,8.0537469161,2.6471385984999998,8.4776283327,0.0,0,0.0,7.744619512,2.5455333342,8.1522310652
2021-02-20 21:00:00,0.0,0,0.0,7.7917635794,2.5610288398,8.2018563993,0.0,0,0.0,7.494378094,2.4632829577,7.8888190464
2021-02-20 21:30:00,0.0,0,0.0,7.4361677289,2.4441501359,7.8275449778,0.0,0,0.0,7.1508572011,2.3503731004,7.5272181064
2021-02-20 22:00:00,0.0,0,0.0,6.8793121645,2.261120563,7.2413812258,0.0,0,0.0,6.6152351593,2.1743226489,6.9634054309
2021-02-20 22:30:00,0.0,0,0.0,6.4710761203,2.1269398641,6.811659074,0.0,0,0.0,6.2231050919,2.0454357286000002,6.5506369388
2021-02-20 23:00:00,0.0,0,0.0,6.1476941978,2.0206493663,6.4712570503,0.0,0,0.0,5.9126695564,1.9434005024,6.2238626909
2021-02-20 23:30:00,0.0,0,0.0,5.8135135274,1.9108094917,6.1194879236,0.0,0,0.0,5.5940693065,1.8386816643000001,5.8884940069
2021-02-21 00:00:00,0.0,0,0.0,5.7240765032,1.8814129634,6.0253436876,0.0,0,0.0,5.5066308438,1.8099420313999999,5.7964535198
2021-02-21 00:30:00,0.0,0,0.0,6.6926015042,2.1997517367,7.0448436886,0.0,0,0.0,6.5187082276,2.1425957807,6.8617981344
2021-02-21 01:00:00,0.0,0,0.0,6.7208492436,2.2090363197,7.0745781512,0.0,0,0.0,6.477865898,2.1291715562,6.8188062084
2021-02-21 01:30:00,0.0,0,0.0,6.5482028878000005,2.1522902067,6.8928451451,0.0,0,0.0,6.1997397265,2.0377559043,6.5260418174
2021-02-21 02:00:00,0.0,0,0.0,6.2618481586,2.0581699588,6.5914191143,0.0,0,0.0,5.9500771773,1.9556957928,6.263239134
2021-02-21 02:30:00,0.0,0,0.0,6.0639264011,1.993116223,6.3830804222,0.0,0,0.0,5.8313436049,1.9166699548000001,6.1382564262
2021-02-21 03:00:00,0.0,0,0.0,5.7911262165,1.9034511384,6.0959223331,0.0,0,0.0,5.5728700093,1.8317137923,5.8661789571
2021-02-21 03:30:00,0.0,0,0.0,5.4918297076,1.8050771332000002,5.7808733764,0.0,0,0.0,5.2902925711,1.7388350799,5.5687290222
2021-02-21 04:00:00,0.0,0,0.0,5.2607827728,1.7291356782,5.5376660766,0.0,0,0.0,5.0635642798,1.6643130943000002,5.3300676629
2021-02-21 04:30:00,0.0,0,0.0,5.1865621959,1.7047405543,5.4595391536,0.0,0,0.0,4.9920514527,1.6408079647,5.2547910028
2021-02-21 05:00:00,0.0,0,0.0,5.023932671,1.6512868145000001,5.28835018,0.0,0,0.0,4.8359757482,1.5895083615,5.0905007875
2021-02-21 05:30:00,0.0,0,0.0,4.9234668653,1.618265301,5.1825967003,0.0,0,0.0,4.7393201424,1.5577392002,4.9887580446
2021-02-21 06:00:00,0.0,0,0.0,4.9867409329,1.6390624812999999,5.249200982,0.0,0,0.0,4.8007875079,1.5779425462,5.0534605346
2021-02-21 06:30:00,0.0,0,0.0,5.209996012,1.7124428772,5.4842063284,0.0,0,0.0,5.0132283719,1.6477684815,5.2770824967
2021-02-21 07:00:00,0.0,0,0.0,5.5270620459,1.8166574428,5.8179600483,0.0,0,0.0,5.3478812859,1.7577635751,5.629348722
2021-02-21 07:30:00,0.0,0,0.0,5.6133974001,1.8450345015,5.9088393685,0.0,0,0.0,5.3778356843,1.7676091097,5.6608796677
2021-02-21 08:00:00,0.007,0,0.007,5.9068203169,1.9414779503,6.2177055967,0.007,0,0.007,5.6542525642,1.8584629445,5.9518448044
2021-02-21 08:30:00,0.05,0,0.05,6.1588779806,2.024325298,6.4830294533,0.05,0,0.05,5.9124122083,1.9433159161,6.2235917982
2021-02-21 09:00:00,0.068,0,0.068,6.5451341268,2.1512815537,6.8896148703,0.068,0,0.068,6.2963117435000004,2.0694975913,6.6276965721
2021-02-21 09:30:00,0.101,0,0.101,6.9740745175,2.2922674422,7.341131071,0.101,0,0.101,6.7063067719,2.2042564404,7.0592702862
2021-02-21 10:00:00,0.193,0,0.193,7.3560176147,2.4178060674,7.7431764365,0.193,0,0.193,7.1202133599,2.3403009569,7.4949614314
2021-02-21 10:30:00,0.20800000000000002,0,0.20800000000000002,7.738790676,2.5436174885,8.1460954484,0.20800000000000002,0,0.20800000000000002,7.5616035412,2.4853788936,7.9595826749
2021-02-21 11:00:00,0.18,0,0.18,8.0290273468,2.6390136689,8.4516077335,0.18,0,0.18,7.7237670752,2.5386794697,8.1302811317
2021-02-21 11:30:00,0.365,0,0.365,7.8898559905,2.5932702562000003,8.305111569,0.365,0,0.365,7.5871747945,2.4937837582,7.9864997837
2021-02-21 12:00:00,0.384,0,0.384,8.1896198068,2.6917978579,8.6206524282,0.384,0,0.384,7.8828490136,2.5909671743000002,8.2977358038
2021-02-21 12:30:00,0.612,0,0.612,7.9783672855,2.622362512,8.3982813532,0.612,0,0.612,7.7657200824,2.5524687563,8.174442192
2021-02-21 13:00:00,0.483,0,0.483,8.0280104598,2.6386794343,8.4505373261,0.483,0,0.483,7.9776821209,2.6221373093,8.3975601272
2021-02-21 13:30:00,0.257,0,0.257,8.1571360253,2.6811209553,8.586458974,0.257,0,0.257,8.0474185221,2.6450585559,8.4709668653
2021-02-21 14:00:00,0.331,0,0.331,7.9553106062,2.614784148,8.3740111645,0.331,0,0.331,7.6607964282,2.5179820189,8.0639962402
2021-02-21 14:30:00,0.262,0,0.262,7.8363687201,2.5756898406,8.248809179,0.262,0,0.262,7.5357785597,2.4768906327,7.9323984839
2021-02-21 15:00:00,0.429,0,0.429,7.3415847298,2.4130622075,7.7279839261,0.429,0,0.429,7.0603068666,2.3206106447,7.4319019649
2021-02-21 15:30:00,0.443,0,0.443,7.4742025947,2.4566515917,7.8675816786,0.443,0,0.443,7.1875829483,2.3624442697,7.5658767876
2021-02-21 16:00:00,0.088,0,0.088,8.2165650094,2.7006543177999998,8.6490157994,0.088,0,0.088,7.9038699443,2.5978764201,8.319863099300001
2021-02-21 16:30:00,0.095,0,0.095,8.7710356611,2.8829000078,9.2326691169,0.095,0,0.095,8.5956084977,2.8252398875,9.048008945
2021-02-21 17:00:00,0.07200000000000001,0,0.07200000000000001,9.3437187924,3.0711318503,9.8354934656,0.07200000000000001,0,0.07200000000000001,9.2294180576,3.0335630156,9.7151769027
2021-02-21 17:30:00,0.011,0,0.011,9.8169934829,3.2266897185,10.3336773504,0.011,0,0.011,9.6864590846,3.1837851366,10.1962727207
2021-02-21 18:00:00,0.0,0,0.0,10.2201654955,3.3592059507,10.7580689427,0.0,0,0.0,9.970468721,3.2771345898,10.4952302326
2021-02-21 18:30:00,0.0,0,0.0,10.110773462,3.323250528,10.6429194337,0.0,0,0.0,9.7237617259,3.1960459219,10.2355386589
2021-02-21 19:00:00,0.0,0,0.0,9.5216305826,3.1296086279,10.0227690343,0.0,0,0.0,9.2722589487,3.0476441355,9.7602725775
2021-02-21 19:30:00,0.0,0,0.0,8.9556536403,2.9435810031000003,9.4270038319,0.0,0,0.0,8.6143988587,2.8314159805,9.0677882724
2021-02-21 20:00:00,0.0,0,0.0,8.4228917167,2.7684706269,8.8662018071,0.0,0,0.0,8.1119803176,2.6662789919,8.5389266501
2021-02-21 20:30:00,0.0,0,0.0,8.0668246098,2.6514370285,8.4913943262,0.0,0,0.0,7.7579430357,2.5499125647,8.166255827
2021-02-21 21:00:00,0.0,0,0.0,7.6313152606,2.5082920278,8.0329634323,0.0,0,0.0,7.3398155438,2.4124807042,7.726121625
2021-02-21 21:30:00,0.0,0,0.0,7.1322310558,2.3442509825,7.5076116377,0.0,0,0.0,6.8567557015,2.2537066122000002,7.2176375805
2021-02-21 22:00:00,0.0,0,0.0,6.6719132831,2.1929518473,7.0230666138,0.0,0,0.0,6.3998992937,2.1035451726,6.7367360986
2021-02-21 22:30:00,0.0,0,0.0,6.1787507175,2.0308571507,6.5039481237,0.0,0,0.0,5.9452514066,1.9541096386,6.2581593754
2021-02-21 23:00:00,0.0,0,0.0,5.6718634679,1.8642513686000002,5.9703825978000005,0.0,0,0.0,5.4586946576,1.794186169,5.7459943764
2021-02-21 23:30:00,0.0,0,0.0,5.3867197886,1.7705291736,5.6702313564,0.0,0,0.0,5.1836201344,1.7037735455,5.4564422468
2021-02-22 00:00:00,0.0,0,0.0,5.1803581978,1.7027013988,5.4530086293,0.0,0,0.0,4.9854232579,1.6386293825,5.2478139557
2021-02-22 00:30:00,0.0,0,0.0,6.2448348817,2.0525779651,6.5735104018,0.0,0,0.0,6.0214580395,1.9791575476,6.3383768836
2021-02-22 01:00:00,0.0,0,0.0,6.1847819436,2.0328395188,6.5102967827,0.0,0,0.0,5.9513632596,1.9561185076,6.2645929049
2021-02-22 01:30:00,0.0,0,0.0,5.8904303358,1.936090824,6.200452985,0.0,0,0.0,5.6665749972,1.8625131324000002,5.9648157865
2021-02-22 02:00:00,0.0,0,0.0,5.6372215164,1.8528651098000002,5.9339173857,0.0,0,0.0,5.4262849213,1.7835336038,5.7118788645
2021-02-22 02:30:00,0.0,0,0.0,5.8496459259,1.9226856368,6.1575220273,0.0,0,0.0,5.6308661371,1.8507761976000001,5.9272275127
2021-02-22 03:00:00,0.0,0,0.0,5.5497626501,1.8241187706000002,5.8418554212,0.0,0,0.0,5.3473692224,1.7575952679,5.6288097078
2021-02-22 03:30:00,0.0,0,0.0,5.3792882861,1.7680865568000002,5.6624087222,0.0,0,0.0,5.1776774335,1.7018202741000001,5.4501867721
2021-02-22 04:00:00,0.0,0,0.0,5.1737168395,1.7005184897999999,5.4460177258,0.0,0,0.0,5.0505612894,1.6600392181,5.3163803046
2021-02-22 04:30:00,0.0,0,0.0,5.2026099238,1.7100151874,5.4764314987,0.0,0,0.0,5.0549993925,1.661497952,5.3210519921
2021-02-22 05:00:00,0.0,0,0.0,4.9516922266000005,1.6275425286,5.212307607,0.0,0,0.0,4.8492160122,1.5938602257999999,5.1044379076
2021-02-22 05:30:00,0.0,0,0.0,5.0984899065,1.6757925927000001,5.3668314806,0.0,0,0.0,4.9449883413,1.6253390681000002,5.2052508856
2021-02-22 06:00:00,0.0,0,0.0,5.1963894712,1.7079706235,5.4698836539,0.0,0,0.0,5.0414593278,1.6570475479,5.3067992924
2021-02-22 06:30:00,0.0,0,0.0,5.6976529077,1.8727279476,5.9975293765,0.0,0,0.0,5.4824078708,1.8019803252000002,5.7709556534
2021-02-22 07:00:00,0.0,0,0.0,6.3324418384,2.0813729792,6.6657282509,0.0,0,0.0,6.0936793966,2.0028955597,6.4143993649
2021-02-22 07:30:00,0.0,0,0.0,6.7595314288,2.2217505391,7.1152962408,0.0,0,0.0,6.5013846191999995,2.136901786,6.8435627571
2021-02-22 08:00:00,0.02,0,0.02,7.2195711208,2.3729582736,7.5995485482,0.02,0,0.02,6.9435771211,2.2822434328,7.3090285485
2021-02-22 08:30:00,0.084,0,0.084,11.7962502201,3.8772399481,12.4171054948,0.084,0,0.084,7.1369436197,2.3457999273,7.5125722312
