Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-22 09:00:00,0.14200000000000002,0,0.14200000000000002,15.5131809544,5.0989360005,16.3296641625,0.14200000000000002,0,0.14200000000000002,0.0,0.0,0.0
2021-02-22 09:30:00,0.22,0,0.22,15.4829573606,5.0890019856,16.2978498533,0.22,0,0.22,0.0,0.0,0.0
2021-02-22 10:00:00,0.339,0,0.339,15.458045932,5.080813995,16.2716272969,0.339,0,0.339,0.0,0.0,0.0
2021-02-22 10:30:00,0.529,0,0.529,15.0759672499,4.9552308052,15.8694392104,0.529,0,0.529,0.0,0.0,0.0
2021-02-22 11:00:00,0.73,0,0.73,14.5928244769,4.7964294552,15.3608678705,0.73,0,0.73,0.0,0.0,0.0
2021-02-22 11:30:00,1.13,0,1.13,13.6748654176,4.4947109032,14.3945951765,1.13,0,1.13,0.0,0.0,0.0
2021-02-22 12:00:00,1.827,0,1.827,11.8908371683,3.9083291745,12.5166707035,1.827,0,1.827,0.0,0.0,0.0
2021-02-22 12:30:00,1.912,0,1.912,11.4288611128,3.7564849881,12.0303801187,1.912,0,1.912,0.0,0.0,0.0
2021-02-22 13:00:00,1.9540000000000002,0,1.9540000000000002,11.4490356249,3.7631160295,12.0516164473,1.9540000000000002,0,1.9540000000000002,0.0,0.0,0.0
2021-02-22 13:30:00,1.931,0,1.931,11.0175517003,3.6212941219,11.5974228425,1.931,0,1.931,0.0,0.0,0.0
2021-02-22 14:00:00,1.832,0,1.832,10.4503906934,3.4348773138,11.0004112563,1.832,0,1.832,0.0,0.0,0.0
2021-02-22 14:30:00,1.6840000000000002,0,1.6840000000000002,10.2836409661,3.3800693289,10.8248852274,1.6840000000000002,0,1.6840000000000002,0.0,0.0,0.0
2021-02-22 15:00:00,1.4060000000000001,0,1.4060000000000001,10.759862654500001,3.5365958284,11.3261712152,1.4060000000000001,0,1.4060000000000001,0.0,0.0,0.0
2021-02-22 15:30:00,1.404,0,1.404,11.0214283765,3.6225683237,11.6015035542,1.404,0,1.404,0.0,0.0,0.0
2021-02-22 16:00:00,0.645,0,0.645,13.18534028,4.3338117714,13.8793055579,0.645,0,0.645,0.0,0.0,0.0
2021-02-22 16:30:00,0.438,0,0.438,14.1996956224,4.6672142495,14.9470480236,0.438,0,0.438,0.0,0.0,0.0
2021-02-22 17:00:00,0.247,0,0.247,15.8999103315,5.2260477997,16.7367477174,0.247,0,0.247,0.0,0.0,0.0
2021-02-22 17:30:00,0.041,0,0.041,17.6578374932,5.8038505158,18.5871973613,0.041,0,0.041,0.0,0.0,0.0
2021-02-22 18:00:00,0.0,0,0.0,18.9707284893,6.2353769181,19.9691878834,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 18:30:00,0.0,0,0.0,19.8660471677,6.5296539368,20.9116285976,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 19:00:00,0.0,0,0.0,19.4861974097,6.404803359,20.5117867471,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 19:30:00,0.0,0,0.0,17.726562931,5.8264394749,18.6595399273,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 20:00:00,0.0,0,0.0,16.6306489706,5.4662299755,17.5059462849,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 20:30:00,0.0,0,0.0,16.1282389858,5.3010957992,16.9770936693,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 21:00:00,0.0,0,0.0,15.2827323046,5.0231911922,16.0870866364,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 21:30:00,0.0,0,0.0,14.3682806828,4.7226254791999995,15.1245059819,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 22:00:00,0.0,0,0.0,13.5445946201,4.4518929627,14.2574680212,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 22:30:00,0.0,0,0.0,12.70405456,4.1756208052,13.3726890105,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 23:00:00,0.0,0,0.0,11.4966308742,3.7787598315,12.1017167097,0.0,0,0.0,0.0,0.0,0.0
2021-02-22 23:30:00,0.0,0,0.0,10.8043489938,3.5512177811,11.3729989409,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 00:00:00,0.0,0,0.0,10.757906545600001,3.5359528865,11.3241121532,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 00:30:00,0.0,0,0.0,12.4192840683,4.082021271,13.0729305983,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 01:00:00,0.0,0,0.0,12.6537015394,4.1590705677,13.3196858309,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 01:30:00,0.0,0,0.0,12.0057769952,3.9461080686,12.6376599949,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 02:00:00,0.0,0,0.0,11.5046896216,3.7814086137,12.1101996017,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 02:30:00,0.0,0,0.0,11.4337355887,3.7580871507999998,12.035511146,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 03:00:00,0.0,0,0.0,11.1963013529,3.6800462915,11.7855803714,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 03:30:00,0.0,0,0.0,10.6803526197,3.5104621438,11.2424764417,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 04:00:00,0.0,0,0.0,10.1671076871,3.3417666924000002,10.702218618,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 04:30:00,0.0,0,0.0,9.9564824107,3.2725375119,10.4805078007,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 05:00:00,0.0,0,0.0,10.0137505922,3.2913606529,10.540790097,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 05:30:00,0.0,0,0.0,10.1210578428,3.3266308405,10.6537450976,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 06:00:00,0.0,0,0.0,10.4845130123,3.4460927777,11.0363294867,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 06:30:00,0.0,0,0.0,11.7032850257,3.8466837663,12.3192473955,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 07:00:00,0.0,0,0.0,13.0597827045,4.2925429921,13.7471396889,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 07:30:00,0.008,0,0.008,13.571364418,4.4606917698,14.2856467558,0.008,0,0.008,0.0,0.0,0.0
2021-02-23 08:00:00,0.084,0,0.084,14.4088706006,4.73596674,15.1672322112,0.084,0,0.084,0.0,0.0,0.0
2021-02-23 08:30:00,0.131,0,0.131,15.0587476337,4.9495709911,15.8513132987,0.131,0,0.131,0.0,0.0,0.0
2021-02-23 09:00:00,0.675,0,0.675,13.9827906573,4.5959210351,14.7187270077,0.675,0,0.675,0.0,0.0,0.0
2021-02-23 09:30:00,1.05,0,1.05,13.3932594521,4.4021514984,14.0981678443,1.05,0,1.05,0.0,0.0,0.0
2021-02-23 10:00:00,0.596,0,0.596,14.1829518699,4.6617108442,14.929423021,0.596,0,0.596,0.0,0.0,0.0
2021-02-23 10:30:00,0.742,0,0.742,13.9739977108,4.5930309334,14.7094712746,0.742,0,0.742,0.0,0.0,0.0
2021-02-23 11:00:00,0.357,0,0.357,15.2212060321,5.0029684844,16.022322139,0.357,0,0.357,0.0,0.0,0.0
2021-02-23 11:30:00,0.272,0,0.272,15.333811297,5.0399800451,16.1408539968,0.272,0,0.272,0.0,0.0,0.0
2021-02-23 12:00:00,0.516,0,0.516,14.7530598747,4.8490962835,15.5295367102,0.516,0,0.516,0.0,0.0,0.0
2021-02-23 12:30:00,1.042,0,1.042,13.858261487,4.5549902762,14.5876436705,1.042,0,1.042,0.0,0.0,0.0
2021-02-23 13:00:00,1.6680000000000001,0,1.6680000000000001,12.413696126,4.0801846031,13.0670485537,1.6680000000000001,0,1.6680000000000001,0.0,0.0,0.0
2021-02-23 13:30:00,1.12,0,1.12,13.3640004201,4.3925345197,14.0673688633,1.12,0,1.12,0.0,0.0,0.0
2021-02-23 14:00:00,1.291,0,1.291,12.8917422875,4.237310778,13.5702550395,1.291,0,1.291,0.0,0.0,0.0
2021-02-23 14:30:00,0.838,0,0.838,13.2780369372,4.3642796892,13.9768809865,0.838,0,0.838,0.0,0.0,0.0
2021-02-23 15:00:00,0.316,0,0.316,14.5751240608,4.7906116098,15.3422358535,0.316,0,0.316,0.0,0.0,0.0
2021-02-23 15:30:00,0.23700000000000002,0,0.23700000000000002,14.9967389158,4.9291897111,15.786040964,0.23700000000000002,0,0.23700000000000002,0.0,0.0,0.0
2021-02-23 16:00:00,0.128,0,0.128,15.7420693901,5.1741679912,16.570599358,0.128,0,0.128,0.0,0.0,0.0
2021-02-23 16:30:00,0.075,0,0.075,16.6356037445,5.4678585309,17.5111618363,0.075,0,0.075,0.0,0.0,0.0
2021-02-23 17:00:00,0.064,0,0.064,17.6914023342,5.8148827456,18.6225287729,0.064,0,0.064,0.0,0.0,0.0
2021-02-23 17:30:00,0.025,0,0.025,18.7977836491,6.1785326981,19.7871406833,0.025,0,0.025,0.0,0.0,0.0
2021-02-23 18:00:00,0.0,0,0.0,19.7283563858,6.4843971653,20.7666909324,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 18:30:00,0.0,0,0.0,20.1139615927,6.6111394677,21.1725911502,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 19:00:00,0.0,0,0.0,19.6385593375,6.4548823028,20.6721677237,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 19:30:00,0.0,0,0.0,18.4583507079,6.0669664855,19.4298428504,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 20:00:00,0.0,0,0.0,17.0988481115,5.6201195911,17.9987874858,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 20:30:00,0.0,0,0.0,16.4867838087,5.4189437834,17.3545092723,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 21:00:00,0.0,0,0.0,15.5853832243,5.122667739,16.4056665519,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 21:30:00,0.0,0,0.0,14.7717709251,4.8552463084,15.5492325527,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 22:00:00,0.0,0,0.0,13.59824117,4.469525731,14.3139380737,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 22:30:00,0.0,0,0.0,13.0428517,4.28697804,13.729317579,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 23:00:00,0.0,0,0.0,12.0972514134,3.9761742559,12.7339488562,0.0,0,0.0,0.0,0.0,0.0
2021-02-23 23:30:00,0.0,0,0.0,11.2300001334,3.691122545,11.821052772,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 00:00:00,0.0,0,0.0,10.8926184079,3.5802305345,11.4659141136,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 00:30:00,0.0,0,0.0,12.6718083812,4.1650219988,13.3387456644,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 01:00:00,0.0,0,0.0,12.6106727381,4.1449276846,13.2743923559,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 01:30:00,0.0,0,0.0,11.9485509372,3.927298773,12.5774220391,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 02:00:00,0.0,0,0.0,11.3656492431,3.7357082512,11.9638413085,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 02:30:00,0.0,0,0.0,11.546705485,3.7952185601,12.1544268263,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 03:00:00,0.0,0,0.0,11.0531460373,3.6329934147,11.6348905655,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 03:30:00,0.0,0,0.0,10.7740806439,3.5412690556,11.3411375198,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 04:00:00,0.0,0,0.0,10.0958518789,3.3183460408,10.627212504100001,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 04:30:00,0.0,0,0.0,9.9349517201,3.2654607160999998,10.4578439159,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 05:00:00,0.0,0,0.0,9.6892599667,3.1847057420000002,10.1992210175,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 05:30:00,0.0,0,0.0,9.8119468931,3.2250309846,10.3283651506,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 06:00:00,0.0,0,0.0,10.0905775591,3.3166124557,10.6216605885,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 06:30:00,0.0,0,0.0,11.3297722181,3.7239160434,11.9260760191,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 07:00:00,0.0,0,0.0,12.5616857686,4.1288264464,13.2228271249,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 07:30:00,0.003,0,0.003,13.6432066639,4.4843051741,14.3612701725,0.003,0,0.003,0.0,0.0,0.0
2021-02-24 08:00:00,0.04,0,0.04,14.3724640705,4.7240004922,15.1289095479,0.04,0,0.04,0.0,0.0,0.0
2021-02-24 08:30:00,0.14,0,0.14,14.8029863951,4.8655063372,15.5820909422,0.14,0,0.14,0.0,0.0,0.0
2021-02-24 09:00:00,0.202,0,0.202,15.0569343498,4.9489749935,15.8494045787,0.202,0,0.202,0.0,0.0,0.0
2021-02-24 09:30:00,0.28,0,0.28,14.7518468502,4.8486975817,15.5282598423,0.28,0,0.28,0.0,0.0,0.0
2021-02-24 10:00:00,0.6930000000000001,0,0.6930000000000001,13.6156898325,4.475260829,14.3323050868,0.6930000000000001,0,0.6930000000000001,0.0,0.0,0.0
2021-02-24 10:30:00,0.427,0,0.427,14.6031805992,4.799833348,15.3717690518,0.427,0,0.427,0.0,0.0,0.0
2021-02-24 11:00:00,0.298,0,0.298,15.2697878921,5.0189365696,16.0734609391,0.298,0,0.298,0.0,0.0,0.0
2021-02-24 11:30:00,0.34800000000000003,0,0.34800000000000003,15.3771194953,5.0542147616,16.1864415741,0.34800000000000003,0,0.34800000000000003,0.0,0.0,0.0
2021-02-24 12:00:00,0.334,0,0.334,15.2534587926,5.0135694541,16.0562724133,0.334,0,0.334,0.0,0.0,0.0
2021-02-24 12:30:00,0.241,0,0.241,15.880358457,5.2196214094,16.7161667969,0.241,0,0.241,0.0,0.0,0.0
2021-02-24 13:00:00,0.53,0,0.53,15.0839700521,4.9578611991,15.8778632127,0.53,0,0.53,0.0,0.0,0.0
2021-02-24 13:30:00,0.327,0,0.327,15.2182554142,5.0019986632,16.0192162255,0.327,0,0.327,0.0,0.0,0.0
2021-02-24 14:00:00,0.47900000000000004,0,0.47900000000000004,14.0757107664,4.626462398,14.8165376488,0.47900000000000004,0,0.47900000000000004,0.0,0.0,0.0
2021-02-24 14:30:00,0.47000000000000003,0,0.47000000000000003,13.9797047836,4.5949067575,14.7154787196,0.47000000000000003,0,0.47000000000000003,0.0,0.0,0.0
2021-02-24 15:00:00,0.45,0,0.45,14.0217239378,4.6087177856,14.759709408199999,0.45,0,0.45,0.0,0.0,0.0
2021-02-24 15:30:00,0.506,0,0.506,13.7624503253,4.5234986702,14.4867898161,0.506,0,0.506,0.0,0.0,0.0
2021-02-24 16:00:00,0.381,0,0.381,14.2794639926,4.6934328448,15.031014729,0.381,0,0.381,0.0,0.0,0.0
2021-02-24 16:30:00,0.34400000000000003,0,0.34400000000000003,15.1887597668,4.9923039127,15.9881681755,0.34400000000000003,0,0.34400000000000003,0.0,0.0,0.0
2021-02-24 17:00:00,0.181,0,0.181,16.5216195939,5.4303937523,17.3911785199,0.181,0,0.181,0.0,0.0,0.0
2021-02-24 17:30:00,0.08,0,0.08,17.9809765475,5.9100611868,18.9273437342,0.08,0,0.08,0.0,0.0,0.0
2021-02-24 18:00:00,0.006,0,0.006,19.3473485613,6.3591659495,20.3656300646,0.006,0,0.006,0.0,0.0,0.0
2021-02-24 18:30:00,0.0,0,0.0,20.2771680118,6.6647828235,21.3443873808,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 19:00:00,0.0,0,0.0,19.6048957696,6.4438176231,20.636732389,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 19:30:00,0.0,0,0.0,18.4561500854,6.0662431759,19.4275264057,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 20:00:00,0.0,0,0.0,17.2228576492,5.6608795551,18.1293238413,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 20:30:00,0.0,0,0.0,16.4103241058,5.3938126944,17.2740253746,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 21:00:00,0.0,0,0.0,15.5858340772,5.1228159270999996,16.4061411339,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 21:30:00,0.0,0,0.0,14.6318393717,4.809253031,15.4019361808,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 22:00:00,0.0,0,0.0,13.2552527441,4.3567908871,13.9528976254,0.0,0,0.0,0.0,0.0,0.0
2021-02-24 22:30:00,0.0,0,0.0,10.0003809959,3.2869662791,10.5267168378,0.0,0,0.0,6.0324963646,1.9827856696000001,6.3499961733
2021-02-24 23:00:00,0.0,0,0.0,6.0929205159,2.0026461277,6.413600543,0.0,0,0.0,5.8487129568,1.9223789846,6.1565399545
2021-02-24 23:30:00,0.0,0,0.0,5.7080830752,1.8761561778,6.0085085002,0.0,0,0.0,5.5056277785,1.8096123398000001,5.7953976616
2021-02-25 00:00:00,0.0,0,0.0,5.6477645617,1.8563304412,5.9450153281,0.0,0,0.0,5.4542812363,1.7927355475,5.7413486698
2021-02-25 00:30:00,0.0,0,0.0,6.4528383008,2.1209453828,6.7924613693,0.0,0,0.0,6.1611151321,2.0250606141,6.4853843495
2021-02-25 01:00:00,0.0,0,0.0,6.345493534,2.0856628641,6.6794668779,0.0,0,0.0,6.099480589,2.0048023195,6.4205058832
2021-02-25 01:30:00,0.0,0,0.0,6.0488290841,1.9881539749,6.3671885096,0.0,0,0.0,5.8030405783,1.9073671998,6.1084637666
2021-02-25 02:00:00,0.0,0,0.0,5.717178455,1.8791456846,6.0180825842,0.0,0,0.0,5.4954283029,1.8062599342999999,5.7846613715
2021-02-25 02:30:00,0.0,0,0.0,5.7021068071,1.8741918735,6.0022176916,0.0,0,0.0,5.4857787361,1.8030882751,5.7745039327
2021-02-25 03:00:00,0.0,0,0.0,5.49332542,1.8055687501,5.7824478106,0.0,0,0.0,5.2869496784,1.7377363242000001,5.5652101878
2021-02-25 03:30:00,0.0,0,0.0,5.2751771542,1.7338668826,5.5528180571,0.0,0,0.0,5.0809214554,1.670018122,5.3483383741
2021-02-25 04:00:00,0.0,0,0.0,5.0178909141,1.649300985,5.2819904359,0.0,0,0.0,4.8305885505,1.5877376752,5.0848300532
2021-02-25 04:30:00,0.0,0,0.0,4.9681704038,1.6329586434999999,5.2296530566,0.0,0,0.0,4.787444897,1.5735570421,5.039415681
2021-02-25 05:00:00,0.0,0,0.0,4.9106886431,1.6140653025,5.1691459401,0.0,0,0.0,4.7319412942,1.5553138899999999,4.980990836
2021-02-25 05:30:00,0.0,0,0.0,4.9468559251,1.6259529132,5.2072167633,0.0,0,0.0,4.7666145092,1.5667104247,5.017488957
2021-02-25 06:00:00,0.0,0,0.0,5.0753509548,1.6681871871,5.3424746893,0.0,0,0.0,4.885026561,1.605630584,5.1421332221
2021-02-25 06:30:00,0.0,0,0.0,5.8639468459,1.9273861219000001,6.1725756273,0.0,0,0.0,5.6272968307,1.8496030234,5.9234703481
2021-02-25 07:00:00,0.0,0,0.0,6.4412191324,2.1171263468,6.7802306656999995,0.0,0,0.0,6.2021025902,2.0385325401,6.5285290423
2021-02-25 07:30:00,0.002,0,0.002,6.8106472792,2.2385515067,7.1691023992,0.002,0,0.002,6.5553474242,2.1546385023,6.9003657097
2021-02-25 08:00:00,0.042,0,0.042,7.2938055193,2.3973579405,7.6776900203,0.042,0,0.042,7.0125872214,2.3049259559,7.3816707594
2021-02-25 08:30:00,0.099,0,0.099,7.5042340001,2.4665224374,7.8991936843,0.099,0,0.099,7.2159320474,2.371762168,7.5957179446000005
2021-02-25 09:00:00,0.368,0,0.368,7.4573064737,2.4510981053,7.8497962881,0.368,0,0.368,7.1675588301,2.3558626604,7.5447987685
2021-02-25 09:30:00,0.79,0,0.79,7.1114641823,2.3374252413,7.4857517709,0.79,0,0.79,6.6372591553,2.1815615863,6.9865885845
2021-02-25 10:00:00,0.318,0,0.318,7.7040861975,2.5322106781000002,8.1095644184,0.318,0,0.318,7.1730157947,2.3576562779,7.5505429418
2021-02-25 10:30:00,0.463,0,0.463,7.6263861558,2.5066719094,8.0277749009,0.463,0,0.463,7.203230174,2.3675872641,7.5823475516
2021-02-25 11:00:00,1.7069999999999999,0,1.7069999999999999,5.8587712529000004,1.9256849866999999,6.1671276347,1.7069999999999999,0,1.7069999999999999,5.6346388208,1.8520162188,5.9311987588
2021-02-25 11:30:00,1.944,0,1.944,5.3614443869,1.7622215508,5.6436256704000005,1.944,0,1.944,5.1600658716,1.6960316337,5.4316482859
2021-02-25 12:00:00,0.788,0,0.788,7.1499696463,2.3500813753,7.5262838382,0.788,0,0.788,6.8739141069,2.2593463073,7.2356990599
2021-02-25 12:30:00,1.5390000000000001,0,1.5390000000000001,6.3637751224,2.0916717317,6.6987106552,1.5390000000000001,0,1.5390000000000001,6.1180267656,2.0108981529,6.4400281743
2021-02-25 13:00:00,1.609,0,1.609,6.1448014998,2.0196985824,6.468212105,1.609,0,1.609,5.9139056171,1.9438067759000002,6.2251638075
2021-02-25 13:30:00,1.305,0,1.305,6.4379993192,2.1160680454,6.7768413887,1.305,0,1.305,6.1965436078,2.0367053909,6.5226774819
2021-02-25 14:00:00,0.719,0,0.719,6.8105623741,2.2385235997,7.1690130253,0.719,0,0.719,6.5553227425,2.1546303898,6.9003397289
2021-02-25 14:30:00,0.582,0,0.582,6.7509774014,2.2189389663,7.1062920015,0.582,0,0.582,6.4923458428,2.1339308838,6.8340482556
2021-02-25 15:00:00,1.078,0,1.078,5.9425903877,1.9532350040000002,6.2553583028,1.078,0,1.078,5.7194741844,1.8799002544,6.0204991415
2021-02-25 15:30:00,1.326,0,1.326,5.615136968,1.8456062698,5.9106704925999995,1.326,0,1.326,5.3989922,1.7745629201000002,5.6831496842
2021-02-25 16:00:00,1.044,0,1.044,6.1548420251,2.0229987435,6.478781079,1.044,0,1.044,5.91910293,1.94551505,6.2306346632
2021-02-25 16:30:00,0.67,0,0.67,7.2405407135,2.3798506454,7.6216218037,0.67,0,0.67,6.8305009289,2.2450770857,7.1900009778
2021-02-25 17:00:00,0.341,0,0.341,8.1086752702,2.6651926754,8.5354476528,0.341,0,0.341,7.7382351727,2.5434349034,8.1455107081
2021-02-25 17:30:00,0.088,0,0.088,8.9502447228,2.9418031778,9.4213102345,0.088,0,0.088,8.6115173497,2.8304688743,9.064755105
2021-02-25 18:00:00,0.007,0,0.007,9.5208812455,3.1293623327,10.0219802584,0.007,0,0.007,9.1627955027,3.0116652407,9.6450478976
2021-02-25 18:30:00,0.0,0,0.0,9.9198915903,3.2605106908,10.4419911477,0.0,0,0.0,9.546607171,3.1378180355,10.04906018
2021-02-25 19:00:00,0.0,0,0.0,9.7659872194,3.2099247704,10.2799865467,0.0,0,0.0,9.3904942793,3.0865062094,9.8847308204
2021-02-25 19:30:00,0.0,0,0.0,9.2209347845,3.0307746985,9.7062471416,0.0,0,0.0,8.8713964872,2.9158870161,9.3383120918
2021-02-25 20:00:00,0.0,0,0.0,8.5813279813,2.8205461088,9.0329768224,0.0,0,0.0,8.2514471963,2.7121195382,8.6857338909
2021-02-25 20:30:00,0.0,0,0.0,8.2815628487,2.7220180744,8.7174345776,0.0,0,0.0,7.9631929616,2.617374953,8.3823083807
2021-02-25 21:00:00,0.0,0,0.0,7.8665656576,2.585615094,8.280595429,0.0,0,0.0,7.5508294750000005,2.4818376294,7.9482415526
2021-02-25 21:30:00,0.0,0,0.0,7.491940527,2.4624817682,7.8862531863,0.0,0,0.0,7.2099857264,2.3698077068,7.5894586594
2021-02-25 22:00:00,0.0,0,0.0,6.9760766989,2.2929255274,7.3432386304,0.0,0,0.0,6.7144951806,2.2069478402,7.0678896638
2021-02-25 22:30:00,0.0,0,0.0,6.4995219718,2.1362895634,6.8416020755,0.0,0,0.0,6.2587303632,2.057145189,6.5881372245000005
2021-02-25 23:00:00,0.0,0,0.0,6.0466274743,1.9874303408,6.3648710256,0.0,0,0.0,5.8218908336,1.9135629791,6.1283061407
2021-02-25 23:30:00,0.0,0,0.0,5.6860946209000005,1.8689289224,5.9853627588,0.0,0,0.0,5.4710641504,1.7982518247,5.7590148952
2021-02-26 00:00:00,0.0,0,0.0,5.6224289365,1.8480030239,5.918346249,0.0,0,0.0,5.4199683745,1.7814574553,5.7052298679
2021-02-26 00:30:00,0.0,0,0.0,6.4643054298,2.1247144458,6.8045320313,0.0,0,0.0,6.2025257995,2.0386716423,6.5289745258
2021-02-26 01:00:00,0.0,0,0.0,6.479851625,2.1298242331,6.8208964474,0.0,0,0.0,6.2312714516,2.0481198812,6.559233107
2021-02-26 01:30:00,0.0,0,0.0,6.1284878675,2.0143365508,6.4510398605,0.0,0,0.0,5.8952357029,1.9376702718,6.2055112662
2021-02-26 02:00:00,0.0,0,0.0,5.9049612894,1.9408669175000002,6.2157487257,0.0,0,0.0,5.6743184767,1.865058291,5.9729668176
2021-02-26 02:30:00,0.0,0,0.0,6.040308953,1.9853535432,6.3582199505,0.0,0,0.0,5.8167764513,1.9118819629,6.1229225804
2021-02-26 03:00:00,0.0,0,0.0,5.8136767558999995,1.9108631423,6.1196597431,0.0,0,0.0,5.6040782393,1.8419714414000001,5.8990297255
2021-02-26 03:30:00,0.0,0,0.0,5.8136767558999995,1.9108631423,6.1196597431,0.0,0,0.0,5.6040782393,1.8419714414000001,5.8990297255
2021-02-26 04:00:00,0.0,0,0.0,5.4449196229,1.789658534,5.7314943399,0.0,0,0.0,5.2634691316,1.7300186417,5.5404938227
2021-02-26 04:30:00,0.0,0,0.0,5.3160731254,1.7473087383,5.5958664478,0.0,0,0.0,5.1200541643,1.6828804214000002,5.3895306992
2021-02-26 05:00:00,0.0,0,0.0,5.3255239221,1.7504150648999999,5.6058146548,0.0,0,0.0,5.1087055076,1.6791502984000002,5.3775847448
2021-02-26 05:30:00,0.0,0,0.0,5.3594965052,1.7615813130000002,5.6415752686000005,0.0,0,0.0,5.1641768595,1.6973828501,5.4359756416
2021-02-26 06:00:00,0.0,0,0.0,5.6659954703,1.8623226511,5.9642057582,0.0,0,0.0,5.4717022553,1.7984615596,5.7596865845
2021-02-26 06:30:00,0.0,0,0.0,6.1739170487,2.0292684006,6.4988600512,0.0,0,0.0,5.9607252021,1.9591956293,6.2744475812000005
2021-02-26 07:00:00,0.0,0,0.0,6.734171451,2.2134151175,7.0886015274,0.0,0,0.0,6.4734189095,2.1277099017,6.8141251679
2021-02-26 07:30:00,0.028,0,0.028,7.1875602411,2.3624368063,7.5658528853,0.028,0,0.028,6.9102627173,2.2712935178,7.273960755
2021-02-26 08:00:00,0.161,0,0.161,7.6092307122000005,2.5010331877,8.0097165391,0.161,0,0.161,7.2095631753,2.369668821,7.5890138687
2021-02-26 08:30:00,0.448,0,0.448,7.6092307122000005,2.5010331877,8.0097165391,0.448,0,0.448,7.1786432278,2.3595059257,7.5564665556
2021-02-26 09:00:00,0.853,0,0.853,7.5493100681000005,2.4813382244,7.9466421769,0.853,0,0.853,7.0354684959,2.3124466671,7.4057563115
2021-02-26 09:30:00,1.16,0,1.16,7.1808833411,2.3602422154,7.5588245696000005,1.16,0,1.16,6.6647585449,2.1906001986,7.0155353105
2021-02-26 10:00:00,1.416,0,1.416,6.7048515374,2.2037781279,7.0577384604,1.416,0,1.416,6.2393084792,2.0507615244,6.567693136
2021-02-26 10:30:00,1.617,0,1.617,6.5086765877,2.1392985401,6.8512385134,1.617,0,1.617,6.0384463056,1.9847413206,6.356259269
2021-02-26 11:00:00,1.768,0,1.768,5.999175379,1.9718335913,6.3149214516,1.768,0,1.768,5.7729301914,1.8974703942,6.0767686225
2021-02-26 11:30:00,1.8559999999999999,0,1.8559999999999999,5.7627126158,1.8941120395,6.0660132798,1.8559999999999999,0,1.8559999999999999,5.5483199211,1.8236445685,5.8403367591
2021-02-26 12:00:00,1.951,0,1.951,5.5549754303,1.8258321286,5.8473425582,1.951,0,1.951,5.3420955607,1.7558618991000001,5.6232584849
2021-02-26 12:30:00,1.941,0,1.941,5.6230153742999995,1.8481957767,5.9189635519,1.941,0,1.941,5.4057052998,1.7767694093,5.6902161051
2021-02-26 13:00:00,1.522,0,1.522,6.1489815965,2.0210725138,6.4726122069,1.522,0,1.522,5.9166831338,1.9447197015,6.2280875092
2021-02-26 13:30:00,1.903,0,1.903,5.2767617209,1.7343877045,5.554486022,1.903,0,1.903,5.0800714168,1.6697387279,5.3474435966
2021-02-26 14:00:00,1.087,0,1.087,5.9639766079,1.9602643147,6.2778701136,1.087,0,1.087,5.7414823841,1.8871339998,6.0436656675
2021-02-26 14:30:00,0.925,0,0.925,5.7533312571,1.891028536,6.0561381653,0.925,0,0.925,5.5163820993,1.8131471141,5.8067179993
2021-02-26 15:00:00,1.35,0,1.35,6.171073385,2.0283337335,6.495866721,1.35,0,1.35,5.8023307319,1.9071338845999999,6.1077165599
2021-02-26 15:30:00,1.419,0,1.419,6.0840844587,1.9997418561,6.4042994302,1.419,0,1.419,5.6993375176,1.8732816521000002,5.9993026501
2021-02-26 16:00:00,0.792,0,0.792,6.7277838208,2.2113156050000002,7.0818777061,0.792,0,0.792,6.3388975901,2.0834948822,6.6725237790000005
2021-02-26 16:30:00,0.595,0,0.595,7.046088219,2.3159372013,7.4169349674,0.595,0,0.595,6.7538055979,2.2198685495,7.1092690504
2021-02-26 17:00:00,0.372,0,0.372,7.9298894178,2.6064286075,8.3472520187,0.372,0,0.372,7.6124857379,2.502103063,8.013142882
2021-02-26 17:30:00,0.113,0,0.113,8.7812650839,2.8862622564000002,9.2434369304,0.113,0,0.113,8.4008275718,2.7612184932,8.8429763914
2021-02-26 18:00:00,0.01,0,0.01,9.4203255982,3.0963112898,9.9161322087,0.01,0,0.01,9.0708445626,2.9814424283000003,9.5482574343
2021-02-26 18:30:00,0.0,0,0.0,9.7170604733,3.1938433266,10.2284847088,0.0,0,0.0,9.3521276912,3.0738957217,9.8443449381
2021-02-26 19:00:00,0.0,0,0.0,9.6703488297,3.1784899519,10.1793145576,0.0,0,0.0,9.2967985059,3.0557098979,9.7861036905
2021-02-26 19:30:00,0.0,0,0.0,9.1677282275,3.013286549,9.6502402395,0.0,0,0.0,8.822388127,2.8997787471,9.2867243442
2021-02-26 20:00:00,0.0,0,0.0,8.6741233654,2.8510464766,9.1306561741,0.0,0,0.0,8.3379576262,2.7405541414,8.7767975013
2021-02-26 20:30:00,0.0,0,0.0,8.3551963296,2.7462202292,8.794943504799999,0.0,0,0.0,8.0305424756,2.6395116677,8.4532026058
2021-02-26 21:00:00,0.0,0,0.0,7.9951903485999996,2.6278919855,8.4159898407,0.0,0,0.0,7.6953271473000004,2.5293317175,8.1003443656
2021-02-26 21:30:00,0.0,0,0.0,7.5988173283,2.497610474,7.9987550824,0.0,0,0.0,7.3063240897,2.4014725956,7.6908674629
2021-02-26 22:00:00,0.0,0,0.0,7.093234261,2.3314333559,7.46656238,0.0,0,0.0,6.8197136991,2.2415314948,7.1786459991000005
2021-02-26 22:30:00,0.0,0,0.0,6.5739673168,2.160758565,6.9199655966,0.0,0,0.0,6.3240243832,2.0786062955,6.6568677718
2021-02-26 23:00:00,0.0,0,0.0,6.3646662972,2.0919646467,6.6996487339,0.0,0,0.0,6.1321483317,2.0155396872,6.4548929807
2021-02-26 23:30:00,0.0,0,0.0,6.1081195215,2.0076417993,6.4295994964,0.0,0,0.0,5.9175766122,1.9450133736000002,6.2290280128
2021-02-27 00:00:00,0.0,0,0.0,5.9308066744,1.9493618848,6.2429543941,0.0,0,0.0,5.7504625825,1.8900856483,6.0531185079
2021-02-27 00:30:00,0.0,0,0.0,6.623184649,2.1769355197999998,6.9717733148,0.0,0,0.0,6.375361711,2.0954800592,6.7109070642
2021-02-27 01:00:00,0.0,0,0.0,6.623184649,2.1769355197999998,6.9717733148,0.0,0,0.0,6.375361711,2.0954800592,6.7109070642
2021-02-27 01:30:00,0.0,0,0.0,6.2162982015,2.0431984119,6.5434717911,0.0,0,0.0,5.979959176,1.9655175308000001,6.2946938695
2021-02-27 02:00:00,0.0,0,0.0,6.0768642317,1.9973686823,6.3966991913,0.0,0,0.0,5.8527489123,1.9237055391000002,6.1607883287
2021-02-27 02:30:00,0.0,0,0.0,6.2606950285,2.0577909432,6.5902052931,0.0,0,0.0,6.0186953318,1.9782494895,6.3354687703
2021-02-27 03:00:00,0.0,0,0.0,6.1670808693,2.0270214571,6.4916640729,0.0,0,0.0,5.9277109281,1.9483443622,6.2396957138
2021-02-27 03:30:00,0.0,0,0.0,5.8928810664,1.9368963402000001,6.2030327015,0.0,0,0.0,5.7015865163,1.8740208622,6.0016700172
2021-02-27 04:00:00,0.0,0,0.0,5.4925747665,1.8053220223,5.781657649,0.0,0,0.0,5.2945917983,1.7402481674999999,5.5732545245
2021-02-27 04:30:00,0.0,0,0.0,5.3982751136000005,1.7743272252,5.6823948564,0.0,0,0.0,5.1983413019,1.7086121591999999,5.4719382125
2021-02-27 05:00:00,0.0,0,0.0,5.1652385028,1.6977317953000002,5.4370931608,0.0,0,0.0,4.9747002007,1.635104884,5.236526527
2021-02-27 05:30:00,0.0,0,0.0,5.2993849891,1.7418236131,5.5782999884999995,0.0,0,0.0,5.0991849439,1.6760210404,5.3675630988
2021-02-27 06:00:00,0.0,0,0.0,5.4051929072,1.776600994,5.6896767444,0.0,0,0.0,5.19956387,1.7090139979,5.4732251263
2021-02-27 06:30:00,0.0,0,0.0,5.7606584382,1.893436864,6.0638509876,0.0,0,0.0,5.5499443076,1.8241784785,5.8420466396
2021-02-27 07:00:00,0.0,0,0.0,6.1027379184,2.0058729519,6.423934651,0.0,0,0.0,5.8835859292,1.9338411764,6.1932483465
2021-02-27 07:30:00,0.027,0,0.027,6.2108116188,2.0413950594,6.5376964408,0.027,0,0.027,5.997057358,1.9711374314,6.3126919558
2021-02-27 08:00:00,0.106,0,0.106,6.4326298924,2.1143032001,6.7711893605,0.106,0,0.106,6.190322497,2.0346606107,6.5161289442
2021-02-27 08:30:00,0.268,0,0.268,6.7397047644,2.2152338297,7.0944260678,0.268,0,0.268,6.4432851572,2.1178054163,6.7824054287
2021-02-27 09:00:00,0.484,0,0.484,6.9697604812,2.2908494871,7.3365899802,0.484,0,0.484,6.597996456,2.1686565611,6.9452594274
2021-02-27 09:30:00,0.774,0,0.774,6.9004742746000005,2.2680762123,7.2636571312000004,0.774,0,0.774,6.5374344162,2.1487507813,6.8815099118
2021-02-27 10:00:00,1.383,0,1.383,6.3076248585,2.0732160324,6.6396051142,1.383,0,1.383,5.9840589749,1.9668650695,6.2990094473
2021-02-27 10:30:00,1.58,0,1.58,6.1311896935,2.0152245981,6.4538838879,1.58,0,1.58,5.7475185465,1.8891179905,6.0500195226
2021-02-27 11:00:00,1.709,0,1.709,5.8691224389,1.929087257,6.1780236199,1.709,0,1.709,5.4477418958,1.7905861703000001,5.7344651534
2021-02-27 11:30:00,1.7930000000000001,0,1.7930000000000001,5.5310144126,1.8179565228999999,5.8221204343,1.7930000000000001,0,1.7930000000000001,5.135855404,1.6880740377999999,5.4061635831
2021-02-27 12:00:00,1.8399999999999999,0,1.8399999999999999,5.0566329935,1.6620348907,5.3227715721,1.8399999999999999,0,1.8399999999999999,4.8632632041,1.5984773145,5.1192244253
2021-02-27 12:30:00,1.857,0,1.857,5.0521461852,1.6605601481,5.3180486160000005,1.857,0,1.857,4.8062862669,1.5797499009,5.059248702
2021-02-27 13:00:00,1.859,0,1.859,5.0700934185,1.6664591184000002,5.3369404405,1.859,0,1.859,4.7702400899,1.5679020954,5.0213053578
2021-02-27 13:30:00,1.828,0,1.828,5.1145011054,1.6810552193000001,5.3836853742,1.828,0,1.828,4.8217278116,1.5848252912,5.0755029596
2021-02-27 14:00:00,1.783,0,1.783,5.0568735581,1.6621139604000001,5.323024798,1.783,0,1.783,4.7751227930999995,1.5695069624,5.0264450454
2021-02-27 14:30:00,1.671,0,1.671,5.1216880944,1.6834174683,5.3912506257,1.671,0,1.671,4.8531976679,1.5951689327,5.1086291241
2021-02-27 15:00:00,1.581,0,1.581,5.0932692283,1.6740766387,5.3613360298,1.581,0,1.581,4.8574623407,1.5965706629,5.1131182534
2021-02-27 15:30:00,1.3719999999999999,0,1.3719999999999999,5.3550330622,1.7601142503,5.6368769076,1.3719999999999999,0,1.3719999999999999,5.1007053381,1.6765207698,5.3691635138
2021-02-27 16:00:00,1.095,0,1.095,5.8302786707,1.9163199278,6.1371354429,1.095,0,1.095,5.5655220955,1.8292986498000001,5.858444311
2021-02-27 16:30:00,0.748,0,0.748,6.4673705708,2.1257219089,6.8077584956,0.748,0,0.748,6.2216900064,2.0449706124,6.5491473751000004
2021-02-27 17:00:00,0.373,0,0.373,7.7231088959,2.5384631366,8.1295883114,0.373,0,0.373,7.3398260746,2.4124841655,7.7261327102
2021-02-27 17:30:00,0.132,0,0.132,8.4855530194,2.7890664011,8.9321610731,0.132,0,0.132,8.1035181062,2.6634975975,8.5300190592
2021-02-27 18:00:00,0.008,0,0.008,9.2472534004,3.0394252093,9.7339509478,0.008,0,0.008,8.897038824,2.9243152446,9.3653040252
2021-02-27 18:30:00,0.0,0,0.0,9.6716816428,3.1789280263,10.1807175188,0.0,0,0.0,9.3109500192,3.0603612754,9.8010000202
2021-02-27 19:00:00,0.0,0,0.0,9.6221602318,3.1626511257,10.1285897177,0.0,0,0.0,9.2241355105,3.0318267263,9.709616326799999
2021-02-27 19:30:00,0.0,0,0.0,9.1659465361,3.0127009353,9.6483647749,0.0,0,0.0,8.6893904926,2.8560645386,9.1467268343
2021-02-27 20:00:00,0.0,0,0.0,8.4862217296,2.7892861956,8.9328649785,0.0,0,0.0,8.1713171566,2.6857820678,8.6013864806
2021-02-27 20:30:00,0.0,0,0.0,8.1836619677,2.6898396109,8.6143810186,0.0,0,0.0,7.8806572765,2.5902467852,8.2954287121
2021-02-27 21:00:00,0.0,0,0.0,7.6938166258,2.5288352331,8.0987543429,0.0,0,0.0,7.4056308417,2.4341131465,7.795400886
2021-02-27 21:30:00,0.0,0,0.0,7.4326109279,2.4429810720000003,7.8238009767,0.0,0,0.0,7.0934807491,2.3315143726,7.4668218412
2021-02-27 22:00:00,0.0,0,0.0,7.0418070917,2.3145300628,7.4124285176,0.0,0,0.0,6.7752204489,2.2269072706,7.1318109989
2021-02-27 22:30:00,0.0,0,0.0,6.6724006649,2.1931120419,7.0235796472,0.0,0,0.0,6.4623753189,2.124080049,6.8025003357
2021-02-27 23:00:00,0.0,0,0.0,6.2240258847,2.0457383785,6.5516061945,0.0,0,0.0,6.0494316473,1.9883520278,6.3678227866
2021-02-27 23:30:00,0.0,0,0.0,5.6834309692,1.8680534225,5.982558915,0.0,0,0.0,5.4715600885,1.7984148316000002,5.7595369353
2021-02-28 00:00:00,0.0,0,0.0,5.5942292441,1.8387342333,5.8886623622,0.0,0,0.0,5.3879894165,1.7709464801,5.6715678068
2021-02-28 00:30:00,0.0,0,0.0,6.425106903,2.1118305131,6.7632704242,0.0,0,0.0,6.1805505088,2.0314487135,6.5058426408
2021-02-28 01:00:00,0.0,0,0.0,6.6500923354,2.1857796486,7.0000971952,0.0,0,0.0,6.3684639918,2.0932128885,6.7036463072
2021-02-28 01:30:00,0.0,0,0.0,6.3273409487,2.0796963979,6.6603588934,0.0,0,0.0,6.0647181908,1.9933764717,6.383913885
2021-02-28 02:00:00,0.0,0,0.0,5.9500771773,1.9556957928,6.263239134,0.0,0,0.0,5.7217133104,1.8806362195,6.0228561162
2021-02-28 02:30:00,0.0,0,0.0,5.9765501363,1.9643970336,6.2911054066,0.0,0,0.0,5.7482096348,1.8893451402,6.050746984
2021-02-28 03:00:00,0.0,0,0.0,5.7912460051,1.9034905111,6.0960484264,0.0,0,0.0,5.5771139494,1.8331087079000001,5.8706462625
2021-02-28 03:30:00,0.0,0,0.0,5.5886768435,1.8369092474,5.88281773,0.0,0,0.0,5.3987213592,1.7744738991,5.6828645886
2021-02-28 04:00:00,0.0,0,0.0,5.4354158428,1.7865347926,5.7214903608,0.0,0,0.0,5.3456217563,1.7570209036,5.6269702698
2021-02-28 04:30:00,0.0,0,0.0,5.4003480493,1.7750085662,5.684576894,0.0,0,0.0,5.310260744,1.7453983009,5.5897481516
2021-02-28 05:00:00,0.0,0,0.0,5.211192582,1.7128361707000002,5.4854658758,0.0,0,0.0,5.0925274602,1.6738328314,5.3605552213
2021-02-28 05:30:00,0.0,0,0.0,5.1487300494,1.6923057291,5.4197158415,0.0,0,0.0,4.9712329121,1.6339652412999999,5.2328767496
2021-02-28 06:00:00,0.0,0,0.0,5.3257611957,1.750493053,5.6060644166,0.0,0,0.0,5.1952445683,1.7075943121,5.4686784929
2021-02-28 06:30:00,0.0,0,0.0,5.6374373992999995,1.8529360671,5.9341446308,0.0,0,0.0,5.4902793662,1.8045675607,5.7792414381
2021-02-28 07:00:00,0.0,0,0.0,5.8105487586999995,1.9098350194,6.1163671145,0.0,0,0.0,5.6483533031,1.8565239512,5.9456350559
2021-02-28 07:30:00,0.039,0,0.039,5.7250940484,1.8817474144,6.0264147878,0.039,0,0.039,5.5941719825,1.8387154123,5.8886020869
2021-02-28 08:00:00,0.183,0,0.183,6.0394187655,1.9850609527,6.357282911,0.183,0,0.183,5.8599230667,1.9260635696000001,6.1683400702
2021-02-28 08:30:00,0.484,0,0.484,6.1325675919,2.0156774914,6.4553343073,0.484,0,0.484,5.9338418683,1.9503595048000002,6.2461493351
2021-02-28 09:00:00,0.839,0,0.839,6.0470724036,1.9875765819,6.3653393722,0.839,0,0.839,5.8003285505,1.9064757994,6.1056090005
2021-02-28 09:30:00,1.137,0,1.137,6.1898890859,2.0345181554,6.515672722,1.137,0,1.137,5.8761800956,1.9314069966,6.1854527322
2021-02-28 10:00:00,1.403,0,1.403,6.0774039387,1.9975460754,6.3972673039,1.403,0,1.403,5.7695998041,1.8963757488000001,6.0732629517
2021-02-28 10:30:00,1.624,0,1.624,5.8239627821,1.9142439956000001,6.1304871391,1.624,0,1.624,5.5920819341,1.8380284466,5.8864020359
2021-02-28 11:00:00,1.667,0,1.667,5.6374373992999995,1.8529360671,5.9341446308,1.667,0,1.667,5.4223101764,1.7822271683,5.7076949226
2021-02-28 11:30:00,1.75,0,1.75,5.5009520727,1.8080755097,5.7904758660999995,1.75,0,1.75,5.2894158762,1.7385469242,5.5678061855
2021-02-28 12:00:00,1.755,0,1.755,5.4286300141,1.7843043985,5.7143473833,1.755,0,1.755,5.2216763911,1.7162820321,5.4965014643
2021-02-28 12:30:00,1.796,0,1.796,5.3608704545,1.7620329083000001,5.6430215311000005,1.796,0,1.796,5.1559015711,1.6946628943,5.4272648117
2021-02-28 13:00:00,1.786,0,1.786,5.1015099623,1.676785237,5.3700104866,1.786,0,1.786,4.9081799927,1.6132407489,5.1665052554
2021-02-28 13:30:00,1.754,0,1.754,5.0232376337,1.6510583667,5.2876185618000004,1.754,0,1.754,4.8358052797,1.5894523312,5.0903213471
2021-02-28 14:00:00,1.718,0,1.718,4.8321862808,1.5882628238,5.0865118745,1.718,0,1.718,4.6513686289,1.5288309356,4.8961775041
2021-02-28 14:30:00,1.654,0,1.654,4.8898990624,1.6072320976999999,5.147262171,1.654,0,1.654,4.7090359961,1.5477852826,4.9568799959
2021-02-28 15:00:00,1.554,0,1.554,5.024824504,1.6515799458,5.2892889516,1.554,0,1.554,4.8349292431,1.5891643919,5.0893992032
2021-02-28 15:30:00,1.359,0,1.359,5.4453747539,1.7898081283,5.7319734252,1.359,0,1.359,5.242019068,1.7229683467,5.5179148084000005
2021-02-28 16:00:00,1.084,0,1.084,6.0441204694,1.9866063281000002,6.362232073,1.084,0,1.084,5.8125371184,1.9104885616,6.1184601247
2021-02-28 16:30:00,0.781,0,0.781,7.1159509907,2.3388999839,7.4904747270000005,0.781,0,0.781,6.8114673706,2.2388210577,7.1699656533
2021-02-28 17:00:00,0.44,0,0.44,8.221757386,2.7023609694,8.6544814589,0.44,0,0.44,7.8269182525000005,2.5725836221,8.2388613184
2021-02-28 17:30:00,0.139,0,0.139,9.2535051166,3.041480049,9.7405317017,0.139,0,0.139,8.7767335193,2.8847728032,9.2386668625
2021-02-28 18:00:00,0.015,0,0.015,9.4860365748,3.1179094433,9.985301657699999,0.015,0,0.015,9.1351661226,3.0025839027,9.6159643396
2021-02-28 18:30:00,0.0,0,0.0,9.9008866628,3.2542640732,10.4219859609,0.0,0,0.0,9.5370033476,3.1346614114,10.0389508922
2021-02-28 19:00:00,0.0,0,0.0,9.7180714367,3.1941756142,10.2295488808,0.0,0,0.0,9.3521145276,3.073891395,9.8443310817
2021-02-28 19:30:00,0.0,0,0.0,9.0864286031,2.9865646547,9.5646616875,0.0,0,0.0,8.7265493217,2.8682780551000002,9.1858413913
2021-02-28 20:00:00,0.0,0,0.0,8.5668289493,2.8157805074,9.0177146835,0.0,0,0.0,8.1226276842,2.6697786121,8.5501344044
2021-02-28 20:30:00,0.0,0,0.0,8.1763229393,2.6874273889999998,8.6066557256,0.0,0,0.0,7.8145053199,2.5685036885,8.2257950735
2021-02-28 21:00:00,0.0,0,0.0,7.7633815713,2.5517001249,8.1719806013,0.0,0,0.0,7.3732352563,2.4234652325,7.7613002696999995
2021-02-28 21:30:00,0.0,0,0.0,7.3398155438,2.4124807042,7.726121625,0.0,0,0.0,6.9906375997,2.2977114641,7.3585658944
2021-02-28 22:00:00,0.0,0,0.0,6.8367980594,2.2471468524000002,7.1966295362,0.0,0,0.0,6.5348253934,2.1478932369,6.878763572
2021-02-28 22:30:00,0.0,0,0.0,6.2067137944,2.0400481696,6.5333829415,0.0,0,0.0,5.970584399,1.9624361906,6.2848256832
2021-02-28 23:00:00,0.0,0,0.0,5.7062276677,1.8755463349000001,6.0065554397,0.0,0,0.0,5.4858587049,1.8031145596,5.7745881104
2021-02-28 23:30:00,0.0,0,0.0,5.3797503279,1.7682384226,5.662895082,0.0,0,0.0,5.1764453218,1.7014152986000002,5.4488898124
2021-03-01 00:00:00,0.0,0,0.0,5.307845555,1.7446044667,5.5872058474,0.0,0,0.0,5.1108347176,1.6798501359,5.3798260185
2021-03-01 00:30:00,0.0,0,0.0,6.1693450061,2.0277656429,6.4940473749,0.0,0,0.0,5.9313855431,1.9495521497000001,6.2435637296
2021-03-01 01:00:00,0.0,0,0.0,6.1189738856,2.0112094562,6.4410251427,0.0,0,0.0,5.8889250797,1.9355960703,6.1988685049
2021-03-01 01:30:00,0.0,0,0.0,5.9034023917,1.9403545326,6.2141077808,0.0,0,0.0,5.6810779782,1.8672800317,5.9800820823
2021-03-01 02:00:00,0.0,0,0.0,5.6706438616,1.8638505035000001,5.9690988017,0.0,0,0.0,5.454548128,1.7928232706,5.7416296084
2021-03-01 02:30:00,0.0,0,0.0,5.8874560235,1.9351132148999999,6.19732213,0.0,0,0.0,5.6611117798,1.8607174597,5.9590650314
2021-03-01 03:00:00,0.0,0,0.0,5.6592474869,1.8601046962,5.9571026178,0.0,0,0.0,5.4496094796,1.7912000154,5.7364310311
2021-03-01 03:30:00,0.0,0,0.0,5.4948050071,1.8060550669,5.7840052706,0.0,0,0.0,5.2908335945000005,1.7390129056,5.5692985205
2021-03-01 04:00:00,0.0,0,0.0,5.2208628814,1.7160146444,5.4956451384000005,0.0,0,0.0,5.0524338095,1.6606546857,5.3183513785
2021-03-01 04:30:00,0.0,0,0.0,5.3948907556,1.7732148405000001,5.6788323743,0.0,0,0.0,5.2505250483,1.7257641272000002,5.5268684719
2021-03-01 05:00:00,0.0,0,0.0,5.1761129413,1.7013060504,5.4485399382,0.0,0,0.0,5.1029859294,1.6772703639,5.3715641362
2021-03-01 05:30:00,0.0,0,0.0,5.2612339547,1.7292839745,5.5381410049,0.0,0,0.0,5.1514141046,1.6931879354000001,5.4225411627
2021-03-01 06:00:00,0.0,0,0.0,5.5058331305,1.8096798358,5.7956138216,0.0,0,0.0,5.3951089421,1.773286555,5.6790620443
2021-03-01 06:30:00,0.0,0,0.0,6.0430035391,1.9862392108,6.3610563569,0.0,0,0.0,5.8277176951000005,1.9154781758000001,6.134439679
2021-03-01 07:00:00,0.0,0,0.0,6.593826561,2.1672859829,6.9408700642,0.0,0,0.0,6.3415102328,2.0843536164,6.6752739293
2021-03-01 07:30:00,0.002,0,0.002,7.2264059838,2.3752047844,7.6067431408,0.002,0,0.002,6.9516635121,2.284901301,7.317540539
2021-03-01 08:00:00,0.014,0,0.014,7.5638564889,2.4861194018,7.9619541989,0.014,0,0.014,7.2910335972,2.3964468537,7.6747722076
2021-03-01 08:30:00,0.052000000000000005,0,0.052000000000000005,8.1824535505,2.6894424234,8.6131090005,0.052000000000000005,0,0.052000000000000005,7.8499413646,2.5801509531,8.2630961733
2021-03-01 09:00:00,0.082,0,0.082,8.5546539485,2.8117787782,9.0048988932,0.082,0,0.082,8.2379374079,2.7076790854,8.6715130609
2021-03-01 09:30:00,0.111,0,0.111,8.5319625587,2.8043204790000003,8.9810132197,0.111,0,0.111,8.2161246875,2.7005095909,8.6485523026
2021-03-01 10:00:00,0.17,0,0.17,8.5746520686,2.8183518424000003,9.0259495459,0.17,0,0.17,8.2588898879,2.7145658326,8.6935683031
2021-03-01 10:30:00,0.255,0,0.255,8.4686756566,2.7835190802,8.914395428,0.255,0,0.255,8.1581456723,2.6814528102,8.5875217603
2021-03-01 11:00:00,0.46,0,0.46,8.3778156487,2.7536548398000003,8.8187533144,0.46,0,0.46,8.0645854838,2.6507010634,8.4890373514
2021-03-01 11:30:00,0.551,0,0.551,8.3045451537,2.7295719928,8.7416264776,0.551,0,0.551,7.9876558410000005,2.6254155126,8.40805878
2021-03-01 12:00:00,0.633,0,0.633,8.4463436327,2.7761788989,8.8908880344,0.633,0,0.633,8.1282208919,2.6716170106,8.5560219915
2021-03-01 12:30:00,0.735,0,0.735,8.0963985806,2.6611575226,8.5225248217,0.735,0,0.735,7.7876802349,2.5596867094,8.197558142
2021-03-01 13:00:00,0.846,0,0.846,7.8728874698,2.5876929732000002,8.2872499682,0.846,0,0.846,7.5776223091,2.4906440081,7.9764445359
2021-03-01 13:30:00,1.267,0,1.267,6.9227069134,2.2753837273,7.2870599089,1.267,0,1.267,6.6647565704,2.1905995496,7.015533232
2021-03-01 14:00:00,1.5510000000000002,0,1.5510000000000002,6.1623268402,2.0254588833,6.4866598317,1.5510000000000002,0,1.5510000000000002,5.9157027757,1.9443974733,6.2270555534
2021-03-01 14:30:00,1.5510000000000002,0,1.5510000000000002,6.2204210367,2.0445535223,6.5478116176,1.5510000000000002,0,1.5510000000000002,5.7767245951,1.8987175544000001,6.0807627317
2021-03-01 15:00:00,1.425,0,1.425,6.193042423,2.0355546071,6.5189920242,1.425,0,1.425,5.8177930093,1.9122160894,6.1239926414
2021-03-01 15:30:00,1.199,0,1.199,6.2468726048,2.0532477323,6.5756553735,1.199,0,1.199,6.0057759302,1.9740030875,6.3218694002
2021-03-01 16:00:00,0.936,0,0.936,6.6966088289,2.2010688806,7.0490619251,0.936,0,0.936,6.4410947365,2.1170854598,6.7800997226
2021-03-01 16:30:00,0.66,0,0.66,7.5376425235,2.477503288,7.9343605511,0.66,0,0.66,7.1903588195,2.3633566545,7.5687987574
2021-03-01 17:00:00,0.358,0,0.358,8.6512986943,2.84354437,9.1066302045,0.358,0,0.358,8.158944702,2.6817154386,8.5883628442
2021-03-01 17:30:00,0.124,0,0.124,9.1962339733,3.0226559345,9.6802462877,0.124,0,0.124,8.8543986776,2.9103001062000002,9.3204196606
2021-03-01 18:00:00,0.015,0,0.015,9.8168536198,3.2266437477,10.3335301261,0.015,0,0.015,9.3667201846,3.0786920423,9.8597054575
2021-03-01 18:30:00,0.0,0,0.0,10.4991825127,3.4509144093,11.051771066,0.0,0,0.0,9.8534549711,3.2386740301,10.3720578643
2021-03-01 19:00:00,0.0,0,0.0,10.267064062,3.374620764,10.8074358548,0.0,0,0.0,9.6473092631,3.1709172125,10.1550623822
2021-03-01 19:30:00,0.0,0,0.0,9.500301624,3.1225981382,10.0003174989,0.0,0,0.0,9.0968248744,2.9899817438,9.5756051309
2021-03-01 20:00:00,0.0,0,0.0,9.0714458094,2.9816400485,9.5488903257,0.0,0,0.0,8.5766917662,2.8190222586,9.0280965961
2021-03-01 20:30:00,0.0,0,0.0,8.5191701857,2.8001158294,8.9675475639,0.0,0,0.0,8.1158194774,2.6675408627,8.542967871
2021-03-01 21:00:00,0.0,0,0.0,8.1931022335,2.6929424763,8.6243181405,0.0,0,0.0,7.8003725647,2.5638584765,8.210918489099999
2021-03-01 21:30:00,0.0,0,0.0,7.4441889601,2.4467865871,7.835988379,0.0,0,0.0,7.1568440001,2.3523408661,7.5335200001
2021-03-01 22:00:00,0.0,0,0.0,6.931309317,2.2782112006,7.2961150705,0.0,0,0.0,6.6653647281,2.1907994413,7.016173398
2021-03-01 22:30:00,0.0,0,0.0,6.4373404817,2.115851496,6.7761478754999995,0.0,0,0.0,6.1897979281,2.0344881932,6.5155767664
2021-03-01 23:00:00,0.0,0,0.0,5.9683472476,1.9617008745,6.2824707869,0.0,0,0.0,5.7473023346000005,1.8890469250000002,6.0497919312
2021-03-01 23:30:00,0.0,0,0.0,5.6677439236,1.8628973399,5.9660462354,0.0,0,0.0,5.4545714934,1.7928309504,5.7416542034999996
2021-03-02 00:00:00,0.0,0,0.0,5.5685326076,1.8302881573,5.8616132712,0.0,0,0.0,5.3710274776,1.7653713604,5.6537131343
2021-03-02 00:30:00,0.0,0,0.0,6.3703885081,2.0938454464,6.7056721138,0.0,0,0.0,6.1248734758,2.0131485577,6.4472352377
2021-03-02 01:00:00,0.0,0,0.0,6.4676450316,2.1258121198,6.8080474017,0.0,0,0.0,6.2212753534,2.0448343226,6.5487108982999995
2021-03-02 01:30:00,0.0,0,0.0,6.124408143,2.0129956102,6.4467454137,0.0,0,0.0,5.8911523585,1.9363281414,6.2012130089
2021-03-02 02:00:00,0.0,0,0.0,6.0425368899,1.9860858307,6.3605651473,0.0,0,0.0,5.8177930093,1.9122160894,6.1239926414
2021-03-02 02:30:00,0.0,0,0.0,6.0478842677,1.9878434288000002,6.366193966,0.0,0,0.0,5.8229324024,1.9139053262,6.1294025288
2021-03-02 03:00:00,0.0,0,0.0,5.979959176,1.9655175308000001,6.2946938695,0.0,0,0.0,5.7532786027,1.8910112294,6.0560827397
2021-03-02 03:30:00,0.0,0,0.0,5.7748520749,1.8981020868,6.0787916578,0.0,0,0.0,5.5554016014,1.8259722043000002,5.8477911593
2021-03-02 04:00:00,0.0,0,0.0,5.5745352029,1.832261115,5.8679317925,0.0,0,0.0,5.3732804253,1.7661118685,5.6560846583
2021-03-02 04:30:00,0.0,0,0.0,5.6774547011,1.8660891181,5.9762681064,0.0,0,0.0,5.5015154742,1.8082606908,5.7910689202
2021-03-02 05:00:00,0.0,0,0.0,5.5624115401,1.8282762597,5.8551700422,0.0,0,0.0,5.392726333,1.7725034292,5.6765540347
2021-03-02 05:30:00,0.0,0,0.0,5.6026664447,1.841507407,5.897543626,0.0,0,0.0,5.392726333,1.7725034292,5.6765540347
2021-03-02 06:00:00,0.0,0,0.0,5.8350705452,1.9178949408000001,6.1421795212,0.0,0,0.0,5.614270804,1.8453215754,5.9097587411
2021-03-02 06:30:00,0.0,0,0.0,6.2923587186,2.0681982949,6.6235354932,0.0,0,0.0,6.0474567803,1.9877029204,6.3657439792
2021-03-02 07:00:00,0.0,0,0.0,6.900424253,2.268059771,7.2636044769,0.0,0,0.0,6.6418269197,2.1830629379,6.9913967576000005
2021-03-02 07:30:00,0.01,0,0.01,7.5247231219,2.473256886,7.9207611809,0.01,0,0.01,7.1708161595,2.3569332928,7.5482275363
2021-03-02 08:00:00,0.043000000000000003,0,0.043000000000000003,8.2028887016,2.6961591328,8.6346196859,0.043000000000000003,0,0.043000000000000003,7.7839483583,2.5584601009,8.1936298508
2021-03-02 08:30:00,0.08,0,0.08,8.5325871709,2.8045257791,8.9816707062,0.08,0,0.08,8.1140647714,2.6669641188,8.541120812
2021-03-02 09:00:00,0.125,0,0.125,8.7832712144,2.8869216396,9.2455486467,0.125,0,0.125,8.3676053131,2.7502988648,8.8080055928
2021-03-02 09:30:00,0.17300000000000001,0,0.17300000000000001,8.9383629408,2.9378978250000003,9.4088030956,0.17300000000000001,0,0.17300000000000001,8.343785804,2.7424697708,8.7829324253
2021-03-02 10:00:00,0.218,0,0.218,9.0400585546,2.9713235568,9.5158511101,0.218,0,0.218,8.4428042735,2.7750155678,8.8871623931
2021-03-02 10:30:00,0.266,0,0.266,8.9397888863,2.9383665106,9.4103040908,0.266,0,0.266,8.3333204239,2.7390299667,8.771916235700001
2021-03-02 11:00:00,0.301,0,0.301,8.9193902641,2.9316618077000003,9.388831857,0.301,0,0.301,8.3128856019,2.7323133655,8.7504058967
2021-03-02 11:30:00,0.363,0,0.363,8.9805861306,2.9517759163,9.4532485586,0.363,0,0.363,8.3678738503,2.7503871287,8.8082882634
2021-03-02 12:00:00,0.397,0,0.397,8.9420141905,2.9390979327,9.4126465163,0.397,0,0.397,8.3392650994,2.7409838871,8.7781737889
2021-03-02 12:30:00,0.452,0,0.452,9.1191322165,2.9973138126,9.5990865437,0.452,0,0.452,8.4727698609,2.7848647801,8.9187051168
2021-03-02 13:00:00,0.543,0,0.543,9.0679943171,2.9805055979,9.5452571759,0.543,0,0.543,8.4522988391,2.7781362806,8.8971566727
2021-03-02 13:30:00,0.5710000000000001,0,0.5710000000000001,8.6880293778,2.8556171618,9.1452940819,0.5710000000000001,0,0.5710000000000001,8.180517187,2.6888059715,8.6110707231
2021-03-02 14:00:00,0.637,0,0.637,8.3844073145,2.7558214156,8.82569191,0.637,0,0.637,7.8662796787,2.5855210973,8.2802943986
2021-03-02 14:30:00,0.6950000000000001,0,0.6950000000000001,7.975329788,2.6213641349,8.3950839874,0.6950000000000001,0,0.6950000000000001,7.4758493593,2.4571928571,7.869315115
2021-03-02 15:00:00,0.856,0,0.856,7.3920838662,2.429660471,7.7811409117,0.856,0,0.856,6.9510948451,2.2847143892,7.3169419422
2021-03-02 15:30:00,1.065,0,1.065,6.8493271607,2.2512649689,7.2098180639,1.065,0,1.065,6.5927333252,2.1669266537,6.9397192897
2021-03-02 16:00:00,0.6980000000000001,0,0.6980000000000001,7.4484743655,2.4481951318,7.8404993322,0.6980000000000001,0,0.6980000000000001,7.1708161595,2.3569332928,7.5482275363
2021-03-02 16:30:00,0.462,0,0.462,8.1117492966,2.666203059,8.5386834701,0.462,0,0.462,7.7442199971,2.5454020201,8.1518105233
