Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-02 17:00:00,0.268,0,0.268,8.9881295237,2.9542553097,9.4611889723,0.268,0,0.268,8.5902887635,2.8234913754,9.0424092247
2021-03-02 17:30:00,0.109,0,0.109,9.8365637864,3.2331221662,10.3542776699,0.109,0,0.109,9.4714901539,3.113128266,9.9699896357
2021-03-02 18:00:00,0.008,0,0.008,10.3090927598,3.388434929,10.8516765893,0.008,0,0.008,9.8885961515,3.2502243775,10.4090485806
2021-03-02 18:30:00,0.0,0,0.0,10.9162299324,3.5879912673,11.4907683499,0.0,0,0.0,10.2519644415,3.3696577588,10.7915415173
2021-03-02 19:00:00,0.0,0,0.0,10.6923413557,3.5144026508,11.2550961639,0.0,0,0.0,10.0450924326,3.3016622177,10.573781508
2021-03-02 19:30:00,0.0,0,0.0,10.0080570121,3.2894892636,10.5347968548,0.0,0,0.0,9.4900248123,3.1192203136,9.9894998024
2021-03-02 20:00:00,0.0,0,0.0,9.2618590574,3.0442258566,9.7493253236,0.0,0,0.0,8.925052580700001,2.9335229212,9.3947921902
2021-03-02 20:30:00,0.0,0,0.0,8.9060624623,2.9272811711,9.3748025918,0.0,0,0.0,8.4706136655,2.784156073,8.9164354374
2021-03-02 21:00:00,0.0,0,0.0,8.2771237584,2.720559016,8.7127618509,0.0,0,0.0,7.9809466902,2.6232103214,8.400996516
2021-03-02 21:30:00,0.0,0,0.0,7.9342429448,2.6078595426,8.3518346787,0.0,0,0.0,7.5908869258,2.4950038767000002,7.9904072903
2021-03-02 22:00:00,0.0,0,0.0,7.5070431093,2.4674457469,7.9021506414000005,0.0,0,0.0,7.1875602411,2.3624368063,7.5658528853
2021-03-02 22:30:00,0.0,0,0.0,6.9122974786,2.2719623115,7.2761026091,0.0,0,0.0,6.6664724438,2.1911635299,7.0173394146
2021-03-02 23:00:00,0.0,0,0.0,6.3113126372,2.0744281466,6.6434869865,0.0,0,0.0,6.0758526101,1.9970361784000001,6.3956343264
2021-03-02 23:30:00,0.0,0,0.0,5.8833581991,1.9337663251000001,6.1930086307,0.0,0,0.0,5.666108348,1.8623597522000002,5.9643245769
2021-03-03 00:00:00,0.0,0,0.0,5.7121917595,1.8775066371,6.012833431,0.0,0,0.0,5.5003715586,1.8078847039000001,5.7898647985
2021-03-03 00:30:00,0.0,0,0.0,6.7541050695,2.219966981,7.1095842837,0.0,0,0.0,6.4602220853,2.1233723154,6.8002337740000005
2021-03-03 01:00:00,0.0,0,0.0,6.8225662483,2.2424690823,7.1816486824,0.0,0,0.0,6.5060392633,2.1384316935,6.8484623824
2021-03-03 01:30:00,0.0,0,0.0,6.5778176657,2.1620241135000002,6.9240185955,0.0,0,0.0,6.2849265578,2.0657554618,6.6157121661
2021-03-03 02:00:00,0.0,0,0.0,6.2698335191,2.0607946198000002,6.5998247569,0.0,0,0.0,6.0270107692,1.9809826416,6.3442218623
2021-03-03 02:30:00,0.0,0,0.0,6.4107391778,2.1071080702,6.7481465029,0.0,0,0.0,6.1667544123999996,2.0269141559,6.4913204341
2021-03-03 03:00:00,0.0,0,0.0,6.0456402054,1.9871058411,6.3638317951,0.0,0,0.0,5.8323690482,1.9170070017,6.1393358402
2021-03-03 03:30:00,0.0,0,0.0,5.9474984308,1.9548481998,6.260524664,0.0,0,0.0,5.7354797888,1.8851610422,6.0373471461
2021-03-03 04:00:00,0.0,0,0.0,5.6214699693,1.8476878266,5.9173368098,0.0,0,0.0,5.4641766331,1.7959880072,5.7517648769
2021-03-03 04:30:00,0.0,0,0.0,5.6700090477,1.8636418502,5.9684305765,0.0,0,0.0,5.5028064929,1.8086850281,5.7924278873
2021-03-03 05:00:00,0.0,0,0.0,5.3296595918,1.7517743937999999,5.6101679913,0.0,0,0.0,5.1514141046,1.6931879354000001,5.4225411627
2021-03-03 05:30:00,0.0,0,0.0,5.4769196426,1.8001764319,5.7651785712,0.0,0,0.0,5.2751771542,1.7338668826,5.5528180571
2021-03-03 06:00:00,0.0,0,0.0,5.6715896653,1.8641613741,5.9700943845,0.0,0,0.0,5.4586495723,1.7941713502,5.7459469182
2021-03-03 06:30:00,0.0,0,0.0,6.3249385943,2.0789067822,6.6578300992,0.0,0,0.0,6.0732261456,1.9961729012,6.3928696269
2021-03-03 07:00:00,0.0,0,0.0,7.0413832243,2.3143907443,7.4119823413,0.0,0,0.0,6.6794537143,2.1954302672,7.0310039098
2021-03-03 07:30:00,0.007,0,0.007,7.5342064984,2.4763739212,7.9307436826,0.007,0,0.007,7.1837845955,2.3611958116,7.5618785216
2021-03-03 08:00:00,0.019,0,0.019,7.8164861105,2.5691547429,8.2278801163,0.019,0,0.019,7.5226340608,2.4725702449,7.9185621692
2021-03-03 08:30:00,0.105,0,0.105,7.934937324,2.608087774,8.3525656042,0.105,0,0.105,7.6361489295,2.5098807779,8.0380515047
2021-03-03 09:00:00,0.18,0,0.18,8.291621803,2.7253242928,8.7280229506,0.18,0,0.18,7.9812626163000004,2.6233141612,8.4013290698
2021-03-03 09:30:00,0.241,0,0.241,8.3389527933,2.740881237,8.7778450456,0.241,0,0.241,8.0302963165,2.6394307591,8.452943491
2021-03-03 10:00:00,0.421,0,0.421,8.2042050602,2.6965917989,8.6360053265,0.421,0,0.421,7.8968629674,2.5955733382,8.3124873341
2021-03-03 10:30:00,0.374,0,0.374,8.3823235188,2.7551365051000003,8.8234984408,0.374,0,0.374,8.0690597868,2.6521716956,8.493747144
2021-03-03 11:00:00,0.665,0,0.665,8.0578266405,2.648479539,8.4819227795,0.665,0,0.665,7.7624416912,2.5513912013,8.1709912539
2021-03-03 11:30:00,0.451,0,0.451,8.389045504,2.7573459148,8.8305742148,0.451,0,0.451,8.0751854616,2.6541851076,8.5001952227
2021-03-03 12:00:00,0.624,0,0.624,8.222972385,2.7027603203,8.6557604052,0.624,0,0.624,7.9167024663,2.6020942661,8.3333710171
2021-03-03 12:30:00,0.366,0,0.366,8.6083620381,2.8294317736,9.0614337244,0.366,0,0.366,8.2851058279,2.7231825954,8.7211640294
2021-03-03 13:00:00,0.34,0,0.34,8.7365740508,2.8715730242,9.1963937376,0.34,0,0.34,8.4076061605,2.7634465076,8.8501117479
2021-03-03 13:30:00,0.089,0,0.089,9.0154492303,2.9632348631000003,9.4899465582,0.089,0,0.089,8.6803408562,2.853090067,9.1372009013
2021-03-03 14:00:00,0.053,0,0.053,9.125286193099999,2.9993365269,9.6055644138,0.053,0,0.053,8.7866147653,2.8880206117,9.249068174
2021-03-03 14:30:00,0.066,0,0.066,8.9789169879,2.9512272956,9.4514915662,0.066,0,0.066,8.6418416449,2.8404359882,9.0966754157
2021-03-03 15:00:00,0.092,0,0.092,8.7106740369,2.8630601013,9.1691305651,0.092,0,0.092,8.3856881314,2.7562423998,8.8270401383
2021-03-03 15:30:00,0.109,0,0.109,8.5518471429,2.8108562258000003,9.0019443609,0.109,0,0.109,8.2328839072,2.7060180801,8.6661935865
2021-03-03 16:00:00,0.152,0,0.152,8.6821666456,2.8536901749,9.1391227849,0.152,0,0.152,8.3552756402,2.7462462973,8.7950269896
2021-03-03 16:30:00,0.341,0,0.341,8.7983645823,2.8918825898,9.2614364024,0.341,0,0.341,8.4738505914,2.785219999,8.9198427278
2021-03-03 17:00:00,0.231,0,0.231,9.5208743346,3.1293600612,10.0219729838,0.231,0,0.231,9.047628933,2.9738118198,9.5238199295
2021-03-03 17:30:00,0.052000000000000005,0,0.052000000000000005,10.1216261806,3.3268176441,10.654343348,0.052000000000000005,0,0.052000000000000005,9.7558719907,3.2066000555,10.2693389376
2021-03-03 18:00:00,0.001,0,0.001,10.7347833902,3.5283526729,11.2997719896,0.001,0,0.001,10.3413461786,3.3990361151,10.8856275564
2021-03-03 18:30:00,0.0,0,0.0,11.0624819816,3.6360619912,11.6447178754,0.0,0,0.0,10.4166122732,3.423774884,10.9648550245
2021-03-03 19:00:00,0.0,0,0.0,10.5444303655,3.4657866593,11.0994003848,0.0,0,0.0,9.8968240511,3.2529287573,10.4177095274
2021-03-03 19:30:00,0.0,0,0.0,9.9491953785,3.2701423802000003,10.4728372405,0.0,0,0.0,9.4492384279,3.1058144773,9.9465667662
2021-03-03 20:00:00,0.0,0,0.0,9.2722471014,3.0476402415,9.7602601068,0.0,0,0.0,8.8123808397,2.8964895108,9.2761903576
2021-03-03 20:30:00,0.0,0,0.0,8.6547567684,2.844680984,9.1102702825,0.0,0,0.0,8.3287598995,2.7375309948,8.7671156837
2021-03-03 21:00:00,0.0,0,0.0,8.3241944388,2.7360304004,8.7623099355,0.0,0,0.0,7.895668372,2.5951806936,8.3112298653
2021-03-03 21:30:00,0.0,0,0.0,7.7291927763,2.5404628114,8.1359923961,0.0,0,0.0,7.3688234804,2.4220151519,7.7566562951
2021-03-03 22:00:00,0.0,0,0.0,7.2252489045,2.3748244709,7.6055251627,0.0,0,0.0,6.940710092,2.2813010859,7.3060106232
2021-03-03 22:30:00,0.0,0,0.0,6.7597404007,2.2218192248,7.1155162113,0.0,0,0.0,6.509892574,2.1396982155,6.852518499
2021-03-03 23:00:00,0.0,0,0.0,6.4417956975,2.1173158546,6.7808375763,0.0,0,0.0,6.1626312481,2.0255589373,6.4869802611
2021-03-03 23:30:00,0.0,0,0.0,5.8814376319,1.9331350652000001,6.1909869809,0.0,0,0.0,5.6618953423,1.8609750042000002,5.959889834
2021-03-04 00:00:00,0.0,0,0.0,5.7362090515,1.8854007392,6.038114791,0.0,0,0.0,5.5205651579,1.814522019,5.8111212189
2021-03-04 00:30:00,0.0,0,0.0,6.8230282901,2.2426209482,7.1821350423,0.0,0,0.0,6.4988282508,2.1360615483,6.8408718429
2021-03-04 01:00:00,0.0,0,0.0,6.9308423388,2.2780577123,7.2956235145,0.0,0,0.0,6.562203349,2.1568919358,6.9075824726
2021-03-04 01:30:00,0.0,0,0.0,6.4062658621,2.1056377624,6.7434377496,0.0,0,0.0,6.1401412612,2.0181668361,6.4633065907
2021-03-04 02:00:00,0.0,0,0.0,6.0824169614,1.9991937763,6.4025441699,0.0,0,0.0,5.8557867389,1.9247040244,6.1639860409
2021-03-04 02:30:00,0.0,0,0.0,6.2464507119,2.0531090628,6.5752112757,0.0,0,0.0,6.0138777884,1.9766660395,6.330397672
2021-03-04 03:00:00,0.0,0,0.0,6.0240249388,1.9800012466,6.3410788829,0.0,0,0.0,5.7988993141,1.9060060321,6.1041045412
2021-03-04 03:30:00,0.0,0,0.0,5.9628517794,1.9598946014,6.2766860836,0.0,0,0.0,5.7240765032,1.8814129634,6.0253436876
2021-03-04 04:00:00,0.0,0,0.0,5.5444070451,1.8223584684,5.8362179422,0.0,0,0.0,5.3750219678,1.7666842858,5.6579178608
2021-03-04 04:30:00,0.0,0,0.0,5.4024226305,1.7756904481,5.6867606637,0.0,0,0.0,5.2007433273,1.7094016668,5.4744666603
2021-03-04 05:00:00,0.0,0,0.0,5.2921539022,1.7394468698,5.5706883181,0.0,0,0.0,5.0984899065,1.6757925927000001,5.3668314806
2021-03-04 05:30:00,0.0,0,0.0,5.3444255154,1.7566277182,5.6257110689,0.0,0,0.0,5.1427695776,1.6903466167999999,5.4134416606
2021-03-04 06:00:00,0.0,0,0.0,5.5025402594,1.8085975214,5.7921476415,0.0,0,0.0,5.2993892673,1.7418250193,5.5783044919
2021-03-04 06:30:00,0.0,0,0.0,6.1902649063,2.0346416815,6.5160683224,0.0,0,0.0,5.9250581364,1.9474724317,6.2369033014
2021-03-04 07:00:00,0.0,0,0.0,6.8534677667,2.2526259203,7.2141765966,0.0,0,0.0,6.5384443923,2.1490827444,6.8825730446
2021-03-04 07:30:00,0.003,0,0.003,7.3133146122,2.4037702692,7.6982259075,0.003,0,0.003,6.9780170115,2.2935632773,7.3452810647
2021-03-04 08:00:00,0.032,0,0.032,7.873567369,2.5879164453,8.2879656516,0.032,0,0.032,7.4533791177,2.4498072459,7.8456622292
2021-03-04 08:30:00,0.074,0,0.074,8.2810224835,2.7218404649,8.7168657721,0.074,0,0.074,7.8096693474,2.5669141812,8.2207045762
2021-03-04 09:00:00,0.145,0,0.145,8.3593553646,2.7475872379,8.7993214364,0.145,0,0.145,7.8454854907,2.5786863782,8.2584057797
2021-03-04 09:30:00,0.11,0,0.11,8.4882535291,2.7899540158000002,8.9350037149,0.11,0,0.11,7.9799765339,2.6228914464,8.3999752989
2021-03-04 10:00:00,0.17300000000000001,0,0.17300000000000001,8.4361895714,2.7728414204,8.8801995489,0.17300000000000001,0,0.17300000000000001,7.9799765339,2.6228914464,8.3999752989
2021-03-04 10:30:00,0.28800000000000003,0,0.28800000000000003,8.5798148271,2.820048759,9.0313840285,0.28800000000000003,0,0.28800000000000003,8.0831448239,2.6568012235,8.5085734989
2021-03-04 11:00:00,0.298,0,0.298,8.6318188905,2.8371416681,9.0861251478,0.298,0,0.298,8.117950662,2.6682413492,8.5452112232
2021-03-04 11:30:00,0.299,0,0.299,8.7447262597,2.8742525257000002,9.2049750102,0.299,0,0.299,8.222972385,2.7027603203,8.6557604052
2021-03-04 12:00:00,0.212,0,0.212,9.049941446,2.9745719061,9.5262541537,0.212,0,0.212,8.4980031392,2.7931585576,8.9452664623
2021-03-04 12:30:00,0.197,0,0.197,9.4930307172,3.1202083067,9.9926639128,0.197,0,0.197,8.8992476737,2.9250412584000003,9.3676291302
2021-03-04 13:00:00,0.155,0,0.155,9.153524389,3.008617973,9.6352888305,0.155,0,0.155,8.7849209408,2.8874638785,9.2472852009
2021-03-04 13:30:00,0.138,0,0.138,8.9975546513,2.9573531994,9.4711101593,0.138,0,0.138,8.664251334,2.8478016968,9.1202645621
2021-03-04 14:00:00,0.122,0,0.122,8.7371789175,2.8717718343,9.1970304395,0.122,0,0.122,8.4145130941,2.7657167069,8.8573822044
2021-03-04 14:30:00,0.223,0,0.223,8.3361041933,2.7399449475,8.7748465193,0.223,0,0.223,8.0286508682,2.6388899264,8.4512114402
2021-03-04 15:00:00,0.305,0,0.305,8.2751906857,2.7199236457,8.7107270376,0.305,0,0.305,7.9679252708,2.6189303878,8.3872897588
2021-03-04 15:30:00,0.245,0,0.245,8.3567381146,2.7467269894,8.7965664364,0.245,0,0.245,8.0410529409,2.6429662906,8.4642662536
2021-03-04 16:00:00,0.16,0,0.16,8.678819474800001,2.8525900131,9.1355994471,0.16,0,0.16,8.1795272853,2.6884806064999998,8.6100287213
2021-03-04 16:30:00,0.09,0,0.09,8.8921867261,2.9227204372,9.3601965538,0.09,0,0.09,8.4620073129,2.7813273017,8.9073761189
2021-03-04 17:00:00,0.033,0,0.033,9.362571022200001,3.0773282786,9.8553379182,0.033,0,0.033,8.9244309303,2.9333185946,9.3941378214
2021-03-04 17:30:00,0.023,0,0.023,10.0435292568,3.3011484266,10.5721360597,0.023,0,0.023,9.4995019361,3.1223352935,9.9994757223
2021-03-04 18:00:00,0.002,0,0.002,10.2151817618,3.3575678766,10.7528229072,0.002,0,0.002,9.6507489081,3.1720477692,10.1586830612
2021-03-04 18:30:00,0.0,0,0.0,10.6818312195,3.510948136,11.2440328626,0.0,0,0.0,10.0843989008,3.314581629,10.6151567377
2021-03-04 19:00:00,0.0,0,0.0,10.458310236,3.4374803416,11.0087476168,0.0,0,0.0,9.8754095291,3.2458901444,10.3951679254
2021-03-04 19:30:00,0.0,0,0.0,9.6892599667,3.1847057420000002,10.1992210175,0.0,0,0.0,9.3149777475,3.0616851257,9.8052397342
2021-03-04 20:00:00,0.0,0,0.0,9.3050586562,3.0584248781,9.7947985855,0.0,0,0.0,8.7406656224,2.8729178588,9.2007006552
2021-03-04 20:30:00,0.0,0,0.0,8.779881591,2.8858075243,9.2419806221,0.0,0,0.0,8.2685118112,2.7177284058,8.7036966434
2021-03-04 21:00:00,0.0,0,0.0,8.2963050779,2.7268636108,8.7329527136,0.0,0,0.0,7.8436277796,2.5780757781,8.2564502944
2021-03-04 21:30:00,0.0,0,0.0,8.0097565149,2.6326796528000003,8.4313226472,0.0,0,0.0,7.5727241387,2.4890340573,7.9712885671
2021-03-04 22:00:00,0.0,0,0.0,7.3794366217,2.4255035227,7.7678280228,0.0,0,0.0,7.0644425363,2.3219699736,7.4362553014
2021-03-04 22:30:00,0.0,0,0.0,6.7701850481,2.2252522144,7.126510577,0.0,0,0.0,6.5163009368,2.1418045425,6.859264144
2021-03-04 23:00:00,0.0,0,0.0,6.2037773275,2.0390829996,6.5302919236,0.0,0,0.0,5.9717980817,1.9628351088,6.2861032439
2021-03-04 23:30:00,0.0,0,0.0,5.8628690773,1.9270318765,6.171441134,0.0,0,0.0,5.643717088,1.855000101,5.9407548295
2021-03-05 00:00:00,0.0,0,0.0,5.7308363338,1.8836348123,6.0324592987,0.0,0,0.0,5.5172160125000005,1.8134212082,5.8075958026
2021-03-05 00:30:00,0.0,0,0.0,6.7192729042,2.208518202,7.0729188465,0.0,0,0.0,6.4520553965000005,2.1206880546,6.7916372595
2021-03-05 01:00:00,0.0,0,0.0,6.9372441198,2.2801618759,7.3023622314,0.0,0,0.0,6.5949724512,2.1676626188,6.9420762644
2021-03-05 01:30:00,0.0,0,0.0,6.7167296994,2.2076822910000002,7.0702417888,0.0,0,0.0,6.4111469199,2.1072420885,6.7485757051
2021-03-05 02:00:00,0.0,0,0.0,6.35417097,2.0885149994,6.688601021,0.0,0,0.0,6.1013580455,2.0054194096,6.4224821532
2021-03-05 02:30:00,0.0,0,0.0,6.3613569717,2.090876924,6.6961652333,0.0,0,0.0,6.1293596259,2.014623084,6.451957501
2021-03-05 03:00:00,0.0,0,0.0,6.2313724822,2.0481530883,6.5593394549,0.0,0,0.0,5.9969678456,1.9711080101,6.3125977322
2021-03-05 03:30:00,0.0,0,0.0,5.9288212766,1.9487093161,6.2408645016,0.0,0,0.0,5.7089393664,1.8764376272,6.0094098594
2021-03-05 04:00:00,0.0,0,0.0,5.654303244,1.8584796022,5.9518981516,0.0,0,0.0,5.4434008742,1.7891593454999999,5.729895657
2021-03-05 04:30:00,0.0,0,0.0,5.5919387801,1.8379813942,5.8862513475,0.0,0,0.0,5.384823574,1.769905918,5.6682353411
2021-03-05 05:00:00,0.0,0,0.0,5.4843791178,1.8026282428,5.7730306503,0.0,0,0.0,5.2809786757,1.7357737505,5.5589249218
2021-03-05 05:30:00,0.0,0,0.0,5.6166037206,1.8460883680000002,5.9122144427,0.0,0,0.0,5.4099327855,1.7781589167,5.69466609
2021-03-05 06:00:00,0.0,0,0.0,5.7308860263,1.8836511454,6.0325116067,0.0,0,0.0,5.5196973485,1.8142367838,5.8102077353
2021-03-05 06:30:00,0.0,0,0.0,6.4200060133,2.1101539317,6.7579010667,0.0,0,0.0,6.164157895,2.0260607219,6.4885872579
2021-03-05 07:00:00,0.0,0,0.0,6.9655731444,2.289473176,7.3321822573,0.0,0,0.0,6.6108506979,2.1728815461,6.9587902083
2021-03-05 07:30:00,0.023,0,0.023,7.3639667753,2.4204188301,7.7515439740000005,0.023,0,0.023,7.0762739675,2.325858777,7.4487094395
2021-03-05 08:00:00,0.096,0,0.096,7.6202631137,2.5046593628,8.0213295934,0.096,0,0.096,7.3355334292,2.4110732412,7.721614136
2021-03-05 08:30:00,0.513,0,0.513,7.5140829952,2.4697596455,7.9095610476000004,0.513,0,0.513,7.2302681799,2.3764742269,7.6108086105
2021-03-05 09:00:00,0.9510000000000001,0,0.9510000000000001,7.022981189,2.3083422878,7.3926117779,0.9510000000000001,0,0.9510000000000001,6.7617360004,2.2224751467,7.1176168425
2021-03-05 09:30:00,1.27,0,1.27,6.8065639348,2.2372093762,7.1648041419,1.27,0,1.27,6.5512568398,2.1532939922,6.8960598314
2021-03-05 10:00:00,1.379,0,1.379,6.6109346158,2.1729091286,6.9588785429,1.379,0,1.379,6.3612306012,2.090835388,6.6960322118
2021-03-05 10:30:00,1.163,0,1.163,6.8739025888,2.2593425215,7.2356869355,1.163,0,1.163,6.6143732735,2.1740393607,6.9624981827
2021-03-05 11:00:00,1.304,0,1.304,6.8799910764,2.2613437106,7.2420958699,1.304,0,1.304,6.6202215258,2.1759615883,6.9686542377
2021-03-05 11:30:00,0.758,0,0.758,7.4478385643,2.447986154,7.8398300677,0.758,0,0.758,7.1663497547,2.3554652565,7.5435260576
2021-03-05 12:00:00,0.985,0,0.985,7.2401105933,2.3797092718,7.6211690456,0.985,0,0.985,8.7981032851,2.8917967055,9.2611613527
2021-03-05 12:30:00,1.09,0,1.09,7.0090419386,2.3037606777,7.3779388827,1.09,0,1.09,6.7441790674,2.2167044619,7.0991358604
2021-03-05 13:00:00,0.929,0,0.929,7.267937098,2.3888554016,7.6504601032,0.929,0,0.929,7.0071302568,2.3031323383,7.3759265861
2021-03-05 13:30:00,1.002,0,1.002,7.1527925774,2.3510092278,7.5292553446,1.002,0,1.002,6.8958048215000005,2.2665414373,7.2587419174
2021-03-05 14:00:00,1.238,0,1.238,6.3729126258,2.0946750838,6.7083290797,1.238,0,1.238,6.1362787359,2.0168972854,6.4592407746
2021-03-05 14:30:00,1.418,0,1.418,5.9032467323,1.9403033699,6.2139439288,1.418,0,1.418,5.5816780938,1.8346088697,5.8754506251
2021-03-05 15:00:00,1.264,0,1.264,6.2135489865,2.0422947886,6.5405778806,1.264,0,1.264,5.7840498017,1.9011252334000002,6.0884734754
2021-03-05 15:30:00,1.227,0,1.227,6.2675256133,2.0600360479,6.5973953824,1.227,0,1.227,5.8578919254,1.9253959657,6.1662020267
2021-03-05 16:00:00,0.917,0,0.917,7.0211988395,2.3077564578,7.3907356205,0.917,0,0.917,6.5605615207,2.1563522929,6.9058542323
2021-03-05 16:30:00,0.42,0,0.42,7.7579265812,2.5499071563999998,8.1662385065,0.42,0,0.42,7.2716242185,2.3900672995,7.6543412826
2021-03-05 17:00:00,0.5630000000000001,0,0.5630000000000001,8.0760042366,2.6544542259,8.5010570912,0.5630000000000001,0,0.5630000000000001,7.6868524306,2.5265462128,8.0914236111
2021-03-05 17:30:00,0.109,0,0.109,9.007115364,2.9604956535999998,9.4811740673,0.109,0,0.109,8.585764768,2.82200441,9.0376471242
2021-03-05 18:00:00,0.03,0,0.03,9.6295213091,3.1650705948,10.1363382201,0.03,0,0.03,9.1547509061,3.0090211097,9.6365799012
2021-03-05 18:30:00,0.0,0,0.0,10.0900013231,3.3164230561,10.6210540243,0.0,0,0.0,9.492273811,3.1199595237,9.9918671695
2021-03-05 19:00:00,0.0,0,0.0,9.8967852185,3.2529159937,10.417668651,0.0,0,0.0,9.522436194099999,3.1298734196,10.0236170464
2021-03-05 19:30:00,0.0,0,0.0,9.3911889876,3.086734549,9.885462092200001,0.0,0,0.0,8.9460998386,2.9404408203,9.4169471985
2021-03-05 20:00:00,0.0,0,0.0,8.7931860275,2.8901804811,9.2559852921,0.0,0,0.0,8.4624035369,2.7814575342000003,8.9077931967
2021-03-05 20:30:00,0.0,0,0.0,8.4261115299,2.7695289283,8.8695910841,0.0,0,0.0,8.1023840633,2.6631248556,8.5288253297
2021-03-05 21:00:00,0.0,0,0.0,8.189840955,2.6918705459,8.6208852158,0.0,0,0.0,7.7578508906,2.5498822781,8.1661588322
2021-03-05 21:30:00,0.0,0,0.0,7.6705894781,2.5212008388,8.0743047137,0.0,0,0.0,7.2892844857,2.3958719486,7.6729310375
2021-03-05 22:00:00,0.0,0,0.0,7.2009611009,2.3668414559,7.5799590535,0.0,0,0.0,6.8900536508,2.2646511188,7.2526880534
2021-03-05 22:30:00,0.0,0,0.0,6.6149376623,2.1742248663,6.9630922761,0.0,0,0.0,6.3612306012,2.090835388,6.6960322118
2021-03-05 23:00:00,0.0,0,0.0,6.3307371539,2.0808126766,6.6639338463,0.0,0,0.0,6.1474816059,2.0205794907,6.4710332694
2021-03-05 23:30:00,0.0,0,0.0,6.0686396231,1.9946653842000002,6.3880417085,0.0,0,0.0,5.9003109235,1.9393384162,6.2108536037
2021-03-06 00:00:00,0.0,0,0.0,5.8879522907,1.93527633,6.1978445165,0.0,0,0.0,5.7478601416,1.8892302672999999,6.0503790964
2021-03-06 00:30:00,0.0,0,0.0,6.7059033079,2.2041238282,7.0588455873000004,0.0,0,0.0,6.4412191324,2.1171263468,6.7802306656999995
2021-03-06 01:00:00,0.0,0,0.0,6.6072876442,2.171710427,6.9550396254999995,0.0,0,0.0,6.331453253,2.081048047,6.6646876348
2021-03-06 01:30:00,0.0,0,0.0,6.1869825661,2.0335628285,6.5126132275,0.0,0,0.0,5.9609710321,1.9592764297,6.2747063496
2021-03-06 02:00:00,0.0,0,0.0,6.1329529559000004,2.0158041544,6.4557399535,0.0,0,0.0,5.897082554,1.9382773024,6.20745532
2021-03-06 02:30:00,0.0,0,0.0,6.2339844667,2.0490116062,6.5620889124,0.0,0,0.0,5.9951930651000005,1.970524668,6.3107295422
2021-03-06 03:00:00,0.0,0,0.0,6.1793852023,2.0310656958,6.5046160025,0.0,0,0.0,5.9377958805,1.9516591257,6.2503114532
2021-03-06 03:30:00,0.0,0,0.0,5.9063905258,1.9413366848,6.217253185,0.0,0,0.0,5.7108118866,1.8770530948,6.0113809332
2021-03-06 04:00:00,0.0,0,0.0,5.6825286054,1.8677568298,5.9816090583,0.0,0,0.0,5.5138523872,1.812315638,5.8040551444
2021-03-06 04:30:00,0.0,0,0.0,5.5141488969,1.812413096,5.8043672599,0.0,0,0.0,5.3602149079,1.7618174406,5.642331482
2021-03-06 05:00:00,0.0,0,0.0,5.3819400905,1.7689581628000002,5.6652000952,0.0,0,0.0,5.2548930552,1.7271998217000002,5.5314663739
2021-03-06 05:30:00,0.0,0,0.0,5.4334136614,1.7858767073,5.7193828014,0.0,0,0.0,5.315510053,1.7471236654000002,5.59527374
2021-03-06 06:00:00,0.0,0,0.0,5.5786241418,1.8336050842,5.8722359388,0.0,0,0.0,5.4301026903,1.7847884438000001,5.7158975688
2021-03-06 06:30:00,0.0,0,0.0,5.7197137617,1.8799789996,6.0207513281,0.0,0,0.0,5.5082993284,1.8104904358,5.7982098193
2021-03-06 07:00:00,0.007,0,0.007,5.8963710622,1.9380434464,6.2067063813,0.007,0,0.007,5.6721247651,1.8643372529,5.9706576475
2021-03-06 07:30:00,0.108,0,0.108,5.9016262949,1.9397707578,6.2122382051,0.108,0,0.108,5.6822265011,1.8676575329,5.9812910538
2021-03-06 08:00:00,0.28300000000000003,0,0.28300000000000003,6.0598012623,1.9917603554,6.3787381708,0.28300000000000003,0,0.28300000000000003,5.8295731025,1.9160880188,6.1363927395
2021-03-06 08:30:00,0.331,0,0.331,6.4874835431,2.1323327232000002,6.8289300454,0.331,0,0.331,6.2456378605,2.0528418914,6.5743556426000005
2021-03-06 09:00:00,0.546,0,0.546,6.9454404267,2.2828558717,7.3109899228,0.546,0,0.546,6.6285168887,2.1786881422,6.9773861986
2021-03-06 09:30:00,1.42,0,1.42,6.2254037831,2.0461912718,6.5530566138,1.42,0,1.42,5.8570428741,1.9251168961,6.1653082885
2021-03-06 10:00:00,1.584,0,1.584,5.995317461,1.9705655549,6.3108604853,1.584,0,1.584,5.6267538327,1.8494245486,5.9228987713
2021-03-06 10:30:00,1.5110000000000001,0,1.5110000000000001,6.1083660097,2.007722816,6.4298589576000005,1.5110000000000001,0,1.5110000000000001,5.7030539271,1.8745031768,6.0032146601
2021-03-06 11:00:00,0.9550000000000001,0,0.9550000000000001,7.1417628085,2.3473839181000002,7.5176450616,0.9550000000000001,0,0.9550000000000001,6.709541065,2.2053195011,7.0626748052
2021-03-06 11:30:00,0.738,0,0.738,7.2529023081,2.3839137051,7.6346340085,0.738,0,0.738,6.8324066871,2.2457034782,7.192007039
2021-03-06 12:00:00,0.737,0,0.737,7.2793180055,2.392596125,7.6624400058,0.737,0,0.737,6.8611293029,2.2551441455,7.2222413715
2021-03-06 12:30:00,0.759,0,0.759,7.3367382264,2.4114692389,7.7228823436,0.759,0,0.759,6.9104335148,2.2713496562,7.2741405419
2021-03-06 13:00:00,0.759,0,0.759,7.55474992,2.4831262173,7.9523683369,0.759,0,0.759,7.1055820339,2.3354918726,7.4795600356
2021-03-06 13:30:00,0.65,0,0.65,7.5085684399,2.4679470988,7.9037562525,0.65,0,0.65,7.0974650376,2.3328239449,7.471015829
2021-03-06 14:00:00,0.716,0,0.716,7.3839425172,2.426984539,7.7725710708,0.716,0,0.716,6.9677099236,2.2901755014000003,7.3344314985
2021-03-06 14:30:00,1.284,0,1.284,6.0145721676,1.9768942709,6.3311285974,1.284,0,1.284,5.7487717199,1.8895298886,6.0513386525
2021-03-06 15:00:00,1.304,0,1.304,5.7727169413,1.8974003023,6.0765441487,1.304,0,1.304,5.5575107369,1.8266654436,5.850011302
2021-03-06 15:30:00,1.521,0,1.521,5.5261893001,1.8163705851,5.8170413685,1.521,0,1.521,5.3132840906,1.7463920269000002,5.5929306217
2021-03-06 16:00:00,1.209,0,1.209,5.7400291242,1.8866563364000002,6.0421359202,1.209,0,1.209,5.5258068979,1.8162448956000001,5.8166388399
2021-03-06 16:30:00,0.895,0,0.895,6.4159904614,2.1088340836,6.7536741699,0.895,0,0.895,6.1734194651,2.0291048528,6.4983362791
2021-03-06 17:00:00,0.5630000000000001,0,0.5630000000000001,7.2658796295,2.3881791444,7.6482943469,0.5630000000000001,0,0.5630000000000001,6.9679636517,2.2902588978000002,7.3346985807
2021-03-06 17:30:00,0.247,0,0.247,8.3315285308,2.7384409999,8.7700300324,0.247,0,0.247,7.9945374348,2.6276773831,8.4153025629
2021-03-06 18:00:00,0.046,0,0.046,9.1152170369,2.9960269553,9.594965302,0.046,0,0.046,8.6944594605,2.8577306278,9.15206259
2021-03-06 18:30:00,0.0,0,0.0,9.6533085675,3.1728890885,10.1613774394,0.0,0,0.0,9.2699388666,3.0468815614,9.7578303859
2021-03-06 19:00:00,0.0,0,0.0,9.7044293542,3.1896916786,10.2151887939,0.0,0,0.0,9.3189429487,3.0629884243,9.8094136302
2021-03-06 19:30:00,0.0,0,0.0,9.3192292567,3.0630825292,9.8097150071,0.0,0,0.0,8.874996399,2.9170702499,9.3421014726
2021-03-06 20:00:00,0.0,0,0.0,8.6501347042,2.8431617849,9.1054049518,0.0,0,0.0,8.3346529079,2.7394679330000002,8.7733188505
2021-03-06 20:30:00,0.0,0,0.0,8.2483122883,2.7110891436999998,8.6824339877,0.0,0,0.0,7.9374660489,2.6089189257000003,8.3552274199
2021-03-06 21:00:00,0.0,0,0.0,8.1167972028,2.6678622255,8.5439970556,0.0,0,0.0,7.6714905255,2.5214969988,8.0752531848
2021-03-06 21:30:00,0.0,0,0.0,7.6405297709,2.5113206909,8.0426629168,0.0,0,0.0,7.2588107837999996,2.3858557271,7.6408534566
2021-03-06 22:00:00,0.0,0,0.0,7.2675155342,2.3887168402,7.6500163518,0.0,0,0.0,6.9555378845,2.2861747456,7.3216188258
2021-03-06 22:30:00,0.0,0,0.0,6.7717765257,2.2257753078,7.1281858165,0.0,0,0.0,6.5118154449,2.1403302326,6.8545425735
2021-03-06 23:00:00,0.0,0,0.0,6.2407442973,2.051233455,6.5692045235,0.0,0,0.0,6.0122534019,1.9761321295,6.3286877914
2021-03-06 23:30:00,0.0,0,0.0,5.8701893475,1.9294379329,6.1791466816,0.0,0,0.0,5.6473153543,1.8561827939,5.9445424782
2021-03-07 00:00:00,0.0,0,0.0,5.7317893774,1.8839480626,6.0334625026,0.0,0,0.0,5.5179646915,1.813667287,5.8083838858
2021-03-07 00:30:00,0.0,0,0.0,6.5310922004,2.1466661957,6.8748338952,0.0,0,0.0,6.2889848914,2.0670893715,6.6199840962
2021-03-07 01:00:00,0.0,0,0.0,6.5660178271,2.1581456941,6.9115977128,0.0,0,0.0,6.3225559852,2.0781236564,6.6553220896
2021-03-07 01:30:00,0.0,0,0.0,6.3065299772,2.0728561623,6.6384526076,0.0,0,0.0,6.0715148794000005,1.9956104352000001,6.3910682941
2021-03-07 02:00:00,0.0,0,0.0,6.0869580695,2.0006863664,6.4073242837,0.0,0,0.0,5.863235025,1.9271521576000001,6.1718263421
2021-03-07 02:30:00,0.0,0,0.0,6.1678822026,2.0272848426,6.4925075817,0.0,0,0.0,5.9381562337,1.9517775681,6.2506907723000005
2021-03-07 03:00:00,0.0,0,0.0,6.1979790969,2.0371772134,6.524188523,0.0,0,0.0,5.99176428,1.9693976808,6.3071202948
2021-03-07 03:30:00,0.0,0,0.0,6.0462746902,1.9873143862,6.3644996739,0.0,0,0.0,5.8537546103,1.924036096,6.1618469582
2021-03-07 04:00:00,0.0,0,0.0,5.7452853441,1.8883839723,6.0476687833,0.0,0,0.0,5.6100301547,1.8439277414,5.9052948997
2021-03-07 04:30:00,0.0,0,0.0,5.7157199297,1.8786662905,6.0165472944,0.0,0,0.0,5.572065056,1.8314492169,5.8653316379
2021-03-07 05:00:00,0.0,0,0.0,5.5477091307,1.8234438114,5.8396938218,0.0,0,0.0,5.4283878042,1.784224788,5.7140924254000005
2021-03-07 05:30:00,0.0,0,0.0,5.5379075245,1.8202221792,5.8293763415,0.0,0,0.0,5.418813928,1.781078007,5.704014661
2021-03-07 06:00:00,0.0,0,0.0,5.4751451912,1.7995931979000002,5.7633107276,0.0,0,0.0,5.3853053613,1.7700642738,5.6687424856
2021-03-07 06:30:00,0.0,0,0.0,5.5223804164,1.8151186656,5.8130320173,0.0,0,0.0,5.3255239221,1.7504150648999999,5.6058146548
2021-03-07 07:00:00,0.002,0,0.002,5.6311323706,1.8508637044,5.9275077585,0.002,0,0.002,5.4230302246,1.7824638367,5.708452868
2021-03-07 07:30:00,0.041,0,0.041,5.7349799016,1.8849967372,6.0368209491,0.041,0,0.041,5.5248327925,1.8159247227000002,5.8156134658
2021-03-07 08:00:00,0.135,0,0.135,6.0026360858,1.9729710705999999,6.3185643009,0.135,0,0.135,5.7780389791,1.8991495716000002,6.0821462938
2021-03-07 08:30:00,0.581,0,0.581,6.030574481,1.982153977,6.3479731379,0.581,0,0.581,5.8064617943,1.9084916991,6.1120650467
2021-03-07 09:00:00,0.978,0,0.978,5.8440221128,1.9208371788,6.151602224,0.978,0,0.978,5.6261061843,1.8492116768,5.9222170361
2021-03-07 09:30:00,1.258,0,1.258,6.0198724855,1.9786364012000002,6.3367078795000005,1.258,0,1.258,5.7984010724,1.9058422679,6.1035800762
2021-03-07 10:00:00,1.513,0,1.513,6.1039766119,2.0062800907,6.4252385388,1.513,0,1.513,5.8831479108,1.9336972067,6.1927872746
2021-03-07 10:30:00,1.654,0,1.654,6.0431226695,1.9862783671000002,6.3611817574,1.654,0,1.654,5.8232019268,1.9139939146,6.1296862388
2021-03-07 11:00:00,1.7149999999999999,0,1.7149999999999999,5.9114058521,1.9429851428,6.2225324759,1.7149999999999999,0,1.7149999999999999,5.6458854597,1.8557128103,5.9430373261
2021-03-07 11:30:00,1.67,0,1.67,5.9430458477,1.9533847065,6.2558377345,1.67,0,1.67,5.5616154722,1.8280146047999999,5.854332076
2021-03-07 12:00:00,1.701,0,1.701,5.9675241943,1.96143035,6.2816044151,1.701,0,1.701,5.6002558629,1.8407150871,5.8950061715
2021-03-07 12:30:00,1.755,0,1.755,6.0698852274,1.9950747945,6.389352871,1.755,0,1.755,5.6738228677,1.8648953922,5.9724451239
2021-03-07 13:00:00,1.6139999999999999,0,1.6139999999999999,6.0913905781,2.0021432615,6.4119900822,1.6139999999999999,0,1.6139999999999999,5.6938894384,1.8714909551,5.9935678299
2021-03-07 13:30:00,1.615,0,1.615,6.0417227221,1.9858182267000002,6.3597081286,1.615,0,1.615,5.673735988,1.8648668362,5.9723536716000005
2021-03-07 14:00:00,1.653,0,1.653,5.7726050508,1.8973635256999999,6.0764263693,1.653,0,1.653,5.4717407587,1.7984742151000002,5.7597271145
2021-03-07 14:30:00,1.534,0,1.534,5.4887309994,1.8040586371,5.7776115783,1.534,0,1.534,5.2813985941,1.735911771,5.5593669412
2021-03-07 15:00:00,1.5819999999999999,0,1.5819999999999999,5.673735988,1.8648668362,5.9723536716000005,1.5819999999999999,0,1.5819999999999999,5.4605688232,1.7948021774,5.7479671823
2021-03-07 15:30:00,0.9410000000000001,0,0.9410000000000001,6.5821122857,2.1634356868,6.9285392481,0.9410000000000001,0,0.9410000000000001,6.3370267154,2.0828799554,6.6705544373
2021-03-07 16:00:00,0.9440000000000001,0,0.9440000000000001,7.0127491335,2.3049791738,7.3818411932,0.9440000000000001,0,0.9440000000000001,6.7491167285,2.2183273927,7.1043333984
2021-03-07 16:30:00,0.836,0,0.836,7.8115287039,2.5675253221,8.2226617936,0.836,0,0.836,7.4960383513,2.4638286579,7.8905666856
2021-03-07 17:00:00,0.507,0,0.507,8.9394018769,2.9382393067,9.4098967125,0.507,0,0.507,8.5765166906,2.818964714,9.0279123058
2021-03-07 17:30:00,0.233,0,0.233,9.7855206648,3.2163451034,10.3005480682,0.233,0,0.233,9.2763485458,3.0489883211,9.7645774166
2021-03-07 18:00:00,0.049,0,0.049,10.2865178678,3.3810149208,10.8279135451,0.049,0,0.049,9.713685988,3.192734187,10.224932619
2021-03-07 18:30:00,0.0,0,0.0,10.3091730577,3.3884613216,10.8517611134,0.0,0,0.0,9.825487616,3.229481605,10.3426185431
2021-03-07 19:00:00,0.0,0,0.0,10.3363979866,3.397409723,10.8804189332,0.0,0,0.0,9.8761720299,3.2461407662,10.3959705577
2021-03-07 19:30:00,0.0,0,0.0,9.6009734399,3.1556873639,10.1062878315,0.0,0,0.0,9.2395026809,3.036877671,9.7257922957
2021-03-07 20:00:00,0.0,0,0.0,8.9328095529,2.9360725146,9.4029574241,0.0,0,0.0,8.6044573894,2.8281483776,9.0573235678
2021-03-07 20:30:00,0.0,0,0.0,8.5886673387,2.8229584388999998,9.0407024618,0.0,0,0.0,8.262546074,2.7157675628,8.69741692
2021-03-07 21:00:00,0.0,0,0.0,8.3059352284,2.7300288882,8.7430897141,0.0,0,0.0,7.9663281987,2.6184054556,8.3856086303
2021-03-07 21:30:00,0.0,0,0.0,7.8035571653,2.5649052041,8.2142707003,0.0,0,0.0,7.4230758843,2.4398470547,7.8137640887
2021-03-07 22:00:00,0.0,0,0.0,6.9517398609,2.2849263956,7.3176209062,0.0,0,0.0,6.6925883406,2.19974741,7.0448298322
2021-03-07 22:30:00,0.0,0,0.0,6.6296789042,2.1790700783,6.9786093729,0.0,0,0.0,6.3785578297,2.0965305726,6.7142713996
2021-03-07 23:00:00,0.0,0,0.0,6.0259027243,1.9806184448000002,6.3430554993,0.0,0,0.0,5.8547418792,1.9243605956,6.1628861886
2021-03-07 23:30:00,0.0,0,0.0,5.5179340861,1.8136572275,5.8083516696,0.0,0,0.0,5.3121553131,1.7460210157,5.5917424349000004
2021-03-08 00:00:00,0.0,0,0.0,5.4180530727,1.7808279260000002,5.7032137607,0.0,0,0.0,5.2176769645,1.7149674842,5.4922915416
2021-03-08 00:30:00,0.0,0,0.0,6.3769801739,2.0960120222,6.7126107093,0.0,0,0.0,6.0984939783,2.0044780362,6.4194673455
2021-03-08 01:00:00,0.0,0,0.0,6.2131303845,2.0421572008,6.5401372468,0.0,0,0.0,5.9756836432,1.9641122311,6.2901933086
2021-03-08 01:30:00,0.0,0,0.0,5.9530597168,1.9566761061000002,6.2663786493,0.0,0,0.0,5.7332679772,1.8844340549,6.0350189234
2021-03-08 02:00:00,0.0,0,0.0,5.8699955137,1.9293742228,6.178942646,0.0,0,0.0,5.6511186434,1.8574328746000002,5.9485459404
2021-03-08 02:30:00,0.0,0,0.0,5.9472762952,1.9547751874000001,6.2602908371,0.0,0,0.0,5.7270475246,1.8823894909,6.0284710785
2021-03-08 03:00:00,0.0,0,0.0,5.9332465451,1.9501638315,6.2455226791,0.0,0,0.0,5.7144305564,1.8782424940000002,6.0151900594
2021-03-08 03:30:00,0.0,0,0.0,5.7342555753,1.8847586626,6.0360585003,0.0,0,0.0,5.5171617127,1.8134033607000002,5.807538645
2021-03-08 04:00:00,0.0,0,0.0,5.4713458512,1.7983444151999999,5.7593114223,0.0,0,0.0,5.2681188393,1.7315469267,5.5453882519
2021-03-08 04:30:00,0.0,0,0.0,5.4556943472,1.7932000147,5.742836155,0.0,0,0.0,5.2522432253,1.7263288647000001,5.5286770793
2021-03-08 05:00:00,0.0,0,0.0,5.3337501762,1.7531189039,5.6144738696,0.0,0,0.0,5.1409740644,1.6897564601,5.4115516468
2021-03-08 05:30:00,0.0,0,0.0,5.3941684038,1.7729774150000002,5.678072004,0.0,0,0.0,5.1917868233,1.7064578063,5.4650387614
2021-03-08 06:00:00,0.0,0,0.0,5.6070808533,1.8429583529,5.9021903719,0.0,0,0.0,5.4119616232,1.7788257634,5.6968017086
2021-03-08 06:30:00,0.0,0,0.0,6.4585746625,2.1228308337,6.7984996448,0.0,0,0.0,6.1780040131,2.0306117208,6.503162119
2021-03-08 07:00:00,0.012,0,0.012,7.0022906643,2.3015416412,7.3708322783,0.012,0,0.012,6.7330880879,2.2130590332,7.0874611451
2021-03-08 07:30:00,0.121,0,0.121,7.4567670957,2.4509208204,7.8492285218,0.121,0,0.121,7.1771985242,2.3590310746,7.554945815
2021-03-08 08:00:00,0.275,0,0.275,7.8030026492,2.5647229435,8.2136869992,0.275,0,0.275,7.5092822353,2.4681817121,7.9045076162
2021-03-08 08:30:00,0.493,0,0.493,7.7624416912,2.5513912013,8.1709912539,0.493,0,0.493,7.4692162282,2.4550126523999998,7.8623328718
2021-03-08 09:00:00,0.727,0,0.727,7.7483740958,2.5467674063,8.1561832588,0.727,0,0.727,7.3638828574,2.4203912476,7.7514556394
2021-03-08 09:30:00,1.1280000000000001,0,1.1280000000000001,7.3673126298,2.4215185593,7.7550659261,1.1280000000000001,0,1.1280000000000001,6.8551530348,2.2531798411,7.215950563
2021-03-08 10:00:00,1.149,0,1.149,7.402607166,2.4331193124,7.7922180695000005,1.149,0,1.149,7.0148609018,2.3056732785,7.3840641072
2021-03-08 10:30:00,1.2,0,1.2,6.9185873692,2.2740296985,7.2827235465,1.2,0,1.2,6.6606297861,2.1892431412,7.0111892486
2021-03-08 11:00:00,1.568,0,1.568,6.5915367552,2.1665333601,6.9384597423,1.568,0,1.568,6.2094695912,2.0409539562,6.5362837802
2021-03-08 11:30:00,1.645,0,1.645,6.2103324643,2.0412375689,6.5371920676,1.645,0,1.645,5.7532786027,1.8910112294,6.0560827397
2021-03-08 12:00:00,1.788,0,1.788,6.0427540891,1.9861572206,6.360793778,1.788,0,1.788,5.5785741202,1.8335886429000001,5.8721832844
2021-03-08 12:30:00,1.713,0,1.713,6.1738584707,2.0292491469,6.4987983902,1.713,0,1.713,5.7286182695,1.8829057698,6.0301244942
2021-03-08 13:00:00,1.725,0,1.725,6.1211277774,2.0119174062,6.4432923972000005,1.725,0,1.725,5.6828448605,1.8678607779,5.9819419585
2021-03-08 13:30:00,1.704,0,1.704,5.6874590266,1.8693773809,5.9867989753,1.704,0,1.704,5.3863518664,1.7704082434,5.6698440699
2021-03-08 14:00:00,1.653,0,1.653,5.4208486893,1.7817468008000001,5.706156515,1.653,0,1.653,5.2145019075,1.7139238934,5.4889493763
2021-03-08 14:30:00,1.384,0,1.384,5.3874161423,1.770758054,5.6709643603,1.384,0,1.384,5.1823985537,1.7033720313,5.4551563723
2021-03-08 15:00:00,1.544,0,1.544,5.2064211111,1.7112678640999999,5.4804432748,1.544,0,1.544,5.0131671612,1.6477483625,5.2770180644
2021-03-08 15:30:00,1.329,0,1.329,5.6888978065,1.869850285,5.9883134806000005,1.329,0,1.329,5.4754094502,1.7996800556,5.763588895
2021-03-08 16:00:00,1.088,0,1.088,6.3586716001,2.089994285,6.6933385264,1.088,0,1.088,6.0768490936,1.9973637066,6.3966832564
2021-03-08 16:30:00,0.658,0,0.658,7.3649961677,2.420757175,7.7526275449,0.658,0,0.658,7.0605526966,2.3206914451,7.4321607332
2021-03-08 17:00:00,0.455,0,0.455,8.3227944914,2.7355702600000003,8.7608363067,0.455,0,0.455,8.011482261,2.6332468781,8.4331392221
2021-03-08 17:30:00,0.212,0,0.212,9.263962598500001,3.0449172571,9.751539577399999,0.212,0,0.212,8.920704648200001,2.9320938249,9.3902154192
2021-03-08 18:00:00,0.038,0,0.038,9.9481890223,3.269811607,10.4717779183,0.038,0,0.038,9.4262663247,3.0982639121,9.9223856049
2021-03-08 18:30:00,0.0,0,0.0,10.2341300859,3.3637958896,10.7727685114,0.0,0,0.0,9.700640216,3.188446249,10.2112002273
2021-03-08 19:00:00,0.0,0,0.0,10.0642566395,3.3079611878,10.5939543574,0.0,0,0.0,9.700640216,3.188446249,10.2112002273
2021-03-08 19:30:00,0.0,0,0.0,9.6135640809,3.1598257075,10.1195411378,0.0,0,0.0,9.2517398797,3.0408998437,9.7386735575
2021-03-08 20:00:00,0.0,0,0.0,9.0908275445,2.9880105168,9.5692921522,0.0,0,0.0,8.7373069334,2.8718139111000003,9.1971651931
2021-03-08 20:30:00,0.0,0,0.0,8.7776019869,2.8850582547,9.2395810389,0.0,0,0.0,8.4221295451,2.7682201132,8.8653995211
2021-03-08 21:00:00,0.0,0,0.0,8.1149427826,2.6672527071000003,8.5420450343,0.0,0,0.0,7.8168767399,2.5692831365,8.2282913052
2021-03-08 21:30:00,0.0,0,0.0,7.5939691795,2.4960169645,7.9936517679,0.0,0,0.0,7.309133199,2.4023959052,7.69382442
2021-03-08 22:00:00,0.0,0,0.0,6.9619788272,2.2882917811,7.3283987655,0.0,0,0.0,6.7024985464,2.2030047372,7.0552616278
2021-03-08 22:30:00,0.0,0,0.0,6.4550010780000004,2.1216562532,6.7947379768000005,0.0,0,0.0,6.2211397685,2.044789758,6.5485681774
2021-03-08 23:00:00,0.0,0,0.0,6.1643138835,2.0261119928,6.4887514563,0.0,0,0.0,5.9718135489,1.9628401926,6.2861195251
2021-03-08 23:30:00,0.0,0,0.0,5.7798999811,1.8997612533,6.0841052433,0.0,0,0.0,5.5690157112000005,1.8304469458,5.8621218013
2021-03-09 00:00:00,0.0,0,0.0,5.4423556854,1.7888158084999999,5.7287954583000005,0.0,0,0.0,5.2396667351,1.7221951723000002,5.5154386686
2021-03-09 00:30:00,0.0,0,0.0,6.300971653,2.0710292295,6.63260174,0.0,0,0.0,6.0689397528,1.994764032,6.3883576346
2021-03-09 01:00:00,0.0,0,0.0,6.4266799515,2.1123475491,6.7649262647,0.0,0,0.0,6.1534420777,2.0225386031,6.4773074502
2021-03-09 01:30:00,0.0,0,0.0,6.1725714011,2.0288261076,6.4974435801,0.0,0,0.0,5.9090627338,1.9422149971,6.2200660355
2021-03-09 02:00:00,0.0,0,0.0,5.9822812326,1.9662807539,6.2971381396,0.0,0,0.0,5.7501348093,1.8899779144000002,6.0527734834
2021-03-09 02:30:00,0.0,0,0.0,6.1568672428,2.0236644004,6.4809128872,0.0,0,0.0,5.9269007093,1.9480780561,6.2388428519
2021-03-09 03:00:00,0.0,0,0.0,6.0727519274,1.9960170332,6.3923704499,0.0,0,0.0,5.8755936578,1.9312142438,6.1848354293
2021-03-09 03:30:00,0.0,0,0.0,5.7523680116,1.8907119326,6.0551242228,0.0,0,0.0,5.5351352732,1.8193109843,5.8264581823
2021-03-09 04:00:00,0.0,0,0.0,5.4408583275,1.7883236508,5.7272192921,0.0,0,0.0,5.2385596776,1.7218312999999998,5.5142733448
2021-03-09 04:30:00,0.0,0,0.0,5.4709390964,1.7982107214,5.7588832593,0.0,0,0.0,5.2478479039,1.7248841924,5.5240504252000004
2021-03-09 05:00:00,0.0,0,0.0,5.3079765327,1.7446475170000002,5.5873437186,0.0,0,0.0,5.1132304903,1.6806375883,5.3823478845
2021-03-09 05:30:00,0.0,0,0.0,5.4245144189,1.7829516678,5.7100151778,0.0,0,0.0,5.2268486931,1.7179820856,5.5019459928
2021-03-09 06:00:00,0.0,0,0.0,5.6873820196,1.8693520699000001,5.9867179154,0.0,0,0.0,5.4792104357,1.8009293791,5.7675899323
2021-03-09 06:30:00,0.0,0,0.0,6.6074268491,2.1717561814,6.955186157,0.0,0,0.0,6.3258797907,2.0792161385,6.6588208323
2021-03-09 07:00:00,0.015,0,0.015,7.1958921329,2.3651753667,7.5746232978,0.015,0,0.015,6.85569702,2.2533586404,7.216523179
2021-03-09 07:30:00,0.131,0,0.131,7.7153068383,2.5358987243,8.1213756193,0.131,0,0.131,7.3158663733000004,2.4046089925,7.7009119719
2021-03-09 08:00:00,0.481,0,0.481,7.6827559225,2.5251997557,8.0871114974,0.481,0,0.481,7.2547248066,2.3845127314,7.636552428
2021-03-09 08:30:00,0.507,0,0.507,7.9143113009,2.601308328,8.3308540009,0.507,0,0.507,7.4196217593,2.4387117387,7.8101281677
2021-03-09 09:00:00,0.5650000000000001,0,0.5650000000000001,7.8485496445,2.5796935169,8.2616312047,0.5650000000000001,0,0.5650000000000001,7.3614186341,2.4195812966,7.7488617201
2021-03-09 09:30:00,0.442,0,0.442,7.0437875533,2.315181009,7.414513214,0.442,0,0.442,6.7692474717,2.2249440480000002,7.1255236544
2021-03-09 10:00:00,0.481,0,0.481,7.0686772619,2.3233618606,7.4407129073,0.481,0,0.481,6.8197183064,2.2415330091,7.1786508488
2021-03-09 10:30:00,0.583,0,0.583,6.9661168005,2.2896518672,7.3327545269,0.583,0,0.583,6.5391578587,2.1493172494,6.8833240618
2021-03-09 11:00:00,0.9470000000000001,0,0.9470000000000001,5.9308066744,1.9493618848,6.2429543941,0.9470000000000001,0,0.9470000000000001,5.6125167562,1.8447450478,5.9079123749
2021-03-09 11:30:00,1.037,0,1.037,5.6047996038,1.8422085424999999,5.8997890566,1.037,0,1.037,5.31676915,1.7475375105,5.5965991053
2021-03-09 12:00:00,1.016,0,1.016,5.7544629964,1.8914005207,6.0573294699,1.016,0,1.016,5.3033699357,1.7431334018,5.5824946692
2021-03-09 12:30:00,0.989,0,0.989,5.9314342484,1.9495681584,6.2436149983,0.989,0,0.989,5.4496094796,1.7912000154,5.7364310311
2021-03-09 13:00:00,0.9420000000000001,0,0.9420000000000001,5.9419045648,1.9530095849,6.254636384,0.9420000000000001,0,0.9420000000000001,5.4592123156,1.7943563149,5.7465392796
2021-03-09 13:30:00,0.9420000000000001,0,0.9420000000000001,5.6910911891,1.870571215,5.9906223043,0.9420000000000001,0,0.9420000000000001,5.2576291066,1.7280991183,5.534346428
2021-03-09 14:00:00,0.748,0,0.748,5.666108348,1.8623597522000002,5.9643245769,0.748,0,0.748,5.4420739847,1.788723218,5.7284989312
2021-03-09 14:30:00,0.532,0,0.532,6.0532316455,1.9896010268,6.3718227847,0.532,0,0.532,5.8280717955,1.915594563,6.1348124163
2021-03-09 15:00:00,0.368,0,0.368,6.6085250213,2.1721171332,6.9563421277,0.368,0,0.368,6.3601959434,2.0904953124,6.6949430983
2021-03-09 15:30:00,0.298,0,0.298,6.8534677667,2.2526259203,7.2141765966,0.298,0,0.298,6.5711980274,2.1598483436,6.9170505551
2021-03-09 16:00:00,0.23700000000000002,0,0.23700000000000002,7.4161472307,2.4375697164,7.8064707692,0.23700000000000002,0,0.23700000000000002,7.0914677077,2.3308527179,7.4647028502
2021-03-09 16:30:00,0.333,0,0.333,7.9103750595,2.6000145481,8.326710589,0.333,0,0.333,7.6152635837,2.5030160967,8.0160669302
2021-03-09 17:00:00,0.213,0,0.213,8.9120229341,2.9292402834,9.3810767727,0.213,0,0.213,8.4541934082,2.7787589954,8.899150956
2021-03-09 17:30:00,0.107,0,0.107,9.7122162736,3.1922511152,10.2233855512,0.107,0,0.107,9.1901194875,3.0206462002,9.6738099869
2021-03-09 18:00:00,0.021,0,0.021,10.1237981723,3.3275315433,10.6566296551,0.021,0,0.021,9.6583074393,3.1745321382,10.1666394098
2021-03-09 18:30:00,0.0,0,0.0,10.7112311018,3.5206114101,11.2749801072,0.0,0,0.0,10.036339306,3.2987852041,10.5645676905
2021-03-09 19:00:00,0.0,0,0.0,10.325622275,3.3938679179,10.869076078900001,0.0,0,0.0,9.8150015033,3.2260349864,10.3315805297
2021-03-09 19:30:00,0.0,0,0.0,9.6374793551,3.167686278,10.1447151107,0.0,0,0.0,9.2742999627,3.0483149844,9.7624210133
2021-03-09 20:00:00,0.0,0,0.0,9.2026992686,3.0247809743,9.6870518617,0.0,0,0.0,8.8568885699,2.9111184943,9.3230405999
2021-03-09 20:30:00,0.0,0,0.0,8.668079963,2.8490601063,9.1242946979,0.0,0,0.0,8.3417553208,2.7418023833,8.7807950746
2021-03-09 21:00:00,0.0,0,0.0,8.302853962,2.7290161249000002,8.7398462758,0.0,0,0.0,7.9922591471,2.6269285461000003,8.4129043653
2021-03-09 21:30:00,0.0,0,0.0,7.6663452088,2.5198058148999998,8.0698370619,0.0,0,0.0,7.372100226,2.4230921661,7.7601055011
2021-03-09 22:00:00,0.0,0,0.0,7.0743349713,2.3252214598,7.4466683908,0.0,0,0.0,6.8103017351,2.2384379318,7.1687386685
2021-03-09 22:30:00,0.0,0,0.0,6.6789396763,2.195261311,7.0304628171,0.0,0,0.0,6.3991193512,2.1032888179,6.7359151065
2021-03-09 23:00:00,0.0,0,0.0,6.1489815965,2.0210725138,6.4726122069,0.0,0,0.0,5.9414438393,1.9528581518,6.2541514098
2021-03-09 23:30:00,0.0,0,0.0,5.6312429447,1.8509000483,5.9276241523,0.0,0,0.0,5.4348445432,1.7863470155,5.7208889928
2021-03-10 00:00:00,0.0,0,0.0,5.5032004133,1.8088145035,5.7928425403,0.0,0,0.0,5.2980653396,1.7413898653,5.5769108838
2021-03-10 00:30:00,0.0,0,0.0,6.2435942137,2.0521701772,6.5722044355,0.0,0,0.0,6.0086946263,1.9749624166,6.3249417119
2021-03-10 01:00:00,0.0,0,0.0,6.1650694733,2.0263603432,6.489546814,0.0,0,0.0,5.9284266981,1.9485796244,6.2404491559
2021-03-10 01:30:00,0.0,0,0.0,5.8440221128,1.9208371788,6.151602224,0.0,0,0.0,5.6301895287,1.8505538072,5.9265152934
2021-03-10 02:00:00,0.0,0,0.0,5.7729275587,1.8974695288999999,6.0767658512,0.0,0,0.0,5.5587632522,1.8270771254,5.8513297391
2021-03-10 02:30:00,0.0,0,0.0,5.9096188953,1.9423977985,6.2206514687,0.0,0,0.0,5.6909460605,1.8705235135,5.9904695374
2021-03-10 03:00:00,0.0,0,0.0,5.9148073228,1.9441031522,6.2261129713,0.0,0,0.0,5.6730086999000005,1.8646277882,5.9715881052
2021-03-10 03:30:00,0.0,0,0.0,5.7036897283,1.8747121546,6.0038839245,0.0,0,0.0,5.4724581742,1.7987100181,5.7604822886000004
2021-03-10 04:00:00,0.0,0,0.0,5.2617802435,1.729463531,5.5387160458,0.0,0,0.0,5.0634102658,1.6642624724,5.329905543
2021-03-10 04:30:00,0.0,0,0.0,5.2241337035,1.7170897117,5.499088109,0.0,0,0.0,5.0333624059,1.6543862184,5.2982762168
2021-03-10 05:00:00,0.0,0,0.0,5.2058034098,1.7110648355,5.479793063,0.0,0,0.0,5.0629199223,1.6641013042,5.3293893918
2021-03-10 05:30:00,0.0,0,0.0,5.3321429023,1.7525906185,5.6127820024,0.0,0,0.0,5.1761129413,1.7013060504,5.4485399382
2021-03-10 06:00:00,0.0,0,0.0,5.6106590451,1.8441344477000001,5.9059568895000005,0.0,0,0.0,5.3894617636,1.7714304172,5.6731176459
2021-03-10 06:30:00,0.0,0,0.0,6.2821056013,2.0648282582,6.6127427382,0.0,0,0.0,6.0134111393,1.9765126594,6.3299064624
2021-03-10 07:00:00,0.0,0,0.0,6.939270983,2.2808280736,7.3044957716,0.0,0,0.0,6.6355251819,2.1809916568,6.9847633494
2021-03-10 07:30:00,0.001,0,0.001,7.5600620852,2.4848722416,7.9579600897,0.001,0,0.001,7.2004210647,2.3666639546,7.5793905944999995
2021-03-10 08:00:00,0.037,0,0.037,8.0678405096,2.6517709386,8.4924636943,0.037,0,0.037,7.6392795593,2.5109097662,8.0413469046
2021-03-10 08:30:00,0.074,0,0.074,8.1046291129,2.6638627678,8.5311885399,0.074,0,0.074,7.7380548316,2.5433756281,8.1453208753
2021-03-10 09:00:00,0.07200000000000001,0,0.07200000000000001,8.0634698699,2.6503343788000002,8.487863021,0.07200000000000001,0,0.07200000000000001,7.7627938172,2.5515069395000003,8.1713619128
2021-03-10 09:30:00,0.07100000000000001,0,0.07100000000000001,8.293996514,2.7261048226,8.7305226463,0.07100000000000001,0,0.07100000000000001,7.975817828,2.6215245459,8.3955977137
2021-03-10 10:00:00,0.165,0,0.165,8.1682128539,2.6847617328,8.5981187936,0.165,0,0.165,7.8625277275,2.5842878905999997,8.2763449763
2021-03-10 10:30:00,0.132,0,0.132,8.4702029617,2.7840210811,8.9160031175,0.132,0,0.132,8.1489258966,2.6784224165,8.5778167332
2021-03-10 11:00:00,0.158,0,0.158,8.5237613155,2.8016248607,8.9723803321,0.158,0,0.158,8.1956487292,2.6937794689,8.6269986623
2021-03-10 11:30:00,0.21,0,0.21,8.3949799778,2.759296482,8.8368210292,0.21,0,0.21,8.0779810782,2.6551039823,8.503137977
2021-03-10 12:00:00,0.177,0,0.177,8.3167208127,2.7335739384,8.7544429608,0.177,0,0.177,8.0052486448,2.6311979875000002,8.4265775208
2021-03-10 12:30:00,0.151,0,0.151,8.3284298226,2.7374225038,8.7667682343,0.151,0,0.151,8.0179521636,2.6353734322999998,8.4399496459
