Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-10 13:00:00,0.176,0,0.176,8.5086827566,2.7966687781,8.9565081649,0.176,0,0.176,8.1871055618,2.6909714656,8.6180058545
2021-03-10 13:30:00,0.2,0,0.2,8.544212592000001,2.8083468703000003,8.9939079916,0.2,0,0.2,8.2220746284,2.7024652419,8.6548153983
2021-03-10 14:00:00,0.161,0,0.161,8.4235920195,2.7687008053,8.8669389679,0.161,0,0.161,8.1057256396,2.6642231787,8.5323427785
2021-03-10 14:30:00,0.188,0,0.188,8.0529146484,2.6468650453,8.4767522614,0.188,0,0.188,7.7516422852,2.5478416082,8.1596234581
2021-03-10 15:00:00,0.362,0,0.362,7.6511172433,2.5148006247,8.0538076245,0.362,0,0.362,7.3603951653,2.4192448987,7.7477843845
2021-03-10 15:30:00,0.399,0,0.399,7.6241529534,2.5059378912,8.0254241615,0.399,0,0.399,7.334501075,2.4107339228,7.7205274473
2021-03-10 16:00:00,0.23600000000000002,0,0.23600000000000002,8.066832508,2.6514396245,8.49140264,0.23600000000000002,0,0.23600000000000002,7.7555722738,2.549133333,8.1637602882
2021-03-10 16:30:00,0.312,0,0.312,8.4049273707,2.7625660319,8.8472919692,0.312,0,0.312,8.0018702104,2.6300875499,8.4230212741
2021-03-10 17:00:00,0.17400000000000002,0,0.17400000000000002,9.1247372715,2.9991561051,9.6049866016,0.17400000000000002,0,0.17400000000000002,8.7228885284,2.8670748105,9.1819879247
2021-03-10 17:30:00,0.025,0,0.025,9.9116235419,3.2577931147,10.4332879388,0.025,0,0.025,9.5006076774,3.1226987331,10.0006396604
2021-03-10 18:00:00,0.004,0,0.004,10.3535369757,3.4030430363,10.8984599744,0.004,0,0.004,9.6968685194,3.1872065524,10.2072300205
2021-03-10 18:30:00,0.0,0,0.0,10.6630095949,3.5047617671999998,11.2242206262,0.0,0,0.0,9.9758855367,3.278915011,10.5009321439
2021-03-10 19:00:00,0.0,0,0.0,10.4087983685,3.4212065777,10.9566298616,0.0,0,0.0,9.7599046553,3.2079255283,10.2735838477
2021-03-10 19:30:00,0.0,0,0.0,9.5222565111,3.1298143606,10.0234279065,0.0,0,0.0,9.165204768,3.012457128,9.647583966300001
2021-03-10 20:00:00,0.0,0,0.0,9.0424671618,2.9721152277,9.5183864861,0.0,0,0.0,8.6778651148,2.8522763301,9.1345948576
2021-03-10 20:30:00,0.0,0,0.0,8.8352739614,2.904014116,9.3002883805,0.0,0,0.0,8.317562295,2.7338505202,8.7553287315
2021-03-10 21:00:00,0.0,0,0.0,8.4230519834,2.768523304,8.8663705088,0.0,0,0.0,7.9520845404,2.6137237915,8.3706153057
2021-03-10 21:30:00,0.0,0,0.0,7.5778553046,2.49072059,7.9766897943,0.0,0,0.0,7.27433493,2.3909582672,7.6571946631
2021-03-10 22:00:00,0.0,0,0.0,7.122045731,2.3409032282,7.4968902432,0.0,0,0.0,6.7642917106,2.2233151681,7.1203070638
2021-03-10 22:30:00,0.0,0,0.0,6.6852470086,2.1973344309,7.0371021143,0.0,0,0.0,6.362639105,2.0912983408,6.6975148473
2021-03-10 23:00:00,0.0,0,0.0,6.0587261264,1.9914069754,6.3776064488,0.0,0,0.0,5.8147861171,1.9112277717000001,6.1208274917
2021-03-10 23:30:00,0.0,0,0.0,5.8959919509,1.9379188385,6.2063073168,0.0,0,0.0,5.6057394838,1.8425174661,5.900778404
2021-03-11 00:00:00,0.0,0,0.0,5.7570618174,1.8922547119000002,6.0600650709,0.0,0,0.0,5.5238524345,1.8156024946,5.81458151
2021-03-11 00:30:00,0.0,0,0.0,6.3426975883,2.0847438812,6.6765237772,0.0,0,0.0,6.1075195911,2.0074446117,6.4289679906
2021-03-11 01:00:00,0.0,0,0.0,6.3315111728,2.0810670843,6.664748603,0.0,0,0.0,6.0913905781,2.0021432615,6.4119900822
2021-03-11 01:30:00,0.0,0,0.0,5.971083628,1.9626002792000001,6.2853511874,0.0,0,0.0,5.7478877851,1.8892393533,6.0504081948
2021-03-11 02:00:00,0.0,0,0.0,5.8650529162,1.9277496696,6.1737399118,0.0,0,0.0,5.6543315457,1.8584889045000001,5.9519279428
2021-03-11 02:30:00,0.0,0,0.0,6.0770768236,1.9974385579,6.3969229722,0.0,0,0.0,5.7992573636,1.9061237173,6.1044814354
2021-03-11 03:00:00,0.0,0,0.0,5.9617664418,1.9595378682,6.2755436229,0.0,0,0.0,5.6656344589,1.8622039924,5.9638257463
2021-03-11 03:30:00,0.0,0,0.0,5.6697286633,1.8635496923,5.9681354351,0.0,0,0.0,5.49332542,1.8055687501,5.7824478106
2021-03-11 04:00:00,0.0,0,0.0,5.3567081286,1.7606648179,5.6386401353,0.0,0,0.0,5.1546905212,1.6942648413999999,5.4259900223
2021-03-11 04:30:00,0.0,0,0.0,5.1646527232,1.6975392589,5.4364765507,0.0,0,0.0,4.9750519975,1.635220514,5.2368968395
2021-03-11 05:00:00,0.0,0,0.0,5.1291403296,1.6858668996000001,5.3990950838,0.0,0,0.0,4.9373353614,1.6228236552,5.1971951173
2021-03-11 05:30:00,0.0,0,0.0,5.223342572,1.7168296793,5.4982553389,0.0,0,0.0,5.0347636697,1.6548467916,5.2997512312
2021-03-11 06:00:00,0.0,0,0.0,5.4430816572000005,1.7890544239000001,5.7295596391,0.0,0,0.0,5.2448703007,1.7239055016,5.520916106
2021-03-11 06:30:00,0.0,0,0.0,6.1979790969,2.0371772134,6.524188523,0.0,0,0.0,5.9313855431,1.9495521497000001,6.2435637296
2021-03-11 07:00:00,0.001,0,0.001,6.686290881,2.1976775352,7.0382009273,0.001,0,0.001,6.4184987827,2.109658529,6.7563145081
2021-03-11 07:30:00,0.05,0,0.05,7.2703210235,2.38963896,7.6529694984,0.05,0,0.05,6.9983007814,2.3002302301,7.3666324015
2021-03-11 08:00:00,0.115,0,0.115,7.7478577541,2.546597693,8.1556397412,0.115,0,0.115,7.4603828037,2.4521092461,7.8530345303
2021-03-11 08:30:00,0.255,0,0.255,7.5837065187,2.492643791,7.982848967,0.255,0,0.255,7.2978852438,2.398698881,7.6819844671
2021-03-11 09:00:00,0.577,0,0.577,7.1894159776,2.3630467574000003,7.5678062922,0.577,0,0.577,6.9169873353,2.2735037928,7.2810393003
2021-03-11 09:30:00,0.666,0,0.666,7.1586121988,2.3529220449,7.5353812619,0.666,0,0.666,6.8904692910000005,2.2647877332,7.2531255695
2021-03-11 10:00:00,1.225,0,1.225,6.4813766264,2.1303254768,6.8225017121,1.225,0,1.225,6.237865421,2.0502872141,6.5661741274
2021-03-11 10:30:00,1.1400000000000001,0,1.1400000000000001,6.5326632744,2.1471825828,6.8764876573,1.1400000000000001,0,1.1400000000000001,6.2905329292,2.0675981869,6.6216136096
2021-03-11 11:00:00,1.205,0,1.205,6.4514590861,2.1204920568,6.7910095643,1.205,0,1.205,6.2112802425,2.0415490885,6.5381897289
2021-03-11 11:30:00,1.262,0,1.262,6.4882417657,2.1325819389,6.8297281744,1.262,0,1.262,6.2462670799,2.0530487059,6.5750179788
2021-03-11 12:00:00,1.461,0,1.461,6.2092820101,2.0408923013,6.5360863263999995,1.461,0,1.461,5.9770875397,1.9645736696,6.2916710944
2021-03-11 12:30:00,1.3519999999999999,0,1.3519999999999999,6.566501918,2.1583048071,6.9121072821,1.3519999999999999,0,1.3519999999999999,6.3229054784,2.0782385293,6.6556899772
2021-03-11 13:00:00,0.841,0,0.841,7.4418550563,2.44601947,7.8335316382,0.841,0,0.841,7.163670965,2.3545847809,7.5407062789
2021-03-11 13:30:00,1.8860000000000001,0,1.8860000000000001,6.2296987322,2.0476029533,6.5575776128,1.8860000000000001,0,1.8860000000000001,5.9975404616,1.9712962199000001,6.3132004859
2021-03-11 14:00:00,1.025,0,1.025,6.839182314,2.247930519,7.1991392778,1.025,0,1.025,6.5809538901,2.1630549406,6.9273198844
2021-03-11 14:30:00,1.424,0,1.424,6.039075525,1.9849481350000002,6.3569216052,1.424,0,1.424,5.806526625,1.9085130079,6.1121332895
2021-03-11 15:00:00,0.402,0,0.402,7.1573603418,2.3525105794,7.5340635176,0.402,0,0.402,6.8904034731,2.2647660999,7.2530562874
2021-03-11 15:30:00,0.497,0,0.497,7.1573603418,2.3525105794,7.5340635176,0.497,0,0.497,6.8904034731,2.2647660999,7.2530562874
2021-03-11 16:00:00,0.594,0,0.594,7.633533654,2.5090211784000003,8.0352985831,0.594,0,0.594,7.3515568044,2.4163398699,7.7384808468
2021-03-11 16:30:00,0.704,0,0.704,7.706037041,2.5328518893,8.1116179379,0.704,0,0.704,7.4312860129,2.4425455935000002,7.8224063294
2021-03-11 17:00:00,0.307,0,0.307,8.6292046022,2.8362823931000003,9.0833732655,0.307,0,0.307,8.3119299255,2.7319992499,8.7493999216
2021-03-11 17:30:00,0.332,0,0.332,9.0383775647,2.9707710421,9.514081647,0.332,0,0.332,8.720243964,2.8662055842000003,9.1792041726
2021-03-11 18:00:00,0.031,0,0.031,9.621799878600001,3.1625326833,10.1282103985,0.031,0,0.031,9.5142882634,3.1271953243,10.0150402772
2021-03-11 18:30:00,0.001,0,0.001,9.8343611894,3.2323982075,10.3519591467,0.001,0,0.001,9.5679552168,3.1448347988,10.0715318071
2021-03-11 19:00:00,0.0,0,0.0,9.9994045869,3.286645349,10.5256890389,0.0,0,0.0,9.6188746007,3.161571191,10.1251311586
2021-03-11 19:30:00,0.0,0,0.0,9.4362430066,3.1015430889,9.9328873754,0.0,0,0.0,9.0828461332,2.9853871538,9.5608906665
2021-03-11 20:00:00,0.0,0,0.0,9.0378214032,2.9705882407,9.5134962138,0.0,0,0.0,8.6364373347,2.8386596773,9.0909866681
2021-03-11 20:30:00,0.0,0,0.0,8.8486929211,2.9084247148,9.3144136012,0.0,0,0.0,8.2994590731,2.7279002789,8.7362727086
2021-03-11 21:00:00,0.0,0,0.0,8.0686905482,2.6520503328,8.4933584718,0.0,0,0.0,7.76205172,2.5512630239,8.1705807579
2021-03-11 21:30:00,0.0,0,0.0,7.6540408757,2.5157615762,8.0568851324,0.0,0,0.0,7.2634068499,2.387366381,7.6456914209
2021-03-11 22:00:00,0.0,0,0.0,6.937443219,2.2802273167,7.3025718095,0.0,0,0.0,6.6790156960000004,2.1952862975,7.0305428379
2021-03-11 22:30:00,0.0,0,0.0,6.6050485182,2.1709744619,6.9526826507,0.0,0,0.0,6.3579963081,2.0897723273,6.6926276928
2021-03-11 23:00:00,0.0,0,0.0,6.1806215922,2.0314720775,6.5059174654,0.0,0,0.0,5.9527247035,1.9565659926,6.2660260037
2021-03-11 23:30:00,0.0,0,0.0,5.7790499426,1.8994818592,6.0832104659,0.0,0,0.0,5.5657208656,1.8293639823999999,5.8586535428
2021-03-12 00:00:00,0.0,0,0.0,5.5228220548,1.8152638251000002,5.8134968997000005,0.0,0,0.0,5.3185070725,1.748108738,5.5984284974000005
2021-03-12 00:30:00,0.0,0,0.0,6.274987063,2.0624885078,6.60524954,0.0,0,0.0,6.0394187655,1.9850609527,6.357282911
2021-03-12 01:00:00,0.0,0,0.0,6.191332144,2.0349924656,6.5171917306000005,0.0,0,0.0,5.9581530374,1.9583501996,6.2717400393
2021-03-12 01:30:00,0.0,0,0.0,5.9483191803,1.9551179671,6.2613886109,0.0,0,0.0,5.7279337631,1.8826807834000001,6.0294039611
2021-03-12 02:00:00,0.0,0,0.0,5.7829707167,1.9007705553,6.0873375965,0.0,0,0.0,5.5663356051,1.8295660375,5.8593006369000005
2021-03-12 02:30:00,0.0,0,0.0,5.9297585239,1.9490173744,6.2418510778,0.0,0,0.0,5.7074808411,1.8759582331,6.0078745696
2021-03-12 03:00:00,0.0,0,0.0,5.8197859762,1.9128711459,6.1260905013,0.0,0,0.0,5.6069413193,1.8429124903,5.9020434939
2021-03-12 03:30:00,0.0,0,0.0,5.741276374,1.8870662876000002,6.0434488147,0.0,0,0.0,5.5048899595,1.8093698305,5.79462101
2021-03-12 04:00:00,0.0,0,0.0,5.4312041534,1.7851504772,5.7170570036,0.0,0,0.0,5.2279267908,1.7183364392,5.5030808325
2021-03-12 04:30:00,0.0,0,0.0,5.2325491841,1.7198557464,5.5079465096,0.0,0,0.0,5.0387798798,1.656166856,5.3039788209
2021-03-12 05:00:00,0.0,0,0.0,5.1318990882,1.6867736597,5.4019990402,0.0,0,0.0,4.9422404427,1.6244358775,5.2023583608
2021-03-12 05:30:00,0.0,0,0.0,5.2070381542,1.7114706763,5.4810927939,0.0,0,0.0,5.0143469476,1.6481361395,5.2782599448
2021-03-12 06:00:00,0.0,0,0.0,5.3716662406,1.7655813116,5.6543855164,0.0,0,0.0,5.17168504,1.6998506696,5.4438789895
2021-03-12 06:30:00,0.0,0,0.0,5.9243542136,1.9472410635,6.2361623301,0.0,0,0.0,5.7045674104,1.8750006347000001,6.0048078004
2021-03-12 07:00:00,0.001,0,0.001,6.7864361534,2.2305936944,7.1436170036,0.001,0,0.001,6.5514039429,2.1533423426000002,6.8962146767
2021-03-12 07:30:00,0.018000000000000002,0,0.018000000000000002,7.5329187706,2.4759506655,7.9293881796,0.018000000000000002,0,0.018000000000000002,7.2469313054,2.3819511314,7.6283487426
2021-03-12 08:00:00,0.11800000000000001,0,0.11800000000000001,7.866049645,2.5854454889,8.2800522579,0.11800000000000001,0,0.11800000000000001,7.5200128617,2.4717086984,7.9158030123
2021-03-12 08:30:00,0.302,0,0.302,7.4466459434,2.4475941585,7.8385746773000005,0.302,0,0.302,7.160870412,2.3536642837,7.5377583284
2021-03-12 09:00:00,0.447,0,0.447,7.2088691252,2.3694406978,7.5882832897,0.447,0,0.447,6.9385914128,2.2806047097,7.3037804346
2021-03-12 09:30:00,0.726,0,0.726,6.63699358,2.1814742959,6.9863090315,0.726,0,0.726,6.3876680185,2.0995249469,6.7238610722
2021-03-12 10:00:00,0.52,0,0.52,6.5630783984,2.1571795506,6.9085035772,0.52,0,0.52,6.3164796738,2.0761264695,6.6489259724
2021-03-12 10:30:00,0.611,0,0.611,6.7983972459,2.2345251154,7.1562076273,0.611,0,0.611,6.5449350276,2.151216113,6.8894052922
2021-03-12 11:00:00,0.9460000000000001,0,0.9460000000000001,6.9960774517,2.299499457,7.3642920544,0.9460000000000001,0,0.9460000000000001,6.7312076696,2.2124409696,7.0854817574
2021-03-12 11:30:00,1.255,0,1.255,6.5095388026,2.1395819365,6.852146108,1.255,0,1.255,6.2642215532,2.0589500559,6.5939174244
2021-03-12 12:00:00,1.6800000000000002,0,1.6800000000000002,5.9840589749,1.9668650695,6.2990094473,1.6800000000000002,0,1.6800000000000002,5.7594289592,1.8930327538,6.0625567992
2021-03-12 12:30:00,1.341,0,1.341,6.4416614289,2.1172717226,6.7806962409,1.341,0,1.341,6.1998384534,2.0377883543,6.5261457404000005
2021-03-12 13:00:00,0.505,0,0.505,7.8338126807,2.5748497111,8.2461186113,0.505,0,0.505,7.5374769914,2.4774488802,7.9341863067
2021-03-12 13:30:00,1.387,0,1.387,6.5170176941,2.1420401292,6.8600186254,1.387,0,1.387,6.2712377446,2.0612561664,6.6013028891
2021-03-12 14:00:00,1.518,0,1.518,6.0836108987,1.9995862045,6.4038009460000005,1.518,0,1.518,5.8555053672,1.924611542,6.1636898602
2021-03-12 14:30:00,1.362,0,1.362,5.935015402,1.9507452266,6.2473846337,1.362,0,1.362,5.7125317091,1.8776183731,6.0131912727
2021-03-12 15:00:00,1.599,0,1.599,5.5403056008,1.8210103888,5.8319006324,1.599,0,1.599,5.3326987347,1.7527733118,5.6133670892000005
2021-03-12 15:30:00,1.118,0,1.118,5.9180034415,1.9451536656,6.2294773068,1.118,0,1.118,5.6948437984,1.871804638,5.9945724194
2021-03-12 16:00:00,0.598,0,0.598,6.8943459671,2.266061935,7.2572062812,0.598,0,0.598,6.6377116536,2.1817103153,6.9870648985
2021-03-12 16:30:00,0.312,0,0.312,7.8117656485,2.567603202,8.2229112089,0.312,0,0.312,7.7195803966,2.537303375,8.1258741017
2021-03-12 17:00:00,0.279,0,0.279,8.2165650094,2.7006543177999998,8.6490157994,0.279,0,0.279,7.9067899568,2.5988361818,8.3229367967
2021-03-12 17:30:00,0.117,0,0.117,8.8070788763,2.8947468397,9.2706093435,0.117,0,0.117,8.598990223,2.8263514069,9.0515686558
2021-03-12 18:00:00,0.029,0,0.029,9.2657959569,3.0455198529,9.7534694284,0.029,0,0.029,9.0006102488,2.9583575257,9.4743265777
2021-03-12 18:30:00,0.0,0,0.0,9.7214597438,3.1952892969,10.2331155198,0.0,0,0.0,9.3500461991,3.0732115683,9.8421538938
2021-03-12 19:00:00,0.0,0,0.0,9.6526451227,3.1726710248,10.1606790766,0.0,0,0.0,9.2905171717,3.0536453232,9.7794917597
2021-03-12 19:30:00,0.0,0,0.0,9.245581625,3.0388757233,9.7321911842,0.0,0,0.0,8.9015861848,2.9258098898,9.3700907208
2021-03-12 20:00:00,0.0,0,0.0,8.7238955428,2.8674058001000002,9.1830479398,0.0,0,0.0,8.3967225075,2.7598692238,8.838655271
2021-03-12 20:30:00,0.0,0,0.0,8.3597769284,2.7477257992,8.7997651878,0.0,0,0.0,8.04628415,2.6446857059,8.4697727895
2021-03-12 21:00:00,0.0,0,0.0,7.899207073,2.5963438084,8.3149548137,0.0,0,0.0,7.6001162451,2.4980374073,8.0001223633
2021-03-12 21:30:00,0.0,0,0.0,7.6728312368000005,2.5219376692,8.0766644598,0.0,0,0.0,7.3238642392,2.4072377639,7.7093307781
2021-03-12 22:00:00,0.0,0,0.0,7.0803681719,2.3272044769,7.4530191283,0.0,0,0.0,6.7427745127000005,2.2162428071,7.0976573818
2021-03-12 22:30:00,0.0,0,0.0,6.4970607102,2.1354805858,6.8390112739,0.0,0,0.0,6.2482811086,2.0537106851,6.5771380090000005
2021-03-12 23:00:00,0.0,0,0.0,6.2053250361,2.0395917068,6.5319210906,0.0,0,0.0,5.9746858434,1.9637842702000001,6.2891429930000005
2021-03-12 23:30:00,0.0,0,0.0,5.7982878655,1.9058050586,6.1034609111,0.0,0,0.0,5.5878445758,1.8366356943,5.8819416587
2021-03-13 00:00:00,0.0,0,0.0,5.6279003811,1.8498014008,5.9241056643,0.0,0,0.0,5.418813928,1.781078007,5.704014661
2021-03-13 00:30:00,0.0,0,0.0,6.3031989317,2.0717613006,6.6349462439,0.0,0,0.0,6.0648491685,1.993419522,6.3840517563
2021-03-13 01:00:00,0.0,0,0.0,6.4414274461,2.1171948162,6.7804499433,0.0,0,0.0,6.1993698297,2.0376343252,6.5256524523
2021-03-13 01:30:00,0.0,0,0.0,6.0144885788,1.9768667966,6.3310406092000004,0.0,0,0.0,5.7911262165,1.9034511384,6.0959223331
2021-03-13 02:00:00,0.0,0,0.0,5.8570428741,1.9251168961,6.1653082885,0.0,0,0.0,5.6389071136,1.8534191388,5.9356916986
2021-03-13 02:30:00,0.0,0,0.0,5.9647226541,1.9605095282,6.2786554254,0.0,0,0.0,5.7428181590000005,1.8875730478000001,6.0450717463
2021-03-13 03:00:00,0.0,0,0.0,5.9000351464000005,1.9392477726,6.210563312,0.0,0,0.0,5.6704753677,1.8637951222,5.9689214397
2021-03-13 03:30:00,0.0,0,0.0,5.8609123102,1.9263887182000001,6.1693813792,0.0,0,0.0,5.6267538327,1.8494245486,5.9228987713
2021-03-13 04:00:00,0.0,0,0.0,5.577795165,1.8333326127,5.8713633316,0.0,0,0.0,5.3743835339,1.7664744426999999,5.6572458251
2021-03-13 04:30:00,0.0,0,0.0,5.4248879357,1.7830744368,5.7104083534,0.0,0,0.0,5.2483978127,1.7250649387,5.5246292766
2021-03-13 05:00:00,0.0,0,0.0,5.1187371475,1.682447539,5.3881443658,0.0,0,0.0,4.9275610696,1.6196110009,5.1869063891
2021-03-13 05:30:00,0.0,0,0.0,5.2075827976,1.711649692,5.4816661027,0.0,0,0.0,5.0147053262,1.6482539328999999,5.2786371855
2021-03-13 06:00:00,0.0,0,0.0,5.2803830234,1.7355779691,5.5582979194,0.0,0,0.0,5.0865330922,1.6718625779,5.3542453602
2021-03-13 06:30:00,0.0,0,0.0,5.531364564,1.8180716121,5.8224890147,0.0,0,0.0,5.32680079,1.7508347511,5.6071587263
2021-03-13 07:00:00,0.025,0,0.025,5.7707325307,1.8967480581,6.0744552954,0.025,0,0.025,5.5580280659,1.8268354814,5.8505558588
2021-03-13 07:30:00,0.157,0,0.157,6.0532316455,1.9896010268,6.3718227847,0.157,0,0.157,5.7728400208,1.8974407566,6.0766737061
2021-03-13 08:00:00,0.277,0,0.277,6.2953856852,2.0691932107,6.6267217739,0.277,0,0.277,6.0161340271,1.9774076293,6.3327726601
2021-03-13 08:30:00,0.374,0,0.374,6.0609869723,1.9921500795,6.3799862866,0.374,0,0.374,5.8361483138,1.9182491862000002,6.1433140145
2021-03-13 09:00:00,0.5740000000000001,0,0.5740000000000001,6.3854028945,2.0987804366,6.721476731,0.5740000000000001,0,0.5740000000000001,6.1461757781,2.0201502859,6.4696587138
2021-03-13 09:30:00,1.405,0,1.405,5.7211002164,1.8804347053,6.0222107541,1.405,0,1.405,5.5068862174,1.8100259687,5.7967223341
2021-03-13 10:00:00,1.475,0,1.475,5.9384227963,1.9518651830000002,6.2509713645,1.475,0,1.475,5.7149521635,1.878413938,6.0157391195
2021-03-13 10:30:00,0.8140000000000001,0,0.8140000000000001,6.7987026411,2.234625494,7.1565290959,0.8140000000000001,0,0.8140000000000001,6.5421476382,2.1502999424,6.8864711981
2021-03-13 11:00:00,1.081,0,1.081,6.7987026411,2.234625494,7.1565290959,1.081,0,1.081,6.5421476382,2.1502999424,6.8864711981
2021-03-13 11:30:00,1.381,0,1.381,6.0771209216,1.9974530522,6.3969693912,1.381,0,1.381,5.8454072512,1.9212924518,6.1530602644
2021-03-13 12:00:00,1.212,0,1.212,6.310284232,2.0740901262,6.6424044547,1.212,0,1.212,6.0683552896,1.9945719283,6.3877424100999995
2021-03-13 12:30:00,0.995,0,0.995,6.8048710975999995,2.2366529676,7.163022208,0.995,0,0.995,6.5496844495,2.1527771725,6.8944046836
2021-03-13 13:00:00,0.434,0,0.434,7.7568695452,2.5495597255,8.1651258371,0.434,0,0.434,7.4642009019,2.4533641943,7.857053581
2021-03-13 13:30:00,1.068,0,1.068,6.908565931,2.2707358111,7.2721746643,1.068,0,1.068,6.6494627869,2.185572726,6.9994345126
2021-03-13 14:00:00,1.095,0,1.095,6.7195052415,2.2085945675,7.0731634121,1.095,0,1.095,6.4714937351,2.1270771274999998,6.8120986685
2021-03-13 14:30:00,1.095,0,1.095,6.4317808411,2.1140241305,6.7702956223,1.095,0,1.095,6.1966864327,2.0367523352,6.5228278239
2021-03-13 15:00:00,0.731,0,0.731,6.8174475878,2.24078666,7.1762606187,0.731,0,0.731,6.5629513697,2.1571377983,6.9083698629
2021-03-13 15:30:00,0.47500000000000003,0,0.47500000000000003,7.1879005198,2.3625486505,7.5662110734,0.47500000000000003,0,0.47500000000000003,6.9182948085,2.2739335385,7.2824155879
2021-03-13 16:00:00,0.687,0,0.687,6.760218568,2.2219763908,7.1160195452,0.687,0,0.687,6.5067280479,2.1386580861,6.8491874188
2021-03-13 16:30:00,0.58,0,0.58,7.3051772123,2.4010956352,7.6896602235,0.58,0,0.58,7.0313670516,2.3110985875,7.4014390017
2021-03-13 17:00:00,0.55,0,0.55,7.6572580562,2.5168190123,8.0602716381,0.55,0,0.55,7.3688945637,2.4220385158,7.7567311197
2021-03-13 17:30:00,0.214,0,0.214,8.501774835700001,2.7943982543,8.9492366692,0.214,0,0.214,8.3251464951,2.7363433262,8.7633121001
2021-03-13 18:00:00,0.032,0,0.032,9.1414247497,3.0046410139,9.6225523681,0.032,0,0.032,8.8181718303,2.8983929174,9.2822861372
2021-03-13 18:30:00,0.0,0,0.0,9.4518530452,3.1066738605,9.949318995,0.0,0,0.0,9.0982876779,2.9904625441,9.5771449241
2021-03-13 19:00:00,0.0,0,0.0,9.7527667007,3.205579396,10.2660702113,0.0,0,0.0,9.3801845587,3.0831175681,9.8738784828
2021-03-13 19:30:00,0.0,0,0.0,9.2722207743,3.0476315882,9.7602323939,0.0,0,0.0,8.9270649639,2.9341843595,9.3969104884
2021-03-13 20:00:00,0.0,0,0.0,8.6247322739,2.8348124098,9.0786655514,0.0,0,0.0,8.2815628487,2.7220180744,8.7174345776
2021-03-13 20:30:00,0.0,0,0.0,8.4087355962,2.7638177351,8.8513006276,0.0,0,0.0,7.9313574867,2.6069111384,8.3487973544
2021-03-13 21:00:00,0.0,0,0.0,8.0179521636,2.6353734322999998,8.4399496459,0.0,0,0.0,7.5749632647,2.4897700224,7.9736455418
2021-03-13 21:30:00,0.0,0,0.0,7.2882442333,2.3955300341,7.671836035,0.0,0,0.0,7.016520501,2.3062187623,7.3858110536
2021-03-13 22:00:00,0.0,0,0.0,6.9351606532000005,2.2794770736,7.3001691086000005,0.0,0,0.0,6.6740128751,2.1936419498,7.0252767106
2021-03-13 22:30:00,0.0,0,0.0,6.4863748401,2.1319683102,6.8277629896,0.0,0,0.0,6.2428517875,2.0519261535,6.5714229342
2021-03-13 23:00:00,0.0,0,0.0,6.1141527222,2.0096248164,6.4359502338,0.0,0,0.0,5.885919833,1.9346082935000002,6.1957050873
2021-03-13 23:30:00,0.0,0,0.0,5.8455224326,1.9213303101,6.153181508,0.0,0,0.0,5.6353733489,1.8522576465,5.9319719463
2021-03-14 00:00:00,0.0,0,0.0,5.6370385426,1.8528049692000002,5.9337247817000005,0.0,0,0.0,5.4367312141,1.7869671342,5.7228749623
2021-03-14 00:30:00,0.0,0,0.0,6.3361829295,2.0826026164,6.6696662416,0.0,0,0.0,6.1038956558,2.0062534817,6.4251533219
2021-03-14 01:00:00,0.0,0,0.0,6.3625156963,2.0912577783,6.6973849435,0.0,0,0.0,6.1248734758,2.0131485577,6.4472352377
2021-03-14 01:30:00,0.0,0,0.0,6.005081222,1.973774748,6.3211381284,0.0,0,0.0,5.7841551104,1.9011598467000002,6.0885843267
2021-03-14 02:00:00,0.0,0,0.0,5.9236022436999995,1.9469939029,6.2353707829000005,0.0,0,0.0,5.7057935984,1.8754036632000002,6.0060985247
2021-03-14 02:30:00,0.0,0,0.0,5.9729545027,1.963215206,6.2873205292,0.0,0,0.0,5.7510644875,1.8902834848999999,6.0537520921
2021-03-14 03:00:00,0.0,0,0.0,6.012936592,1.9763566832000001,6.3294069389,0.0,0,0.0,5.7666129864,1.8953940293,6.070118933
2021-03-14 03:30:00,0.0,0,0.0,5.7437682408,1.8878853246,6.0460718324,0.0,0,0.0,5.5478986863,1.8235061153,5.8398933541
2021-03-14 04:00:00,0.0,0,0.0,5.4256023893,1.7833092663999999,5.7111604098,0.0,0,0.0,5.2845246167,1.7369392449,5.5626574912999995
2021-03-14 04:30:00,0.0,0,0.0,5.3318289508,1.7524874277,5.6124515271,0.0,0,0.0,5.184128578,1.7039406628,5.4569774505
2021-03-14 05:00:00,0.0,0,0.0,5.2162868898,1.7145105887,5.4908283051,0.0,0,0.0,5.0741840029,1.6678036285000002,5.3412463189
2021-03-14 05:30:00,0.0,0,0.0,5.11782886,1.6821489993,5.3871882737,0.0,0,0.0,4.9612634701000005,1.6306884442,5.2223826001
2021-03-14 06:00:00,0.0,0,0.0,4.9820096110000005,1.6375073709999999,5.2442206431,0.0,0,0.0,4.8252059602,1.5859685033000002,5.0791641686
2021-03-14 06:30:00,0.001,0,0.001,5.0991454531,1.6760080604,5.3675215296,0.001,0,0.001,4.9116660394,1.6143865571,5.1701747783
2021-03-14 07:00:00,0.041,0,0.041,5.3758443628,1.766954594,5.6587835398,0.041,0,0.041,5.1787963383,1.7021880404,5.4513645666
2021-03-14 07:30:00,0.092,0,0.092,5.4056677836,1.7767570783000002,5.6901766143,0.092,0,0.092,5.2035030731,1.7103087514,5.4773716559
2021-03-14 08:00:00,0.272,0,0.272,5.4056677836,1.7767570783000002,5.6901766143,0.272,0,0.272,5.2035030731,1.7103087514,5.4773716559
2021-03-14 08:30:00,0.718,0,0.718,5.3912526695,1.7720190595,5.6750028100000005,0.718,0,0.718,5.1896516896,1.7057560218,5.4627912522
2021-03-14 09:00:00,1.02,0,1.02,5.5646309207,1.8290057348,5.8575062323000004,1.02,0,1.02,5.3757314851,1.7669174929,5.6586647211
2021-03-14 09:30:00,1.367,0,1.367,5.8547418792,1.9243605956,6.1628861886,1.367,0,1.367,5.7216804015000005,1.8806254029,6.0228214752
2021-03-14 10:00:00,1.125,0,1.125,6.1924941596,2.0353744017,6.5184149048,1.125,0,1.125,5.9619059758,1.9595837308,6.2756905008
2021-03-14 10:30:00,1.501,0,1.501,6.0796812391,1.9982945879,6.3996644622,1.501,0,1.501,5.8527021815,1.9236901794,6.1607391385
2021-03-14 11:00:00,1.476,0,1.476,6.1420509684,2.0187945265,6.4653168089,1.476,0,1.476,5.9112998852,1.9429503132,6.2224209318
2021-03-14 11:30:00,1.07,0,1.07,6.4956413466,2.1350140636,6.8375172069,1.07,0,1.07,6.2509740492,2.0545958119,6.5799726834
2021-03-14 12:00:00,1.443,0,1.443,6.2515693724,2.0547914851,6.5805993393,1.443,0,1.443,6.0173638351,1.9778118477,6.3340671948
2021-03-14 12:30:00,1.5110000000000001,0,1.5110000000000001,6.2983836919,2.0701786079,6.6298775705,1.5110000000000001,0,1.5110000000000001,6.0620278829,1.9924922102,6.381081982
2021-03-14 13:00:00,1.5899999999999999,0,1.5899999999999999,5.958280066,1.9583919519,6.2718737536999996,1.5899999999999999,0,1.5899999999999999,5.7327351811,1.8842589332,6.0344580854
2021-03-14 13:30:00,1.264,0,1.264,5.8570428741,1.9251168961,6.1653082885,1.264,0,1.264,5.6416132179,1.8543085923,5.9385402293
2021-03-14 14:00:00,1.5750000000000002,0,1.5750000000000002,5.5835555503,1.8352259598,5.8774268951,1.5750000000000002,0,1.5750000000000002,5.3763044302,1.7671058108,5.6592678212
2021-03-14 14:30:00,0.679,0,0.679,5.9106805385,1.9427467438,6.2217689879,0.679,0,0.679,5.6917997191000005,1.8708040975,5.9913681254
2021-03-14 15:00:00,0.381,0,0.381,6.5903296544,2.1661366053,6.9371891099,0.381,0,0.381,6.3430135144,2.0848477211,6.6768563309
2021-03-14 15:30:00,0.449,0,0.449,6.9353999014,2.2795557106,7.3004209488,0.449,0,0.449,6.67535589,2.1940833774,7.0266904105
2021-03-14 16:00:00,0.201,0,0.201,7.9009900808,2.5969298547,8.316831664,0.201,0,0.201,7.6339061835,2.5091436229,8.0356907195
2021-03-14 16:30:00,0.096,0,0.096,8.6435581766,2.8410001848,9.0984822911,0.096,0,0.096,8.4686756566,2.7835190802,8.914395428
2021-03-14 17:00:00,0.038,0,0.038,9.305009951,3.0584088694,9.7947473168,0.038,0,0.038,8.9300076836,2.9351515847,9.400008088
2021-03-14 17:30:00,0.008,0,0.008,9.6724382199,3.1791767012,10.1815139157,0.008,0,0.008,9.3143705771,3.0614855584,9.8046006074
2021-03-14 18:00:00,0.013000000000000001,0,0.013000000000000001,9.6195785234,3.1618025592,10.1258721299,0.013000000000000001,0,0.013000000000000001,9.2680781937,3.0462699878,9.7558717828
2021-03-14 18:30:00,0.0,0,0.0,9.5695499852,3.1453589739,10.0732105108,0.0,0,0.0,9.2109031446,3.027477458,9.6956875206
2021-03-14 19:00:00,0.0,0,0.0,9.3354573257,3.0684164375,9.8267971849,0.0,0,0.0,8.9876464201,2.9540965212,9.4606804422
2021-03-14 19:30:00,0.0,0,0.0,8.9109892635,2.9289005323,9.3799886984,0.0,0,0.0,8.577212057,2.8191932699,9.0286442705
2021-03-14 20:00:00,0.0,0,0.0,8.3305442236,2.7381174738,8.7689939196,0.0,0,0.0,8.016323828,2.6348382242,8.4382356084
2021-03-14 20:30:00,0.0,0,0.0,8.0935756496,2.6602296701,8.5195533154,0.0,0,0.0,7.8126838086,2.5679049867,8.2238776933
2021-03-14 21:00:00,0.0,0,0.0,7.688263567,2.5270100309,8.0929090179,0.0,0,0.0,7.4253150103,2.4405830198,7.8161210634
2021-03-14 21:30:00,0.0,0,0.0,7.1736246106,2.357856386,7.5511838006000005,0.0,0,0.0,6.9018590839,2.2685313771,7.2651148252
2021-03-14 22:00:00,0.0,0,0.0,6.6858742535,2.1975405963,7.0377623721,0.0,0,0.0,6.401174187,2.1039642098,6.7380780916
2021-03-14 22:30:00,0.0,0,0.0,6.1247573071,2.0131103749,6.4471129549,0.0,0,0.0,5.9165172726,1.9446651855,6.2279129185
2021-03-14 23:00:00,0.0,0,0.0,5.6188517319999995,1.8468272537,5.9145807705,0.0,0,0.0,5.4158001249,1.7800874179,5.7008422368
2021-03-14 23:30:00,0.0,0,0.0,5.2874788545,1.7379102560000002,5.5657672153,0.0,0,0.0,5.0898924393,1.6729667419,5.3577815151
2021-03-15 00:00:00,0.0,0,0.0,5.0760927229,1.6684309944,5.3432554978,0.0,0,0.0,4.8897180631,1.6071726062,5.1470716454
2021-03-15 00:30:00,0.0,0,0.0,5.8591944622,1.9258240889,6.1675731181,0.0,0,0.0,5.6392918195,1.8535455855,5.9360966521
2021-03-15 01:00:00,0.0,0,0.0,5.8383617708,1.9189767143,6.1456439693,0.0,0,0.0,5.6192765867,1.8469668967000001,5.915027986
2021-03-15 01:30:00,0.0,0,0.0,5.5139497977000005,1.8123476553,5.8041576818,0.0,0,0.0,5.3101495117,1.7453617406,5.5896310649
2021-03-15 02:00:00,0.0,0,0.0,5.4505223743,1.7915000693,5.7373919729,0.0,0,0.0,5.2500791318,1.7256175615,5.5263990861
2021-03-15 02:30:00,0.0,0,0.0,5.5245705081,1.8158385139000002,5.8153373769000005,0.0,0,0.0,5.3192004644,1.7483366449000002,5.5991583836
2021-03-15 03:00:00,0.0,0,0.0,5.4884552222,1.8039679935000001,5.7773212866,0.0,0,0.0,5.2872478336,1.737834323,5.5655240354
2021-03-15 03:30:00,0.0,0,0.0,5.3820029466,1.7689788226,5.6652662596,0.0,0,0.0,5.1755877142,1.7011334166,5.4479870676
2021-03-15 04:00:00,0.0,0,0.0,5.1582664094,1.695440179,5.4297541151,0.0,0,0.0,5.007208993,1.6457900073,5.2707463084
2021-03-15 04:30:00,0.0,0,0.0,5.0611198019,1.6635096333,5.3274945283,0.0,0,0.0,4.9209730239,1.617445615,5.1799716041
2021-03-15 05:00:00,0.0,0,0.0,4.8870573733,1.6062980797000002,5.1442709192,0.0,0,0.0,4.7149020192,1.5497133511999999,4.9630547571
2021-03-15 05:30:00,0.0,0,0.0,4.8611771047,1.5977916468000002,5.1170285313,0.0,0,0.0,4.6899774270000005,1.5415210339,4.9368183443
2021-03-15 06:00:00,0.0,0,0.0,5.0314188024,1.6537473869000001,5.2962303184,0.0,0,0.0,4.8480987528,1.5934930004,5.1032618451
2021-03-15 06:30:00,0.0,0,0.0,5.7257828331,1.8819738069,6.0271398243,0.0,0,0.0,5.5147909509,1.8126241289,5.8050431062
2021-03-15 07:00:00,0.015,0,0.015,6.6418269197,2.1830629379,6.9913967576000005,0.015,0,0.015,6.4847221519,2.1314250978000002,6.8260233178
2021-03-15 07:30:00,0.075,0,0.075,7.2410201971,2.3800082441,7.6221265233,0.075,0,0.075,6.9698944207,2.2908935109,7.3367309690999996
2021-03-15 08:00:00,0.178,0,0.178,7.4997215227,2.4650392578,7.8944437081,0.178,0,0.178,7.2148200534,2.3713966733,7.5945474247
2021-03-15 08:30:00,0.10400000000000001,0,0.10400000000000001,7.9074715015,2.5990601947,8.3236542121,0.10400000000000001,0,0.10400000000000001,7.6077761359,2.5005550916,8.0081854062
2021-03-15 09:00:00,0.094,0,0.094,8.1321989277,2.6729245277,8.5602093976,0.094,0,0.094,7.8285136791,2.5731080135,8.2405407149
2021-03-15 09:30:00,0.234,0,0.234,7.916165392,2.6019177383,8.3328056758,0.234,0,0.234,7.6184070481,2.5040493035,8.0193758401
2021-03-15 10:00:00,0.243,0,0.243,7.6678883102,2.5203130078,8.0714613791,0.243,0,0.243,7.3788728911,2.4253182334,7.7672346222
2021-03-15 10:30:00,0.327,0,0.327,7.6794558115000005,2.5241150617,8.0836376963,0.327,0,0.327,7.3868200772,2.4279303472000002,7.7756000812
2021-03-15 11:00:00,0.364,0,0.364,7.6439736942,2.5124526537,8.0462880991,0.364,0,0.364,7.3579065893,2.4184269433,7.7451648308
2021-03-15 11:30:00,0.267,0,0.267,7.7666441661,2.552772488,8.1754149117,0.267,0,0.267,7.4766849179,2.4574674919,7.8701946504
2021-03-15 12:00:00,0.446,0,0.446,7.2634068499,2.387366381,7.6456914209,0.446,0,0.446,6.9925812032,2.2983502957,7.3606117928
2021-03-15 12:30:00,0.197,0,0.197,8.0812821765,2.6561890009,8.5066128174,0.197,0,0.197,7.7798432939,2.5571108315,8.1893087304
2021-03-15 13:00:00,0.639,0,0.639,7.5159041774,2.4703582391,7.9114780814,0.639,0,0.639,7.233175687,2.3774298783,7.6138691442
2021-03-15 13:30:00,1.287,0,1.287,6.6141155963,2.1739546663000002,6.9622269435,1.287,0,1.287,6.3267354238,2.0794973715,6.6597214987
2021-03-15 14:00:00,2.081,0,2.081,5.3324765992,1.7527002994,5.6131332623,2.081,0,2.081,5.1336834123,1.6873601386,5.4038772761
2021-03-15 14:30:00,1.679,0,1.679,5.1254008839,1.6846378032,5.3951588251,1.679,0,1.679,4.9477392017,1.6262432322,5.2081465281
2021-03-15 15:00:00,1.191,0,1.191,5.8893259109,1.9357278171,6.1992904325,1.191,0,1.191,5.8896912004,1.935847882,6.1996749478
2021-03-15 15:30:00,1.129,0,1.129,6.0929205159,2.0026461277,6.413600543,1.129,0,1.129,6.0768490936,1.9973637066,6.3966832564
2021-03-15 16:00:00,1.119,0,1.119,6.2746155208,2.0623663878,6.604858443,1.119,0,1.119,6.2589659914,2.0572226362,6.5883852541
2021-03-15 16:30:00,0.8160000000000001,0,0.8160000000000001,6.9965250136,2.2996465635,7.3647631722,0.8160000000000001,0,0.8160000000000001,6.9927391662,2.2984022156,7.3607780697
2021-03-15 17:00:00,0.557,0,0.557,7.8335500672,2.5747633942,8.245842176,0.557,0,0.557,7.6402711065,2.511235672,8.0423906384
2021-03-15 17:30:00,0.152,0,0.152,8.8644994263,2.9136200618,9.3310520277,0.152,0,0.152,8.7134857789,2.8639842762,9.1720902935
2021-03-15 18:00:00,0.067,0,0.067,9.2269962868,3.032767018,9.7126276703,0.067,0,0.067,9.1131095468,2.9953342568,9.592746891400001
2021-03-15 18:30:00,0.007,0,0.007,9.4608496982,3.1096309173,9.958789156,0.007,0,0.007,9.347248608,3.0722920446,9.839209061
2021-03-15 19:00:00,0.0,0,0.0,9.7002887482,3.1883307272,10.2108302613,0.0,0,0.0,9.5411120319,3.1360118706,10.0432758231
2021-03-15 19:30:00,0.0,0,0.0,9.1100736947,2.9943364205,9.5895512576,0.0,0,0.0,8.7725313736,2.8833916246999998,9.2342435511
2021-03-15 20:00:00,0.0,0,0.0,8.7999573762,2.8924061158,9.2631130276,0.0,0,0.0,8.4675360191,2.7831444995,8.9131958096
2021-03-15 20:30:00,0.0,0,0.0,8.3671488658,2.7501488378000003,8.8075251219,0.0,0,0.0,8.0533671466,2.6470137743,8.4772285754
2021-03-15 21:00:00,0.0,0,0.0,7.7552129079,2.5490152151,8.1633820083,0.0,0,0.0,7.462710784,2.4528744162000002,7.8554850357
2021-03-15 21:30:00,0.0,0,0.0,7.1677533221,2.3559265868,7.5450034969,0.0,0,0.0,6.8951960057,2.2663413292,7.2581010586
2021-03-15 22:00:00,0.0,0,0.0,6.6460991616000005,2.1844671559,6.9958938543,0.0,0,0.0,6.3579963081,2.0897723273,6.6926276928
2021-03-15 22:30:00,0.0,0,0.0,6.326277331,2.0793468036,6.6592392958,0.0,0,0.0,6.1217257333,2.0121139448,6.4439218245
2021-03-15 23:00:00,0.0,0,0.0,5.8054995362,1.9081754202,6.1110521434,0.0,0,0.0,5.5903512516,1.8374595988,5.8845802649
2021-03-15 23:30:00,0.0,0,0.0,5.4292447536,1.7845064536000002,5.7149944775,0.0,0,0.0,5.2276128393,1.7182332483,5.5027503572
2021-03-16 00:00:00,0.0,0,0.0,5.2505250483,1.7257641272000002,5.5268684719,0.0,0,0.0,5.0562259096,1.6619010887,5.3223430628
2021-03-16 00:30:00,0.0,0,0.0,5.9041030236,1.9405848192000001,6.214845288,0.0,0,0.0,5.68013744,1.8669708917,5.9790920421
2021-03-16 01:00:00,0.0,0,0.0,5.9250581364,1.9474724317,6.2369033014,0.0,0,0.0,5.6734161129,1.8647616984000002,5.9720169609
2021-03-16 01:30:00,0.0,0,0.0,5.6647156406,1.8619019914,5.9628585691,0.0,0,0.0,5.4374404024,1.7872002331,5.7236214762
2021-03-16 02:00:00,0.0,0,0.0,5.4313071585,1.7851843333000001,5.71716543,0.0,0,0.0,5.2268496804,1.7179824101,5.501947032
2021-03-16 02:30:00,0.0,0,0.0,5.5818923312,1.8346792861,5.8756761381,0.0,0,0.0,5.3715112394,1.7655303652,5.6542223572
2021-03-16 03:00:00,0.0,0,0.0,5.4244140466,1.782918677,5.7099095227,0.0,0,0.0,5.2218001288,1.7163227026999999,5.4966317145
2021-03-16 03:30:00,0.0,0,0.0,5.1797036385,1.7024862555,5.4523196195,0.0,0,0.0,4.9912777629,1.6405536652000001,5.2539765925
2021-03-16 04:00:00,0.0,0,0.0,4.9110506417,1.6141842857,5.1695269913,0.0,0,0.0,4.7297034846,1.5545783576,4.9786352469
2021-03-16 04:30:00,0.0,0,0.0,4.8659916864,1.5993741232,5.122096512,0.0,0,0.0,4.6864462951,1.540360407,4.9331013632000005
2021-03-16 05:00:00,0.0,0,0.0,4.8247820927,1.5858291848000001,5.0787179923,0.0,0,0.0,4.6468749097,1.5273539216,4.8914472734
2021-03-16 05:30:00,0.0,0,0.0,4.9326622883,1.6212876904,5.192276093,0.0,0,0.0,4.7542667363,1.562651908,5.0044913014
2021-03-16 06:00:00,0.0,0,0.0,5.1871841754,1.7049449891,5.4601938688,0.0,0,0.0,4.9961282153,1.6421479318,5.2590823319
2021-03-16 06:30:00,0.0,0,0.0,5.9034741333,1.9403781129,6.2141832982,0.0,0,0.0,5.7229513457,1.881043142,6.0241593113
2021-03-16 07:00:00,0.009000000000000001,0,0.009000000000000001,6.5488660035,2.1525081623,6.8935431616,0.009000000000000001,0,0.009000000000000001,6.3371043806,2.0829054827,6.6706361901
2021-03-16 07:30:00,0.133,0,0.133,7.033604203,2.3118339037,7.4037938979,0.133,0,0.133,6.7688706641,2.2248201973,7.1251270148
2021-03-16 08:00:00,0.20400000000000001,0,0.20400000000000001,7.3126939491,2.4035662671,7.697572578,0.20400000000000001,0,0.20400000000000001,7.0332020555,2.3117017241,7.4033705847
2021-03-16 08:30:00,0.307,0,0.307,7.4286368412,2.4416748529,7.8196177276,0.307,0,0.307,7.1509694207,2.3504099851999998,7.5273362323
2021-03-16 09:00:00,0.218,0,0.218,7.5303584531,2.4751091298,7.9266931085,0.218,0,0.218,7.2465725977,2.3818332299,7.6279711555
2021-03-16 09:30:00,0.556,0,0.556,7.1813549266,2.360397218,7.5593209753,0.556,0,0.556,6.9127308897,2.2721047668,7.2765588313
2021-03-16 10:00:00,0.493,0,0.493,7.2985753448,2.3989257063,7.6827108892,0.493,0,0.493,7.0190709458,2.307057053,7.3884957324
2021-03-16 10:30:00,0.541,0,0.541,7.4789947982000005,2.4582267129,7.8726261034,0.541,0,0.541,7.1931718778,2.3642812621,7.5717598714
2021-03-16 11:00:00,0.866,0,0.866,6.9556767604,2.2862203919,7.3217650109,0.866,0,0.866,6.6971554468,2.2012485453,7.0496373124
2021-03-16 11:30:00,0.617,0,0.617,7.3673126298,2.4215185593,7.7550659261,0.617,0,0.617,7.0953243094,2.3321203216,7.4687624309
2021-03-16 12:00:00,0.794,0,0.794,7.1322310558,2.3442509825,7.5076116377,0.794,0,0.794,6.8669058136,2.2570427927,7.2283219091
2021-03-16 12:30:00,1.237,0,1.237,6.3849132091,2.0986194848,6.7209612727,1.237,0,1.237,6.1489815965,2.0210725138,6.4726122069
2021-03-16 13:00:00,2.123,0,2.123,5.4387264847,1.7876229479,5.7249752471,2.123,0,2.123,5.2350996289,1.7206940371,5.5106311884
2021-03-16 13:30:00,2.079,0,2.079,5.1077518057,1.6788368317,5.3765808482,2.079,0,2.079,4.924211266,1.6185099737000002,5.1833802801
2021-03-16 14:00:00,1.939,0,1.939,4.8680090059,1.6000371841,5.1242200063,1.939,0,1.939,5.0365736628,1.6554417075,5.3016564871
2021-03-16 14:30:00,1.8719999999999999,0,1.8719999999999999,4.7515102814,1.5617459051,5.0015897699,1.8719999999999999,0,1.8719999999999999,4.8706515959,1.6009057614,5.1270016799
2021-03-16 15:00:00,1.693,0,1.693,4.9734720381,1.6347012065,5.2352337243000004,1.693,0,1.693,5.1052388772,1.6780108721,5.3739356602
2021-03-16 15:30:00,1.467,0,1.467,5.3854712225,1.7701187897000001,5.6689170763,1.467,0,1.467,5.4809539527,1.8015024455000002,5.7694252134
2021-03-16 16:00:00,1.079,0,1.079,6.0607585841,1.9920750119,6.379745878,1.079,0,1.079,6.0947815179,2.0032578095,6.4155594925
2021-03-16 16:30:00,0.927,0,0.927,6.6103843779,2.1727282741,6.9582993451,0.927,0,0.927,6.6097907001,2.1725331417,6.9576744212
2021-03-16 17:00:00,0.653,0,0.653,7.403587195,2.4334414323,7.7932496789,0.653,0,0.653,7.3353580244,2.4110155884,7.7214294994
2021-03-16 17:30:00,0.329,0,0.329,8.3655221756,2.7496141706,8.8058128164,0.329,0,0.329,8.249313379,2.7114181863,8.6834877674
2021-03-16 18:00:00,0.107,0,0.107,8.9875164296,2.9540537955,9.4605436101,0.107,0,0.107,8.6555103837,2.8449286853,9.1110635618
2021-03-16 18:30:00,0.009000000000000001,0,0.009000000000000001,9.2979532815,3.0560894543,9.7873192437,0.009000000000000001,0,0.009000000000000001,9.1619793603,3.0113969877,9.6441888004
2021-03-16 19:00:00,0.0,0,0.0,9.4697821786,3.1125668816,9.968191767,0.0,0,0.0,9.4107928583,3.0931780296,9.9060977455
2021-03-16 19:30:00,0.0,0,0.0,9.1842524772,3.0187178072,9.6676341865,0.0,0,0.0,8.9423228766,2.9391993929,9.4129714491
2021-03-16 20:00:00,0.0,0,0.0,8.5272654621,2.802776618,8.9760689075,0.0,0,0.0,8.2193013899,2.7015537225,8.6518961999
2021-03-16 20:30:00,0.0,0,0.0,8.1446121894,2.6770045695,8.5732759889,0.0,0,0.0,7.851495326,2.5806617155,8.2647319221
2021-03-16 21:00:00,0.0,0,0.0,7.8552489226,2.5818954631,8.2686830764,0.0,0,0.0,7.5639463304,2.4861489312,7.9620487689
2021-03-16 21:30:00,0.0,0,0.0,7.3667561392,2.4213356497,7.7544801465,0.0,0,0.0,7.0356175735,2.3124956665,7.4059132353
2021-03-16 22:00:00,0.0,0,0.0,6.7818993234,2.2291025105,7.1388413931,0.0,0,0.0,6.4781647114,2.1292697714,6.8191207489
2021-03-16 22:30:00,0.0,0,0.0,6.1670598076,2.0270145344,6.4916419027,0.0,0,0.0,5.9372446553,1.9514779468,6.2497312161
2021-03-16 23:00:00,0.0,0,0.0,5.7604024064,1.8933527104,6.0635814805,0.0,0,0.0,5.5449842684,1.8225481925,5.8368255457
2021-03-16 23:30:00,0.0,0,0.0,5.4297423372,1.7846700013999999,5.7155182497,0.0,0,0.0,5.2309428975,1.7193277855,5.5062556816
2021-03-17 00:00:00,0.0,0,0.0,5.1767994223,1.7015316858,5.4492625498,0.0,0,0.0,4.9860965754,1.6388506912,5.2485227109
2021-03-17 00:30:00,0.0,0,0.0,5.9428951247,1.9533351662,6.2556790786,0.0,0,0.0,5.7186902929,1.8796426017,6.0196739925
2021-03-17 01:00:00,0.0,0,0.0,6.0405129886,1.9854206065,6.3584347248,0.0,0,0.0,5.8169235544,1.9119303134,6.1230774257
2021-03-17 01:30:00,0.0,0,0.0,5.6026305739,1.8414956168,5.8975058672,0.0,0,0.0,5.3980628508,1.7742574578,5.6821714219
2021-03-17 02:00:00,0.0,0,0.0,5.481333064,1.8016270533,5.7698242779,0.0,0,0.0,5.2828038069,1.7363736421,5.5608461125
2021-03-17 02:30:00,0.0,0,0.0,5.4182317684,1.7808866604,5.7034018614,0.0,0,0.0,5.2205548535,1.7159134005999999,5.4953208984
2021-03-17 03:00:00,0.0,0,0.0,5.3515545846,1.75897093,5.6332153522,0.0,0,0.0,5.1528094447,1.6936465615,5.4240099418
2021-03-17 03:30:00,0.0,0,0.0,5.0656066102,1.6649843759,5.3322174844,0.0,0,0.0,4.8802916191,1.6040742838000002,5.1371490727
2021-03-17 04:00:00,0.0,0,0.0,4.9697487178,1.6334774103,5.2313144397,0.0,0,0.0,4.7883581208,1.5738572041999999,5.0403769692000004
2021-03-17 04:30:00,0.0,0,0.0,4.9521262959,1.6276852003,5.212764522,0.0,0,0.0,4.768004913,1.5671674282999999,5.01895254
2021-03-17 05:00:00,0.0,0,0.0,4.8784306171,1.6034626021,5.1351901233,0.0,0,0.0,4.7024923775000005,1.5456344992000002,4.9499919763
2021-03-17 05:30:00,0.0,0,0.0,4.8976247711,1.6097714154,5.1553944959,0.0,0,0.0,4.7184900837,1.550892691,4.9668316671
2021-03-17 06:00:00,0.0,0,0.0,5.1960903287,1.7078723001,5.469568767,0.0,0,0.0,5.0043159659,1.6448391153,5.2677010167
2021-03-17 06:30:00,0.001,0,0.001,6.0895450433,2.0015366635,6.410047414,0.001,0,0.001,5.8268966164,1.9152083003,6.1335753857
2021-03-17 07:00:00,0.061,0,0.061,6.7070445909,2.2044989497,7.0600469377,0.061,0,0.061,6.3722445738,2.0944555057,6.7076258671
2021-03-17 07:30:00,0.177,0,0.177,7.1261073555,2.3422382196,7.5011656374,0.177,0,0.177,6.8598711932,2.2547306248,7.2209170455
2021-03-17 08:00:00,0.32,0,0.32,7.2468582475,2.3819271185,7.6282718395,0.32,0,0.32,6.9755899753,2.2927655491,7.3427262898
2021-03-17 08:30:00,0.48,0,0.48,7.3101856277,2.4027418217,7.6949322397,0.48,0,0.48,7.0365462645,2.3128009125,7.4068908048
2021-03-17 09:00:00,0.732,0,0.732,6.9087847757,2.2708077419,7.272405027,0.732,0,0.732,6.6518052471,2.1863426555,7.0019002601
2021-03-17 09:30:00,0.809,0,0.809,6.7296484428,2.2119284766,7.0838404661,0.809,0,0.809,6.4806388074,2.1300829674,6.8217250605
2021-03-17 10:00:00,1.107,0,1.107,6.3581384749,2.0898190552,6.6927773419,1.107,0,1.107,6.1243485778,2.0129760321,6.4466827134999996
2021-03-17 10:30:00,1.685,0,1.685,5.3841686856,1.7696906666,5.6675459849,1.685,0,1.685,5.1843230699,1.7040045892,5.4571821789
2021-03-17 11:00:00,1.6480000000000001,0,1.6480000000000001,5.2927275054,1.7396354041,5.571292111,1.6480000000000001,0,1.6480000000000001,5.0988772451,1.6759199047000002,5.3672392053
2021-03-17 11:30:00,1.326,0,1.326,5.8044503984,1.9078305852000002,6.1099477878,1.326,0,1.326,5.5878738647,1.8366453211,5.8819724892
2021-03-17 12:00:00,1.165,0,1.165,6.0255522438,1.9805032475000002,6.3426865725,1.165,0,1.165,5.8046623321,1.9079002445,6.1101708759
2021-03-17 12:30:00,0.833,0,0.833,6.704479337,2.2036557916,7.0573466705,0.833,0,0.833,6.4528383008,2.1209453828,6.7924613693
2021-03-17 13:00:00,0.559,0,0.559,7.1187541763,2.3398213464,7.4934254488,0.559,0,0.559,6.8513569857,2.2519321401,7.2119547218
2021-03-17 13:30:00,0.863,0,0.863,6.6248873589,2.1774951735,6.9735656409,0.863,0,0.863,6.3765872408,2.0958828713,6.7121970956
2021-03-17 14:00:00,0.614,0,0.614,6.687649363,2.1981240466,7.0396309085,0.614,0,0.614,6.4371140681,2.1157770774,6.7759095453
2021-03-17 14:30:00,0.41000000000000003,0,0.41000000000000003,6.8080899235,2.2377109445,7.1664104458,0.41000000000000003,0,0.41000000000000003,6.5525514785,2.1537195194,6.897422609
2021-03-17 15:00:00,0.41600000000000004,0,0.41600000000000004,6.7314070979,2.2125065186,7.085691682,0.41600000000000004,0,0.41600000000000004,6.4797400636,2.1297875646,6.8207790143
2021-03-17 15:30:00,0.266,0,0.266,6.949420437,2.2841640378,7.3151794073,0.266,0,0.266,6.6901399135,2.198942651,7.0422525406
2021-03-17 16:00:00,0.377,0,0.377,7.2934866315,2.3972531271,7.6773543489,0.377,0,0.377,7.0213679915,2.3078120554,7.3909136753
2021-03-17 16:30:00,0.272,0,0.272,7.8253544185,2.5720696147,8.2372151773,0.272,0,0.272,7.5357785597,2.4768906327,7.9323984839
2021-03-17 17:00:00,0.198,0,0.198,8.3593553646,2.7475872379,8.7993214364,0.198,0,0.198,8.0535491332,2.6470735904,8.4774201402
2021-03-17 17:30:00,0.153,0,0.153,8.7880074727,2.8884783725,9.2505341818,0.153,0,0.153,8.5121595888,2.7978115576,8.9601679882
2021-03-17 18:00:00,0.05,0,0.05,9.1071290005,2.9933685463,9.5864515795,0.05,0,0.05,9.0171381184,2.9637899737,9.4917243352
2021-03-17 18:30:00,0.005,0,0.005,9.2678639563,3.0461995714,9.7556462698,0.005,0,0.005,9.1764129034,3.0161410639,9.6593820036
2021-03-17 19:00:00,0.0,0,0.0,9.5914443199,3.1525552937,10.0962571788,0.0,0,0.0,9.2884949158,3.0529806399,9.7773630693
2021-03-17 19:30:00,0.0,0,0.0,9.2413696065,3.0374912997,9.7277574805,0.0,0,0.0,8.9041501223,2.9266526153,9.3727896024
2021-03-17 20:00:00,0.0,0,0.0,8.6582698004,2.8458356618,9.113968211,0.0,0,0.0,8.3461967148,2.7432621989,8.7854702261
2021-03-17 20:30:00,0.0,0,0.0,8.3920033618,2.7583181156,8.8336877493,0.0,0,0.0,8.0816991331,2.6563260479,8.507051719
2021-03-17 21:00:00,0.0,0,0.0,7.9555340581,2.6148575931,8.374246377,0.0,0,0.0,7.6700639219,2.5210280968000003,8.0737514967
2021-03-17 21:30:00,0.0,0,0.0,7.428834295,2.4417397528,7.8198255737,0.0,0,0.0,7.0706722034,2.3240175662,7.4428128457
2021-03-17 22:00:00,0.0,0,0.0,6.7931285206,2.2327933692,7.1506616006,0.0,0,0.0,6.5292180348,2.1460501873,6.8728610893
2021-03-17 22:30:00,0.0,0,0.0,6.4661134483,2.1253087127,6.8064352088,0.0,0,0.0,6.1944018923,2.0360014431,6.5204230445
2021-03-17 23:00:00,0.0,0,0.0,6.1529826685,2.0223876026,6.4768238616,0.0,0,0.0,5.8978868491,1.9385416615,6.2083019465
2021-03-17 23:30:00,0.0,0,0.0,5.5338169401,1.8188776692,5.8250704632,0.0,0,0.0,5.3390926176,1.7548748795,5.6200974922
2021-03-18 00:00:00,0.0,0,0.0,5.2874788545,1.7379102560000002,5.5657672153,0.0,0,0.0,5.0999596209,1.6762756644999999,5.3683785483
2021-03-18 00:30:00,0.0,0,0.0,6.0638665067,1.9930965367,6.3830173755,0.0,0,0.0,5.8410533951,1.9198614085,6.148477258
2021-03-18 01:00:00,0.0,0,0.0,6.0124870555,1.9762089277000001,6.3289337426,0.0,0,0.0,5.7940820998,1.9044226903,6.0990337892
2021-03-18 01:30:00,0.0,0,0.0,5.7359892196,1.885328484,6.037883389,0.0,0,0.0,5.5256209623,1.8161837815,5.8164431182000005
2021-03-18 02:00:00,0.0,0,0.0,5.6039025054,1.8419136805,5.8988447425,0.0,0,0.0,5.3955828312000005,1.7734423148,5.6795608749
2021-03-18 02:30:00,0.0,0,0.0,5.6976529077,1.8727279476,5.9975293765,0.0,0,0.0,5.4894997528000005,1.8043113141,5.7784207924
2021-03-18 03:00:00,0.0,0,0.0,5.6483789721,1.8565323881,5.9456620758,0.0,0,0.0,5.4371488289,1.7871043976,5.7233145568
2021-03-18 03:30:00,0.0,0,0.0,5.3623842669,1.7625304744,5.6446150178,0.0,0,0.0,5.1669839943,1.6983055106,5.4389305203
2021-03-18 04:00:00,0.0,0,0.0,5.1587883456,1.6956117312,5.4303035216,0.0,0,0.0,4.9693669738,1.6333519371,5.230912604
2021-03-18 04:30:00,0.0,0,0.0,5.0552001372,1.6615639336,5.3212633023,0.0,0,0.0,4.8730806066,1.6017041386000002,5.1295585333
2021-03-18 05:00:00,0.0,0,0.0,5.0201678854,1.6500493893,5.2843872478,0.0,0,0.0,4.8381625489,1.5902271281,5.0928026831
2021-03-18 05:30:00,0.0,0,0.0,5.0851910646,1.6714214747,5.3528326995,0.0,0,0.0,4.8984126117999995,1.6100303661000002,5.1562238018
2021-03-18 06:00:00,0.0,0,0.0,5.3494921797,1.7582930503,5.6310443997,0.0,0,0.0,5.1467436642,1.6916528359,5.4176249097
2021-03-18 06:30:00,0.001,0,0.001,6.1875226022,2.0337403298,6.5131816865,0.001,0,0.001,5.8838327463999995,1.9339223013,6.1935081541
2021-03-18 07:00:00,0.039,0,0.039,6.9658143672,2.2895524621,7.3324361759,0.039,0,0.039,6.5776597027,2.1619721936,6.9238523186
2021-03-18 07:30:00,0.177,0,0.177,7.4400022815,2.4454104924,7.831581349,0.177,0,0.177,7.0125872214,2.3049259559,7.3816707594
