Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 08:00:00,0.311,0,0.311,7.8193482032,2.5700954672,8.2308928455,0.311,0,0.311,7.3167809135,2.4049095873,7.7018746458
2021-03-18 08:30:00,0.672,0,0.672,7.3095669392,2.4025384687,7.6942809886,0.672,0,0.672,6.8047078691,2.236599317,7.1628503886
2021-03-18 09:00:00,1.093,0,1.093,6.6562785627,2.1878129632,7.0066090134,1.093,0,1.093,6.1502591226,2.0214924163,6.4739569711
2021-03-18 09:30:00,0.735,0,0.735,7.2260683378,2.3750938056,7.606387724,0.735,0,0.735,6.7048416647,2.2037748829,7.0577280681
2021-03-18 10:00:00,0.786,0,0.786,7.0823377735,2.3278518536,7.4550923931,0.786,0,0.786,6.543075671,2.1506049721,6.8874480748
2021-03-18 10:30:00,0.706,0,0.706,7.3451941851,2.4142485781,7.7317833527,0.706,0,0.706,6.8126823696,2.2392204085,7.1712445996
2021-03-18 11:00:00,0.529,0,0.529,7.716036101,2.5361384214,8.1221432642,0.529,0,0.529,7.1659601126,2.3553371874,7.543115908
2021-03-18 11:30:00,0.55,0,0.55,7.5787372649,2.4910104763,7.9776181736,0.55,0,0.55,7.0415523764,2.3144463419,7.4121603962
2021-03-18 12:00:00,0.78,0,0.78,7.3772014448,2.4247688556,7.765475205,0.78,0,0.78,6.8039575447,2.2363526973,7.1620605734
2021-03-18 12:30:00,0.976,0,0.976,7.1153132149,2.3386903571,7.4898033841,0.976,0,0.976,6.5597012803,2.1560695456,6.9049487161
2021-03-18 13:00:00,1.227,0,1.227,6.6849106789,2.1972238847,7.0367480831,1.227,0,1.227,6.1217257333,2.0121139448,6.4439218245
2021-03-18 13:30:00,1.514,0,1.514,6.0064555003,1.9742264514,6.3225847372,1.514,0,1.514,5.6390907457,1.8534794958,5.9358849954
2021-03-18 14:00:00,1.342,0,1.342,5.5673735538999995,1.8299071947,5.8603932146,1.342,0,1.342,5.3602149079,1.7618174406,5.642331482
2021-03-18 14:30:00,1.6320000000000001,0,1.6320000000000001,4.9641100956,1.6316240847999999,5.225379048,1.6320000000000001,0,1.6320000000000001,4.7802983861,1.5712080975,5.031893038
2021-03-18 15:00:00,1.479,0,1.479,4.9728961312,1.634511915,5.2346275065,1.479,0,1.479,4.7887441429,1.5739840835,5.0407833083
2021-03-18 15:30:00,0.589,0,0.589,6.2203996459,2.0445464915,6.5477891009,0.589,0,0.589,5.9871000924,1.9678646364999999,6.3022106236
2021-03-18 16:00:00,0.899,0,0.899,6.2094192405,2.0409374067,6.5362307794,0.899,0,0.899,5.9765501363,1.9643970336,6.2911054066
2021-03-18 16:30:00,0.807,0,0.807,6.6899299543,2.1988736408,7.0420315309,0.807,0,0.807,6.4339567819,2.1147393276,6.7725860862000005
2021-03-18 17:00:00,0.5660000000000001,0,0.5660000000000001,7.4996461612,2.4650144877,7.8943643802,0.5660000000000001,0,0.5660000000000001,7.3271840956,2.4083289479,7.7128253638
2021-03-18 17:30:00,0.12,0,0.12,8.8679696767,2.9147606779,9.3347049228,0.12,0,0.12,8.7407541475,2.8729469556,9.2007938395
2021-03-18 18:00:00,0.083,0,0.083,9.1206394472,2.9978092153,9.6006731023,0.083,0,0.083,8.981134394,2.9519561218,9.4538256779
2021-03-18 18:30:00,0.012,0,0.012,9.2558794984,3.0422604706,9.743031050999999,0.012,0,0.012,9.1309337006,3.0011927728,9.6115091585
2021-03-18 19:00:00,0.0,0,0.0,9.4339367463,3.1007850578,9.930459733,0.0,0,0.0,9.3214644336,3.0638171963,9.8120678249
2021-03-18 19:30:00,0.0,0,0.0,9.2128839352,3.0281285124,9.697772563400001,0.0,0,0.0,9.0753366364,2.9829189015,9.552985933
2021-03-18 20:00:00,0.0,0,0.0,8.6167617225,2.8321926163,9.0702754973,0.0,0,0.0,8.3086502181,2.7309212622,8.745947598
2021-03-18 20:30:00,0.0,0,0.0,8.2589984875,2.7146015275,8.6936826184,0.0,0,0.0,7.9406220186,2.6099562428,8.3585494933
2021-03-18 21:00:00,0.0,0,0.0,7.8373141946,2.5760006031,8.2498044154,0.0,0,0.0,7.5408445658000005,2.4785557484,7.9377311219
2021-03-18 21:30:00,0.0,0,0.0,7.3333601211,2.4103589094,7.7193264433,0.0,0,0.0,7.0253210165,2.3091113519,7.3950747542
2021-03-18 22:00:00,0.0,0,0.0,6.6741583327,2.1936897593999998,7.0254298239,0.0,0,0.0,6.418624495,2.1096998486,6.7564468368
2021-03-18 22:30:00,0.0,0,0.0,6.3643516875,2.0918612395,6.6993175658,0.0,0,0.0,6.126511355,2.0136869026,6.448959321
2021-03-18 23:00:00,0.0,0,0.0,5.9744581133,1.9637094189000002,6.2889032772,0.0,0,0.0,5.7432871117,1.8877271851000001,6.0455653808
2021-03-18 23:30:00,0.0,0,0.0,5.4735435119,1.7990667514,5.7616247493,0.0,0,0.0,5.2716002788,1.7326912205,5.549052925
2021-03-19 00:00:00,0.0,0,0.0,5.4174212206,1.7806202463,5.7025486532,0.0,0,0.0,5.2530383059,1.7265901951,5.5295140063
2021-03-19 00:30:00,0.0,0,0.0,6.0513081165,1.9889687934,6.3697980173,0.0,0,0.0,5.9086813189,1.9420896321,6.2196645462
2021-03-19 01:00:00,0.0,0,0.0,5.9999599288,1.9720914603000002,6.3157472934,0.0,0,0.0,5.8075464738,1.908848216,6.1132068146
2021-03-19 01:30:00,0.0,0,0.0,5.5493006083,1.8239669048,5.8413690613,0.0,0,0.0,5.3433786812,1.7562836405,5.6246091382
2021-03-19 02:00:00,0.0,0,0.0,5.4696892139,1.7977999049000002,5.7575675935,0.0,0,0.0,5.2671549357,1.7312301069,5.5443736165
2021-03-19 02:30:00,0.0,0,0.0,5.6090027368,1.8435900455,5.9042134072,0.0,0,0.0,5.3974586422,1.7740588640000001,5.6815354128
2021-03-19 03:00:00,0.0,0,0.0,5.4393668932,1.78783344,5.7256493612,0.0,0,0.0,5.2355537727,1.7208433069,5.5111092344
2021-03-19 03:30:00,0.0,0,0.0,5.3047935776,1.7436013302000002,5.5839932395,0.0,0,0.0,5.105179641,1.6779914021,5.3738733063
2021-03-19 04:00:00,0.0,0,0.0,5.0603418339,1.6632539276,5.3266756146,0.0,0,0.0,4.9253071346,1.6188701683,5.1845338259
2021-03-19 04:30:00,0.0,0,0.0,5.0647924424,1.6647167718,5.3313604656999996,0.0,0,0.0,4.894195986,1.6086444281999999,5.1517852485
2021-03-19 05:00:00,0.0,0,0.0,5.0318360881,1.6538845420000001,5.2966695665,0.0,0,0.0,4.8533391765000005,1.5952154443,5.1087780805
2021-03-19 05:30:00,0.0,0,0.0,5.1669234418,1.698285608,5.4388667808,0.0,0,0.0,4.9681704038,1.6329586434999999,5.2296530566
2021-03-19 06:00:00,0.0,0,0.0,5.3901291574,1.7716497789,5.6738201657000005,0.0,0,0.0,5.1368726201,1.6884083805999999,5.4072343369
2021-03-19 06:30:00,0.0,0,0.0,5.7015888198999995,1.8740216194000001,6.001672442,0.0,0,0.0,5.4879188061,1.8037916821,5.776756638
2021-03-19 07:00:00,0.006,0,0.006,6.4674755504,2.125756414,6.8078690004,0.006,0,0.006,6.2594142115,2.0573699591,6.5888570648
2021-03-19 07:30:00,0.041,0,0.041,7.2021971616,2.3672477294,7.5812601701,0.041,0,0.041,6.957499588,2.2868195264,7.3236837768
2021-03-19 08:00:00,0.264,0,0.264,7.244349268,2.3811024568,7.6256308085,0.264,0,0.264,6.9513370551,2.2847939998,7.3171969001
2021-03-19 08:30:00,0.79,0,0.79,6.6240810892,2.1772301654,6.972716936,0.79,0,0.79,6.3747548696,2.0952806001,6.7102682838
2021-03-19 09:00:00,1.1,0,1.1,6.1312021989,2.0152287084,6.4538970515,1.1,0,1.1,5.9034023917,1.9403545326,6.2141077808
2021-03-19 09:30:00,1.197,0,1.197,6.2938758219,2.0686969426,6.6251324441,1.197,0,1.197,6.0581982666,1.9912334762000001,6.3770508069
2021-03-19 10:00:00,0.442,0,0.442,7.1754260474,2.3584484897,7.5530800499,0.442,0,0.442,6.9027081352,2.2688104467,7.2660085634
2021-03-19 10:30:00,0.683,0,0.683,6.8414579689,2.2486784906,7.2015347041,0.683,0,0.683,6.583981515,2.1640500728,6.9305068578
2021-03-19 11:00:00,0.638,0,0.638,7.0188040541,2.3069693299000003,7.3882147937,0.638,0,0.638,6.753204022,2.2196708211,7.1086358126
2021-03-19 11:30:00,0.605,0,0.605,7.1622519304,2.3541183668,7.5392125583,0.605,0,0.605,6.8859522064,2.2633030393,7.2483707436
2021-03-19 12:00:00,0.529,0,0.529,7.1863695947,2.3620454597,7.5645995734,0.529,0,0.529,6.9128779928,2.2721531173000002,7.2767136766
2021-03-19 12:30:00,0.464,0,0.464,7.310836238,2.402955667,7.6956170926,0.464,0,0.464,7.0375651261,2.3131357961,7.4079632906
2021-03-19 13:00:00,0.6920000000000001,0,0.6920000000000001,7.1395480352,2.3466559573,7.5153137212,0.6920000000000001,0,0.6920000000000001,6.869546429,2.257910721,7.2311015042
2021-03-19 13:30:00,0.667,0,0.667,7.0500382822,2.3172355242,7.4210929286,0.667,0,0.667,6.7784820565,2.2279793092,7.13524427
2021-03-19 14:00:00,0.47900000000000004,0,0.47900000000000004,7.1265812446,2.3423939794,7.5016644680999995,0.47900000000000004,0,0.47900000000000004,6.8560912694,2.2534882239,7.2169381784
2021-03-19 14:30:00,0.376,0,0.376,7.0667461639,2.3227271394,7.4386801725,0.376,0,0.376,6.7963358283,2.2338475602,7.1540377141
2021-03-19 15:00:00,0.333,0,0.333,6.9923363605,2.2982698198,7.3603540637,0.333,0,0.333,6.7288737658,2.2116738526,7.0830250166
2021-03-19 15:30:00,0.278,0,0.278,7.1178083727,2.3395104758,7.492429866,0.278,0,0.278,6.8488559043,2.2511100744,7.2093220045
2021-03-19 16:00:00,0.262,0,0.262,7.4664321298,2.4540975634,7.8594022418,0.262,0,0.262,7.1827410522,2.3608528155,7.5607800549
2021-03-19 16:30:00,0.149,0,0.149,7.7958469238,2.5623709703,8.2061546566,0.149,0,0.149,7.617411881,2.5037222079,8.0183282957
2021-03-19 17:00:00,0.093,0,0.093,8.2573622538,2.7140637235,8.6919602671,0.093,0,0.093,7.9536042764,2.6142233045000003,8.3722150278
2021-03-19 17:30:00,0.062,0,0.062,8.8327649819,2.9031894543,9.2976473494,0.062,0,0.062,8.6042859337,2.8280920228,9.0571430881
2021-03-19 18:00:00,0.023,0,0.023,9.047628933,2.9738118198,9.5238199295,0.023,0,0.023,8.9164327354,2.930689715,9.3857186689
2021-03-19 18:30:00,0.0,0,0.0,9.1886106115,3.0201502567,9.6722216963,0.0,0,0.0,9.0658506271,2.9798010011000002,9.5430006601
2021-03-19 19:00:00,0.0,0,0.0,9.2168132657,3.0294200208,9.7019087007,0.0,0,0.0,9.0965777281,2.9899005107,9.5753449769
2021-03-19 19:30:00,0.0,0,0.0,8.8386428522,2.9051214169,9.3038345813,0.0,0,0.0,8.7069934982,2.8618503667,9.1652563139
2021-03-19 20:00:00,0.0,0,0.0,8.3770136572,2.753391238,8.8179091129,0.0,0,0.0,8.247074253,2.7106822212,8.6811307926
2021-03-19 20:30:00,0.0,0,0.0,7.9881649427,2.6255828462,8.4085946765,0.0,0,0.0,7.8486730531,2.5797340793,8.2617611085
2021-03-19 21:00:00,0.0,0,0.0,7.6339061835,2.5091436229,8.0356907195,0.0,0,0.0,7.4862041652,2.4605963172,7.8802149108
2021-03-19 21:30:00,0.0,0,0.0,7.1191043277,2.3399364356,7.4937940292,0.0,0,0.0,6.9044615249,2.269386758,7.2678542367
2021-03-19 22:00:00,0.0,0,0.0,6.6095886391,2.1724667274,6.9574617253,0.0,0,0.0,6.3622218193,2.0911611856,6.6970755992
2021-03-19 22:30:00,0.0,0,0.0,6.1884598495,2.0340483881,6.5141682627,0.0,0,0.0,5.9594338543,1.9587711838000001,6.2730882677
2021-03-19 23:00:00,0.0,0,0.0,5.7011879887,1.8738898725,6.0012505145,0.0,0,0.0,5.4914216364,1.8049430067,5.7804438278
2021-03-19 23:30:00,0.0,0,0.0,5.5809129604,1.8343573825,5.8746452215,0.0,0,0.0,5.3738556741,1.7663009436000001,5.6566901832
2021-03-20 00:00:00,0.0,0,0.0,5.4731031899,1.7989220245,5.7611612525,0.0,0,0.0,5.2891203536999996,1.7384497906,5.5674951092
2021-03-20 00:30:00,0.0,0,0.0,6.0635690097,1.9929987541,6.3827042207,0.0,0,0.0,5.7903215923,1.9031866713,6.0950753603
2021-03-20 01:00:00,0.0,0,0.0,5.907547605,1.9417169984,6.2184711632,0.0,0,0.0,5.6829373347,1.8678911727,5.9820392997
2021-03-20 01:30:00,0.0,0,0.0,5.5493006083,1.8239669048,5.8413690613,0.0,0,0.0,5.3433786812,1.7562836405,5.6246091382
2021-03-20 02:00:00,0.0,0,0.0,5.4995514672,1.8076151529,5.7890015444,0.0,0,0.0,5.2929252883,1.7397004122,5.5715003035
2021-03-20 02:30:00,0.0,0,0.0,5.4729383160000005,1.7988678331,5.7609877011,0.0,0,0.0,5.2722732671,1.7329124211,5.5497613338
2021-03-20 03:00:00,0.0,0,0.0,5.3909742596,1.7719275506,5.674709747,0.0,0,0.0,5.191279038,1.7062909053,5.4645042505
2021-03-20 03:30:00,0.0,0,0.0,5.3080466288,1.7446705564,5.587417504,0.0,0,0.0,5.1550080927,1.6943692221000002,5.4263243081
2021-03-20 04:00:00,0.0,0,0.0,4.8118896764,1.5815916525,5.0651470278,0.0,0,0.0,4.637060469,1.5241280709,4.8811162831
2021-03-20 04:30:00,0.0,0,0.0,4.721427538,1.5518581855,4.9699237242,0.0,0,0.0,4.5459233676,1.4941727543,4.7851824922
2021-03-20 05:00:00,0.0,0,0.0,4.7048776193,1.5464184903,4.9525027570999995,0.0,0,0.0,4.5312959907,1.489364968,4.7697852534
2021-03-20 05:30:00,0.0,0,0.0,4.6658100702,1.5335776077999999,4.9113790212,0.0,0,0.0,4.4981658771,1.4784756263,4.7349114496
2021-03-20 06:00:00,0.0,0,0.0,4.8425720212000005,1.5916764515000001,5.0974442328,0.0,0,0.0,4.6677967844,1.5342306092,4.9134702994
2021-03-20 06:30:00,0.0,0,0.0,5.0782745873,1.6691481386,5.3455521972,0.0,0,0.0,4.8907132302,1.6074997018000001,5.1481191897
2021-03-20 07:00:00,0.015,0,0.015,5.422701135,1.7823556702,5.7081064578,0.015,0,0.015,5.2198219709,1.7156725137,5.494549443
2021-03-20 07:30:00,0.055,0,0.055,5.6508273991,1.8573371472,5.9482393674,0.055,0,0.055,5.4456202548,1.7898888205999999,5.7322318470999996
2021-03-20 08:00:00,0.16,0,0.16,5.8923094377,1.9367084550000002,6.202430987,0.16,0,0.16,5.693451091,1.8713468772000001,5.9931064116
2021-03-20 08:30:00,0.241,0,0.241,6.3095411475,2.0738458862,6.6416222606,0.241,0,0.241,6.0973563153,2.0041041045,6.4182698056
2021-03-20 09:00:00,0.533,0,0.533,6.136620331,2.0170095623,6.4596003484,0.533,0,0.533,5.9079451453,1.9418476635,6.2188896266
2021-03-20 09:30:00,0.5670000000000001,0,0.5670000000000001,6.4741231614,2.1279413781,6.8148664857,0.5670000000000001,0,0.5670000000000001,6.2358454687,2.0496232879,6.5640478618
2021-03-20 10:00:00,0.438,0,0.438,6.9495310111,2.2842003818,7.3152958012,0.438,0,0.438,6.68583575,2.1975279409,7.0377218421
2021-03-20 10:30:00,0.427,0,0.427,7.1458754419,2.3487356754,7.5219741494,0.427,0,0.427,6.8799864692,2.2613421963,7.2420910202
2021-03-20 11:00:00,0.40900000000000003,0,0.40900000000000003,7.3321253768,2.4099530685,7.7180267124,0.40900000000000003,0,0.40900000000000003,7.0562324076,2.3192714348,7.4276130606
2021-03-20 11:30:00,0.605,0,0.605,6.8616206338,2.2553056381,7.2227585619,0.605,0,0.605,6.6031825799,2.1703611576,6.9507185051
2021-03-20 12:00:00,0.8260000000000001,0,0.8260000000000001,6.6165353926,2.1747500149,6.9647740974,0.8260000000000001,0,0.8260000000000001,6.3687894615000005,2.0933198652,6.7039889068
2021-03-20 12:30:00,1.078,0,1.078,6.1312305006,2.0152380107,6.4539268428,1.078,0,1.078,5.9032467323,1.9403033699,6.2139439288
2021-03-20 13:00:00,0.8260000000000001,0,0.8260000000000001,6.637115014,2.1815142094,6.9864368569,0.8260000000000001,0,0.8260000000000001,6.3871562841,2.0993567479,6.7233224043
2021-03-20 13:30:00,0.37,0,0.37,7.1777441549,2.3592104148,7.555520163,0.37,0,0.37,6.8999279858,2.2678966558,7.2630820903
2021-03-20 14:00:00,0.362,0,0.362,7.0234116383,2.3084837696,7.3930648824,0.362,0,0.362,6.7591296103000005,2.2216184678,7.114873274
2021-03-20 14:30:00,0.401,0,0.401,6.6845523003,2.1971060914000002,7.0363708424,0.401,0,0.401,6.4354979088,2.1152458715,6.774208325
2021-03-20 15:00:00,0.33,0,0.33,6.6611592914,2.1894171811,7.0117466225,0.33,0,0.33,6.4073952978,2.10600899,6.7446266293
2021-03-20 15:30:00,0.248,0,0.248,6.9184945659,2.2739991956,7.2826258588,0.248,0,0.248,6.6611592914,2.1894171811,7.0117466225
2021-03-20 16:00:00,0.216,0,0.216,6.9435297322,2.2822278568,7.3089786655,0.216,0,0.216,6.6847375778,2.1971669891,7.0365658714
2021-03-20 16:30:00,0.116,0,0.116,7.4248996991,2.4404465137,7.8156838938,0.116,0,0.116,7.1499696463,2.3500813753,7.5262838382
2021-03-20 17:00:00,0.115,0,0.115,7.9091350497,2.5996069765,8.3254053155,0.115,0,0.115,7.7481384676000005,2.546689959,8.1559352291
2021-03-20 17:30:00,0.134,0,0.134,8.2701582467,2.7182695629999998,8.7054297334,0.134,0,0.134,8.010869167,2.6330453639,8.43249386
2021-03-20 18:00:00,0.062,0,0.062,8.6740216767,2.8510130531,9.1305491334,0.062,0,0.062,8.3497146832,2.7444184991,8.7891733507
2021-03-20 18:30:00,0.009000000000000001,0,0.009000000000000001,8.6663114352,2.8484788193,9.1224330897,0.009000000000000001,0,0.009000000000000001,8.342299306,2.7419811825,8.7813676906
2021-03-20 19:00:00,0.0,0,0.0,9.0116676611,2.9619919214,9.4859659591,0.0,0,0.0,8.8848980485,2.9203247647,9.3525242615
2021-03-20 19:30:00,0.0,0,0.0,8.6888777709,2.8558960151,9.1461871273,0.0,0,0.0,8.5486098879,2.8097921915,8.9985367241
2021-03-20 20:00:00,0.0,0,0.0,8.1713171566,2.6857820678,8.6013864806,0.0,0,0.0,7.9734622043000005,2.6207502898,8.3931181097
2021-03-20 20:30:00,0.0,0,0.0,7.7954042982,2.5622254863,8.2056887349,0.0,0,0.0,7.4972415031,2.4642241148,7.8918331612
2021-03-20 21:00:00,0.0,0,0.0,7.37700794,2.4247052537,7.7652715158,0.0,0,0.0,7.1024207987,2.3344528248,7.4762324196
2021-03-20 21:30:00,0.0,0,0.0,7.0004773803,2.3009456436,7.3689235583,0.0,0,0.0,6.7427837272,2.2162458358,7.0976670813
2021-03-20 22:00:00,0.0,0,0.0,6.5308236632,2.1465779318,6.8745512245,0.0,0,0.0,6.2840926446,2.0654813678,6.6148343628
2021-03-20 22:30:00,0.0,0,0.0,6.1797448973,2.0311839218,6.5049946288000005,0.0,0,0.0,5.9430458477,1.9533847065,6.2558377345
2021-03-20 23:00:00,0.0,0,0.0,5.7666083791,1.8953925150000002,6.0701140833,0.0,0,0.0,5.554042132,1.8255253683000001,5.8463601389
2021-03-20 23:30:00,0.0,0,0.0,5.4422020005,1.7887652948000001,5.7286336848,0.0,0,0.0,5.2392300332,1.7220516353000002,5.5149789823
2021-03-21 00:00:00,0.0,0,0.0,5.2624736354,1.7296914379000001,5.539445932,0.0,0,0.0,5.0633470806,1.6642417044000002,5.3298390322
2021-03-21 00:30:00,0.0,0,0.0,6.137134369,2.0171785184,6.4601414411,0.0,0,0.0,5.8945377037,1.9374408506,6.2047765302
2021-03-21 01:00:00,0.0,0,0.0,6.1005481559,2.0051532117,6.4216296378,0.0,0,0.0,5.8620150896,1.9267511843,6.1705421996
2021-03-21 01:30:00,0.0,0,0.0,5.6868156563,1.8691659153,5.9861217435,0.0,0,0.0,5.4737271439,1.7991271083,5.7618180462
2021-03-21 02:00:00,0.0,0,0.0,5.542285075,1.8216610105000002,5.8339842895,0.0,0,0.0,5.3295542831,1.7517397805,5.6100571401
2021-03-21 02:30:00,0.0,0,0.0,5.3989922,1.7745629201000002,5.6831496842,0.0,0,0.0,5.1971121521,1.7082081572,5.4706443706
2021-03-21 03:00:00,0.0,0,0.0,5.2376889063,1.7215450914,5.5133567435,0.0,0,0.0,5.039114564,1.6562768614,5.30433112
2021-03-21 03:30:00,0.0,0,0.0,4.9678910067,1.6328668102,5.2293589544,0.0,0,0.0,4.7864971188,1.5732455224000002,5.0384180198
2021-03-21 04:00:00,0.0,0,0.0,4.7495403507,1.5610984202,4.9995161586,0.0,0,0.0,4.5757796973,1.5039860553,4.8166102077
2021-03-21 04:30:00,0.0,0,0.0,4.6882836026,1.5409643007,4.9350353712,0.0,0,0.0,4.512334503,1.4831326284,4.7498257927
2021-03-21 05:00:00,0.0,0,0.0,4.5817401691,1.5059451677,4.8228843886,0.0,0,0.0,4.4136905376,1.4507099249,4.6459900396
2021-03-21 05:30:00,0.0,0,0.0,4.5776926955,1.5046148274,4.81862389,0.0,0,0.0,4.4097983943,1.4494306392,4.6418930466
2021-03-21 06:00:00,0.0,0,0.0,4.6085853285,1.5147687448,4.8511424511,0.0,0,0.0,4.4403727976,1.4594799596,4.6740766291
2021-03-21 06:30:00,0.0,0,0.0,4.7125506736,1.5489405013000002,4.9605796565,0.0,0,0.0,4.5409889973,1.4925509051999999,4.7799884183
2021-03-21 07:00:00,0.022,0,0.022,4.9673667668,1.6326945009,5.228807123,0.022,0,0.022,4.7810970867,1.5714706177000002,5.0327337754
2021-03-21 07:30:00,0.074,0,0.074,5.372519241,1.7658616793,5.6552834115,0.074,0,0.074,5.1167761022,1.6818029746,5.3860801076
2021-03-21 08:00:00,0.114,0,0.114,5.615995892,1.8458885844,5.9115746231,0.114,0,0.114,5.3668118391,1.763985747,5.6492756201
2021-03-21 08:30:00,0.219,0,0.219,5.9975585616,1.9713021691,6.3132195385,0.219,0,0.219,5.7656615882,1.8950813199,6.0691174613
2021-03-21 09:00:00,0.195,0,0.195,6.582818183,2.163667704,6.9292822979,0.195,0,0.195,6.2847929474,2.0657115462,6.6155715236
2021-03-21 09:30:00,0.463,0,0.463,6.4528383008,2.1209453828,6.7924613693,0.463,0,0.463,6.2067137944,2.0400481696,6.5333829415
2021-03-21 10:00:00,0.675,0,0.675,6.5881866225,2.1654322248,6.9349332869,0.675,0,0.675,6.3404337806,2.0839998036,6.6741408217
2021-03-21 10:30:00,0.757,0,0.757,6.796320032,2.2338423682,7.1540210864,0.757,0,0.757,6.5401276859,2.1496360162,6.8843449325
2021-03-21 11:00:00,0.776,0,0.776,6.7286387957,2.2115966216,7.0827776797,0.776,0,0.776,6.474316337,2.1280048719,6.8150698284
2021-03-21 11:30:00,0.6990000000000001,0,0.6990000000000001,7.0089955369,2.3037454263,7.3778900389,0.6990000000000001,0,0.6990000000000001,6.7442185581,2.2167174419,7.0991774296
2021-03-21 12:00:00,0.9540000000000001,0,0.9540000000000001,6.7241315838,2.2101151727,7.0780332462,0.9540000000000001,0,0.9540000000000001,6.4715513258,2.1270960566,6.8121592903
2021-03-21 12:30:00,1.036,0,1.036,6.7591802901,2.2216351254,7.1149266212,1.036,0,1.036,6.5062883841,2.1385135756,6.8487246149
2021-03-21 13:00:00,1.387,0,1.387,5.9135172913,1.9436791394,6.2247550435,1.387,0,1.387,5.6915749509,1.8707302198,5.9911315272
2021-03-21 13:30:00,1.617,0,1.617,5.3998833747,1.7748558351,5.6840877629,1.617,0,1.617,5.2002585782,1.7092423375,5.4739563981
2021-03-21 14:00:00,0.896,0,0.896,6.28983131,2.0673675759,6.6208750632,0.896,0,0.896,6.1493442533,2.0211917133,6.4729939509
2021-03-21 14:30:00,0.644,0,0.644,6.6712580656,2.1927364877,7.0223769111,0.644,0,0.644,6.5434725532,2.1507354209,6.8878658454
2021-03-21 15:00:00,0.54,0,0.54,6.7673706734,2.2243271742,7.1235480773,0.54,0,0.54,6.6419940972,2.1831178865,6.9915727339
2021-03-21 15:30:00,0.673,0,0.673,6.4301340765,2.1134828651,6.7685621858000005,0.673,0,0.673,6.2696169781,2.0607234462,6.599596819
2021-03-21 16:00:00,0.435,0,0.435,6.7720411138,2.2258622737,7.1284643303,0.435,0,0.435,6.6085250213,2.1721171332,6.9563421277
2021-03-21 16:30:00,0.251,0,0.251,7.7081912619,2.5335599475,8.1138855388,0.251,0,0.251,7.4402800332,2.4455017850000003,7.8318737191
2021-03-21 17:00:00,0.20400000000000001,0,0.20400000000000001,8.3879134356,2.7569738219,8.8293825638,0.20400000000000001,0,0.20400000000000001,8.1048219594,2.6639261534000003,8.5313915362
2021-03-21 17:30:00,0.149,0,0.149,8.8425527664,2.9064065435,9.3079502804,0.149,0,0.149,8.6990084668,2.8592258139,9.1568510177
2021-03-21 18:00:00,0.10200000000000001,0,0.10200000000000001,8.9787317104,2.9511663979,9.4512965373,0.10200000000000001,0,0.10200000000000001,8.8434478902,2.9067007565000003,9.3088925161
2021-03-21 18:30:00,0.022,0,0.022,8.9712554517,2.9487090705,9.4434267912,0.022,0,0.022,8.8121159225,2.8964024367,9.2759114974
2021-03-21 19:00:00,0.0,0,0.0,9.0842951149,2.985863411,9.5624159104,0.0,0,0.0,8.9445044119,2.9399164289,9.415267802
2021-03-21 19:30:00,0.0,0,0.0,8.8593988658,2.9119435886,9.3256830166,0.0,0,0.0,8.5547615608,2.8118141486,9.0050121693
2021-03-21 20:00:00,0.0,0,0.0,8.3589314971,2.7474479194,8.7988752601,0.0,0,0.0,8.0545087587,2.647389004,8.4784302723
2021-03-21 20:30:00,0.0,0,0.0,8.0026478493,2.6303431474,8.4238398413,0.0,0,0.0,7.7306022673,2.5409260887,8.1374760708
2021-03-21 21:00:00,0.0,0,0.0,7.4795733378,2.4584168697,7.8732350924,0.0,0,0.0,7.2009160156,2.366826637,7.5799115953000005
2021-03-21 21:30:00,0.0,0,0.0,6.9820213744,2.2948794478,7.3494961836,0.0,0,0.0,6.7267800974,2.210985697,7.0808211551
2021-03-21 22:00:00,0.0,0,0.0,6.3740173797,2.0950381988,6.7094919787,0.0,0,0.0,6.1368803118,2.0170950139,6.4598740124
2021-03-21 22:30:00,0.0,0,0.0,5.9384129236,1.951861938,6.2509609722,0.0,0,0.0,5.7147649115,1.8783523912,6.0155420121
2021-03-21 23:00:00,0.0,0,0.0,5.4989136914,1.8074055261000002,5.7883302015,0.0,0,0.0,5.2921618003,1.7394494658,5.5706966319
2021-03-21 23:30:00,0.0,0,0.0,5.1832410232,1.7036489376000001,5.4560431823,0.0,0,0.0,5.0085582606,1.6462334901,5.2721665901
2021-03-22 00:00:00,0.0,0,0.0,5.0578216653,1.6624255882,5.3240228056,0.0,0,0.0,4.9073309414,1.6129616793000001,5.1656115172
2021-03-22 00:30:00,0.0,0,0.0,5.7708793046,1.8967963003000001,6.0746097944,0.0,0,0.0,5.5583604464,1.8269447296,5.8509057331
2021-03-22 01:00:00,0.0,0,0.0,5.6229729217,1.8481818232,5.918918865,0.0,0,0.0,5.4148562958,1.7797771963,5.6998487324
2021-03-22 01:30:00,0.0,0,0.0,5.4888205118,1.8040880584,5.7777058019,0.0,0,0.0,5.2858209009,1.7373653129000002,5.5640220009
2021-03-22 02:00:00,0.0,0,0.0,5.222490888,1.7165497443,5.4973588294,0.0,0,0.0,5.0305697511,1.6534683172,5.2953365802
2021-03-22 02:30:00,0.0,0,0.0,5.4388370588,1.7876592919,5.7250916409,0.0,0,0.0,5.2387018443,1.721878028,5.514422994
2021-03-22 03:00:00,0.0,0,0.0,5.2135468894,1.7136099941,5.4879440941,0.0,0,0.0,5.0232985153,1.6510783775,5.2876826476
2021-03-22 03:30:00,0.0,0,0.0,5.0711590108,1.6668093617,5.3380621167,0.0,0,0.0,4.8842367458,1.6053709843,5.1413018377
2021-03-22 04:00:00,0.0,0,0.0,4.82597603,1.5862216130000002,5.0799747684,0.0,0,0.0,4.7356034039,1.5565175673,4.9848456883
2021-03-22 04:30:00,0.0,0,0.0,4.9521262959,1.6276852003,5.212764522,0.0,0,0.0,4.8561101113,1.5961262066000002,5.111694854
2021-03-22 05:00:00,0.0,0,0.0,4.7308470711,1.5549542363,4.9798390222,0.0,0,0.0,4.6882362137,1.5409487248,4.9349854881
2021-03-22 05:30:00,0.0,0,0.0,4.8487115178,1.5936944065,5.1039068608000004,0.0,0,0.0,4.7901342176,1.574440979,5.0422465449
2021-03-22 06:00:00,0.0,0,0.0,4.9462174912,1.6257430701,5.2065447276,0.0,0,0.0,4.7816410718,1.5716494170000002,5.0333063914
2021-03-22 06:30:00,0.004,0,0.004,5.568567162,1.8302995148,5.8616496442,0.004,0,0.004,5.362241442,1.7624835301,5.6444646758
2021-03-22 07:00:00,0.042,0,0.042,6.2101902975,2.0411908409,6.5370424185000005,0.042,0,0.042,5.9803919289,1.9656597698,6.2951493988
2021-03-22 07:30:00,0.105,0,0.105,7.1064880177,2.3357896551,7.4805137028,0.105,0,0.105,6.7472488156,2.2177134394,7.1023671744
2021-03-22 08:00:00,0.227,0,0.227,7.4679985965,2.4546124362,7.8610511542,0.227,0,0.227,7.0089056955,2.3037158968,7.3777954689
2021-03-22 08:30:00,0.41300000000000003,0,0.41300000000000003,7.657011239,2.5167378874,8.0600118305,0.41300000000000003,0,0.41300000000000003,7.1736390906,2.3578611454000002,7.5511990427
2021-03-22 09:00:00,0.883,0,0.883,6.7881388633,2.2311533481,7.1454093297,0.883,0,0.883,6.5341672141,2.1476769039,6.8780707517
2021-03-22 09:30:00,1.17,0,1.17,6.165497619,2.0265010679,6.4899974937,1.17,0,1.17,5.9343503118,1.9505266221,6.2466845388
2021-03-22 10:00:00,1.176,0,1.176,6.2319576036,2.0483454084,6.5599553722,1.176,0,1.176,5.9979116748,1.9714182318,6.3135912366
2021-03-22 10:30:00,1.841,0,1.841,5.3833327979,1.7694159236,5.666666103,1.841,0,1.841,5.1823985537,1.7033720313,5.4551563723
2021-03-22 11:00:00,1.87,0,1.87,5.1767994223,1.7015316858,5.4492625498,1.87,0,1.87,4.9842388643,1.6382400911000001,5.2465672256
2021-03-22 11:30:00,2.067,0,2.067,4.8491571051,1.5938408640000001,5.1043759002,2.067,0,2.067,4.6677286628,1.5342082188,4.9133985925
2021-03-22 12:00:00,2.297,0,2.297,4.5492168969,1.495255285,4.7886493651,2.297,0,2.297,4.3817596267,1.440214742,4.6123785544
2021-03-22 12:30:00,2.29,0,2.29,4.8201787866,1.5843161513,5.073872407,2.29,0,2.29,4.6412777529,1.5255142251,4.8855555293
2021-03-22 13:00:00,2.196,0,2.196,4.6718192472,1.5355527288,4.9177044708,2.196,0,2.196,4.496058387,1.4777829277,4.7326930389
2021-03-22 13:30:00,2.1310000000000002,0,2.1310000000000002,4.4801870511,1.4725662719,4.7159863696,2.1310000000000002,0,2.1310000000000002,4.311015553,1.4169622894,4.5379111084
2021-03-22 14:00:00,1.979,0,1.979,4.97177591,1.6341437161,5.2334483263,1.979,0,1.979,4.487105832,1.4748403652,4.7232692969
2021-03-22 14:30:00,1.612,0,1.612,5.1136612687,1.6807791783,5.3828013354,1.612,0,1.612,4.8583472628,1.5968615227,5.1140497503
2021-03-22 15:00:00,1.6800000000000002,0,1.6800000000000002,4.7987797319,1.5772826221,5.0513470862,1.6800000000000002,0,1.6800000000000002,4.6227006419,1.5194082240000002,4.8660006757000005
2021-03-22 15:30:00,1.408,0,1.408,5.2443036084,1.7237192388,5.5203195876999995,1.408,0,1.408,5.0488779958,1.6594859462,5.3146084167
2021-03-22 16:00:00,1.048,0,1.048,6.0014026578,1.9725656624,6.3172659556,1.048,0,1.048,5.8301983729,1.9162935352,6.1370509188
2021-03-22 16:30:00,0.483,0,0.483,7.1935592164,2.3644085741,7.5721675962,0.483,0,0.483,7.1467412768,2.3490202615,7.5228855545
2021-03-22 17:00:00,0.327,0,0.327,8.1189405637,2.6685667142,8.546253225000001,0.327,0,0.327,8.0618606215,2.6498054445,8.4861690753
2021-03-22 17:30:00,0.158,0,0.158,8.7471569158,2.8750514437,9.2075335956,0.158,0,0.158,8.5417286233,2.8075304292,8.9912932877
2021-03-22 18:00:00,0.078,0,0.078,9.0156019279,2.9632850523,9.4901072926,0.078,0,0.078,8.8767385996,2.9176428835,9.343935368
2021-03-22 18:30:00,0.026000000000000002,0,0.026000000000000002,9.2761020576,3.0489073044,9.7643179554,0.026000000000000002,0,0.026000000000000002,9.1600940057,3.0107773016,9.6422042165
2021-03-22 19:00:00,0.0,0,0.0,9.3223447485,3.0641065418,9.8129944721,0.0,0,0.0,9.1985928879,3.0234312723,9.6827293557
2021-03-22 19:30:00,0.0,0,0.0,9.0314482529,2.9684934875,9.5067876347,0.0,0,0.0,8.8840055573,2.920031417,9.3515847972
2021-03-22 20:00:00,0.0,0,0.0,8.439388981,2.7738930155,8.8835673485,0.0,0,0.0,8.1303099531,2.6723036518,8.5582210032
2021-03-22 20:30:00,0.0,0,0.0,8.0099157943,2.6327320054000003,8.4314903097,0.0,0,0.0,7.7141800354,2.5355283621,8.1201895109
2021-03-22 21:00:00,0.0,0,0.0,7.6054474975,2.4997897052,8.0057342079,0.0,0,0.0,7.3240185822,2.407288494,7.7094932445
2021-03-22 21:30:00,0.0,0,0.0,7.0684311029,2.3232809521,7.4404537925,0.0,0,0.0,6.8036205569,2.2362419347,7.1617058494
2021-03-22 22:00:00,0.0,0,0.0,6.5976374192,2.1685385514,6.9448814939,0.0,0,0.0,6.3372399655,2.0829500474,6.6707789111
2021-03-22 22:30:00,0.0,0,0.0,6.1679707277,2.0273139394,6.492600766,0.0,0,0.0,5.9389085326,1.9520248368000002,6.2514826659
2021-03-22 23:00:00,0.0,0,0.0,5.6548199148,1.8586494236000002,5.9524420155,0.0,0,0.0,5.4524021344,1.7921179166,5.7393706677
2021-03-22 23:30:00,0.0,0,0.0,5.3197901931,1.7485304793,5.5997791506,0.0,0,0.0,5.1650542126,1.6976712220999999,5.4368991711
2021-03-23 00:00:00,0.0,0,0.0,5.1564008001,1.6948269829,5.4277903159,0.0,0,0.0,5.0392271127,1.6563138543,5.3044495923
2021-03-23 00:30:00,0.0,0,0.0,5.778897245,1.8994316699,6.0830497315,0.0,0,0.0,5.5694408951,1.8305866969,5.8625693632
2021-03-23 01:00:00,0.0,0,0.0,5.7129552475,1.8777575834,6.0136371026,0.0,0,0.0,5.5028064929,1.8086850281,5.7924278873
2021-03-23 01:30:00,0.0,0,0.0,5.3251662016,1.7502974879000002,5.605438107,0.0,0,0.0,5.1295056191,1.6859869644,5.3994795991
2021-03-23 02:00:00,0.0,0,0.0,5.2501719351,1.7256480645,5.5264967737,0.0,0,0.0,5.0553107113,1.6616002775,5.3213796961
2021-03-23 02:30:00,0.0,0,0.0,5.4145792023,1.77968612,5.6995570551,0.0,0,0.0,5.214004324,1.7137603456,5.4884256042
2021-03-23 03:00:00,0.0,0,0.0,5.302629484,1.742890027,5.5817152463,0.0,0,0.0,5.1059878852,1.6782570591,5.3747240897
2021-03-23 03:30:00,0.0,0,0.0,5.0962310352,1.6750501376,5.3644537212,0.0,0,0.0,4.921564398,1.6176399902,5.1805941031
2021-03-23 04:00:00,0.0,0,0.0,5.0625868835,1.6639918397,5.3290388248,0.0,0,0.0,4.9129376418,1.6148045126000001,5.1715133071
2021-03-23 04:30:00,0.0,0,0.0,5.0296594892,1.6531691285,5.2943784096,0.0,0,0.0,4.9129376418,1.6148045126000001,5.1715133071
2021-03-23 05:00:00,0.0,0,0.0,4.9183159540000005,1.6165722783,5.1771746884,0.0,0,0.0,4.8096446268,1.5808537404,5.0627838177
2021-03-23 05:30:00,0.0,0,0.0,4.9574878245,1.6294474495,5.2184082364,0.0,0,0.0,4.812923347,1.5819314036,5.0662351021
2021-03-23 06:00:00,0.0,0,0.0,5.1359932925,1.6881193596,5.406308729,0.0,0,0.0,4.9463418871,1.6257839571,5.2066756706
2021-03-23 06:30:00,0.0,0,0.0,5.7228647951,1.8810146942000001,6.0240682054,0.0,0,0.0,5.5122878949,1.8118014142,5.8024083105
2021-03-23 07:00:00,0.007,0,0.007,6.5635851964,2.157346127,6.9090370489,0.007,0,0.007,6.3193164266,2.077058865,6.651912028
2021-03-23 07:30:00,0.038,0,0.038,7.2876620737,2.3953386875,7.6712232354,0.038,0,0.038,7.0143524583,2.3055061612,7.3835289035
2021-03-23 08:00:00,0.093,0,0.093,7.6878502304000005,2.5268741737,8.0924739267,0.093,0,0.093,7.3991721282,2.43199027,7.7886022402
2021-03-23 08:30:00,0.17500000000000002,0,0.17500000000000002,7.6749933558,2.5226483234,8.0789403745,0.17500000000000002,0,0.17500000000000002,7.3860987126,2.4276932461,7.7748407501
2021-03-23 09:00:00,0.28300000000000003,0,0.28300000000000003,7.4260929782,2.4408387255,7.8169399771,0.28300000000000003,0,0.28300000000000003,7.1446186486,2.3483225873,7.520651209
2021-03-23 09:30:00,0.4,0,0.4,7.3446166327,2.4140587458000002,7.7311754029,0.4,0,0.4,7.0615873545,2.3210315207,7.4332498468
2021-03-23 10:00:00,0.513,0,0.513,7.2050066,2.3681711471,7.5842174736,0.513,0,0.513,6.9331462954,2.2788149862,7.298048732
2021-03-23 10:30:00,1.073,0,1.073,6.5638099646,2.1574200048,6.909273647,1.073,0,1.073,6.3183179686,2.0767306877,6.6508610196
2021-03-23 11:00:00,1.094,0,1.094,6.4788390161,2.1294914046,6.8198305433,1.094,0,1.094,6.2349740393,2.0493368629,6.5631305677
2021-03-23 11:30:00,0.897,0,0.897,6.4996838839,2.1363427812999998,6.8417725093,0.897,0,0.897,6.257962268,2.0568927283,6.5873287031
2021-03-23 12:00:00,0.512,0,0.512,7.0604526533,2.3206585625000002,7.4320554246,0.512,0,0.512,6.7931285206,2.2327933692,7.1506616006
2021-03-23 12:30:00,0.757,0,0.757,6.7126101551,2.2063282622,7.0659054264,0.757,0,0.757,6.4606683309,2.1235189892,6.8007035062
2021-03-23 13:00:00,1.059,0,1.059,6.6711343279,2.1926958171,7.0222466609,1.059,0,1.059,6.4205154441,2.1103213735,6.7584373096
2021-03-23 13:30:00,1.5070000000000001,0,1.5070000000000001,5.656032281,1.8590479092,5.9537181906,1.5070000000000001,0,1.5070000000000001,5.4443170597,1.7894604810999999,5.7308600629
2021-03-23 14:00:00,1.015,0,1.015,6.2629400781,2.0585288554,6.5925685032,1.015,0,1.015,6.023522748,1.9798361844,6.340550261
2021-03-23 14:30:00,1.324,0,1.324,5.6501547398,1.8571160548,5.9475313051,1.324,0,1.324,5.4407029972,1.7882725962000001,5.7270557865
2021-03-23 15:00:00,1.155,0,1.155,5.5657208656,1.8293639823999999,5.8586535428,1.155,0,1.155,5.3579586693,1.7610758508000002,5.639956494
2021-03-23 15:30:00,1.196,0,1.196,5.6857204459,1.8688059370999999,5.9849688905,1.196,0,1.196,5.4742615855,1.7993027707,5.7623806163
2021-03-23 16:00:00,0.496,0,0.496,6.6672257301,2.1914111231,7.0181323474,0.496,0,0.496,6.4112324832,2.1072702118,6.7486657718
2021-03-23 16:30:00,0.806,0,0.806,6.7499578817,2.2186038663,7.1052188228,0.806,0,0.806,6.4971466026,2.1355088173,6.839101687
2021-03-23 17:00:00,0.512,0,0.512,7.7091956435,2.5338900717,8.1149427826,0.512,0,0.512,7.6597143814,2.5176263674,8.0628572435
2021-03-23 17:30:00,0.248,0,0.248,8.572891768,2.8177732596,9.0240965979,0.248,0,0.248,8.4966525553,2.7927146421,8.943844795
2021-03-23 18:00:00,0.073,0,0.073,9.0640350395,2.9792042463,9.5410895153,0.073,0,0.073,8.9540318865,2.9430479584,9.4252967226
2021-03-23 18:30:00,0.014,0,0.014,9.2394947828,3.036875075,9.7257839818,0.014,0,0.014,9.0658506271,2.9798010011000002,9.5430006601
2021-03-23 19:00:00,0.0,0,0.0,9.3918896195,3.0869648355,9.8861995994,0.0,0,0.0,9.0417819971,2.971890025,9.5176652601
2021-03-23 19:30:00,0.0,0,0.0,9.1845723523,3.0188229451,9.6679708972,0.0,0,0.0,8.8415901792,2.9060901564,9.3069370307
2021-03-23 20:00:00,0.0,0,0.0,8.6154894619,2.8317744444,9.0689362756,0.0,0,0.0,8.2963350251,2.726873454,8.7329842369
2021-03-23 20:30:00,0.0,0,0.0,8.2278271155,2.704355993,8.6608706479,0.0,0,0.0,7.9235284439,2.6043378564,8.3405562567
2021-03-23 21:00:00,0.0,0,0.0,7.8543103589,2.5815869721,8.2676951146,0.0,0,0.0,7.4733959959,2.4563864756,7.8667326273
2021-03-23 21:30:00,0.0,0,0.0,7.4770222348,2.4575783626,7.8705497208,0.0,0,0.0,7.0619029514,2.3211352525,7.4335820541
2021-03-23 22:00:00,0.0,0,0.0,6.8187797427,2.2412245181,7.1776628871,0.0,0,0.0,6.6154977729,2.1744089658,6.9636818662
2021-03-23 22:30:00,0.0,0,0.0,6.3229357546,2.0782484806,6.655721847,0.0,0,0.0,6.1191581758,2.0112700295,6.4412191324
2021-03-23 23:00:00,0.0,0,0.0,5.8393740506,1.9193094346000001,6.1467095269,0.0,0,0.0,5.6232463952,1.8482717096,5.9192067318
2021-03-23 23:30:00,0.0,0,0.0,5.3527860381,1.7593756891,5.634511619,0.0,0,0.0,5.1543535334,1.6941540789,5.4256352983
2021-03-24 00:00:00,0.0,0,0.0,5.2303929887,1.7191470392000001,5.5056768302,0.0,0,0.0,5.0373687434,1.6557030379,5.3024934141
2021-03-24 00:30:00,0.0,0,0.0,5.8435699437,1.9206885580000002,6.1511262565,0.0,0,0.0,5.6283492594,1.84994894,5.9245781678
2021-03-24 01:00:00,0.0,0,0.0,5.7677486748,1.8957673121,6.0713143945,0.0,0,0.0,5.5558429106,1.8261172556,5.8482556953
2021-03-24 01:30:00,0.0,0,0.0,5.4713043859,1.7983307862,5.7592677746,0.0,0,0.0,5.2697310495,1.7320768345,5.5470853153
2021-03-24 02:00:00,0.0,0,0.0,5.3914866522,1.7720959659000002,5.6752491076,0.0,0,0.0,5.1948121445,1.7074521812999999,5.46822331
2021-03-24 02:30:00,0.0,0,0.0,5.51192096,1.8116808085,5.8020220631,0.0,0,0.0,5.3094469053,1.7451308051,5.5888914792
2021-03-24 03:00:00,0.0,0,0.0,5.2680089234,1.7315107991,5.5452725509,0.0,0,0.0,5.0733662151,1.6675348347,5.3403854896
2021-03-24 03:30:00,0.0,0,0.0,5.0413556645,1.6570134754999999,5.3066901732,0.0,0,0.0,4.8571648437,1.5964728804,5.1128050986
2021-03-24 04:00:00,0.0,0,0.0,4.8775404296,1.6031700116,5.1342530838,0.0,0,0.0,4.7007824276,1.5450724659000001,4.9481920291
2021-03-24 04:30:00,0.0,0,0.0,4.7890650053,1.5740895459000002,5.0411210583,0.0,0,0.0,4.6123915794,1.516019799,4.855149031
2021-03-24 05:00:00,0.0,0,0.0,4.6267520647,1.5207398623000001,4.8702653312,0.0,0,0.0,4.4560493123,1.4646325809,4.6905782235
2021-03-24 05:30:00,0.0,0,0.0,4.7311244937,1.5550454207,4.980131046,0.0,0,0.0,4.5633387921,1.4998969275,4.803514518
2021-03-24 06:00:00,0.0,0,0.0,5.0372157167,1.6556527403999999,5.3023323334,0.0,0,0.0,4.8473313158,1.5932407560000001,5.1024540166
2021-03-24 06:30:00,0.004,0,0.004,5.5548470853000005,1.8257899436,5.8472074582,0.004,0,0.004,5.3510010558,1.7587889938,5.6326326903
2021-03-24 07:00:00,0.044,0,0.044,6.2586681653,2.0571247455,6.5880717529,0.044,0,0.044,6.0271578723,1.981030992,6.3443767076
2021-03-24 07:30:00,0.106,0,0.106,6.9635870884,2.288820391,7.330091672,0.106,0,0.106,6.7290113252,2.2117190662,7.083169816
2021-03-24 08:00:00,0.223,0,0.223,7.0594068064,2.3203148093,7.4309545331,0.223,0,0.223,6.7925348429,2.2325982367,7.1500366767
2021-03-24 08:30:00,0.331,0,0.331,7.0280873441,2.3100205998,7.397986678,0.331,0,0.331,6.7624527576,2.2227107335,7.1183713238
2021-03-24 09:00:00,0.268,0,0.268,7.1802136436,2.3600220965,7.5581196249,0.268,0,0.268,6.9755132974,2.2927403463,7.3426455762
2021-03-24 09:30:00,0.337,0,0.337,7.3838003505,2.426937811,7.7724214216,0.337,0,0.337,7.2108913811,2.3701053812,7.5904119802
2021-03-24 10:00:00,0.579,0,0.579,7.0892387835,2.330120106,7.4623566142,0.579,0,0.579,6.8137255838,2.2395632965,7.1723427198
2021-03-24 10:30:00,0.636,0,0.636,7.0254970794,2.309169221,7.3952600836,0.636,0,0.636,6.7592187936,2.2216477809,7.1149671512
2021-03-24 11:00:00,1.071,0,1.071,6.4292004492,2.1131759966,6.7675794202,1.071,0,1.071,6.1807341408,2.0315090704,6.5060359377
2021-03-24 11:30:00,0.863,0,0.863,6.6349278842,2.1807953345,6.984134615,0.863,0,0.863,6.4137572590000005,2.1081000655,6.7513234305
2021-03-24 12:00:00,1.107,0,1.107,6.2946307535,2.0689450767,6.625927109,1.107,0,1.107,6.3326215213,2.0814320382,6.6659173908
2021-03-24 12:30:00,0.802,0,0.802,6.5589154142,2.1558112439,6.9041214887,0.802,0,0.802,6.5792432821,2.1624926909,6.9255192443
2021-03-24 13:00:00,1.139,0,1.139,6.1042681853,2.0063759263,6.4255454582,1.139,0,1.139,6.1406079103,2.0183202163,6.4637978003
2021-03-24 13:30:00,2.047,0,2.047,4.7211353063,1.5517621336,4.9696161119,2.047,0,2.047,4.758229963,1.5639545576,5.0086631189
2021-03-24 14:00:00,1.925,0,1.925,4.4690829081,1.4689165166,4.704297798,1.925,0,1.925,4.3028538005,1.4142796511,4.52931979
2021-03-24 14:30:00,1.8170000000000002,0,1.8170000000000002,4.5571808664999995,1.4978729152,4.797032491,1.8170000000000002,0,1.8170000000000002,4.3880636681,1.4422867802,4.6190143875
2021-03-24 15:00:00,1.771,0,1.771,4.4432717484,1.4604327987,4.6771281562,1.771,0,1.771,4.2779723191,1.4061015037,4.5031287569
2021-03-24 15:30:00,1.597,0,1.597,4.7007824276,1.5450724659000001,4.9481920291,1.597,0,1.597,4.5252532465,1.487378814,4.76342447
2021-03-24 16:00:00,1.303,0,1.303,5.3174000149000005,1.7477448658,5.5972631736,1.303,0,1.303,5.1142269738,1.6809651166,5.3833968145
2021-03-24 16:30:00,1.038,0,1.038,6.2135746555,2.0423032256,6.5406049006,1.038,0,1.038,6.0293858092,1.9817632795,6.3467219044
2021-03-24 17:00:00,0.649,0,0.649,7.2810888369,2.3931781691,7.6643040389,0.649,0,0.649,7.2181958551,2.3725062456,7.5981009001
2021-03-24 17:30:00,0.328,0,0.328,8.2759064557,2.7201589079,8.7114804797,0.328,0,0.328,8.1729994629,2.6863350151,8.6031573294
2021-03-24 18:00:00,0.1,0,0.1,8.8807469116,2.9189603519,9.3481546438,0.1,0,0.1,8.5497985598,2.8101828891,8.9997879577
2021-03-24 18:30:00,0.015,0,0.015,9.0779677082,2.983783693,9.5557554823,0.015,0,0.015,8.7357036086,2.8712869237,9.1954774828
2021-03-24 19:00:00,0.0,0,0.0,9.1619711331,3.0113942836,9.6441801401,0.0,0,0.0,8.900948409,2.9256002630999998,9.3694193779
2021-03-24 19:30:00,0.0,0,0.0,9.0491137855,2.9742998673,9.5253829321,0.0,0,0.0,8.8378668588,2.9048663601999998,9.3030177461
2021-03-24 20:00:00,0.0,0,0.0,8.603211456,2.8277388591,9.0560120589,0.0,0,0.0,8.2853556069,2.7232646938,8.7214269547
2021-03-24 20:30:00,0.0,0,0.0,8.276164462,2.7202437105,8.7117520653,0.0,0,0.0,7.9159225238,2.6018379114,8.3325500251
2021-03-24 21:00:00,0.0,0,0.0,7.7251058119,2.5391194912,8.1316903283,0.0,0,0.0,7.5672062925,2.487220429,7.9654803079
2021-03-24 21:30:00,0.0,0,0.0,7.0661393225,2.3225276803,7.4380413921,0.0,0,0.0,6.8471749144,2.2505575597,7.2075525414
2021-03-24 22:00:00,0.0,0,0.0,6.5192153548,2.1427624654,6.8623319524,0.0,0,0.0,6.2757502219,2.062739346,6.6060528652
2021-03-24 22:30:00,0.0,0,0.0,6.1744195686,2.0294335709,6.4993890195,0.0,0,0.0,5.9301340152,1.9491407924000002,6.2422463318
2021-03-24 23:00:00,0.0,0,0.0,5.8085594118,1.9091811526,6.114273065,0.0,0,0.0,5.6141315991,1.845275821,5.9096122096
2021-03-24 23:30:00,0.0,0,0.0,5.4724581742,1.7987100181,5.7604822886000004,0.0,0,0.0,5.2962517265,1.7407937595,5.5750018174000004
2021-03-25 00:00:00,0.0,0,0.0,5.1150404834,1.6812325042,5.3842531404,0.0,0,0.0,4.9220813977999995,1.6178099199,5.1811383135
2021-03-25 00:30:00,0.0,0,0.0,5.7277396002,1.8826169652,6.0291995791,0.0,0,0.0,5.508187767,1.8104537673,5.7980923863000005
2021-03-25 01:00:00,0.0,0,0.0,5.7349799016,1.8849967372,6.0368209491,0.0,0,0.0,5.5229750814,1.8153141226,5.8136579805
2021-03-25 01:30:00,0.0,0,0.0,5.4490138273,1.7910042339,5.7358040287000005,0.0,0,0.0,5.2476116176,1.7248065288,5.5238017027
2021-03-25 02:00:00,0.0,0,0.0,5.392726333,1.7725034292,5.6765540347,0.0,0,0.0,5.1924983151,1.7066916623,5.4657877001
2021-03-25 02:30:00,0.0,0,0.0,5.4285299709,1.7842715159,5.7142420745999996,0.0,0,0.0,5.2232076452,1.716785331,5.4981133108
2021-03-25 03:00:00,0.0,0,0.0,5.5100546926,1.8110673961,5.8000575711,0.0,0,0.0,5.3210647573,1.7489494084000001,5.6011207972
2021-03-25 03:30:00,0.0,0,0.0,5.2198966742,1.7156970675,5.4946280781,0.0,0,0.0,5.0872824293,1.6721088731,5.3550341361000005
2021-03-25 04:00:00,0.0,0,0.0,5.0176049352,1.6492069883,5.2816894054,0.0,0,0.0,4.9129376418,1.6148045126000001,5.1715133071
2021-03-25 04:30:00,0.0,0,0.0,4.9413542043,1.624144585,5.2014254782,0.0,0,0.0,4.855213342,1.5958314528000002,5.1107508864
2021-03-25 05:00:00,0.0,0,0.0,4.7996435923,1.5775665593000001,5.0522564129,0.0,0,0.0,4.7296442484,1.5545588876,4.9785728931
2021-03-25 05:30:00,0.0,0,0.0,4.9750519975,1.635220514,5.2368968395,0.0,0,0.0,4.8321862808,1.5882628238,5.0865118745
2021-03-25 06:00:00,0.0,0,0.0,5.223507775,1.7168839788999999,5.4984292368,0.0,0,0.0,5.0435543125,1.6577361361,5.3090045395
2021-03-25 06:30:00,0.002,0,0.002,5.7912960266999995,1.9035069524,6.0961010808,0.002,0,0.002,5.5196858304,1.814232998,5.8101956109
2021-03-25 07:00:00,0.099,0,0.099,6.4692151183,2.1263281824,6.8097001245,0.099,0,0.099,6.1159992442,2.0102317389,6.4378939413000005
2021-03-25 07:30:00,0.311,0,0.311,6.6213927558,2.176346553,6.9698871114,0.311,0,0.311,6.3574589047,2.0895956913,6.692062005
2021-03-25 08:00:00,0.561,0,0.561,6.7782767045,2.2279118133,7.13502811,0.561,0,0.561,6.5268821565,2.1452824212,6.87040227
2021-03-25 08:30:00,0.5740000000000001,0,0.5740000000000001,6.8619365599,2.255409478,7.2230911156,0.5740000000000001,0,0.5740000000000001,6.6068512713,2.1715669982,6.9545802856000005
2021-03-25 09:00:00,0.774,0,0.774,6.5869005402,2.16500951,6.933579516,0.774,0,0.774,6.3373956249,2.0830012101,6.6709427631
2021-03-25 09:30:00,0.895,0,0.895,6.7051918161,2.2038899721,7.0580966485,0.895,0,0.895,6.4520553965000005,2.1206880546,6.7916372595
2021-03-25 10:00:00,0.539,0,0.539,7.183122138,2.3609780723,7.5611811979,0.539,0,0.539,6.9129076108,2.2721628523,7.2767448535
2021-03-25 10:30:00,0.656,0,0.656,7.1083634996,2.3364060962,7.4824878943,0.656,0,0.656,6.8412068735,2.2485959596,7.2012703932
2021-03-25 11:00:00,1.262,0,1.262,6.3461967986,2.085894016,6.6802071564,1.262,0,1.262,6.1085256182,2.0077752768,6.4300269665
2021-03-25 11:30:00,0.34400000000000003,0,0.34400000000000003,6.7660375312,2.2238889916,7.1221447697,0.34400000000000003,0,0.34400000000000003,6.5086765877,2.1392985401,6.8512385134
2021-03-25 12:00:00,0.8210000000000001,0,0.8210000000000001,5.5036058517,1.8089477646,5.7932693176,0.8210000000000001,0,0.8210000000000001,5.2987942732,1.7416294542,5.5776781823
2021-03-25 12:30:00,1.982,0,1.982,5.2018095778,1.7097521264000002,5.4755890292,1.982,0,1.982,5.0087346526,1.6462914674,5.2723522659
2021-03-25 13:00:00,0.857,0,0.857,6.2942967275,2.0688352876,6.6255755027,0.857,0,0.857,6.0579336785,1.9911465103000001,6.3767722931
2021-03-25 13:30:00,0.928,0,0.928,6.623199129,2.1769402791,6.9717885568,0.928,0,0.928,6.3740700341,2.0950555055,6.7095474043
2021-03-25 14:00:00,0.303,0,0.303,7.2002482926999996,2.3666071671,7.5792087291,0.303,0,0.303,6.9227069134,2.2753837273,7.2870599089
2021-03-25 14:30:00,0.259,0,0.259,7.0790982149,2.3267870622,7.4516823315,0.259,0,0.259,6.8151669965,2.2400370659,7.1738599963
2021-03-25 15:00:00,0.517,0,0.517,6.7053872954,2.2039542231,7.0583024162,0.517,0,0.517,6.4487065802,2.1195873519,6.7881121897
2021-03-25 15:30:00,0.418,0,0.418,6.8684933421,2.2575645881,7.2299929917,0.418,0,0.418,6.6036801634,2.1705247054,6.9512422773
2021-03-25 16:00:00,0.375,0,0.375,7.1675588301,2.3558626604,7.5447987685,0.375,0,0.375,6.8996525378,2.2678061204,7.262792145
2021-03-25 16:30:00,0.677,0,0.677,7.0088619265,2.3037015106,7.3777493964,0.677,0,0.677,6.7455665093,2.217160492,7.1005963256
2021-03-25 17:00:00,0.8280000000000001,0,0.8280000000000001,7.1618695282000004,2.3539926773,7.5388100297000005,0.8280000000000001,0,0.8280000000000001,6.8944032287,2.266080756,7.2572665565
2021-03-25 17:30:00,0.404,0,0.404,8.1186828865,2.6684820198,8.5459819858,0.404,0,0.404,7.9984851942,2.6289749489,8.4194580992
2021-03-25 18:00:00,0.116,0,0.116,8.79132338,2.8895682584999998,9.2540246106,0.116,0,0.116,8.5896605313,2.8232848855,9.0417479277
2021-03-25 18:30:00,0.023,0,0.023,9.1341531847,3.0022509661,9.6148980891,0.023,0,0.023,8.7755928946,2.884397898,9.2374662048
2021-03-25 19:00:00,0.0,0,0.0,9.3192430785,3.0630870722,9.8097295563,0.0,0,0.0,8.9700957397,2.9483278916,9.4422060418
2021-03-25 19:30:00,0.0,0,0.0,9.1456894225,3.0060427441,9.6270414974,0.0,0,0.0,8.8563399774,2.9109381806,9.3224631341
2021-03-25 20:00:00,0.0,0,0.0,8.6066405702,2.8288659544,9.0596216528,0.0,0,0.0,8.4691370403,2.7836707297,8.914881095
2021-03-25 20:30:00,0.0,0,0.0,8.08130982,2.6561980869,8.5066419158,0.0,0,0.0,7.8636910595,2.5846702593,8.2775695363
2021-03-25 21:00:00,0.0,0,0.0,7.790176709,2.5605072608,8.2001860095,0.0,0,0.0,7.6488465247,2.5140542756,8.0514173944
2021-03-25 21:30:00,0.0,0,0.0,7.211382712,2.3702668738,7.5909291705,0.0,0,0.0,7.0231641629,2.3084024284,7.392804382
2021-03-25 22:00:00,0.0,0,0.0,6.7528416943,2.2195517297,7.1082544151,0.0,0,0.0,6.5021796998,2.1371631163,6.844399684
2021-03-25 22:30:00,0.0,0,0.0,6.3009637548,2.0710266335,6.6325934261,0.0,0,0.0,6.1021432534,2.0056774949,6.4233086878
2021-03-25 23:00:00,0.0,0,0.0,5.9146151344,1.9440399829000001,6.2259106678,0.0,0,0.0,5.6677439236,1.8628973399,5.9660462354
2021-03-25 23:30:00,0.0,0,0.0,5.3937267655,1.7728322555,5.6776071216,0.0,0,0.0,5.1969015347,1.7081389306,5.4704226681
2021-03-26 00:00:00,0.0,0,0.0,5.1938061174,1.7071215162,5.4671643341,0.0,0,0.0,5.0040734268,1.6447593965,5.2674457124
2021-03-26 00:30:00,0.0,0,0.0,5.8854804983,1.9344638911,6.1952426298,0.0,0,0.0,5.6700751947,1.8636635917,5.968500205
2021-03-26 01:00:00,0.0,0,0.0,5.9348863989,1.9507028254,6.2472488409,0.0,0,0.0,5.7146908663,1.8783280538,6.0154640698
2021-03-26 01:30:00,0.0,0,0.0,5.5991181999999995,1.8403411554,5.8938086316,0.0,0,0.0,5.3977864155,1.7741665978999999,5.6818804373
2021-03-26 02:00:00,0.0,0,0.0,5.5018004659,1.808354363,5.7913689114,0.0,0,0.0,5.2700203193,1.7321719129000002,5.5473898098
2021-03-26 02:30:00,0.0,0,0.0,5.7185320007,1.8795905736,6.0195073692,0.0,0,0.0,5.4249573736,1.78309726,5.7104814459
