Timestamp,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-26 03:00:00,0.0,0,0.0,5.4966725909,1.8066689120000001,5.7859711483,0.0,0,0.0,5.2680089234,1.7315107991,5.5452725509
2021-03-26 03:30:00,0.0,0,0.0,5.2116793056,1.712996149,5.4859782164,0.0,0,0.0,5.0173117163,1.6491106119,5.281380754
2021-03-26 04:00:00,0.0,0,0.0,4.7763183758,1.5698999314000002,5.0277035535,0.0,0,0.0,4.606208643,1.5139875661,4.8486406769
2021-03-26 04:30:00,0.0,0,0.0,4.8587059705,1.5969794243000002,5.1144273374,0.0,0,0.0,4.6760638456,1.5369478608,4.922172469
2021-03-26 05:00:00,0.0,0,0.0,4.7743379143,1.5692489852,5.0256188571,0.0,0,0.0,4.6002843711,1.5120403521,4.8424046012
2021-03-26 05:30:00,0.0,0,0.0,4.7616850753,1.5650901981,5.0123000792,0.0,0,0.0,4.5881143066,1.5080402453000001,4.829594007
2021-03-26 06:00:00,0.0,0,0.0,5.0329108949,1.6542378139,5.297800942,0.0,0,0.0,4.8497711864,1.5940427027,5.1050223015
2021-03-26 06:30:00,0.013000000000000001,0,0.013000000000000001,5.5629999524,1.8284696615,5.8557894235,0.013000000000000001,0,0.013000000000000001,5.3513225764,1.7588946724999999,5.632971133
2021-03-26 07:00:00,0.14400000000000002,0,0.14400000000000002,6.1289104186,2.0144754366,6.4514846511,0.14400000000000002,0,0.14400000000000002,5.9017704361,1.9398181347999999,6.2123899328
2021-03-26 07:30:00,0.114,0,0.114,6.9024155745,2.2687142867,7.2657006047,0.114,0,0.114,6.6440732857,2.1838012826,6.9937613533
2021-03-26 08:00:00,0.053,0,0.053,7.3443991045,2.4139872477,7.7309464258,0.053,0,0.053,7.1451103085,2.3484841882,7.5211687458
2021-03-26 08:30:00,0.069,0,0.069,7.6583427357,2.5171755292,8.061413406,0.069,0,0.069,7.3729318356,2.4233655029,7.7609808796
2021-03-26 09:00:00,0.178,0,0.178,7.601378633,2.4984523341,8.0014511927,0.178,0,0.178,7.3112202856,2.4030818973,7.6960213533
2021-03-26 09:30:00,0.199,0,0.199,7.6081414254,2.5006751565,8.0085699215,0.199,0,0.199,7.3242180106,2.4073540428999998,7.709703169
2021-03-26 10:00:00,0.005,0,0.005,8.0028021923,2.6303938775,8.4240023077,0.005,0,0.005,7.7073412233,2.5332805533,8.1129907614
2021-03-26 10:30:00,0.01,0,0.01,8.0739839553,2.6537901916,8.4989304792,0.01,0,0.01,7.773405313,2.5549947695,8.1825319085
2021-03-26 11:00:00,0.01,0,0.01,8.0525296135,2.6467384903999998,8.476346961600001,0.01,0,0.01,7.9120366332,2.6005606809,8.3284596139
2021-03-26 11:30:00,0.011,0,0.011,7.9975380742,2.6286636456,8.4184611307,0.011,0,0.011,7.6964263067,2.5296929937,8.1015013755
2021-03-26 12:00:00,0.023,0,0.023,7.8385364336,2.5764023336,8.2510909828,0.023,0,0.023,7.5419220054,2.4789098857000003,7.9388652688
2021-03-26 12:30:00,0.039,0,0.039,7.346805408,2.4147781615,7.7334793769,0.039,0,0.039,7.0706722034,2.3240175662,7.4428128457
2021-03-26 13:00:00,0.035,0,0.035,7.4479241276,2.4480142773,7.8399201344,0.035,0,0.035,7.1650758487,2.3550465439,7.5421851039
2021-03-26 13:30:00,0.023,0,0.023,7.3579065893,2.4184269433,7.7451648308,0.023,0,0.023,6.9349582631,2.2794105511,7.2999560664
2021-03-26 14:00:00,0.044,0,0.044,7.0246101828,2.3088777122,7.3943265082,0.044,0,0.044,6.7456849816,2.217199432,7.1007210333
2021-03-26 14:30:00,0.031,0,0.031,6.6155175183,2.1744154558,6.9637026508,0.031,0,0.031,6.3926612959,2.1011661577,6.7291171535
2021-03-26 15:00:00,0.013000000000000001,0,0.013000000000000001,6.9045345828,2.269410771,7.2679311398,0.013000000000000001,0,0.013000000000000001,6.8452293363,2.2499180792,7.2055045646
2021-03-26 15:30:00,0.025,0,0.025,6.6854141861,2.1973893795,7.0372780907,0.025,0,0.025,6.6031825799,2.1703611576,6.9507185051
2021-03-26 16:00:00,0.019,0,0.019,6.3065299772,2.0728561623,6.6384526076,0.019,0,0.019,6.1062519378,2.0070279542,6.4276336187
2021-03-26 16:30:00,0.756,0,0.756,6.0970147203,2.0039918276,6.4179102319,0.756,0,0.756,5.8702854417,1.9294695176,6.1792478334
2021-03-26 17:00:00,0.74,0,0.74,6.9655731444,2.289473176,7.3321822573,0.74,0,0.74,6.704479337,2.2036557916,7.0573466705
2021-03-26 17:30:00,0.459,0,0.459,7.7646729191,2.5521245704,8.1733399148,0.459,0,0.459,7.4714514051,2.4557473195,7.8646856896
2021-03-26 18:00:00,0.171,0,0.171,8.3369858245,2.7402347256,8.7757745521,0.171,0,0.171,8.0251621888,2.6377432529,8.4475391461
2021-03-26 18:30:00,0.025,0,0.025,8.8021198243,2.8931168781,9.2653892887,0.025,0,0.025,8.6142909173,2.8313805019,9.0676746498
2021-03-26 19:00:00,0.0,0,0.0,9.0262901017,2.9667980851999998,9.5013580018,0.0,0,0.0,8.6907943891,2.8565259771,9.1482046201
2021-03-26 19:30:00,0.0,0,0.0,8.8436334968,2.9067617624,9.3090878914,0.0,0,0.0,8.5157634496,2.7989960894,8.9639615259
2021-03-26 20:00:00,0.0,0,0.0,8.4368056273,2.7730439082,8.880848028700001,0.0,0,0.0,8.1232490055,2.6699828305,8.5507884268
2021-03-26 20:30:00,0.0,0,0.0,8.0313095835,2.6397638039,8.4540100879,0.0,0,0.0,7.7318195699,2.5413261967,8.138757442
2021-03-26 21:00:00,0.0,0,0.0,7.6909538749,2.5278942923,8.095740921,0.0,0,0.0,7.3965795599,2.4311381340000002,7.785873221
2021-03-26 21:30:00,0.0,0,0.0,7.3145786455,2.4041857369,7.699556469,0.0,0,0.0,6.9555378845,2.2861747456,7.3216188258
2021-03-26 22:00:00,0.0,0,0.0,6.9270216079,2.2768018987,7.2916016925000005,0.0,0,0.0,6.5628519847,2.157105132,6.908265247
2021-03-26 22:30:00,0.0,0,0.0,6.613765445,2.1738395771,6.9618583631,0.0,0,0.0,6.2702257939,2.0609235543,6.6002376778
2021-03-26 23:00:00,0.0,0,0.0,6.0478842677,1.9878434288000002,6.366193966,0.0,0,0.0,5.8128652208,1.9105964036,6.1188054956
2021-03-26 23:30:00,0.0,0,0.0,5.8546734286,1.9243380970000001,6.1628141353,0.0,0,0.0,5.6373728977,1.8529148664,5.9340767344
2021-03-27 00:00:00,0.0,0,0.0,5.6769873938,1.8659355216,5.975776204,0.0,0,0.0,5.46092424,1.7949189973,5.7483413053
2021-03-28 00:30:00,0.0,0,0.0,5.8610064299,1.9264196538,6.1694804525,0.0,0,0.0,5.643717088,1.855000101,5.9407548295
2021-03-28 01:00:00,0.0,0,0.0,5.8800271536,1.9326714634000002,6.189502267,0.0,0,0.0,5.6634012566,1.8614699743,5.9614750069
2021-03-28 01:30:00,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08
2021-03-28 02:00:00,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08,0.0,0,0.0,2.96e-08,9.700000000000001e-09,3.12e-08
2021-03-28 02:30:00,0.0,0,0.0,5.5138326418,1.8123091480000002,5.8040343598,0.0,0,0.0,5.3102877293,1.7454071706,5.5897765572
2021-03-28 03:00:00,0.0,0,0.0,5.3125097427,1.7461375110000001,5.5921155186,0.0,0,0.0,5.115317906,1.6813236886,5.3845451642
2021-03-28 03:30:00,0.0,0,0.0,5.3892050737,1.7713460473,5.6728474460000005,0.0,0,0.0,5.1882004042,1.7052790074000002,5.4612635834
2021-03-28 04:00:00,0.0,0,0.0,5.2589086072,1.7285196698,5.5356932707,0.0,0,0.0,5.0638755986,1.6644154199,5.330395367
2021-03-28 04:30:00,0.0,0,0.0,4.9999683624,1.6434101271000001,5.2631245921,0.0,0,0.0,4.8158821921,1.582903929,5.0693496759
2021-03-28 05:00:00,0.0,0,0.0,4.7767172325,1.5700310292,5.0281234026,0.0,0,0.0,4.5999519905,1.5119311039,4.8420547269
2021-03-28 05:30:00,0.0,0,0.0,4.7767172325,1.5700310292,5.0281234026,0.0,0,0.0,4.5959134023,1.5106036841,4.8378035814
2021-03-28 06:00:00,0.0,0,0.0,4.7760755076,1.5698201045,5.0274479028,0.0,0,0.0,4.6003291273,1.5120550627,4.8424517129
2021-03-28 06:30:00,0.0,0,0.0,4.7676297508,1.5670441185000001,5.0185576324,0.0,0,0.0,4.592208511,1.5093859452,4.8339036958
2021-03-28 07:00:00,0.037,0,0.037,4.7816410718,1.5716494170000002,5.0333063914,0.037,0,0.037,4.6045276531,1.5134350514000001,4.8468712138
2021-03-28 07:30:00,0.08,0,0.08,4.8601845703,1.5974654165,5.1159837583,0.08,0,0.08,4.6815060012,1.5387366109,4.9279010539
2021-03-28 08:00:00,0.112,0,0.112,5.1665561777,1.6981648941,5.4384801871,0.112,0,0.112,4.9684310428,1.6330443114,5.2299274135000005
2021-03-28 08:30:00,0.248,0,0.248,5.4073806952,1.7773200852,5.6919796792,0.248,0,0.248,5.2020017661,1.7098152956,5.4757913328
2021-03-28 09:00:00,0.219,0,0.219,5.7758936437,1.8984444339,6.079888046,0.219,0,0.219,5.554989252,1.8258366716,5.8473571074
2021-03-28 09:30:00,0.628,0,0.628,6.1329756631,2.0158116179,6.4557638559,0.628,0,0.628,5.9039917913,1.9405482589,6.2147282014
2021-03-28 10:00:00,0.863,0,0.863,6.7296484428,2.2119284766,7.0838404661,0.863,0,0.863,6.5519117282,2.1535092436,6.8967491876
2021-03-28 10:30:00,0.807,0,0.807,6.5940220403000005,2.1673502338,6.9410758319,0.807,0,0.807,6.4872284987,2.1322488942,6.8286615775
2021-03-28 11:00:00,0.47000000000000003,0,0.47000000000000003,6.4784177814,2.1293529514,6.8193871383,0.47000000000000003,0,0.47000000000000003,6.2806842631,2.0643610869,6.6112465927
2021-03-28 11:30:00,0.232,0,0.232,6.7818993234,2.2291025105,7.1388413931,0.232,0,0.232,6.5251863575,2.144725039,6.8686172184
2021-03-28 12:00:00,0.159,0,0.159,7.4192044736,2.4385745835,7.8096889196,0.159,0,0.159,7.1399001611,2.3467716955,7.5156843801
2021-03-28 12:30:00,0.154,0,0.154,7.8450188416,2.5785329981,8.2579145701,0.154,0,0.154,7.5530735373999995,2.482575217,7.9506037235
2021-03-28 13:00:00,0.189,0,0.189,8.1585083291,2.6815720097,8.5879035043,0.189,0,0.189,7.8438265498,2.5781411107,8.2566595261
2021-03-28 13:30:00,0.248,0,0.248,8.1066796705,2.6645367535,8.533347021600001,0.248,0,0.248,7.7951663664,2.5621472818,8.2054382804
2021-03-28 14:00:00,0.291,0,0.291,7.6603794716,2.5178449719,8.0635573385,0.291,0,0.291,7.3702326423,2.422478321,7.7581396234
2021-03-28 14:30:00,0.28600000000000003,0,0.28600000000000003,7.4624912812,2.4528022692,7.8552539802,0.28600000000000003,0,0.28600000000000003,7.1815395459,2.3604578994,7.5595153114
2021-03-28 15:00:00,0.198,0,0.198,7.1491920075,2.3498257777,7.525465271,0.198,0,0.198,6.8808779730000005,2.2616352194,7.2430294453
2021-03-28 15:30:00,0.232,0,0.232,7.3420605934,2.4132186163,7.7284848351,0.232,0,0.232,7.0667287221,2.3227214066,7.4386618127
2021-03-28 16:00:00,0.246,0,0.246,7.6197457848,2.5044893249999998,8.0207850366,0.246,0,0.246,7.3250371147,2.4076232694,7.7105653839
2021-03-28 16:30:00,0.171,0,0.171,7.8671198446,2.5857972464,8.2811787837,0.171,0,0.171,7.5746466805,2.4896659662,7.9733122953
2021-03-28 17:00:00,0.08600000000000001,0,0.08600000000000001,8.4528809987,2.7783276272,8.8977694723,0.08600000000000001,0,0.08600000000000001,8.2581876106,2.7143350052,8.6928290638
2021-03-28 17:30:00,0.049,0,0.049,8.7489425563,2.8756383554,9.2094132171,0.049,0,0.049,8.6195872862,2.8331213342,9.073249775
2021-03-28 18:00:00,0.036000000000000004,0,0.036000000000000004,9.1124437984,2.9951154359,9.5920461036,0.036000000000000004,0,0.036000000000000004,8.874779858,2.9169990762999998,9.3418735347
2021-03-28 18:30:00,0.005,0,0.005,9.0882942124,2.9871778508,9.5666254867,0.005,0,0.005,8.9409979617,2.9387639144,9.4115768018
2021-03-28 19:00:00,0.0,0,0.0,8.8195967885,2.8988612785,9.2837860932,0.0,0,0.0,8.6667093046,2.8486095926,9.1228518996
2021-03-28 19:30:00,0.0,0,0.0,8.4400122768,2.7740978829,8.8842234493,0.0,0,0.0,8.2533947489,2.7127596677,8.6877839462
2021-03-28 20:00:00,0.0,0,0.0,8.1865477549,2.6907881233,8.617418689299999,0.0,0,0.0,7.8745283108,2.5882322916,8.2889771693
2021-03-28 20:30:00,0.0,0,0.0,8.1294355619,2.6720162533,8.5573005914,0.0,0,0.0,7.8255495686,2.5721337575,8.2374205985
2021-03-28 21:00:00,0.0,0,0.0,7.6627285135,2.5186170647,8.0660300142,0.0,0,0.0,7.3755912090999995,2.4242395967,7.7637802201
2021-03-28 21:30:00,0.0,0,0.0,6.9966971275,2.2997031346,7.3649443447,0.0,0,0.0,6.7290040853,2.2117166865,7.083162195
2021-03-28 22:00:00,0.0,0,0.0,6.5863289115,2.1648216247,6.9329778015,0.0,0,0.0,6.3382005782,2.0832657855,6.6717900823
2021-03-28 22:30:00,0.0,0,0.0,6.1555192916,2.0232213503,6.4794939911,0.0,0,0.0,5.9243542136,1.9472410635,6.2361623301
2021-03-28 23:00:00,0.0,0,0.0,5.5646822586999996,1.8290226088,5.8575602723,0.0,0,0.0,5.3526139242,1.759319118,5.6343304465
2021-03-28 23:30:00,0.0,0,0.0,5.2792904458,1.7352188561,5.5571478377,0.0,0,0.0,5.0790670352,1.6694086036,5.3463863528
2021-03-29 00:00:00,0.0,0,0.0,4.9619338258,1.6309087795,5.2230882376,0.0,0,0.0,4.7791222196,1.5708215103,5.030654968
2021-03-29 00:30:00,0.0,0,0.0,5.0179307339,1.6493140731,5.2820323515,0.0,0,0.0,4.8340538646,1.5888766689,5.0884777522
2021-03-29 01:00:00,0.0,0,0.0,4.8238237836,1.5855142038999999,5.0777092459,0.0,0,0.0,4.6454084862,1.5268719315000001,4.8899036697
2021-03-29 01:30:00,0.0,0,0.0,5.1687469276,1.6988849588,5.4407862395,0.0,0,0.0,4.977289149,1.6359558301,5.2392517358
2021-03-29 02:00:00,0.0,0,0.0,5.1550367235,1.6943786325999999,5.4263544458,0.0,0,0.0,4.9597170778,1.6301801697,5.2207548188
2021-03-29 02:30:00,0.0,0,0.0,5.2617802435,1.729463531,5.5387160458,0.0,0,0.0,5.0701164548,1.6664666901,5.3369646893
2021-03-29 03:00:00,0.0,0,0.0,5.1755877142,1.7011334166,5.4479870676,0.0,0,0.0,4.9849055999,1.6384592365000001,5.2472690525
2021-03-29 03:30:00,0.0,0,0.0,5.0609967223,1.663469179,5.3273649709,0.0,0,0.0,4.8718563931,1.6013017591,5.1282698875
2021-03-29 04:00:00,0.0,0,0.0,4.9273803994000005,1.6195516175,5.1867162099,0.0,0,0.0,4.7481147343,1.5606298427,4.9980155098
2021-03-29 04:30:00,0.0,0,0.0,4.8802603556,1.604064008,5.1371161638,0.0,0,0.0,4.698882264,1.5444479123,4.9461918568000005
2021-03-29 05:00:00,0.0,0,0.0,4.6676891721,1.5341952388,4.9133570233,0.0,0,0.0,4.4981658771,1.4784756263,4.7349114496
2021-03-29 05:30:00,0.0,0,0.0,4.8121075338,1.5816632588,5.0653763514,0.0,0,0.0,4.6369419967,1.5240891309,4.8809915755
2021-03-29 06:00:00,0.0,0,0.0,4.8770082916,1.6029951062999999,5.1336929385,0.0,0,0.0,4.6947561379,1.5430917202,4.9418485662
2021-03-29 06:30:00,0.0,0,0.0,5.3889250184,1.7712539975000001,5.6725526509,0.0,0,0.0,5.191135884,1.7062438529000001,5.4643535621
2021-03-29 07:00:00,0.0,0,0.0,5.9144877767,1.9439981225,6.2257766071,0.0,0,0.0,5.6892124163,1.8699536922000002,5.9886446487
2021-03-29 07:30:00,0.011,0,0.011,6.6267467154,2.1781063144,6.9755228583,0.011,0,0.011,6.3806850652,2.0972297611,6.7165105949
2021-03-29 08:00:00,0.063,0,0.063,7.1817893249,2.3605399978,7.5597782367,0.063,0,0.063,6.9063547777,2.2700090401,7.2698471344
2021-03-29 08:30:00,0.28300000000000003,0,0.28300000000000003,7.1946139487,2.3647552478,7.5732778407,0.28300000000000003,0,0.28300000000000003,6.9248374399,2.2760839974,7.2893025683
2021-03-29 09:00:00,0.316,0,0.316,7.0450278922,2.3155886887,7.4158188339,0.316,0,0.316,6.9433201021,2.2821589547,7.3087580022
2021-03-29 09:30:00,0.382,0,0.382,6.9268682521,2.2767514931,7.2914402654,0.382,0,0.382,6.7459999204,2.2173029474,7.1010525478
2021-03-29 10:00:00,0.377,0,0.377,6.9573830902000005,2.2867812354,7.3235611475999995,0.377,0,0.377,6.7058990298,2.204122422,7.058841084
2021-03-29 10:30:00,0.447,0,0.447,6.8939987775,2.2659478193,7.2568408185,0.447,0,0.447,6.6348699644,2.1807762972,6.9840736468
2021-03-29 11:00:00,0.467,0,0.467,6.7900949722,2.23179629,7.1474683917,0.467,0,0.467,6.5352624245,2.1480368821,6.8792236047
2021-03-29 11:30:00,0.791,0,0.791,6.4250315414,2.1118057429,6.7631910962,0.791,0,0.791,6.1842735001,2.0326724015,6.509761579
2021-03-29 12:00:00,1.512,0,1.512,5.5541941714,1.8255753412,5.8465201804,1.512,0,1.512,5.2551510615,1.7272846242000002,5.5317379595
2021-03-29 12:30:00,1.783,0,1.783,5.1436456142,1.6906345561,5.4143638045,1.783,0,1.783,4.9534574636,1.6281227339000002,5.2141657511
2021-03-29 13:00:00,2.246,0,2.246,4.4467113934,1.4615633553,4.6807488352,2.246,0,2.246,4.2842371988,1.4081606701,4.5097233672
2021-03-29 13:30:00,2.185,0,2.185,4.1716760319,1.3711636036,4.3912379283,2.185,0,2.185,4.159008713,1.3670000573,4.3779039084
2021-03-29 14:00:00,2.121,0,2.121,3.8937621232,1.2798177192,4.0986969718,2.121,0,2.121,4.0235225027,1.3224678935,4.2352868449
2021-03-29 14:30:00,2.103,0,2.103,3.8150540799,1.2539476365,4.0158463999,2.103,0,2.103,3.9549109299,1.2999163601000001,4.1630641367
2021-03-29 15:00:00,2.018,0,2.018,3.7893686324,1.2455052381,3.9888090868,2.018,0,2.018,3.8716989656000003,1.27256591,4.0754725953
2021-03-29 15:30:00,1.887,0,1.887,3.8534009227,1.2665516342,4.0562114975,1.887,0,1.887,3.8888287402,1.2781961947,4.0935039371
2021-03-29 16:00:00,1.72,0,1.72,4.2535930285,1.3980884184,4.4774663457,1.72,0,1.72,4.1975411623,1.3796650609,4.4184643814
2021-03-29 16:30:00,1.5350000000000001,0,1.5350000000000001,4.6144260117,1.5166884846,4.8572905386,1.5350000000000001,0,1.5350000000000001,4.4420363458,1.4600267415000001,4.6758277324
2021-03-29 17:00:00,1.308,0,1.308,5.3820029466,1.7689788226,5.6652662596,1.308,0,1.308,5.1792603547,1.7023405552000002,5.451853005
2021-03-29 17:30:00,1.048,0,1.048,6.2812746499,2.0645551377,6.6118680526,1.048,0,1.048,6.0475574817,1.9877360194,6.3658499807
2021-03-29 18:00:00,0.757,0,0.757,6.8186323105,2.2411760595,7.1775076953,0.757,0,0.757,6.5647146321,2.1577173546,6.9102259285
2021-03-29 18:30:00,0.455,0,0.455,7.2756667558,2.3913960172,7.6585965851,0.455,0,0.455,7.1939156205,2.3645257184,7.5725427584
2021-03-29 19:00:00,0.191,0,0.191,7.6306570813,2.5080756947,8.0322706119,0.191,0,0.191,7.5088682406,2.4680456386,7.9040718322
2021-03-29 19:30:00,0.046,0,0.046,7.7425334126,2.5448476666,8.1500351712,0.046,0,0.046,7.6116531411,2.5018294016000002,8.0122664643
2021-03-29 20:00:00,0.002,0,0.002,7.7697961868,2.5538085071000003,8.1787328282,0.002,0,0.002,7.6184070481,2.5040493035,8.0193758401
2021-03-29 20:30:00,0.0,0,0.0,7.8180986498,2.5696847589000003,8.2295775261,0.0,0,0.0,7.6343001038,2.5092730983,8.0361053724
2021-03-29 21:00:00,0.0,0,0.0,7.5768292031,2.4903833267,7.9756096874,0.0,0,0.0,7.2967232282,2.398316945,7.6807612928
2021-03-29 21:30:00,0.0,0,0.0,6.9207396155000005,2.2747371077,7.2849890689,0.0,0,0.0,6.6594305834,2.1888489823,7.0099269299
2021-03-29 22:00:00,0.0,0,0.0,6.4654964052,2.1251059005,6.8057856897,0.0,0,0.0,6.229400577,2.0475049544,6.5572637652
2021-03-29 22:30:00,0.0,0,0.0,5.9957791738,1.9707173126000002,6.3113464987,0.0,0,0.0,5.7799266374,1.8997700148,6.0841333025
2021-03-29 23:00:00,0.0,0,0.0,5.6444463507,1.855239798,5.9415224744,0.0,0,0.0,5.436488346,1.7868873073,5.7226193116
2021-03-29 23:30:00,0.0,0,0.0,5.3190787012000005,1.7482966233,5.5990302118,0.0,0,0.0,5.1513028723,1.6931513751,5.4224240761
2021-03-30 00:00:00,0.0,0,0.0,4.8297947863,1.5874767775,5.0839945119,0.0,0,0.0,4.6824060614,1.5390324464,4.9288484857
2021-03-31 00:30:00,0.0,0,0.0,4.7049092119,1.5464288743,4.9525360125,0.0,0,0.0,4.5335212949,1.4900963901,4.7721276789000004
2021-03-31 01:00:00,0.0,0,0.0,4.6677322828,1.5342094086,4.913402403,0.0,0,0.0,4.5002523055,1.4791614021,4.73710769
2021-03-31 01:30:00,0.0,0,0.0,4.9391091547,1.6234066729,5.1990622681,0.0,0,0.0,4.7603805639,1.5646614259,5.0109269093
2021-03-31 02:00:00,0.0,0,0.0,4.9304211878,1.6205510763,5.1899170398,0.0,0,0.0,4.7520216867,1.5619139959,5.0021280912
2021-03-31 02:30:00,0.0,0,0.0,4.998692811,1.6429908736,5.2617819063,0.0,0,0.0,4.8161217694000005,1.5829826742000002,5.0696018625
2021-03-31 03:00:00,0.0,0,0.0,4.8857795181,1.605878069,5.1429258086,0.0,0,0.0,4.7049052628,1.5464275763000002,4.9525318556
2021-03-31 03:30:00,0.0,0,0.0,4.609993174,1.5152314813,4.8526243937,0.0,0,0.0,4.4448276842,1.4609442101,4.6787659834
2021-03-31 04:00:00,0.0,0,0.0,4.5359348384,1.4908896835,4.774668251,0.0,0,0.0,4.3701045875,1.4363839159,4.6001100920999995
2021-03-31 04:30:00,0.0,0,0.0,4.4381876423,1.4587617338,4.6717764656,0.0,0,0.0,4.2786509019,1.4063245431,4.5038430547
2021-03-31 05:00:00,0.0,0,0.0,4.3930497054,1.4439256114,4.6242628478,0.0,0,0.0,4.2349412142,1.3919578635,4.457832857
2021-03-31 05:30:00,0.0,0,0.0,4.511152413,1.4827440942,4.7485814874,0.0,0,0.0,4.3478660251,1.4290744539,4.5767010791
2021-03-31 06:00:00,0.0,0,0.0,4.6906629208,1.5417463448,4.9375399166000005,0.0,0,0.0,4.5174887052,1.4848267327,4.7552512686
2021-03-31 06:30:00,0.0,0,0.0,5.1616889418,1.696565111,5.4333567808,0.0,0,0.0,4.9754093889,1.6353379828999999,5.2372730409
2021-03-31 07:00:00,0.0,0,0.0,5.8179266197,1.912260005,6.1241332839,0.0,0,0.0,5.6501547398,1.8571160548,5.9475313051
2021-03-31 07:30:00,0.016,0,0.016,6.4196318384,2.1100309464,6.7575071983,0.016,0,0.016,6.2106997283,2.0413582827,6.5375786613999995
2021-03-31 08:00:00,0.063,0,0.063,6.9839406253,2.295510275,7.3515164476,0.063,0,0.063,6.7174201295,2.2079092244,7.0709685573
2021-03-31 08:30:00,0.10300000000000001,0,0.10300000000000001,7.0159024706,2.3060156256,7.3851604954,0.10300000000000001,0,0.10300000000000001,6.7520956481,2.2193065162,7.1074691032
2021-03-31 09:00:00,0.25,0,0.25,6.9003307916,2.2680290517,7.2635060964000004,0.25,0,0.25,6.6403868234,2.1825896011,6.9898808667
2021-03-31 09:30:00,0.549,0,0.549,6.4511856126,2.1204021704000002,6.7907216974,0.549,0,0.549,6.2097114721,2.0410334586,6.5365383917
2021-03-31 10:00:00,0.754,0,0.754,6.1514474653,2.0218830057,6.4752078582,0.754,0,0.754,5.9164843636,1.9446543689,6.2278782775
2021-03-31 10:30:00,0.9450000000000001,0,0.9450000000000001,5.9875473251999995,1.9680116348,6.3026813950000005,0.9450000000000001,0,0.9450000000000001,5.7634339803,1.8943491406000001,6.0667726109
2021-03-31 11:00:00,1.075,0,1.075,5.7697775125,1.8964341588,6.0734500131,1.075,0,1.075,5.5505241636000004,1.8243690680000002,5.8426570143
2021-03-31 11:30:00,1.151,0,1.151,5.6150000667,1.8455612725,5.910526386,1.151,0,1.151,5.4040707115,1.7762321461,5.6884954858
2021-03-31 12:00:00,1.286,0,1.286,5.3574897165,1.7609217135000002,5.6394628595,1.286,0,1.286,5.1566219484,1.6948996708,5.4280231035
2021-03-31 12:30:00,1.1219999999999999,0,1.1219999999999999,5.6180540187,1.846565058,5.9137410723,1.1219999999999999,0,1.1219999999999999,5.4088069698,1.7777888789,5.6934810208
2021-03-31 13:00:00,1.118,0,1.118,5.7465187721,1.8887893805,6.0489671286,1.118,0,1.118,5.5335349102,1.8187849703999999,5.8247735897
2021-03-31 13:30:00,1.116,0,1.116,5.5011047703,1.8081256989,5.7906366004,1.116,0,1.116,5.2972626899,1.7411260471,5.5760659894
2021-03-31 14:00:00,1.009,0,1.009,5.3797503279,1.7682384226,5.662895082,1.009,0,1.009,5.1809900499,1.7029090785,5.4536737368
2021-03-31 14:30:00,0.779,0,0.779,5.4586946576,1.794186169,5.7459943764,0.779,0,0.779,5.2534987024,1.72674152,5.5299986341
2021-03-31 15:00:00,0.81,0,0.81,5.4679878203,1.7972406839000001,5.755776653,0.81,0,0.81,5.2645584184,1.7303766729,5.5416404404
2021-03-31 15:30:00,0.741,0,0.741,5.3450530894,1.7568339918,5.6263716730999995,0.741,0,0.741,5.1455115526,1.6912478603,5.4163279501
2021-03-31 16:00:00,0.9550000000000001,0,0.9550000000000001,5.2770572434,1.7344848380000002,5.5547970983,0.9550000000000001,0,0.9550000000000001,5.0835538435,1.6708833462000001,5.351109309
2021-03-31 16:30:00,0.796,0,0.796,5.882256407,1.9334041836,6.1918488494,0.796,0,0.796,5.6615402546,1.8608582925000001,5.9595160574
2021-03-31 17:00:00,0.715,0,0.715,6.2872091237,2.0665057049,6.618114867,0.715,0,0.715,6.0503761346,1.9886624658,6.3688169838
2021-03-31 17:30:00,0.87,0,0.87,6.5751454578,2.1611458012,6.921205745,0.87,0,0.87,6.4617444541,2.1238726938,6.8018362675
2021-03-31 18:00:00,0.638,0,0.638,7.0416780886,2.3144876615,7.4122927248,0.638,0,0.638,7.0170865352,2.3064048088,7.3864068791
2021-03-31 18:30:00,0.364,0,0.364,7.4122192166,2.4362786406,7.8023360175,0.364,0,0.364,7.3614999192,2.4196080137,7.7489472834
2021-03-31 19:00:00,0.159,0,0.159,7.7059521359000005,2.5328239823,8.1115285641,0.159,0,0.159,7.6414090985000005,2.5116097118000003,8.0435885247
2021-03-31 19:30:00,0.035,0,0.035,7.7551497227,2.5489944471,8.1633154976,0.035,0,0.035,7.6844536961,2.5257577869,8.0888986274
2021-03-31 20:00:00,0.0,0,0.0,7.7346875862,2.5422688681,8.1417764065,0.0,0,0.0,7.6642136951,2.5191052203,8.0675933633
2021-03-31 20:30:00,0.0,0,0.0,7.7679848774,2.5532131585,8.1768261867,0.0,0,0.0,7.6507203611,2.5146701759,8.0533898538
2021-03-31 21:00:00,0.0,0,0.0,7.3861303052,2.4277036301,7.7748740055,0.0,0,0.0,7.2574694143,2.3854148403,7.6394414888
2021-03-31 21:30:00,0.0,0,0.0,6.8653051216000005,2.2565166707,7.2266369701,0.0,0,0.0,6.6470719506,2.1847868961,6.9969178427
2021-03-31 22:00:00,0.0,0,0.0,6.4283879268,2.1129089335,6.7667241335,0.0,0,0.0,6.1941043953,2.0359036605,6.5201098898000005
2021-03-31 22:30:00,0.0,0,0.0,6.0221458368,1.9793836156000002,6.3391008809,0.0,0,0.0,5.8011581855,1.9067484872,6.1064823005
2021-03-31 23:00:00,0.0,0,0.0,5.5771060513,1.8331061119,5.8706379487,0.0,0,0.0,5.3765153766000005,1.7671751455,5.6594898701
2021-03-31 23:30:00,0.0,0,0.0,5.1578550473,1.6953049709,5.4293211024,0.0,0,0.0,4.966269911,1.6323339818,5.2276525379
2021-04-01 00:00:00,0.0,0,0.0,4.7641137569000005,1.5658884672,5.0148565862,0.0,0,0.0,4.5960608345,1.5106521427000001,4.8379587731
